Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604756,Woodfield Avenue,2024-03-19T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.43
604756,Woodfield Avenue,2024-03-19T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.77
604756,Woodfield Avenue,2024-03-19T22:20:00.000+00:00,feeder,1,N Current (RMS),A,24.2
604756,Woodfield Avenue,2024-03-19T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,12.8
604756,Woodfield Avenue,2024-03-19T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,31.5
604756,Woodfield Avenue,2024-03-19T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,8.2
604756,Woodfield Avenue,2024-03-19T22:20:00.000+00:00,transformer,,Temperature,C,21.8
604756,Woodfield Avenue,2024-03-19T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
604756,Woodfield Avenue,2024-03-19T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
604756,Woodfield Avenue,2024-03-19T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
604756,Woodfield Avenue,2024-03-19T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.81
604756,Woodfield Avenue,2024-03-19T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
604756,Woodfield Avenue,2024-03-19T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.34
604756,Woodfield Avenue,2024-03-19T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
604756,Woodfield Avenue,2024-03-19T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
604756,Woodfield Avenue,2024-03-19T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.17
604756,Woodfield Avenue,2024-03-19T22:20:00.000+00:00,busbar,,L3 Active Power,kW,11.2
604756,Woodfield Avenue,2024-03-19T22:20:00.000+00:00,busbar,,L2 Active Power,kW,19.94
604756,Woodfield Avenue,2024-03-19T22:20:00.000+00:00,busbar,,L1 Active Power,kW,9.31
604756,Woodfield Avenue,2024-03-19T22:20:00.000+00:00,busbar,,N Current (RMS),A,46.5
604756,Woodfield Avenue,2024-03-19T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.4
604756,Woodfield Avenue,2024-03-19T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.7
604756,Woodfield Avenue,2024-03-19T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,39.6
604756,Woodfield Avenue,2024-03-19T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.51
604756,Woodfield Avenue,2024-03-19T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.13
604756,Woodfield Avenue,2024-03-19T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.27
604756,Woodfield Avenue,2024-03-19T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.07
604756,Woodfield Avenue,2024-03-19T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.89
604756,Woodfield Avenue,2024-03-19T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.34
604756,Woodfield Avenue,2024-03-19T22:10:00.000+00:00,feeder,4,N Current (RMS),A,15.8
604756,Woodfield Avenue,2024-03-19T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,14.8
604756,Woodfield Avenue,2024-03-19T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,12.9
604756,Woodfield Avenue,2024-03-19T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,19.7
604756,Woodfield Avenue,2024-03-19T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.29
604756,Woodfield Avenue,2024-03-19T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.67
604756,Woodfield Avenue,2024-03-19T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.4
604756,Woodfield Avenue,2024-03-19T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.34
604756,Woodfield Avenue,2024-03-19T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.82
604756,Woodfield Avenue,2024-03-19T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.98
604756,Woodfield Avenue,2024-03-19T22:10:00.000+00:00,feeder,3,N Current (RMS),A,22.8
604756,Woodfield Avenue,2024-03-19T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,22.7
604756,Woodfield Avenue,2024-03-19T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,25.7
604756,Woodfield Avenue,2024-03-19T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,8.3
604756,Woodfield Avenue,2024-03-19T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.42
604756,Woodfield Avenue,2024-03-19T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.11
604756,Woodfield Avenue,2024-03-19T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.82
604756,Woodfield Avenue,2024-03-19T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.33
604756,Woodfield Avenue,2024-03-19T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.07
604756,Woodfield Avenue,2024-03-19T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.98
604756,Woodfield Avenue,2024-03-19T22:10:00.000+00:00,feeder,2,N Current (RMS),A,20.4
604756,Woodfield Avenue,2024-03-19T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,6.6
604756,Woodfield Avenue,2024-03-19T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,20.2
604756,Woodfield Avenue,2024-03-19T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,10.5
604756,Woodfield Avenue,2024-03-19T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.29
604756,Woodfield Avenue,2024-03-19T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.43
604756,Woodfield Avenue,2024-03-19T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.14
604756,Woodfield Avenue,2024-03-19T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.82
604756,Woodfield Avenue,2024-03-19T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.47
604756,Woodfield Avenue,2024-03-19T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.49
604756,Woodfield Avenue,2024-03-19T22:10:00.000+00:00,feeder,1,N Current (RMS),A,24.8
604756,Woodfield Avenue,2024-03-19T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,16.6
604756,Woodfield Avenue,2024-03-19T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,31.9
604756,Woodfield Avenue,2024-03-19T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,6.3
604756,Woodfield Avenue,2024-03-19T22:10:00.000+00:00,transformer,,Temperature,C,21.9
604756,Woodfield Avenue,2024-03-19T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
604756,Woodfield Avenue,2024-03-19T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.71
604756,Woodfield Avenue,2024-03-19T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
604756,Woodfield Avenue,2024-03-19T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.32
604756,Woodfield Avenue,2024-03-19T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
604756,Woodfield Avenue,2024-03-19T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.77
604756,Woodfield Avenue,2024-03-19T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
604756,Woodfield Avenue,2024-03-19T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
604756,Woodfield Avenue,2024-03-19T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
604756,Woodfield Avenue,2024-03-19T22:10:00.000+00:00,busbar,,L3 Active Power,kW,13.56
604756,Woodfield Avenue,2024-03-19T22:10:00.000+00:00,busbar,,L2 Active Power,kW,19.26
604756,Woodfield Avenue,2024-03-19T22:10:00.000+00:00,busbar,,L1 Active Power,kW,9.79
604756,Woodfield Avenue,2024-03-19T22:10:00.000+00:00,busbar,,N Current (RMS),A,45.9
604756,Woodfield Avenue,2024-03-19T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.4
604756,Woodfield Avenue,2024-03-19T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.8
604756,Woodfield Avenue,2024-03-19T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,41.0
604756,Woodfield Avenue,2024-03-19T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.43
604756,Woodfield Avenue,2024-03-19T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.17
604756,Woodfield Avenue,2024-03-19T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.23
604756,Woodfield Avenue,2024-03-19T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.09
604756,Woodfield Avenue,2024-03-19T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.95
604756,Woodfield Avenue,2024-03-19T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.1
604756,Woodfield Avenue,2024-03-19T22:00:00.000+00:00,feeder,4,N Current (RMS),A,15.2
604756,Woodfield Avenue,2024-03-19T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,9.2
604756,Woodfield Avenue,2024-03-19T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,8.4
604756,Woodfield Avenue,2024-03-19T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,22.0
604756,Woodfield Avenue,2024-03-19T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.41
604756,Woodfield Avenue,2024-03-19T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.37
604756,Woodfield Avenue,2024-03-19T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.13
604756,Woodfield Avenue,2024-03-19T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.87
604756,Woodfield Avenue,2024-03-19T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.75
604756,Woodfield Avenue,2024-03-19T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.06
604756,Woodfield Avenue,2024-03-19T22:00:00.000+00:00,feeder,3,N Current (RMS),A,32.2
604756,Woodfield Avenue,2024-03-19T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,37.9
604756,Woodfield Avenue,2024-03-19T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,24.9
604756,Woodfield Avenue,2024-03-19T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,8.6
604756,Woodfield Avenue,2024-03-19T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.26
604756,Woodfield Avenue,2024-03-19T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
604756,Woodfield Avenue,2024-03-19T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.38
604756,Woodfield Avenue,2024-03-19T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.19
604756,Woodfield Avenue,2024-03-19T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.64
604756,Woodfield Avenue,2024-03-19T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.68
604756,Woodfield Avenue,2024-03-19T22:00:00.000+00:00,feeder,2,N Current (RMS),A,8.3
604756,Woodfield Avenue,2024-03-19T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,5.6
604756,Woodfield Avenue,2024-03-19T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,11.2
604756,Woodfield Avenue,2024-03-19T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,3.8
604756,Woodfield Avenue,2024-03-19T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.14
604756,Woodfield Avenue,2024-03-19T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.34
604756,Woodfield Avenue,2024-03-19T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.02
604756,Woodfield Avenue,2024-03-19T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.55
604756,Woodfield Avenue,2024-03-19T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.86
604756,Woodfield Avenue,2024-03-19T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.8
604756,Woodfield Avenue,2024-03-19T22:00:00.000+00:00,feeder,1,N Current (RMS),A,21.5
604756,Woodfield Avenue,2024-03-19T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,23.1
604756,Woodfield Avenue,2024-03-19T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,28.7
604756,Woodfield Avenue,2024-03-19T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,7.6
604756,Woodfield Avenue,2024-03-19T22:00:00.000+00:00,transformer,,Temperature,C,21.9
604756,Woodfield Avenue,2024-03-19T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
604756,Woodfield Avenue,2024-03-19T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
604756,Woodfield Avenue,2024-03-19T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
604756,Woodfield Avenue,2024-03-19T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.16
604756,Woodfield Avenue,2024-03-19T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
604756,Woodfield Avenue,2024-03-19T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.64
604756,Woodfield Avenue,2024-03-19T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
604756,Woodfield Avenue,2024-03-19T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
604756,Woodfield Avenue,2024-03-19T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.04
604756,Woodfield Avenue,2024-03-19T22:00:00.000+00:00,busbar,,L3 Active Power,kW,17.71
604756,Woodfield Avenue,2024-03-19T22:00:00.000+00:00,busbar,,L2 Active Power,kW,17.2
604756,Woodfield Avenue,2024-03-19T22:00:00.000+00:00,busbar,,L1 Active Power,kW,9.64
604756,Woodfield Avenue,2024-03-19T22:00:00.000+00:00,busbar,,N Current (RMS),A,48.8
604756,Woodfield Avenue,2024-03-19T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.2
604756,Woodfield Avenue,2024-03-19T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.7
604756,Woodfield Avenue,2024-03-19T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,40.7
604756,Woodfield Avenue,2024-03-19T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.35
604756,Woodfield Avenue,2024-03-19T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.12
604756,Woodfield Avenue,2024-03-19T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.06
604756,Woodfield Avenue,2024-03-19T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.83
604756,Woodfield Avenue,2024-03-19T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.55
604756,Woodfield Avenue,2024-03-19T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.28
604756,Woodfield Avenue,2024-03-19T21:50:00.000+00:00,feeder,4,N Current (RMS),A,10.9
604756,Woodfield Avenue,2024-03-19T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,13.0
604756,Woodfield Avenue,2024-03-19T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,10.8
604756,Woodfield Avenue,2024-03-19T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,14.0
604756,Woodfield Avenue,2024-03-19T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.52
604756,Woodfield Avenue,2024-03-19T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.22
604756,Woodfield Avenue,2024-03-19T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
604756,Woodfield Avenue,2024-03-19T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.72
604756,Woodfield Avenue,2024-03-19T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.63
604756,Woodfield Avenue,2024-03-19T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.05
604756,Woodfield Avenue,2024-03-19T21:50:00.000+00:00,feeder,3,N Current (RMS),A,31.4
604756,Woodfield Avenue,2024-03-19T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,36.6
604756,Woodfield Avenue,2024-03-19T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,32.3
604756,Woodfield Avenue,2024-03-19T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,8.5
604756,Woodfield Avenue,2024-03-19T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.15
604756,Woodfield Avenue,2024-03-19T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.11
604756,Woodfield Avenue,2024-03-19T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.09
604756,Woodfield Avenue,2024-03-19T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.88
604756,Woodfield Avenue,2024-03-19T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.97
604756,Woodfield Avenue,2024-03-19T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.77
604756,Woodfield Avenue,2024-03-19T21:50:00.000+00:00,feeder,2,N Current (RMS),A,5.8
604756,Woodfield Avenue,2024-03-19T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,8.0
604756,Woodfield Avenue,2024-03-19T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,8.2
604756,Woodfield Avenue,2024-03-19T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,3.7
604756,Woodfield Avenue,2024-03-19T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.51
604756,Woodfield Avenue,2024-03-19T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.38
604756,Woodfield Avenue,2024-03-19T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.1
604756,Woodfield Avenue,2024-03-19T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.89
604756,Woodfield Avenue,2024-03-19T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.62
604756,Woodfield Avenue,2024-03-19T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.76
604756,Woodfield Avenue,2024-03-19T21:50:00.000+00:00,feeder,1,N Current (RMS),A,22.4
604756,Woodfield Avenue,2024-03-19T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,20.9
604756,Woodfield Avenue,2024-03-19T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,31.9
604756,Woodfield Avenue,2024-03-19T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,7.4
604756,Woodfield Avenue,2024-03-19T21:50:00.000+00:00,transformer,,Temperature,C,22.0
604756,Woodfield Avenue,2024-03-19T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
604756,Woodfield Avenue,2024-03-19T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
604756,Woodfield Avenue,2024-03-19T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
604756,Woodfield Avenue,2024-03-19T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.28
604756,Woodfield Avenue,2024-03-19T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
604756,Woodfield Avenue,2024-03-19T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.83
604756,Woodfield Avenue,2024-03-19T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
604756,Woodfield Avenue,2024-03-19T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
604756,Woodfield Avenue,2024-03-19T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.08
604756,Woodfield Avenue,2024-03-19T21:50:00.000+00:00,busbar,,L3 Active Power,kW,18.32
604756,Woodfield Avenue,2024-03-19T21:50:00.000+00:00,busbar,,L2 Active Power,kW,19.78
604756,Woodfield Avenue,2024-03-19T21:50:00.000+00:00,busbar,,L1 Active Power,kW,7.86
604756,Woodfield Avenue,2024-03-19T21:50:00.000+00:00,busbar,,N Current (RMS),A,57.6
604756,Woodfield Avenue,2024-03-19T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.8
604756,Woodfield Avenue,2024-03-19T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.3
604756,Woodfield Avenue,2024-03-19T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,33.2
604756,Woodfield Avenue,2024-03-19T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.44
604756,Woodfield Avenue,2024-03-19T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.35
604756,Woodfield Avenue,2024-03-19T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
604756,Woodfield Avenue,2024-03-19T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.01
604756,Woodfield Avenue,2024-03-19T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.57
604756,Woodfield Avenue,2024-03-19T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.16
604756,Woodfield Avenue,2024-03-19T21:40:00.000+00:00,feeder,4,N Current (RMS),A,9.3
604756,Woodfield Avenue,2024-03-19T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,9.0
604756,Woodfield Avenue,2024-03-19T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,11.0
604756,Woodfield Avenue,2024-03-19T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,13.4
604756,Woodfield Avenue,2024-03-19T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.41
604756,Woodfield Avenue,2024-03-19T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.78
604756,Woodfield Avenue,2024-03-19T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.24
604756,Woodfield Avenue,2024-03-19T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.3
604756,Woodfield Avenue,2024-03-19T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,11.2
604756,Woodfield Avenue,2024-03-19T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.52
604756,Woodfield Avenue,2024-03-19T21:40:00.000+00:00,feeder,3,N Current (RMS),A,34.7
604756,Woodfield Avenue,2024-03-19T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,34.9
604756,Woodfield Avenue,2024-03-19T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,46.4
604756,Woodfield Avenue,2024-03-19T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,10.4
604756,Woodfield Avenue,2024-03-19T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.11
604756,Woodfield Avenue,2024-03-19T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.21
604756,Woodfield Avenue,2024-03-19T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.34
604756,Woodfield Avenue,2024-03-19T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.37
604756,Woodfield Avenue,2024-03-19T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.92
604756,Woodfield Avenue,2024-03-19T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.79
604756,Woodfield Avenue,2024-03-19T21:40:00.000+00:00,feeder,2,N Current (RMS),A,6.5
604756,Woodfield Avenue,2024-03-19T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,6.1
604756,Woodfield Avenue,2024-03-19T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,8.1
604756,Woodfield Avenue,2024-03-19T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,4.0
604756,Woodfield Avenue,2024-03-19T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.59
604756,Woodfield Avenue,2024-03-19T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.37
604756,Woodfield Avenue,2024-03-19T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.09
604756,Woodfield Avenue,2024-03-19T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.32
604756,Woodfield Avenue,2024-03-19T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.41
604756,Woodfield Avenue,2024-03-19T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.29
604756,Woodfield Avenue,2024-03-19T21:40:00.000+00:00,feeder,1,N Current (RMS),A,20.4
604756,Woodfield Avenue,2024-03-19T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,18.7
604756,Woodfield Avenue,2024-03-19T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,35.7
604756,Woodfield Avenue,2024-03-19T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,17.9
604756,Woodfield Avenue,2024-03-19T21:40:00.000+00:00,transformer,,Temperature,C,22.0
604756,Woodfield Avenue,2024-03-19T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
604756,Woodfield Avenue,2024-03-19T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
604756,Woodfield Avenue,2024-03-19T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
604756,Woodfield Avenue,2024-03-19T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.0
604756,Woodfield Avenue,2024-03-19T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
604756,Woodfield Avenue,2024-03-19T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.53
604756,Woodfield Avenue,2024-03-19T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
604756,Woodfield Avenue,2024-03-19T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
604756,Woodfield Avenue,2024-03-19T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
604756,Woodfield Avenue,2024-03-19T21:40:00.000+00:00,busbar,,L3 Active Power,kW,16.0
604756,Woodfield Avenue,2024-03-19T21:40:00.000+00:00,busbar,,L2 Active Power,kW,24.1
604756,Woodfield Avenue,2024-03-19T21:40:00.000+00:00,busbar,,L1 Active Power,kW,10.76
604756,Woodfield Avenue,2024-03-19T21:40:00.000+00:00,busbar,,N Current (RMS),A,55.9
604756,Woodfield Avenue,2024-03-19T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.2
604756,Woodfield Avenue,2024-03-19T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,100.1
604756,Woodfield Avenue,2024-03-19T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,44.7
604756,Woodfield Avenue,2024-03-19T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.41
604756,Woodfield Avenue,2024-03-19T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.25
604756,Woodfield Avenue,2024-03-19T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.18
604756,Woodfield Avenue,2024-03-19T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.96
604756,Woodfield Avenue,2024-03-19T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.5
604756,Woodfield Avenue,2024-03-19T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.97
604756,Woodfield Avenue,2024-03-19T21:30:00.000+00:00,feeder,4,N Current (RMS),A,12.1
604756,Woodfield Avenue,2024-03-19T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,8.8
604756,Woodfield Avenue,2024-03-19T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,10.7
604756,Woodfield Avenue,2024-03-19T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,17.0
604756,Woodfield Avenue,2024-03-19T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.18
604756,Woodfield Avenue,2024-03-19T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.63
604756,Woodfield Avenue,2024-03-19T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.28
604756,Woodfield Avenue,2024-03-19T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.56
604756,Woodfield Avenue,2024-03-19T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,14.4
604756,Woodfield Avenue,2024-03-19T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.65
604756,Woodfield Avenue,2024-03-19T21:30:00.000+00:00,feeder,3,N Current (RMS),A,43.3
604756,Woodfield Avenue,2024-03-19T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,35.4
604756,Woodfield Avenue,2024-03-19T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,58.8
604756,Woodfield Avenue,2024-03-19T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,10.9
604756,Woodfield Avenue,2024-03-19T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.15
604756,Woodfield Avenue,2024-03-19T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.22
604756,Woodfield Avenue,2024-03-19T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.47
604756,Woodfield Avenue,2024-03-19T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.96
604756,Woodfield Avenue,2024-03-19T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.13
604756,Woodfield Avenue,2024-03-19T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.77
604756,Woodfield Avenue,2024-03-19T21:30:00.000+00:00,feeder,2,N Current (RMS),A,8.1
604756,Woodfield Avenue,2024-03-19T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,8.7
604756,Woodfield Avenue,2024-03-19T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,8.9
604756,Woodfield Avenue,2024-03-19T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,4.2
604756,Woodfield Avenue,2024-03-19T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.41
604756,Woodfield Avenue,2024-03-19T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.33
604756,Woodfield Avenue,2024-03-19T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.17
604756,Woodfield Avenue,2024-03-19T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.31
604756,Woodfield Avenue,2024-03-19T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.22
604756,Woodfield Avenue,2024-03-19T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.23
604756,Woodfield Avenue,2024-03-19T21:30:00.000+00:00,feeder,1,N Current (RMS),A,23.2
604756,Woodfield Avenue,2024-03-19T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,18.9
604756,Woodfield Avenue,2024-03-19T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,34.2
604756,Woodfield Avenue,2024-03-19T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,9.3
604756,Woodfield Avenue,2024-03-19T21:30:00.000+00:00,transformer,,Temperature,C,22.1
604756,Woodfield Avenue,2024-03-19T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
604756,Woodfield Avenue,2024-03-19T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.18
604756,Woodfield Avenue,2024-03-19T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
604756,Woodfield Avenue,2024-03-19T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.84
604756,Woodfield Avenue,2024-03-19T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
604756,Woodfield Avenue,2024-03-19T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.43
604756,Woodfield Avenue,2024-03-19T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
604756,Woodfield Avenue,2024-03-19T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
604756,Woodfield Avenue,2024-03-19T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
604756,Woodfield Avenue,2024-03-19T21:30:00.000+00:00,busbar,,L3 Active Power,kW,16.79
604756,Woodfield Avenue,2024-03-19T21:30:00.000+00:00,busbar,,L2 Active Power,kW,27.26
604756,Woodfield Avenue,2024-03-19T21:30:00.000+00:00,busbar,,L1 Active Power,kW,9.62
604756,Woodfield Avenue,2024-03-19T21:30:00.000+00:00,busbar,,N Current (RMS),A,68.5
604756,Woodfield Avenue,2024-03-19T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.1
604756,Woodfield Avenue,2024-03-19T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,111.7
604756,Woodfield Avenue,2024-03-19T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,40.1
604756,Woodfield Avenue,2024-03-19T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.27
604756,Woodfield Avenue,2024-03-19T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.24
604756,Woodfield Avenue,2024-03-19T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.15
604756,Woodfield Avenue,2024-03-19T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.78
604756,Woodfield Avenue,2024-03-19T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.47
604756,Woodfield Avenue,2024-03-19T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.62
604756,Woodfield Avenue,2024-03-19T21:20:00.000+00:00,feeder,4,N Current (RMS),A,13.4
604756,Woodfield Avenue,2024-03-19T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,8.0
604756,Woodfield Avenue,2024-03-19T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,10.6
604756,Woodfield Avenue,2024-03-19T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,20.2
604756,Woodfield Avenue,2024-03-19T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.12
604756,Woodfield Avenue,2024-03-19T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.84
604756,Woodfield Avenue,2024-03-19T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.03
604756,Woodfield Avenue,2024-03-19T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.3
604756,Woodfield Avenue,2024-03-19T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,10.6
604756,Woodfield Avenue,2024-03-19T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.54
604756,Woodfield Avenue,2024-03-19T21:20:00.000+00:00,feeder,3,N Current (RMS),A,37.2
604756,Woodfield Avenue,2024-03-19T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,34.2
604756,Woodfield Avenue,2024-03-19T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,46.5
604756,Woodfield Avenue,2024-03-19T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,10.5
604756,Woodfield Avenue,2024-03-19T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.14
604756,Woodfield Avenue,2024-03-19T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.15
604756,Woodfield Avenue,2024-03-19T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.19
604756,Woodfield Avenue,2024-03-19T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.64
604756,Woodfield Avenue,2024-03-19T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.33
604756,Woodfield Avenue,2024-03-19T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.14
604756,Woodfield Avenue,2024-03-19T21:20:00.000+00:00,feeder,2,N Current (RMS),A,8.6
604756,Woodfield Avenue,2024-03-19T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,7.1
604756,Woodfield Avenue,2024-03-19T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,9.7
604756,Woodfield Avenue,2024-03-19T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,11.2
604756,Woodfield Avenue,2024-03-19T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.41
604756,Woodfield Avenue,2024-03-19T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.35
604756,Woodfield Avenue,2024-03-19T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.02
604756,Woodfield Avenue,2024-03-19T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.31
604756,Woodfield Avenue,2024-03-19T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.32
604756,Woodfield Avenue,2024-03-19T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.94
604756,Woodfield Avenue,2024-03-19T21:20:00.000+00:00,feeder,1,N Current (RMS),A,38.2
604756,Woodfield Avenue,2024-03-19T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,18.8
604756,Woodfield Avenue,2024-03-19T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,47.2
604756,Woodfield Avenue,2024-03-19T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,8.1
604756,Woodfield Avenue,2024-03-19T21:20:00.000+00:00,transformer,,Temperature,C,22.1
604756,Woodfield Avenue,2024-03-19T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
604756,Woodfield Avenue,2024-03-19T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.7
604756,Woodfield Avenue,2024-03-19T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
604756,Woodfield Avenue,2024-03-19T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.59
604756,Woodfield Avenue,2024-03-19T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
604756,Woodfield Avenue,2024-03-19T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.13
604756,Woodfield Avenue,2024-03-19T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
604756,Woodfield Avenue,2024-03-19T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
604756,Woodfield Avenue,2024-03-19T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
604756,Woodfield Avenue,2024-03-19T21:20:00.000+00:00,busbar,,L3 Active Power,kW,16.03
604756,Woodfield Avenue,2024-03-19T21:20:00.000+00:00,busbar,,L2 Active Power,kW,25.72
604756,Woodfield Avenue,2024-03-19T21:20:00.000+00:00,busbar,,L1 Active Power,kW,11.25
604756,Woodfield Avenue,2024-03-19T21:20:00.000+00:00,busbar,,N Current (RMS),A,65.8
604756,Woodfield Avenue,2024-03-19T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.7
604756,Woodfield Avenue,2024-03-19T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,107.3
604756,Woodfield Avenue,2024-03-19T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.4
604756,Woodfield Avenue,2024-03-19T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.31
604756,Woodfield Avenue,2024-03-19T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.34
604756,Woodfield Avenue,2024-03-19T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.19
604756,Woodfield Avenue,2024-03-19T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.85
604756,Woodfield Avenue,2024-03-19T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.41
604756,Woodfield Avenue,2024-03-19T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.33
604756,Woodfield Avenue,2024-03-19T21:10:00.000+00:00,feeder,4,N Current (RMS),A,11.9
604756,Woodfield Avenue,2024-03-19T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,8.3
604756,Woodfield Avenue,2024-03-19T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,10.4
604756,Woodfield Avenue,2024-03-19T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,18.5
604756,Woodfield Avenue,2024-03-19T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.13
604756,Woodfield Avenue,2024-03-19T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.17
604756,Woodfield Avenue,2024-03-19T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.03
604756,Woodfield Avenue,2024-03-19T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.05
604756,Woodfield Avenue,2024-03-19T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
604756,Woodfield Avenue,2024-03-19T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.17
604756,Woodfield Avenue,2024-03-19T21:10:00.000+00:00,feeder,3,N Current (RMS),A,29.2
604756,Woodfield Avenue,2024-03-19T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,37.4
604756,Woodfield Avenue,2024-03-19T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,29.8
604756,Woodfield Avenue,2024-03-19T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,14.0
604756,Woodfield Avenue,2024-03-19T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.14
604756,Woodfield Avenue,2024-03-19T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.26
604756,Woodfield Avenue,2024-03-19T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.16
604756,Woodfield Avenue,2024-03-19T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.75
604756,Woodfield Avenue,2024-03-19T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.39
604756,Woodfield Avenue,2024-03-19T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.61
604756,Woodfield Avenue,2024-03-19T21:10:00.000+00:00,feeder,2,N Current (RMS),A,7.4
604756,Woodfield Avenue,2024-03-19T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,7.5
604756,Woodfield Avenue,2024-03-19T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,9.9
604756,Woodfield Avenue,2024-03-19T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,12.0
604756,Woodfield Avenue,2024-03-19T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.52
604756,Woodfield Avenue,2024-03-19T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.39
604756,Woodfield Avenue,2024-03-19T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.06
604756,Woodfield Avenue,2024-03-19T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.59
604756,Woodfield Avenue,2024-03-19T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,13.12
604756,Woodfield Avenue,2024-03-19T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.07
604756,Woodfield Avenue,2024-03-19T21:10:00.000+00:00,feeder,1,N Current (RMS),A,44.4
604756,Woodfield Avenue,2024-03-19T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,20.1
604756,Woodfield Avenue,2024-03-19T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,56.3
604756,Woodfield Avenue,2024-03-19T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,8.8
604756,Woodfield Avenue,2024-03-19T21:10:00.000+00:00,transformer,,Temperature,C,22.2
604756,Woodfield Avenue,2024-03-19T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
604756,Woodfield Avenue,2024-03-19T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.54
604756,Woodfield Avenue,2024-03-19T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
604756,Woodfield Avenue,2024-03-19T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.37
604756,Woodfield Avenue,2024-03-19T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
604756,Woodfield Avenue,2024-03-19T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.86
604756,Woodfield Avenue,2024-03-19T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
604756,Woodfield Avenue,2024-03-19T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
604756,Woodfield Avenue,2024-03-19T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.12
604756,Woodfield Avenue,2024-03-19T21:10:00.000+00:00,busbar,,L3 Active Power,kW,17.24
604756,Woodfield Avenue,2024-03-19T21:10:00.000+00:00,busbar,,L2 Active Power,kW,24.92
604756,Woodfield Avenue,2024-03-19T21:10:00.000+00:00,busbar,,L1 Active Power,kW,12.18
604756,Woodfield Avenue,2024-03-19T21:10:00.000+00:00,busbar,,N Current (RMS),A,60.8
604756,Woodfield Avenue,2024-03-19T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.7
604756,Woodfield Avenue,2024-03-19T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,103.5
604756,Woodfield Avenue,2024-03-19T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.4
604756,Woodfield Avenue,2024-03-19T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.31
604756,Woodfield Avenue,2024-03-19T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.31
604756,Woodfield Avenue,2024-03-19T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.19
604756,Woodfield Avenue,2024-03-19T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.56
604756,Woodfield Avenue,2024-03-19T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.16
604756,Woodfield Avenue,2024-03-19T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.58
604756,Woodfield Avenue,2024-03-19T21:00:00.000+00:00,feeder,4,N Current (RMS),A,11.4
604756,Woodfield Avenue,2024-03-19T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,11.6
604756,Woodfield Avenue,2024-03-19T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,14.4
604756,Woodfield Avenue,2024-03-19T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,15.0
604756,Woodfield Avenue,2024-03-19T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.04
604756,Woodfield Avenue,2024-03-19T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.63
604756,Woodfield Avenue,2024-03-19T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.12
604756,Woodfield Avenue,2024-03-19T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.72
604756,Woodfield Avenue,2024-03-19T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.05
604756,Woodfield Avenue,2024-03-19T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.03
604756,Woodfield Avenue,2024-03-19T21:00:00.000+00:00,feeder,3,N Current (RMS),A,29.4
604756,Woodfield Avenue,2024-03-19T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,36.3
604756,Woodfield Avenue,2024-03-19T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,26.1
604756,Woodfield Avenue,2024-03-19T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,13.0
604756,Woodfield Avenue,2024-03-19T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.12
604756,Woodfield Avenue,2024-03-19T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.42
604756,Woodfield Avenue,2024-03-19T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.28
604756,Woodfield Avenue,2024-03-19T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.24
604756,Woodfield Avenue,2024-03-19T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.24
604756,Woodfield Avenue,2024-03-19T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.13
604756,Woodfield Avenue,2024-03-19T21:00:00.000+00:00,feeder,2,N Current (RMS),A,8.4
604756,Woodfield Avenue,2024-03-19T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,9.9
604756,Woodfield Avenue,2024-03-19T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,9.4
604756,Woodfield Avenue,2024-03-19T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,10.7
604756,Woodfield Avenue,2024-03-19T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.17
604756,Woodfield Avenue,2024-03-19T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.34
604756,Woodfield Avenue,2024-03-19T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.17
604756,Woodfield Avenue,2024-03-19T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.05
604756,Woodfield Avenue,2024-03-19T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.11
604756,Woodfield Avenue,2024-03-19T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
604756,Woodfield Avenue,2024-03-19T21:00:00.000+00:00,feeder,1,N Current (RMS),A,28.2
604756,Woodfield Avenue,2024-03-19T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,25.8
604756,Woodfield Avenue,2024-03-19T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,41.8
604756,Woodfield Avenue,2024-03-19T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,13.2
604756,Woodfield Avenue,2024-03-19T21:00:00.000+00:00,transformer,,Temperature,C,22.3
604756,Woodfield Avenue,2024-03-19T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
604756,Woodfield Avenue,2024-03-19T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.27
604756,Woodfield Avenue,2024-03-19T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
604756,Woodfield Avenue,2024-03-19T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.23
604756,Woodfield Avenue,2024-03-19T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
604756,Woodfield Avenue,2024-03-19T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.63
604756,Woodfield Avenue,2024-03-19T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
604756,Woodfield Avenue,2024-03-19T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
604756,Woodfield Avenue,2024-03-19T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.2
604756,Woodfield Avenue,2024-03-19T21:00:00.000+00:00,busbar,,L3 Active Power,kW,19.57
604756,Woodfield Avenue,2024-03-19T21:00:00.000+00:00,busbar,,L2 Active Power,kW,21.56
604756,Woodfield Avenue,2024-03-19T21:00:00.000+00:00,busbar,,L1 Active Power,kW,11.75
604756,Woodfield Avenue,2024-03-19T21:00:00.000+00:00,busbar,,N Current (RMS),A,57.4
604756,Woodfield Avenue,2024-03-19T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.3
604756,Woodfield Avenue,2024-03-19T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.6
604756,Woodfield Avenue,2024-03-19T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.9
604756,Woodfield Avenue,2024-03-19T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.3
604756,Woodfield Avenue,2024-03-19T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.16
604756,Woodfield Avenue,2024-03-19T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
604756,Woodfield Avenue,2024-03-19T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.98
604756,Woodfield Avenue,2024-03-19T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.11
604756,Woodfield Avenue,2024-03-19T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.53
604756,Woodfield Avenue,2024-03-19T20:50:00.000+00:00,feeder,4,N Current (RMS),A,10.9
604756,Woodfield Avenue,2024-03-19T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,8.8
604756,Woodfield Avenue,2024-03-19T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,14.3
604756,Woodfield Avenue,2024-03-19T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,14.9
604756,Woodfield Avenue,2024-03-19T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.38
604756,Woodfield Avenue,2024-03-19T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.74
604756,Woodfield Avenue,2024-03-19T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.39
604756,Woodfield Avenue,2024-03-19T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.26
604756,Woodfield Avenue,2024-03-19T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.86
604756,Woodfield Avenue,2024-03-19T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.78
604756,Woodfield Avenue,2024-03-19T20:50:00.000+00:00,feeder,3,N Current (RMS),A,21.2
604756,Woodfield Avenue,2024-03-19T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,23.1
604756,Woodfield Avenue,2024-03-19T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,25.6
604756,Woodfield Avenue,2024-03-19T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,11.5
604756,Woodfield Avenue,2024-03-19T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.17
604756,Woodfield Avenue,2024-03-19T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.77
604756,Woodfield Avenue,2024-03-19T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.37
604756,Woodfield Avenue,2024-03-19T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.55
604756,Woodfield Avenue,2024-03-19T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.41
604756,Woodfield Avenue,2024-03-19T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.77
604756,Woodfield Avenue,2024-03-19T20:50:00.000+00:00,feeder,2,N Current (RMS),A,30.0
604756,Woodfield Avenue,2024-03-19T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,12.0
604756,Woodfield Avenue,2024-03-19T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,36.7
604756,Woodfield Avenue,2024-03-19T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,9.9
604756,Woodfield Avenue,2024-03-19T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
604756,Woodfield Avenue,2024-03-19T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.35
604756,Woodfield Avenue,2024-03-19T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.22
604756,Woodfield Avenue,2024-03-19T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.99
604756,Woodfield Avenue,2024-03-19T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.02
604756,Woodfield Avenue,2024-03-19T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.15
604756,Woodfield Avenue,2024-03-19T20:50:00.000+00:00,feeder,1,N Current (RMS),A,28.7
604756,Woodfield Avenue,2024-03-19T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,28.9
604756,Woodfield Avenue,2024-03-19T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,41.5
604756,Woodfield Avenue,2024-03-19T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,14.0
604756,Woodfield Avenue,2024-03-19T20:50:00.000+00:00,transformer,,Temperature,C,22.3
604756,Woodfield Avenue,2024-03-19T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
604756,Woodfield Avenue,2024-03-19T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
604756,Woodfield Avenue,2024-03-19T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
604756,Woodfield Avenue,2024-03-19T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.56
604756,Woodfield Avenue,2024-03-19T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
604756,Woodfield Avenue,2024-03-19T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.17
604756,Woodfield Avenue,2024-03-19T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
604756,Woodfield Avenue,2024-03-19T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
604756,Woodfield Avenue,2024-03-19T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.24
604756,Woodfield Avenue,2024-03-19T20:50:00.000+00:00,busbar,,L3 Active Power,kW,16.78
604756,Woodfield Avenue,2024-03-19T20:50:00.000+00:00,busbar,,L2 Active Power,kW,26.39
604756,Woodfield Avenue,2024-03-19T20:50:00.000+00:00,busbar,,L1 Active Power,kW,11.22
604756,Woodfield Avenue,2024-03-19T20:50:00.000+00:00,busbar,,N Current (RMS),A,68.1
604756,Woodfield Avenue,2024-03-19T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.3
604756,Woodfield Avenue,2024-03-19T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,111.5
604756,Woodfield Avenue,2024-03-19T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.5
604756,Woodfield Avenue,2024-03-19T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.32
604756,Woodfield Avenue,2024-03-19T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.29
604756,Woodfield Avenue,2024-03-19T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.39
604756,Woodfield Avenue,2024-03-19T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.49
604756,Woodfield Avenue,2024-03-19T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.36
604756,Woodfield Avenue,2024-03-19T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.96
604756,Woodfield Avenue,2024-03-19T20:40:00.000+00:00,feeder,4,N Current (RMS),A,18.5
604756,Woodfield Avenue,2024-03-19T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,20.0
604756,Woodfield Avenue,2024-03-19T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,11.1
604756,Woodfield Avenue,2024-03-19T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,22.2
