Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604756,Woodfield Avenue,2024-03-19T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.14
604756,Woodfield Avenue,2024-03-19T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.5
604756,Woodfield Avenue,2024-03-19T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.52
604756,Woodfield Avenue,2024-03-19T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,10.02
604756,Woodfield Avenue,2024-03-19T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.55
604756,Woodfield Avenue,2024-03-19T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.75
604756,Woodfield Avenue,2024-03-19T20:40:00.000+00:00,feeder,3,N Current (RMS),A,33.5
604756,Woodfield Avenue,2024-03-19T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,42.6
604756,Woodfield Avenue,2024-03-19T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,28.6
604756,Woodfield Avenue,2024-03-19T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,16.4
604756,Woodfield Avenue,2024-03-19T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.14
604756,Woodfield Avenue,2024-03-19T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.21
604756,Woodfield Avenue,2024-03-19T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.17
604756,Woodfield Avenue,2024-03-19T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.01
604756,Woodfield Avenue,2024-03-19T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.92
604756,Woodfield Avenue,2024-03-19T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.22
604756,Woodfield Avenue,2024-03-19T20:40:00.000+00:00,feeder,2,N Current (RMS),A,11.8
604756,Woodfield Avenue,2024-03-19T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,14.2
604756,Woodfield Avenue,2024-03-19T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,17.3
604756,Woodfield Avenue,2024-03-19T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,14.8
604756,Woodfield Avenue,2024-03-19T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.11
604756,Woodfield Avenue,2024-03-19T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.2
604756,Woodfield Avenue,2024-03-19T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.25
604756,Woodfield Avenue,2024-03-19T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.48
604756,Woodfield Avenue,2024-03-19T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.5
604756,Woodfield Avenue,2024-03-19T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.27
604756,Woodfield Avenue,2024-03-19T20:40:00.000+00:00,feeder,1,N Current (RMS),A,24.3
604756,Woodfield Avenue,2024-03-19T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,23.0
604756,Woodfield Avenue,2024-03-19T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,40.4
604756,Woodfield Avenue,2024-03-19T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,19.3
604756,Woodfield Avenue,2024-03-19T20:40:00.000+00:00,transformer,,Temperature,C,22.3
604756,Woodfield Avenue,2024-03-19T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
604756,Woodfield Avenue,2024-03-19T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
604756,Woodfield Avenue,2024-03-19T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
604756,Woodfield Avenue,2024-03-19T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.78
604756,Woodfield Avenue,2024-03-19T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
604756,Woodfield Avenue,2024-03-19T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.17
604756,Woodfield Avenue,2024-03-19T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
604756,Woodfield Avenue,2024-03-19T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
604756,Woodfield Avenue,2024-03-19T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
604756,Woodfield Avenue,2024-03-19T20:40:00.000+00:00,busbar,,L3 Active Power,kW,22.0
604756,Woodfield Avenue,2024-03-19T20:40:00.000+00:00,busbar,,L2 Active Power,kW,22.33
604756,Woodfield Avenue,2024-03-19T20:40:00.000+00:00,busbar,,L1 Active Power,kW,16.19
604756,Woodfield Avenue,2024-03-19T20:40:00.000+00:00,busbar,,N Current (RMS),A,47.2
604756,Woodfield Avenue,2024-03-19T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.0
604756,Woodfield Avenue,2024-03-19T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,93.3
604756,Woodfield Avenue,2024-03-19T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.5
604756,Woodfield Avenue,2024-03-19T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.52
604756,Woodfield Avenue,2024-03-19T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.19
604756,Woodfield Avenue,2024-03-19T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.69
604756,Woodfield Avenue,2024-03-19T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.41
604756,Woodfield Avenue,2024-03-19T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.45
604756,Woodfield Avenue,2024-03-19T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.82
604756,Woodfield Avenue,2024-03-19T20:30:00.000+00:00,feeder,4,N Current (RMS),A,17.6
604756,Woodfield Avenue,2024-03-19T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,14.2
604756,Woodfield Avenue,2024-03-19T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,19.0
604756,Woodfield Avenue,2024-03-19T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,25.0
604756,Woodfield Avenue,2024-03-19T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.02
604756,Woodfield Avenue,2024-03-19T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.59
604756,Woodfield Avenue,2024-03-19T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.43
604756,Woodfield Avenue,2024-03-19T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,13.59
604756,Woodfield Avenue,2024-03-19T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.08
604756,Woodfield Avenue,2024-03-19T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.29
604756,Woodfield Avenue,2024-03-19T20:30:00.000+00:00,feeder,3,N Current (RMS),A,46.8
604756,Woodfield Avenue,2024-03-19T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,57.1
604756,Woodfield Avenue,2024-03-19T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,37.9
604756,Woodfield Avenue,2024-03-19T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,14.2
604756,Woodfield Avenue,2024-03-19T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.28
604756,Woodfield Avenue,2024-03-19T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.56
604756,Woodfield Avenue,2024-03-19T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.29
604756,Woodfield Avenue,2024-03-19T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.66
604756,Woodfield Avenue,2024-03-19T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.06
604756,Woodfield Avenue,2024-03-19T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.52
604756,Woodfield Avenue,2024-03-19T20:30:00.000+00:00,feeder,2,N Current (RMS),A,11.0
604756,Woodfield Avenue,2024-03-19T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,12.5
604756,Woodfield Avenue,2024-03-19T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,9.0
604756,Woodfield Avenue,2024-03-19T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,9.0
604756,Woodfield Avenue,2024-03-19T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.04
604756,Woodfield Avenue,2024-03-19T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.17
604756,Woodfield Avenue,2024-03-19T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
604756,Woodfield Avenue,2024-03-19T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.47
604756,Woodfield Avenue,2024-03-19T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.68
604756,Woodfield Avenue,2024-03-19T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.93
604756,Woodfield Avenue,2024-03-19T20:30:00.000+00:00,feeder,1,N Current (RMS),A,23.2
604756,Woodfield Avenue,2024-03-19T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,23.1
604756,Woodfield Avenue,2024-03-19T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,32.4
604756,Woodfield Avenue,2024-03-19T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,8.3
604756,Woodfield Avenue,2024-03-19T20:30:00.000+00:00,transformer,,Temperature,C,22.4
604756,Woodfield Avenue,2024-03-19T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
604756,Woodfield Avenue,2024-03-19T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.13
604756,Woodfield Avenue,2024-03-19T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
604756,Woodfield Avenue,2024-03-19T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.21
604756,Woodfield Avenue,2024-03-19T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
604756,Woodfield Avenue,2024-03-19T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.72
604756,Woodfield Avenue,2024-03-19T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
604756,Woodfield Avenue,2024-03-19T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
604756,Woodfield Avenue,2024-03-19T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.84
604756,Woodfield Avenue,2024-03-19T20:30:00.000+00:00,busbar,,L3 Active Power,kW,24.13
604756,Woodfield Avenue,2024-03-19T20:30:00.000+00:00,busbar,,L2 Active Power,kW,23.28
604756,Woodfield Avenue,2024-03-19T20:30:00.000+00:00,busbar,,L1 Active Power,kW,12.55
604756,Woodfield Avenue,2024-03-19T20:30:00.000+00:00,busbar,,N Current (RMS),A,66.3
604756,Woodfield Avenue,2024-03-19T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,101.0
604756,Woodfield Avenue,2024-03-19T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.4
604756,Woodfield Avenue,2024-03-19T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.2
604756,Woodfield Avenue,2024-03-19T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.24
604756,Woodfield Avenue,2024-03-19T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.22
604756,Woodfield Avenue,2024-03-19T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.66
604756,Woodfield Avenue,2024-03-19T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.98
604756,Woodfield Avenue,2024-03-19T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.9
604756,Woodfield Avenue,2024-03-19T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.34
604756,Woodfield Avenue,2024-03-19T20:20:00.000+00:00,feeder,4,N Current (RMS),A,13.7
604756,Woodfield Avenue,2024-03-19T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,8.9
604756,Woodfield Avenue,2024-03-19T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,25.2
604756,Woodfield Avenue,2024-03-19T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,18.7
604756,Woodfield Avenue,2024-03-19T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.15
604756,Woodfield Avenue,2024-03-19T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.43
604756,Woodfield Avenue,2024-03-19T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.31
604756,Woodfield Avenue,2024-03-19T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,11.11
604756,Woodfield Avenue,2024-03-19T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,10.18
604756,Woodfield Avenue,2024-03-19T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.36
604756,Woodfield Avenue,2024-03-19T20:20:00.000+00:00,feeder,3,N Current (RMS),A,39.4
604756,Woodfield Avenue,2024-03-19T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,47.0
604756,Woodfield Avenue,2024-03-19T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,42.5
604756,Woodfield Avenue,2024-03-19T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,14.6
604756,Woodfield Avenue,2024-03-19T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.26
604756,Woodfield Avenue,2024-03-19T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.53
604756,Woodfield Avenue,2024-03-19T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.48
604756,Woodfield Avenue,2024-03-19T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.98
604756,Woodfield Avenue,2024-03-19T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.83
604756,Woodfield Avenue,2024-03-19T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.49
604756,Woodfield Avenue,2024-03-19T20:20:00.000+00:00,feeder,2,N Current (RMS),A,15.7
604756,Woodfield Avenue,2024-03-19T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,17.6
604756,Woodfield Avenue,2024-03-19T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,12.9
604756,Woodfield Avenue,2024-03-19T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,3.5
604756,Woodfield Avenue,2024-03-19T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.04
604756,Woodfield Avenue,2024-03-19T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.25
604756,Woodfield Avenue,2024-03-19T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.07
604756,Woodfield Avenue,2024-03-19T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.76
604756,Woodfield Avenue,2024-03-19T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,13.08
604756,Woodfield Avenue,2024-03-19T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.52
604756,Woodfield Avenue,2024-03-19T20:20:00.000+00:00,feeder,1,N Current (RMS),A,41.0
604756,Woodfield Avenue,2024-03-19T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,28.7
604756,Woodfield Avenue,2024-03-19T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,55.7
604756,Woodfield Avenue,2024-03-19T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,11.2
604756,Woodfield Avenue,2024-03-19T20:20:00.000+00:00,transformer,,Temperature,C,22.4
604756,Woodfield Avenue,2024-03-19T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
604756,Woodfield Avenue,2024-03-19T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.01
604756,Woodfield Avenue,2024-03-19T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
604756,Woodfield Avenue,2024-03-19T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.72
604756,Woodfield Avenue,2024-03-19T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
604756,Woodfield Avenue,2024-03-19T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.42
604756,Woodfield Avenue,2024-03-19T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
604756,Woodfield Avenue,2024-03-19T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
604756,Woodfield Avenue,2024-03-19T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.56
604756,Woodfield Avenue,2024-03-19T20:20:00.000+00:00,busbar,,L3 Active Power,kW,23.84
604756,Woodfield Avenue,2024-03-19T20:20:00.000+00:00,busbar,,L2 Active Power,kW,31.98
604756,Woodfield Avenue,2024-03-19T20:20:00.000+00:00,busbar,,L1 Active Power,kW,10.71
604756,Woodfield Avenue,2024-03-19T20:20:00.000+00:00,busbar,,N Current (RMS),A,84.9
604756,Woodfield Avenue,2024-03-19T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,98.6
604756,Woodfield Avenue,2024-03-19T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,132.5
604756,Woodfield Avenue,2024-03-19T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,45.1
604756,Woodfield Avenue,2024-03-19T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.18
604756,Woodfield Avenue,2024-03-19T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.67
604756,Woodfield Avenue,2024-03-19T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.78
604756,Woodfield Avenue,2024-03-19T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.93
604756,Woodfield Avenue,2024-03-19T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.56
604756,Woodfield Avenue,2024-03-19T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.72
604756,Woodfield Avenue,2024-03-19T20:10:00.000+00:00,feeder,4,N Current (RMS),A,21.3
604756,Woodfield Avenue,2024-03-19T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,8.6
604756,Woodfield Avenue,2024-03-19T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,31.6
604756,Woodfield Avenue,2024-03-19T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,32.2
604756,Woodfield Avenue,2024-03-19T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.31
604756,Woodfield Avenue,2024-03-19T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.26
604756,Woodfield Avenue,2024-03-19T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.45
604756,Woodfield Avenue,2024-03-19T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.53
604756,Woodfield Avenue,2024-03-19T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.16
604756,Woodfield Avenue,2024-03-19T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
604756,Woodfield Avenue,2024-03-19T20:10:00.000+00:00,feeder,3,N Current (RMS),A,25.2
604756,Woodfield Avenue,2024-03-19T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,35.6
604756,Woodfield Avenue,2024-03-19T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,39.4
604756,Woodfield Avenue,2024-03-19T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,21.2
604756,Woodfield Avenue,2024-03-19T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.35
604756,Woodfield Avenue,2024-03-19T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.21
604756,Woodfield Avenue,2024-03-19T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.63
604756,Woodfield Avenue,2024-03-19T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.46
604756,Woodfield Avenue,2024-03-19T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.52
604756,Woodfield Avenue,2024-03-19T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.54
604756,Woodfield Avenue,2024-03-19T20:10:00.000+00:00,feeder,2,N Current (RMS),A,10.2
604756,Woodfield Avenue,2024-03-19T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,12.0
604756,Woodfield Avenue,2024-03-19T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,10.5
604756,Woodfield Avenue,2024-03-19T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,4.1
604756,Woodfield Avenue,2024-03-19T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.14
604756,Woodfield Avenue,2024-03-19T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.52
604756,Woodfield Avenue,2024-03-19T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.1
604756,Woodfield Avenue,2024-03-19T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.42
604756,Woodfield Avenue,2024-03-19T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,20.54
604756,Woodfield Avenue,2024-03-19T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.72
604756,Woodfield Avenue,2024-03-19T20:10:00.000+00:00,feeder,1,N Current (RMS),A,70.0
604756,Woodfield Avenue,2024-03-19T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,23.0
604756,Woodfield Avenue,2024-03-19T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,84.0
604756,Woodfield Avenue,2024-03-19T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,7.5
604756,Woodfield Avenue,2024-03-19T20:10:00.000+00:00,transformer,,Temperature,C,22.4
604756,Woodfield Avenue,2024-03-19T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
604756,Woodfield Avenue,2024-03-19T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.39
604756,Woodfield Avenue,2024-03-19T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
604756,Woodfield Avenue,2024-03-19T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.87
604756,Woodfield Avenue,2024-03-19T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
604756,Woodfield Avenue,2024-03-19T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.6
604756,Woodfield Avenue,2024-03-19T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
604756,Woodfield Avenue,2024-03-19T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
604756,Woodfield Avenue,2024-03-19T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.49
604756,Woodfield Avenue,2024-03-19T20:10:00.000+00:00,busbar,,L3 Active Power,kW,18.34
604756,Woodfield Avenue,2024-03-19T20:10:00.000+00:00,busbar,,L2 Active Power,kW,39.78
604756,Woodfield Avenue,2024-03-19T20:10:00.000+00:00,busbar,,L1 Active Power,kW,14.99
604756,Woodfield Avenue,2024-03-19T20:10:00.000+00:00,busbar,,N Current (RMS),A,93.9
604756,Woodfield Avenue,2024-03-19T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.9
604756,Woodfield Avenue,2024-03-19T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,162.7
604756,Woodfield Avenue,2024-03-19T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.1
604756,Woodfield Avenue,2024-03-19T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.62
604756,Woodfield Avenue,2024-03-19T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.07
604756,Woodfield Avenue,2024-03-19T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.5
604756,Woodfield Avenue,2024-03-19T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.66
604756,Woodfield Avenue,2024-03-19T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.92
604756,Woodfield Avenue,2024-03-19T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,15.86
604756,Woodfield Avenue,2024-03-19T20:00:00.000+00:00,feeder,4,N Current (RMS),A,47.0
604756,Woodfield Avenue,2024-03-19T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,8.1
604756,Woodfield Avenue,2024-03-19T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,29.3
604756,Woodfield Avenue,2024-03-19T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,65.6
604756,Woodfield Avenue,2024-03-19T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.4
604756,Woodfield Avenue,2024-03-19T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.56
604756,Woodfield Avenue,2024-03-19T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.69
604756,Woodfield Avenue,2024-03-19T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.89
604756,Woodfield Avenue,2024-03-19T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.62
604756,Woodfield Avenue,2024-03-19T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.69
604756,Woodfield Avenue,2024-03-19T20:00:00.000+00:00,feeder,3,N Current (RMS),A,17.8
604756,Woodfield Avenue,2024-03-19T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,33.1
604756,Woodfield Avenue,2024-03-19T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,32.4
604756,Woodfield Avenue,2024-03-19T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,27.8
604756,Woodfield Avenue,2024-03-19T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.4
604756,Woodfield Avenue,2024-03-19T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.22
604756,Woodfield Avenue,2024-03-19T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.76
604756,Woodfield Avenue,2024-03-19T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.45
604756,Woodfield Avenue,2024-03-19T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.67
604756,Woodfield Avenue,2024-03-19T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.62
604756,Woodfield Avenue,2024-03-19T20:00:00.000+00:00,feeder,2,N Current (RMS),A,10.0
604756,Woodfield Avenue,2024-03-19T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,6.6
604756,Woodfield Avenue,2024-03-19T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,13.2
604756,Woodfield Avenue,2024-03-19T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,4.5
604756,Woodfield Avenue,2024-03-19T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.1
604756,Woodfield Avenue,2024-03-19T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.11
604756,Woodfield Avenue,2024-03-19T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.16
604756,Woodfield Avenue,2024-03-19T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.9
604756,Woodfield Avenue,2024-03-19T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,17.84
604756,Woodfield Avenue,2024-03-19T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.29
604756,Woodfield Avenue,2024-03-19T20:00:00.000+00:00,feeder,1,N Current (RMS),A,58.5
604756,Woodfield Avenue,2024-03-19T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,25.1
604756,Woodfield Avenue,2024-03-19T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,72.7
604756,Woodfield Avenue,2024-03-19T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,10.9
604756,Woodfield Avenue,2024-03-19T20:00:00.000+00:00,transformer,,Temperature,C,22.4
604756,Woodfield Avenue,2024-03-19T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
604756,Woodfield Avenue,2024-03-19T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
604756,Woodfield Avenue,2024-03-19T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
604756,Woodfield Avenue,2024-03-19T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.43
604756,Woodfield Avenue,2024-03-19T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
604756,Woodfield Avenue,2024-03-19T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.69
604756,Woodfield Avenue,2024-03-19T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
604756,Woodfield Avenue,2024-03-19T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
604756,Woodfield Avenue,2024-03-19T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.27
604756,Woodfield Avenue,2024-03-19T20:00:00.000+00:00,busbar,,L3 Active Power,kW,16.89
604756,Woodfield Avenue,2024-03-19T20:00:00.000+00:00,busbar,,L2 Active Power,kW,35.04
604756,Woodfield Avenue,2024-03-19T20:00:00.000+00:00,busbar,,L1 Active Power,kW,25.46
604756,Woodfield Avenue,2024-03-19T20:00:00.000+00:00,busbar,,N Current (RMS),A,65.8
604756,Woodfield Avenue,2024-03-19T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.1
604756,Woodfield Avenue,2024-03-19T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,143.3
604756,Woodfield Avenue,2024-03-19T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,104.7
604756,Woodfield Avenue,2024-03-19T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.75
604756,Woodfield Avenue,2024-03-19T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.77
604756,Woodfield Avenue,2024-03-19T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.44
604756,Woodfield Avenue,2024-03-19T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.12
604756,Woodfield Avenue,2024-03-19T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.73
604756,Woodfield Avenue,2024-03-19T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,16.37
604756,Woodfield Avenue,2024-03-19T19:50:00.000+00:00,feeder,4,N Current (RMS),A,48.0
604756,Woodfield Avenue,2024-03-19T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,10.5
604756,Woodfield Avenue,2024-03-19T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,20.8
604756,Woodfield Avenue,2024-03-19T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,66.9
604756,Woodfield Avenue,2024-03-19T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.07
604756,Woodfield Avenue,2024-03-19T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.24
604756,Woodfield Avenue,2024-03-19T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.62
604756,Woodfield Avenue,2024-03-19T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.9
604756,Woodfield Avenue,2024-03-19T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.79
604756,Woodfield Avenue,2024-03-19T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.54
604756,Woodfield Avenue,2024-03-19T19:50:00.000+00:00,feeder,3,N Current (RMS),A,26.3
604756,Woodfield Avenue,2024-03-19T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,37.3
604756,Woodfield Avenue,2024-03-19T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,29.5
604756,Woodfield Avenue,2024-03-19T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,19.5
604756,Woodfield Avenue,2024-03-19T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.41
604756,Woodfield Avenue,2024-03-19T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.28
604756,Woodfield Avenue,2024-03-19T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.68
604756,Woodfield Avenue,2024-03-19T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.03
604756,Woodfield Avenue,2024-03-19T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.51
604756,Woodfield Avenue,2024-03-19T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.61
604756,Woodfield Avenue,2024-03-19T19:50:00.000+00:00,feeder,2,N Current (RMS),A,13.5
604756,Woodfield Avenue,2024-03-19T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,13.4
604756,Woodfield Avenue,2024-03-19T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,14.1
604756,Woodfield Avenue,2024-03-19T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,4.3
604756,Woodfield Avenue,2024-03-19T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.03
604756,Woodfield Avenue,2024-03-19T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.47
604756,Woodfield Avenue,2024-03-19T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.12
604756,Woodfield Avenue,2024-03-19T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.8
604756,Woodfield Avenue,2024-03-19T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.9
604756,Woodfield Avenue,2024-03-19T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.88
604756,Woodfield Avenue,2024-03-19T19:50:00.000+00:00,feeder,1,N Current (RMS),A,41.6
604756,Woodfield Avenue,2024-03-19T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,24.5
604756,Woodfield Avenue,2024-03-19T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,54.2
604756,Woodfield Avenue,2024-03-19T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,8.2
604756,Woodfield Avenue,2024-03-19T19:50:00.000+00:00,transformer,,Temperature,C,22.4
604756,Woodfield Avenue,2024-03-19T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
604756,Woodfield Avenue,2024-03-19T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
604756,Woodfield Avenue,2024-03-19T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
604756,Woodfield Avenue,2024-03-19T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
604756,Woodfield Avenue,2024-03-19T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
604756,Woodfield Avenue,2024-03-19T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.84
604756,Woodfield Avenue,2024-03-19T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
604756,Woodfield Avenue,2024-03-19T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
604756,Woodfield Avenue,2024-03-19T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.27
604756,Woodfield Avenue,2024-03-19T19:50:00.000+00:00,busbar,,L3 Active Power,kW,19.85
604756,Woodfield Avenue,2024-03-19T19:50:00.000+00:00,busbar,,L2 Active Power,kW,26.94
604756,Woodfield Avenue,2024-03-19T19:50:00.000+00:00,busbar,,L1 Active Power,kW,23.39
604756,Woodfield Avenue,2024-03-19T19:50:00.000+00:00,busbar,,N Current (RMS),A,46.4
604756,Woodfield Avenue,2024-03-19T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.3
604756,Woodfield Avenue,2024-03-19T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,113.1
604756,Woodfield Avenue,2024-03-19T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,95.9
604756,Woodfield Avenue,2024-03-19T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.37
604756,Woodfield Avenue,2024-03-19T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.12
604756,Woodfield Avenue,2024-03-19T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
604756,Woodfield Avenue,2024-03-19T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.94
604756,Woodfield Avenue,2024-03-19T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.13
604756,Woodfield Avenue,2024-03-19T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.64
604756,Woodfield Avenue,2024-03-19T19:40:00.000+00:00,feeder,4,N Current (RMS),A,21.2
604756,Woodfield Avenue,2024-03-19T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,8.9
604756,Woodfield Avenue,2024-03-19T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,25.6
604756,Woodfield Avenue,2024-03-19T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,29.9
604756,Woodfield Avenue,2024-03-19T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.31
604756,Woodfield Avenue,2024-03-19T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.91
604756,Woodfield Avenue,2024-03-19T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.4
604756,Woodfield Avenue,2024-03-19T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.21
604756,Woodfield Avenue,2024-03-19T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.12
604756,Woodfield Avenue,2024-03-19T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.36
604756,Woodfield Avenue,2024-03-19T19:40:00.000+00:00,feeder,3,N Current (RMS),A,25.7
604756,Woodfield Avenue,2024-03-19T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,38.8
604756,Woodfield Avenue,2024-03-19T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,34.6
604756,Woodfield Avenue,2024-03-19T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,24.2
604756,Woodfield Avenue,2024-03-19T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.18
604756,Woodfield Avenue,2024-03-19T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.33
604756,Woodfield Avenue,2024-03-19T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.17
604756,Woodfield Avenue,2024-03-19T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.54
604756,Woodfield Avenue,2024-03-19T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.12
604756,Woodfield Avenue,2024-03-19T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.77
604756,Woodfield Avenue,2024-03-19T19:40:00.000+00:00,feeder,2,N Current (RMS),A,6.2
604756,Woodfield Avenue,2024-03-19T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,7.2
604756,Woodfield Avenue,2024-03-19T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,5.1
604756,Woodfield Avenue,2024-03-19T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,3.9
604756,Woodfield Avenue,2024-03-19T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.31
604756,Woodfield Avenue,2024-03-19T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.33
604756,Woodfield Avenue,2024-03-19T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.19
604756,Woodfield Avenue,2024-03-19T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.53
604756,Woodfield Avenue,2024-03-19T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.25
604756,Woodfield Avenue,2024-03-19T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.15
604756,Woodfield Avenue,2024-03-19T19:40:00.000+00:00,feeder,1,N Current (RMS),A,35.6
604756,Woodfield Avenue,2024-03-19T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,23.2
604756,Woodfield Avenue,2024-03-19T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,50.6
604756,Woodfield Avenue,2024-03-19T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,9.2
604756,Woodfield Avenue,2024-03-19T19:40:00.000+00:00,transformer,,Temperature,C,22.4
604756,Woodfield Avenue,2024-03-19T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
604756,Woodfield Avenue,2024-03-19T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
604756,Woodfield Avenue,2024-03-19T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
604756,Woodfield Avenue,2024-03-19T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.13
604756,Woodfield Avenue,2024-03-19T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
604756,Woodfield Avenue,2024-03-19T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.35
604756,Woodfield Avenue,2024-03-19T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
604756,Woodfield Avenue,2024-03-19T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
604756,Woodfield Avenue,2024-03-19T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.44
604756,Woodfield Avenue,2024-03-19T19:40:00.000+00:00,busbar,,L3 Active Power,kW,18.23
604756,Woodfield Avenue,2024-03-19T19:40:00.000+00:00,busbar,,L2 Active Power,kW,27.62
604756,Woodfield Avenue,2024-03-19T19:40:00.000+00:00,busbar,,L1 Active Power,kW,14.92
604756,Woodfield Avenue,2024-03-19T19:40:00.000+00:00,busbar,,N Current (RMS),A,56.7
604756,Woodfield Avenue,2024-03-19T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.6
604756,Woodfield Avenue,2024-03-19T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,114.3
604756,Woodfield Avenue,2024-03-19T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.1
604756,Woodfield Avenue,2024-03-19T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.65
604756,Woodfield Avenue,2024-03-19T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.21
604756,Woodfield Avenue,2024-03-19T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.1
604756,Woodfield Avenue,2024-03-19T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.78
604756,Woodfield Avenue,2024-03-19T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.35
604756,Woodfield Avenue,2024-03-19T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.83
604756,Woodfield Avenue,2024-03-19T19:30:00.000+00:00,feeder,4,N Current (RMS),A,19.8
604756,Woodfield Avenue,2024-03-19T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,8.6
604756,Woodfield Avenue,2024-03-19T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,19.2
604756,Woodfield Avenue,2024-03-19T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,28.6
604756,Woodfield Avenue,2024-03-19T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.43
604756,Woodfield Avenue,2024-03-19T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.09
604756,Woodfield Avenue,2024-03-19T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.58
604756,Woodfield Avenue,2024-03-19T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.58
604756,Woodfield Avenue,2024-03-19T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.87
604756,Woodfield Avenue,2024-03-19T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.16
604756,Woodfield Avenue,2024-03-19T19:30:00.000+00:00,feeder,3,N Current (RMS),A,24.2
604756,Woodfield Avenue,2024-03-19T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,33.2
604756,Woodfield Avenue,2024-03-19T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,33.4
604756,Woodfield Avenue,2024-03-19T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,18.1
604756,Woodfield Avenue,2024-03-19T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
604756,Woodfield Avenue,2024-03-19T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.36
604756,Woodfield Avenue,2024-03-19T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.19
604756,Woodfield Avenue,2024-03-19T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.56
604756,Woodfield Avenue,2024-03-19T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.21
604756,Woodfield Avenue,2024-03-19T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.52
604756,Woodfield Avenue,2024-03-19T19:30:00.000+00:00,feeder,2,N Current (RMS),A,11.4
604756,Woodfield Avenue,2024-03-19T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,15.6
604756,Woodfield Avenue,2024-03-19T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,13.5
604756,Woodfield Avenue,2024-03-19T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,8.1
604756,Woodfield Avenue,2024-03-19T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.23
604756,Woodfield Avenue,2024-03-19T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.04
604756,Woodfield Avenue,2024-03-19T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.2
604756,Woodfield Avenue,2024-03-19T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.35
604756,Woodfield Avenue,2024-03-19T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.08
604756,Woodfield Avenue,2024-03-19T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.05
604756,Woodfield Avenue,2024-03-19T19:30:00.000+00:00,feeder,1,N Current (RMS),A,31.2
604756,Woodfield Avenue,2024-03-19T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,34.9
604756,Woodfield Avenue,2024-03-19T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,42.0
604756,Woodfield Avenue,2024-03-19T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,8.8
604756,Woodfield Avenue,2024-03-19T19:30:00.000+00:00,transformer,,Temperature,C,22.4
604756,Woodfield Avenue,2024-03-19T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
604756,Woodfield Avenue,2024-03-19T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.23
604756,Woodfield Avenue,2024-03-19T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
604756,Woodfield Avenue,2024-03-19T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.26
604756,Woodfield Avenue,2024-03-19T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
604756,Woodfield Avenue,2024-03-19T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
604756,Woodfield Avenue,2024-03-19T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
604756,Woodfield Avenue,2024-03-19T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
604756,Woodfield Avenue,2024-03-19T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.68
604756,Woodfield Avenue,2024-03-19T19:30:00.000+00:00,busbar,,L3 Active Power,kW,21.28
604756,Woodfield Avenue,2024-03-19T19:30:00.000+00:00,busbar,,L2 Active Power,kW,25.52
604756,Woodfield Avenue,2024-03-19T19:30:00.000+00:00,busbar,,L1 Active Power,kW,14.56
604756,Woodfield Avenue,2024-03-19T19:30:00.000+00:00,busbar,,N Current (RMS),A,53.9
604756,Woodfield Avenue,2024-03-19T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.5
604756,Woodfield Avenue,2024-03-19T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,105.7
604756,Woodfield Avenue,2024-03-19T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.4
604756,Woodfield Avenue,2024-03-19T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.53
604756,Woodfield Avenue,2024-03-19T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.08
604756,Woodfield Avenue,2024-03-19T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.15
604756,Woodfield Avenue,2024-03-19T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.28
604756,Woodfield Avenue,2024-03-19T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.24
604756,Woodfield Avenue,2024-03-19T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.09
604756,Woodfield Avenue,2024-03-19T19:20:00.000+00:00,feeder,4,N Current (RMS),A,17.4
604756,Woodfield Avenue,2024-03-19T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,11.0
604756,Woodfield Avenue,2024-03-19T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,13.8
604756,Woodfield Avenue,2024-03-19T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,25.9
604756,Woodfield Avenue,2024-03-19T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.18
604756,Woodfield Avenue,2024-03-19T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
604756,Woodfield Avenue,2024-03-19T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.65
604756,Woodfield Avenue,2024-03-19T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.54
604756,Woodfield Avenue,2024-03-19T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.32
604756,Woodfield Avenue,2024-03-19T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.45
604756,Woodfield Avenue,2024-03-19T19:20:00.000+00:00,feeder,3,N Current (RMS),A,25.7
604756,Woodfield Avenue,2024-03-19T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,32.6
604756,Woodfield Avenue,2024-03-19T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,39.3
604756,Woodfield Avenue,2024-03-19T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,19.5
604756,Woodfield Avenue,2024-03-19T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
604756,Woodfield Avenue,2024-03-19T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.44
604756,Woodfield Avenue,2024-03-19T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.17
604756,Woodfield Avenue,2024-03-19T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.88
604756,Woodfield Avenue,2024-03-19T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.94
604756,Woodfield Avenue,2024-03-19T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.74
604756,Woodfield Avenue,2024-03-19T19:20:00.000+00:00,feeder,2,N Current (RMS),A,10.4
604756,Woodfield Avenue,2024-03-19T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,16.7
604756,Woodfield Avenue,2024-03-19T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,9.2
604756,Woodfield Avenue,2024-03-19T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,11.9
604756,Woodfield Avenue,2024-03-19T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.03
604756,Woodfield Avenue,2024-03-19T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.21
604756,Woodfield Avenue,2024-03-19T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.06
604756,Woodfield Avenue,2024-03-19T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.68
604756,Woodfield Avenue,2024-03-19T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.65
604756,Woodfield Avenue,2024-03-19T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.78
604756,Woodfield Avenue,2024-03-19T19:20:00.000+00:00,feeder,1,N Current (RMS),A,26.8
604756,Woodfield Avenue,2024-03-19T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,29.3
604756,Woodfield Avenue,2024-03-19T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,36.5
604756,Woodfield Avenue,2024-03-19T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,12.3
604756,Woodfield Avenue,2024-03-19T19:20:00.000+00:00,transformer,,Temperature,C,22.5
604756,Woodfield Avenue,2024-03-19T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
604756,Woodfield Avenue,2024-03-19T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
604756,Woodfield Avenue,2024-03-19T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
604756,Woodfield Avenue,2024-03-19T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
604756,Woodfield Avenue,2024-03-19T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
604756,Woodfield Avenue,2024-03-19T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.04
604756,Woodfield Avenue,2024-03-19T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
604756,Woodfield Avenue,2024-03-19T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
604756,Woodfield Avenue,2024-03-19T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.39
604756,Woodfield Avenue,2024-03-19T19:20:00.000+00:00,busbar,,L3 Active Power,kW,20.39
604756,Woodfield Avenue,2024-03-19T19:20:00.000+00:00,busbar,,L2 Active Power,kW,23.15
604756,Woodfield Avenue,2024-03-19T19:20:00.000+00:00,busbar,,L1 Active Power,kW,16.07
604756,Woodfield Avenue,2024-03-19T19:20:00.000+00:00,busbar,,N Current (RMS),A,49.0
604756,Woodfield Avenue,2024-03-19T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.1
604756,Woodfield Avenue,2024-03-19T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.8
604756,Woodfield Avenue,2024-03-19T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.2
604756,Woodfield Avenue,2024-03-19T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.65
604756,Woodfield Avenue,2024-03-19T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.71
604756,Woodfield Avenue,2024-03-19T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.08
604756,Woodfield Avenue,2024-03-19T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.74
604756,Woodfield Avenue,2024-03-19T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.16
604756,Woodfield Avenue,2024-03-19T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.77
604756,Woodfield Avenue,2024-03-19T19:10:00.000+00:00,feeder,4,N Current (RMS),A,18.7
604756,Woodfield Avenue,2024-03-19T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,16.2
604756,Woodfield Avenue,2024-03-19T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,13.8
604756,Woodfield Avenue,2024-03-19T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,28.7
604756,Woodfield Avenue,2024-03-19T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
604756,Woodfield Avenue,2024-03-19T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.09
604756,Woodfield Avenue,2024-03-19T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.71
604756,Woodfield Avenue,2024-03-19T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.61
604756,Woodfield Avenue,2024-03-19T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.65
604756,Woodfield Avenue,2024-03-19T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.75
604756,Woodfield Avenue,2024-03-19T19:10:00.000+00:00,feeder,3,N Current (RMS),A,34.7
604756,Woodfield Avenue,2024-03-19T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,44.3
604756,Woodfield Avenue,2024-03-19T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,29.1
604756,Woodfield Avenue,2024-03-19T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,16.7
604756,Woodfield Avenue,2024-03-19T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.03
604756,Woodfield Avenue,2024-03-19T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.41
604756,Woodfield Avenue,2024-03-19T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.32
604756,Woodfield Avenue,2024-03-19T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.71
604756,Woodfield Avenue,2024-03-19T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.38
604756,Woodfield Avenue,2024-03-19T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.23
604756,Woodfield Avenue,2024-03-19T19:10:00.000+00:00,feeder,2,N Current (RMS),A,11.8
604756,Woodfield Avenue,2024-03-19T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,19.7
604756,Woodfield Avenue,2024-03-19T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,10.1
604756,Woodfield Avenue,2024-03-19T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,14.9
604756,Woodfield Avenue,2024-03-19T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.06
604756,Woodfield Avenue,2024-03-19T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.02
604756,Woodfield Avenue,2024-03-19T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.16
604756,Woodfield Avenue,2024-03-19T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.01
604756,Woodfield Avenue,2024-03-19T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.78
604756,Woodfield Avenue,2024-03-19T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.27
604756,Woodfield Avenue,2024-03-19T19:10:00.000+00:00,feeder,1,N Current (RMS),A,39.9
604756,Woodfield Avenue,2024-03-19T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,29.7
604756,Woodfield Avenue,2024-03-19T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,53.6
604756,Woodfield Avenue,2024-03-19T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,10.1
604756,Woodfield Avenue,2024-03-19T19:10:00.000+00:00,transformer,,Temperature,C,22.5
604756,Woodfield Avenue,2024-03-19T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
604756,Woodfield Avenue,2024-03-19T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.61
