Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604756,Woodfield Avenue,2024-03-19T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
604756,Woodfield Avenue,2024-03-19T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.71
604756,Woodfield Avenue,2024-03-19T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
604756,Woodfield Avenue,2024-03-19T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.85
604756,Woodfield Avenue,2024-03-19T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
604756,Woodfield Avenue,2024-03-19T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
604756,Woodfield Avenue,2024-03-19T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.31
604756,Woodfield Avenue,2024-03-19T19:10:00.000+00:00,busbar,,L3 Active Power,kW,25.07
604756,Woodfield Avenue,2024-03-19T19:10:00.000+00:00,busbar,,L2 Active Power,kW,24.98
604756,Woodfield Avenue,2024-03-19T19:10:00.000+00:00,busbar,,L1 Active Power,kW,16.02
604756,Woodfield Avenue,2024-03-19T19:10:00.000+00:00,busbar,,N Current (RMS),A,58.9
604756,Woodfield Avenue,2024-03-19T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,106.9
604756,Woodfield Avenue,2024-03-19T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,104.2
604756,Woodfield Avenue,2024-03-19T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.0
604756,Woodfield Avenue,2024-03-19T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.42
604756,Woodfield Avenue,2024-03-19T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.56
604756,Woodfield Avenue,2024-03-19T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.16
604756,Woodfield Avenue,2024-03-19T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.55
604756,Woodfield Avenue,2024-03-19T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.68
604756,Woodfield Avenue,2024-03-19T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.29
604756,Woodfield Avenue,2024-03-19T19:00:00.000+00:00,feeder,4,N Current (RMS),A,24.5
604756,Woodfield Avenue,2024-03-19T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,11.8
604756,Woodfield Avenue,2024-03-19T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,16.4
604756,Woodfield Avenue,2024-03-19T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,34.9
604756,Woodfield Avenue,2024-03-19T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.31
604756,Woodfield Avenue,2024-03-19T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.62
604756,Woodfield Avenue,2024-03-19T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.67
604756,Woodfield Avenue,2024-03-19T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,17.09
604756,Woodfield Avenue,2024-03-19T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,11.78
604756,Woodfield Avenue,2024-03-19T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.64
604756,Woodfield Avenue,2024-03-19T19:00:00.000+00:00,feeder,3,N Current (RMS),A,57.8
604756,Woodfield Avenue,2024-03-19T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,71.5
604756,Woodfield Avenue,2024-03-19T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,49.2
604756,Woodfield Avenue,2024-03-19T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,11.3
604756,Woodfield Avenue,2024-03-19T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.16
604756,Woodfield Avenue,2024-03-19T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.05
604756,Woodfield Avenue,2024-03-19T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.14
604756,Woodfield Avenue,2024-03-19T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.41
604756,Woodfield Avenue,2024-03-19T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.5
604756,Woodfield Avenue,2024-03-19T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.59
604756,Woodfield Avenue,2024-03-19T19:00:00.000+00:00,feeder,2,N Current (RMS),A,8.6
604756,Woodfield Avenue,2024-03-19T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,11.4
604756,Woodfield Avenue,2024-03-19T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,10.5
604756,Woodfield Avenue,2024-03-19T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,11.3
604756,Woodfield Avenue,2024-03-19T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.15
604756,Woodfield Avenue,2024-03-19T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.16
604756,Woodfield Avenue,2024-03-19T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
604756,Woodfield Avenue,2024-03-19T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,12.31
604756,Woodfield Avenue,2024-03-19T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,14.95
604756,Woodfield Avenue,2024-03-19T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.23
604756,Woodfield Avenue,2024-03-19T19:00:00.000+00:00,feeder,1,N Current (RMS),A,51.7
604756,Woodfield Avenue,2024-03-19T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,53.8
604756,Woodfield Avenue,2024-03-19T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,61.9
604756,Woodfield Avenue,2024-03-19T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,9.6
604756,Woodfield Avenue,2024-03-19T19:00:00.000+00:00,transformer,,Temperature,C,22.5
604756,Woodfield Avenue,2024-03-19T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
604756,Woodfield Avenue,2024-03-19T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.41
604756,Woodfield Avenue,2024-03-19T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
604756,Woodfield Avenue,2024-03-19T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.63
604756,Woodfield Avenue,2024-03-19T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
604756,Woodfield Avenue,2024-03-19T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.81
604756,Woodfield Avenue,2024-03-19T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
604756,Woodfield Avenue,2024-03-19T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.14
604756,Woodfield Avenue,2024-03-19T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.69
604756,Woodfield Avenue,2024-03-19T19:00:00.000+00:00,busbar,,L3 Active Power,kW,34.36
604756,Woodfield Avenue,2024-03-19T19:00:00.000+00:00,busbar,,L2 Active Power,kW,32.92
604756,Woodfield Avenue,2024-03-19T19:00:00.000+00:00,busbar,,L1 Active Power,kW,15.74
604756,Woodfield Avenue,2024-03-19T19:00:00.000+00:00,busbar,,N Current (RMS),A,87.6
604756,Woodfield Avenue,2024-03-19T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,144.8
604756,Woodfield Avenue,2024-03-19T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,136.3
604756,Woodfield Avenue,2024-03-19T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.0
604756,Woodfield Avenue,2024-03-19T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.58
604756,Woodfield Avenue,2024-03-19T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.51
604756,Woodfield Avenue,2024-03-19T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.28
604756,Woodfield Avenue,2024-03-19T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.95
604756,Woodfield Avenue,2024-03-19T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.14
604756,Woodfield Avenue,2024-03-19T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,10.29
604756,Woodfield Avenue,2024-03-19T18:50:00.000+00:00,feeder,4,N Current (RMS),A,31.0
604756,Woodfield Avenue,2024-03-19T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,9.3
604756,Woodfield Avenue,2024-03-19T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,18.4
604756,Woodfield Avenue,2024-03-19T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,43.4
604756,Woodfield Avenue,2024-03-19T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.06
604756,Woodfield Avenue,2024-03-19T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.51
604756,Woodfield Avenue,2024-03-19T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.44
604756,Woodfield Avenue,2024-03-19T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,10.7
604756,Woodfield Avenue,2024-03-19T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.33
604756,Woodfield Avenue,2024-03-19T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.06
604756,Woodfield Avenue,2024-03-19T18:50:00.000+00:00,feeder,3,N Current (RMS),A,40.1
604756,Woodfield Avenue,2024-03-19T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,47.6
604756,Woodfield Avenue,2024-03-19T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,40.1
604756,Woodfield Avenue,2024-03-19T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,9.0
604756,Woodfield Avenue,2024-03-19T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.16
604756,Woodfield Avenue,2024-03-19T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.05
604756,Woodfield Avenue,2024-03-19T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.05
604756,Woodfield Avenue,2024-03-19T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.06
604756,Woodfield Avenue,2024-03-19T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.42
604756,Woodfield Avenue,2024-03-19T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.44
604756,Woodfield Avenue,2024-03-19T18:50:00.000+00:00,feeder,2,N Current (RMS),A,23.2
604756,Woodfield Avenue,2024-03-19T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,25.4
604756,Woodfield Avenue,2024-03-19T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,10.6
604756,Woodfield Avenue,2024-03-19T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,8.7
604756,Woodfield Avenue,2024-03-19T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.16
604756,Woodfield Avenue,2024-03-19T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.03
604756,Woodfield Avenue,2024-03-19T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.04
604756,Woodfield Avenue,2024-03-19T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.17
604756,Woodfield Avenue,2024-03-19T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.94
604756,Woodfield Avenue,2024-03-19T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.35
604756,Woodfield Avenue,2024-03-19T18:50:00.000+00:00,feeder,1,N Current (RMS),A,37.9
604756,Woodfield Avenue,2024-03-19T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,37.1
604756,Woodfield Avenue,2024-03-19T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,49.9
604756,Woodfield Avenue,2024-03-19T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,10.2
604756,Woodfield Avenue,2024-03-19T18:50:00.000+00:00,transformer,,Temperature,C,22.5
604756,Woodfield Avenue,2024-03-19T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
604756,Woodfield Avenue,2024-03-19T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.16
604756,Woodfield Avenue,2024-03-19T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
604756,Woodfield Avenue,2024-03-19T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
604756,Woodfield Avenue,2024-03-19T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
604756,Woodfield Avenue,2024-03-19T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
604756,Woodfield Avenue,2024-03-19T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
604756,Woodfield Avenue,2024-03-19T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
604756,Woodfield Avenue,2024-03-19T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.63
604756,Woodfield Avenue,2024-03-19T18:50:00.000+00:00,busbar,,L3 Active Power,kW,24.88
604756,Woodfield Avenue,2024-03-19T18:50:00.000+00:00,busbar,,L2 Active Power,kW,27.84
604756,Woodfield Avenue,2024-03-19T18:50:00.000+00:00,busbar,,L1 Active Power,kW,16.14
604756,Woodfield Avenue,2024-03-19T18:50:00.000+00:00,busbar,,N Current (RMS),A,64.2
604756,Woodfield Avenue,2024-03-19T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,108.0
604756,Woodfield Avenue,2024-03-19T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,117.0
604756,Woodfield Avenue,2024-03-19T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.6
604756,Woodfield Avenue,2024-03-19T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.52
604756,Woodfield Avenue,2024-03-19T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.43
604756,Woodfield Avenue,2024-03-19T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.54
604756,Woodfield Avenue,2024-03-19T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.03
604756,Woodfield Avenue,2024-03-19T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.48
604756,Woodfield Avenue,2024-03-19T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,10.1
604756,Woodfield Avenue,2024-03-19T18:40:00.000+00:00,feeder,4,N Current (RMS),A,29.8
604756,Woodfield Avenue,2024-03-19T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,9.4
604756,Woodfield Avenue,2024-03-19T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,15.3
604756,Woodfield Avenue,2024-03-19T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,42.6
604756,Woodfield Avenue,2024-03-19T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.11
604756,Woodfield Avenue,2024-03-19T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.72
604756,Woodfield Avenue,2024-03-19T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.61
604756,Woodfield Avenue,2024-03-19T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,10.08
604756,Woodfield Avenue,2024-03-19T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.33
604756,Woodfield Avenue,2024-03-19T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.86
604756,Woodfield Avenue,2024-03-19T18:40:00.000+00:00,feeder,3,N Current (RMS),A,38.2
604756,Woodfield Avenue,2024-03-19T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,44.9
604756,Woodfield Avenue,2024-03-19T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,27.6
604756,Woodfield Avenue,2024-03-19T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,8.3
604756,Woodfield Avenue,2024-03-19T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.2
604756,Woodfield Avenue,2024-03-19T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.35
604756,Woodfield Avenue,2024-03-19T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.03
604756,Woodfield Avenue,2024-03-19T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.33
604756,Woodfield Avenue,2024-03-19T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.68
604756,Woodfield Avenue,2024-03-19T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.69
604756,Woodfield Avenue,2024-03-19T18:40:00.000+00:00,feeder,2,N Current (RMS),A,29.1
604756,Woodfield Avenue,2024-03-19T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,32.7
604756,Woodfield Avenue,2024-03-19T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,8.8
604756,Woodfield Avenue,2024-03-19T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,8.9
604756,Woodfield Avenue,2024-03-19T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.16
604756,Woodfield Avenue,2024-03-19T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.11
604756,Woodfield Avenue,2024-03-19T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.22
604756,Woodfield Avenue,2024-03-19T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.91
604756,Woodfield Avenue,2024-03-19T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.81
604756,Woodfield Avenue,2024-03-19T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.5
604756,Woodfield Avenue,2024-03-19T18:40:00.000+00:00,feeder,1,N Current (RMS),A,31.2
604756,Woodfield Avenue,2024-03-19T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,33.6
604756,Woodfield Avenue,2024-03-19T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,49.3
604756,Woodfield Avenue,2024-03-19T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,15.7
604756,Woodfield Avenue,2024-03-19T18:40:00.000+00:00,transformer,,Temperature,C,22.6
604756,Woodfield Avenue,2024-03-19T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
604756,Woodfield Avenue,2024-03-19T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.09
604756,Woodfield Avenue,2024-03-19T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
604756,Woodfield Avenue,2024-03-19T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.01
604756,Woodfield Avenue,2024-03-19T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
604756,Woodfield Avenue,2024-03-19T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.1
604756,Woodfield Avenue,2024-03-19T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
604756,Woodfield Avenue,2024-03-19T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.17
604756,Woodfield Avenue,2024-03-19T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.35
604756,Woodfield Avenue,2024-03-19T18:40:00.000+00:00,busbar,,L3 Active Power,kW,26.35
604756,Woodfield Avenue,2024-03-19T18:40:00.000+00:00,busbar,,L2 Active Power,kW,23.3
604756,Woodfield Avenue,2024-03-19T18:40:00.000+00:00,busbar,,L1 Active Power,kW,17.15
604756,Woodfield Avenue,2024-03-19T18:40:00.000+00:00,busbar,,N Current (RMS),A,58.2
604756,Woodfield Avenue,2024-03-19T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,111.9
604756,Woodfield Avenue,2024-03-19T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,97.9
604756,Woodfield Avenue,2024-03-19T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.8
604756,Woodfield Avenue,2024-03-19T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.39
604756,Woodfield Avenue,2024-03-19T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.05
604756,Woodfield Avenue,2024-03-19T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.64
604756,Woodfield Avenue,2024-03-19T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.04
604756,Woodfield Avenue,2024-03-19T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.96
604756,Woodfield Avenue,2024-03-19T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.8
604756,Woodfield Avenue,2024-03-19T18:30:00.000+00:00,feeder,4,N Current (RMS),A,19.9
604756,Woodfield Avenue,2024-03-19T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,9.9
604756,Woodfield Avenue,2024-03-19T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,22.0
604756,Woodfield Avenue,2024-03-19T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,32.9
604756,Woodfield Avenue,2024-03-19T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.15
604756,Woodfield Avenue,2024-03-19T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.34
604756,Woodfield Avenue,2024-03-19T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.59
604756,Woodfield Avenue,2024-03-19T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,9.44
604756,Woodfield Avenue,2024-03-19T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.42
604756,Woodfield Avenue,2024-03-19T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.12
604756,Woodfield Avenue,2024-03-19T18:30:00.000+00:00,feeder,3,N Current (RMS),A,37.8
604756,Woodfield Avenue,2024-03-19T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,42.6
604756,Woodfield Avenue,2024-03-19T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,28.4
604756,Woodfield Avenue,2024-03-19T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,9.3
604756,Woodfield Avenue,2024-03-19T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.54
604756,Woodfield Avenue,2024-03-19T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.51
604756,Woodfield Avenue,2024-03-19T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.16
604756,Woodfield Avenue,2024-03-19T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.39
604756,Woodfield Avenue,2024-03-19T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.58
604756,Woodfield Avenue,2024-03-19T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.96
604756,Woodfield Avenue,2024-03-19T18:30:00.000+00:00,feeder,2,N Current (RMS),A,12.9
604756,Woodfield Avenue,2024-03-19T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,6.9
604756,Woodfield Avenue,2024-03-19T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,16.5
604756,Woodfield Avenue,2024-03-19T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,8.8
604756,Woodfield Avenue,2024-03-19T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.11
604756,Woodfield Avenue,2024-03-19T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.07
604756,Woodfield Avenue,2024-03-19T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.24
604756,Woodfield Avenue,2024-03-19T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.97
604756,Woodfield Avenue,2024-03-19T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.91
604756,Woodfield Avenue,2024-03-19T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.65
604756,Woodfield Avenue,2024-03-19T18:30:00.000+00:00,feeder,1,N Current (RMS),A,35.5
604756,Woodfield Avenue,2024-03-19T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,42.5
604756,Woodfield Avenue,2024-03-19T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,42.6
604756,Woodfield Avenue,2024-03-19T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,11.5
604756,Woodfield Avenue,2024-03-19T18:30:00.000+00:00,transformer,,Temperature,C,22.6
604756,Woodfield Avenue,2024-03-19T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
604756,Woodfield Avenue,2024-03-19T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.02
604756,Woodfield Avenue,2024-03-19T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
604756,Woodfield Avenue,2024-03-19T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
604756,Woodfield Avenue,2024-03-19T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
604756,Woodfield Avenue,2024-03-19T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
604756,Woodfield Avenue,2024-03-19T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
604756,Woodfield Avenue,2024-03-19T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.15
604756,Woodfield Avenue,2024-03-19T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.31
604756,Woodfield Avenue,2024-03-19T18:30:00.000+00:00,busbar,,L3 Active Power,kW,22.84
604756,Woodfield Avenue,2024-03-19T18:30:00.000+00:00,busbar,,L2 Active Power,kW,24.87
604756,Woodfield Avenue,2024-03-19T18:30:00.000+00:00,busbar,,L1 Active Power,kW,14.53
604756,Woodfield Avenue,2024-03-19T18:30:00.000+00:00,busbar,,N Current (RMS),A,55.6
604756,Woodfield Avenue,2024-03-19T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,97.7
604756,Woodfield Avenue,2024-03-19T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,104.3
604756,Woodfield Avenue,2024-03-19T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.3
604756,Woodfield Avenue,2024-03-19T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.71
604756,Woodfield Avenue,2024-03-19T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.33
604756,Woodfield Avenue,2024-03-19T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
604756,Woodfield Avenue,2024-03-19T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.04
604756,Woodfield Avenue,2024-03-19T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.61
604756,Woodfield Avenue,2024-03-19T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,10.08
604756,Woodfield Avenue,2024-03-19T18:20:00.000+00:00,feeder,4,N Current (RMS),A,30.5
604756,Woodfield Avenue,2024-03-19T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,18.0
604756,Woodfield Avenue,2024-03-19T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,11.5
604756,Woodfield Avenue,2024-03-19T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,42.8
604756,Woodfield Avenue,2024-03-19T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.1
604756,Woodfield Avenue,2024-03-19T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.82
604756,Woodfield Avenue,2024-03-19T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.57
604756,Woodfield Avenue,2024-03-19T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.42
604756,Woodfield Avenue,2024-03-19T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.95
604756,Woodfield Avenue,2024-03-19T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.99
604756,Woodfield Avenue,2024-03-19T18:20:00.000+00:00,feeder,3,N Current (RMS),A,37.4
604756,Woodfield Avenue,2024-03-19T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,40.5
604756,Woodfield Avenue,2024-03-19T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,27.1
604756,Woodfield Avenue,2024-03-19T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,8.7
604756,Woodfield Avenue,2024-03-19T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.52
604756,Woodfield Avenue,2024-03-19T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.13
604756,Woodfield Avenue,2024-03-19T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.25
604756,Woodfield Avenue,2024-03-19T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.11
604756,Woodfield Avenue,2024-03-19T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.35
604756,Woodfield Avenue,2024-03-19T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.69
604756,Woodfield Avenue,2024-03-19T18:20:00.000+00:00,feeder,2,N Current (RMS),A,10.3
604756,Woodfield Avenue,2024-03-19T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,9.6
604756,Woodfield Avenue,2024-03-19T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,14.7
604756,Woodfield Avenue,2024-03-19T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,12.0
604756,Woodfield Avenue,2024-03-19T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.04
604756,Woodfield Avenue,2024-03-19T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.23
604756,Woodfield Avenue,2024-03-19T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.26
604756,Woodfield Avenue,2024-03-19T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.87
604756,Woodfield Avenue,2024-03-19T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.62
604756,Woodfield Avenue,2024-03-19T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.98
604756,Woodfield Avenue,2024-03-19T18:20:00.000+00:00,feeder,1,N Current (RMS),A,29.1
604756,Woodfield Avenue,2024-03-19T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,37.7
604756,Woodfield Avenue,2024-03-19T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,44.4
604756,Woodfield Avenue,2024-03-19T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,25.5
604756,Woodfield Avenue,2024-03-19T18:20:00.000+00:00,transformer,,Temperature,C,22.6
604756,Woodfield Avenue,2024-03-19T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
604756,Woodfield Avenue,2024-03-19T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.01
604756,Woodfield Avenue,2024-03-19T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
604756,Woodfield Avenue,2024-03-19T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.23
604756,Woodfield Avenue,2024-03-19T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
604756,Woodfield Avenue,2024-03-19T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.96
604756,Woodfield Avenue,2024-03-19T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
604756,Woodfield Avenue,2024-03-19T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
604756,Woodfield Avenue,2024-03-19T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.58
604756,Woodfield Avenue,2024-03-19T18:20:00.000+00:00,busbar,,L3 Active Power,kW,24.44
604756,Woodfield Avenue,2024-03-19T18:20:00.000+00:00,busbar,,L2 Active Power,kW,22.53
604756,Woodfield Avenue,2024-03-19T18:20:00.000+00:00,busbar,,L1 Active Power,kW,19.74
604756,Woodfield Avenue,2024-03-19T18:20:00.000+00:00,busbar,,N Current (RMS),A,53.7
604756,Woodfield Avenue,2024-03-19T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,102.8
604756,Woodfield Avenue,2024-03-19T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.9
604756,Woodfield Avenue,2024-03-19T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,83.7
604756,Woodfield Avenue,2024-03-19T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.92
604756,Woodfield Avenue,2024-03-19T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.33
604756,Woodfield Avenue,2024-03-19T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.89
604756,Woodfield Avenue,2024-03-19T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.67
604756,Woodfield Avenue,2024-03-19T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.58
604756,Woodfield Avenue,2024-03-19T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,13.79
604756,Woodfield Avenue,2024-03-19T18:10:00.000+00:00,feeder,4,N Current (RMS),A,45.4
604756,Woodfield Avenue,2024-03-19T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,13.8
604756,Woodfield Avenue,2024-03-19T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,11.8
604756,Woodfield Avenue,2024-03-19T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,58.7
604756,Woodfield Avenue,2024-03-19T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.14
604756,Woodfield Avenue,2024-03-19T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.68
604756,Woodfield Avenue,2024-03-19T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.54
604756,Woodfield Avenue,2024-03-19T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
604756,Woodfield Avenue,2024-03-19T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.5
604756,Woodfield Avenue,2024-03-19T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.64
604756,Woodfield Avenue,2024-03-19T18:10:00.000+00:00,feeder,3,N Current (RMS),A,34.7
604756,Woodfield Avenue,2024-03-19T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,43.2
604756,Woodfield Avenue,2024-03-19T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,28.7
604756,Woodfield Avenue,2024-03-19T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,17.1
604756,Woodfield Avenue,2024-03-19T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.39
604756,Woodfield Avenue,2024-03-19T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.45
604756,Woodfield Avenue,2024-03-19T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.66
604756,Woodfield Avenue,2024-03-19T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.6
604756,Woodfield Avenue,2024-03-19T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.87
604756,Woodfield Avenue,2024-03-19T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.72
604756,Woodfield Avenue,2024-03-19T18:10:00.000+00:00,feeder,2,N Current (RMS),A,9.6
604756,Woodfield Avenue,2024-03-19T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,7.4
604756,Woodfield Avenue,2024-03-19T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,12.1
604756,Woodfield Avenue,2024-03-19T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,10.1
604756,Woodfield Avenue,2024-03-19T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.12
604756,Woodfield Avenue,2024-03-19T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.31
604756,Woodfield Avenue,2024-03-19T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.22
604756,Woodfield Avenue,2024-03-19T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.66
604756,Woodfield Avenue,2024-03-19T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.65
604756,Woodfield Avenue,2024-03-19T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.55
604756,Woodfield Avenue,2024-03-19T18:10:00.000+00:00,feeder,1,N Current (RMS),A,30.6
604756,Woodfield Avenue,2024-03-19T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,41.0
604756,Woodfield Avenue,2024-03-19T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,32.1
604756,Woodfield Avenue,2024-03-19T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,11.1
604756,Woodfield Avenue,2024-03-19T18:10:00.000+00:00,transformer,,Temperature,C,22.7
604756,Woodfield Avenue,2024-03-19T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
604756,Woodfield Avenue,2024-03-19T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.49
604756,Woodfield Avenue,2024-03-19T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
604756,Woodfield Avenue,2024-03-19T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.03
604756,Woodfield Avenue,2024-03-19T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
604756,Woodfield Avenue,2024-03-19T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
604756,Woodfield Avenue,2024-03-19T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
604756,Woodfield Avenue,2024-03-19T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
604756,Woodfield Avenue,2024-03-19T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.99
604756,Woodfield Avenue,2024-03-19T18:10:00.000+00:00,busbar,,L3 Active Power,kW,23.94
604756,Woodfield Avenue,2024-03-19T18:10:00.000+00:00,busbar,,L2 Active Power,kW,19.6
604756,Woodfield Avenue,2024-03-19T18:10:00.000+00:00,busbar,,L1 Active Power,kW,21.7
604756,Woodfield Avenue,2024-03-19T18:10:00.000+00:00,busbar,,N Current (RMS),A,53.4
604756,Woodfield Avenue,2024-03-19T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,102.0
604756,Woodfield Avenue,2024-03-19T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.7
604756,Woodfield Avenue,2024-03-19T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,90.9
604756,Woodfield Avenue,2024-03-19T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.77
604756,Woodfield Avenue,2024-03-19T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.52
604756,Woodfield Avenue,2024-03-19T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.78
604756,Woodfield Avenue,2024-03-19T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.04
604756,Woodfield Avenue,2024-03-19T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.03
604756,Woodfield Avenue,2024-03-19T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,15.06
604756,Woodfield Avenue,2024-03-19T18:00:00.000+00:00,feeder,4,N Current (RMS),A,48.2
604756,Woodfield Avenue,2024-03-19T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,10.0
604756,Woodfield Avenue,2024-03-19T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,14.4
604756,Woodfield Avenue,2024-03-19T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,63.0
604756,Woodfield Avenue,2024-03-19T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.35
604756,Woodfield Avenue,2024-03-19T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.54
604756,Woodfield Avenue,2024-03-19T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.59
604756,Woodfield Avenue,2024-03-19T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,11.47
604756,Woodfield Avenue,2024-03-19T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.94
604756,Woodfield Avenue,2024-03-19T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.67
604756,Woodfield Avenue,2024-03-19T18:00:00.000+00:00,feeder,3,N Current (RMS),A,44.0
604756,Woodfield Avenue,2024-03-19T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,53.2
604756,Woodfield Avenue,2024-03-19T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,34.2
604756,Woodfield Avenue,2024-03-19T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,16.2
604756,Woodfield Avenue,2024-03-19T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.36
604756,Woodfield Avenue,2024-03-19T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.57
604756,Woodfield Avenue,2024-03-19T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.6
604756,Woodfield Avenue,2024-03-19T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.69
604756,Woodfield Avenue,2024-03-19T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.15
604756,Woodfield Avenue,2024-03-19T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.49
604756,Woodfield Avenue,2024-03-19T18:00:00.000+00:00,feeder,2,N Current (RMS),A,11.7
604756,Woodfield Avenue,2024-03-19T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,12.9
604756,Woodfield Avenue,2024-03-19T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,6.5
604756,Woodfield Avenue,2024-03-19T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,8.9
604756,Woodfield Avenue,2024-03-19T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.19
604756,Woodfield Avenue,2024-03-19T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.18
604756,Woodfield Avenue,2024-03-19T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.03
604756,Woodfield Avenue,2024-03-19T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.33
604756,Woodfield Avenue,2024-03-19T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.88
604756,Woodfield Avenue,2024-03-19T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.01
604756,Woodfield Avenue,2024-03-19T18:00:00.000+00:00,feeder,1,N Current (RMS),A,29.8
604756,Woodfield Avenue,2024-03-19T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,44.4
604756,Woodfield Avenue,2024-03-19T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,37.4
604756,Woodfield Avenue,2024-03-19T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,17.4
604756,Woodfield Avenue,2024-03-19T18:00:00.000+00:00,transformer,,Temperature,C,22.8
604756,Woodfield Avenue,2024-03-19T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
604756,Woodfield Avenue,2024-03-19T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
604756,Woodfield Avenue,2024-03-19T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
604756,Woodfield Avenue,2024-03-19T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
604756,Woodfield Avenue,2024-03-19T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
604756,Woodfield Avenue,2024-03-19T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
604756,Woodfield Avenue,2024-03-19T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
604756,Woodfield Avenue,2024-03-19T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
604756,Woodfield Avenue,2024-03-19T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.8
604756,Woodfield Avenue,2024-03-19T18:00:00.000+00:00,busbar,,L3 Active Power,kW,26.54
604756,Woodfield Avenue,2024-03-19T18:00:00.000+00:00,busbar,,L2 Active Power,kW,21.01
604756,Woodfield Avenue,2024-03-19T18:00:00.000+00:00,busbar,,L1 Active Power,kW,24.24
604756,Woodfield Avenue,2024-03-19T18:00:00.000+00:00,busbar,,N Current (RMS),A,60.1
604756,Woodfield Avenue,2024-03-19T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,114.6
604756,Woodfield Avenue,2024-03-19T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.9
604756,Woodfield Avenue,2024-03-19T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,101.1
604756,Woodfield Avenue,2024-03-19T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.7
604756,Woodfield Avenue,2024-03-19T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.58
604756,Woodfield Avenue,2024-03-19T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.5
604756,Woodfield Avenue,2024-03-19T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.71
604756,Woodfield Avenue,2024-03-19T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.51
604756,Woodfield Avenue,2024-03-19T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,13.37
604756,Woodfield Avenue,2024-03-19T17:50:00.000+00:00,feeder,4,N Current (RMS),A,38.5
604756,Woodfield Avenue,2024-03-19T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,12.3
604756,Woodfield Avenue,2024-03-19T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,20.4
604756,Woodfield Avenue,2024-03-19T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,55.8
604756,Woodfield Avenue,2024-03-19T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.28
604756,Woodfield Avenue,2024-03-19T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.31
604756,Woodfield Avenue,2024-03-19T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.52
604756,Woodfield Avenue,2024-03-19T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,9.6
604756,Woodfield Avenue,2024-03-19T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.04
604756,Woodfield Avenue,2024-03-19T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.84
604756,Woodfield Avenue,2024-03-19T17:50:00.000+00:00,feeder,3,N Current (RMS),A,33.9
604756,Woodfield Avenue,2024-03-19T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,41.3
604756,Woodfield Avenue,2024-03-19T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,34.4
604756,Woodfield Avenue,2024-03-19T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,12.8
604756,Woodfield Avenue,2024-03-19T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.41
604756,Woodfield Avenue,2024-03-19T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.4
604756,Woodfield Avenue,2024-03-19T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.64
604756,Woodfield Avenue,2024-03-19T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.52
604756,Woodfield Avenue,2024-03-19T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.49
604756,Woodfield Avenue,2024-03-19T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.22
604756,Woodfield Avenue,2024-03-19T17:50:00.000+00:00,feeder,2,N Current (RMS),A,8.9
604756,Woodfield Avenue,2024-03-19T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,11.8
604756,Woodfield Avenue,2024-03-19T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,7.7
604756,Woodfield Avenue,2024-03-19T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,6.1
604756,Woodfield Avenue,2024-03-19T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.34
604756,Woodfield Avenue,2024-03-19T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.18
604756,Woodfield Avenue,2024-03-19T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.09
604756,Woodfield Avenue,2024-03-19T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.5
604756,Woodfield Avenue,2024-03-19T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.93
604756,Woodfield Avenue,2024-03-19T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.24
604756,Woodfield Avenue,2024-03-19T17:50:00.000+00:00,feeder,1,N Current (RMS),A,25.9
604756,Woodfield Avenue,2024-03-19T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,39.5
604756,Woodfield Avenue,2024-03-19T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,53.8
604756,Woodfield Avenue,2024-03-19T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,31.0
604756,Woodfield Avenue,2024-03-19T17:50:00.000+00:00,transformer,,Temperature,C,22.8
604756,Woodfield Avenue,2024-03-19T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
604756,Woodfield Avenue,2024-03-19T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.35
604756,Woodfield Avenue,2024-03-19T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
604756,Woodfield Avenue,2024-03-19T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.54
604756,Woodfield Avenue,2024-03-19T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
604756,Woodfield Avenue,2024-03-19T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.39
604756,Woodfield Avenue,2024-03-19T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
604756,Woodfield Avenue,2024-03-19T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
604756,Woodfield Avenue,2024-03-19T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.46
604756,Woodfield Avenue,2024-03-19T17:50:00.000+00:00,busbar,,L3 Active Power,kW,24.34
604756,Woodfield Avenue,2024-03-19T17:50:00.000+00:00,busbar,,L2 Active Power,kW,26.97
604756,Woodfield Avenue,2024-03-19T17:50:00.000+00:00,busbar,,L1 Active Power,kW,24.67
604756,Woodfield Avenue,2024-03-19T17:50:00.000+00:00,busbar,,N Current (RMS),A,43.6
604756,Woodfield Avenue,2024-03-19T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,101.9
604756,Woodfield Avenue,2024-03-19T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,112.6
604756,Woodfield Avenue,2024-03-19T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.6
604756,Woodfield Avenue,2024-03-19T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.43
604756,Woodfield Avenue,2024-03-19T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.87
604756,Woodfield Avenue,2024-03-19T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.36
604756,Woodfield Avenue,2024-03-19T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.88
604756,Woodfield Avenue,2024-03-19T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.73
604756,Woodfield Avenue,2024-03-19T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,8.61
604756,Woodfield Avenue,2024-03-19T17:40:00.000+00:00,feeder,4,N Current (RMS),A,23.7
604756,Woodfield Avenue,2024-03-19T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,12.9
604756,Woodfield Avenue,2024-03-19T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,25.9
604756,Woodfield Avenue,2024-03-19T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,36.5
604756,Woodfield Avenue,2024-03-19T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.07
604756,Woodfield Avenue,2024-03-19T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.95
604756,Woodfield Avenue,2024-03-19T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.43
604756,Woodfield Avenue,2024-03-19T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,14.38
604756,Woodfield Avenue,2024-03-19T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.32
604756,Woodfield Avenue,2024-03-19T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.15
604756,Woodfield Avenue,2024-03-19T17:40:00.000+00:00,feeder,3,N Current (RMS),A,53.7
604756,Woodfield Avenue,2024-03-19T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,63.9
604756,Woodfield Avenue,2024-03-19T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,27.8
604756,Woodfield Avenue,2024-03-19T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,13.8
604756,Woodfield Avenue,2024-03-19T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.32
604756,Woodfield Avenue,2024-03-19T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.25
604756,Woodfield Avenue,2024-03-19T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.2
604756,Woodfield Avenue,2024-03-19T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.79
604756,Woodfield Avenue,2024-03-19T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.14
604756,Woodfield Avenue,2024-03-19T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.35
604756,Woodfield Avenue,2024-03-19T17:40:00.000+00:00,feeder,2,N Current (RMS),A,8.1
604756,Woodfield Avenue,2024-03-19T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,8.9
604756,Woodfield Avenue,2024-03-19T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,5.1
604756,Woodfield Avenue,2024-03-19T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,7.7
604756,Woodfield Avenue,2024-03-19T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.46
604756,Woodfield Avenue,2024-03-19T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.08
604756,Woodfield Avenue,2024-03-19T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.03
604756,Woodfield Avenue,2024-03-19T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.03
604756,Woodfield Avenue,2024-03-19T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.56
604756,Woodfield Avenue,2024-03-19T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.74
604756,Woodfield Avenue,2024-03-19T17:40:00.000+00:00,feeder,1,N Current (RMS),A,33.8
604756,Woodfield Avenue,2024-03-19T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,33.7
604756,Woodfield Avenue,2024-03-19T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,48.3
604756,Woodfield Avenue,2024-03-19T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,17.8
604756,Woodfield Avenue,2024-03-19T17:40:00.000+00:00,transformer,,Temperature,C,22.8
604756,Woodfield Avenue,2024-03-19T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
604756,Woodfield Avenue,2024-03-19T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.53
604756,Woodfield Avenue,2024-03-19T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
604756,Woodfield Avenue,2024-03-19T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
604756,Woodfield Avenue,2024-03-19T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
604756,Woodfield Avenue,2024-03-19T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.76
604756,Woodfield Avenue,2024-03-19T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
604756,Woodfield Avenue,2024-03-19T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
604756,Woodfield Avenue,2024-03-19T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.62
604756,Woodfield Avenue,2024-03-19T17:40:00.000+00:00,busbar,,L3 Active Power,kW,27.09
604756,Woodfield Avenue,2024-03-19T17:40:00.000+00:00,busbar,,L2 Active Power,kW,24.75
604756,Woodfield Avenue,2024-03-19T17:40:00.000+00:00,busbar,,L1 Active Power,kW,16.85
604756,Woodfield Avenue,2024-03-19T17:40:00.000+00:00,busbar,,N Current (RMS),A,61.9
604756,Woodfield Avenue,2024-03-19T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,114.4
604756,Woodfield Avenue,2024-03-19T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,103.5
604756,Woodfield Avenue,2024-03-19T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.5
604756,Woodfield Avenue,2024-03-19T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.29
604756,Woodfield Avenue,2024-03-19T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.79
604756,Woodfield Avenue,2024-03-19T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.52
604756,Woodfield Avenue,2024-03-19T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.46
604756,Woodfield Avenue,2024-03-19T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,9.98
604756,Woodfield Avenue,2024-03-19T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.89
604756,Woodfield Avenue,2024-03-19T17:30:00.000+00:00,feeder,4,N Current (RMS),A,26.6
604756,Woodfield Avenue,2024-03-19T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,11.5
604756,Woodfield Avenue,2024-03-19T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,42.4
604756,Woodfield Avenue,2024-03-19T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,33.5
604756,Woodfield Avenue,2024-03-19T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.08
604756,Woodfield Avenue,2024-03-19T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.34
604756,Woodfield Avenue,2024-03-19T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.42
604756,Woodfield Avenue,2024-03-19T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,10.36
604756,Woodfield Avenue,2024-03-19T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.41
604756,Woodfield Avenue,2024-03-19T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.85
604756,Woodfield Avenue,2024-03-19T17:30:00.000+00:00,feeder,3,N Current (RMS),A,31.5
604756,Woodfield Avenue,2024-03-19T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,44.0
604756,Woodfield Avenue,2024-03-19T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,24.2
