Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604756,Woodfield Avenue,2024-03-19T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,16.6
604756,Woodfield Avenue,2024-03-19T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.1
604756,Woodfield Avenue,2024-03-19T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.24
604756,Woodfield Avenue,2024-03-19T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.1
604756,Woodfield Avenue,2024-03-19T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.85
604756,Woodfield Avenue,2024-03-19T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.13
604756,Woodfield Avenue,2024-03-19T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.63
604756,Woodfield Avenue,2024-03-19T17:30:00.000+00:00,feeder,2,N Current (RMS),A,7.1
604756,Woodfield Avenue,2024-03-19T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,8.3
604756,Woodfield Avenue,2024-03-19T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,5.0
604756,Woodfield Avenue,2024-03-19T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,3.9
604756,Woodfield Avenue,2024-03-19T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.24
604756,Woodfield Avenue,2024-03-19T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
604756,Woodfield Avenue,2024-03-19T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.31
604756,Woodfield Avenue,2024-03-19T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.22
604756,Woodfield Avenue,2024-03-19T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.27
604756,Woodfield Avenue,2024-03-19T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.03
604756,Woodfield Avenue,2024-03-19T17:30:00.000+00:00,feeder,1,N Current (RMS),A,29.1
604756,Woodfield Avenue,2024-03-19T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,22.6
604756,Woodfield Avenue,2024-03-19T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,50.8
604756,Woodfield Avenue,2024-03-19T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,25.3
604756,Woodfield Avenue,2024-03-19T17:30:00.000+00:00,transformer,,Temperature,C,22.9
604756,Woodfield Avenue,2024-03-19T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
604756,Woodfield Avenue,2024-03-19T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.09
604756,Woodfield Avenue,2024-03-19T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
604756,Woodfield Avenue,2024-03-19T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.81
604756,Woodfield Avenue,2024-03-19T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
604756,Woodfield Avenue,2024-03-19T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
604756,Woodfield Avenue,2024-03-19T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
604756,Woodfield Avenue,2024-03-19T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.23
604756,Woodfield Avenue,2024-03-19T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.14
604756,Woodfield Avenue,2024-03-19T17:30:00.000+00:00,busbar,,L3 Active Power,kW,19.91
604756,Woodfield Avenue,2024-03-19T17:30:00.000+00:00,busbar,,L2 Active Power,kW,28.79
604756,Woodfield Avenue,2024-03-19T17:30:00.000+00:00,busbar,,L1 Active Power,kW,18.4
604756,Woodfield Avenue,2024-03-19T17:30:00.000+00:00,busbar,,N Current (RMS),A,51.3
604756,Woodfield Avenue,2024-03-19T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.9
604756,Woodfield Avenue,2024-03-19T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,119.5
604756,Woodfield Avenue,2024-03-19T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.9
604756,Woodfield Avenue,2024-03-19T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.35
604756,Woodfield Avenue,2024-03-19T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.89
604756,Woodfield Avenue,2024-03-19T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.41
604756,Woodfield Avenue,2024-03-19T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.25
604756,Woodfield Avenue,2024-03-19T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,9.26
604756,Woodfield Avenue,2024-03-19T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,10.31
604756,Woodfield Avenue,2024-03-19T17:20:00.000+00:00,feeder,4,N Current (RMS),A,26.7
604756,Woodfield Avenue,2024-03-19T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,14.2
604756,Woodfield Avenue,2024-03-19T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,39.1
604756,Woodfield Avenue,2024-03-19T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,43.6
604756,Woodfield Avenue,2024-03-19T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.28
604756,Woodfield Avenue,2024-03-19T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.38
604756,Woodfield Avenue,2024-03-19T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.3
604756,Woodfield Avenue,2024-03-19T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.32
604756,Woodfield Avenue,2024-03-19T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.98
604756,Woodfield Avenue,2024-03-19T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.71
604756,Woodfield Avenue,2024-03-19T17:20:00.000+00:00,feeder,3,N Current (RMS),A,28.4
604756,Woodfield Avenue,2024-03-19T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,40.9
604756,Woodfield Avenue,2024-03-19T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,26.7
604756,Woodfield Avenue,2024-03-19T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,16.1
604756,Woodfield Avenue,2024-03-19T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.18
604756,Woodfield Avenue,2024-03-19T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.42
604756,Woodfield Avenue,2024-03-19T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.16
604756,Woodfield Avenue,2024-03-19T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.53
604756,Woodfield Avenue,2024-03-19T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.03
604756,Woodfield Avenue,2024-03-19T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.41
604756,Woodfield Avenue,2024-03-19T17:20:00.000+00:00,feeder,2,N Current (RMS),A,22.4
604756,Woodfield Avenue,2024-03-19T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,25.0
604756,Woodfield Avenue,2024-03-19T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,9.7
604756,Woodfield Avenue,2024-03-19T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,4.1
604756,Woodfield Avenue,2024-03-19T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.81
604756,Woodfield Avenue,2024-03-19T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.25
604756,Woodfield Avenue,2024-03-19T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.11
604756,Woodfield Avenue,2024-03-19T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.99
604756,Woodfield Avenue,2024-03-19T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.53
604756,Woodfield Avenue,2024-03-19T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.51
604756,Woodfield Avenue,2024-03-19T17:20:00.000+00:00,feeder,1,N Current (RMS),A,44.1
604756,Woodfield Avenue,2024-03-19T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,38.6
604756,Woodfield Avenue,2024-03-19T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,52.6
604756,Woodfield Avenue,2024-03-19T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,12.6
604756,Woodfield Avenue,2024-03-19T17:20:00.000+00:00,transformer,,Temperature,C,22.9
604756,Woodfield Avenue,2024-03-19T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
604756,Woodfield Avenue,2024-03-19T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.01
604756,Woodfield Avenue,2024-03-19T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
604756,Woodfield Avenue,2024-03-19T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
604756,Woodfield Avenue,2024-03-19T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
604756,Woodfield Avenue,2024-03-19T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
604756,Woodfield Avenue,2024-03-19T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
604756,Woodfield Avenue,2024-03-19T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
604756,Woodfield Avenue,2024-03-19T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.98
604756,Woodfield Avenue,2024-03-19T17:20:00.000+00:00,busbar,,L3 Active Power,kW,26.09
604756,Woodfield Avenue,2024-03-19T17:20:00.000+00:00,busbar,,L2 Active Power,kW,29.8
604756,Woodfield Avenue,2024-03-19T17:20:00.000+00:00,busbar,,L1 Active Power,kW,16.95
604756,Woodfield Avenue,2024-03-19T17:20:00.000+00:00,busbar,,N Current (RMS),A,65.0
604756,Woodfield Avenue,2024-03-19T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,109.4
604756,Woodfield Avenue,2024-03-19T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,123.0
604756,Woodfield Avenue,2024-03-19T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.1
604756,Woodfield Avenue,2024-03-19T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.43
604756,Woodfield Avenue,2024-03-19T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.64
604756,Woodfield Avenue,2024-03-19T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.62
604756,Woodfield Avenue,2024-03-19T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.04
604756,Woodfield Avenue,2024-03-19T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,10.52
604756,Woodfield Avenue,2024-03-19T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,9.82
604756,Woodfield Avenue,2024-03-19T17:10:00.000+00:00,feeder,4,N Current (RMS),A,28.7
604756,Woodfield Avenue,2024-03-19T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,13.7
604756,Woodfield Avenue,2024-03-19T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,44.0
604756,Woodfield Avenue,2024-03-19T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,41.9
604756,Woodfield Avenue,2024-03-19T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.15
604756,Woodfield Avenue,2024-03-19T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.44
604756,Woodfield Avenue,2024-03-19T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.3
604756,Woodfield Avenue,2024-03-19T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.04
604756,Woodfield Avenue,2024-03-19T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.35
604756,Woodfield Avenue,2024-03-19T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.34
604756,Woodfield Avenue,2024-03-19T17:10:00.000+00:00,feeder,3,N Current (RMS),A,15.0
604756,Woodfield Avenue,2024-03-19T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,21.5
604756,Woodfield Avenue,2024-03-19T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,19.7
604756,Woodfield Avenue,2024-03-19T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,26.2
604756,Woodfield Avenue,2024-03-19T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.18
604756,Woodfield Avenue,2024-03-19T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.5
604756,Woodfield Avenue,2024-03-19T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.1
604756,Woodfield Avenue,2024-03-19T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.37
604756,Woodfield Avenue,2024-03-19T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.52
604756,Woodfield Avenue,2024-03-19T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.69
604756,Woodfield Avenue,2024-03-19T17:10:00.000+00:00,feeder,2,N Current (RMS),A,19.4
604756,Woodfield Avenue,2024-03-19T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,22.7
604756,Woodfield Avenue,2024-03-19T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,11.6
604756,Woodfield Avenue,2024-03-19T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,4.5
604756,Woodfield Avenue,2024-03-19T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.32
604756,Woodfield Avenue,2024-03-19T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.38
604756,Woodfield Avenue,2024-03-19T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.32
604756,Woodfield Avenue,2024-03-19T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.65
604756,Woodfield Avenue,2024-03-19T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.54
604756,Woodfield Avenue,2024-03-19T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.47
604756,Woodfield Avenue,2024-03-19T17:10:00.000+00:00,feeder,1,N Current (RMS),A,32.7
604756,Woodfield Avenue,2024-03-19T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,40.5
604756,Woodfield Avenue,2024-03-19T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,28.2
604756,Woodfield Avenue,2024-03-19T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,11.8
604756,Woodfield Avenue,2024-03-19T17:10:00.000+00:00,transformer,,Temperature,C,22.9
604756,Woodfield Avenue,2024-03-19T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
604756,Woodfield Avenue,2024-03-19T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.63
604756,Woodfield Avenue,2024-03-19T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
604756,Woodfield Avenue,2024-03-19T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
604756,Woodfield Avenue,2024-03-19T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
604756,Woodfield Avenue,2024-03-19T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.9
604756,Woodfield Avenue,2024-03-19T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
604756,Woodfield Avenue,2024-03-19T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
604756,Woodfield Avenue,2024-03-19T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.13
604756,Woodfield Avenue,2024-03-19T17:10:00.000+00:00,busbar,,L3 Active Power,kW,22.1
604756,Woodfield Avenue,2024-03-19T17:10:00.000+00:00,busbar,,L2 Active Power,kW,23.93
604756,Woodfield Avenue,2024-03-19T17:10:00.000+00:00,busbar,,L1 Active Power,kW,19.33
604756,Woodfield Avenue,2024-03-19T17:10:00.000+00:00,busbar,,N Current (RMS),A,48.7
604756,Woodfield Avenue,2024-03-19T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,93.1
604756,Woodfield Avenue,2024-03-19T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.6
604756,Woodfield Avenue,2024-03-19T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.2
604756,Woodfield Avenue,2024-03-19T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.65
604756,Woodfield Avenue,2024-03-19T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.9
604756,Woodfield Avenue,2024-03-19T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.92
604756,Woodfield Avenue,2024-03-19T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.75
604756,Woodfield Avenue,2024-03-19T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.52
604756,Woodfield Avenue,2024-03-19T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,10.24
604756,Woodfield Avenue,2024-03-19T17:00:00.000+00:00,feeder,4,N Current (RMS),A,27.1
604756,Woodfield Avenue,2024-03-19T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,11.9
604756,Woodfield Avenue,2024-03-19T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,24.1
604756,Woodfield Avenue,2024-03-19T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,42.9
604756,Woodfield Avenue,2024-03-19T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.21
604756,Woodfield Avenue,2024-03-19T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.68
604756,Woodfield Avenue,2024-03-19T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.38
604756,Woodfield Avenue,2024-03-19T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.81
604756,Woodfield Avenue,2024-03-19T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.25
604756,Woodfield Avenue,2024-03-19T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.1
604756,Woodfield Avenue,2024-03-19T17:00:00.000+00:00,feeder,3,N Current (RMS),A,19.3
604756,Woodfield Avenue,2024-03-19T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,25.2
604756,Woodfield Avenue,2024-03-19T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,25.2
604756,Woodfield Avenue,2024-03-19T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,21.7
604756,Woodfield Avenue,2024-03-19T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
604756,Woodfield Avenue,2024-03-19T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.44
604756,Woodfield Avenue,2024-03-19T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.46
604756,Woodfield Avenue,2024-03-19T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.5
604756,Woodfield Avenue,2024-03-19T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.31
604756,Woodfield Avenue,2024-03-19T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.68
604756,Woodfield Avenue,2024-03-19T17:00:00.000+00:00,feeder,2,N Current (RMS),A,8.7
604756,Woodfield Avenue,2024-03-19T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,6.8
604756,Woodfield Avenue,2024-03-19T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,6.9
604756,Woodfield Avenue,2024-03-19T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,9.7
604756,Woodfield Avenue,2024-03-19T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.22
604756,Woodfield Avenue,2024-03-19T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.32
604756,Woodfield Avenue,2024-03-19T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.28
604756,Woodfield Avenue,2024-03-19T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,11.28
604756,Woodfield Avenue,2024-03-19T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.92
604756,Woodfield Avenue,2024-03-19T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.56
604756,Woodfield Avenue,2024-03-19T17:00:00.000+00:00,feeder,1,N Current (RMS),A,38.2
604756,Woodfield Avenue,2024-03-19T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,50.0
604756,Woodfield Avenue,2024-03-19T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,29.7
604756,Woodfield Avenue,2024-03-19T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,11.6
604756,Woodfield Avenue,2024-03-19T17:00:00.000+00:00,transformer,,Temperature,C,22.9
604756,Woodfield Avenue,2024-03-19T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
604756,Woodfield Avenue,2024-03-19T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
604756,Woodfield Avenue,2024-03-19T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
604756,Woodfield Avenue,2024-03-19T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.35
604756,Woodfield Avenue,2024-03-19T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
604756,Woodfield Avenue,2024-03-19T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.27
604756,Woodfield Avenue,2024-03-19T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
604756,Woodfield Avenue,2024-03-19T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
604756,Woodfield Avenue,2024-03-19T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.12
604756,Woodfield Avenue,2024-03-19T17:00:00.000+00:00,busbar,,L3 Active Power,kW,21.34
604756,Woodfield Avenue,2024-03-19T17:00:00.000+00:00,busbar,,L2 Active Power,kW,19.01
604756,Woodfield Avenue,2024-03-19T17:00:00.000+00:00,busbar,,L1 Active Power,kW,19.58
604756,Woodfield Avenue,2024-03-19T17:00:00.000+00:00,busbar,,N Current (RMS),A,47.7
604756,Woodfield Avenue,2024-03-19T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,90.4
604756,Woodfield Avenue,2024-03-19T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.0
604756,Woodfield Avenue,2024-03-19T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.1
604756,Woodfield Avenue,2024-03-19T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.57
604756,Woodfield Avenue,2024-03-19T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.73
604756,Woodfield Avenue,2024-03-19T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.11
604756,Woodfield Avenue,2024-03-19T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.08
604756,Woodfield Avenue,2024-03-19T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.64
604756,Woodfield Avenue,2024-03-19T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,11.06
604756,Woodfield Avenue,2024-03-19T16:50:00.000+00:00,feeder,4,N Current (RMS),A,30.6
604756,Woodfield Avenue,2024-03-19T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,10.1
604756,Woodfield Avenue,2024-03-19T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,24.7
604756,Woodfield Avenue,2024-03-19T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,46.1
604756,Woodfield Avenue,2024-03-19T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.26
604756,Woodfield Avenue,2024-03-19T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.74
604756,Woodfield Avenue,2024-03-19T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.32
604756,Woodfield Avenue,2024-03-19T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.82
604756,Woodfield Avenue,2024-03-19T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.28
604756,Woodfield Avenue,2024-03-19T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.13
604756,Woodfield Avenue,2024-03-19T16:50:00.000+00:00,feeder,3,N Current (RMS),A,22.9
604756,Woodfield Avenue,2024-03-19T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,38.0
604756,Woodfield Avenue,2024-03-19T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,31.2
604756,Woodfield Avenue,2024-03-19T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,21.7
604756,Woodfield Avenue,2024-03-19T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
604756,Woodfield Avenue,2024-03-19T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.47
604756,Woodfield Avenue,2024-03-19T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.43
604756,Woodfield Avenue,2024-03-19T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.83
604756,Woodfield Avenue,2024-03-19T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.71
604756,Woodfield Avenue,2024-03-19T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.67
604756,Woodfield Avenue,2024-03-19T16:50:00.000+00:00,feeder,2,N Current (RMS),A,6.4
604756,Woodfield Avenue,2024-03-19T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,8.0
604756,Woodfield Avenue,2024-03-19T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,3.8
604756,Woodfield Avenue,2024-03-19T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,4.1
604756,Woodfield Avenue,2024-03-19T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.22
604756,Woodfield Avenue,2024-03-19T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.21
604756,Woodfield Avenue,2024-03-19T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.21
604756,Woodfield Avenue,2024-03-19T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.13
604756,Woodfield Avenue,2024-03-19T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.48
604756,Woodfield Avenue,2024-03-19T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.63
604756,Woodfield Avenue,2024-03-19T16:50:00.000+00:00,feeder,1,N Current (RMS),A,42.0
604756,Woodfield Avenue,2024-03-19T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,49.3
604756,Woodfield Avenue,2024-03-19T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,47.4
604756,Woodfield Avenue,2024-03-19T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,12.2
604756,Woodfield Avenue,2024-03-19T16:50:00.000+00:00,transformer,,Temperature,C,22.9
604756,Woodfield Avenue,2024-03-19T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
604756,Woodfield Avenue,2024-03-19T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.87
604756,Woodfield Avenue,2024-03-19T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
604756,Woodfield Avenue,2024-03-19T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
604756,Woodfield Avenue,2024-03-19T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
604756,Woodfield Avenue,2024-03-19T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.84
604756,Woodfield Avenue,2024-03-19T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
604756,Woodfield Avenue,2024-03-19T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
604756,Woodfield Avenue,2024-03-19T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.21
604756,Woodfield Avenue,2024-03-19T16:50:00.000+00:00,busbar,,L3 Active Power,kW,23.87
604756,Woodfield Avenue,2024-03-19T16:50:00.000+00:00,busbar,,L2 Active Power,kW,25.11
604756,Woodfield Avenue,2024-03-19T16:50:00.000+00:00,busbar,,L1 Active Power,kW,19.49
604756,Woodfield Avenue,2024-03-19T16:50:00.000+00:00,busbar,,N Current (RMS),A,45.7
604756,Woodfield Avenue,2024-03-19T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,99.8
604756,Woodfield Avenue,2024-03-19T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,104.4
604756,Woodfield Avenue,2024-03-19T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.8
604756,Woodfield Avenue,2024-03-19T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.53
604756,Woodfield Avenue,2024-03-19T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.41
604756,Woodfield Avenue,2024-03-19T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.46
604756,Woodfield Avenue,2024-03-19T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.32
604756,Woodfield Avenue,2024-03-19T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.78
604756,Woodfield Avenue,2024-03-19T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,8.52
604756,Woodfield Avenue,2024-03-19T16:40:00.000+00:00,feeder,4,N Current (RMS),A,25.4
604756,Woodfield Avenue,2024-03-19T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,7.1
604756,Woodfield Avenue,2024-03-19T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,17.0
604756,Woodfield Avenue,2024-03-19T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,35.9
604756,Woodfield Avenue,2024-03-19T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.29
604756,Woodfield Avenue,2024-03-19T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.77
604756,Woodfield Avenue,2024-03-19T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.57
604756,Woodfield Avenue,2024-03-19T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.2
604756,Woodfield Avenue,2024-03-19T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.4
604756,Woodfield Avenue,2024-03-19T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.52
604756,Woodfield Avenue,2024-03-19T16:40:00.000+00:00,feeder,3,N Current (RMS),A,19.7
604756,Woodfield Avenue,2024-03-19T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,31.5
604756,Woodfield Avenue,2024-03-19T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,27.2
604756,Woodfield Avenue,2024-03-19T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,19.2
604756,Woodfield Avenue,2024-03-19T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.11
604756,Woodfield Avenue,2024-03-19T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.18
604756,Woodfield Avenue,2024-03-19T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.34
604756,Woodfield Avenue,2024-03-19T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.07
604756,Woodfield Avenue,2024-03-19T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.82
604756,Woodfield Avenue,2024-03-19T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.71
604756,Woodfield Avenue,2024-03-19T16:40:00.000+00:00,feeder,2,N Current (RMS),A,13.6
604756,Woodfield Avenue,2024-03-19T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,5.1
604756,Woodfield Avenue,2024-03-19T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,16.7
604756,Woodfield Avenue,2024-03-19T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,4.3
604756,Woodfield Avenue,2024-03-19T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.06
604756,Woodfield Avenue,2024-03-19T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.34
604756,Woodfield Avenue,2024-03-19T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.08
604756,Woodfield Avenue,2024-03-19T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.67
604756,Woodfield Avenue,2024-03-19T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.25
604756,Woodfield Avenue,2024-03-19T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.77
604756,Woodfield Avenue,2024-03-19T16:40:00.000+00:00,feeder,1,N Current (RMS),A,24.3
604756,Woodfield Avenue,2024-03-19T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,32.2
604756,Woodfield Avenue,2024-03-19T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,30.5
604756,Woodfield Avenue,2024-03-19T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,12.9
604756,Woodfield Avenue,2024-03-19T16:40:00.000+00:00,transformer,,Temperature,C,23.0
604756,Woodfield Avenue,2024-03-19T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
604756,Woodfield Avenue,2024-03-19T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
604756,Woodfield Avenue,2024-03-19T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
604756,Woodfield Avenue,2024-03-19T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.83
604756,Woodfield Avenue,2024-03-19T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
604756,Woodfield Avenue,2024-03-19T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.44
604756,Woodfield Avenue,2024-03-19T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
604756,Woodfield Avenue,2024-03-19T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
604756,Woodfield Avenue,2024-03-19T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.78
604756,Woodfield Avenue,2024-03-19T16:40:00.000+00:00,busbar,,L3 Active Power,kW,17.27
604756,Woodfield Avenue,2024-03-19T16:40:00.000+00:00,busbar,,L2 Active Power,kW,21.25
604756,Woodfield Avenue,2024-03-19T16:40:00.000+00:00,busbar,,L1 Active Power,kW,16.52
604756,Woodfield Avenue,2024-03-19T16:40:00.000+00:00,busbar,,N Current (RMS),A,38.4
604756,Woodfield Avenue,2024-03-19T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.9
604756,Woodfield Avenue,2024-03-19T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.2
604756,Woodfield Avenue,2024-03-19T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.8
604756,Woodfield Avenue,2024-03-19T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.39
604756,Woodfield Avenue,2024-03-19T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.47
604756,Woodfield Avenue,2024-03-19T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.38
604756,Woodfield Avenue,2024-03-19T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.2
604756,Woodfield Avenue,2024-03-19T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.95
604756,Woodfield Avenue,2024-03-19T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.97
604756,Woodfield Avenue,2024-03-19T16:30:00.000+00:00,feeder,4,N Current (RMS),A,21.6
604756,Woodfield Avenue,2024-03-19T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,6.5
604756,Woodfield Avenue,2024-03-19T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,22.2
604756,Woodfield Avenue,2024-03-19T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,29.4
604756,Woodfield Avenue,2024-03-19T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.19
604756,Woodfield Avenue,2024-03-19T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.96
604756,Woodfield Avenue,2024-03-19T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.71
604756,Woodfield Avenue,2024-03-19T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.53
604756,Woodfield Avenue,2024-03-19T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.3
604756,Woodfield Avenue,2024-03-19T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.11
604756,Woodfield Avenue,2024-03-19T16:30:00.000+00:00,feeder,3,N Current (RMS),A,29.7
604756,Woodfield Avenue,2024-03-19T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,36.1
604756,Woodfield Avenue,2024-03-19T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,13.0
604756,Woodfield Avenue,2024-03-19T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,21.4
604756,Woodfield Avenue,2024-03-19T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.4
604756,Woodfield Avenue,2024-03-19T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.12
604756,Woodfield Avenue,2024-03-19T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.23
604756,Woodfield Avenue,2024-03-19T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.69
604756,Woodfield Avenue,2024-03-19T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.28
604756,Woodfield Avenue,2024-03-19T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.72
604756,Woodfield Avenue,2024-03-19T16:30:00.000+00:00,feeder,2,N Current (RMS),A,9.0
604756,Woodfield Avenue,2024-03-19T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,8.6
604756,Woodfield Avenue,2024-03-19T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,13.4
604756,Woodfield Avenue,2024-03-19T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,4.0
604756,Woodfield Avenue,2024-03-19T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.11
604756,Woodfield Avenue,2024-03-19T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.14
604756,Woodfield Avenue,2024-03-19T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.33
604756,Woodfield Avenue,2024-03-19T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.31
604756,Woodfield Avenue,2024-03-19T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.17
604756,Woodfield Avenue,2024-03-19T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.14
604756,Woodfield Avenue,2024-03-19T16:30:00.000+00:00,feeder,1,N Current (RMS),A,22.4
604756,Woodfield Avenue,2024-03-19T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,18.7
604756,Woodfield Avenue,2024-03-19T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,34.5
604756,Woodfield Avenue,2024-03-19T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,14.2
604756,Woodfield Avenue,2024-03-19T16:30:00.000+00:00,transformer,,Temperature,C,23.0
604756,Woodfield Avenue,2024-03-19T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
604756,Woodfield Avenue,2024-03-19T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
604756,Woodfield Avenue,2024-03-19T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
604756,Woodfield Avenue,2024-03-19T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
604756,Woodfield Avenue,2024-03-19T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
604756,Woodfield Avenue,2024-03-19T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.12
604756,Woodfield Avenue,2024-03-19T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
604756,Woodfield Avenue,2024-03-19T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
604756,Woodfield Avenue,2024-03-19T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.2
604756,Woodfield Avenue,2024-03-19T16:30:00.000+00:00,busbar,,L3 Active Power,kW,15.72
604756,Woodfield Avenue,2024-03-19T16:30:00.000+00:00,busbar,,L2 Active Power,kW,18.71
604756,Woodfield Avenue,2024-03-19T16:30:00.000+00:00,busbar,,L1 Active Power,kW,15.95
604756,Woodfield Avenue,2024-03-19T16:30:00.000+00:00,busbar,,N Current (RMS),A,34.8
604756,Woodfield Avenue,2024-03-19T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.6
604756,Woodfield Avenue,2024-03-19T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.3
604756,Woodfield Avenue,2024-03-19T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.3
604756,Woodfield Avenue,2024-03-19T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.47
604756,Woodfield Avenue,2024-03-19T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.4
604756,Woodfield Avenue,2024-03-19T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.15
604756,Woodfield Avenue,2024-03-19T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.35
604756,Woodfield Avenue,2024-03-19T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.6
604756,Woodfield Avenue,2024-03-19T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,8.47
604756,Woodfield Avenue,2024-03-19T16:20:00.000+00:00,feeder,4,N Current (RMS),A,24.6
604756,Woodfield Avenue,2024-03-19T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,8.2
604756,Woodfield Avenue,2024-03-19T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,24.6
604756,Woodfield Avenue,2024-03-19T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,35.7
604756,Woodfield Avenue,2024-03-19T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.47
604756,Woodfield Avenue,2024-03-19T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.93
604756,Woodfield Avenue,2024-03-19T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.65
604756,Woodfield Avenue,2024-03-19T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.5
604756,Woodfield Avenue,2024-03-19T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.95
604756,Woodfield Avenue,2024-03-19T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
604756,Woodfield Avenue,2024-03-19T16:20:00.000+00:00,feeder,3,N Current (RMS),A,27.3
604756,Woodfield Avenue,2024-03-19T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,31.7
604756,Woodfield Avenue,2024-03-19T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,11.2
604756,Woodfield Avenue,2024-03-19T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,16.8
604756,Woodfield Avenue,2024-03-19T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.41
604756,Woodfield Avenue,2024-03-19T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
604756,Woodfield Avenue,2024-03-19T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.42
604756,Woodfield Avenue,2024-03-19T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.22
604756,Woodfield Avenue,2024-03-19T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.08
604756,Woodfield Avenue,2024-03-19T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.67
604756,Woodfield Avenue,2024-03-19T16:20:00.000+00:00,feeder,2,N Current (RMS),A,8.8
604756,Woodfield Avenue,2024-03-19T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,6.2
604756,Woodfield Avenue,2024-03-19T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,12.8
604756,Woodfield Avenue,2024-03-19T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,4.1
604756,Woodfield Avenue,2024-03-19T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.41
604756,Woodfield Avenue,2024-03-19T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.25
604756,Woodfield Avenue,2024-03-19T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.2
604756,Woodfield Avenue,2024-03-19T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.78
604756,Woodfield Avenue,2024-03-19T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.79
604756,Woodfield Avenue,2024-03-19T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.28
604756,Woodfield Avenue,2024-03-19T16:20:00.000+00:00,feeder,1,N Current (RMS),A,21.6
604756,Woodfield Avenue,2024-03-19T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,16.4
604756,Woodfield Avenue,2024-03-19T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,29.6
604756,Woodfield Avenue,2024-03-19T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,10.7
604756,Woodfield Avenue,2024-03-19T16:20:00.000+00:00,transformer,,Temperature,C,23.0
604756,Woodfield Avenue,2024-03-19T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
604756,Woodfield Avenue,2024-03-19T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.39
604756,Woodfield Avenue,2024-03-19T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
604756,Woodfield Avenue,2024-03-19T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.03
604756,Woodfield Avenue,2024-03-19T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
604756,Woodfield Avenue,2024-03-19T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.45
604756,Woodfield Avenue,2024-03-19T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
604756,Woodfield Avenue,2024-03-19T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
604756,Woodfield Avenue,2024-03-19T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.58
604756,Woodfield Avenue,2024-03-19T16:20:00.000+00:00,busbar,,L3 Active Power,kW,13.85
604756,Woodfield Avenue,2024-03-19T16:20:00.000+00:00,busbar,,L2 Active Power,kW,17.42
604756,Woodfield Avenue,2024-03-19T16:20:00.000+00:00,busbar,,L1 Active Power,kW,15.42
604756,Woodfield Avenue,2024-03-19T16:20:00.000+00:00,busbar,,N Current (RMS),A,30.6
604756,Woodfield Avenue,2024-03-19T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.6
604756,Woodfield Avenue,2024-03-19T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.8
604756,Woodfield Avenue,2024-03-19T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.9
604756,Woodfield Avenue,2024-03-19T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.47
604756,Woodfield Avenue,2024-03-19T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.1
604756,Woodfield Avenue,2024-03-19T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.19
604756,Woodfield Avenue,2024-03-19T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.35
604756,Woodfield Avenue,2024-03-19T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.3
604756,Woodfield Avenue,2024-03-19T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.31
604756,Woodfield Avenue,2024-03-19T16:10:00.000+00:00,feeder,4,N Current (RMS),A,23.6
604756,Woodfield Avenue,2024-03-19T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,7.5
604756,Woodfield Avenue,2024-03-19T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,6.8
604756,Woodfield Avenue,2024-03-19T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,31.0
604756,Woodfield Avenue,2024-03-19T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.59
604756,Woodfield Avenue,2024-03-19T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.93
604756,Woodfield Avenue,2024-03-19T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.61
604756,Woodfield Avenue,2024-03-19T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.19
604756,Woodfield Avenue,2024-03-19T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.56
604756,Woodfield Avenue,2024-03-19T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.4
604756,Woodfield Avenue,2024-03-19T16:10:00.000+00:00,feeder,3,N Current (RMS),A,26.0
604756,Woodfield Avenue,2024-03-19T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,30.3
604756,Woodfield Avenue,2024-03-19T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,12.9
604756,Woodfield Avenue,2024-03-19T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,14.6
604756,Woodfield Avenue,2024-03-19T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.41
604756,Woodfield Avenue,2024-03-19T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.56
604756,Woodfield Avenue,2024-03-19T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.18
604756,Woodfield Avenue,2024-03-19T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.61
604756,Woodfield Avenue,2024-03-19T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.57
604756,Woodfield Avenue,2024-03-19T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.54
604756,Woodfield Avenue,2024-03-19T16:10:00.000+00:00,feeder,2,N Current (RMS),A,8.4
604756,Woodfield Avenue,2024-03-19T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,8.6
604756,Woodfield Avenue,2024-03-19T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,3.6
604756,Woodfield Avenue,2024-03-19T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,3.8
604756,Woodfield Avenue,2024-03-19T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.8
604756,Woodfield Avenue,2024-03-19T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.23
604756,Woodfield Avenue,2024-03-19T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.22
604756,Woodfield Avenue,2024-03-19T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.22
604756,Woodfield Avenue,2024-03-19T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.53
604756,Woodfield Avenue,2024-03-19T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.5
604756,Woodfield Avenue,2024-03-19T16:10:00.000+00:00,feeder,1,N Current (RMS),A,23.1
604756,Woodfield Avenue,2024-03-19T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,22.9
604756,Woodfield Avenue,2024-03-19T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,35.0
604756,Woodfield Avenue,2024-03-19T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,15.2
604756,Woodfield Avenue,2024-03-19T16:10:00.000+00:00,transformer,,Temperature,C,23.0
604756,Woodfield Avenue,2024-03-19T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
604756,Woodfield Avenue,2024-03-19T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.39
604756,Woodfield Avenue,2024-03-19T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
604756,Woodfield Avenue,2024-03-19T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.26
604756,Woodfield Avenue,2024-03-19T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
604756,Woodfield Avenue,2024-03-19T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.61
604756,Woodfield Avenue,2024-03-19T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
604756,Woodfield Avenue,2024-03-19T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
604756,Woodfield Avenue,2024-03-19T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.85
604756,Woodfield Avenue,2024-03-19T16:10:00.000+00:00,busbar,,L3 Active Power,kW,15.38
604756,Woodfield Avenue,2024-03-19T16:10:00.000+00:00,busbar,,L2 Active Power,kW,12.96
604756,Woodfield Avenue,2024-03-19T16:10:00.000+00:00,busbar,,L1 Active Power,kW,14.75
604756,Woodfield Avenue,2024-03-19T16:10:00.000+00:00,busbar,,N Current (RMS),A,38.5
604756,Woodfield Avenue,2024-03-19T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.2
604756,Woodfield Avenue,2024-03-19T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.1
604756,Woodfield Avenue,2024-03-19T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.5
604756,Woodfield Avenue,2024-03-19T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.48
604756,Woodfield Avenue,2024-03-19T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.17
604756,Woodfield Avenue,2024-03-19T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.39
604756,Woodfield Avenue,2024-03-19T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.55
604756,Woodfield Avenue,2024-03-19T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.27
604756,Woodfield Avenue,2024-03-19T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.43
604756,Woodfield Avenue,2024-03-19T16:00:00.000+00:00,feeder,4,N Current (RMS),A,28.6
604756,Woodfield Avenue,2024-03-19T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,3.6
604756,Woodfield Avenue,2024-03-19T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,6.6
604756,Woodfield Avenue,2024-03-19T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,35.4
604756,Woodfield Avenue,2024-03-19T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.53
604756,Woodfield Avenue,2024-03-19T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.85
604756,Woodfield Avenue,2024-03-19T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.38
604756,Woodfield Avenue,2024-03-19T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,9.05
604756,Woodfield Avenue,2024-03-19T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.67
604756,Woodfield Avenue,2024-03-19T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.14
604756,Woodfield Avenue,2024-03-19T16:00:00.000+00:00,feeder,3,N Current (RMS),A,31.8
604756,Woodfield Avenue,2024-03-19T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,38.4
604756,Woodfield Avenue,2024-03-19T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,22.1
604756,Woodfield Avenue,2024-03-19T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,9.4
604756,Woodfield Avenue,2024-03-19T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.37
604756,Woodfield Avenue,2024-03-19T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.65
604756,Woodfield Avenue,2024-03-19T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.46
604756,Woodfield Avenue,2024-03-19T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.41
604756,Woodfield Avenue,2024-03-19T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.02
604756,Woodfield Avenue,2024-03-19T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.57
604756,Woodfield Avenue,2024-03-19T16:00:00.000+00:00,feeder,2,N Current (RMS),A,10.4
604756,Woodfield Avenue,2024-03-19T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,6.8
604756,Woodfield Avenue,2024-03-19T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,10.9
604756,Woodfield Avenue,2024-03-19T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,4.5
604756,Woodfield Avenue,2024-03-19T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.51
604756,Woodfield Avenue,2024-03-19T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.31
604756,Woodfield Avenue,2024-03-19T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.14
604756,Woodfield Avenue,2024-03-19T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.99
604756,Woodfield Avenue,2024-03-19T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.14
604756,Woodfield Avenue,2024-03-19T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.21
604756,Woodfield Avenue,2024-03-19T16:00:00.000+00:00,feeder,1,N Current (RMS),A,19.6
604756,Woodfield Avenue,2024-03-19T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,17.9
604756,Woodfield Avenue,2024-03-19T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,34.6
604756,Woodfield Avenue,2024-03-19T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,22.5
604756,Woodfield Avenue,2024-03-19T16:00:00.000+00:00,transformer,,Temperature,C,23.1
604756,Woodfield Avenue,2024-03-19T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
604756,Woodfield Avenue,2024-03-19T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.24
604756,Woodfield Avenue,2024-03-19T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
604756,Woodfield Avenue,2024-03-19T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.91
604756,Woodfield Avenue,2024-03-19T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
604756,Woodfield Avenue,2024-03-19T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.41
604756,Woodfield Avenue,2024-03-19T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
604756,Woodfield Avenue,2024-03-19T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
604756,Woodfield Avenue,2024-03-19T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.45
604756,Woodfield Avenue,2024-03-19T16:00:00.000+00:00,busbar,,L3 Active Power,kW,15.0
604756,Woodfield Avenue,2024-03-19T16:00:00.000+00:00,busbar,,L2 Active Power,kW,16.1
604756,Woodfield Avenue,2024-03-19T16:00:00.000+00:00,busbar,,L1 Active Power,kW,16.35
