Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604756,Woodfield Avenue,2024-03-19T16:00:00.000+00:00,busbar,,N Current (RMS),A,33.7
604756,Woodfield Avenue,2024-03-19T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.2
604756,Woodfield Avenue,2024-03-19T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.5
604756,Woodfield Avenue,2024-03-19T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.2
604756,Woodfield Avenue,2024-03-19T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.37
604756,Woodfield Avenue,2024-03-19T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.12
604756,Woodfield Avenue,2024-03-19T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.69
604756,Woodfield Avenue,2024-03-19T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.28
604756,Woodfield Avenue,2024-03-19T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.03
604756,Woodfield Avenue,2024-03-19T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.51
604756,Woodfield Avenue,2024-03-19T15:50:00.000+00:00,feeder,4,N Current (RMS),A,24.6
604756,Woodfield Avenue,2024-03-19T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,2.9
604756,Woodfield Avenue,2024-03-19T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,14.5
604756,Woodfield Avenue,2024-03-19T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,32.2
604756,Woodfield Avenue,2024-03-19T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.4
604756,Woodfield Avenue,2024-03-19T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.74
604756,Woodfield Avenue,2024-03-19T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.3
604756,Woodfield Avenue,2024-03-19T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.63
604756,Woodfield Avenue,2024-03-19T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.96
604756,Woodfield Avenue,2024-03-19T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.62
604756,Woodfield Avenue,2024-03-19T15:50:00.000+00:00,feeder,3,N Current (RMS),A,30.2
604756,Woodfield Avenue,2024-03-19T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,34.5
604756,Woodfield Avenue,2024-03-19T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,14.6
604756,Woodfield Avenue,2024-03-19T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,7.0
604756,Woodfield Avenue,2024-03-19T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.26
604756,Woodfield Avenue,2024-03-19T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.19
604756,Woodfield Avenue,2024-03-19T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.55
604756,Woodfield Avenue,2024-03-19T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.12
604756,Woodfield Avenue,2024-03-19T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.43
604756,Woodfield Avenue,2024-03-19T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.51
604756,Woodfield Avenue,2024-03-19T15:50:00.000+00:00,feeder,2,N Current (RMS),A,14.1
604756,Woodfield Avenue,2024-03-19T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,5.4
604756,Woodfield Avenue,2024-03-19T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,16.4
604756,Woodfield Avenue,2024-03-19T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,5.6
604756,Woodfield Avenue,2024-03-19T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.35
604756,Woodfield Avenue,2024-03-19T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.24
604756,Woodfield Avenue,2024-03-19T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.02
604756,Woodfield Avenue,2024-03-19T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.75
604756,Woodfield Avenue,2024-03-19T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.96
604756,Woodfield Avenue,2024-03-19T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.34
604756,Woodfield Avenue,2024-03-19T15:50:00.000+00:00,feeder,1,N Current (RMS),A,20.6
604756,Woodfield Avenue,2024-03-19T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,16.5
604756,Woodfield Avenue,2024-03-19T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,30.1
604756,Woodfield Avenue,2024-03-19T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,15.2
604756,Woodfield Avenue,2024-03-19T15:50:00.000+00:00,transformer,,Temperature,C,23.1
604756,Woodfield Avenue,2024-03-19T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
604756,Woodfield Avenue,2024-03-19T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.03
604756,Woodfield Avenue,2024-03-19T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
604756,Woodfield Avenue,2024-03-19T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
604756,Woodfield Avenue,2024-03-19T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
604756,Woodfield Avenue,2024-03-19T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.15
604756,Woodfield Avenue,2024-03-19T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
604756,Woodfield Avenue,2024-03-19T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.34
604756,Woodfield Avenue,2024-03-19T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.46
604756,Woodfield Avenue,2024-03-19T15:50:00.000+00:00,busbar,,L3 Active Power,kW,12.78
604756,Woodfield Avenue,2024-03-19T15:50:00.000+00:00,busbar,,L2 Active Power,kW,16.38
604756,Woodfield Avenue,2024-03-19T15:50:00.000+00:00,busbar,,L1 Active Power,kW,12.98
604756,Woodfield Avenue,2024-03-19T15:50:00.000+00:00,busbar,,N Current (RMS),A,36.2
604756,Woodfield Avenue,2024-03-19T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.8
604756,Woodfield Avenue,2024-03-19T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.1
604756,Woodfield Avenue,2024-03-19T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.8
604756,Woodfield Avenue,2024-03-19T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.58
604756,Woodfield Avenue,2024-03-19T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
604756,Woodfield Avenue,2024-03-19T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.89
604756,Woodfield Avenue,2024-03-19T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.25
604756,Woodfield Avenue,2024-03-19T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.5
604756,Woodfield Avenue,2024-03-19T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,9.37
604756,Woodfield Avenue,2024-03-19T15:40:00.000+00:00,feeder,4,N Current (RMS),A,32.1
604756,Woodfield Avenue,2024-03-19T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,3.3
604756,Woodfield Avenue,2024-03-19T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,7.9
604756,Woodfield Avenue,2024-03-19T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,39.4
604756,Woodfield Avenue,2024-03-19T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.37
604756,Woodfield Avenue,2024-03-19T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.71
604756,Woodfield Avenue,2024-03-19T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.25
604756,Woodfield Avenue,2024-03-19T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.79
604756,Woodfield Avenue,2024-03-19T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.71
604756,Woodfield Avenue,2024-03-19T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.02
604756,Woodfield Avenue,2024-03-19T15:40:00.000+00:00,feeder,3,N Current (RMS),A,14.9
604756,Woodfield Avenue,2024-03-19T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,17.2
604756,Woodfield Avenue,2024-03-19T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,17.2
604756,Woodfield Avenue,2024-03-19T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,9.8
604756,Woodfield Avenue,2024-03-19T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.11
604756,Woodfield Avenue,2024-03-19T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.22
604756,Woodfield Avenue,2024-03-19T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.4
604756,Woodfield Avenue,2024-03-19T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.02
604756,Woodfield Avenue,2024-03-19T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.88
604756,Woodfield Avenue,2024-03-19T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,-0.04
604756,Woodfield Avenue,2024-03-19T15:40:00.000+00:00,feeder,2,N Current (RMS),A,7.7
604756,Woodfield Avenue,2024-03-19T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,8.9
604756,Woodfield Avenue,2024-03-19T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,4.1
604756,Woodfield Avenue,2024-03-19T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,2.6
604756,Woodfield Avenue,2024-03-19T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.47
604756,Woodfield Avenue,2024-03-19T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.16
604756,Woodfield Avenue,2024-03-19T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.02
604756,Woodfield Avenue,2024-03-19T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.04
604756,Woodfield Avenue,2024-03-19T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.38
604756,Woodfield Avenue,2024-03-19T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.27
604756,Woodfield Avenue,2024-03-19T15:40:00.000+00:00,feeder,1,N Current (RMS),A,23.5
604756,Woodfield Avenue,2024-03-19T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,21.9
604756,Woodfield Avenue,2024-03-19T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,31.5
604756,Woodfield Avenue,2024-03-19T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,10.8
604756,Woodfield Avenue,2024-03-19T15:40:00.000+00:00,transformer,,Temperature,C,23.1
604756,Woodfield Avenue,2024-03-19T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
604756,Woodfield Avenue,2024-03-19T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.26
604756,Woodfield Avenue,2024-03-19T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
604756,Woodfield Avenue,2024-03-19T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.75
604756,Woodfield Avenue,2024-03-19T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
604756,Woodfield Avenue,2024-03-19T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
604756,Woodfield Avenue,2024-03-19T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
604756,Woodfield Avenue,2024-03-19T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
604756,Woodfield Avenue,2024-03-19T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.72
604756,Woodfield Avenue,2024-03-19T15:40:00.000+00:00,busbar,,L3 Active Power,kW,11.1
604756,Woodfield Avenue,2024-03-19T15:40:00.000+00:00,busbar,,L2 Active Power,kW,13.47
604756,Woodfield Avenue,2024-03-19T15:40:00.000+00:00,busbar,,L1 Active Power,kW,13.62
604756,Woodfield Avenue,2024-03-19T15:40:00.000+00:00,busbar,,N Current (RMS),A,28.3
604756,Woodfield Avenue,2024-03-19T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.7
604756,Woodfield Avenue,2024-03-19T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.3
604756,Woodfield Avenue,2024-03-19T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.3
604756,Woodfield Avenue,2024-03-19T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.5
604756,Woodfield Avenue,2024-03-19T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.44
604756,Woodfield Avenue,2024-03-19T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.06
604756,Woodfield Avenue,2024-03-19T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.53
604756,Woodfield Avenue,2024-03-19T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.65
604756,Woodfield Avenue,2024-03-19T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,9.6
604756,Woodfield Avenue,2024-03-19T15:30:00.000+00:00,feeder,4,N Current (RMS),A,32.0
604756,Woodfield Avenue,2024-03-19T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,6.2
604756,Woodfield Avenue,2024-03-19T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,13.1
604756,Woodfield Avenue,2024-03-19T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,40.2
604756,Woodfield Avenue,2024-03-19T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.26
604756,Woodfield Avenue,2024-03-19T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.68
604756,Woodfield Avenue,2024-03-19T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.37
604756,Woodfield Avenue,2024-03-19T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.9
604756,Woodfield Avenue,2024-03-19T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.34
604756,Woodfield Avenue,2024-03-19T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.65
604756,Woodfield Avenue,2024-03-19T15:30:00.000+00:00,feeder,3,N Current (RMS),A,19.5
604756,Woodfield Avenue,2024-03-19T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,21.7
604756,Woodfield Avenue,2024-03-19T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,20.1
604756,Woodfield Avenue,2024-03-19T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,7.1
604756,Woodfield Avenue,2024-03-19T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
604756,Woodfield Avenue,2024-03-19T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.11
604756,Woodfield Avenue,2024-03-19T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.42
604756,Woodfield Avenue,2024-03-19T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.64
604756,Woodfield Avenue,2024-03-19T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.01
604756,Woodfield Avenue,2024-03-19T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
604756,Woodfield Avenue,2024-03-19T15:30:00.000+00:00,feeder,2,N Current (RMS),A,7.6
604756,Woodfield Avenue,2024-03-19T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,8.8
604756,Woodfield Avenue,2024-03-19T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,4.4
604756,Woodfield Avenue,2024-03-19T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,3.2
604756,Woodfield Avenue,2024-03-19T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.44
604756,Woodfield Avenue,2024-03-19T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.41
604756,Woodfield Avenue,2024-03-19T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
604756,Woodfield Avenue,2024-03-19T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.52
604756,Woodfield Avenue,2024-03-19T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.69
604756,Woodfield Avenue,2024-03-19T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.69
604756,Woodfield Avenue,2024-03-19T15:30:00.000+00:00,feeder,1,N Current (RMS),A,25.0
604756,Woodfield Avenue,2024-03-19T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,19.4
604756,Woodfield Avenue,2024-03-19T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,36.4
604756,Woodfield Avenue,2024-03-19T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,12.7
604756,Woodfield Avenue,2024-03-19T15:30:00.000+00:00,transformer,,Temperature,C,23.1
604756,Woodfield Avenue,2024-03-19T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
604756,Woodfield Avenue,2024-03-19T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
604756,Woodfield Avenue,2024-03-19T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
604756,Woodfield Avenue,2024-03-19T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
604756,Woodfield Avenue,2024-03-19T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
604756,Woodfield Avenue,2024-03-19T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.32
604756,Woodfield Avenue,2024-03-19T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
604756,Woodfield Avenue,2024-03-19T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.29
604756,Woodfield Avenue,2024-03-19T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.01
604756,Woodfield Avenue,2024-03-19T15:30:00.000+00:00,busbar,,L3 Active Power,kW,11.58
604756,Woodfield Avenue,2024-03-19T15:30:00.000+00:00,busbar,,L2 Active Power,kW,16.69
604756,Woodfield Avenue,2024-03-19T15:30:00.000+00:00,busbar,,L1 Active Power,kW,13.95
604756,Woodfield Avenue,2024-03-19T15:30:00.000+00:00,busbar,,N Current (RMS),A,30.6
604756,Woodfield Avenue,2024-03-19T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.8
604756,Woodfield Avenue,2024-03-19T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.1
604756,Woodfield Avenue,2024-03-19T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.6
604756,Woodfield Avenue,2024-03-19T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.22
604756,Woodfield Avenue,2024-03-19T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
604756,Woodfield Avenue,2024-03-19T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.79
604756,Woodfield Avenue,2024-03-19T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.64
604756,Woodfield Avenue,2024-03-19T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.25
604756,Woodfield Avenue,2024-03-19T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.09
604756,Woodfield Avenue,2024-03-19T15:20:00.000+00:00,feeder,4,N Current (RMS),A,17.5
604756,Woodfield Avenue,2024-03-19T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,6.8
604756,Woodfield Avenue,2024-03-19T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,15.1
604756,Woodfield Avenue,2024-03-19T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,22.9
604756,Woodfield Avenue,2024-03-19T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.23
604756,Woodfield Avenue,2024-03-19T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.82
604756,Woodfield Avenue,2024-03-19T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.26
604756,Woodfield Avenue,2024-03-19T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.84
604756,Woodfield Avenue,2024-03-19T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.53
604756,Woodfield Avenue,2024-03-19T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.45
604756,Woodfield Avenue,2024-03-19T15:20:00.000+00:00,feeder,3,N Current (RMS),A,22.5
604756,Woodfield Avenue,2024-03-19T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,25.6
604756,Woodfield Avenue,2024-03-19T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,12.4
604756,Woodfield Avenue,2024-03-19T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,13.0
604756,Woodfield Avenue,2024-03-19T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.1
604756,Woodfield Avenue,2024-03-19T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.21
604756,Woodfield Avenue,2024-03-19T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.27
604756,Woodfield Avenue,2024-03-19T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.85
604756,Woodfield Avenue,2024-03-19T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.05
604756,Woodfield Avenue,2024-03-19T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.59
604756,Woodfield Avenue,2024-03-19T15:20:00.000+00:00,feeder,2,N Current (RMS),A,7.9
604756,Woodfield Avenue,2024-03-19T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,8.1
604756,Woodfield Avenue,2024-03-19T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,4.5
604756,Woodfield Avenue,2024-03-19T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,6.6
604756,Woodfield Avenue,2024-03-19T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.31
604756,Woodfield Avenue,2024-03-19T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.44
604756,Woodfield Avenue,2024-03-19T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.07
604756,Woodfield Avenue,2024-03-19T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.55
604756,Woodfield Avenue,2024-03-19T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.77
604756,Woodfield Avenue,2024-03-19T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.17
604756,Woodfield Avenue,2024-03-19T15:20:00.000+00:00,feeder,1,N Current (RMS),A,26.8
604756,Woodfield Avenue,2024-03-19T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,15.4
604756,Woodfield Avenue,2024-03-19T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,33.9
604756,Woodfield Avenue,2024-03-19T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,5.8
604756,Woodfield Avenue,2024-03-19T15:20:00.000+00:00,transformer,,Temperature,C,23.1
604756,Woodfield Avenue,2024-03-19T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
604756,Woodfield Avenue,2024-03-19T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.99
604756,Woodfield Avenue,2024-03-19T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
604756,Woodfield Avenue,2024-03-19T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.41
604756,Woodfield Avenue,2024-03-19T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
604756,Woodfield Avenue,2024-03-19T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.87
604756,Woodfield Avenue,2024-03-19T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
604756,Woodfield Avenue,2024-03-19T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
604756,Woodfield Avenue,2024-03-19T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.7
604756,Woodfield Avenue,2024-03-19T15:20:00.000+00:00,busbar,,L3 Active Power,kW,11.87
604756,Woodfield Avenue,2024-03-19T15:20:00.000+00:00,busbar,,L2 Active Power,kW,14.6
604756,Woodfield Avenue,2024-03-19T15:20:00.000+00:00,busbar,,L1 Active Power,kW,9.3
604756,Woodfield Avenue,2024-03-19T15:20:00.000+00:00,busbar,,N Current (RMS),A,34.7
604756,Woodfield Avenue,2024-03-19T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.4
604756,Woodfield Avenue,2024-03-19T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.5
604756,Woodfield Avenue,2024-03-19T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,41.4
604756,Woodfield Avenue,2024-03-19T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.12
604756,Woodfield Avenue,2024-03-19T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.17
604756,Woodfield Avenue,2024-03-19T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.74
604756,Woodfield Avenue,2024-03-19T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.76
604756,Woodfield Avenue,2024-03-19T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.05
604756,Woodfield Avenue,2024-03-19T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.31
604756,Woodfield Avenue,2024-03-19T15:10:00.000+00:00,feeder,4,N Current (RMS),A,16.5
604756,Woodfield Avenue,2024-03-19T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,3.9
604756,Woodfield Avenue,2024-03-19T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,17.6
604756,Woodfield Avenue,2024-03-19T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,15.5
604756,Woodfield Avenue,2024-03-19T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.13
604756,Woodfield Avenue,2024-03-19T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
604756,Woodfield Avenue,2024-03-19T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.47
604756,Woodfield Avenue,2024-03-19T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.28
604756,Woodfield Avenue,2024-03-19T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.19
604756,Woodfield Avenue,2024-03-19T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.54
604756,Woodfield Avenue,2024-03-19T15:10:00.000+00:00,feeder,3,N Current (RMS),A,25.7
604756,Woodfield Avenue,2024-03-19T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,27.1
604756,Woodfield Avenue,2024-03-19T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,11.4
604756,Woodfield Avenue,2024-03-19T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,6.7
604756,Woodfield Avenue,2024-03-19T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.09
604756,Woodfield Avenue,2024-03-19T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.04
604756,Woodfield Avenue,2024-03-19T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.42
604756,Woodfield Avenue,2024-03-19T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.18
604756,Woodfield Avenue,2024-03-19T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.34
604756,Woodfield Avenue,2024-03-19T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.29
604756,Woodfield Avenue,2024-03-19T15:10:00.000+00:00,feeder,2,N Current (RMS),A,9.0
604756,Woodfield Avenue,2024-03-19T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,5.4
604756,Woodfield Avenue,2024-03-19T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,7.8
604756,Woodfield Avenue,2024-03-19T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,6.5
604756,Woodfield Avenue,2024-03-19T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.31
604756,Woodfield Avenue,2024-03-19T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.92
604756,Woodfield Avenue,2024-03-19T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.03
604756,Woodfield Avenue,2024-03-19T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.89
604756,Woodfield Avenue,2024-03-19T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.91
604756,Woodfield Avenue,2024-03-19T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.79
604756,Woodfield Avenue,2024-03-19T15:10:00.000+00:00,feeder,1,N Current (RMS),A,25.2
604756,Woodfield Avenue,2024-03-19T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,12.3
604756,Woodfield Avenue,2024-03-19T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,33.2
604756,Woodfield Avenue,2024-03-19T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,9.1
604756,Woodfield Avenue,2024-03-19T15:10:00.000+00:00,transformer,,Temperature,C,23.1
604756,Woodfield Avenue,2024-03-19T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
604756,Woodfield Avenue,2024-03-19T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.83
604756,Woodfield Avenue,2024-03-19T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
604756,Woodfield Avenue,2024-03-19T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.27
604756,Woodfield Avenue,2024-03-19T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
604756,Woodfield Avenue,2024-03-19T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.65
604756,Woodfield Avenue,2024-03-19T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
604756,Woodfield Avenue,2024-03-19T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
604756,Woodfield Avenue,2024-03-19T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.82
604756,Woodfield Avenue,2024-03-19T15:10:00.000+00:00,busbar,,L3 Active Power,kW,9.59
604756,Woodfield Avenue,2024-03-19T15:10:00.000+00:00,busbar,,L2 Active Power,kW,15.49
604756,Woodfield Avenue,2024-03-19T15:10:00.000+00:00,busbar,,L1 Active Power,kW,6.94
604756,Woodfield Avenue,2024-03-19T15:10:00.000+00:00,busbar,,N Current (RMS),A,38.3
604756,Woodfield Avenue,2024-03-19T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.4
604756,Woodfield Avenue,2024-03-19T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.4
604756,Woodfield Avenue,2024-03-19T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,30.7
604756,Woodfield Avenue,2024-03-19T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.57
604756,Woodfield Avenue,2024-03-19T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.12
604756,Woodfield Avenue,2024-03-19T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.89
604756,Woodfield Avenue,2024-03-19T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,-1.12
604756,Woodfield Avenue,2024-03-19T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.92
604756,Woodfield Avenue,2024-03-19T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.67
604756,Woodfield Avenue,2024-03-19T15:00:00.000+00:00,feeder,4,N Current (RMS),A,23.0
604756,Woodfield Avenue,2024-03-19T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,5.5
604756,Woodfield Avenue,2024-03-19T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,17.0
604756,Woodfield Avenue,2024-03-19T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,24.7
604756,Woodfield Avenue,2024-03-19T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.46
604756,Woodfield Avenue,2024-03-19T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.77
604756,Woodfield Avenue,2024-03-19T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.57
604756,Woodfield Avenue,2024-03-19T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.47
604756,Woodfield Avenue,2024-03-19T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.62
604756,Woodfield Avenue,2024-03-19T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.61
604756,Woodfield Avenue,2024-03-19T15:00:00.000+00:00,feeder,3,N Current (RMS),A,18.2
604756,Woodfield Avenue,2024-03-19T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,19.9
604756,Woodfield Avenue,2024-03-19T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,13.4
604756,Woodfield Avenue,2024-03-19T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,7.0
604756,Woodfield Avenue,2024-03-19T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.09
604756,Woodfield Avenue,2024-03-19T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.33
604756,Woodfield Avenue,2024-03-19T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.39
604756,Woodfield Avenue,2024-03-19T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.51
604756,Woodfield Avenue,2024-03-19T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,-0.48
604756,Woodfield Avenue,2024-03-19T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,-0.53
604756,Woodfield Avenue,2024-03-19T15:00:00.000+00:00,feeder,2,N Current (RMS),A,8.4
604756,Woodfield Avenue,2024-03-19T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,7.0
604756,Woodfield Avenue,2024-03-19T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,2.6
604756,Woodfield Avenue,2024-03-19T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,3.2
604756,Woodfield Avenue,2024-03-19T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.41
604756,Woodfield Avenue,2024-03-19T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.78
604756,Woodfield Avenue,2024-03-19T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.03
604756,Woodfield Avenue,2024-03-19T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.85
604756,Woodfield Avenue,2024-03-19T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.43
604756,Woodfield Avenue,2024-03-19T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.91
604756,Woodfield Avenue,2024-03-19T15:00:00.000+00:00,feeder,1,N Current (RMS),A,18.6
604756,Woodfield Avenue,2024-03-19T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,16.6
604756,Woodfield Avenue,2024-03-19T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,23.8
604756,Woodfield Avenue,2024-03-19T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,4.2
604756,Woodfield Avenue,2024-03-19T15:00:00.000+00:00,transformer,,Temperature,C,23.2
604756,Woodfield Avenue,2024-03-19T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
604756,Woodfield Avenue,2024-03-19T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.41
604756,Woodfield Avenue,2024-03-19T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
604756,Woodfield Avenue,2024-03-19T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.86
604756,Woodfield Avenue,2024-03-19T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
604756,Woodfield Avenue,2024-03-19T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.32
604756,Woodfield Avenue,2024-03-19T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
604756,Woodfield Avenue,2024-03-19T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.19
604756,Woodfield Avenue,2024-03-19T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.04
604756,Woodfield Avenue,2024-03-19T15:00:00.000+00:00,busbar,,L3 Active Power,kW,8.71
604756,Woodfield Avenue,2024-03-19T15:00:00.000+00:00,busbar,,L2 Active Power,kW,11.49
604756,Woodfield Avenue,2024-03-19T15:00:00.000+00:00,busbar,,L1 Active Power,kW,7.66
604756,Woodfield Avenue,2024-03-19T15:00:00.000+00:00,busbar,,N Current (RMS),A,26.5
604756,Woodfield Avenue,2024-03-19T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.9
604756,Woodfield Avenue,2024-03-19T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.6
604756,Woodfield Avenue,2024-03-19T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,32.8
604756,Woodfield Avenue,2024-03-19T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.83
604756,Woodfield Avenue,2024-03-19T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.21
604756,Woodfield Avenue,2024-03-19T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.91
604756,Woodfield Avenue,2024-03-19T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.97
604756,Woodfield Avenue,2024-03-19T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.25
604756,Woodfield Avenue,2024-03-19T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,8.54
604756,Woodfield Avenue,2024-03-19T14:50:00.000+00:00,feeder,4,N Current (RMS),A,31.4
604756,Woodfield Avenue,2024-03-19T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,5.6
604756,Woodfield Avenue,2024-03-19T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,14.4
604756,Woodfield Avenue,2024-03-19T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,35.9
604756,Woodfield Avenue,2024-03-19T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.12
604756,Woodfield Avenue,2024-03-19T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.56
604756,Woodfield Avenue,2024-03-19T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.47
604756,Woodfield Avenue,2024-03-19T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.51
604756,Woodfield Avenue,2024-03-19T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.36
604756,Woodfield Avenue,2024-03-19T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.78
604756,Woodfield Avenue,2024-03-19T14:50:00.000+00:00,feeder,3,N Current (RMS),A,13.3
604756,Woodfield Avenue,2024-03-19T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,15.4
604756,Woodfield Avenue,2024-03-19T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,11.5
604756,Woodfield Avenue,2024-03-19T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,7.5
604756,Woodfield Avenue,2024-03-19T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.07
604756,Woodfield Avenue,2024-03-19T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.31
604756,Woodfield Avenue,2024-03-19T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.42
604756,Woodfield Avenue,2024-03-19T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.02
604756,Woodfield Avenue,2024-03-19T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,-0.34
604756,Woodfield Avenue,2024-03-19T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,-0.4
604756,Woodfield Avenue,2024-03-19T14:50:00.000+00:00,feeder,2,N Current (RMS),A,5.6
604756,Woodfield Avenue,2024-03-19T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,4.8
604756,Woodfield Avenue,2024-03-19T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,2.1
604756,Woodfield Avenue,2024-03-19T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,3.0
604756,Woodfield Avenue,2024-03-19T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.47
604756,Woodfield Avenue,2024-03-19T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.54
604756,Woodfield Avenue,2024-03-19T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.01
604756,Woodfield Avenue,2024-03-19T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.36
604756,Woodfield Avenue,2024-03-19T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.37
604756,Woodfield Avenue,2024-03-19T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
604756,Woodfield Avenue,2024-03-19T14:50:00.000+00:00,feeder,1,N Current (RMS),A,21.2
604756,Woodfield Avenue,2024-03-19T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,24.0
604756,Woodfield Avenue,2024-03-19T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,19.3
604756,Woodfield Avenue,2024-03-19T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,4.4
604756,Woodfield Avenue,2024-03-19T14:50:00.000+00:00,transformer,,Temperature,C,23.2
604756,Woodfield Avenue,2024-03-19T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
604756,Woodfield Avenue,2024-03-19T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.25
604756,Woodfield Avenue,2024-03-19T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
604756,Woodfield Avenue,2024-03-19T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.72
604756,Woodfield Avenue,2024-03-19T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
604756,Woodfield Avenue,2024-03-19T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.2
604756,Woodfield Avenue,2024-03-19T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
604756,Woodfield Avenue,2024-03-19T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
604756,Woodfield Avenue,2024-03-19T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.95
604756,Woodfield Avenue,2024-03-19T14:50:00.000+00:00,busbar,,L3 Active Power,kW,8.92
604756,Woodfield Avenue,2024-03-19T14:50:00.000+00:00,busbar,,L2 Active Power,kW,9.64
604756,Woodfield Avenue,2024-03-19T14:50:00.000+00:00,busbar,,L1 Active Power,kW,10.92
604756,Woodfield Avenue,2024-03-19T14:50:00.000+00:00,busbar,,N Current (RMS),A,28.6
604756,Woodfield Avenue,2024-03-19T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.7
604756,Woodfield Avenue,2024-03-19T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.1
604756,Woodfield Avenue,2024-03-19T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.6
604756,Woodfield Avenue,2024-03-19T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.67
604756,Woodfield Avenue,2024-03-19T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.18
604756,Woodfield Avenue,2024-03-19T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.83
604756,Woodfield Avenue,2024-03-19T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.86
604756,Woodfield Avenue,2024-03-19T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.89
604756,Woodfield Avenue,2024-03-19T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.78
604756,Woodfield Avenue,2024-03-19T14:40:00.000+00:00,feeder,4,N Current (RMS),A,28.6
604756,Woodfield Avenue,2024-03-19T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,5.1
604756,Woodfield Avenue,2024-03-19T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,12.2
604756,Woodfield Avenue,2024-03-19T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,32.9
604756,Woodfield Avenue,2024-03-19T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.19
604756,Woodfield Avenue,2024-03-19T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.85
604756,Woodfield Avenue,2024-03-19T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.26
604756,Woodfield Avenue,2024-03-19T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.48
604756,Woodfield Avenue,2024-03-19T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.3
604756,Woodfield Avenue,2024-03-19T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.61
604756,Woodfield Avenue,2024-03-19T14:40:00.000+00:00,feeder,3,N Current (RMS),A,16.5
604756,Woodfield Avenue,2024-03-19T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,15.3
604756,Woodfield Avenue,2024-03-19T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,20.0
604756,Woodfield Avenue,2024-03-19T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,6.7
604756,Woodfield Avenue,2024-03-19T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
604756,Woodfield Avenue,2024-03-19T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.25
604756,Woodfield Avenue,2024-03-19T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.23
604756,Woodfield Avenue,2024-03-19T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.41
604756,Woodfield Avenue,2024-03-19T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,-0.6
604756,Woodfield Avenue,2024-03-19T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,-0.36
604756,Woodfield Avenue,2024-03-19T14:40:00.000+00:00,feeder,2,N Current (RMS),A,7.6
604756,Woodfield Avenue,2024-03-19T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,6.3
604756,Woodfield Avenue,2024-03-19T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,2.8
604756,Woodfield Avenue,2024-03-19T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,2.8
604756,Woodfield Avenue,2024-03-19T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.45
604756,Woodfield Avenue,2024-03-19T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.18
604756,Woodfield Avenue,2024-03-19T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.13
604756,Woodfield Avenue,2024-03-19T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.82
604756,Woodfield Avenue,2024-03-19T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.62
604756,Woodfield Avenue,2024-03-19T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.03
604756,Woodfield Avenue,2024-03-19T14:40:00.000+00:00,feeder,1,N Current (RMS),A,28.0
604756,Woodfield Avenue,2024-03-19T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,33.4
604756,Woodfield Avenue,2024-03-19T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,16.3
604756,Woodfield Avenue,2024-03-19T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,5.6
604756,Woodfield Avenue,2024-03-19T14:40:00.000+00:00,transformer,,Temperature,C,23.3
604756,Woodfield Avenue,2024-03-19T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
604756,Woodfield Avenue,2024-03-19T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.07
604756,Woodfield Avenue,2024-03-19T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
604756,Woodfield Avenue,2024-03-19T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.5
604756,Woodfield Avenue,2024-03-19T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
604756,Woodfield Avenue,2024-03-19T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.8
604756,Woodfield Avenue,2024-03-19T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
604756,Woodfield Avenue,2024-03-19T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
604756,Woodfield Avenue,2024-03-19T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.98
604756,Woodfield Avenue,2024-03-19T14:40:00.000+00:00,busbar,,L3 Active Power,kW,11.85
604756,Woodfield Avenue,2024-03-19T14:40:00.000+00:00,busbar,,L2 Active Power,kW,10.22
604756,Woodfield Avenue,2024-03-19T14:40:00.000+00:00,busbar,,L1 Active Power,kW,10.07
604756,Woodfield Avenue,2024-03-19T14:40:00.000+00:00,busbar,,N Current (RMS),A,29.8
604756,Woodfield Avenue,2024-03-19T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.0
604756,Woodfield Avenue,2024-03-19T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.8
604756,Woodfield Avenue,2024-03-19T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.3
604756,Woodfield Avenue,2024-03-19T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.13
604756,Woodfield Avenue,2024-03-19T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.15
604756,Woodfield Avenue,2024-03-19T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.44
604756,Woodfield Avenue,2024-03-19T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.19
604756,Woodfield Avenue,2024-03-19T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.63
604756,Woodfield Avenue,2024-03-19T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.69
604756,Woodfield Avenue,2024-03-19T14:30:00.000+00:00,feeder,4,N Current (RMS),A,20.1
604756,Woodfield Avenue,2024-03-19T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,19.2
604756,Woodfield Avenue,2024-03-19T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,16.2
604756,Woodfield Avenue,2024-03-19T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,12.0
604756,Woodfield Avenue,2024-03-19T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.3
604756,Woodfield Avenue,2024-03-19T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.42
604756,Woodfield Avenue,2024-03-19T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.32
604756,Woodfield Avenue,2024-03-19T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.68
604756,Woodfield Avenue,2024-03-19T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.22
604756,Woodfield Avenue,2024-03-19T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.49
604756,Woodfield Avenue,2024-03-19T14:30:00.000+00:00,feeder,3,N Current (RMS),A,15.5
604756,Woodfield Avenue,2024-03-19T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,16.5
604756,Woodfield Avenue,2024-03-19T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,18.8
604756,Woodfield Avenue,2024-03-19T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,6.3
604756,Woodfield Avenue,2024-03-19T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.23
604756,Woodfield Avenue,2024-03-19T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.31
604756,Woodfield Avenue,2024-03-19T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.19
604756,Woodfield Avenue,2024-03-19T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.64
604756,Woodfield Avenue,2024-03-19T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,-0.87
604756,Woodfield Avenue,2024-03-19T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,-0.39
604756,Woodfield Avenue,2024-03-19T14:30:00.000+00:00,feeder,2,N Current (RMS),A,9.9
604756,Woodfield Avenue,2024-03-19T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,7.9
604756,Woodfield Avenue,2024-03-19T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,3.9
604756,Woodfield Avenue,2024-03-19T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,2.8
604756,Woodfield Avenue,2024-03-19T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.45
604756,Woodfield Avenue,2024-03-19T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.17
604756,Woodfield Avenue,2024-03-19T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.04
604756,Woodfield Avenue,2024-03-19T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.82
604756,Woodfield Avenue,2024-03-19T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.76
604756,Woodfield Avenue,2024-03-19T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.91
604756,Woodfield Avenue,2024-03-19T14:30:00.000+00:00,feeder,1,N Current (RMS),A,19.0
604756,Woodfield Avenue,2024-03-19T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,24.2
604756,Woodfield Avenue,2024-03-19T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,11.9
604756,Woodfield Avenue,2024-03-19T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,4.2
604756,Woodfield Avenue,2024-03-19T14:30:00.000+00:00,transformer,,Temperature,C,23.3
604756,Woodfield Avenue,2024-03-19T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
604756,Woodfield Avenue,2024-03-19T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
604756,Woodfield Avenue,2024-03-19T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
604756,Woodfield Avenue,2024-03-19T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.54
604756,Woodfield Avenue,2024-03-19T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
604756,Woodfield Avenue,2024-03-19T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.18
604756,Woodfield Avenue,2024-03-19T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
604756,Woodfield Avenue,2024-03-19T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
604756,Woodfield Avenue,2024-03-19T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.53
604756,Woodfield Avenue,2024-03-19T14:30:00.000+00:00,busbar,,L3 Active Power,kW,13.33
604756,Woodfield Avenue,2024-03-19T14:30:00.000+00:00,busbar,,L2 Active Power,kW,9.73
604756,Woodfield Avenue,2024-03-19T14:30:00.000+00:00,busbar,,L1 Active Power,kW,4.7
604756,Woodfield Avenue,2024-03-19T14:30:00.000+00:00,busbar,,N Current (RMS),A,45.5
604756,Woodfield Avenue,2024-03-19T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.1
604756,Woodfield Avenue,2024-03-19T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.8
604756,Woodfield Avenue,2024-03-19T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,21.0
604756,Woodfield Avenue,2024-03-19T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.12
604756,Woodfield Avenue,2024-03-19T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.25
604756,Woodfield Avenue,2024-03-19T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.24
604756,Woodfield Avenue,2024-03-19T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.86
604756,Woodfield Avenue,2024-03-19T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.82
604756,Woodfield Avenue,2024-03-19T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.84
604756,Woodfield Avenue,2024-03-19T14:20:00.000+00:00,feeder,4,N Current (RMS),A,20.6
604756,Woodfield Avenue,2024-03-19T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,23.9
604756,Woodfield Avenue,2024-03-19T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,8.1
604756,Woodfield Avenue,2024-03-19T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,8.1
604756,Woodfield Avenue,2024-03-19T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.38
604756,Woodfield Avenue,2024-03-19T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.31
604756,Woodfield Avenue,2024-03-19T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.67
604756,Woodfield Avenue,2024-03-19T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.79
604756,Woodfield Avenue,2024-03-19T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.44
604756,Woodfield Avenue,2024-03-19T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.12
604756,Woodfield Avenue,2024-03-19T14:20:00.000+00:00,feeder,3,N Current (RMS),A,15.8
604756,Woodfield Avenue,2024-03-19T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,17.0
604756,Woodfield Avenue,2024-03-19T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,23.3
604756,Woodfield Avenue,2024-03-19T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,10.0
604756,Woodfield Avenue,2024-03-19T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.41
604756,Woodfield Avenue,2024-03-19T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.21
604756,Woodfield Avenue,2024-03-19T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.07
604756,Woodfield Avenue,2024-03-19T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.44
604756,Woodfield Avenue,2024-03-19T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,-0.97
604756,Woodfield Avenue,2024-03-19T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,-0.15
604756,Woodfield Avenue,2024-03-19T14:20:00.000+00:00,feeder,2,N Current (RMS),A,11.2
604756,Woodfield Avenue,2024-03-19T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,8.2
604756,Woodfield Avenue,2024-03-19T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,4.2
604756,Woodfield Avenue,2024-03-19T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,4.1
