Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604756,Woodfield Avenue,2024-03-19T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.33
604756,Woodfield Avenue,2024-03-19T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.35
604756,Woodfield Avenue,2024-03-19T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.09
604756,Woodfield Avenue,2024-03-19T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.1
604756,Woodfield Avenue,2024-03-19T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.44
604756,Woodfield Avenue,2024-03-19T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.03
604756,Woodfield Avenue,2024-03-19T14:20:00.000+00:00,feeder,1,N Current (RMS),A,22.7
604756,Woodfield Avenue,2024-03-19T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,26.9
604756,Woodfield Avenue,2024-03-19T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,16.7
604756,Woodfield Avenue,2024-03-19T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,4.6
604756,Woodfield Avenue,2024-03-19T14:20:00.000+00:00,transformer,,Temperature,C,23.3
604756,Woodfield Avenue,2024-03-19T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
604756,Woodfield Avenue,2024-03-19T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.01
604756,Woodfield Avenue,2024-03-19T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
604756,Woodfield Avenue,2024-03-19T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.47
604756,Woodfield Avenue,2024-03-19T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
604756,Woodfield Avenue,2024-03-19T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.06
604756,Woodfield Avenue,2024-03-19T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
604756,Woodfield Avenue,2024-03-19T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.08
604756,Woodfield Avenue,2024-03-19T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.06
604756,Woodfield Avenue,2024-03-19T14:20:00.000+00:00,busbar,,L3 Active Power,kW,15.19
604756,Woodfield Avenue,2024-03-19T14:20:00.000+00:00,busbar,,L2 Active Power,kW,9.73
604756,Woodfield Avenue,2024-03-19T14:20:00.000+00:00,busbar,,L1 Active Power,kW,4.84
604756,Woodfield Avenue,2024-03-19T14:20:00.000+00:00,busbar,,N Current (RMS),A,49.0
604756,Woodfield Avenue,2024-03-19T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.2
604756,Woodfield Avenue,2024-03-19T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.5
604756,Woodfield Avenue,2024-03-19T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,21.9
604756,Woodfield Avenue,2024-03-19T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.36
604756,Woodfield Avenue,2024-03-19T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.29
604756,Woodfield Avenue,2024-03-19T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.37
604756,Woodfield Avenue,2024-03-19T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,-1.15
604756,Woodfield Avenue,2024-03-19T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.81
604756,Woodfield Avenue,2024-03-19T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.44
604756,Woodfield Avenue,2024-03-19T14:10:00.000+00:00,feeder,4,N Current (RMS),A,12.1
604756,Woodfield Avenue,2024-03-19T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,5.7
604756,Woodfield Avenue,2024-03-19T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,8.1
604756,Woodfield Avenue,2024-03-19T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,10.9
604756,Woodfield Avenue,2024-03-19T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.24
604756,Woodfield Avenue,2024-03-19T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.24
604756,Woodfield Avenue,2024-03-19T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.53
604756,Woodfield Avenue,2024-03-19T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.33
604756,Woodfield Avenue,2024-03-19T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.27
604756,Woodfield Avenue,2024-03-19T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.22
604756,Woodfield Avenue,2024-03-19T14:10:00.000+00:00,feeder,3,N Current (RMS),A,15.8
604756,Woodfield Avenue,2024-03-19T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,19.4
604756,Woodfield Avenue,2024-03-19T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,22.6
604756,Woodfield Avenue,2024-03-19T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,15.2
604756,Woodfield Avenue,2024-03-19T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.46
604756,Woodfield Avenue,2024-03-19T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
604756,Woodfield Avenue,2024-03-19T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.16
604756,Woodfield Avenue,2024-03-19T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.5
604756,Woodfield Avenue,2024-03-19T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,-0.87
604756,Woodfield Avenue,2024-03-19T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,-0.71
604756,Woodfield Avenue,2024-03-19T14:10:00.000+00:00,feeder,2,N Current (RMS),A,10.4
604756,Woodfield Avenue,2024-03-19T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,7.0
604756,Woodfield Avenue,2024-03-19T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,5.0
604756,Woodfield Avenue,2024-03-19T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,3.4
604756,Woodfield Avenue,2024-03-19T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
604756,Woodfield Avenue,2024-03-19T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.14
604756,Woodfield Avenue,2024-03-19T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.06
604756,Woodfield Avenue,2024-03-19T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.62
604756,Woodfield Avenue,2024-03-19T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.56
604756,Woodfield Avenue,2024-03-19T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.84
604756,Woodfield Avenue,2024-03-19T14:10:00.000+00:00,feeder,1,N Current (RMS),A,19.6
604756,Woodfield Avenue,2024-03-19T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,23.8
604756,Woodfield Avenue,2024-03-19T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,12.4
604756,Woodfield Avenue,2024-03-19T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,3.8
604756,Woodfield Avenue,2024-03-19T14:10:00.000+00:00,transformer,,Temperature,C,23.3
604756,Woodfield Avenue,2024-03-19T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
604756,Woodfield Avenue,2024-03-19T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
604756,Woodfield Avenue,2024-03-19T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
604756,Woodfield Avenue,2024-03-19T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.72
604756,Woodfield Avenue,2024-03-19T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
604756,Woodfield Avenue,2024-03-19T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.34
604756,Woodfield Avenue,2024-03-19T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
604756,Woodfield Avenue,2024-03-19T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
604756,Woodfield Avenue,2024-03-19T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.12
604756,Woodfield Avenue,2024-03-19T14:10:00.000+00:00,busbar,,L3 Active Power,kW,10.3
604756,Woodfield Avenue,2024-03-19T14:10:00.000+00:00,busbar,,L2 Active Power,kW,8.76
604756,Woodfield Avenue,2024-03-19T14:10:00.000+00:00,busbar,,L1 Active Power,kW,5.8
604756,Woodfield Avenue,2024-03-19T14:10:00.000+00:00,busbar,,N Current (RMS),A,31.0
604756,Woodfield Avenue,2024-03-19T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.3
604756,Woodfield Avenue,2024-03-19T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.8
604756,Woodfield Avenue,2024-03-19T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,26.1
604756,Woodfield Avenue,2024-03-19T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.37
604756,Woodfield Avenue,2024-03-19T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.15
604756,Woodfield Avenue,2024-03-19T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.33
604756,Woodfield Avenue,2024-03-19T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,-1.89
604756,Woodfield Avenue,2024-03-19T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.44
604756,Woodfield Avenue,2024-03-19T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.73
604756,Woodfield Avenue,2024-03-19T14:00:00.000+00:00,feeder,4,N Current (RMS),A,15.7
604756,Woodfield Avenue,2024-03-19T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,8.2
604756,Woodfield Avenue,2024-03-19T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,6.7
604756,Woodfield Avenue,2024-03-19T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,12.2
604756,Woodfield Avenue,2024-03-19T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.32
604756,Woodfield Avenue,2024-03-19T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.42
604756,Woodfield Avenue,2024-03-19T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.19
604756,Woodfield Avenue,2024-03-19T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.61
604756,Woodfield Avenue,2024-03-19T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.45
604756,Woodfield Avenue,2024-03-19T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.81
604756,Woodfield Avenue,2024-03-19T14:00:00.000+00:00,feeder,3,N Current (RMS),A,15.4
604756,Woodfield Avenue,2024-03-19T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,16.0
604756,Woodfield Avenue,2024-03-19T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,23.7
604756,Woodfield Avenue,2024-03-19T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,12.4
604756,Woodfield Avenue,2024-03-19T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.46
604756,Woodfield Avenue,2024-03-19T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.02
604756,Woodfield Avenue,2024-03-19T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.13
604756,Woodfield Avenue,2024-03-19T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.97
604756,Woodfield Avenue,2024-03-19T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,-1.26
604756,Woodfield Avenue,2024-03-19T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,-1.06
604756,Woodfield Avenue,2024-03-19T14:00:00.000+00:00,feeder,2,N Current (RMS),A,8.4
604756,Woodfield Avenue,2024-03-19T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,5.1
604756,Woodfield Avenue,2024-03-19T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,5.2
604756,Woodfield Avenue,2024-03-19T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,4.7
604756,Woodfield Avenue,2024-03-19T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.19
604756,Woodfield Avenue,2024-03-19T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.15
604756,Woodfield Avenue,2024-03-19T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.07
604756,Woodfield Avenue,2024-03-19T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.98
604756,Woodfield Avenue,2024-03-19T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.06
604756,Woodfield Avenue,2024-03-19T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.96
604756,Woodfield Avenue,2024-03-19T14:00:00.000+00:00,feeder,1,N Current (RMS),A,16.8
604756,Woodfield Avenue,2024-03-19T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,21.0
604756,Woodfield Avenue,2024-03-19T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,13.8
604756,Woodfield Avenue,2024-03-19T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,4.3
604756,Woodfield Avenue,2024-03-19T14:00:00.000+00:00,transformer,,Temperature,C,23.3
604756,Woodfield Avenue,2024-03-19T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
604756,Woodfield Avenue,2024-03-19T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.25
604756,Woodfield Avenue,2024-03-19T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
604756,Woodfield Avenue,2024-03-19T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.74
604756,Woodfield Avenue,2024-03-19T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
604756,Woodfield Avenue,2024-03-19T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.14
604756,Woodfield Avenue,2024-03-19T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
604756,Woodfield Avenue,2024-03-19T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
604756,Woodfield Avenue,2024-03-19T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.46
604756,Woodfield Avenue,2024-03-19T14:00:00.000+00:00,busbar,,L3 Active Power,kW,7.67
604756,Woodfield Avenue,2024-03-19T14:00:00.000+00:00,busbar,,L2 Active Power,kW,8.68
604756,Woodfield Avenue,2024-03-19T14:00:00.000+00:00,busbar,,L1 Active Power,kW,5.43
604756,Woodfield Avenue,2024-03-19T14:00:00.000+00:00,busbar,,N Current (RMS),A,27.7
604756,Woodfield Avenue,2024-03-19T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,33.8
604756,Woodfield Avenue,2024-03-19T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.8
604756,Woodfield Avenue,2024-03-19T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,24.0
604756,Woodfield Avenue,2024-03-19T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.29
604756,Woodfield Avenue,2024-03-19T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.49
604756,Woodfield Avenue,2024-03-19T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
604756,Woodfield Avenue,2024-03-19T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,-1.38
604756,Woodfield Avenue,2024-03-19T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.08
604756,Woodfield Avenue,2024-03-19T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.68
604756,Woodfield Avenue,2024-03-19T13:50:00.000+00:00,feeder,4,N Current (RMS),A,14.0
604756,Woodfield Avenue,2024-03-19T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,6.7
604756,Woodfield Avenue,2024-03-19T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,5.5
604756,Woodfield Avenue,2024-03-19T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,12.1
604756,Woodfield Avenue,2024-03-19T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.33
604756,Woodfield Avenue,2024-03-19T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.94
604756,Woodfield Avenue,2024-03-19T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.18
604756,Woodfield Avenue,2024-03-19T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.44
604756,Woodfield Avenue,2024-03-19T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.63
604756,Woodfield Avenue,2024-03-19T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.13
604756,Woodfield Avenue,2024-03-19T13:50:00.000+00:00,feeder,3,N Current (RMS),A,15.7
604756,Woodfield Avenue,2024-03-19T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,15.2
604756,Woodfield Avenue,2024-03-19T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,13.8
604756,Woodfield Avenue,2024-03-19T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,4.9
604756,Woodfield Avenue,2024-03-19T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.29
604756,Woodfield Avenue,2024-03-19T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.25
604756,Woodfield Avenue,2024-03-19T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.22
604756,Woodfield Avenue,2024-03-19T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.91
604756,Woodfield Avenue,2024-03-19T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,-1.35
604756,Woodfield Avenue,2024-03-19T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,-0.99
604756,Woodfield Avenue,2024-03-19T13:50:00.000+00:00,feeder,2,N Current (RMS),A,12.1
604756,Woodfield Avenue,2024-03-19T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,8.3
604756,Woodfield Avenue,2024-03-19T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,5.7
604756,Woodfield Avenue,2024-03-19T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,4.5
604756,Woodfield Avenue,2024-03-19T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.12
604756,Woodfield Avenue,2024-03-19T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.13
604756,Woodfield Avenue,2024-03-19T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.06
604756,Woodfield Avenue,2024-03-19T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.23
604756,Woodfield Avenue,2024-03-19T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.16
604756,Woodfield Avenue,2024-03-19T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
604756,Woodfield Avenue,2024-03-19T13:50:00.000+00:00,feeder,1,N Current (RMS),A,17.2
604756,Woodfield Avenue,2024-03-19T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,19.1
604756,Woodfield Avenue,2024-03-19T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,15.2
604756,Woodfield Avenue,2024-03-19T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,4.5
604756,Woodfield Avenue,2024-03-19T13:50:00.000+00:00,transformer,,Temperature,C,23.3
604756,Woodfield Avenue,2024-03-19T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
604756,Woodfield Avenue,2024-03-19T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.8
604756,Woodfield Avenue,2024-03-19T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
604756,Woodfield Avenue,2024-03-19T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.32
604756,Woodfield Avenue,2024-03-19T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
604756,Woodfield Avenue,2024-03-19T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.65
604756,Woodfield Avenue,2024-03-19T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
604756,Woodfield Avenue,2024-03-19T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
604756,Woodfield Avenue,2024-03-19T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.08
604756,Woodfield Avenue,2024-03-19T13:50:00.000+00:00,busbar,,L3 Active Power,kW,8.2
604756,Woodfield Avenue,2024-03-19T13:50:00.000+00:00,busbar,,L2 Active Power,kW,5.52
604756,Woodfield Avenue,2024-03-19T13:50:00.000+00:00,busbar,,L1 Active Power,kW,3.82
604756,Woodfield Avenue,2024-03-19T13:50:00.000+00:00,busbar,,N Current (RMS),A,31.8
604756,Woodfield Avenue,2024-03-19T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.3
604756,Woodfield Avenue,2024-03-19T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,26.0
604756,Woodfield Avenue,2024-03-19T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,17.7
604756,Woodfield Avenue,2024-03-19T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.4
604756,Woodfield Avenue,2024-03-19T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.1
604756,Woodfield Avenue,2024-03-19T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.41
604756,Woodfield Avenue,2024-03-19T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.24
604756,Woodfield Avenue,2024-03-19T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.84
604756,Woodfield Avenue,2024-03-19T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.2
604756,Woodfield Avenue,2024-03-19T13:40:00.000+00:00,feeder,4,N Current (RMS),A,21.4
604756,Woodfield Avenue,2024-03-19T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,19.0
604756,Woodfield Avenue,2024-03-19T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,12.3
604756,Woodfield Avenue,2024-03-19T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,15.0
604756,Woodfield Avenue,2024-03-19T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.28
604756,Woodfield Avenue,2024-03-19T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.85
604756,Woodfield Avenue,2024-03-19T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.43
604756,Woodfield Avenue,2024-03-19T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.84
604756,Woodfield Avenue,2024-03-19T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.76
604756,Woodfield Avenue,2024-03-19T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.26
604756,Woodfield Avenue,2024-03-19T13:40:00.000+00:00,feeder,3,N Current (RMS),A,18.8
604756,Woodfield Avenue,2024-03-19T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,17.0
604756,Woodfield Avenue,2024-03-19T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,7.1
604756,Woodfield Avenue,2024-03-19T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,5.6
604756,Woodfield Avenue,2024-03-19T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.27
604756,Woodfield Avenue,2024-03-19T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.05
604756,Woodfield Avenue,2024-03-19T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.21
604756,Woodfield Avenue,2024-03-19T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.19
604756,Woodfield Avenue,2024-03-19T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,-1.37
604756,Woodfield Avenue,2024-03-19T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,-0.2
604756,Woodfield Avenue,2024-03-19T13:40:00.000+00:00,feeder,2,N Current (RMS),A,10.7
604756,Woodfield Avenue,2024-03-19T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,5.3
604756,Woodfield Avenue,2024-03-19T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,5.8
604756,Woodfield Avenue,2024-03-19T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,6.4
604756,Woodfield Avenue,2024-03-19T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.07
604756,Woodfield Avenue,2024-03-19T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.08
604756,Woodfield Avenue,2024-03-19T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.28
604756,Woodfield Avenue,2024-03-19T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.82
604756,Woodfield Avenue,2024-03-19T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.37
604756,Woodfield Avenue,2024-03-19T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.71
604756,Woodfield Avenue,2024-03-19T13:40:00.000+00:00,feeder,1,N Current (RMS),A,11.0
604756,Woodfield Avenue,2024-03-19T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,12.6
604756,Woodfield Avenue,2024-03-19T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,10.6
604756,Woodfield Avenue,2024-03-19T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,3.6
604756,Woodfield Avenue,2024-03-19T13:40:00.000+00:00,transformer,,Temperature,C,23.4
604756,Woodfield Avenue,2024-03-19T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
604756,Woodfield Avenue,2024-03-19T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.81
604756,Woodfield Avenue,2024-03-19T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
604756,Woodfield Avenue,2024-03-19T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.04
604756,Woodfield Avenue,2024-03-19T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
604756,Woodfield Avenue,2024-03-19T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.48
604756,Woodfield Avenue,2024-03-19T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
604756,Woodfield Avenue,2024-03-19T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
604756,Woodfield Avenue,2024-03-19T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.36
604756,Woodfield Avenue,2024-03-19T13:40:00.000+00:00,busbar,,L3 Active Power,kW,9.08
604756,Woodfield Avenue,2024-03-19T13:40:00.000+00:00,busbar,,L2 Active Power,kW,4.6
604756,Woodfield Avenue,2024-03-19T13:40:00.000+00:00,busbar,,L1 Active Power,kW,4.97
604756,Woodfield Avenue,2024-03-19T13:40:00.000+00:00,busbar,,N Current (RMS),A,39.5
604756,Woodfield Avenue,2024-03-19T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.2
604756,Woodfield Avenue,2024-03-19T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,22.5
604756,Woodfield Avenue,2024-03-19T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,23.5
604756,Woodfield Avenue,2024-03-19T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.36
604756,Woodfield Avenue,2024-03-19T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.24
604756,Woodfield Avenue,2024-03-19T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.44
604756,Woodfield Avenue,2024-03-19T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,-2.46
604756,Woodfield Avenue,2024-03-19T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.07
604756,Woodfield Avenue,2024-03-19T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.37
604756,Woodfield Avenue,2024-03-19T13:30:00.000+00:00,feeder,4,N Current (RMS),A,25.7
604756,Woodfield Avenue,2024-03-19T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,10.5
604756,Woodfield Avenue,2024-03-19T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,21.4
604756,Woodfield Avenue,2024-03-19T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,15.9
604756,Woodfield Avenue,2024-03-19T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.32
604756,Woodfield Avenue,2024-03-19T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.34
604756,Woodfield Avenue,2024-03-19T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.5
604756,Woodfield Avenue,2024-03-19T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.32
604756,Woodfield Avenue,2024-03-19T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.42
604756,Woodfield Avenue,2024-03-19T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.59
604756,Woodfield Avenue,2024-03-19T13:30:00.000+00:00,feeder,3,N Current (RMS),A,13.1
604756,Woodfield Avenue,2024-03-19T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,14.8
604756,Woodfield Avenue,2024-03-19T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,15.0
604756,Woodfield Avenue,2024-03-19T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,7.8
604756,Woodfield Avenue,2024-03-19T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
604756,Woodfield Avenue,2024-03-19T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.14
604756,Woodfield Avenue,2024-03-19T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.23
604756,Woodfield Avenue,2024-03-19T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.8
604756,Woodfield Avenue,2024-03-19T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,-1.48
604756,Woodfield Avenue,2024-03-19T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.14
604756,Woodfield Avenue,2024-03-19T13:30:00.000+00:00,feeder,2,N Current (RMS),A,14.3
604756,Woodfield Avenue,2024-03-19T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,7.5
604756,Woodfield Avenue,2024-03-19T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,6.1
604756,Woodfield Avenue,2024-03-19T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,10.9
604756,Woodfield Avenue,2024-03-19T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.15
604756,Woodfield Avenue,2024-03-19T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.16
604756,Woodfield Avenue,2024-03-19T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.1
604756,Woodfield Avenue,2024-03-19T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.15
604756,Woodfield Avenue,2024-03-19T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.41
604756,Woodfield Avenue,2024-03-19T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.74
604756,Woodfield Avenue,2024-03-19T13:30:00.000+00:00,feeder,1,N Current (RMS),A,13.2
604756,Woodfield Avenue,2024-03-19T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,15.7
604756,Woodfield Avenue,2024-03-19T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,14.2
604756,Woodfield Avenue,2024-03-19T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,8.9
604756,Woodfield Avenue,2024-03-19T13:30:00.000+00:00,transformer,,Temperature,C,23.4
604756,Woodfield Avenue,2024-03-19T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
604756,Woodfield Avenue,2024-03-19T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.0
604756,Woodfield Avenue,2024-03-19T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
604756,Woodfield Avenue,2024-03-19T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.3
604756,Woodfield Avenue,2024-03-19T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
604756,Woodfield Avenue,2024-03-19T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.62
604756,Woodfield Avenue,2024-03-19T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
604756,Woodfield Avenue,2024-03-19T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
604756,Woodfield Avenue,2024-03-19T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.62
604756,Woodfield Avenue,2024-03-19T13:30:00.000+00:00,busbar,,L3 Active Power,kW,5.81
604756,Woodfield Avenue,2024-03-19T13:30:00.000+00:00,busbar,,L2 Active Power,kW,10.43
604756,Woodfield Avenue,2024-03-19T13:30:00.000+00:00,busbar,,L1 Active Power,kW,7.83
604756,Woodfield Avenue,2024-03-19T13:30:00.000+00:00,busbar,,N Current (RMS),A,29.8
604756,Woodfield Avenue,2024-03-19T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,28.2
604756,Woodfield Avenue,2024-03-19T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.3
604756,Woodfield Avenue,2024-03-19T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,34.8
604756,Woodfield Avenue,2024-03-19T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.42
604756,Woodfield Avenue,2024-03-19T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.06
604756,Woodfield Avenue,2024-03-19T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.12
604756,Woodfield Avenue,2024-03-19T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,-2.13
604756,Woodfield Avenue,2024-03-19T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.21
604756,Woodfield Avenue,2024-03-19T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.59
604756,Woodfield Avenue,2024-03-19T13:20:00.000+00:00,feeder,4,N Current (RMS),A,25.9
604756,Woodfield Avenue,2024-03-19T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,9.6
604756,Woodfield Avenue,2024-03-19T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,21.9
604756,Woodfield Avenue,2024-03-19T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,15.7
604756,Woodfield Avenue,2024-03-19T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.15
604756,Woodfield Avenue,2024-03-19T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.34
604756,Woodfield Avenue,2024-03-19T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.3
604756,Woodfield Avenue,2024-03-19T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.28
604756,Woodfield Avenue,2024-03-19T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.64
604756,Woodfield Avenue,2024-03-19T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.27
604756,Woodfield Avenue,2024-03-19T13:20:00.000+00:00,feeder,3,N Current (RMS),A,17.4
604756,Woodfield Avenue,2024-03-19T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,18.7
604756,Woodfield Avenue,2024-03-19T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,18.3
604756,Woodfield Avenue,2024-03-19T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,5.5
604756,Woodfield Avenue,2024-03-19T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.06
604756,Woodfield Avenue,2024-03-19T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.06
604756,Woodfield Avenue,2024-03-19T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.08
604756,Woodfield Avenue,2024-03-19T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.65
604756,Woodfield Avenue,2024-03-19T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,-1.08
604756,Woodfield Avenue,2024-03-19T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.79
604756,Woodfield Avenue,2024-03-19T13:20:00.000+00:00,feeder,2,N Current (RMS),A,19.0
604756,Woodfield Avenue,2024-03-19T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,7.2
604756,Woodfield Avenue,2024-03-19T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,4.6
604756,Woodfield Avenue,2024-03-19T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,18.5
604756,Woodfield Avenue,2024-03-19T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.36
604756,Woodfield Avenue,2024-03-19T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.23
604756,Woodfield Avenue,2024-03-19T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.05
604756,Woodfield Avenue,2024-03-19T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.62
604756,Woodfield Avenue,2024-03-19T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.35
604756,Woodfield Avenue,2024-03-19T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.73
604756,Woodfield Avenue,2024-03-19T13:20:00.000+00:00,feeder,1,N Current (RMS),A,9.9
604756,Woodfield Avenue,2024-03-19T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,11.8
604756,Woodfield Avenue,2024-03-19T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,14.0
604756,Woodfield Avenue,2024-03-19T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,16.1
604756,Woodfield Avenue,2024-03-19T13:20:00.000+00:00,transformer,,Temperature,C,23.4
604756,Woodfield Avenue,2024-03-19T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
604756,Woodfield Avenue,2024-03-19T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.6
604756,Woodfield Avenue,2024-03-19T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
604756,Woodfield Avenue,2024-03-19T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.33
604756,Woodfield Avenue,2024-03-19T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
604756,Woodfield Avenue,2024-03-19T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.54
604756,Woodfield Avenue,2024-03-19T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
604756,Woodfield Avenue,2024-03-19T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
604756,Woodfield Avenue,2024-03-19T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.29
604756,Woodfield Avenue,2024-03-19T13:20:00.000+00:00,busbar,,L3 Active Power,kW,6.41
604756,Woodfield Avenue,2024-03-19T13:20:00.000+00:00,busbar,,L2 Active Power,kW,11.12
604756,Woodfield Avenue,2024-03-19T13:20:00.000+00:00,busbar,,L1 Active Power,kW,12.38
604756,Woodfield Avenue,2024-03-19T13:20:00.000+00:00,busbar,,N Current (RMS),A,34.7
604756,Woodfield Avenue,2024-03-19T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,29.3
604756,Woodfield Avenue,2024-03-19T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.3
604756,Woodfield Avenue,2024-03-19T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.7
604756,Woodfield Avenue,2024-03-19T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.46
604756,Woodfield Avenue,2024-03-19T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
604756,Woodfield Avenue,2024-03-19T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.17
604756,Woodfield Avenue,2024-03-19T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,-3.03
604756,Woodfield Avenue,2024-03-19T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.36
604756,Woodfield Avenue,2024-03-19T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.09
604756,Woodfield Avenue,2024-03-19T13:10:00.000+00:00,feeder,4,N Current (RMS),A,26.6
604756,Woodfield Avenue,2024-03-19T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,12.7
604756,Woodfield Avenue,2024-03-19T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,14.2
604756,Woodfield Avenue,2024-03-19T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,17.9
604756,Woodfield Avenue,2024-03-19T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.32
604756,Woodfield Avenue,2024-03-19T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.79
604756,Woodfield Avenue,2024-03-19T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.16
604756,Woodfield Avenue,2024-03-19T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.07
604756,Woodfield Avenue,2024-03-19T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.48
604756,Woodfield Avenue,2024-03-19T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.85
604756,Woodfield Avenue,2024-03-19T13:10:00.000+00:00,feeder,3,N Current (RMS),A,23.3
604756,Woodfield Avenue,2024-03-19T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,22.2
604756,Woodfield Avenue,2024-03-19T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,7.7
604756,Woodfield Avenue,2024-03-19T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,9.4
604756,Woodfield Avenue,2024-03-19T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.05
604756,Woodfield Avenue,2024-03-19T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.07
604756,Woodfield Avenue,2024-03-19T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.23
604756,Woodfield Avenue,2024-03-19T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.64
604756,Woodfield Avenue,2024-03-19T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.31
604756,Woodfield Avenue,2024-03-19T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,-1.28
604756,Woodfield Avenue,2024-03-19T13:10:00.000+00:00,feeder,2,N Current (RMS),A,10.0
604756,Woodfield Avenue,2024-03-19T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,8.4
604756,Woodfield Avenue,2024-03-19T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,10.4
604756,Woodfield Avenue,2024-03-19T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,5.8
604756,Woodfield Avenue,2024-03-19T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.19
604756,Woodfield Avenue,2024-03-19T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
604756,Woodfield Avenue,2024-03-19T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.12
604756,Woodfield Avenue,2024-03-19T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.48
604756,Woodfield Avenue,2024-03-19T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.93
604756,Woodfield Avenue,2024-03-19T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.66
604756,Woodfield Avenue,2024-03-19T13:10:00.000+00:00,feeder,1,N Current (RMS),A,15.4
604756,Woodfield Avenue,2024-03-19T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,11.4
604756,Woodfield Avenue,2024-03-19T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,20.4
604756,Woodfield Avenue,2024-03-19T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,13.6
604756,Woodfield Avenue,2024-03-19T13:10:00.000+00:00,transformer,,Temperature,C,23.4
604756,Woodfield Avenue,2024-03-19T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
604756,Woodfield Avenue,2024-03-19T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
604756,Woodfield Avenue,2024-03-19T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
604756,Woodfield Avenue,2024-03-19T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.98
604756,Woodfield Avenue,2024-03-19T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
604756,Woodfield Avenue,2024-03-19T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.19
604756,Woodfield Avenue,2024-03-19T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
604756,Woodfield Avenue,2024-03-19T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.26
604756,Woodfield Avenue,2024-03-19T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.02
604756,Woodfield Avenue,2024-03-19T13:10:00.000+00:00,busbar,,L3 Active Power,kW,6.17
604756,Woodfield Avenue,2024-03-19T13:10:00.000+00:00,busbar,,L2 Active Power,kW,9.07
604756,Woodfield Avenue,2024-03-19T13:10:00.000+00:00,busbar,,L1 Active Power,kW,7.32
604756,Woodfield Avenue,2024-03-19T13:10:00.000+00:00,busbar,,N Current (RMS),A,30.1
604756,Woodfield Avenue,2024-03-19T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,28.5
604756,Woodfield Avenue,2024-03-19T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.9
604756,Woodfield Avenue,2024-03-19T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,32.8
604756,Woodfield Avenue,2024-03-19T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.45
604756,Woodfield Avenue,2024-03-19T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.09
604756,Woodfield Avenue,2024-03-19T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.16
604756,Woodfield Avenue,2024-03-19T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,-3.68
604756,Woodfield Avenue,2024-03-19T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
604756,Woodfield Avenue,2024-03-19T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.85
604756,Woodfield Avenue,2024-03-19T13:00:00.000+00:00,feeder,4,N Current (RMS),A,25.5
604756,Woodfield Avenue,2024-03-19T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,15.4
604756,Woodfield Avenue,2024-03-19T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,13.1
604756,Woodfield Avenue,2024-03-19T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,12.7
604756,Woodfield Avenue,2024-03-19T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.06
604756,Woodfield Avenue,2024-03-19T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.73
604756,Woodfield Avenue,2024-03-19T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.28
604756,Woodfield Avenue,2024-03-19T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.96
604756,Woodfield Avenue,2024-03-19T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.84
604756,Woodfield Avenue,2024-03-19T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.11
604756,Woodfield Avenue,2024-03-19T13:00:00.000+00:00,feeder,3,N Current (RMS),A,24.8
604756,Woodfield Avenue,2024-03-19T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,26.6
604756,Woodfield Avenue,2024-03-19T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,15.3
604756,Woodfield Avenue,2024-03-19T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,10.5
604756,Woodfield Avenue,2024-03-19T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.11
604756,Woodfield Avenue,2024-03-19T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
604756,Woodfield Avenue,2024-03-19T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.41
604756,Woodfield Avenue,2024-03-19T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.5
604756,Woodfield Avenue,2024-03-19T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.39
604756,Woodfield Avenue,2024-03-19T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,-1.4
604756,Woodfield Avenue,2024-03-19T13:00:00.000+00:00,feeder,2,N Current (RMS),A,9.2
604756,Woodfield Avenue,2024-03-19T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,7.3
604756,Woodfield Avenue,2024-03-19T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,12.7
604756,Woodfield Avenue,2024-03-19T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,6.9
604756,Woodfield Avenue,2024-03-19T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.34
604756,Woodfield Avenue,2024-03-19T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.34
604756,Woodfield Avenue,2024-03-19T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.05
604756,Woodfield Avenue,2024-03-19T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.79
604756,Woodfield Avenue,2024-03-19T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.24
604756,Woodfield Avenue,2024-03-19T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
604756,Woodfield Avenue,2024-03-19T13:00:00.000+00:00,feeder,1,N Current (RMS),A,17.7
604756,Woodfield Avenue,2024-03-19T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,17.5
604756,Woodfield Avenue,2024-03-19T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,17.9
604756,Woodfield Avenue,2024-03-19T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,4.6
604756,Woodfield Avenue,2024-03-19T13:00:00.000+00:00,transformer,,Temperature,C,23.2
604756,Woodfield Avenue,2024-03-19T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
604756,Woodfield Avenue,2024-03-19T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.93
604756,Woodfield Avenue,2024-03-19T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
604756,Woodfield Avenue,2024-03-19T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.58
604756,Woodfield Avenue,2024-03-19T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
604756,Woodfield Avenue,2024-03-19T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.84
604756,Woodfield Avenue,2024-03-19T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
604756,Woodfield Avenue,2024-03-19T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.84
604756,Woodfield Avenue,2024-03-19T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.03
604756,Woodfield Avenue,2024-03-19T13:00:00.000+00:00,busbar,,L3 Active Power,kW,7.58
604756,Woodfield Avenue,2024-03-19T13:00:00.000+00:00,busbar,,L2 Active Power,kW,11.46
604756,Woodfield Avenue,2024-03-19T13:00:00.000+00:00,busbar,,L1 Active Power,kW,4.56
604756,Woodfield Avenue,2024-03-19T13:00:00.000+00:00,busbar,,N Current (RMS),A,38.4
604756,Woodfield Avenue,2024-03-19T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.3
604756,Woodfield Avenue,2024-03-19T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.7
604756,Woodfield Avenue,2024-03-19T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,22.3
604756,Woodfield Avenue,2024-03-19T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.49
604756,Woodfield Avenue,2024-03-19T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.1
604756,Woodfield Avenue,2024-03-19T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.28
604756,Woodfield Avenue,2024-03-19T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,-4.62
604756,Woodfield Avenue,2024-03-19T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.95
604756,Woodfield Avenue,2024-03-19T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.26
604756,Woodfield Avenue,2024-03-19T12:50:00.000+00:00,feeder,4,N Current (RMS),A,30.7
604756,Woodfield Avenue,2024-03-19T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,19.2
604756,Woodfield Avenue,2024-03-19T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,13.6
604756,Woodfield Avenue,2024-03-19T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,14.6
604756,Woodfield Avenue,2024-03-19T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.3
604756,Woodfield Avenue,2024-03-19T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.94
604756,Woodfield Avenue,2024-03-19T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.36
604756,Woodfield Avenue,2024-03-19T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.66
604756,Woodfield Avenue,2024-03-19T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,-0.86
604756,Woodfield Avenue,2024-03-19T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.22
604756,Woodfield Avenue,2024-03-19T12:50:00.000+00:00,feeder,3,N Current (RMS),A,29.5
604756,Woodfield Avenue,2024-03-19T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,24.2
604756,Woodfield Avenue,2024-03-19T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,10.3
604756,Woodfield Avenue,2024-03-19T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,5.4
604756,Woodfield Avenue,2024-03-19T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.07
604756,Woodfield Avenue,2024-03-19T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.27
604756,Woodfield Avenue,2024-03-19T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.03
604756,Woodfield Avenue,2024-03-19T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.97
604756,Woodfield Avenue,2024-03-19T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,-2.71
604756,Woodfield Avenue,2024-03-19T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,-1.87
604756,Woodfield Avenue,2024-03-19T12:50:00.000+00:00,feeder,2,N Current (RMS),A,13.6
604756,Woodfield Avenue,2024-03-19T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,4.6
604756,Woodfield Avenue,2024-03-19T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,11.7
604756,Woodfield Avenue,2024-03-19T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,8.8
604756,Woodfield Avenue,2024-03-19T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.49
604756,Woodfield Avenue,2024-03-19T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.41
604756,Woodfield Avenue,2024-03-19T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.07
604756,Woodfield Avenue,2024-03-19T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.72
604756,Woodfield Avenue,2024-03-19T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.87
604756,Woodfield Avenue,2024-03-19T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.43
604756,Woodfield Avenue,2024-03-19T12:50:00.000+00:00,feeder,1,N Current (RMS),A,37.4
604756,Woodfield Avenue,2024-03-19T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,28.3
604756,Woodfield Avenue,2024-03-19T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,45.3
604756,Woodfield Avenue,2024-03-19T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,6.7
604756,Woodfield Avenue,2024-03-19T12:50:00.000+00:00,transformer,,Temperature,C,23.1
604756,Woodfield Avenue,2024-03-19T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
604756,Woodfield Avenue,2024-03-19T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
604756,Woodfield Avenue,2024-03-19T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
604756,Woodfield Avenue,2024-03-19T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.6
604756,Woodfield Avenue,2024-03-19T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
604756,Woodfield Avenue,2024-03-19T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.64
604756,Woodfield Avenue,2024-03-19T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.22
604756,Woodfield Avenue,2024-03-19T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
604756,Woodfield Avenue,2024-03-19T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.68
604756,Woodfield Avenue,2024-03-19T12:50:00.000+00:00,busbar,,L3 Active Power,kW,8.73
604756,Woodfield Avenue,2024-03-19T12:50:00.000+00:00,busbar,,L2 Active Power,kW,10.25
604756,Woodfield Avenue,2024-03-19T12:50:00.000+00:00,busbar,,L1 Active Power,kW,4.04
604756,Woodfield Avenue,2024-03-19T12:50:00.000+00:00,busbar,,N Current (RMS),A,37.6
604756,Woodfield Avenue,2024-03-19T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.0
604756,Woodfield Avenue,2024-03-19T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.9
604756,Woodfield Avenue,2024-03-19T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,19.7
604756,Woodfield Avenue,2024-03-19T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.34
604756,Woodfield Avenue,2024-03-19T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.2
604756,Woodfield Avenue,2024-03-19T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.23
604756,Woodfield Avenue,2024-03-19T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,-3.89
604756,Woodfield Avenue,2024-03-19T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
604756,Woodfield Avenue,2024-03-19T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.9
604756,Woodfield Avenue,2024-03-19T12:40:00.000+00:00,feeder,4,N Current (RMS),A,31.9
