Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604756,Woodfield Avenue,2024-03-19T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,16.5
604756,Woodfield Avenue,2024-03-19T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,12.7
604756,Woodfield Avenue,2024-03-19T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,21.2
604756,Woodfield Avenue,2024-03-19T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.2
604756,Woodfield Avenue,2024-03-19T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.81
604756,Woodfield Avenue,2024-03-19T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.32
604756,Woodfield Avenue,2024-03-19T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.65
604756,Woodfield Avenue,2024-03-19T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.17
604756,Woodfield Avenue,2024-03-19T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.14
604756,Woodfield Avenue,2024-03-19T12:40:00.000+00:00,feeder,3,N Current (RMS),A,22.7
604756,Woodfield Avenue,2024-03-19T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,24.0
604756,Woodfield Avenue,2024-03-19T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,13.4
604756,Woodfield Avenue,2024-03-19T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,10.6
604756,Woodfield Avenue,2024-03-19T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.05
604756,Woodfield Avenue,2024-03-19T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.36
604756,Woodfield Avenue,2024-03-19T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.07
604756,Woodfield Avenue,2024-03-19T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.45
604756,Woodfield Avenue,2024-03-19T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,-2.21
604756,Woodfield Avenue,2024-03-19T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,-1.86
604756,Woodfield Avenue,2024-03-19T12:40:00.000+00:00,feeder,2,N Current (RMS),A,19.0
604756,Woodfield Avenue,2024-03-19T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,11.1
604756,Woodfield Avenue,2024-03-19T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,9.4
604756,Woodfield Avenue,2024-03-19T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,7.9
604756,Woodfield Avenue,2024-03-19T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.53
604756,Woodfield Avenue,2024-03-19T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.34
604756,Woodfield Avenue,2024-03-19T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.09
604756,Woodfield Avenue,2024-03-19T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.09
604756,Woodfield Avenue,2024-03-19T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.62
604756,Woodfield Avenue,2024-03-19T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.3
604756,Woodfield Avenue,2024-03-19T12:40:00.000+00:00,feeder,1,N Current (RMS),A,46.0
604756,Woodfield Avenue,2024-03-19T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,36.5
604756,Woodfield Avenue,2024-03-19T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,51.5
604756,Woodfield Avenue,2024-03-19T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,6.9
604756,Woodfield Avenue,2024-03-19T12:40:00.000+00:00,transformer,,Temperature,C,23.0
604756,Woodfield Avenue,2024-03-19T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
604756,Woodfield Avenue,2024-03-19T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.61
604756,Woodfield Avenue,2024-03-19T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
604756,Woodfield Avenue,2024-03-19T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.25
604756,Woodfield Avenue,2024-03-19T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
604756,Woodfield Avenue,2024-03-19T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.53
604756,Woodfield Avenue,2024-03-19T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
604756,Woodfield Avenue,2024-03-19T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
604756,Woodfield Avenue,2024-03-19T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.53
604756,Woodfield Avenue,2024-03-19T12:40:00.000+00:00,busbar,,L3 Active Power,kW,12.31
604756,Woodfield Avenue,2024-03-19T12:40:00.000+00:00,busbar,,L2 Active Power,kW,15.58
604756,Woodfield Avenue,2024-03-19T12:40:00.000+00:00,busbar,,L1 Active Power,kW,6.48
604756,Woodfield Avenue,2024-03-19T12:40:00.000+00:00,busbar,,N Current (RMS),A,45.7
604756,Woodfield Avenue,2024-03-19T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.0
604756,Woodfield Avenue,2024-03-19T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.9
604756,Woodfield Avenue,2024-03-19T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,29.8
604756,Woodfield Avenue,2024-03-19T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.05
604756,Woodfield Avenue,2024-03-19T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.08
604756,Woodfield Avenue,2024-03-19T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
604756,Woodfield Avenue,2024-03-19T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,-3.37
604756,Woodfield Avenue,2024-03-19T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.24
604756,Woodfield Avenue,2024-03-19T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.19
604756,Woodfield Avenue,2024-03-19T12:30:00.000+00:00,feeder,4,N Current (RMS),A,27.3
604756,Woodfield Avenue,2024-03-19T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,15.1
604756,Woodfield Avenue,2024-03-19T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,13.6
604756,Woodfield Avenue,2024-03-19T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,15.1
604756,Woodfield Avenue,2024-03-19T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.31
604756,Woodfield Avenue,2024-03-19T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.7
604756,Woodfield Avenue,2024-03-19T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.41
604756,Woodfield Avenue,2024-03-19T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.01
604756,Woodfield Avenue,2024-03-19T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.14
604756,Woodfield Avenue,2024-03-19T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.78
604756,Woodfield Avenue,2024-03-19T12:30:00.000+00:00,feeder,3,N Current (RMS),A,26.1
604756,Woodfield Avenue,2024-03-19T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,25.6
604756,Woodfield Avenue,2024-03-19T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,29.3
604756,Woodfield Avenue,2024-03-19T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,8.8
604756,Woodfield Avenue,2024-03-19T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.32
604756,Woodfield Avenue,2024-03-19T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.39
604756,Woodfield Avenue,2024-03-19T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.43
604756,Woodfield Avenue,2024-03-19T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.54
604756,Woodfield Avenue,2024-03-19T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,-1.99
604756,Woodfield Avenue,2024-03-19T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,-1.19
604756,Woodfield Avenue,2024-03-19T12:30:00.000+00:00,feeder,2,N Current (RMS),A,15.0
604756,Woodfield Avenue,2024-03-19T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,7.5
604756,Woodfield Avenue,2024-03-19T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,8.9
604756,Woodfield Avenue,2024-03-19T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,6.2
604756,Woodfield Avenue,2024-03-19T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.6
604756,Woodfield Avenue,2024-03-19T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.33
604756,Woodfield Avenue,2024-03-19T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.05
604756,Woodfield Avenue,2024-03-19T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,16.04
604756,Woodfield Avenue,2024-03-19T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.46
604756,Woodfield Avenue,2024-03-19T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.74
604756,Woodfield Avenue,2024-03-19T12:30:00.000+00:00,feeder,1,N Current (RMS),A,62.0
604756,Woodfield Avenue,2024-03-19T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,66.6
604756,Woodfield Avenue,2024-03-19T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,19.0
604756,Woodfield Avenue,2024-03-19T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,4.8
604756,Woodfield Avenue,2024-03-19T12:30:00.000+00:00,transformer,,Temperature,C,22.9
604756,Woodfield Avenue,2024-03-19T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
604756,Woodfield Avenue,2024-03-19T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
604756,Woodfield Avenue,2024-03-19T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
604756,Woodfield Avenue,2024-03-19T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.08
604756,Woodfield Avenue,2024-03-19T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
604756,Woodfield Avenue,2024-03-19T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.25
604756,Woodfield Avenue,2024-03-19T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
604756,Woodfield Avenue,2024-03-19T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
604756,Woodfield Avenue,2024-03-19T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.78
604756,Woodfield Avenue,2024-03-19T12:30:00.000+00:00,busbar,,L3 Active Power,kW,20.23
604756,Woodfield Avenue,2024-03-19T12:30:00.000+00:00,busbar,,L2 Active Power,kW,10.85
604756,Woodfield Avenue,2024-03-19T12:30:00.000+00:00,busbar,,L1 Active Power,kW,4.52
604756,Woodfield Avenue,2024-03-19T12:30:00.000+00:00,busbar,,N Current (RMS),A,69.9
604756,Woodfield Avenue,2024-03-19T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.8
604756,Woodfield Avenue,2024-03-19T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.2
604756,Woodfield Avenue,2024-03-19T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,22.5
604756,Woodfield Avenue,2024-03-19T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.09
604756,Woodfield Avenue,2024-03-19T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.13
604756,Woodfield Avenue,2024-03-19T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.15
604756,Woodfield Avenue,2024-03-19T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.76
604756,Woodfield Avenue,2024-03-19T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.19
604756,Woodfield Avenue,2024-03-19T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.5
604756,Woodfield Avenue,2024-03-19T12:20:00.000+00:00,feeder,4,N Current (RMS),A,18.3
604756,Woodfield Avenue,2024-03-19T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,5.3
604756,Woodfield Avenue,2024-03-19T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,17.7
604756,Woodfield Avenue,2024-03-19T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,12.1
604756,Woodfield Avenue,2024-03-19T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.24
604756,Woodfield Avenue,2024-03-19T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.6
604756,Woodfield Avenue,2024-03-19T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.21
604756,Woodfield Avenue,2024-03-19T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.89
604756,Woodfield Avenue,2024-03-19T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,10.88
604756,Woodfield Avenue,2024-03-19T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.17
604756,Woodfield Avenue,2024-03-19T12:20:00.000+00:00,feeder,3,N Current (RMS),A,37.7
604756,Woodfield Avenue,2024-03-19T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,33.0
604756,Woodfield Avenue,2024-03-19T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,45.2
604756,Woodfield Avenue,2024-03-19T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,5.0
604756,Woodfield Avenue,2024-03-19T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.34
604756,Woodfield Avenue,2024-03-19T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.32
604756,Woodfield Avenue,2024-03-19T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.32
604756,Woodfield Avenue,2024-03-19T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.56
604756,Woodfield Avenue,2024-03-19T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,-0.81
604756,Woodfield Avenue,2024-03-19T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,-0.18
604756,Woodfield Avenue,2024-03-19T12:20:00.000+00:00,feeder,2,N Current (RMS),A,6.9
604756,Woodfield Avenue,2024-03-19T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,3.0
604756,Woodfield Avenue,2024-03-19T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,3.6
604756,Woodfield Avenue,2024-03-19T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,2.9
604756,Woodfield Avenue,2024-03-19T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.17
604756,Woodfield Avenue,2024-03-19T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.41
604756,Woodfield Avenue,2024-03-19T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.11
604756,Woodfield Avenue,2024-03-19T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.24
604756,Woodfield Avenue,2024-03-19T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.11
604756,Woodfield Avenue,2024-03-19T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.36
604756,Woodfield Avenue,2024-03-19T12:20:00.000+00:00,feeder,1,N Current (RMS),A,27.1
604756,Woodfield Avenue,2024-03-19T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,31.4
604756,Woodfield Avenue,2024-03-19T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,14.3
604756,Woodfield Avenue,2024-03-19T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,8.1
604756,Woodfield Avenue,2024-03-19T12:20:00.000+00:00,transformer,,Temperature,C,22.9
604756,Woodfield Avenue,2024-03-19T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
604756,Woodfield Avenue,2024-03-19T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.25
604756,Woodfield Avenue,2024-03-19T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
604756,Woodfield Avenue,2024-03-19T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.83
604756,Woodfield Avenue,2024-03-19T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
604756,Woodfield Avenue,2024-03-19T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.25
604756,Woodfield Avenue,2024-03-19T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
604756,Woodfield Avenue,2024-03-19T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
604756,Woodfield Avenue,2024-03-19T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.27
604756,Woodfield Avenue,2024-03-19T12:20:00.000+00:00,busbar,,L3 Active Power,kW,14.93
604756,Woodfield Avenue,2024-03-19T12:20:00.000+00:00,busbar,,L2 Active Power,kW,17.38
604756,Woodfield Avenue,2024-03-19T12:20:00.000+00:00,busbar,,L1 Active Power,kW,4.85
604756,Woodfield Avenue,2024-03-19T12:20:00.000+00:00,busbar,,N Current (RMS),A,56.9
604756,Woodfield Avenue,2024-03-19T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.1
604756,Woodfield Avenue,2024-03-19T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.0
604756,Woodfield Avenue,2024-03-19T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,23.8
604756,Woodfield Avenue,2024-03-19T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.23
604756,Woodfield Avenue,2024-03-19T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.06
604756,Woodfield Avenue,2024-03-19T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.24
604756,Woodfield Avenue,2024-03-19T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,-1.94
604756,Woodfield Avenue,2024-03-19T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.09
604756,Woodfield Avenue,2024-03-19T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.62
604756,Woodfield Avenue,2024-03-19T12:10:00.000+00:00,feeder,4,N Current (RMS),A,29.9
604756,Woodfield Avenue,2024-03-19T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,8.6
604756,Woodfield Avenue,2024-03-19T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,30.8
604756,Woodfield Avenue,2024-03-19T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,12.7
604756,Woodfield Avenue,2024-03-19T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.16
604756,Woodfield Avenue,2024-03-19T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.55
604756,Woodfield Avenue,2024-03-19T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.4
604756,Woodfield Avenue,2024-03-19T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.79
604756,Woodfield Avenue,2024-03-19T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.81
604756,Woodfield Avenue,2024-03-19T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.18
604756,Woodfield Avenue,2024-03-19T12:10:00.000+00:00,feeder,3,N Current (RMS),A,30.4
604756,Woodfield Avenue,2024-03-19T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,32.9
604756,Woodfield Avenue,2024-03-19T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,27.1
604756,Woodfield Avenue,2024-03-19T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,5.2
604756,Woodfield Avenue,2024-03-19T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.31
604756,Woodfield Avenue,2024-03-19T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.25
604756,Woodfield Avenue,2024-03-19T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.74
604756,Woodfield Avenue,2024-03-19T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.92
604756,Woodfield Avenue,2024-03-19T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,-1.36
604756,Woodfield Avenue,2024-03-19T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,-0.82
604756,Woodfield Avenue,2024-03-19T12:10:00.000+00:00,feeder,2,N Current (RMS),A,12.6
604756,Woodfield Avenue,2024-03-19T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,5.8
604756,Woodfield Avenue,2024-03-19T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,6.4
604756,Woodfield Avenue,2024-03-19T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,5.8
604756,Woodfield Avenue,2024-03-19T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.3
604756,Woodfield Avenue,2024-03-19T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.42
604756,Woodfield Avenue,2024-03-19T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.02
604756,Woodfield Avenue,2024-03-19T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.38
604756,Woodfield Avenue,2024-03-19T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.47
604756,Woodfield Avenue,2024-03-19T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.92
604756,Woodfield Avenue,2024-03-19T12:10:00.000+00:00,feeder,1,N Current (RMS),A,15.9
604756,Woodfield Avenue,2024-03-19T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,16.0
604756,Woodfield Avenue,2024-03-19T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,11.9
604756,Woodfield Avenue,2024-03-19T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,4.2
604756,Woodfield Avenue,2024-03-19T12:10:00.000+00:00,transformer,,Temperature,C,22.9
604756,Woodfield Avenue,2024-03-19T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
604756,Woodfield Avenue,2024-03-19T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
604756,Woodfield Avenue,2024-03-19T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
604756,Woodfield Avenue,2024-03-19T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.51
604756,Woodfield Avenue,2024-03-19T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
604756,Woodfield Avenue,2024-03-19T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.95
604756,Woodfield Avenue,2024-03-19T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
604756,Woodfield Avenue,2024-03-19T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
604756,Woodfield Avenue,2024-03-19T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.36
604756,Woodfield Avenue,2024-03-19T12:10:00.000+00:00,busbar,,L3 Active Power,kW,10.15
604756,Woodfield Avenue,2024-03-19T12:10:00.000+00:00,busbar,,L2 Active Power,kW,14.01
604756,Woodfield Avenue,2024-03-19T12:10:00.000+00:00,busbar,,L1 Active Power,kW,3.91
604756,Woodfield Avenue,2024-03-19T12:10:00.000+00:00,busbar,,N Current (RMS),A,44.8
604756,Woodfield Avenue,2024-03-19T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.9
604756,Woodfield Avenue,2024-03-19T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.0
604756,Woodfield Avenue,2024-03-19T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,19.3
604756,Woodfield Avenue,2024-03-19T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.41
604756,Woodfield Avenue,2024-03-19T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.22
604756,Woodfield Avenue,2024-03-19T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.2
604756,Woodfield Avenue,2024-03-19T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.97
604756,Woodfield Avenue,2024-03-19T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.77
604756,Woodfield Avenue,2024-03-19T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.01
604756,Woodfield Avenue,2024-03-19T12:00:00.000+00:00,feeder,4,N Current (RMS),A,17.1
604756,Woodfield Avenue,2024-03-19T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,5.5
604756,Woodfield Avenue,2024-03-19T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,16.3
604756,Woodfield Avenue,2024-03-19T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,14.1
604756,Woodfield Avenue,2024-03-19T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.33
604756,Woodfield Avenue,2024-03-19T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.67
604756,Woodfield Avenue,2024-03-19T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.54
604756,Woodfield Avenue,2024-03-19T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.21
604756,Woodfield Avenue,2024-03-19T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.77
604756,Woodfield Avenue,2024-03-19T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.33
604756,Woodfield Avenue,2024-03-19T12:00:00.000+00:00,feeder,3,N Current (RMS),A,22.8
604756,Woodfield Avenue,2024-03-19T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,22.6
604756,Woodfield Avenue,2024-03-19T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,25.2
604756,Woodfield Avenue,2024-03-19T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,6.0
604756,Woodfield Avenue,2024-03-19T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.38
604756,Woodfield Avenue,2024-03-19T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.23
604756,Woodfield Avenue,2024-03-19T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.22
604756,Woodfield Avenue,2024-03-19T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.56
604756,Woodfield Avenue,2024-03-19T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,-0.42
604756,Woodfield Avenue,2024-03-19T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,-0.56
604756,Woodfield Avenue,2024-03-19T12:00:00.000+00:00,feeder,2,N Current (RMS),A,6.7
604756,Woodfield Avenue,2024-03-19T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,3.5
604756,Woodfield Avenue,2024-03-19T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,3.2
604756,Woodfield Avenue,2024-03-19T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,3.5
604756,Woodfield Avenue,2024-03-19T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.33
604756,Woodfield Avenue,2024-03-19T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.41
604756,Woodfield Avenue,2024-03-19T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.03
604756,Woodfield Avenue,2024-03-19T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.2
604756,Woodfield Avenue,2024-03-19T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.21
604756,Woodfield Avenue,2024-03-19T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.59
604756,Woodfield Avenue,2024-03-19T12:00:00.000+00:00,feeder,1,N Current (RMS),A,11.8
604756,Woodfield Avenue,2024-03-19T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,14.3
604756,Woodfield Avenue,2024-03-19T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,9.9
604756,Woodfield Avenue,2024-03-19T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,8.2
604756,Woodfield Avenue,2024-03-19T12:00:00.000+00:00,transformer,,Temperature,C,22.9
604756,Woodfield Avenue,2024-03-19T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
604756,Woodfield Avenue,2024-03-19T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.73
604756,Woodfield Avenue,2024-03-19T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
604756,Woodfield Avenue,2024-03-19T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.46
604756,Woodfield Avenue,2024-03-19T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
604756,Woodfield Avenue,2024-03-19T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.54
604756,Woodfield Avenue,2024-03-19T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
604756,Woodfield Avenue,2024-03-19T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
604756,Woodfield Avenue,2024-03-19T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.93
604756,Woodfield Avenue,2024-03-19T12:00:00.000+00:00,busbar,,L3 Active Power,kW,8.0
604756,Woodfield Avenue,2024-03-19T12:00:00.000+00:00,busbar,,L2 Active Power,kW,11.32
604756,Woodfield Avenue,2024-03-19T12:00:00.000+00:00,busbar,,L1 Active Power,kW,5.37
604756,Woodfield Avenue,2024-03-19T12:00:00.000+00:00,busbar,,N Current (RMS),A,34.0
604756,Woodfield Avenue,2024-03-19T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.8
604756,Woodfield Avenue,2024-03-19T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.6
604756,Woodfield Avenue,2024-03-19T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,24.2
604756,Woodfield Avenue,2024-03-19T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.42
604756,Woodfield Avenue,2024-03-19T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.31
604756,Woodfield Avenue,2024-03-19T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.18
604756,Woodfield Avenue,2024-03-19T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,-2.6
604756,Woodfield Avenue,2024-03-19T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
604756,Woodfield Avenue,2024-03-19T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.31
604756,Woodfield Avenue,2024-03-19T11:50:00.000+00:00,feeder,4,N Current (RMS),A,21.3
604756,Woodfield Avenue,2024-03-19T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,12.0
604756,Woodfield Avenue,2024-03-19T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,14.6
604756,Woodfield Avenue,2024-03-19T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,10.8
604756,Woodfield Avenue,2024-03-19T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.26
604756,Woodfield Avenue,2024-03-19T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.99
604756,Woodfield Avenue,2024-03-19T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.31
604756,Woodfield Avenue,2024-03-19T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.74
604756,Woodfield Avenue,2024-03-19T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.41
604756,Woodfield Avenue,2024-03-19T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.19
604756,Woodfield Avenue,2024-03-19T11:50:00.000+00:00,feeder,3,N Current (RMS),A,20.6
604756,Woodfield Avenue,2024-03-19T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,17.3
604756,Woodfield Avenue,2024-03-19T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,14.0
604756,Woodfield Avenue,2024-03-19T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,5.2
604756,Woodfield Avenue,2024-03-19T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.38
604756,Woodfield Avenue,2024-03-19T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.08
604756,Woodfield Avenue,2024-03-19T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.27
604756,Woodfield Avenue,2024-03-19T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.49
604756,Woodfield Avenue,2024-03-19T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,-1.39
604756,Woodfield Avenue,2024-03-19T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,-1.37
604756,Woodfield Avenue,2024-03-19T11:50:00.000+00:00,feeder,2,N Current (RMS),A,9.0
604756,Woodfield Avenue,2024-03-19T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,3.1
604756,Woodfield Avenue,2024-03-19T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,7.2
604756,Woodfield Avenue,2024-03-19T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,6.7
604756,Woodfield Avenue,2024-03-19T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.48
604756,Woodfield Avenue,2024-03-19T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.4
604756,Woodfield Avenue,2024-03-19T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
604756,Woodfield Avenue,2024-03-19T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.15
604756,Woodfield Avenue,2024-03-19T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.74
604756,Woodfield Avenue,2024-03-19T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.85
604756,Woodfield Avenue,2024-03-19T11:50:00.000+00:00,feeder,1,N Current (RMS),A,13.9
604756,Woodfield Avenue,2024-03-19T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,14.2
604756,Woodfield Avenue,2024-03-19T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,11.9
604756,Woodfield Avenue,2024-03-19T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,3.9
604756,Woodfield Avenue,2024-03-19T11:50:00.000+00:00,transformer,,Temperature,C,22.8
604756,Woodfield Avenue,2024-03-19T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
604756,Woodfield Avenue,2024-03-19T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.04
604756,Woodfield Avenue,2024-03-19T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
604756,Woodfield Avenue,2024-03-19T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.87
604756,Woodfield Avenue,2024-03-19T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
604756,Woodfield Avenue,2024-03-19T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.96
604756,Woodfield Avenue,2024-03-19T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
604756,Woodfield Avenue,2024-03-19T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
604756,Woodfield Avenue,2024-03-19T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.77
604756,Woodfield Avenue,2024-03-19T11:50:00.000+00:00,busbar,,L3 Active Power,kW,4.78
604756,Woodfield Avenue,2024-03-19T11:50:00.000+00:00,busbar,,L2 Active Power,kW,5.76
604756,Woodfield Avenue,2024-03-19T11:50:00.000+00:00,busbar,,L1 Active Power,kW,2.99
604756,Woodfield Avenue,2024-03-19T11:50:00.000+00:00,busbar,,N Current (RMS),A,29.9
604756,Woodfield Avenue,2024-03-19T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,24.1
604756,Woodfield Avenue,2024-03-19T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,31.4
604756,Woodfield Avenue,2024-03-19T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,14.9
604756,Woodfield Avenue,2024-03-19T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.25
604756,Woodfield Avenue,2024-03-19T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.16
604756,Woodfield Avenue,2024-03-19T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.27
604756,Woodfield Avenue,2024-03-19T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,-3.01
604756,Woodfield Avenue,2024-03-19T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.41
604756,Woodfield Avenue,2024-03-19T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.98
604756,Woodfield Avenue,2024-03-19T11:40:00.000+00:00,feeder,4,N Current (RMS),A,21.7
604756,Woodfield Avenue,2024-03-19T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,12.9
604756,Woodfield Avenue,2024-03-19T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,6.5
604756,Woodfield Avenue,2024-03-19T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,14.0
604756,Woodfield Avenue,2024-03-19T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.34
604756,Woodfield Avenue,2024-03-19T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.17
604756,Woodfield Avenue,2024-03-19T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.31
604756,Woodfield Avenue,2024-03-19T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.01
604756,Woodfield Avenue,2024-03-19T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,-0.23
604756,Woodfield Avenue,2024-03-19T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.3
604756,Woodfield Avenue,2024-03-19T11:40:00.000+00:00,feeder,3,N Current (RMS),A,19.6
604756,Woodfield Avenue,2024-03-19T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,13.8
604756,Woodfield Avenue,2024-03-19T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,9.2
604756,Woodfield Avenue,2024-03-19T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,5.6
604756,Woodfield Avenue,2024-03-19T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.27
604756,Woodfield Avenue,2024-03-19T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.1
604756,Woodfield Avenue,2024-03-19T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.2
604756,Woodfield Avenue,2024-03-19T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.53
604756,Woodfield Avenue,2024-03-19T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,-1.36
604756,Woodfield Avenue,2024-03-19T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,-1.5
604756,Woodfield Avenue,2024-03-19T11:40:00.000+00:00,feeder,2,N Current (RMS),A,9.4
604756,Woodfield Avenue,2024-03-19T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,2.8
604756,Woodfield Avenue,2024-03-19T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,7.4
604756,Woodfield Avenue,2024-03-19T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,6.7
604756,Woodfield Avenue,2024-03-19T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.04
604756,Woodfield Avenue,2024-03-19T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.32
604756,Woodfield Avenue,2024-03-19T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.22
604756,Woodfield Avenue,2024-03-19T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.22
604756,Woodfield Avenue,2024-03-19T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.43
604756,Woodfield Avenue,2024-03-19T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.8
604756,Woodfield Avenue,2024-03-19T11:40:00.000+00:00,feeder,1,N Current (RMS),A,24.9
604756,Woodfield Avenue,2024-03-19T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,14.3
604756,Woodfield Avenue,2024-03-19T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,24.4
604756,Woodfield Avenue,2024-03-19T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,3.9
604756,Woodfield Avenue,2024-03-19T11:40:00.000+00:00,transformer,,Temperature,C,22.7
604756,Woodfield Avenue,2024-03-19T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
604756,Woodfield Avenue,2024-03-19T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
604756,Woodfield Avenue,2024-03-19T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
604756,Woodfield Avenue,2024-03-19T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.05
604756,Woodfield Avenue,2024-03-19T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
604756,Woodfield Avenue,2024-03-19T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.33
604756,Woodfield Avenue,2024-03-19T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.18
604756,Woodfield Avenue,2024-03-19T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
604756,Woodfield Avenue,2024-03-19T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.57
604756,Woodfield Avenue,2024-03-19T11:40:00.000+00:00,busbar,,L3 Active Power,kW,3.74
604756,Woodfield Avenue,2024-03-19T11:40:00.000+00:00,busbar,,L2 Active Power,kW,4.25
604756,Woodfield Avenue,2024-03-19T11:40:00.000+00:00,busbar,,L1 Active Power,kW,3.58
604756,Woodfield Avenue,2024-03-19T11:40:00.000+00:00,busbar,,N Current (RMS),A,35.4
604756,Woodfield Avenue,2024-03-19T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,19.5
604756,Woodfield Avenue,2024-03-19T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.2
604756,Woodfield Avenue,2024-03-19T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,17.5
604756,Woodfield Avenue,2024-03-19T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.15
604756,Woodfield Avenue,2024-03-19T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.08
604756,Woodfield Avenue,2024-03-19T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.16
604756,Woodfield Avenue,2024-03-19T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,-1.57
604756,Woodfield Avenue,2024-03-19T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.66
604756,Woodfield Avenue,2024-03-19T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.79
604756,Woodfield Avenue,2024-03-19T11:30:00.000+00:00,feeder,4,N Current (RMS),A,13.6
604756,Woodfield Avenue,2024-03-19T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,7.1
604756,Woodfield Avenue,2024-03-19T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,7.2
604756,Woodfield Avenue,2024-03-19T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,8.2
604756,Woodfield Avenue,2024-03-19T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.3
604756,Woodfield Avenue,2024-03-19T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.69
604756,Woodfield Avenue,2024-03-19T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.21
604756,Woodfield Avenue,2024-03-19T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.83
604756,Woodfield Avenue,2024-03-19T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.83
604756,Woodfield Avenue,2024-03-19T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.26
604756,Woodfield Avenue,2024-03-19T11:30:00.000+00:00,feeder,3,N Current (RMS),A,19.6
604756,Woodfield Avenue,2024-03-19T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,21.2
604756,Woodfield Avenue,2024-03-19T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,10.1
604756,Woodfield Avenue,2024-03-19T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,5.4
604756,Woodfield Avenue,2024-03-19T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.17
604756,Woodfield Avenue,2024-03-19T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.27
604756,Woodfield Avenue,2024-03-19T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.26
604756,Woodfield Avenue,2024-03-19T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.62
604756,Woodfield Avenue,2024-03-19T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,-0.86
604756,Woodfield Avenue,2024-03-19T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,-1.0
604756,Woodfield Avenue,2024-03-19T11:30:00.000+00:00,feeder,2,N Current (RMS),A,9.5
604756,Woodfield Avenue,2024-03-19T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,3.1
604756,Woodfield Avenue,2024-03-19T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,5.8
604756,Woodfield Avenue,2024-03-19T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,5.4
604756,Woodfield Avenue,2024-03-19T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.91
604756,Woodfield Avenue,2024-03-19T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.46
604756,Woodfield Avenue,2024-03-19T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.2
604756,Woodfield Avenue,2024-03-19T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.84
604756,Woodfield Avenue,2024-03-19T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.54
604756,Woodfield Avenue,2024-03-19T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.94
604756,Woodfield Avenue,2024-03-19T11:30:00.000+00:00,feeder,1,N Current (RMS),A,26.0
604756,Woodfield Avenue,2024-03-19T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,13.1
604756,Woodfield Avenue,2024-03-19T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,27.6
604756,Woodfield Avenue,2024-03-19T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,11.3
604756,Woodfield Avenue,2024-03-19T11:30:00.000+00:00,transformer,,Temperature,C,22.7
604756,Woodfield Avenue,2024-03-19T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
604756,Woodfield Avenue,2024-03-19T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
604756,Woodfield Avenue,2024-03-19T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
604756,Woodfield Avenue,2024-03-19T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.31
604756,Woodfield Avenue,2024-03-19T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
604756,Woodfield Avenue,2024-03-19T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.67
604756,Woodfield Avenue,2024-03-19T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.59
604756,Woodfield Avenue,2024-03-19T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
604756,Woodfield Avenue,2024-03-19T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.43
604756,Woodfield Avenue,2024-03-19T11:30:00.000+00:00,busbar,,L3 Active Power,kW,6.71
604756,Woodfield Avenue,2024-03-19T11:30:00.000+00:00,busbar,,L2 Active Power,kW,8.17
604756,Woodfield Avenue,2024-03-19T11:30:00.000+00:00,busbar,,L1 Active Power,kW,3.99
604756,Woodfield Avenue,2024-03-19T11:30:00.000+00:00,busbar,,N Current (RMS),A,33.8
604756,Woodfield Avenue,2024-03-19T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,30.8
604756,Woodfield Avenue,2024-03-19T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.6
604756,Woodfield Avenue,2024-03-19T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,19.4
604756,Woodfield Avenue,2024-03-19T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.04
604756,Woodfield Avenue,2024-03-19T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.14
604756,Woodfield Avenue,2024-03-19T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.31
604756,Woodfield Avenue,2024-03-19T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,-1.66
604756,Woodfield Avenue,2024-03-19T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.36
604756,Woodfield Avenue,2024-03-19T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.49
604756,Woodfield Avenue,2024-03-19T11:20:00.000+00:00,feeder,4,N Current (RMS),A,16.0
604756,Woodfield Avenue,2024-03-19T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,8.0
604756,Woodfield Avenue,2024-03-19T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,7.2
604756,Woodfield Avenue,2024-03-19T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,11.5
604756,Woodfield Avenue,2024-03-19T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.41
604756,Woodfield Avenue,2024-03-19T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.84
604756,Woodfield Avenue,2024-03-19T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.47
604756,Woodfield Avenue,2024-03-19T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.9
604756,Woodfield Avenue,2024-03-19T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.9
604756,Woodfield Avenue,2024-03-19T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.44
604756,Woodfield Avenue,2024-03-19T11:20:00.000+00:00,feeder,3,N Current (RMS),A,23.4
604756,Woodfield Avenue,2024-03-19T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,21.7
604756,Woodfield Avenue,2024-03-19T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,9.1
604756,Woodfield Avenue,2024-03-19T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,6.3
604756,Woodfield Avenue,2024-03-19T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.04
604756,Woodfield Avenue,2024-03-19T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.34
604756,Woodfield Avenue,2024-03-19T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.35
604756,Woodfield Avenue,2024-03-19T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.15
604756,Woodfield Avenue,2024-03-19T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,-1.48
604756,Woodfield Avenue,2024-03-19T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,-0.74
604756,Woodfield Avenue,2024-03-19T11:20:00.000+00:00,feeder,2,N Current (RMS),A,13.0
604756,Woodfield Avenue,2024-03-19T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,6.3
604756,Woodfield Avenue,2024-03-19T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,6.3
604756,Woodfield Avenue,2024-03-19T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,6.2
604756,Woodfield Avenue,2024-03-19T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.67
604756,Woodfield Avenue,2024-03-19T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.51
604756,Woodfield Avenue,2024-03-19T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.09
604756,Woodfield Avenue,2024-03-19T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.68
604756,Woodfield Avenue,2024-03-19T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.18
604756,Woodfield Avenue,2024-03-19T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.89
604756,Woodfield Avenue,2024-03-19T11:20:00.000+00:00,feeder,1,N Current (RMS),A,8.7
604756,Woodfield Avenue,2024-03-19T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,12.7
604756,Woodfield Avenue,2024-03-19T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,9.5
604756,Woodfield Avenue,2024-03-19T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,13.2
604756,Woodfield Avenue,2024-03-19T11:20:00.000+00:00,transformer,,Temperature,C,22.6
604756,Woodfield Avenue,2024-03-19T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
604756,Woodfield Avenue,2024-03-19T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
604756,Woodfield Avenue,2024-03-19T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
604756,Woodfield Avenue,2024-03-19T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.1
604756,Woodfield Avenue,2024-03-19T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
604756,Woodfield Avenue,2024-03-19T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.36
604756,Woodfield Avenue,2024-03-19T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.26
604756,Woodfield Avenue,2024-03-19T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
604756,Woodfield Avenue,2024-03-19T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.05
604756,Woodfield Avenue,2024-03-19T11:20:00.000+00:00,busbar,,L3 Active Power,kW,7.06
604756,Woodfield Avenue,2024-03-19T11:20:00.000+00:00,busbar,,L2 Active Power,kW,2.95
604756,Woodfield Avenue,2024-03-19T11:20:00.000+00:00,busbar,,L1 Active Power,kW,6.07
604756,Woodfield Avenue,2024-03-19T11:20:00.000+00:00,busbar,,N Current (RMS),A,32.1
604756,Woodfield Avenue,2024-03-19T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,31.7
604756,Woodfield Avenue,2024-03-19T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,18.4
604756,Woodfield Avenue,2024-03-19T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,28.6
604756,Woodfield Avenue,2024-03-19T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.3
604756,Woodfield Avenue,2024-03-19T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.23
604756,Woodfield Avenue,2024-03-19T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.23
604756,Woodfield Avenue,2024-03-19T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,-1.83
604756,Woodfield Avenue,2024-03-19T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.02
604756,Woodfield Avenue,2024-03-19T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.98
604756,Woodfield Avenue,2024-03-19T11:10:00.000+00:00,feeder,4,N Current (RMS),A,16.9
604756,Woodfield Avenue,2024-03-19T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,9.3
604756,Woodfield Avenue,2024-03-19T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,10.1
604756,Woodfield Avenue,2024-03-19T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,8.6
604756,Woodfield Avenue,2024-03-19T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.44
604756,Woodfield Avenue,2024-03-19T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.96
604756,Woodfield Avenue,2024-03-19T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.53
604756,Woodfield Avenue,2024-03-19T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.35
604756,Woodfield Avenue,2024-03-19T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.78
604756,Woodfield Avenue,2024-03-19T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.41
604756,Woodfield Avenue,2024-03-19T11:10:00.000+00:00,feeder,3,N Current (RMS),A,36.0
604756,Woodfield Avenue,2024-03-19T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,35.5
604756,Woodfield Avenue,2024-03-19T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,12.6
604756,Woodfield Avenue,2024-03-19T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,6.3
604756,Woodfield Avenue,2024-03-19T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.03
604756,Woodfield Avenue,2024-03-19T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.26
604756,Woodfield Avenue,2024-03-19T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.68
604756,Woodfield Avenue,2024-03-19T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.24
604756,Woodfield Avenue,2024-03-19T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,-1.66
604756,Woodfield Avenue,2024-03-19T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,-0.55
604756,Woodfield Avenue,2024-03-19T11:10:00.000+00:00,feeder,2,N Current (RMS),A,17.8
604756,Woodfield Avenue,2024-03-19T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,10.6
604756,Woodfield Avenue,2024-03-19T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,7.6
604756,Woodfield Avenue,2024-03-19T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,5.8
604756,Woodfield Avenue,2024-03-19T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.51
604756,Woodfield Avenue,2024-03-19T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.53
604756,Woodfield Avenue,2024-03-19T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.06
604756,Woodfield Avenue,2024-03-19T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.37
604756,Woodfield Avenue,2024-03-19T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.73
604756,Woodfield Avenue,2024-03-19T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.34
604756,Woodfield Avenue,2024-03-19T11:10:00.000+00:00,feeder,1,N Current (RMS),A,16.8
604756,Woodfield Avenue,2024-03-19T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,11.1
604756,Woodfield Avenue,2024-03-19T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,19.5
604756,Woodfield Avenue,2024-03-19T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,10.1
604756,Woodfield Avenue,2024-03-19T11:10:00.000+00:00,transformer,,Temperature,C,22.6
