Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604756,Woodfield Avenue,2024-03-19T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
604756,Woodfield Avenue,2024-03-19T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
604756,Woodfield Avenue,2024-03-19T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
604756,Woodfield Avenue,2024-03-19T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.13
604756,Woodfield Avenue,2024-03-19T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
604756,Woodfield Avenue,2024-03-19T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.35
604756,Woodfield Avenue,2024-03-19T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.41
604756,Woodfield Avenue,2024-03-19T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
604756,Woodfield Avenue,2024-03-19T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.5
604756,Woodfield Avenue,2024-03-19T11:10:00.000+00:00,busbar,,L3 Active Power,kW,10.13
604756,Woodfield Avenue,2024-03-19T11:10:00.000+00:00,busbar,,L2 Active Power,kW,5.88
604756,Woodfield Avenue,2024-03-19T11:10:00.000+00:00,busbar,,L1 Active Power,kW,5.19
604756,Woodfield Avenue,2024-03-19T11:10:00.000+00:00,busbar,,N Current (RMS),A,47.8
604756,Woodfield Avenue,2024-03-19T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.0
604756,Woodfield Avenue,2024-03-19T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.2
604756,Woodfield Avenue,2024-03-19T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,23.6
604756,Woodfield Avenue,2024-03-19T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
604756,Woodfield Avenue,2024-03-19T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.29
604756,Woodfield Avenue,2024-03-19T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.56
604756,Woodfield Avenue,2024-03-19T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.8
604756,Woodfield Avenue,2024-03-19T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.08
604756,Woodfield Avenue,2024-03-19T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.47
604756,Woodfield Avenue,2024-03-19T11:00:00.000+00:00,feeder,4,N Current (RMS),A,15.3
604756,Woodfield Avenue,2024-03-19T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,8.4
604756,Woodfield Avenue,2024-03-19T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,10.1
604756,Woodfield Avenue,2024-03-19T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,11.6
604756,Woodfield Avenue,2024-03-19T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.39
604756,Woodfield Avenue,2024-03-19T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.88
604756,Woodfield Avenue,2024-03-19T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.25
604756,Woodfield Avenue,2024-03-19T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.29
604756,Woodfield Avenue,2024-03-19T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,-0.59
604756,Woodfield Avenue,2024-03-19T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.3
604756,Woodfield Avenue,2024-03-19T11:00:00.000+00:00,feeder,3,N Current (RMS),A,35.1
604756,Woodfield Avenue,2024-03-19T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,31.1
604756,Woodfield Avenue,2024-03-19T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,8.2
604756,Woodfield Avenue,2024-03-19T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,5.9
604756,Woodfield Avenue,2024-03-19T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.03
604756,Woodfield Avenue,2024-03-19T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.29
604756,Woodfield Avenue,2024-03-19T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.91
604756,Woodfield Avenue,2024-03-19T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.53
604756,Woodfield Avenue,2024-03-19T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,-2.87
604756,Woodfield Avenue,2024-03-19T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,-1.43
604756,Woodfield Avenue,2024-03-19T11:00:00.000+00:00,feeder,2,N Current (RMS),A,20.6
604756,Woodfield Avenue,2024-03-19T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,9.2
604756,Woodfield Avenue,2024-03-19T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,12.2
604756,Woodfield Avenue,2024-03-19T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,8.1
604756,Woodfield Avenue,2024-03-19T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.06
604756,Woodfield Avenue,2024-03-19T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.48
604756,Woodfield Avenue,2024-03-19T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.15
604756,Woodfield Avenue,2024-03-19T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.35
604756,Woodfield Avenue,2024-03-19T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.64
604756,Woodfield Avenue,2024-03-19T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.73
604756,Woodfield Avenue,2024-03-19T11:00:00.000+00:00,feeder,1,N Current (RMS),A,15.0
604756,Woodfield Avenue,2024-03-19T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,15.8
604756,Woodfield Avenue,2024-03-19T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,12.4
604756,Woodfield Avenue,2024-03-19T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,8.2
604756,Woodfield Avenue,2024-03-19T11:00:00.000+00:00,transformer,,Temperature,C,22.5
604756,Woodfield Avenue,2024-03-19T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
604756,Woodfield Avenue,2024-03-19T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
604756,Woodfield Avenue,2024-03-19T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
604756,Woodfield Avenue,2024-03-19T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.24
604756,Woodfield Avenue,2024-03-19T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
604756,Woodfield Avenue,2024-03-19T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.39
604756,Woodfield Avenue,2024-03-19T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.73
604756,Woodfield Avenue,2024-03-19T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
604756,Woodfield Avenue,2024-03-19T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.87
604756,Woodfield Avenue,2024-03-19T11:00:00.000+00:00,busbar,,L3 Active Power,kW,10.37
604756,Woodfield Avenue,2024-03-19T11:00:00.000+00:00,busbar,,L2 Active Power,kW,1.25
604756,Woodfield Avenue,2024-03-19T11:00:00.000+00:00,busbar,,L1 Active Power,kW,4.08
604756,Woodfield Avenue,2024-03-19T11:00:00.000+00:00,busbar,,N Current (RMS),A,52.7
604756,Woodfield Avenue,2024-03-19T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.0
604756,Woodfield Avenue,2024-03-19T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,15.6
604756,Woodfield Avenue,2024-03-19T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,20.9
604756,Woodfield Avenue,2024-03-19T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.32
604756,Woodfield Avenue,2024-03-19T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.61
604756,Woodfield Avenue,2024-03-19T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.72
604756,Woodfield Avenue,2024-03-19T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.28
604756,Woodfield Avenue,2024-03-19T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.68
604756,Woodfield Avenue,2024-03-19T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.96
604756,Woodfield Avenue,2024-03-19T10:50:00.000+00:00,feeder,4,N Current (RMS),A,16.7
604756,Woodfield Avenue,2024-03-19T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,4.2
604756,Woodfield Avenue,2024-03-19T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,12.8
604756,Woodfield Avenue,2024-03-19T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,17.9
604756,Woodfield Avenue,2024-03-19T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.44
604756,Woodfield Avenue,2024-03-19T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.18
604756,Woodfield Avenue,2024-03-19T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.5
604756,Woodfield Avenue,2024-03-19T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.16
604756,Woodfield Avenue,2024-03-19T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.76
604756,Woodfield Avenue,2024-03-19T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.74
604756,Woodfield Avenue,2024-03-19T10:50:00.000+00:00,feeder,3,N Current (RMS),A,21.3
604756,Woodfield Avenue,2024-03-19T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,18.6
604756,Woodfield Avenue,2024-03-19T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,13.2
604756,Woodfield Avenue,2024-03-19T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,8.2
604756,Woodfield Avenue,2024-03-19T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.04
604756,Woodfield Avenue,2024-03-19T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.26
604756,Woodfield Avenue,2024-03-19T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.76
604756,Woodfield Avenue,2024-03-19T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.92
604756,Woodfield Avenue,2024-03-19T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,-1.58
604756,Woodfield Avenue,2024-03-19T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.52
604756,Woodfield Avenue,2024-03-19T10:50:00.000+00:00,feeder,2,N Current (RMS),A,16.1
604756,Woodfield Avenue,2024-03-19T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,9.4
604756,Woodfield Avenue,2024-03-19T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,8.0
604756,Woodfield Avenue,2024-03-19T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,8.2
604756,Woodfield Avenue,2024-03-19T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.17
604756,Woodfield Avenue,2024-03-19T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.51
604756,Woodfield Avenue,2024-03-19T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.21
604756,Woodfield Avenue,2024-03-19T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.01
604756,Woodfield Avenue,2024-03-19T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.49
604756,Woodfield Avenue,2024-03-19T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.4
604756,Woodfield Avenue,2024-03-19T10:50:00.000+00:00,feeder,1,N Current (RMS),A,11.0
604756,Woodfield Avenue,2024-03-19T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,14.1
604756,Woodfield Avenue,2024-03-19T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,11.8
604756,Woodfield Avenue,2024-03-19T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,18.8
604756,Woodfield Avenue,2024-03-19T10:50:00.000+00:00,transformer,,Temperature,C,22.5
604756,Woodfield Avenue,2024-03-19T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
604756,Woodfield Avenue,2024-03-19T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
604756,Woodfield Avenue,2024-03-19T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
604756,Woodfield Avenue,2024-03-19T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.89
604756,Woodfield Avenue,2024-03-19T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
604756,Woodfield Avenue,2024-03-19T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.04
604756,Woodfield Avenue,2024-03-19T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.36
604756,Woodfield Avenue,2024-03-19T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
604756,Woodfield Avenue,2024-03-19T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.19
604756,Woodfield Avenue,2024-03-19T10:50:00.000+00:00,busbar,,L3 Active Power,kW,9.38
604756,Woodfield Avenue,2024-03-19T10:50:00.000+00:00,busbar,,L2 Active Power,kW,5.35
604756,Woodfield Avenue,2024-03-19T10:50:00.000+00:00,busbar,,L1 Active Power,kW,10.61
604756,Woodfield Avenue,2024-03-19T10:50:00.000+00:00,busbar,,N Current (RMS),A,36.6
604756,Woodfield Avenue,2024-03-19T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.9
604756,Woodfield Avenue,2024-03-19T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,27.1
604756,Woodfield Avenue,2024-03-19T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,46.8
604756,Woodfield Avenue,2024-03-19T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.46
604756,Woodfield Avenue,2024-03-19T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.75
604756,Woodfield Avenue,2024-03-19T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.44
604756,Woodfield Avenue,2024-03-19T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,-1.44
604756,Woodfield Avenue,2024-03-19T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.37
604756,Woodfield Avenue,2024-03-19T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
604756,Woodfield Avenue,2024-03-19T10:40:00.000+00:00,feeder,4,N Current (RMS),A,21.7
604756,Woodfield Avenue,2024-03-19T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,7.6
604756,Woodfield Avenue,2024-03-19T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,11.4
604756,Woodfield Avenue,2024-03-19T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,17.2
604756,Woodfield Avenue,2024-03-19T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.35
604756,Woodfield Avenue,2024-03-19T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.91
604756,Woodfield Avenue,2024-03-19T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.5
604756,Woodfield Avenue,2024-03-19T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.63
604756,Woodfield Avenue,2024-03-19T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.08
604756,Woodfield Avenue,2024-03-19T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.44
604756,Woodfield Avenue,2024-03-19T10:40:00.000+00:00,feeder,3,N Current (RMS),A,22.7
604756,Woodfield Avenue,2024-03-19T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,20.6
604756,Woodfield Avenue,2024-03-19T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,11.3
604756,Woodfield Avenue,2024-03-19T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,6.8
604756,Woodfield Avenue,2024-03-19T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.08
604756,Woodfield Avenue,2024-03-19T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
604756,Woodfield Avenue,2024-03-19T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.64
604756,Woodfield Avenue,2024-03-19T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.53
604756,Woodfield Avenue,2024-03-19T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,-1.23
604756,Woodfield Avenue,2024-03-19T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.07
604756,Woodfield Avenue,2024-03-19T10:40:00.000+00:00,feeder,2,N Current (RMS),A,17.0
604756,Woodfield Avenue,2024-03-19T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,7.7
604756,Woodfield Avenue,2024-03-19T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,8.7
604756,Woodfield Avenue,2024-03-19T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,9.8
604756,Woodfield Avenue,2024-03-19T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.32
604756,Woodfield Avenue,2024-03-19T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.37
604756,Woodfield Avenue,2024-03-19T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.17
604756,Woodfield Avenue,2024-03-19T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.46
604756,Woodfield Avenue,2024-03-19T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.32
604756,Woodfield Avenue,2024-03-19T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.89
604756,Woodfield Avenue,2024-03-19T10:40:00.000+00:00,feeder,1,N Current (RMS),A,18.0
604756,Woodfield Avenue,2024-03-19T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,20.7
604756,Woodfield Avenue,2024-03-19T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,15.2
604756,Woodfield Avenue,2024-03-19T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,14.4
604756,Woodfield Avenue,2024-03-19T10:40:00.000+00:00,transformer,,Temperature,C,22.4
604756,Woodfield Avenue,2024-03-19T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
604756,Woodfield Avenue,2024-03-19T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.39
604756,Woodfield Avenue,2024-03-19T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
604756,Woodfield Avenue,2024-03-19T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
604756,Woodfield Avenue,2024-03-19T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
604756,Woodfield Avenue,2024-03-19T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.35
604756,Woodfield Avenue,2024-03-19T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.43
604756,Woodfield Avenue,2024-03-19T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
604756,Woodfield Avenue,2024-03-19T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.76
604756,Woodfield Avenue,2024-03-19T10:40:00.000+00:00,busbar,,L3 Active Power,kW,9.18
604756,Woodfield Avenue,2024-03-19T10:40:00.000+00:00,busbar,,L2 Active Power,kW,5.54
604756,Woodfield Avenue,2024-03-19T10:40:00.000+00:00,busbar,,L1 Active Power,kW,10.41
604756,Woodfield Avenue,2024-03-19T10:40:00.000+00:00,busbar,,N Current (RMS),A,35.5
604756,Woodfield Avenue,2024-03-19T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.6
604756,Woodfield Avenue,2024-03-19T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,28.2
604756,Woodfield Avenue,2024-03-19T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,44.7
604756,Woodfield Avenue,2024-03-19T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.32
604756,Woodfield Avenue,2024-03-19T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.54
604756,Woodfield Avenue,2024-03-19T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.43
604756,Woodfield Avenue,2024-03-19T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.65
604756,Woodfield Avenue,2024-03-19T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.59
604756,Woodfield Avenue,2024-03-19T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.31
604756,Woodfield Avenue,2024-03-19T10:30:00.000+00:00,feeder,4,N Current (RMS),A,17.6
604756,Woodfield Avenue,2024-03-19T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,6.1
604756,Woodfield Avenue,2024-03-19T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,12.2
604756,Woodfield Avenue,2024-03-19T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,15.2
604756,Woodfield Avenue,2024-03-19T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.14
604756,Woodfield Avenue,2024-03-19T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.2
604756,Woodfield Avenue,2024-03-19T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.73
604756,Woodfield Avenue,2024-03-19T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.59
604756,Woodfield Avenue,2024-03-19T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,-0.2
604756,Woodfield Avenue,2024-03-19T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.73
604756,Woodfield Avenue,2024-03-19T10:30:00.000+00:00,feeder,3,N Current (RMS),A,25.4
604756,Woodfield Avenue,2024-03-19T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,20.1
604756,Woodfield Avenue,2024-03-19T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,8.6
604756,Woodfield Avenue,2024-03-19T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,8.0
604756,Woodfield Avenue,2024-03-19T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.25
604756,Woodfield Avenue,2024-03-19T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
604756,Woodfield Avenue,2024-03-19T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.67
604756,Woodfield Avenue,2024-03-19T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.44
604756,Woodfield Avenue,2024-03-19T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,-1.46
604756,Woodfield Avenue,2024-03-19T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.06
604756,Woodfield Avenue,2024-03-19T10:30:00.000+00:00,feeder,2,N Current (RMS),A,20.1
604756,Woodfield Avenue,2024-03-19T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,7.9
604756,Woodfield Avenue,2024-03-19T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,6.7
604756,Woodfield Avenue,2024-03-19T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,14.0
604756,Woodfield Avenue,2024-03-19T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.25
604756,Woodfield Avenue,2024-03-19T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.5
604756,Woodfield Avenue,2024-03-19T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.15
604756,Woodfield Avenue,2024-03-19T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.93
604756,Woodfield Avenue,2024-03-19T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.78
604756,Woodfield Avenue,2024-03-19T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.79
604756,Woodfield Avenue,2024-03-19T10:30:00.000+00:00,feeder,1,N Current (RMS),A,25.7
604756,Woodfield Avenue,2024-03-19T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,25.6
604756,Woodfield Avenue,2024-03-19T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,17.3
604756,Woodfield Avenue,2024-03-19T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,3.9
604756,Woodfield Avenue,2024-03-19T10:30:00.000+00:00,transformer,,Temperature,C,22.2
604756,Woodfield Avenue,2024-03-19T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
604756,Woodfield Avenue,2024-03-19T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.9
604756,Woodfield Avenue,2024-03-19T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
604756,Woodfield Avenue,2024-03-19T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
604756,Woodfield Avenue,2024-03-19T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
604756,Woodfield Avenue,2024-03-19T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.9
604756,Woodfield Avenue,2024-03-19T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.82
604756,Woodfield Avenue,2024-03-19T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
604756,Woodfield Avenue,2024-03-19T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.97
604756,Woodfield Avenue,2024-03-19T10:30:00.000+00:00,busbar,,L3 Active Power,kW,11.32
604756,Woodfield Avenue,2024-03-19T10:30:00.000+00:00,busbar,,L2 Active Power,kW,4.71
604756,Woodfield Avenue,2024-03-19T10:30:00.000+00:00,busbar,,L1 Active Power,kW,8.9
604756,Woodfield Avenue,2024-03-19T10:30:00.000+00:00,busbar,,N Current (RMS),A,40.6
604756,Woodfield Avenue,2024-03-19T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.7
604756,Woodfield Avenue,2024-03-19T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,24.0
604756,Woodfield Avenue,2024-03-19T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,38.3
604756,Woodfield Avenue,2024-03-19T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.17
604756,Woodfield Avenue,2024-03-19T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.36
604756,Woodfield Avenue,2024-03-19T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.38
604756,Woodfield Avenue,2024-03-19T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.25
604756,Woodfield Avenue,2024-03-19T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.67
604756,Woodfield Avenue,2024-03-19T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.29
604756,Woodfield Avenue,2024-03-19T10:20:00.000+00:00,feeder,4,N Current (RMS),A,12.6
604756,Woodfield Avenue,2024-03-19T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,7.0
604756,Woodfield Avenue,2024-03-19T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,8.1
604756,Woodfield Avenue,2024-03-19T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,10.1
604756,Woodfield Avenue,2024-03-19T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
604756,Woodfield Avenue,2024-03-19T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.73
604756,Woodfield Avenue,2024-03-19T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.56
604756,Woodfield Avenue,2024-03-19T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.58
604756,Woodfield Avenue,2024-03-19T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.51
604756,Woodfield Avenue,2024-03-19T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.41
604756,Woodfield Avenue,2024-03-19T10:20:00.000+00:00,feeder,3,N Current (RMS),A,21.6
604756,Woodfield Avenue,2024-03-19T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,20.4
604756,Woodfield Avenue,2024-03-19T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,12.2
604756,Woodfield Avenue,2024-03-19T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,6.4
604756,Woodfield Avenue,2024-03-19T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.41
604756,Woodfield Avenue,2024-03-19T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.44
604756,Woodfield Avenue,2024-03-19T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.6
604756,Woodfield Avenue,2024-03-19T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.92
604756,Woodfield Avenue,2024-03-19T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,-0.02
604756,Woodfield Avenue,2024-03-19T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.04
604756,Woodfield Avenue,2024-03-19T10:20:00.000+00:00,feeder,2,N Current (RMS),A,16.2
604756,Woodfield Avenue,2024-03-19T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,4.7
604756,Woodfield Avenue,2024-03-19T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,5.7
604756,Woodfield Avenue,2024-03-19T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,14.1
604756,Woodfield Avenue,2024-03-19T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.69
604756,Woodfield Avenue,2024-03-19T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.6
604756,Woodfield Avenue,2024-03-19T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.2
604756,Woodfield Avenue,2024-03-19T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.82
604756,Woodfield Avenue,2024-03-19T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.4
604756,Woodfield Avenue,2024-03-19T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.09
604756,Woodfield Avenue,2024-03-19T10:20:00.000+00:00,feeder,1,N Current (RMS),A,16.4
604756,Woodfield Avenue,2024-03-19T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,17.4
604756,Woodfield Avenue,2024-03-19T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,11.4
604756,Woodfield Avenue,2024-03-19T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,5.2
604756,Woodfield Avenue,2024-03-19T10:20:00.000+00:00,transformer,,Temperature,C,22.1
604756,Woodfield Avenue,2024-03-19T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
604756,Woodfield Avenue,2024-03-19T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
604756,Woodfield Avenue,2024-03-19T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
604756,Woodfield Avenue,2024-03-19T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
604756,Woodfield Avenue,2024-03-19T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
604756,Woodfield Avenue,2024-03-19T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
604756,Woodfield Avenue,2024-03-19T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.12
604756,Woodfield Avenue,2024-03-19T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
604756,Woodfield Avenue,2024-03-19T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.74
604756,Woodfield Avenue,2024-03-19T10:20:00.000+00:00,busbar,,L3 Active Power,kW,9.08
604756,Woodfield Avenue,2024-03-19T10:20:00.000+00:00,busbar,,L2 Active Power,kW,5.56
604756,Woodfield Avenue,2024-03-19T10:20:00.000+00:00,busbar,,L1 Active Power,kW,7.84
604756,Woodfield Avenue,2024-03-19T10:20:00.000+00:00,busbar,,N Current (RMS),A,32.9
604756,Woodfield Avenue,2024-03-19T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.5
604756,Woodfield Avenue,2024-03-19T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,27.2
604756,Woodfield Avenue,2024-03-19T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,34.1
604756,Woodfield Avenue,2024-03-19T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.44
604756,Woodfield Avenue,2024-03-19T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.65
604756,Woodfield Avenue,2024-03-19T10:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.62
604756,Woodfield Avenue,2024-03-19T10:10:00.000+00:00,feeder,4,L3 Active Power,kW,-1.99
604756,Woodfield Avenue,2024-03-19T10:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.02
604756,Woodfield Avenue,2024-03-19T10:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.8
604756,Woodfield Avenue,2024-03-19T10:10:00.000+00:00,feeder,4,N Current (RMS),A,25.4
604756,Woodfield Avenue,2024-03-19T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,9.1
604756,Woodfield Avenue,2024-03-19T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,10.2
604756,Woodfield Avenue,2024-03-19T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,21.2
604756,Woodfield Avenue,2024-03-19T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.07
604756,Woodfield Avenue,2024-03-19T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.57
604756,Woodfield Avenue,2024-03-19T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.56
604756,Woodfield Avenue,2024-03-19T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.37
604756,Woodfield Avenue,2024-03-19T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,-0.96
604756,Woodfield Avenue,2024-03-19T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.84
604756,Woodfield Avenue,2024-03-19T10:10:00.000+00:00,feeder,3,N Current (RMS),A,34.7
604756,Woodfield Avenue,2024-03-19T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,31.5
604756,Woodfield Avenue,2024-03-19T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,8.2
604756,Woodfield Avenue,2024-03-19T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,12.6
604756,Woodfield Avenue,2024-03-19T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.39
604756,Woodfield Avenue,2024-03-19T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.63
604756,Woodfield Avenue,2024-03-19T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.41
604756,Woodfield Avenue,2024-03-19T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.92
604756,Woodfield Avenue,2024-03-19T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.23
604756,Woodfield Avenue,2024-03-19T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.25
604756,Woodfield Avenue,2024-03-19T10:10:00.000+00:00,feeder,2,N Current (RMS),A,7.9
604756,Woodfield Avenue,2024-03-19T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,4.6
604756,Woodfield Avenue,2024-03-19T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,9.2
604756,Woodfield Avenue,2024-03-19T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,4.9
604756,Woodfield Avenue,2024-03-19T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.75
604756,Woodfield Avenue,2024-03-19T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.43
604756,Woodfield Avenue,2024-03-19T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.31
604756,Woodfield Avenue,2024-03-19T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.8
604756,Woodfield Avenue,2024-03-19T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.77
604756,Woodfield Avenue,2024-03-19T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.94
604756,Woodfield Avenue,2024-03-19T10:10:00.000+00:00,feeder,1,N Current (RMS),A,26.3
604756,Woodfield Avenue,2024-03-19T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,29.3
604756,Woodfield Avenue,2024-03-19T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,8.0
604756,Woodfield Avenue,2024-03-19T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,11.0
604756,Woodfield Avenue,2024-03-19T10:10:00.000+00:00,transformer,,Temperature,C,21.9
604756,Woodfield Avenue,2024-03-19T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
604756,Woodfield Avenue,2024-03-19T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.67
604756,Woodfield Avenue,2024-03-19T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
604756,Woodfield Avenue,2024-03-19T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.53
604756,Woodfield Avenue,2024-03-19T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
604756,Woodfield Avenue,2024-03-19T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.85
604756,Woodfield Avenue,2024-03-19T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
604756,Woodfield Avenue,2024-03-19T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.28
604756,Woodfield Avenue,2024-03-19T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.91
604756,Woodfield Avenue,2024-03-19T10:10:00.000+00:00,busbar,,L3 Active Power,kW,12.09
604756,Woodfield Avenue,2024-03-19T10:10:00.000+00:00,busbar,,L2 Active Power,kW,4.07
604756,Woodfield Avenue,2024-03-19T10:10:00.000+00:00,busbar,,L1 Active Power,kW,9.83
604756,Woodfield Avenue,2024-03-19T10:10:00.000+00:00,busbar,,N Current (RMS),A,44.0
604756,Woodfield Avenue,2024-03-19T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.3
604756,Woodfield Avenue,2024-03-19T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,22.0
604756,Woodfield Avenue,2024-03-19T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,43.3
604756,Woodfield Avenue,2024-03-19T10:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.38
604756,Woodfield Avenue,2024-03-19T10:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.48
604756,Woodfield Avenue,2024-03-19T10:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.9
604756,Woodfield Avenue,2024-03-19T10:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.89
604756,Woodfield Avenue,2024-03-19T10:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.47
604756,Woodfield Avenue,2024-03-19T10:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.78
604756,Woodfield Avenue,2024-03-19T10:00:00.000+00:00,feeder,4,N Current (RMS),A,20.9
604756,Woodfield Avenue,2024-03-19T10:00:00.000+00:00,feeder,4,L3 Current (RMS),A,4.9
604756,Woodfield Avenue,2024-03-19T10:00:00.000+00:00,feeder,4,L2 Current (RMS),A,12.6
604756,Woodfield Avenue,2024-03-19T10:00:00.000+00:00,feeder,4,L1 Current (RMS),A,20.5
604756,Woodfield Avenue,2024-03-19T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.24
604756,Woodfield Avenue,2024-03-19T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.52
604756,Woodfield Avenue,2024-03-19T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.26
604756,Woodfield Avenue,2024-03-19T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.77
604756,Woodfield Avenue,2024-03-19T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.2
604756,Woodfield Avenue,2024-03-19T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.5
604756,Woodfield Avenue,2024-03-19T10:00:00.000+00:00,feeder,3,N Current (RMS),A,27.4
604756,Woodfield Avenue,2024-03-19T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,24.4
604756,Woodfield Avenue,2024-03-19T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,6.8
604756,Woodfield Avenue,2024-03-19T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,12.6
604756,Woodfield Avenue,2024-03-19T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.38
604756,Woodfield Avenue,2024-03-19T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.11
604756,Woodfield Avenue,2024-03-19T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.66
604756,Woodfield Avenue,2024-03-19T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.73
604756,Woodfield Avenue,2024-03-19T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.3
604756,Woodfield Avenue,2024-03-19T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.8
604756,Woodfield Avenue,2024-03-19T10:00:00.000+00:00,feeder,2,N Current (RMS),A,8.1
604756,Woodfield Avenue,2024-03-19T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,3.7
604756,Woodfield Avenue,2024-03-19T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,8.8
604756,Woodfield Avenue,2024-03-19T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,5.2
604756,Woodfield Avenue,2024-03-19T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.65
604756,Woodfield Avenue,2024-03-19T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.26
604756,Woodfield Avenue,2024-03-19T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.3
604756,Woodfield Avenue,2024-03-19T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.34
604756,Woodfield Avenue,2024-03-19T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.67
604756,Woodfield Avenue,2024-03-19T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.47
604756,Woodfield Avenue,2024-03-19T10:00:00.000+00:00,feeder,1,N Current (RMS),A,24.7
604756,Woodfield Avenue,2024-03-19T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,31.2
604756,Woodfield Avenue,2024-03-19T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,12.3
604756,Woodfield Avenue,2024-03-19T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,12.0
604756,Woodfield Avenue,2024-03-19T10:00:00.000+00:00,transformer,,Temperature,C,21.8
604756,Woodfield Avenue,2024-03-19T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
604756,Woodfield Avenue,2024-03-19T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
604756,Woodfield Avenue,2024-03-19T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
604756,Woodfield Avenue,2024-03-19T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.07
604756,Woodfield Avenue,2024-03-19T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
604756,Woodfield Avenue,2024-03-19T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.26
604756,Woodfield Avenue,2024-03-19T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.13
604756,Woodfield Avenue,2024-03-19T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.19
604756,Woodfield Avenue,2024-03-19T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.11
604756,Woodfield Avenue,2024-03-19T10:00:00.000+00:00,busbar,,L3 Active Power,kW,11.95
604756,Woodfield Avenue,2024-03-19T10:00:00.000+00:00,busbar,,L2 Active Power,kW,6.65
604756,Woodfield Avenue,2024-03-19T10:00:00.000+00:00,busbar,,L1 Active Power,kW,10.54
604756,Woodfield Avenue,2024-03-19T10:00:00.000+00:00,busbar,,N Current (RMS),A,39.4
604756,Woodfield Avenue,2024-03-19T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.0
604756,Woodfield Avenue,2024-03-19T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,31.2
604756,Woodfield Avenue,2024-03-19T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,45.7
604756,Woodfield Avenue,2024-03-19T09:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.37
604756,Woodfield Avenue,2024-03-19T09:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.74
604756,Woodfield Avenue,2024-03-19T09:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.65
604756,Woodfield Avenue,2024-03-19T09:50:00.000+00:00,feeder,4,L3 Active Power,kW,-1.0
604756,Woodfield Avenue,2024-03-19T09:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.91
604756,Woodfield Avenue,2024-03-19T09:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.51
604756,Woodfield Avenue,2024-03-19T09:50:00.000+00:00,feeder,4,N Current (RMS),A,26.1
604756,Woodfield Avenue,2024-03-19T09:50:00.000+00:00,feeder,4,L3 Current (RMS),A,5.0
604756,Woodfield Avenue,2024-03-19T09:50:00.000+00:00,feeder,4,L2 Current (RMS),A,26.5
604756,Woodfield Avenue,2024-03-19T09:50:00.000+00:00,feeder,4,L1 Current (RMS),A,19.9
604756,Woodfield Avenue,2024-03-19T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.3
604756,Woodfield Avenue,2024-03-19T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.5
604756,Woodfield Avenue,2024-03-19T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.35
604756,Woodfield Avenue,2024-03-19T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.05
604756,Woodfield Avenue,2024-03-19T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.41
604756,Woodfield Avenue,2024-03-19T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.8
604756,Woodfield Avenue,2024-03-19T09:50:00.000+00:00,feeder,3,N Current (RMS),A,22.7
604756,Woodfield Avenue,2024-03-19T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,18.2
604756,Woodfield Avenue,2024-03-19T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,11.8
604756,Woodfield Avenue,2024-03-19T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,21.6
604756,Woodfield Avenue,2024-03-19T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.33
604756,Woodfield Avenue,2024-03-19T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.4
604756,Woodfield Avenue,2024-03-19T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.83
604756,Woodfield Avenue,2024-03-19T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.8
604756,Woodfield Avenue,2024-03-19T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.67
604756,Woodfield Avenue,2024-03-19T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.71
604756,Woodfield Avenue,2024-03-19T09:50:00.000+00:00,feeder,2,N Current (RMS),A,7.7
604756,Woodfield Avenue,2024-03-19T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,3.9
604756,Woodfield Avenue,2024-03-19T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,3.5
604756,Woodfield Avenue,2024-03-19T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,7.2
604756,Woodfield Avenue,2024-03-19T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.78
604756,Woodfield Avenue,2024-03-19T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.45
604756,Woodfield Avenue,2024-03-19T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.14
604756,Woodfield Avenue,2024-03-19T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.58
604756,Woodfield Avenue,2024-03-19T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.21
604756,Woodfield Avenue,2024-03-19T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.74
604756,Woodfield Avenue,2024-03-19T09:50:00.000+00:00,feeder,1,N Current (RMS),A,28.2
604756,Woodfield Avenue,2024-03-19T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,31.6
604756,Woodfield Avenue,2024-03-19T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,10.9
604756,Woodfield Avenue,2024-03-19T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,13.2
604756,Woodfield Avenue,2024-03-19T09:50:00.000+00:00,transformer,,Temperature,C,21.6
604756,Woodfield Avenue,2024-03-19T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
604756,Woodfield Avenue,2024-03-19T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
604756,Woodfield Avenue,2024-03-19T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
604756,Woodfield Avenue,2024-03-19T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.75
604756,Woodfield Avenue,2024-03-19T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
604756,Woodfield Avenue,2024-03-19T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.89
604756,Woodfield Avenue,2024-03-19T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.38
604756,Woodfield Avenue,2024-03-19T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
604756,Woodfield Avenue,2024-03-19T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.97
604756,Woodfield Avenue,2024-03-19T09:50:00.000+00:00,busbar,,L3 Active Power,kW,11.43
604756,Woodfield Avenue,2024-03-19T09:50:00.000+00:00,busbar,,L2 Active Power,kW,10.2
604756,Woodfield Avenue,2024-03-19T09:50:00.000+00:00,busbar,,L1 Active Power,kW,11.76
604756,Woodfield Avenue,2024-03-19T09:50:00.000+00:00,busbar,,N Current (RMS),A,37.4
604756,Woodfield Avenue,2024-03-19T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.8
604756,Woodfield Avenue,2024-03-19T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.7
604756,Woodfield Avenue,2024-03-19T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.4
604756,Woodfield Avenue,2024-03-19T09:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.5
604756,Woodfield Avenue,2024-03-19T09:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.06
604756,Woodfield Avenue,2024-03-19T09:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.75
604756,Woodfield Avenue,2024-03-19T09:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.73
604756,Woodfield Avenue,2024-03-19T09:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.48
604756,Woodfield Avenue,2024-03-19T09:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.16
604756,Woodfield Avenue,2024-03-19T09:40:00.000+00:00,feeder,4,N Current (RMS),A,28.1
604756,Woodfield Avenue,2024-03-19T09:40:00.000+00:00,feeder,4,L3 Current (RMS),A,5.7
604756,Woodfield Avenue,2024-03-19T09:40:00.000+00:00,feeder,4,L2 Current (RMS),A,28.1
604756,Woodfield Avenue,2024-03-19T09:40:00.000+00:00,feeder,4,L1 Current (RMS),A,25.8
604756,Woodfield Avenue,2024-03-19T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.38
604756,Woodfield Avenue,2024-03-19T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.52
604756,Woodfield Avenue,2024-03-19T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.37
604756,Woodfield Avenue,2024-03-19T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.11
604756,Woodfield Avenue,2024-03-19T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.67
604756,Woodfield Avenue,2024-03-19T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.12
604756,Woodfield Avenue,2024-03-19T09:40:00.000+00:00,feeder,3,N Current (RMS),A,25.5
604756,Woodfield Avenue,2024-03-19T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,30.4
604756,Woodfield Avenue,2024-03-19T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,15.0
604756,Woodfield Avenue,2024-03-19T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,26.4
604756,Woodfield Avenue,2024-03-19T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.26
604756,Woodfield Avenue,2024-03-19T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.31
604756,Woodfield Avenue,2024-03-19T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.21
604756,Woodfield Avenue,2024-03-19T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.86
604756,Woodfield Avenue,2024-03-19T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.91
604756,Woodfield Avenue,2024-03-19T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.28
604756,Woodfield Avenue,2024-03-19T09:40:00.000+00:00,feeder,2,N Current (RMS),A,8.1
604756,Woodfield Avenue,2024-03-19T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,4.0
604756,Woodfield Avenue,2024-03-19T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,4.9
604756,Woodfield Avenue,2024-03-19T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,8.4
604756,Woodfield Avenue,2024-03-19T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.05
604756,Woodfield Avenue,2024-03-19T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.54
604756,Woodfield Avenue,2024-03-19T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.03
604756,Woodfield Avenue,2024-03-19T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.44
604756,Woodfield Avenue,2024-03-19T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.78
604756,Woodfield Avenue,2024-03-19T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.95
604756,Woodfield Avenue,2024-03-19T09:40:00.000+00:00,feeder,1,N Current (RMS),A,26.7
604756,Woodfield Avenue,2024-03-19T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,29.4
604756,Woodfield Avenue,2024-03-19T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,12.3
604756,Woodfield Avenue,2024-03-19T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,4.4
604756,Woodfield Avenue,2024-03-19T09:40:00.000+00:00,transformer,,Temperature,C,21.4
604756,Woodfield Avenue,2024-03-19T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
604756,Woodfield Avenue,2024-03-19T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
604756,Woodfield Avenue,2024-03-19T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
604756,Woodfield Avenue,2024-03-19T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.46
604756,Woodfield Avenue,2024-03-19T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
604756,Woodfield Avenue,2024-03-19T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.28
604756,Woodfield Avenue,2024-03-19T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.66
604756,Woodfield Avenue,2024-03-19T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
604756,Woodfield Avenue,2024-03-19T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.3
604756,Woodfield Avenue,2024-03-19T09:40:00.000+00:00,busbar,,L3 Active Power,kW,13.68
604756,Woodfield Avenue,2024-03-19T09:40:00.000+00:00,busbar,,L2 Active Power,kW,12.84
604756,Woodfield Avenue,2024-03-19T09:40:00.000+00:00,busbar,,L1 Active Power,kW,14.5
604756,Woodfield Avenue,2024-03-19T09:40:00.000+00:00,busbar,,N Current (RMS),A,32.4
604756,Woodfield Avenue,2024-03-19T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.0
604756,Woodfield Avenue,2024-03-19T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.0
604756,Woodfield Avenue,2024-03-19T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.8
604756,Woodfield Avenue,2024-03-19T09:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.68
604756,Woodfield Avenue,2024-03-19T09:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.91
604756,Woodfield Avenue,2024-03-19T09:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.76
604756,Woodfield Avenue,2024-03-19T09:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.7
604756,Woodfield Avenue,2024-03-19T09:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.31
604756,Woodfield Avenue,2024-03-19T09:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.85
604756,Woodfield Avenue,2024-03-19T09:30:00.000+00:00,feeder,4,N Current (RMS),A,27.4
604756,Woodfield Avenue,2024-03-19T09:30:00.000+00:00,feeder,4,L3 Current (RMS),A,7.1
604756,Woodfield Avenue,2024-03-19T09:30:00.000+00:00,feeder,4,L2 Current (RMS),A,27.0
604756,Woodfield Avenue,2024-03-19T09:30:00.000+00:00,feeder,4,L1 Current (RMS),A,25.4
604756,Woodfield Avenue,2024-03-19T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.89
604756,Woodfield Avenue,2024-03-19T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.59
604756,Woodfield Avenue,2024-03-19T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.28
604756,Woodfield Avenue,2024-03-19T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.52
604756,Woodfield Avenue,2024-03-19T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.76
604756,Woodfield Avenue,2024-03-19T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.86
604756,Woodfield Avenue,2024-03-19T09:30:00.000+00:00,feeder,3,N Current (RMS),A,26.7
604756,Woodfield Avenue,2024-03-19T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,24.5
