Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604756,Woodfield Avenue,2024-03-19T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,8.8
604756,Woodfield Avenue,2024-03-19T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,28.9
604756,Woodfield Avenue,2024-03-19T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.27
604756,Woodfield Avenue,2024-03-19T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
604756,Woodfield Avenue,2024-03-19T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.22
604756,Woodfield Avenue,2024-03-19T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.84
604756,Woodfield Avenue,2024-03-19T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.77
604756,Woodfield Avenue,2024-03-19T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.06
604756,Woodfield Avenue,2024-03-19T09:30:00.000+00:00,feeder,2,N Current (RMS),A,11.0
604756,Woodfield Avenue,2024-03-19T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,4.0
604756,Woodfield Avenue,2024-03-19T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,9.3
604756,Woodfield Avenue,2024-03-19T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,11.2
604756,Woodfield Avenue,2024-03-19T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.05
604756,Woodfield Avenue,2024-03-19T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.56
604756,Woodfield Avenue,2024-03-19T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.15
604756,Woodfield Avenue,2024-03-19T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.78
604756,Woodfield Avenue,2024-03-19T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.18
604756,Woodfield Avenue,2024-03-19T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.51
604756,Woodfield Avenue,2024-03-19T09:30:00.000+00:00,feeder,1,N Current (RMS),A,17.8
604756,Woodfield Avenue,2024-03-19T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,21.6
604756,Woodfield Avenue,2024-03-19T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,9.6
604756,Woodfield Avenue,2024-03-19T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,6.9
604756,Woodfield Avenue,2024-03-19T09:30:00.000+00:00,transformer,,Temperature,C,21.2
604756,Woodfield Avenue,2024-03-19T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
604756,Woodfield Avenue,2024-03-19T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.43
604756,Woodfield Avenue,2024-03-19T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
604756,Woodfield Avenue,2024-03-19T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.18
604756,Woodfield Avenue,2024-03-19T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
604756,Woodfield Avenue,2024-03-19T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.04
604756,Woodfield Avenue,2024-03-19T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.98
604756,Woodfield Avenue,2024-03-19T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
604756,Woodfield Avenue,2024-03-19T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.67
604756,Woodfield Avenue,2024-03-19T09:30:00.000+00:00,busbar,,L3 Active Power,kW,10.45
604756,Woodfield Avenue,2024-03-19T09:30:00.000+00:00,busbar,,L2 Active Power,kW,11.02
604756,Woodfield Avenue,2024-03-19T09:30:00.000+00:00,busbar,,L1 Active Power,kW,16.29
604756,Woodfield Avenue,2024-03-19T09:30:00.000+00:00,busbar,,N Current (RMS),A,33.5
604756,Woodfield Avenue,2024-03-19T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.3
604756,Woodfield Avenue,2024-03-19T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.2
604756,Woodfield Avenue,2024-03-19T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.5
604756,Woodfield Avenue,2024-03-19T09:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.45
604756,Woodfield Avenue,2024-03-19T09:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.74
604756,Woodfield Avenue,2024-03-19T09:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.11
604756,Woodfield Avenue,2024-03-19T09:20:00.000+00:00,feeder,4,L3 Active Power,kW,-1.38
604756,Woodfield Avenue,2024-03-19T09:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.57
604756,Woodfield Avenue,2024-03-19T09:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.64
604756,Woodfield Avenue,2024-03-19T09:20:00.000+00:00,feeder,4,N Current (RMS),A,27.6
604756,Woodfield Avenue,2024-03-19T09:20:00.000+00:00,feeder,4,L3 Current (RMS),A,6.5
604756,Woodfield Avenue,2024-03-19T09:20:00.000+00:00,feeder,4,L2 Current (RMS),A,16.2
604756,Woodfield Avenue,2024-03-19T09:20:00.000+00:00,feeder,4,L1 Current (RMS),A,25.1
604756,Woodfield Avenue,2024-03-19T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.59
604756,Woodfield Avenue,2024-03-19T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.51
604756,Woodfield Avenue,2024-03-19T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.22
604756,Woodfield Avenue,2024-03-19T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.54
604756,Woodfield Avenue,2024-03-19T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.07
604756,Woodfield Avenue,2024-03-19T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.7
604756,Woodfield Avenue,2024-03-19T09:20:00.000+00:00,feeder,3,N Current (RMS),A,21.8
604756,Woodfield Avenue,2024-03-19T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,24.5
604756,Woodfield Avenue,2024-03-19T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,10.4
604756,Woodfield Avenue,2024-03-19T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,25.0
604756,Woodfield Avenue,2024-03-19T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.08
604756,Woodfield Avenue,2024-03-19T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.08
604756,Woodfield Avenue,2024-03-19T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.23
604756,Woodfield Avenue,2024-03-19T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.8
604756,Woodfield Avenue,2024-03-19T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.48
604756,Woodfield Avenue,2024-03-19T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.61
604756,Woodfield Avenue,2024-03-19T09:20:00.000+00:00,feeder,2,N Current (RMS),A,9.0
604756,Woodfield Avenue,2024-03-19T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,9.3
604756,Woodfield Avenue,2024-03-19T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,8.0
604756,Woodfield Avenue,2024-03-19T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,5.0
604756,Woodfield Avenue,2024-03-19T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.87
604756,Woodfield Avenue,2024-03-19T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.63
604756,Woodfield Avenue,2024-03-19T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.23
604756,Woodfield Avenue,2024-03-19T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.22
604756,Woodfield Avenue,2024-03-19T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.4
604756,Woodfield Avenue,2024-03-19T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.9
604756,Woodfield Avenue,2024-03-19T09:20:00.000+00:00,feeder,1,N Current (RMS),A,20.8
604756,Woodfield Avenue,2024-03-19T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,19.1
604756,Woodfield Avenue,2024-03-19T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,16.1
604756,Woodfield Avenue,2024-03-19T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,4.2
604756,Woodfield Avenue,2024-03-19T09:20:00.000+00:00,transformer,,Temperature,C,21.0
604756,Woodfield Avenue,2024-03-19T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
604756,Woodfield Avenue,2024-03-19T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
604756,Woodfield Avenue,2024-03-19T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
604756,Woodfield Avenue,2024-03-19T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.33
604756,Woodfield Avenue,2024-03-19T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
604756,Woodfield Avenue,2024-03-19T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.22
604756,Woodfield Avenue,2024-03-19T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.93
604756,Woodfield Avenue,2024-03-19T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
604756,Woodfield Avenue,2024-03-19T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.87
604756,Woodfield Avenue,2024-03-19T09:20:00.000+00:00,busbar,,L3 Active Power,kW,10.19
604756,Woodfield Avenue,2024-03-19T09:20:00.000+00:00,busbar,,L2 Active Power,kW,10.53
604756,Woodfield Avenue,2024-03-19T09:20:00.000+00:00,busbar,,L1 Active Power,kW,12.85
604756,Woodfield Avenue,2024-03-19T09:20:00.000+00:00,busbar,,N Current (RMS),A,27.2
604756,Woodfield Avenue,2024-03-19T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.4
604756,Woodfield Avenue,2024-03-19T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.9
604756,Woodfield Avenue,2024-03-19T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.2
604756,Woodfield Avenue,2024-03-19T09:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.21
604756,Woodfield Avenue,2024-03-19T09:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.22
604756,Woodfield Avenue,2024-03-19T09:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.04
604756,Woodfield Avenue,2024-03-19T09:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.85
604756,Woodfield Avenue,2024-03-19T09:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.22
604756,Woodfield Avenue,2024-03-19T09:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.07
604756,Woodfield Avenue,2024-03-19T09:10:00.000+00:00,feeder,4,N Current (RMS),A,21.5
604756,Woodfield Avenue,2024-03-19T09:10:00.000+00:00,feeder,4,L3 Current (RMS),A,5.8
604756,Woodfield Avenue,2024-03-19T09:10:00.000+00:00,feeder,4,L2 Current (RMS),A,17.9
604756,Woodfield Avenue,2024-03-19T09:10:00.000+00:00,feeder,4,L1 Current (RMS),A,18.0
604756,Woodfield Avenue,2024-03-19T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.44
604756,Woodfield Avenue,2024-03-19T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.9
604756,Woodfield Avenue,2024-03-19T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.8
604756,Woodfield Avenue,2024-03-19T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.84
604756,Woodfield Avenue,2024-03-19T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.63
604756,Woodfield Avenue,2024-03-19T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.89
604756,Woodfield Avenue,2024-03-19T09:10:00.000+00:00,feeder,3,N Current (RMS),A,29.2
604756,Woodfield Avenue,2024-03-19T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,29.4
604756,Woodfield Avenue,2024-03-19T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,12.4
604756,Woodfield Avenue,2024-03-19T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,9.0
604756,Woodfield Avenue,2024-03-19T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.06
604756,Woodfield Avenue,2024-03-19T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.18
604756,Woodfield Avenue,2024-03-19T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.27
604756,Woodfield Avenue,2024-03-19T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.03
604756,Woodfield Avenue,2024-03-19T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.9
604756,Woodfield Avenue,2024-03-19T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,-0.46
604756,Woodfield Avenue,2024-03-19T09:10:00.000+00:00,feeder,2,N Current (RMS),A,7.7
604756,Woodfield Avenue,2024-03-19T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,5.6
604756,Woodfield Avenue,2024-03-19T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,4.2
604756,Woodfield Avenue,2024-03-19T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,4.3
604756,Woodfield Avenue,2024-03-19T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.18
604756,Woodfield Avenue,2024-03-19T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.55
604756,Woodfield Avenue,2024-03-19T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.18
604756,Woodfield Avenue,2024-03-19T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.93
604756,Woodfield Avenue,2024-03-19T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.87
604756,Woodfield Avenue,2024-03-19T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.37
604756,Woodfield Avenue,2024-03-19T09:10:00.000+00:00,feeder,1,N Current (RMS),A,19.5
604756,Woodfield Avenue,2024-03-19T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,22.2
604756,Woodfield Avenue,2024-03-19T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,8.4
604756,Woodfield Avenue,2024-03-19T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,7.1
604756,Woodfield Avenue,2024-03-19T09:10:00.000+00:00,transformer,,Temperature,C,20.7
604756,Woodfield Avenue,2024-03-19T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
604756,Woodfield Avenue,2024-03-19T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
604756,Woodfield Avenue,2024-03-19T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
604756,Woodfield Avenue,2024-03-19T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
604756,Woodfield Avenue,2024-03-19T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
604756,Woodfield Avenue,2024-03-19T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.99
604756,Woodfield Avenue,2024-03-19T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.34
604756,Woodfield Avenue,2024-03-19T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
604756,Woodfield Avenue,2024-03-19T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.38
604756,Woodfield Avenue,2024-03-19T09:10:00.000+00:00,busbar,,L3 Active Power,kW,11.95
604756,Woodfield Avenue,2024-03-19T09:10:00.000+00:00,busbar,,L2 Active Power,kW,8.62
604756,Woodfield Avenue,2024-03-19T09:10:00.000+00:00,busbar,,L1 Active Power,kW,6.87
604756,Woodfield Avenue,2024-03-19T09:10:00.000+00:00,busbar,,N Current (RMS),A,37.9
604756,Woodfield Avenue,2024-03-19T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.0
604756,Woodfield Avenue,2024-03-19T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.3
604756,Woodfield Avenue,2024-03-19T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,30.4
604756,Woodfield Avenue,2024-03-19T09:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.53
604756,Woodfield Avenue,2024-03-19T09:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.87
604756,Woodfield Avenue,2024-03-19T09:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.09
604756,Woodfield Avenue,2024-03-19T09:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.92
604756,Woodfield Avenue,2024-03-19T09:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.29
604756,Woodfield Avenue,2024-03-19T09:00:00.000+00:00,feeder,4,L1 Active Power,kW,11.14
604756,Woodfield Avenue,2024-03-19T09:00:00.000+00:00,feeder,4,N Current (RMS),A,45.8
604756,Woodfield Avenue,2024-03-19T09:00:00.000+00:00,feeder,4,L3 Current (RMS),A,5.8
604756,Woodfield Avenue,2024-03-19T09:00:00.000+00:00,feeder,4,L2 Current (RMS),A,29.5
604756,Woodfield Avenue,2024-03-19T09:00:00.000+00:00,feeder,4,L1 Current (RMS),A,51.6
604756,Woodfield Avenue,2024-03-19T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.22
604756,Woodfield Avenue,2024-03-19T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.11
604756,Woodfield Avenue,2024-03-19T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.44
604756,Woodfield Avenue,2024-03-19T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.98
604756,Woodfield Avenue,2024-03-19T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.26
604756,Woodfield Avenue,2024-03-19T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.28
604756,Woodfield Avenue,2024-03-19T09:00:00.000+00:00,feeder,3,N Current (RMS),A,22.7
604756,Woodfield Avenue,2024-03-19T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,21.9
604756,Woodfield Avenue,2024-03-19T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,9.7
604756,Woodfield Avenue,2024-03-19T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,5.7
604756,Woodfield Avenue,2024-03-19T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
604756,Woodfield Avenue,2024-03-19T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.45
604756,Woodfield Avenue,2024-03-19T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.13
604756,Woodfield Avenue,2024-03-19T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.81
604756,Woodfield Avenue,2024-03-19T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.82
604756,Woodfield Avenue,2024-03-19T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,-1.18
604756,Woodfield Avenue,2024-03-19T09:00:00.000+00:00,feeder,2,N Current (RMS),A,9.3
604756,Woodfield Avenue,2024-03-19T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,3.7
604756,Woodfield Avenue,2024-03-19T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,4.1
604756,Woodfield Avenue,2024-03-19T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,5.7
604756,Woodfield Avenue,2024-03-19T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.78
604756,Woodfield Avenue,2024-03-19T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.59
604756,Woodfield Avenue,2024-03-19T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.09
604756,Woodfield Avenue,2024-03-19T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.08
604756,Woodfield Avenue,2024-03-19T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.85
604756,Woodfield Avenue,2024-03-19T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.07
604756,Woodfield Avenue,2024-03-19T09:00:00.000+00:00,feeder,1,N Current (RMS),A,20.6
604756,Woodfield Avenue,2024-03-19T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,23.0
604756,Woodfield Avenue,2024-03-19T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,8.5
604756,Woodfield Avenue,2024-03-19T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,4.8
604756,Woodfield Avenue,2024-03-19T09:00:00.000+00:00,transformer,,Temperature,C,20.5
604756,Woodfield Avenue,2024-03-19T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
604756,Woodfield Avenue,2024-03-19T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
604756,Woodfield Avenue,2024-03-19T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
604756,Woodfield Avenue,2024-03-19T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.82
604756,Woodfield Avenue,2024-03-19T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
604756,Woodfield Avenue,2024-03-19T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.67
604756,Woodfield Avenue,2024-03-19T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.44
604756,Woodfield Avenue,2024-03-19T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
604756,Woodfield Avenue,2024-03-19T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.31
604756,Woodfield Avenue,2024-03-19T09:00:00.000+00:00,busbar,,L3 Active Power,kW,9.95
604756,Woodfield Avenue,2024-03-19T09:00:00.000+00:00,busbar,,L2 Active Power,kW,10.24
604756,Woodfield Avenue,2024-03-19T09:00:00.000+00:00,busbar,,L1 Active Power,kW,12.32
604756,Woodfield Avenue,2024-03-19T09:00:00.000+00:00,busbar,,N Current (RMS),A,35.2
604756,Woodfield Avenue,2024-03-19T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.4
604756,Woodfield Avenue,2024-03-19T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.2
604756,Woodfield Avenue,2024-03-19T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.0
604756,Woodfield Avenue,2024-03-19T08:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.33
604756,Woodfield Avenue,2024-03-19T08:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.34
604756,Woodfield Avenue,2024-03-19T08:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.03
604756,Woodfield Avenue,2024-03-19T08:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.33
604756,Woodfield Avenue,2024-03-19T08:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.55
604756,Woodfield Avenue,2024-03-19T08:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.76
604756,Woodfield Avenue,2024-03-19T08:50:00.000+00:00,feeder,4,N Current (RMS),A,30.5
604756,Woodfield Avenue,2024-03-19T08:50:00.000+00:00,feeder,4,L3 Current (RMS),A,4.5
604756,Woodfield Avenue,2024-03-19T08:50:00.000+00:00,feeder,4,L2 Current (RMS),A,23.1
604756,Woodfield Avenue,2024-03-19T08:50:00.000+00:00,feeder,4,L1 Current (RMS),A,32.4
604756,Woodfield Avenue,2024-03-19T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.13
604756,Woodfield Avenue,2024-03-19T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.25
604756,Woodfield Avenue,2024-03-19T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.5
604756,Woodfield Avenue,2024-03-19T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.17
604756,Woodfield Avenue,2024-03-19T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.36
604756,Woodfield Avenue,2024-03-19T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.83
604756,Woodfield Avenue,2024-03-19T08:50:00.000+00:00,feeder,3,N Current (RMS),A,32.2
604756,Woodfield Avenue,2024-03-19T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,30.4
604756,Woodfield Avenue,2024-03-19T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,7.4
604756,Woodfield Avenue,2024-03-19T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,8.9
604756,Woodfield Avenue,2024-03-19T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
604756,Woodfield Avenue,2024-03-19T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.42
604756,Woodfield Avenue,2024-03-19T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.5
604756,Woodfield Avenue,2024-03-19T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.66
604756,Woodfield Avenue,2024-03-19T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.24
604756,Woodfield Avenue,2024-03-19T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,-1.06
604756,Woodfield Avenue,2024-03-19T08:50:00.000+00:00,feeder,2,N Current (RMS),A,16.9
604756,Woodfield Avenue,2024-03-19T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,3.0
604756,Woodfield Avenue,2024-03-19T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,14.2
604756,Woodfield Avenue,2024-03-19T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,5.9
604756,Woodfield Avenue,2024-03-19T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.91
604756,Woodfield Avenue,2024-03-19T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.66
604756,Woodfield Avenue,2024-03-19T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.16
604756,Woodfield Avenue,2024-03-19T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,13.42
604756,Woodfield Avenue,2024-03-19T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.18
604756,Woodfield Avenue,2024-03-19T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.57
604756,Woodfield Avenue,2024-03-19T08:50:00.000+00:00,feeder,1,N Current (RMS),A,55.2
604756,Woodfield Avenue,2024-03-19T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,58.6
604756,Woodfield Avenue,2024-03-19T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,10.2
604756,Woodfield Avenue,2024-03-19T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,8.5
604756,Woodfield Avenue,2024-03-19T08:50:00.000+00:00,transformer,,Temperature,C,20.3
604756,Woodfield Avenue,2024-03-19T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
604756,Woodfield Avenue,2024-03-19T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
604756,Woodfield Avenue,2024-03-19T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
604756,Woodfield Avenue,2024-03-19T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.17
604756,Woodfield Avenue,2024-03-19T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
604756,Woodfield Avenue,2024-03-19T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.16
604756,Woodfield Avenue,2024-03-19T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.68
604756,Woodfield Avenue,2024-03-19T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
604756,Woodfield Avenue,2024-03-19T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.19
604756,Woodfield Avenue,2024-03-19T08:50:00.000+00:00,busbar,,L3 Active Power,kW,20.92
604756,Woodfield Avenue,2024-03-19T08:50:00.000+00:00,busbar,,L2 Active Power,kW,10.32
604756,Woodfield Avenue,2024-03-19T08:50:00.000+00:00,busbar,,L1 Active Power,kW,8.1
604756,Woodfield Avenue,2024-03-19T08:50:00.000+00:00,busbar,,N Current (RMS),A,75.7
604756,Woodfield Avenue,2024-03-19T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.9
604756,Woodfield Avenue,2024-03-19T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.3
604756,Woodfield Avenue,2024-03-19T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,42.8
604756,Woodfield Avenue,2024-03-19T08:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.28
604756,Woodfield Avenue,2024-03-19T08:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.18
604756,Woodfield Avenue,2024-03-19T08:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.06
604756,Woodfield Avenue,2024-03-19T08:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.4
604756,Woodfield Avenue,2024-03-19T08:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.09
604756,Woodfield Avenue,2024-03-19T08:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.04
604756,Woodfield Avenue,2024-03-19T08:40:00.000+00:00,feeder,4,N Current (RMS),A,20.1
604756,Woodfield Avenue,2024-03-19T08:40:00.000+00:00,feeder,4,L3 Current (RMS),A,5.2
604756,Woodfield Avenue,2024-03-19T08:40:00.000+00:00,feeder,4,L2 Current (RMS),A,21.7
604756,Woodfield Avenue,2024-03-19T08:40:00.000+00:00,feeder,4,L1 Current (RMS),A,13.5
604756,Woodfield Avenue,2024-03-19T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.07
604756,Woodfield Avenue,2024-03-19T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.99
604756,Woodfield Avenue,2024-03-19T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.63
604756,Woodfield Avenue,2024-03-19T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.92
604756,Woodfield Avenue,2024-03-19T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.96
604756,Woodfield Avenue,2024-03-19T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.37
604756,Woodfield Avenue,2024-03-19T08:40:00.000+00:00,feeder,3,N Current (RMS),A,41.9
604756,Woodfield Avenue,2024-03-19T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,42.4
604756,Woodfield Avenue,2024-03-19T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,12.2
604756,Woodfield Avenue,2024-03-19T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,6.3
604756,Woodfield Avenue,2024-03-19T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
604756,Woodfield Avenue,2024-03-19T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.54
604756,Woodfield Avenue,2024-03-19T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.3
604756,Woodfield Avenue,2024-03-19T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.66
604756,Woodfield Avenue,2024-03-19T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.76
604756,Woodfield Avenue,2024-03-19T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,-0.59
604756,Woodfield Avenue,2024-03-19T08:40:00.000+00:00,feeder,2,N Current (RMS),A,12.8
604756,Woodfield Avenue,2024-03-19T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,3.0
604756,Woodfield Avenue,2024-03-19T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,11.5
604756,Woodfield Avenue,2024-03-19T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,4.6
604756,Woodfield Avenue,2024-03-19T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.87
604756,Woodfield Avenue,2024-03-19T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.59
604756,Woodfield Avenue,2024-03-19T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.37
604756,Woodfield Avenue,2024-03-19T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,16.37
604756,Woodfield Avenue,2024-03-19T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.34
604756,Woodfield Avenue,2024-03-19T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.94
604756,Woodfield Avenue,2024-03-19T08:40:00.000+00:00,feeder,1,N Current (RMS),A,63.8
604756,Woodfield Avenue,2024-03-19T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,69.9
604756,Woodfield Avenue,2024-03-19T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,23.5
604756,Woodfield Avenue,2024-03-19T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,4.6
604756,Woodfield Avenue,2024-03-19T08:40:00.000+00:00,transformer,,Temperature,C,20.0
604756,Woodfield Avenue,2024-03-19T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
604756,Woodfield Avenue,2024-03-19T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
604756,Woodfield Avenue,2024-03-19T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
604756,Woodfield Avenue,2024-03-19T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
604756,Woodfield Avenue,2024-03-19T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
604756,Woodfield Avenue,2024-03-19T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.95
604756,Woodfield Avenue,2024-03-19T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.64
604756,Woodfield Avenue,2024-03-19T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
604756,Woodfield Avenue,2024-03-19T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.64
604756,Woodfield Avenue,2024-03-19T08:40:00.000+00:00,busbar,,L3 Active Power,kW,26.55
604756,Woodfield Avenue,2024-03-19T08:40:00.000+00:00,busbar,,L2 Active Power,kW,15.13
604756,Woodfield Avenue,2024-03-19T08:40:00.000+00:00,busbar,,L1 Active Power,kW,4.76
604756,Woodfield Avenue,2024-03-19T08:40:00.000+00:00,busbar,,N Current (RMS),A,96.2
604756,Woodfield Avenue,2024-03-19T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,113.1
604756,Woodfield Avenue,2024-03-19T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.4
604756,Woodfield Avenue,2024-03-19T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,21.6
604756,Woodfield Avenue,2024-03-19T08:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.23
604756,Woodfield Avenue,2024-03-19T08:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.08
604756,Woodfield Avenue,2024-03-19T08:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
604756,Woodfield Avenue,2024-03-19T08:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.82
604756,Woodfield Avenue,2024-03-19T08:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.57
604756,Woodfield Avenue,2024-03-19T08:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.31
604756,Woodfield Avenue,2024-03-19T08:30:00.000+00:00,feeder,4,N Current (RMS),A,24.8
604756,Woodfield Avenue,2024-03-19T08:30:00.000+00:00,feeder,4,L3 Current (RMS),A,17.0
604756,Woodfield Avenue,2024-03-19T08:30:00.000+00:00,feeder,4,L2 Current (RMS),A,26.0
604756,Woodfield Avenue,2024-03-19T08:30:00.000+00:00,feeder,4,L1 Current (RMS),A,20.0
604756,Woodfield Avenue,2024-03-19T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.16
604756,Woodfield Avenue,2024-03-19T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.2
604756,Woodfield Avenue,2024-03-19T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.97
604756,Woodfield Avenue,2024-03-19T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.15
604756,Woodfield Avenue,2024-03-19T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.74
604756,Woodfield Avenue,2024-03-19T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.07
604756,Woodfield Avenue,2024-03-19T08:30:00.000+00:00,feeder,3,N Current (RMS),A,28.1
604756,Woodfield Avenue,2024-03-19T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,27.6
604756,Woodfield Avenue,2024-03-19T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,11.6
604756,Woodfield Avenue,2024-03-19T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,14.6
604756,Woodfield Avenue,2024-03-19T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.11
604756,Woodfield Avenue,2024-03-19T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.46
604756,Woodfield Avenue,2024-03-19T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.41
604756,Woodfield Avenue,2024-03-19T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.59
604756,Woodfield Avenue,2024-03-19T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.88
604756,Woodfield Avenue,2024-03-19T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,-0.58
604756,Woodfield Avenue,2024-03-19T08:30:00.000+00:00,feeder,2,N Current (RMS),A,11.4
604756,Woodfield Avenue,2024-03-19T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,3.0
604756,Woodfield Avenue,2024-03-19T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,9.1
604756,Woodfield Avenue,2024-03-19T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,5.6
604756,Woodfield Avenue,2024-03-19T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.49
604756,Woodfield Avenue,2024-03-19T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.68
604756,Woodfield Avenue,2024-03-19T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
604756,Woodfield Avenue,2024-03-19T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.43
604756,Woodfield Avenue,2024-03-19T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.48
604756,Woodfield Avenue,2024-03-19T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.07
604756,Woodfield Avenue,2024-03-19T08:30:00.000+00:00,feeder,1,N Current (RMS),A,32.1
604756,Woodfield Avenue,2024-03-19T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,28.5
604756,Woodfield Avenue,2024-03-19T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,27.0
604756,Woodfield Avenue,2024-03-19T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,4.7
604756,Woodfield Avenue,2024-03-19T08:30:00.000+00:00,transformer,,Temperature,C,19.8
604756,Woodfield Avenue,2024-03-19T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
604756,Woodfield Avenue,2024-03-19T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
604756,Woodfield Avenue,2024-03-19T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
604756,Woodfield Avenue,2024-03-19T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
604756,Woodfield Avenue,2024-03-19T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
604756,Woodfield Avenue,2024-03-19T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.65
604756,Woodfield Avenue,2024-03-19T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.31
604756,Woodfield Avenue,2024-03-19T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
604756,Woodfield Avenue,2024-03-19T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.55
604756,Woodfield Avenue,2024-03-19T08:30:00.000+00:00,busbar,,L3 Active Power,kW,14.99
604756,Woodfield Avenue,2024-03-19T08:30:00.000+00:00,busbar,,L2 Active Power,kW,13.67
604756,Woodfield Avenue,2024-03-19T08:30:00.000+00:00,busbar,,L1 Active Power,kW,7.87
604756,Woodfield Avenue,2024-03-19T08:30:00.000+00:00,busbar,,N Current (RMS),A,49.4
604756,Woodfield Avenue,2024-03-19T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.0
604756,Woodfield Avenue,2024-03-19T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.7
604756,Woodfield Avenue,2024-03-19T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,34.6
604756,Woodfield Avenue,2024-03-19T08:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.24
604756,Woodfield Avenue,2024-03-19T08:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.21
604756,Woodfield Avenue,2024-03-19T08:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.04
604756,Woodfield Avenue,2024-03-19T08:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.75
604756,Woodfield Avenue,2024-03-19T08:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.61
604756,Woodfield Avenue,2024-03-19T08:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.32
604756,Woodfield Avenue,2024-03-19T08:20:00.000+00:00,feeder,4,N Current (RMS),A,18.1
604756,Woodfield Avenue,2024-03-19T08:20:00.000+00:00,feeder,4,L3 Current (RMS),A,19.3
604756,Woodfield Avenue,2024-03-19T08:20:00.000+00:00,feeder,4,L2 Current (RMS),A,12.2
604756,Woodfield Avenue,2024-03-19T08:20:00.000+00:00,feeder,4,L1 Current (RMS),A,19.1
604756,Woodfield Avenue,2024-03-19T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.15
604756,Woodfield Avenue,2024-03-19T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.12
604756,Woodfield Avenue,2024-03-19T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.84
604756,Woodfield Avenue,2024-03-19T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.54
604756,Woodfield Avenue,2024-03-19T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.51
604756,Woodfield Avenue,2024-03-19T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.8
604756,Woodfield Avenue,2024-03-19T08:20:00.000+00:00,feeder,3,N Current (RMS),A,25.3
604756,Woodfield Avenue,2024-03-19T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,27.6
604756,Woodfield Avenue,2024-03-19T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,9.9
604756,Woodfield Avenue,2024-03-19T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,16.0
604756,Woodfield Avenue,2024-03-19T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.42
604756,Woodfield Avenue,2024-03-19T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.31
604756,Woodfield Avenue,2024-03-19T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.28
604756,Woodfield Avenue,2024-03-19T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.46
604756,Woodfield Avenue,2024-03-19T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.41
604756,Woodfield Avenue,2024-03-19T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
604756,Woodfield Avenue,2024-03-19T08:20:00.000+00:00,feeder,2,N Current (RMS),A,11.3
604756,Woodfield Avenue,2024-03-19T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,3.1
604756,Woodfield Avenue,2024-03-19T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,7.8
604756,Woodfield Avenue,2024-03-19T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,10.5
604756,Woodfield Avenue,2024-03-19T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.61
604756,Woodfield Avenue,2024-03-19T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.51
604756,Woodfield Avenue,2024-03-19T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.25
604756,Woodfield Avenue,2024-03-19T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.01
604756,Woodfield Avenue,2024-03-19T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.38
604756,Woodfield Avenue,2024-03-19T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.84
604756,Woodfield Avenue,2024-03-19T08:20:00.000+00:00,feeder,1,N Current (RMS),A,31.8
604756,Woodfield Avenue,2024-03-19T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,14.3
604756,Woodfield Avenue,2024-03-19T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,36.7
604756,Woodfield Avenue,2024-03-19T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,15.5
604756,Woodfield Avenue,2024-03-19T08:20:00.000+00:00,transformer,,Temperature,C,19.7
604756,Woodfield Avenue,2024-03-19T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
604756,Woodfield Avenue,2024-03-19T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
604756,Woodfield Avenue,2024-03-19T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
604756,Woodfield Avenue,2024-03-19T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.54
604756,Woodfield Avenue,2024-03-19T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
604756,Woodfield Avenue,2024-03-19T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.35
604756,Woodfield Avenue,2024-03-19T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.1
604756,Woodfield Avenue,2024-03-19T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
604756,Woodfield Avenue,2024-03-19T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.35
604756,Woodfield Avenue,2024-03-19T08:20:00.000+00:00,busbar,,L3 Active Power,kW,12.77
604756,Woodfield Avenue,2024-03-19T08:20:00.000+00:00,busbar,,L2 Active Power,kW,13.9
604756,Woodfield Avenue,2024-03-19T08:20:00.000+00:00,busbar,,L1 Active Power,kW,11.96
604756,Woodfield Avenue,2024-03-19T08:20:00.000+00:00,busbar,,N Current (RMS),A,39.3
604756,Woodfield Avenue,2024-03-19T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.4
604756,Woodfield Avenue,2024-03-19T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.3
604756,Woodfield Avenue,2024-03-19T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.1
604756,Woodfield Avenue,2024-03-19T08:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.13
604756,Woodfield Avenue,2024-03-19T08:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.14
604756,Woodfield Avenue,2024-03-19T08:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.15
604756,Woodfield Avenue,2024-03-19T08:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.29
604756,Woodfield Avenue,2024-03-19T08:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.16
604756,Woodfield Avenue,2024-03-19T08:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.33
604756,Woodfield Avenue,2024-03-19T08:10:00.000+00:00,feeder,4,N Current (RMS),A,15.6
604756,Woodfield Avenue,2024-03-19T08:10:00.000+00:00,feeder,4,L3 Current (RMS),A,15.2
604756,Woodfield Avenue,2024-03-19T08:10:00.000+00:00,feeder,4,L2 Current (RMS),A,14.1
604756,Woodfield Avenue,2024-03-19T08:10:00.000+00:00,feeder,4,L1 Current (RMS),A,15.1
604756,Woodfield Avenue,2024-03-19T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.15
604756,Woodfield Avenue,2024-03-19T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.03
604756,Woodfield Avenue,2024-03-19T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.7
604756,Woodfield Avenue,2024-03-19T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.84
604756,Woodfield Avenue,2024-03-19T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.66
604756,Woodfield Avenue,2024-03-19T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.26
604756,Woodfield Avenue,2024-03-19T08:10:00.000+00:00,feeder,3,N Current (RMS),A,23.0
604756,Woodfield Avenue,2024-03-19T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,25.5
604756,Woodfield Avenue,2024-03-19T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,20.7
604756,Woodfield Avenue,2024-03-19T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,14.6
604756,Woodfield Avenue,2024-03-19T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.44
604756,Woodfield Avenue,2024-03-19T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
604756,Woodfield Avenue,2024-03-19T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.31
604756,Woodfield Avenue,2024-03-19T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.43
604756,Woodfield Avenue,2024-03-19T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.95
604756,Woodfield Avenue,2024-03-19T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.18
604756,Woodfield Avenue,2024-03-19T08:10:00.000+00:00,feeder,2,N Current (RMS),A,10.8
604756,Woodfield Avenue,2024-03-19T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,2.9
604756,Woodfield Avenue,2024-03-19T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,4.5
604756,Woodfield Avenue,2024-03-19T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,11.3
604756,Woodfield Avenue,2024-03-19T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.37
604756,Woodfield Avenue,2024-03-19T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.46
604756,Woodfield Avenue,2024-03-19T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.26
604756,Woodfield Avenue,2024-03-19T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.34
604756,Woodfield Avenue,2024-03-19T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.27
604756,Woodfield Avenue,2024-03-19T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.17
604756,Woodfield Avenue,2024-03-19T08:10:00.000+00:00,feeder,1,N Current (RMS),A,20.5
604756,Woodfield Avenue,2024-03-19T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,15.9
604756,Woodfield Avenue,2024-03-19T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,22.4
604756,Woodfield Avenue,2024-03-19T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,5.4
604756,Woodfield Avenue,2024-03-19T08:10:00.000+00:00,transformer,,Temperature,C,19.6
604756,Woodfield Avenue,2024-03-19T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
604756,Woodfield Avenue,2024-03-19T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
604756,Woodfield Avenue,2024-03-19T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
604756,Woodfield Avenue,2024-03-19T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.79
604756,Woodfield Avenue,2024-03-19T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
604756,Woodfield Avenue,2024-03-19T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.65
604756,Woodfield Avenue,2024-03-19T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
604756,Woodfield Avenue,2024-03-19T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
604756,Woodfield Avenue,2024-03-19T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.28
604756,Woodfield Avenue,2024-03-19T08:10:00.000+00:00,busbar,,L3 Active Power,kW,11.9
604756,Woodfield Avenue,2024-03-19T08:10:00.000+00:00,busbar,,L2 Active Power,kW,13.04
604756,Woodfield Avenue,2024-03-19T08:10:00.000+00:00,busbar,,L1 Active Power,kW,9.94
604756,Woodfield Avenue,2024-03-19T08:10:00.000+00:00,busbar,,N Current (RMS),A,35.6
604756,Woodfield Avenue,2024-03-19T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.1
604756,Woodfield Avenue,2024-03-19T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.4
604756,Woodfield Avenue,2024-03-19T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,42.4
604756,Woodfield Avenue,2024-03-19T08:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.17
604756,Woodfield Avenue,2024-03-19T08:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.23
604756,Woodfield Avenue,2024-03-19T08:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.21
604756,Woodfield Avenue,2024-03-19T08:00:00.000+00:00,feeder,4,L3 Active Power,kW,7.65
604756,Woodfield Avenue,2024-03-19T08:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.84
604756,Woodfield Avenue,2024-03-19T08:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.3
604756,Woodfield Avenue,2024-03-19T08:00:00.000+00:00,feeder,4,N Current (RMS),A,27.0
604756,Woodfield Avenue,2024-03-19T08:00:00.000+00:00,feeder,4,L3 Current (RMS),A,34.6
604756,Woodfield Avenue,2024-03-19T08:00:00.000+00:00,feeder,4,L2 Current (RMS),A,17.8
604756,Woodfield Avenue,2024-03-19T08:00:00.000+00:00,feeder,4,L1 Current (RMS),A,14.8
604756,Woodfield Avenue,2024-03-19T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.06
604756,Woodfield Avenue,2024-03-19T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.89
604756,Woodfield Avenue,2024-03-19T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.02
604756,Woodfield Avenue,2024-03-19T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.19
604756,Woodfield Avenue,2024-03-19T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.03
604756,Woodfield Avenue,2024-03-19T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.01
604756,Woodfield Avenue,2024-03-19T08:00:00.000+00:00,feeder,3,N Current (RMS),A,23.2
604756,Woodfield Avenue,2024-03-19T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,18.1
604756,Woodfield Avenue,2024-03-19T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,24.3
604756,Woodfield Avenue,2024-03-19T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,22.1
604756,Woodfield Avenue,2024-03-19T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.43
604756,Woodfield Avenue,2024-03-19T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.23
604756,Woodfield Avenue,2024-03-19T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.22
604756,Woodfield Avenue,2024-03-19T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.46
604756,Woodfield Avenue,2024-03-19T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.87
604756,Woodfield Avenue,2024-03-19T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.31
604756,Woodfield Avenue,2024-03-19T08:00:00.000+00:00,feeder,2,N Current (RMS),A,10.0
604756,Woodfield Avenue,2024-03-19T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,2.9
604756,Woodfield Avenue,2024-03-19T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,4.9
604756,Woodfield Avenue,2024-03-19T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,10.7
604756,Woodfield Avenue,2024-03-19T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.47
604756,Woodfield Avenue,2024-03-19T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.46
604756,Woodfield Avenue,2024-03-19T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.31
604756,Woodfield Avenue,2024-03-19T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.56
604756,Woodfield Avenue,2024-03-19T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.65
604756,Woodfield Avenue,2024-03-19T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.5
604756,Woodfield Avenue,2024-03-19T08:00:00.000+00:00,feeder,1,N Current (RMS),A,24.7
604756,Woodfield Avenue,2024-03-19T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,11.9
604756,Woodfield Avenue,2024-03-19T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,28.2
604756,Woodfield Avenue,2024-03-19T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,8.1
604756,Woodfield Avenue,2024-03-19T08:00:00.000+00:00,transformer,,Temperature,C,19.5
604756,Woodfield Avenue,2024-03-19T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
604756,Woodfield Avenue,2024-03-19T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
604756,Woodfield Avenue,2024-03-19T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
604756,Woodfield Avenue,2024-03-19T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.1
604756,Woodfield Avenue,2024-03-19T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
604756,Woodfield Avenue,2024-03-19T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
604756,Woodfield Avenue,2024-03-19T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
604756,Woodfield Avenue,2024-03-19T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
604756,Woodfield Avenue,2024-03-19T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.69
604756,Woodfield Avenue,2024-03-19T08:00:00.000+00:00,busbar,,L3 Active Power,kW,14.85
604756,Woodfield Avenue,2024-03-19T08:00:00.000+00:00,busbar,,L2 Active Power,kW,15.4
