Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604756,Woodfield Avenue,2024-03-19T08:00:00.000+00:00,busbar,,L1 Active Power,kW,12.12
604756,Woodfield Avenue,2024-03-19T08:00:00.000+00:00,busbar,,N Current (RMS),A,40.0
604756,Woodfield Avenue,2024-03-19T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.4
604756,Woodfield Avenue,2024-03-19T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.1
604756,Woodfield Avenue,2024-03-19T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.1
604756,Woodfield Avenue,2024-03-19T07:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.31
604756,Woodfield Avenue,2024-03-19T07:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.13
604756,Woodfield Avenue,2024-03-19T07:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.11
604756,Woodfield Avenue,2024-03-19T07:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.59
604756,Woodfield Avenue,2024-03-19T07:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.23
604756,Woodfield Avenue,2024-03-19T07:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.67
604756,Woodfield Avenue,2024-03-19T07:50:00.000+00:00,feeder,4,N Current (RMS),A,20.2
604756,Woodfield Avenue,2024-03-19T07:50:00.000+00:00,feeder,4,L3 Current (RMS),A,12.5
604756,Woodfield Avenue,2024-03-19T07:50:00.000+00:00,feeder,4,L2 Current (RMS),A,24.1
604756,Woodfield Avenue,2024-03-19T07:50:00.000+00:00,feeder,4,L1 Current (RMS),A,17.2
604756,Woodfield Avenue,2024-03-19T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.44
604756,Woodfield Avenue,2024-03-19T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.84
604756,Woodfield Avenue,2024-03-19T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.94
604756,Woodfield Avenue,2024-03-19T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.35
604756,Woodfield Avenue,2024-03-19T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.76
604756,Woodfield Avenue,2024-03-19T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.6
604756,Woodfield Avenue,2024-03-19T07:50:00.000+00:00,feeder,3,N Current (RMS),A,23.0
604756,Woodfield Avenue,2024-03-19T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,23.6
604756,Woodfield Avenue,2024-03-19T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,10.0
604756,Woodfield Avenue,2024-03-19T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,23.8
604756,Woodfield Avenue,2024-03-19T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.35
604756,Woodfield Avenue,2024-03-19T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.4
604756,Woodfield Avenue,2024-03-19T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.35
604756,Woodfield Avenue,2024-03-19T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.78
604756,Woodfield Avenue,2024-03-19T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.76
604756,Woodfield Avenue,2024-03-19T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.94
604756,Woodfield Avenue,2024-03-19T07:50:00.000+00:00,feeder,2,N Current (RMS),A,8.1
604756,Woodfield Avenue,2024-03-19T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,4.6
604756,Woodfield Avenue,2024-03-19T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,9.0
604756,Woodfield Avenue,2024-03-19T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,6.7
604756,Woodfield Avenue,2024-03-19T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.53
604756,Woodfield Avenue,2024-03-19T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.54
604756,Woodfield Avenue,2024-03-19T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.12
604756,Woodfield Avenue,2024-03-19T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.53
604756,Woodfield Avenue,2024-03-19T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.16
604756,Woodfield Avenue,2024-03-19T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.47
604756,Woodfield Avenue,2024-03-19T07:50:00.000+00:00,feeder,1,N Current (RMS),A,30.0
604756,Woodfield Avenue,2024-03-19T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,16.4
604756,Woodfield Avenue,2024-03-19T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,37.8
604756,Woodfield Avenue,2024-03-19T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,11.5
604756,Woodfield Avenue,2024-03-19T07:50:00.000+00:00,transformer,,Temperature,C,19.4
604756,Woodfield Avenue,2024-03-19T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
604756,Woodfield Avenue,2024-03-19T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
604756,Woodfield Avenue,2024-03-19T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
604756,Woodfield Avenue,2024-03-19T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.91
604756,Woodfield Avenue,2024-03-19T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
604756,Woodfield Avenue,2024-03-19T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.65
604756,Woodfield Avenue,2024-03-19T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
604756,Woodfield Avenue,2024-03-19T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
604756,Woodfield Avenue,2024-03-19T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.59
604756,Woodfield Avenue,2024-03-19T07:50:00.000+00:00,busbar,,L3 Active Power,kW,12.26
604756,Woodfield Avenue,2024-03-19T07:50:00.000+00:00,busbar,,L2 Active Power,kW,16.92
604756,Woodfield Avenue,2024-03-19T07:50:00.000+00:00,busbar,,L1 Active Power,kW,12.68
604756,Woodfield Avenue,2024-03-19T07:50:00.000+00:00,busbar,,N Current (RMS),A,33.9
604756,Woodfield Avenue,2024-03-19T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.6
604756,Woodfield Avenue,2024-03-19T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.4
604756,Woodfield Avenue,2024-03-19T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.3
604756,Woodfield Avenue,2024-03-19T07:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.45
604756,Woodfield Avenue,2024-03-19T07:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.14
604756,Woodfield Avenue,2024-03-19T07:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.39
604756,Woodfield Avenue,2024-03-19T07:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.07
604756,Woodfield Avenue,2024-03-19T07:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.67
604756,Woodfield Avenue,2024-03-19T07:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.87
604756,Woodfield Avenue,2024-03-19T07:40:00.000+00:00,feeder,4,N Current (RMS),A,15.2
604756,Woodfield Avenue,2024-03-19T07:40:00.000+00:00,feeder,4,L3 Current (RMS),A,6.5
604756,Woodfield Avenue,2024-03-19T07:40:00.000+00:00,feeder,4,L2 Current (RMS),A,16.4
604756,Woodfield Avenue,2024-03-19T07:40:00.000+00:00,feeder,4,L1 Current (RMS),A,17.2
604756,Woodfield Avenue,2024-03-19T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.49
604756,Woodfield Avenue,2024-03-19T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.23
604756,Woodfield Avenue,2024-03-19T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.68
604756,Woodfield Avenue,2024-03-19T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,10.38
604756,Woodfield Avenue,2024-03-19T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.32
604756,Woodfield Avenue,2024-03-19T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.67
604756,Woodfield Avenue,2024-03-19T07:40:00.000+00:00,feeder,3,N Current (RMS),A,41.4
604756,Woodfield Avenue,2024-03-19T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,45.6
604756,Woodfield Avenue,2024-03-19T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,12.3
604756,Woodfield Avenue,2024-03-19T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,16.5
604756,Woodfield Avenue,2024-03-19T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.13
604756,Woodfield Avenue,2024-03-19T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
604756,Woodfield Avenue,2024-03-19T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.29
604756,Woodfield Avenue,2024-03-19T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.75
604756,Woodfield Avenue,2024-03-19T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.6
604756,Woodfield Avenue,2024-03-19T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.74
604756,Woodfield Avenue,2024-03-19T07:40:00.000+00:00,feeder,2,N Current (RMS),A,22.8
604756,Woodfield Avenue,2024-03-19T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,8.1
604756,Woodfield Avenue,2024-03-19T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,8.7
604756,Woodfield Avenue,2024-03-19T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,24.5
604756,Woodfield Avenue,2024-03-19T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.42
604756,Woodfield Avenue,2024-03-19T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.47
604756,Woodfield Avenue,2024-03-19T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.02
604756,Woodfield Avenue,2024-03-19T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.29
604756,Woodfield Avenue,2024-03-19T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.44
604756,Woodfield Avenue,2024-03-19T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.28
604756,Woodfield Avenue,2024-03-19T07:40:00.000+00:00,feeder,1,N Current (RMS),A,27.4
604756,Woodfield Avenue,2024-03-19T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,27.6
604756,Woodfield Avenue,2024-03-19T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,28.0
604756,Woodfield Avenue,2024-03-19T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,6.2
604756,Woodfield Avenue,2024-03-19T07:40:00.000+00:00,transformer,,Temperature,C,19.4
604756,Woodfield Avenue,2024-03-19T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
604756,Woodfield Avenue,2024-03-19T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
604756,Woodfield Avenue,2024-03-19T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
604756,Woodfield Avenue,2024-03-19T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.11
604756,Woodfield Avenue,2024-03-19T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
604756,Woodfield Avenue,2024-03-19T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.77
604756,Woodfield Avenue,2024-03-19T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
604756,Woodfield Avenue,2024-03-19T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
604756,Woodfield Avenue,2024-03-19T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.8
604756,Woodfield Avenue,2024-03-19T07:40:00.000+00:00,busbar,,L3 Active Power,kW,19.5
604756,Woodfield Avenue,2024-03-19T07:40:00.000+00:00,busbar,,L2 Active Power,kW,13.03
604756,Woodfield Avenue,2024-03-19T07:40:00.000+00:00,busbar,,L1 Active Power,kW,12.56
604756,Woodfield Avenue,2024-03-19T07:40:00.000+00:00,busbar,,N Current (RMS),A,50.1
604756,Woodfield Avenue,2024-03-19T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.1
604756,Woodfield Avenue,2024-03-19T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.9
604756,Woodfield Avenue,2024-03-19T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.8
604756,Woodfield Avenue,2024-03-19T07:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.53
604756,Woodfield Avenue,2024-03-19T07:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.1
604756,Woodfield Avenue,2024-03-19T07:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.4
604756,Woodfield Avenue,2024-03-19T07:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.55
604756,Woodfield Avenue,2024-03-19T07:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.6
604756,Woodfield Avenue,2024-03-19T07:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.4
604756,Woodfield Avenue,2024-03-19T07:30:00.000+00:00,feeder,4,N Current (RMS),A,17.0
604756,Woodfield Avenue,2024-03-19T07:30:00.000+00:00,feeder,4,L3 Current (RMS),A,8.8
604756,Woodfield Avenue,2024-03-19T07:30:00.000+00:00,feeder,4,L2 Current (RMS),A,7.5
604756,Woodfield Avenue,2024-03-19T07:30:00.000+00:00,feeder,4,L1 Current (RMS),A,21.7
604756,Woodfield Avenue,2024-03-19T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.49
604756,Woodfield Avenue,2024-03-19T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.1
604756,Woodfield Avenue,2024-03-19T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.43
604756,Woodfield Avenue,2024-03-19T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.6
604756,Woodfield Avenue,2024-03-19T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.39
604756,Woodfield Avenue,2024-03-19T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.42
604756,Woodfield Avenue,2024-03-19T07:30:00.000+00:00,feeder,3,N Current (RMS),A,41.4
604756,Woodfield Avenue,2024-03-19T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,44.1
604756,Woodfield Avenue,2024-03-19T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,12.5
604756,Woodfield Avenue,2024-03-19T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,10.7
604756,Woodfield Avenue,2024-03-19T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.21
604756,Woodfield Avenue,2024-03-19T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.36
604756,Woodfield Avenue,2024-03-19T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.51
604756,Woodfield Avenue,2024-03-19T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.43
604756,Woodfield Avenue,2024-03-19T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.28
604756,Woodfield Avenue,2024-03-19T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.97
604756,Woodfield Avenue,2024-03-19T07:30:00.000+00:00,feeder,2,N Current (RMS),A,25.9
604756,Woodfield Avenue,2024-03-19T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,6.8
604756,Woodfield Avenue,2024-03-19T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,10.8
604756,Woodfield Avenue,2024-03-19T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,26.9
604756,Woodfield Avenue,2024-03-19T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.5
604756,Woodfield Avenue,2024-03-19T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.39
604756,Woodfield Avenue,2024-03-19T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.21
604756,Woodfield Avenue,2024-03-19T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.34
604756,Woodfield Avenue,2024-03-19T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.93
604756,Woodfield Avenue,2024-03-19T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.12
604756,Woodfield Avenue,2024-03-19T07:30:00.000+00:00,feeder,1,N Current (RMS),A,38.9
604756,Woodfield Avenue,2024-03-19T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,40.2
604756,Woodfield Avenue,2024-03-19T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,37.3
604756,Woodfield Avenue,2024-03-19T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,5.1
604756,Woodfield Avenue,2024-03-19T07:30:00.000+00:00,transformer,,Temperature,C,19.4
604756,Woodfield Avenue,2024-03-19T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
604756,Woodfield Avenue,2024-03-19T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
604756,Woodfield Avenue,2024-03-19T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
604756,Woodfield Avenue,2024-03-19T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.43
604756,Woodfield Avenue,2024-03-19T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
604756,Woodfield Avenue,2024-03-19T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
604756,Woodfield Avenue,2024-03-19T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
604756,Woodfield Avenue,2024-03-19T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
604756,Woodfield Avenue,2024-03-19T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.53
604756,Woodfield Avenue,2024-03-19T07:30:00.000+00:00,busbar,,L3 Active Power,kW,20.92
604756,Woodfield Avenue,2024-03-19T07:30:00.000+00:00,busbar,,L2 Active Power,kW,15.2
604756,Woodfield Avenue,2024-03-19T07:30:00.000+00:00,busbar,,L1 Active Power,kW,12.91
604756,Woodfield Avenue,2024-03-19T07:30:00.000+00:00,busbar,,N Current (RMS),A,48.9
604756,Woodfield Avenue,2024-03-19T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,91.6
604756,Woodfield Avenue,2024-03-19T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.7
604756,Woodfield Avenue,2024-03-19T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.5
604756,Woodfield Avenue,2024-03-19T07:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.36
604756,Woodfield Avenue,2024-03-19T07:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.24
604756,Woodfield Avenue,2024-03-19T07:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.14
604756,Woodfield Avenue,2024-03-19T07:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.7
604756,Woodfield Avenue,2024-03-19T07:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.89
604756,Woodfield Avenue,2024-03-19T07:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.5
604756,Woodfield Avenue,2024-03-19T07:20:00.000+00:00,feeder,4,N Current (RMS),A,8.9
604756,Woodfield Avenue,2024-03-19T07:20:00.000+00:00,feeder,4,L3 Current (RMS),A,3.8
604756,Woodfield Avenue,2024-03-19T07:20:00.000+00:00,feeder,4,L2 Current (RMS),A,9.5
604756,Woodfield Avenue,2024-03-19T07:20:00.000+00:00,feeder,4,L1 Current (RMS),A,11.1
604756,Woodfield Avenue,2024-03-19T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.43
604756,Woodfield Avenue,2024-03-19T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.81
604756,Woodfield Avenue,2024-03-19T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.2
604756,Woodfield Avenue,2024-03-19T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.05
604756,Woodfield Avenue,2024-03-19T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.01
604756,Woodfield Avenue,2024-03-19T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.19
604756,Woodfield Avenue,2024-03-19T07:20:00.000+00:00,feeder,3,N Current (RMS),A,17.0
604756,Woodfield Avenue,2024-03-19T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,14.2
604756,Woodfield Avenue,2024-03-19T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,26.6
604756,Woodfield Avenue,2024-03-19T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,14.4
604756,Woodfield Avenue,2024-03-19T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
604756,Woodfield Avenue,2024-03-19T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.3
604756,Woodfield Avenue,2024-03-19T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.56
604756,Woodfield Avenue,2024-03-19T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.02
604756,Woodfield Avenue,2024-03-19T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.03
604756,Woodfield Avenue,2024-03-19T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.23
604756,Woodfield Avenue,2024-03-19T07:20:00.000+00:00,feeder,2,N Current (RMS),A,10.8
604756,Woodfield Avenue,2024-03-19T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,4.7
604756,Woodfield Avenue,2024-03-19T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,6.9
604756,Woodfield Avenue,2024-03-19T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,11.7
604756,Woodfield Avenue,2024-03-19T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.3
604756,Woodfield Avenue,2024-03-19T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.24
604756,Woodfield Avenue,2024-03-19T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.04
604756,Woodfield Avenue,2024-03-19T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.75
604756,Woodfield Avenue,2024-03-19T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.25
604756,Woodfield Avenue,2024-03-19T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.06
604756,Woodfield Avenue,2024-03-19T07:20:00.000+00:00,feeder,1,N Current (RMS),A,24.5
604756,Woodfield Avenue,2024-03-19T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,17.8
604756,Woodfield Avenue,2024-03-19T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,26.8
604756,Woodfield Avenue,2024-03-19T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,4.8
604756,Woodfield Avenue,2024-03-19T07:20:00.000+00:00,transformer,,Temperature,C,19.3
604756,Woodfield Avenue,2024-03-19T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
604756,Woodfield Avenue,2024-03-19T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
604756,Woodfield Avenue,2024-03-19T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
604756,Woodfield Avenue,2024-03-19T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
604756,Woodfield Avenue,2024-03-19T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
604756,Woodfield Avenue,2024-03-19T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
604756,Woodfield Avenue,2024-03-19T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
604756,Woodfield Avenue,2024-03-19T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
604756,Woodfield Avenue,2024-03-19T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
604756,Woodfield Avenue,2024-03-19T07:20:00.000+00:00,busbar,,L3 Active Power,kW,8.53
604756,Woodfield Avenue,2024-03-19T07:20:00.000+00:00,busbar,,L2 Active Power,kW,15.18
604756,Woodfield Avenue,2024-03-19T07:20:00.000+00:00,busbar,,L1 Active Power,kW,8.97
604756,Woodfield Avenue,2024-03-19T07:20:00.000+00:00,busbar,,N Current (RMS),A,38.9
604756,Woodfield Avenue,2024-03-19T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.7
604756,Woodfield Avenue,2024-03-19T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.8
604756,Woodfield Avenue,2024-03-19T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,39.1
604756,Woodfield Avenue,2024-03-19T07:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.15
604756,Woodfield Avenue,2024-03-19T07:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.14
604756,Woodfield Avenue,2024-03-19T07:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
604756,Woodfield Avenue,2024-03-19T07:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.82
604756,Woodfield Avenue,2024-03-19T07:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.14
604756,Woodfield Avenue,2024-03-19T07:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.17
604756,Woodfield Avenue,2024-03-19T07:10:00.000+00:00,feeder,4,N Current (RMS),A,10.7
604756,Woodfield Avenue,2024-03-19T07:10:00.000+00:00,feeder,4,L3 Current (RMS),A,3.9
604756,Woodfield Avenue,2024-03-19T07:10:00.000+00:00,feeder,4,L2 Current (RMS),A,10.1
604756,Woodfield Avenue,2024-03-19T07:10:00.000+00:00,feeder,4,L1 Current (RMS),A,14.4
604756,Woodfield Avenue,2024-03-19T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.26
604756,Woodfield Avenue,2024-03-19T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.85
604756,Woodfield Avenue,2024-03-19T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.19
604756,Woodfield Avenue,2024-03-19T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.22
604756,Woodfield Avenue,2024-03-19T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.72
604756,Woodfield Avenue,2024-03-19T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
604756,Woodfield Avenue,2024-03-19T07:10:00.000+00:00,feeder,3,N Current (RMS),A,22.0
604756,Woodfield Avenue,2024-03-19T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,9.5
604756,Woodfield Avenue,2024-03-19T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,28.4
604756,Woodfield Avenue,2024-03-19T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,4.4
604756,Woodfield Avenue,2024-03-19T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.08
604756,Woodfield Avenue,2024-03-19T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.05
604756,Woodfield Avenue,2024-03-19T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.52
604756,Woodfield Avenue,2024-03-19T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.27
604756,Woodfield Avenue,2024-03-19T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.38
604756,Woodfield Avenue,2024-03-19T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.31
604756,Woodfield Avenue,2024-03-19T07:10:00.000+00:00,feeder,2,N Current (RMS),A,9.2
604756,Woodfield Avenue,2024-03-19T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,5.7
604756,Woodfield Avenue,2024-03-19T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,2.1
604756,Woodfield Avenue,2024-03-19T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,11.1
604756,Woodfield Avenue,2024-03-19T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.02
604756,Woodfield Avenue,2024-03-19T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.21
604756,Woodfield Avenue,2024-03-19T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.14
604756,Woodfield Avenue,2024-03-19T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.1
604756,Woodfield Avenue,2024-03-19T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.36
604756,Woodfield Avenue,2024-03-19T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.31
604756,Woodfield Avenue,2024-03-19T07:10:00.000+00:00,feeder,1,N Current (RMS),A,25.9
604756,Woodfield Avenue,2024-03-19T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,9.5
604756,Woodfield Avenue,2024-03-19T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,30.8
604756,Woodfield Avenue,2024-03-19T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,6.6
604756,Woodfield Avenue,2024-03-19T07:10:00.000+00:00,transformer,,Temperature,C,19.3
604756,Woodfield Avenue,2024-03-19T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
604756,Woodfield Avenue,2024-03-19T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
604756,Woodfield Avenue,2024-03-19T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
604756,Woodfield Avenue,2024-03-19T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.29
604756,Woodfield Avenue,2024-03-19T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
604756,Woodfield Avenue,2024-03-19T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.97
604756,Woodfield Avenue,2024-03-19T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
604756,Woodfield Avenue,2024-03-19T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
604756,Woodfield Avenue,2024-03-19T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
604756,Woodfield Avenue,2024-03-19T07:10:00.000+00:00,busbar,,L3 Active Power,kW,6.41
604756,Woodfield Avenue,2024-03-19T07:10:00.000+00:00,busbar,,L2 Active Power,kW,16.6
604756,Woodfield Avenue,2024-03-19T07:10:00.000+00:00,busbar,,L1 Active Power,kW,7.78
604756,Woodfield Avenue,2024-03-19T07:10:00.000+00:00,busbar,,N Current (RMS),A,44.3
604756,Woodfield Avenue,2024-03-19T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,27.8
604756,Woodfield Avenue,2024-03-19T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.3
604756,Woodfield Avenue,2024-03-19T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,33.5
604756,Woodfield Avenue,2024-03-19T07:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.18
604756,Woodfield Avenue,2024-03-19T07:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.06
604756,Woodfield Avenue,2024-03-19T07:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.15
604756,Woodfield Avenue,2024-03-19T07:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.6
604756,Woodfield Avenue,2024-03-19T07:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.1
604756,Woodfield Avenue,2024-03-19T07:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.46
604756,Woodfield Avenue,2024-03-19T07:00:00.000+00:00,feeder,4,N Current (RMS),A,11.6
604756,Woodfield Avenue,2024-03-19T07:00:00.000+00:00,feeder,4,L3 Current (RMS),A,3.3
604756,Woodfield Avenue,2024-03-19T07:00:00.000+00:00,feeder,4,L2 Current (RMS),A,9.5
604756,Woodfield Avenue,2024-03-19T07:00:00.000+00:00,feeder,4,L1 Current (RMS),A,15.4
604756,Woodfield Avenue,2024-03-19T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.39
604756,Woodfield Avenue,2024-03-19T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.05
604756,Woodfield Avenue,2024-03-19T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.28
604756,Woodfield Avenue,2024-03-19T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.45
604756,Woodfield Avenue,2024-03-19T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.25
604756,Woodfield Avenue,2024-03-19T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.92
604756,Woodfield Avenue,2024-03-19T07:00:00.000+00:00,feeder,3,N Current (RMS),A,30.8
604756,Woodfield Avenue,2024-03-19T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,15.7
604756,Woodfield Avenue,2024-03-19T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,38.3
604756,Woodfield Avenue,2024-03-19T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,4.1
604756,Woodfield Avenue,2024-03-19T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.05
604756,Woodfield Avenue,2024-03-19T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.04
604756,Woodfield Avenue,2024-03-19T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.46
604756,Woodfield Avenue,2024-03-19T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.55
604756,Woodfield Avenue,2024-03-19T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.48
604756,Woodfield Avenue,2024-03-19T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.27
604756,Woodfield Avenue,2024-03-19T07:00:00.000+00:00,feeder,2,N Current (RMS),A,11.0
604756,Woodfield Avenue,2024-03-19T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,12.7
604756,Woodfield Avenue,2024-03-19T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,2.3
604756,Woodfield Avenue,2024-03-19T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,4.5
604756,Woodfield Avenue,2024-03-19T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.13
604756,Woodfield Avenue,2024-03-19T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.38
604756,Woodfield Avenue,2024-03-19T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.08
604756,Woodfield Avenue,2024-03-19T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.07
604756,Woodfield Avenue,2024-03-19T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.74
604756,Woodfield Avenue,2024-03-19T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.69
604756,Woodfield Avenue,2024-03-19T07:00:00.000+00:00,feeder,1,N Current (RMS),A,30.6
604756,Woodfield Avenue,2024-03-19T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,18.6
604756,Woodfield Avenue,2024-03-19T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,37.0
604756,Woodfield Avenue,2024-03-19T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,9.0
604756,Woodfield Avenue,2024-03-19T07:00:00.000+00:00,transformer,,Temperature,C,19.3
604756,Woodfield Avenue,2024-03-19T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
604756,Woodfield Avenue,2024-03-19T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.35
604756,Woodfield Avenue,2024-03-19T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
604756,Woodfield Avenue,2024-03-19T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.9
604756,Woodfield Avenue,2024-03-19T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
604756,Woodfield Avenue,2024-03-19T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.78
604756,Woodfield Avenue,2024-03-19T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
604756,Woodfield Avenue,2024-03-19T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
604756,Woodfield Avenue,2024-03-19T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
604756,Woodfield Avenue,2024-03-19T07:00:00.000+00:00,busbar,,L3 Active Power,kW,10.67
604756,Woodfield Avenue,2024-03-19T07:00:00.000+00:00,busbar,,L2 Active Power,kW,20.58
604756,Woodfield Avenue,2024-03-19T07:00:00.000+00:00,busbar,,L1 Active Power,kW,6.34
604756,Woodfield Avenue,2024-03-19T07:00:00.000+00:00,busbar,,N Current (RMS),A,55.7
604756,Woodfield Avenue,2024-03-19T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.3
604756,Woodfield Avenue,2024-03-19T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.6
604756,Woodfield Avenue,2024-03-19T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,28.6
604756,Woodfield Avenue,2024-03-19T06:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.12
604756,Woodfield Avenue,2024-03-19T06:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.13
604756,Woodfield Avenue,2024-03-19T06:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.25
604756,Woodfield Avenue,2024-03-19T06:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.77
604756,Woodfield Avenue,2024-03-19T06:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.32
604756,Woodfield Avenue,2024-03-19T06:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.73
604756,Woodfield Avenue,2024-03-19T06:50:00.000+00:00,feeder,4,N Current (RMS),A,10.6
604756,Woodfield Avenue,2024-03-19T06:50:00.000+00:00,feeder,4,L3 Current (RMS),A,3.8
604756,Woodfield Avenue,2024-03-19T06:50:00.000+00:00,feeder,4,L2 Current (RMS),A,15.1
604756,Woodfield Avenue,2024-03-19T06:50:00.000+00:00,feeder,4,L1 Current (RMS),A,12.2
604756,Woodfield Avenue,2024-03-19T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.31
604756,Woodfield Avenue,2024-03-19T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.07
604756,Woodfield Avenue,2024-03-19T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.23
604756,Woodfield Avenue,2024-03-19T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.48
604756,Woodfield Avenue,2024-03-19T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.46
604756,Woodfield Avenue,2024-03-19T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.86
604756,Woodfield Avenue,2024-03-19T06:50:00.000+00:00,feeder,3,N Current (RMS),A,29.4
604756,Woodfield Avenue,2024-03-19T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,19.2
604756,Woodfield Avenue,2024-03-19T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,32.2
604756,Woodfield Avenue,2024-03-19T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,3.9
604756,Woodfield Avenue,2024-03-19T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.05
604756,Woodfield Avenue,2024-03-19T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
604756,Woodfield Avenue,2024-03-19T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.39
604756,Woodfield Avenue,2024-03-19T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.71
604756,Woodfield Avenue,2024-03-19T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.47
604756,Woodfield Avenue,2024-03-19T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.12
604756,Woodfield Avenue,2024-03-19T06:50:00.000+00:00,feeder,2,N Current (RMS),A,7.5
604756,Woodfield Avenue,2024-03-19T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,9.1
604756,Woodfield Avenue,2024-03-19T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,2.3
604756,Woodfield Avenue,2024-03-19T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,2.5
604756,Woodfield Avenue,2024-03-19T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.39
604756,Woodfield Avenue,2024-03-19T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.5
604756,Woodfield Avenue,2024-03-19T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.17
604756,Woodfield Avenue,2024-03-19T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.56
604756,Woodfield Avenue,2024-03-19T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.19
604756,Woodfield Avenue,2024-03-19T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.12
604756,Woodfield Avenue,2024-03-19T06:50:00.000+00:00,feeder,1,N Current (RMS),A,40.2
604756,Woodfield Avenue,2024-03-19T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,31.8
604756,Woodfield Avenue,2024-03-19T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,40.1
604756,Woodfield Avenue,2024-03-19T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,5.1
604756,Woodfield Avenue,2024-03-19T06:50:00.000+00:00,transformer,,Temperature,C,19.2
604756,Woodfield Avenue,2024-03-19T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
604756,Woodfield Avenue,2024-03-19T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
604756,Woodfield Avenue,2024-03-19T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
604756,Woodfield Avenue,2024-03-19T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.96
604756,Woodfield Avenue,2024-03-19T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
604756,Woodfield Avenue,2024-03-19T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.4
604756,Woodfield Avenue,2024-03-19T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
604756,Woodfield Avenue,2024-03-19T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
604756,Woodfield Avenue,2024-03-19T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.25
604756,Woodfield Avenue,2024-03-19T06:50:00.000+00:00,busbar,,L3 Active Power,kW,13.53
604756,Woodfield Avenue,2024-03-19T06:50:00.000+00:00,busbar,,L2 Active Power,kW,19.43
604756,Woodfield Avenue,2024-03-19T06:50:00.000+00:00,busbar,,L1 Active Power,kW,4.84
604756,Woodfield Avenue,2024-03-19T06:50:00.000+00:00,busbar,,N Current (RMS),A,67.9
604756,Woodfield Avenue,2024-03-19T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.3
604756,Woodfield Avenue,2024-03-19T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.0
604756,Woodfield Avenue,2024-03-19T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,21.3
604756,Woodfield Avenue,2024-03-19T06:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.28
604756,Woodfield Avenue,2024-03-19T06:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.29
604756,Woodfield Avenue,2024-03-19T06:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.2
604756,Woodfield Avenue,2024-03-19T06:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.95
604756,Woodfield Avenue,2024-03-19T06:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.94
604756,Woodfield Avenue,2024-03-19T06:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.38
604756,Woodfield Avenue,2024-03-19T06:40:00.000+00:00,feeder,4,N Current (RMS),A,6.6
604756,Woodfield Avenue,2024-03-19T06:40:00.000+00:00,feeder,4,L3 Current (RMS),A,4.5
604756,Woodfield Avenue,2024-03-19T06:40:00.000+00:00,feeder,4,L2 Current (RMS),A,8.5
604756,Woodfield Avenue,2024-03-19T06:40:00.000+00:00,feeder,4,L1 Current (RMS),A,10.4
604756,Woodfield Avenue,2024-03-19T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.4
604756,Woodfield Avenue,2024-03-19T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.44
604756,Woodfield Avenue,2024-03-19T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.32
604756,Woodfield Avenue,2024-03-19T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.19
604756,Woodfield Avenue,2024-03-19T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.35
604756,Woodfield Avenue,2024-03-19T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.04
604756,Woodfield Avenue,2024-03-19T06:40:00.000+00:00,feeder,3,N Current (RMS),A,14.2
604756,Woodfield Avenue,2024-03-19T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,10.6
604756,Woodfield Avenue,2024-03-19T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,16.0
604756,Woodfield Avenue,2024-03-19T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,4.7
604756,Woodfield Avenue,2024-03-19T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.06
604756,Woodfield Avenue,2024-03-19T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.22
604756,Woodfield Avenue,2024-03-19T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.19
604756,Woodfield Avenue,2024-03-19T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.14
604756,Woodfield Avenue,2024-03-19T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.37
604756,Woodfield Avenue,2024-03-19T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.08
604756,Woodfield Avenue,2024-03-19T06:40:00.000+00:00,feeder,2,N Current (RMS),A,6.4
604756,Woodfield Avenue,2024-03-19T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,5.2
604756,Woodfield Avenue,2024-03-19T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,2.1
604756,Woodfield Avenue,2024-03-19T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,7.5
604756,Woodfield Avenue,2024-03-19T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.24
604756,Woodfield Avenue,2024-03-19T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.63
604756,Woodfield Avenue,2024-03-19T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.18
604756,Woodfield Avenue,2024-03-19T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,16.44
604756,Woodfield Avenue,2024-03-19T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.54
604756,Woodfield Avenue,2024-03-19T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.88
604756,Woodfield Avenue,2024-03-19T06:40:00.000+00:00,feeder,1,N Current (RMS),A,62.2
604756,Woodfield Avenue,2024-03-19T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,67.8
604756,Woodfield Avenue,2024-03-19T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,23.1
604756,Woodfield Avenue,2024-03-19T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,4.4
604756,Woodfield Avenue,2024-03-19T06:40:00.000+00:00,transformer,,Temperature,C,19.2
604756,Woodfield Avenue,2024-03-19T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
604756,Woodfield Avenue,2024-03-19T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
604756,Woodfield Avenue,2024-03-19T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
604756,Woodfield Avenue,2024-03-19T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.57
604756,Woodfield Avenue,2024-03-19T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
604756,Woodfield Avenue,2024-03-19T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
604756,Woodfield Avenue,2024-03-19T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
604756,Woodfield Avenue,2024-03-19T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
604756,Woodfield Avenue,2024-03-19T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.51
604756,Woodfield Avenue,2024-03-19T06:40:00.000+00:00,busbar,,L3 Active Power,kW,20.72
604756,Woodfield Avenue,2024-03-19T06:40:00.000+00:00,busbar,,L2 Active Power,kW,10.21
604756,Woodfield Avenue,2024-03-19T06:40:00.000+00:00,busbar,,L1 Active Power,kW,5.38
604756,Woodfield Avenue,2024-03-19T06:40:00.000+00:00,busbar,,N Current (RMS),A,68.6
604756,Woodfield Avenue,2024-03-19T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.5
604756,Woodfield Avenue,2024-03-19T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.8
604756,Woodfield Avenue,2024-03-19T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,23.7
604756,Woodfield Avenue,2024-03-19T06:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.27
604756,Woodfield Avenue,2024-03-19T06:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.14
604756,Woodfield Avenue,2024-03-19T06:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.09
604756,Woodfield Avenue,2024-03-19T06:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.77
604756,Woodfield Avenue,2024-03-19T06:30:00.000+00:00,feeder,4,L2 Active Power,kW,8.55
604756,Woodfield Avenue,2024-03-19T06:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.47
604756,Woodfield Avenue,2024-03-19T06:30:00.000+00:00,feeder,4,N Current (RMS),A,31.0
604756,Woodfield Avenue,2024-03-19T06:30:00.000+00:00,feeder,4,L3 Current (RMS),A,3.9
604756,Woodfield Avenue,2024-03-19T06:30:00.000+00:00,feeder,4,L2 Current (RMS),A,40.8
604756,Woodfield Avenue,2024-03-19T06:30:00.000+00:00,feeder,4,L1 Current (RMS),A,11.4
604756,Woodfield Avenue,2024-03-19T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.26
604756,Woodfield Avenue,2024-03-19T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.51
604756,Woodfield Avenue,2024-03-19T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.43
604756,Woodfield Avenue,2024-03-19T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.26
604756,Woodfield Avenue,2024-03-19T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.36
604756,Woodfield Avenue,2024-03-19T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.26
604756,Woodfield Avenue,2024-03-19T06:30:00.000+00:00,feeder,3,N Current (RMS),A,19.0
604756,Woodfield Avenue,2024-03-19T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,10.3
604756,Woodfield Avenue,2024-03-19T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,24.4
604756,Woodfield Avenue,2024-03-19T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,5.6
604756,Woodfield Avenue,2024-03-19T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.08
604756,Woodfield Avenue,2024-03-19T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.3
604756,Woodfield Avenue,2024-03-19T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.24
604756,Woodfield Avenue,2024-03-19T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.61
604756,Woodfield Avenue,2024-03-19T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.35
604756,Woodfield Avenue,2024-03-19T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.12
604756,Woodfield Avenue,2024-03-19T06:30:00.000+00:00,feeder,2,N Current (RMS),A,5.8
604756,Woodfield Avenue,2024-03-19T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,7.1
604756,Woodfield Avenue,2024-03-19T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,2.4
604756,Woodfield Avenue,2024-03-19T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,1.8
604756,Woodfield Avenue,2024-03-19T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.26
604756,Woodfield Avenue,2024-03-19T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.59
604756,Woodfield Avenue,2024-03-19T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.08
604756,Woodfield Avenue,2024-03-19T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.65
604756,Woodfield Avenue,2024-03-19T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.19
604756,Woodfield Avenue,2024-03-19T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.62
604756,Woodfield Avenue,2024-03-19T06:30:00.000+00:00,feeder,1,N Current (RMS),A,40.2
604756,Woodfield Avenue,2024-03-19T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,44.7
604756,Woodfield Avenue,2024-03-19T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,9.7
604756,Woodfield Avenue,2024-03-19T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,8.6
604756,Woodfield Avenue,2024-03-19T06:30:00.000+00:00,transformer,,Temperature,C,19.3
604756,Woodfield Avenue,2024-03-19T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
604756,Woodfield Avenue,2024-03-19T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
604756,Woodfield Avenue,2024-03-19T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
604756,Woodfield Avenue,2024-03-19T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.11
604756,Woodfield Avenue,2024-03-19T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
604756,Woodfield Avenue,2024-03-19T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.68
604756,Woodfield Avenue,2024-03-19T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
604756,Woodfield Avenue,2024-03-19T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
604756,Woodfield Avenue,2024-03-19T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.37
604756,Woodfield Avenue,2024-03-19T06:30:00.000+00:00,busbar,,L3 Active Power,kW,14.29
604756,Woodfield Avenue,2024-03-19T06:30:00.000+00:00,busbar,,L2 Active Power,kW,16.45
604756,Woodfield Avenue,2024-03-19T06:30:00.000+00:00,busbar,,L1 Active Power,kW,5.47
604756,Woodfield Avenue,2024-03-19T06:30:00.000+00:00,busbar,,N Current (RMS),A,57.8
604756,Woodfield Avenue,2024-03-19T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.6
604756,Woodfield Avenue,2024-03-19T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.2
604756,Woodfield Avenue,2024-03-19T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,24.1
604756,Woodfield Avenue,2024-03-19T06:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.47
604756,Woodfield Avenue,2024-03-19T06:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.19
604756,Woodfield Avenue,2024-03-19T06:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.23
604756,Woodfield Avenue,2024-03-19T06:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.82
604756,Woodfield Avenue,2024-03-19T06:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.57
604756,Woodfield Avenue,2024-03-19T06:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.81
604756,Woodfield Avenue,2024-03-19T06:20:00.000+00:00,feeder,4,N Current (RMS),A,11.8
604756,Woodfield Avenue,2024-03-19T06:20:00.000+00:00,feeder,4,L3 Current (RMS),A,4.3
604756,Woodfield Avenue,2024-03-19T06:20:00.000+00:00,feeder,4,L2 Current (RMS),A,17.0
604756,Woodfield Avenue,2024-03-19T06:20:00.000+00:00,feeder,4,L1 Current (RMS),A,12.8
604756,Woodfield Avenue,2024-03-19T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.28
604756,Woodfield Avenue,2024-03-19T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.53
604756,Woodfield Avenue,2024-03-19T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.56
604756,Woodfield Avenue,2024-03-19T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.41
604756,Woodfield Avenue,2024-03-19T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
604756,Woodfield Avenue,2024-03-19T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.4
604756,Woodfield Avenue,2024-03-19T06:20:00.000+00:00,feeder,3,N Current (RMS),A,18.2
604756,Woodfield Avenue,2024-03-19T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,11.2
604756,Woodfield Avenue,2024-03-19T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,14.8
604756,Woodfield Avenue,2024-03-19T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,24.7
604756,Woodfield Avenue,2024-03-19T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.35
604756,Woodfield Avenue,2024-03-19T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.37
604756,Woodfield Avenue,2024-03-19T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.45
604756,Woodfield Avenue,2024-03-19T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.79
604756,Woodfield Avenue,2024-03-19T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.29
604756,Woodfield Avenue,2024-03-19T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.17
604756,Woodfield Avenue,2024-03-19T06:20:00.000+00:00,feeder,2,N Current (RMS),A,3.0
604756,Woodfield Avenue,2024-03-19T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,4.1
604756,Woodfield Avenue,2024-03-19T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,2.1
