Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604756,Woodfield Avenue,2024-03-19T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,2.5
604756,Woodfield Avenue,2024-03-19T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.08
604756,Woodfield Avenue,2024-03-19T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.45
604756,Woodfield Avenue,2024-03-19T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.07
604756,Woodfield Avenue,2024-03-19T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.25
604756,Woodfield Avenue,2024-03-19T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.49
604756,Woodfield Avenue,2024-03-19T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.95
604756,Woodfield Avenue,2024-03-19T06:20:00.000+00:00,feeder,1,N Current (RMS),A,31.3
604756,Woodfield Avenue,2024-03-19T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,35.1
604756,Woodfield Avenue,2024-03-19T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,10.7
604756,Woodfield Avenue,2024-03-19T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,4.4
604756,Woodfield Avenue,2024-03-19T06:20:00.000+00:00,transformer,,Temperature,C,19.2
604756,Woodfield Avenue,2024-03-19T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
604756,Woodfield Avenue,2024-03-19T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
604756,Woodfield Avenue,2024-03-19T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
604756,Woodfield Avenue,2024-03-19T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.01
604756,Woodfield Avenue,2024-03-19T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
604756,Woodfield Avenue,2024-03-19T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
604756,Woodfield Avenue,2024-03-19T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
604756,Woodfield Avenue,2024-03-19T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
604756,Woodfield Avenue,2024-03-19T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.41
604756,Woodfield Avenue,2024-03-19T06:20:00.000+00:00,busbar,,L3 Active Power,kW,11.27
604756,Woodfield Avenue,2024-03-19T06:20:00.000+00:00,busbar,,L2 Active Power,kW,9.35
604756,Woodfield Avenue,2024-03-19T06:20:00.000+00:00,busbar,,L1 Active Power,kW,8.33
604756,Woodfield Avenue,2024-03-19T06:20:00.000+00:00,busbar,,N Current (RMS),A,38.3
604756,Woodfield Avenue,2024-03-19T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.2
604756,Woodfield Avenue,2024-03-19T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.7
604756,Woodfield Avenue,2024-03-19T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,38.1
604756,Woodfield Avenue,2024-03-19T06:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.43
604756,Woodfield Avenue,2024-03-19T06:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.19
604756,Woodfield Avenue,2024-03-19T06:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.12
604756,Woodfield Avenue,2024-03-19T06:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.85
604756,Woodfield Avenue,2024-03-19T06:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.28
604756,Woodfield Avenue,2024-03-19T06:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.7
604756,Woodfield Avenue,2024-03-19T06:10:00.000+00:00,feeder,4,N Current (RMS),A,14.6
604756,Woodfield Avenue,2024-03-19T06:10:00.000+00:00,feeder,4,L3 Current (RMS),A,9.8
604756,Woodfield Avenue,2024-03-19T06:10:00.000+00:00,feeder,4,L2 Current (RMS),A,22.4
604756,Woodfield Avenue,2024-03-19T06:10:00.000+00:00,feeder,4,L1 Current (RMS),A,12.8
604756,Woodfield Avenue,2024-03-19T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.54
604756,Woodfield Avenue,2024-03-19T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.55
604756,Woodfield Avenue,2024-03-19T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.25
604756,Woodfield Avenue,2024-03-19T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.89
604756,Woodfield Avenue,2024-03-19T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.46
604756,Woodfield Avenue,2024-03-19T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.21
604756,Woodfield Avenue,2024-03-19T06:10:00.000+00:00,feeder,3,N Current (RMS),A,15.7
604756,Woodfield Avenue,2024-03-19T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,8.6
604756,Woodfield Avenue,2024-03-19T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,21.2
604756,Woodfield Avenue,2024-03-19T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,5.3
604756,Woodfield Avenue,2024-03-19T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.37
604756,Woodfield Avenue,2024-03-19T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.19
604756,Woodfield Avenue,2024-03-19T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.53
604756,Woodfield Avenue,2024-03-19T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.72
604756,Woodfield Avenue,2024-03-19T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.11
604756,Woodfield Avenue,2024-03-19T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.2
604756,Woodfield Avenue,2024-03-19T06:10:00.000+00:00,feeder,2,N Current (RMS),A,6.2
604756,Woodfield Avenue,2024-03-19T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,3.9
604756,Woodfield Avenue,2024-03-19T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,6.4
604756,Woodfield Avenue,2024-03-19T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,2.7
604756,Woodfield Avenue,2024-03-19T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.1
604756,Woodfield Avenue,2024-03-19T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.47
604756,Woodfield Avenue,2024-03-19T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.17
604756,Woodfield Avenue,2024-03-19T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.51
604756,Woodfield Avenue,2024-03-19T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.36
604756,Woodfield Avenue,2024-03-19T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.49
604756,Woodfield Avenue,2024-03-19T06:10:00.000+00:00,feeder,1,N Current (RMS),A,26.0
604756,Woodfield Avenue,2024-03-19T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,31.2
604756,Woodfield Avenue,2024-03-19T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,10.2
604756,Woodfield Avenue,2024-03-19T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,8.6
604756,Woodfield Avenue,2024-03-19T06:10:00.000+00:00,transformer,,Temperature,C,19.2
604756,Woodfield Avenue,2024-03-19T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
604756,Woodfield Avenue,2024-03-19T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.03
604756,Woodfield Avenue,2024-03-19T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
604756,Woodfield Avenue,2024-03-19T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
604756,Woodfield Avenue,2024-03-19T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
604756,Woodfield Avenue,2024-03-19T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
604756,Woodfield Avenue,2024-03-19T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
604756,Woodfield Avenue,2024-03-19T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
604756,Woodfield Avenue,2024-03-19T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
604756,Woodfield Avenue,2024-03-19T06:10:00.000+00:00,busbar,,L3 Active Power,kW,11.97
604756,Woodfield Avenue,2024-03-19T06:10:00.000+00:00,busbar,,L2 Active Power,kW,12.21
604756,Woodfield Avenue,2024-03-19T06:10:00.000+00:00,busbar,,L1 Active Power,kW,5.6
604756,Woodfield Avenue,2024-03-19T06:10:00.000+00:00,busbar,,N Current (RMS),A,37.7
604756,Woodfield Avenue,2024-03-19T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.8
604756,Woodfield Avenue,2024-03-19T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.3
604756,Woodfield Avenue,2024-03-19T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,24.7
604756,Woodfield Avenue,2024-03-19T06:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.39
604756,Woodfield Avenue,2024-03-19T06:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.35
604756,Woodfield Avenue,2024-03-19T06:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
604756,Woodfield Avenue,2024-03-19T06:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.16
604756,Woodfield Avenue,2024-03-19T06:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.22
604756,Woodfield Avenue,2024-03-19T06:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.07
604756,Woodfield Avenue,2024-03-19T06:00:00.000+00:00,feeder,4,N Current (RMS),A,22.4
604756,Woodfield Avenue,2024-03-19T06:00:00.000+00:00,feeder,4,L3 Current (RMS),A,6.9
604756,Woodfield Avenue,2024-03-19T06:00:00.000+00:00,feeder,4,L2 Current (RMS),A,30.1
604756,Woodfield Avenue,2024-03-19T06:00:00.000+00:00,feeder,4,L1 Current (RMS),A,9.0
604756,Woodfield Avenue,2024-03-19T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.5
604756,Woodfield Avenue,2024-03-19T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.55
604756,Woodfield Avenue,2024-03-19T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
604756,Woodfield Avenue,2024-03-19T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.85
604756,Woodfield Avenue,2024-03-19T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.75
604756,Woodfield Avenue,2024-03-19T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.2
604756,Woodfield Avenue,2024-03-19T06:00:00.000+00:00,feeder,3,N Current (RMS),A,9.2
604756,Woodfield Avenue,2024-03-19T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,8.3
604756,Woodfield Avenue,2024-03-19T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,14.0
604756,Woodfield Avenue,2024-03-19T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,10.2
604756,Woodfield Avenue,2024-03-19T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.44
604756,Woodfield Avenue,2024-03-19T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.2
604756,Woodfield Avenue,2024-03-19T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.38
604756,Woodfield Avenue,2024-03-19T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.19
604756,Woodfield Avenue,2024-03-19T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.46
604756,Woodfield Avenue,2024-03-19T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.41
604756,Woodfield Avenue,2024-03-19T06:00:00.000+00:00,feeder,2,N Current (RMS),A,3.2
604756,Woodfield Avenue,2024-03-19T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,5.6
604756,Woodfield Avenue,2024-03-19T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,2.3
604756,Woodfield Avenue,2024-03-19T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,2.7
604756,Woodfield Avenue,2024-03-19T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.12
604756,Woodfield Avenue,2024-03-19T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.64
604756,Woodfield Avenue,2024-03-19T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.22
604756,Woodfield Avenue,2024-03-19T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.32
604756,Woodfield Avenue,2024-03-19T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.25
604756,Woodfield Avenue,2024-03-19T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.51
604756,Woodfield Avenue,2024-03-19T06:00:00.000+00:00,feeder,1,N Current (RMS),A,17.7
604756,Woodfield Avenue,2024-03-19T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,22.8
604756,Woodfield Avenue,2024-03-19T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,10.1
604756,Woodfield Avenue,2024-03-19T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,6.8
604756,Woodfield Avenue,2024-03-19T06:00:00.000+00:00,transformer,,Temperature,C,19.2
604756,Woodfield Avenue,2024-03-19T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
604756,Woodfield Avenue,2024-03-19T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
604756,Woodfield Avenue,2024-03-19T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
604756,Woodfield Avenue,2024-03-19T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.31
604756,Woodfield Avenue,2024-03-19T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
604756,Woodfield Avenue,2024-03-19T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.76
604756,Woodfield Avenue,2024-03-19T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
604756,Woodfield Avenue,2024-03-19T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
604756,Woodfield Avenue,2024-03-19T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
604756,Woodfield Avenue,2024-03-19T06:00:00.000+00:00,busbar,,L3 Active Power,kW,9.53
604756,Woodfield Avenue,2024-03-19T06:00:00.000+00:00,busbar,,L2 Active Power,kW,11.68
604756,Woodfield Avenue,2024-03-19T06:00:00.000+00:00,busbar,,L1 Active Power,kW,6.19
604756,Woodfield Avenue,2024-03-19T06:00:00.000+00:00,busbar,,N Current (RMS),A,33.1
604756,Woodfield Avenue,2024-03-19T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.0
604756,Woodfield Avenue,2024-03-19T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.9
604756,Woodfield Avenue,2024-03-19T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,27.2
604756,Woodfield Avenue,2024-03-19T05:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.44
604756,Woodfield Avenue,2024-03-19T05:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.38
604756,Woodfield Avenue,2024-03-19T05:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.15
604756,Woodfield Avenue,2024-03-19T05:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.76
604756,Woodfield Avenue,2024-03-19T05:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.82
604756,Woodfield Avenue,2024-03-19T05:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.94
604756,Woodfield Avenue,2024-03-19T05:50:00.000+00:00,feeder,4,N Current (RMS),A,11.5
604756,Woodfield Avenue,2024-03-19T05:50:00.000+00:00,feeder,4,L3 Current (RMS),A,4.1
604756,Woodfield Avenue,2024-03-19T05:50:00.000+00:00,feeder,4,L2 Current (RMS),A,17.2
604756,Woodfield Avenue,2024-03-19T05:50:00.000+00:00,feeder,4,L1 Current (RMS),A,13.3
604756,Woodfield Avenue,2024-03-19T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.59
604756,Woodfield Avenue,2024-03-19T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.48
604756,Woodfield Avenue,2024-03-19T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.11
604756,Woodfield Avenue,2024-03-19T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.62
604756,Woodfield Avenue,2024-03-19T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.68
604756,Woodfield Avenue,2024-03-19T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.69
604756,Woodfield Avenue,2024-03-19T05:50:00.000+00:00,feeder,3,N Current (RMS),A,11.8
604756,Woodfield Avenue,2024-03-19T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,12.3
604756,Woodfield Avenue,2024-03-19T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,13.6
604756,Woodfield Avenue,2024-03-19T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,8.0
604756,Woodfield Avenue,2024-03-19T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.41
604756,Woodfield Avenue,2024-03-19T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.22
604756,Woodfield Avenue,2024-03-19T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.43
604756,Woodfield Avenue,2024-03-19T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.75
604756,Woodfield Avenue,2024-03-19T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.54
604756,Woodfield Avenue,2024-03-19T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.36
604756,Woodfield Avenue,2024-03-19T05:50:00.000+00:00,feeder,2,N Current (RMS),A,2.8
604756,Woodfield Avenue,2024-03-19T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,4.1
604756,Woodfield Avenue,2024-03-19T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,2.5
604756,Woodfield Avenue,2024-03-19T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,2.7
604756,Woodfield Avenue,2024-03-19T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.22
604756,Woodfield Avenue,2024-03-19T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.62
604756,Woodfield Avenue,2024-03-19T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.16
604756,Woodfield Avenue,2024-03-19T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.26
604756,Woodfield Avenue,2024-03-19T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.32
604756,Woodfield Avenue,2024-03-19T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.64
604756,Woodfield Avenue,2024-03-19T05:50:00.000+00:00,feeder,1,N Current (RMS),A,13.9
604756,Woodfield Avenue,2024-03-19T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,17.8
604756,Woodfield Avenue,2024-03-19T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,10.2
604756,Woodfield Avenue,2024-03-19T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,8.0
604756,Woodfield Avenue,2024-03-19T05:50:00.000+00:00,transformer,,Temperature,C,19.1
604756,Woodfield Avenue,2024-03-19T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
604756,Woodfield Avenue,2024-03-19T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
604756,Woodfield Avenue,2024-03-19T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
604756,Woodfield Avenue,2024-03-19T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
604756,Woodfield Avenue,2024-03-19T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
604756,Woodfield Avenue,2024-03-19T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
604756,Woodfield Avenue,2024-03-19T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
604756,Woodfield Avenue,2024-03-19T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
604756,Woodfield Avenue,2024-03-19T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
604756,Woodfield Avenue,2024-03-19T05:50:00.000+00:00,busbar,,L3 Active Power,kW,8.39
604756,Woodfield Avenue,2024-03-19T05:50:00.000+00:00,busbar,,L2 Active Power,kW,9.36
604756,Woodfield Avenue,2024-03-19T05:50:00.000+00:00,busbar,,L1 Active Power,kW,6.62
604756,Woodfield Avenue,2024-03-19T05:50:00.000+00:00,busbar,,N Current (RMS),A,25.8
604756,Woodfield Avenue,2024-03-19T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.1
604756,Woodfield Avenue,2024-03-19T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.6
604756,Woodfield Avenue,2024-03-19T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,28.8
604756,Woodfield Avenue,2024-03-19T05:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.39
604756,Woodfield Avenue,2024-03-19T05:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.29
604756,Woodfield Avenue,2024-03-19T05:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.22
604756,Woodfield Avenue,2024-03-19T05:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.85
604756,Woodfield Avenue,2024-03-19T05:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.22
604756,Woodfield Avenue,2024-03-19T05:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.05
604756,Woodfield Avenue,2024-03-19T05:40:00.000+00:00,feeder,4,N Current (RMS),A,6.9
604756,Woodfield Avenue,2024-03-19T05:40:00.000+00:00,feeder,4,L3 Current (RMS),A,4.2
604756,Woodfield Avenue,2024-03-19T05:40:00.000+00:00,feeder,4,L2 Current (RMS),A,10.6
604756,Woodfield Avenue,2024-03-19T05:40:00.000+00:00,feeder,4,L1 Current (RMS),A,8.7
604756,Woodfield Avenue,2024-03-19T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.58
604756,Woodfield Avenue,2024-03-19T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.48
604756,Woodfield Avenue,2024-03-19T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.38
604756,Woodfield Avenue,2024-03-19T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.15
604756,Woodfield Avenue,2024-03-19T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.65
604756,Woodfield Avenue,2024-03-19T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.37
604756,Woodfield Avenue,2024-03-19T05:40:00.000+00:00,feeder,3,N Current (RMS),A,11.8
604756,Woodfield Avenue,2024-03-19T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,10.0
604756,Woodfield Avenue,2024-03-19T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,13.5
604756,Woodfield Avenue,2024-03-19T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,6.0
604756,Woodfield Avenue,2024-03-19T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.35
604756,Woodfield Avenue,2024-03-19T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.28
604756,Woodfield Avenue,2024-03-19T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.4
604756,Woodfield Avenue,2024-03-19T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.84
604756,Woodfield Avenue,2024-03-19T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.53
604756,Woodfield Avenue,2024-03-19T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.3
604756,Woodfield Avenue,2024-03-19T05:40:00.000+00:00,feeder,2,N Current (RMS),A,3.3
604756,Woodfield Avenue,2024-03-19T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,4.4
604756,Woodfield Avenue,2024-03-19T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,2.7
604756,Woodfield Avenue,2024-03-19T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,2.4
604756,Woodfield Avenue,2024-03-19T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.04
604756,Woodfield Avenue,2024-03-19T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.63
604756,Woodfield Avenue,2024-03-19T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.04
604756,Woodfield Avenue,2024-03-19T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.14
604756,Woodfield Avenue,2024-03-19T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.7
604756,Woodfield Avenue,2024-03-19T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.06
604756,Woodfield Avenue,2024-03-19T05:40:00.000+00:00,feeder,1,N Current (RMS),A,18.8
604756,Woodfield Avenue,2024-03-19T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,21.6
604756,Woodfield Avenue,2024-03-19T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,12.8
604756,Woodfield Avenue,2024-03-19T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,4.6
604756,Woodfield Avenue,2024-03-19T05:40:00.000+00:00,transformer,,Temperature,C,19.1
604756,Woodfield Avenue,2024-03-19T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
604756,Woodfield Avenue,2024-03-19T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.73
604756,Woodfield Avenue,2024-03-19T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
604756,Woodfield Avenue,2024-03-19T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.14
604756,Woodfield Avenue,2024-03-19T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
604756,Woodfield Avenue,2024-03-19T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.55
604756,Woodfield Avenue,2024-03-19T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
604756,Woodfield Avenue,2024-03-19T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
604756,Woodfield Avenue,2024-03-19T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.16
604756,Woodfield Avenue,2024-03-19T05:40:00.000+00:00,busbar,,L3 Active Power,kW,8.98
604756,Woodfield Avenue,2024-03-19T05:40:00.000+00:00,busbar,,L2 Active Power,kW,8.11
604756,Woodfield Avenue,2024-03-19T05:40:00.000+00:00,busbar,,L1 Active Power,kW,4.78
604756,Woodfield Avenue,2024-03-19T05:40:00.000+00:00,busbar,,N Current (RMS),A,30.4
604756,Woodfield Avenue,2024-03-19T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.3
604756,Woodfield Avenue,2024-03-19T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.8
604756,Woodfield Avenue,2024-03-19T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,20.3
604756,Woodfield Avenue,2024-03-19T05:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.57
604756,Woodfield Avenue,2024-03-19T05:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.44
604756,Woodfield Avenue,2024-03-19T05:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.22
604756,Woodfield Avenue,2024-03-19T05:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.84
604756,Woodfield Avenue,2024-03-19T05:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.13
604756,Woodfield Avenue,2024-03-19T05:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.9
604756,Woodfield Avenue,2024-03-19T05:30:00.000+00:00,feeder,4,N Current (RMS),A,8.5
604756,Woodfield Avenue,2024-03-19T05:30:00.000+00:00,feeder,4,L3 Current (RMS),A,4.5
604756,Woodfield Avenue,2024-03-19T05:30:00.000+00:00,feeder,4,L2 Current (RMS),A,14.6
604756,Woodfield Avenue,2024-03-19T05:30:00.000+00:00,feeder,4,L1 Current (RMS),A,8.1
604756,Woodfield Avenue,2024-03-19T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.55
604756,Woodfield Avenue,2024-03-19T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.39
604756,Woodfield Avenue,2024-03-19T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.5
604756,Woodfield Avenue,2024-03-19T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.01
604756,Woodfield Avenue,2024-03-19T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.28
604756,Woodfield Avenue,2024-03-19T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.33
604756,Woodfield Avenue,2024-03-19T05:30:00.000+00:00,feeder,3,N Current (RMS),A,10.9
604756,Woodfield Avenue,2024-03-19T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,9.7
604756,Woodfield Avenue,2024-03-19T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,11.7
604756,Woodfield Avenue,2024-03-19T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,6.0
604756,Woodfield Avenue,2024-03-19T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.36
604756,Woodfield Avenue,2024-03-19T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.44
604756,Woodfield Avenue,2024-03-19T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.09
604756,Woodfield Avenue,2024-03-19T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.43
604756,Woodfield Avenue,2024-03-19T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.28
604756,Woodfield Avenue,2024-03-19T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.34
604756,Woodfield Avenue,2024-03-19T05:30:00.000+00:00,feeder,2,N Current (RMS),A,6.6
604756,Woodfield Avenue,2024-03-19T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,6.7
604756,Woodfield Avenue,2024-03-19T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,2.4
604756,Woodfield Avenue,2024-03-19T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,2.8
604756,Woodfield Avenue,2024-03-19T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.04
604756,Woodfield Avenue,2024-03-19T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.62
604756,Woodfield Avenue,2024-03-19T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.03
604756,Woodfield Avenue,2024-03-19T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.68
604756,Woodfield Avenue,2024-03-19T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.86
604756,Woodfield Avenue,2024-03-19T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.02
604756,Woodfield Avenue,2024-03-19T05:30:00.000+00:00,feeder,1,N Current (RMS),A,16.3
604756,Woodfield Avenue,2024-03-19T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,19.1
604756,Woodfield Avenue,2024-03-19T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,8.4
604756,Woodfield Avenue,2024-03-19T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,4.6
604756,Woodfield Avenue,2024-03-19T05:30:00.000+00:00,transformer,,Temperature,C,19.1
604756,Woodfield Avenue,2024-03-19T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
604756,Woodfield Avenue,2024-03-19T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.29
604756,Woodfield Avenue,2024-03-19T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
604756,Woodfield Avenue,2024-03-19T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.73
604756,Woodfield Avenue,2024-03-19T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
604756,Woodfield Avenue,2024-03-19T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.06
604756,Woodfield Avenue,2024-03-19T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
604756,Woodfield Avenue,2024-03-19T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
604756,Woodfield Avenue,2024-03-19T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.6
604756,Woodfield Avenue,2024-03-19T05:30:00.000+00:00,busbar,,L3 Active Power,kW,8.96
604756,Woodfield Avenue,2024-03-19T05:30:00.000+00:00,busbar,,L2 Active Power,kW,7.55
604756,Woodfield Avenue,2024-03-19T05:30:00.000+00:00,busbar,,L1 Active Power,kW,4.59
604756,Woodfield Avenue,2024-03-19T05:30:00.000+00:00,busbar,,N Current (RMS),A,30.9
604756,Woodfield Avenue,2024-03-19T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.9
604756,Woodfield Avenue,2024-03-19T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.8
604756,Woodfield Avenue,2024-03-19T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,19.7
604756,Woodfield Avenue,2024-03-19T05:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.63
604756,Woodfield Avenue,2024-03-19T05:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.37
604756,Woodfield Avenue,2024-03-19T05:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.07
604756,Woodfield Avenue,2024-03-19T05:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.64
604756,Woodfield Avenue,2024-03-19T05:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.22
604756,Woodfield Avenue,2024-03-19T05:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.77
604756,Woodfield Avenue,2024-03-19T05:20:00.000+00:00,feeder,4,N Current (RMS),A,5.9
604756,Woodfield Avenue,2024-03-19T05:20:00.000+00:00,feeder,4,L3 Current (RMS),A,4.0
604756,Woodfield Avenue,2024-03-19T05:20:00.000+00:00,feeder,4,L2 Current (RMS),A,5.8
604756,Woodfield Avenue,2024-03-19T05:20:00.000+00:00,feeder,4,L1 Current (RMS),A,7.5
604756,Woodfield Avenue,2024-03-19T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.38
604756,Woodfield Avenue,2024-03-19T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.62
604756,Woodfield Avenue,2024-03-19T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.28
604756,Woodfield Avenue,2024-03-19T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.22
604756,Woodfield Avenue,2024-03-19T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.83
604756,Woodfield Avenue,2024-03-19T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.41
604756,Woodfield Avenue,2024-03-19T05:20:00.000+00:00,feeder,3,N Current (RMS),A,16.2
604756,Woodfield Avenue,2024-03-19T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,14.9
604756,Woodfield Avenue,2024-03-19T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,10.8
604756,Woodfield Avenue,2024-03-19T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,6.7
604756,Woodfield Avenue,2024-03-19T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.1
604756,Woodfield Avenue,2024-03-19T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.33
604756,Woodfield Avenue,2024-03-19T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.06
604756,Woodfield Avenue,2024-03-19T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.9
604756,Woodfield Avenue,2024-03-19T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.33
604756,Woodfield Avenue,2024-03-19T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.81
604756,Woodfield Avenue,2024-03-19T05:20:00.000+00:00,feeder,2,N Current (RMS),A,8.7
604756,Woodfield Avenue,2024-03-19T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,4.2
604756,Woodfield Avenue,2024-03-19T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,2.1
604756,Woodfield Avenue,2024-03-19T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,11.4
604756,Woodfield Avenue,2024-03-19T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.06
604756,Woodfield Avenue,2024-03-19T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.57
604756,Woodfield Avenue,2024-03-19T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.03
604756,Woodfield Avenue,2024-03-19T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.78
604756,Woodfield Avenue,2024-03-19T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.02
604756,Woodfield Avenue,2024-03-19T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.29
604756,Woodfield Avenue,2024-03-19T05:20:00.000+00:00,feeder,1,N Current (RMS),A,12.7
604756,Woodfield Avenue,2024-03-19T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,15.4
604756,Woodfield Avenue,2024-03-19T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,8.9
604756,Woodfield Avenue,2024-03-19T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,6.6
604756,Woodfield Avenue,2024-03-19T05:20:00.000+00:00,transformer,,Temperature,C,19.1
604756,Woodfield Avenue,2024-03-19T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
604756,Woodfield Avenue,2024-03-19T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.89
604756,Woodfield Avenue,2024-03-19T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
604756,Woodfield Avenue,2024-03-19T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.44
604756,Woodfield Avenue,2024-03-19T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
604756,Woodfield Avenue,2024-03-19T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.72
604756,Woodfield Avenue,2024-03-19T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
604756,Woodfield Avenue,2024-03-19T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
604756,Woodfield Avenue,2024-03-19T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.33
604756,Woodfield Avenue,2024-03-19T05:20:00.000+00:00,busbar,,L3 Active Power,kW,8.53
604756,Woodfield Avenue,2024-03-19T05:20:00.000+00:00,busbar,,L2 Active Power,kW,5.4
604756,Woodfield Avenue,2024-03-19T05:20:00.000+00:00,busbar,,L1 Active Power,kW,7.28
604756,Woodfield Avenue,2024-03-19T05:20:00.000+00:00,busbar,,N Current (RMS),A,28.2
604756,Woodfield Avenue,2024-03-19T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.4
604756,Woodfield Avenue,2024-03-19T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,26.6
604756,Woodfield Avenue,2024-03-19T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,30.3
604756,Woodfield Avenue,2024-03-19T05:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.6
604756,Woodfield Avenue,2024-03-19T05:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.11
604756,Woodfield Avenue,2024-03-19T05:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.25
604756,Woodfield Avenue,2024-03-19T05:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.59
604756,Woodfield Avenue,2024-03-19T05:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.51
604756,Woodfield Avenue,2024-03-19T05:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.9
604756,Woodfield Avenue,2024-03-19T05:10:00.000+00:00,feeder,4,N Current (RMS),A,6.4
604756,Woodfield Avenue,2024-03-19T05:10:00.000+00:00,feeder,4,L3 Current (RMS),A,3.9
604756,Woodfield Avenue,2024-03-19T05:10:00.000+00:00,feeder,4,L2 Current (RMS),A,6.7
604756,Woodfield Avenue,2024-03-19T05:10:00.000+00:00,feeder,4,L1 Current (RMS),A,8.2
604756,Woodfield Avenue,2024-03-19T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.37
604756,Woodfield Avenue,2024-03-19T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.75
604756,Woodfield Avenue,2024-03-19T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.13
604756,Woodfield Avenue,2024-03-19T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.71
604756,Woodfield Avenue,2024-03-19T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.73
604756,Woodfield Avenue,2024-03-19T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.07
604756,Woodfield Avenue,2024-03-19T05:10:00.000+00:00,feeder,3,N Current (RMS),A,10.3
604756,Woodfield Avenue,2024-03-19T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,7.5
604756,Woodfield Avenue,2024-03-19T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,10.8
604756,Woodfield Avenue,2024-03-19T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,4.5
604756,Woodfield Avenue,2024-03-19T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.04
604756,Woodfield Avenue,2024-03-19T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.35
604756,Woodfield Avenue,2024-03-19T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.21
604756,Woodfield Avenue,2024-03-19T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.95
604756,Woodfield Avenue,2024-03-19T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.29
604756,Woodfield Avenue,2024-03-19T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.7
604756,Woodfield Avenue,2024-03-19T05:10:00.000+00:00,feeder,2,N Current (RMS),A,8.1
604756,Woodfield Avenue,2024-03-19T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,4.4
604756,Woodfield Avenue,2024-03-19T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,2.1
604756,Woodfield Avenue,2024-03-19T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,11.1
604756,Woodfield Avenue,2024-03-19T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.23
604756,Woodfield Avenue,2024-03-19T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.5
604756,Woodfield Avenue,2024-03-19T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.09
604756,Woodfield Avenue,2024-03-19T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.12
604756,Woodfield Avenue,2024-03-19T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.16
604756,Woodfield Avenue,2024-03-19T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.99
604756,Woodfield Avenue,2024-03-19T05:10:00.000+00:00,feeder,1,N Current (RMS),A,13.9
604756,Woodfield Avenue,2024-03-19T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,17.2
604756,Woodfield Avenue,2024-03-19T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,9.4
604756,Woodfield Avenue,2024-03-19T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,5.1
604756,Woodfield Avenue,2024-03-19T05:10:00.000+00:00,transformer,,Temperature,C,19.1
604756,Woodfield Avenue,2024-03-19T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
604756,Woodfield Avenue,2024-03-19T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.68
604756,Woodfield Avenue,2024-03-19T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
604756,Woodfield Avenue,2024-03-19T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.98
604756,Woodfield Avenue,2024-03-19T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
604756,Woodfield Avenue,2024-03-19T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.56
604756,Woodfield Avenue,2024-03-19T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
604756,Woodfield Avenue,2024-03-19T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
604756,Woodfield Avenue,2024-03-19T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.08
604756,Woodfield Avenue,2024-03-19T05:10:00.000+00:00,busbar,,L3 Active Power,kW,7.37
604756,Woodfield Avenue,2024-03-19T05:10:00.000+00:00,busbar,,L2 Active Power,kW,5.7
604756,Woodfield Avenue,2024-03-19T05:10:00.000+00:00,busbar,,L1 Active Power,kW,6.66
604756,Woodfield Avenue,2024-03-19T05:10:00.000+00:00,busbar,,N Current (RMS),A,22.3
604756,Woodfield Avenue,2024-03-19T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.4
604756,Woodfield Avenue,2024-03-19T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,27.3
604756,Woodfield Avenue,2024-03-19T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,27.7
604756,Woodfield Avenue,2024-03-19T05:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.37
604756,Woodfield Avenue,2024-03-19T05:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.13
604756,Woodfield Avenue,2024-03-19T05:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.5
604756,Woodfield Avenue,2024-03-19T05:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.82
604756,Woodfield Avenue,2024-03-19T05:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.44
604756,Woodfield Avenue,2024-03-19T05:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.17
604756,Woodfield Avenue,2024-03-19T05:00:00.000+00:00,feeder,4,N Current (RMS),A,6.2
604756,Woodfield Avenue,2024-03-19T05:00:00.000+00:00,feeder,4,L3 Current (RMS),A,4.1
604756,Woodfield Avenue,2024-03-19T05:00:00.000+00:00,feeder,4,L2 Current (RMS),A,6.4
604756,Woodfield Avenue,2024-03-19T05:00:00.000+00:00,feeder,4,L1 Current (RMS),A,9.4
604756,Woodfield Avenue,2024-03-19T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.38
604756,Woodfield Avenue,2024-03-19T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.63
604756,Woodfield Avenue,2024-03-19T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.47
604756,Woodfield Avenue,2024-03-19T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.34
604756,Woodfield Avenue,2024-03-19T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.93
604756,Woodfield Avenue,2024-03-19T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.26
604756,Woodfield Avenue,2024-03-19T05:00:00.000+00:00,feeder,3,N Current (RMS),A,13.3
604756,Woodfield Avenue,2024-03-19T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,11.4
604756,Woodfield Avenue,2024-03-19T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,11.1
604756,Woodfield Avenue,2024-03-19T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,5.6
604756,Woodfield Avenue,2024-03-19T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.04
604756,Woodfield Avenue,2024-03-19T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.27
604756,Woodfield Avenue,2024-03-19T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.14
604756,Woodfield Avenue,2024-03-19T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.51
604756,Woodfield Avenue,2024-03-19T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.34
604756,Woodfield Avenue,2024-03-19T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.04
604756,Woodfield Avenue,2024-03-19T05:00:00.000+00:00,feeder,2,N Current (RMS),A,9.4
604756,Woodfield Avenue,2024-03-19T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,6.9
604756,Woodfield Avenue,2024-03-19T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,2.0
604756,Woodfield Avenue,2024-03-19T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,12.6
604756,Woodfield Avenue,2024-03-19T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.14
604756,Woodfield Avenue,2024-03-19T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.63
604756,Woodfield Avenue,2024-03-19T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.11
604756,Woodfield Avenue,2024-03-19T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.39
604756,Woodfield Avenue,2024-03-19T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.82
604756,Woodfield Avenue,2024-03-19T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.72
604756,Woodfield Avenue,2024-03-19T05:00:00.000+00:00,feeder,1,N Current (RMS),A,27.5
604756,Woodfield Avenue,2024-03-19T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,30.2
604756,Woodfield Avenue,2024-03-19T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,8.3
604756,Woodfield Avenue,2024-03-19T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,3.3
604756,Woodfield Avenue,2024-03-19T05:00:00.000+00:00,transformer,,Temperature,C,19.1
604756,Woodfield Avenue,2024-03-19T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
604756,Woodfield Avenue,2024-03-19T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.99
604756,Woodfield Avenue,2024-03-19T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
604756,Woodfield Avenue,2024-03-19T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.46
604756,Woodfield Avenue,2024-03-19T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
604756,Woodfield Avenue,2024-03-19T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.03
604756,Woodfield Avenue,2024-03-19T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
604756,Woodfield Avenue,2024-03-19T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
604756,Woodfield Avenue,2024-03-19T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.73
604756,Woodfield Avenue,2024-03-19T05:00:00.000+00:00,busbar,,L3 Active Power,kW,12.06
604756,Woodfield Avenue,2024-03-19T05:00:00.000+00:00,busbar,,L2 Active Power,kW,5.53
604756,Woodfield Avenue,2024-03-19T05:00:00.000+00:00,busbar,,L1 Active Power,kW,7.19
604756,Woodfield Avenue,2024-03-19T05:00:00.000+00:00,busbar,,N Current (RMS),A,38.6
604756,Woodfield Avenue,2024-03-19T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.0
604756,Woodfield Avenue,2024-03-19T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,26.7
604756,Woodfield Avenue,2024-03-19T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,30.0
604756,Woodfield Avenue,2024-03-19T04:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.46
604756,Woodfield Avenue,2024-03-19T04:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.06
604756,Woodfield Avenue,2024-03-19T04:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.19
604756,Woodfield Avenue,2024-03-19T04:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.92
604756,Woodfield Avenue,2024-03-19T04:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.66
604756,Woodfield Avenue,2024-03-19T04:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.21
604756,Woodfield Avenue,2024-03-19T04:50:00.000+00:00,feeder,4,N Current (RMS),A,5.9
604756,Woodfield Avenue,2024-03-19T04:50:00.000+00:00,feeder,4,L3 Current (RMS),A,4.4
604756,Woodfield Avenue,2024-03-19T04:50:00.000+00:00,feeder,4,L2 Current (RMS),A,7.1
604756,Woodfield Avenue,2024-03-19T04:50:00.000+00:00,feeder,4,L1 Current (RMS),A,9.3
604756,Woodfield Avenue,2024-03-19T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.36
604756,Woodfield Avenue,2024-03-19T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.47
604756,Woodfield Avenue,2024-03-19T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.51
604756,Woodfield Avenue,2024-03-19T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.51
604756,Woodfield Avenue,2024-03-19T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.06
604756,Woodfield Avenue,2024-03-19T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.3
604756,Woodfield Avenue,2024-03-19T04:50:00.000+00:00,feeder,3,N Current (RMS),A,8.5
604756,Woodfield Avenue,2024-03-19T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,6.7
604756,Woodfield Avenue,2024-03-19T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,11.1
604756,Woodfield Avenue,2024-03-19T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,5.8
604756,Woodfield Avenue,2024-03-19T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.05
604756,Woodfield Avenue,2024-03-19T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.72
604756,Woodfield Avenue,2024-03-19T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.46
604756,Woodfield Avenue,2024-03-19T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.23
604756,Woodfield Avenue,2024-03-19T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.4
604756,Woodfield Avenue,2024-03-19T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.88
604756,Woodfield Avenue,2024-03-19T04:50:00.000+00:00,feeder,2,N Current (RMS),A,11.3
604756,Woodfield Avenue,2024-03-19T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,5.7
604756,Woodfield Avenue,2024-03-19T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,8.3
604756,Woodfield Avenue,2024-03-19T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,12.0
604756,Woodfield Avenue,2024-03-19T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
604756,Woodfield Avenue,2024-03-19T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.67
604756,Woodfield Avenue,2024-03-19T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.19
604756,Woodfield Avenue,2024-03-19T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.21
604756,Woodfield Avenue,2024-03-19T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.89
604756,Woodfield Avenue,2024-03-19T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.35
604756,Woodfield Avenue,2024-03-19T04:50:00.000+00:00,feeder,1,N Current (RMS),A,18.4
604756,Woodfield Avenue,2024-03-19T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,22.0
604756,Woodfield Avenue,2024-03-19T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,8.6
604756,Woodfield Avenue,2024-03-19T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,7.4
604756,Woodfield Avenue,2024-03-19T04:50:00.000+00:00,transformer,,Temperature,C,19.1
604756,Woodfield Avenue,2024-03-19T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
604756,Woodfield Avenue,2024-03-19T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.9
604756,Woodfield Avenue,2024-03-19T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
604756,Woodfield Avenue,2024-03-19T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.05
604756,Woodfield Avenue,2024-03-19T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
604756,Woodfield Avenue,2024-03-19T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.91
604756,Woodfield Avenue,2024-03-19T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
604756,Woodfield Avenue,2024-03-19T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
604756,Woodfield Avenue,2024-03-19T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.04
604756,Woodfield Avenue,2024-03-19T04:50:00.000+00:00,busbar,,L3 Active Power,kW,8.86
604756,Woodfield Avenue,2024-03-19T04:50:00.000+00:00,busbar,,L2 Active Power,kW,7.02
604756,Woodfield Avenue,2024-03-19T04:50:00.000+00:00,busbar,,L1 Active Power,kW,7.74
604756,Woodfield Avenue,2024-03-19T04:50:00.000+00:00,busbar,,N Current (RMS),A,22.5
604756,Woodfield Avenue,2024-03-19T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.2
604756,Woodfield Avenue,2024-03-19T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,31.1
604756,Woodfield Avenue,2024-03-19T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,32.2
604756,Woodfield Avenue,2024-03-19T04:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.44
604756,Woodfield Avenue,2024-03-19T04:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.04
604756,Woodfield Avenue,2024-03-19T04:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.06
604756,Woodfield Avenue,2024-03-19T04:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.77
604756,Woodfield Avenue,2024-03-19T04:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.52
604756,Woodfield Avenue,2024-03-19T04:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.09
