Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604756,Woodfield Avenue,2024-03-19T04:40:00.000+00:00,feeder,4,N Current (RMS),A,6.1
604756,Woodfield Avenue,2024-03-19T04:40:00.000+00:00,feeder,4,L3 Current (RMS),A,3.9
604756,Woodfield Avenue,2024-03-19T04:40:00.000+00:00,feeder,4,L2 Current (RMS),A,6.6
604756,Woodfield Avenue,2024-03-19T04:40:00.000+00:00,feeder,4,L1 Current (RMS),A,8.8
604756,Woodfield Avenue,2024-03-19T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.14
604756,Woodfield Avenue,2024-03-19T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.7
604756,Woodfield Avenue,2024-03-19T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.43
604756,Woodfield Avenue,2024-03-19T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.8
604756,Woodfield Avenue,2024-03-19T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.84
604756,Woodfield Avenue,2024-03-19T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.26
604756,Woodfield Avenue,2024-03-19T04:40:00.000+00:00,feeder,3,N Current (RMS),A,10.2
604756,Woodfield Avenue,2024-03-19T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,7.7
604756,Woodfield Avenue,2024-03-19T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,11.0
604756,Woodfield Avenue,2024-03-19T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,5.6
604756,Woodfield Avenue,2024-03-19T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.08
604756,Woodfield Avenue,2024-03-19T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.68
604756,Woodfield Avenue,2024-03-19T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.85
604756,Woodfield Avenue,2024-03-19T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.79
604756,Woodfield Avenue,2024-03-19T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.24
604756,Woodfield Avenue,2024-03-19T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.11
604756,Woodfield Avenue,2024-03-19T04:40:00.000+00:00,feeder,2,N Current (RMS),A,19.8
604756,Woodfield Avenue,2024-03-19T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,3.6
604756,Woodfield Avenue,2024-03-19T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,11.4
604756,Woodfield Avenue,2024-03-19T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,17.2
604756,Woodfield Avenue,2024-03-19T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.5
604756,Woodfield Avenue,2024-03-19T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.59
604756,Woodfield Avenue,2024-03-19T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.12
604756,Woodfield Avenue,2024-03-19T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.14
604756,Woodfield Avenue,2024-03-19T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.34
604756,Woodfield Avenue,2024-03-19T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.78
604756,Woodfield Avenue,2024-03-19T04:40:00.000+00:00,feeder,1,N Current (RMS),A,19.4
604756,Woodfield Avenue,2024-03-19T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,21.7
604756,Woodfield Avenue,2024-03-19T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,10.2
604756,Woodfield Avenue,2024-03-19T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,3.7
604756,Woodfield Avenue,2024-03-19T04:40:00.000+00:00,transformer,,Temperature,C,19.1
604756,Woodfield Avenue,2024-03-19T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
604756,Woodfield Avenue,2024-03-19T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.74
604756,Woodfield Avenue,2024-03-19T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
604756,Woodfield Avenue,2024-03-19T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.91
604756,Woodfield Avenue,2024-03-19T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
604756,Woodfield Avenue,2024-03-19T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.78
604756,Woodfield Avenue,2024-03-19T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
604756,Woodfield Avenue,2024-03-19T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
604756,Woodfield Avenue,2024-03-19T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
604756,Woodfield Avenue,2024-03-19T04:40:00.000+00:00,busbar,,L3 Active Power,kW,8.5
604756,Woodfield Avenue,2024-03-19T04:40:00.000+00:00,busbar,,L2 Active Power,kW,7.93
604756,Woodfield Avenue,2024-03-19T04:40:00.000+00:00,busbar,,L1 Active Power,kW,8.25
604756,Woodfield Avenue,2024-03-19T04:40:00.000+00:00,busbar,,N Current (RMS),A,15.7
604756,Woodfield Avenue,2024-03-19T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.7
604756,Woodfield Avenue,2024-03-19T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.6
604756,Woodfield Avenue,2024-03-19T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,33.9
604756,Woodfield Avenue,2024-03-19T04:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.45
604756,Woodfield Avenue,2024-03-19T04:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.47
604756,Woodfield Avenue,2024-03-19T04:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.05
604756,Woodfield Avenue,2024-03-19T04:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.74
604756,Woodfield Avenue,2024-03-19T04:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.31
604756,Woodfield Avenue,2024-03-19T04:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.8
604756,Woodfield Avenue,2024-03-19T04:30:00.000+00:00,feeder,4,N Current (RMS),A,5.0
604756,Woodfield Avenue,2024-03-19T04:30:00.000+00:00,feeder,4,L3 Current (RMS),A,3.9
604756,Woodfield Avenue,2024-03-19T04:30:00.000+00:00,feeder,4,L2 Current (RMS),A,6.1
604756,Woodfield Avenue,2024-03-19T04:30:00.000+00:00,feeder,4,L1 Current (RMS),A,7.7
604756,Woodfield Avenue,2024-03-19T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.06
604756,Woodfield Avenue,2024-03-19T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.51
604756,Woodfield Avenue,2024-03-19T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.25
604756,Woodfield Avenue,2024-03-19T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.95
604756,Woodfield Avenue,2024-03-19T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.03
604756,Woodfield Avenue,2024-03-19T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
604756,Woodfield Avenue,2024-03-19T04:30:00.000+00:00,feeder,3,N Current (RMS),A,10.8
604756,Woodfield Avenue,2024-03-19T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,8.2
604756,Woodfield Avenue,2024-03-19T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,11.0
604756,Woodfield Avenue,2024-03-19T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,4.3
604756,Woodfield Avenue,2024-03-19T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.12
604756,Woodfield Avenue,2024-03-19T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.14
604756,Woodfield Avenue,2024-03-19T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.63
604756,Woodfield Avenue,2024-03-19T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.1
604756,Woodfield Avenue,2024-03-19T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.49
604756,Woodfield Avenue,2024-03-19T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.42
604756,Woodfield Avenue,2024-03-19T04:30:00.000+00:00,feeder,2,N Current (RMS),A,18.5
604756,Woodfield Avenue,2024-03-19T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,4.9
604756,Woodfield Avenue,2024-03-19T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,2.3
604756,Woodfield Avenue,2024-03-19T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,22.2
604756,Woodfield Avenue,2024-03-19T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.37
604756,Woodfield Avenue,2024-03-19T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.51
604756,Woodfield Avenue,2024-03-19T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.05
604756,Woodfield Avenue,2024-03-19T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.25
604756,Woodfield Avenue,2024-03-19T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.11
604756,Woodfield Avenue,2024-03-19T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.78
604756,Woodfield Avenue,2024-03-19T04:30:00.000+00:00,feeder,1,N Current (RMS),A,19.8
604756,Woodfield Avenue,2024-03-19T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,22.1
604756,Woodfield Avenue,2024-03-19T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,9.2
604756,Woodfield Avenue,2024-03-19T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,3.6
604756,Woodfield Avenue,2024-03-19T04:30:00.000+00:00,transformer,,Temperature,C,19.0
604756,Woodfield Avenue,2024-03-19T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
604756,Woodfield Avenue,2024-03-19T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.24
604756,Woodfield Avenue,2024-03-19T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
604756,Woodfield Avenue,2024-03-19T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.74
604756,Woodfield Avenue,2024-03-19T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
604756,Woodfield Avenue,2024-03-19T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.42
604756,Woodfield Avenue,2024-03-19T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
604756,Woodfield Avenue,2024-03-19T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
604756,Woodfield Avenue,2024-03-19T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
604756,Woodfield Avenue,2024-03-19T04:30:00.000+00:00,busbar,,L3 Active Power,kW,9.04
604756,Woodfield Avenue,2024-03-19T04:30:00.000+00:00,busbar,,L2 Active Power,kW,5.95
604756,Woodfield Avenue,2024-03-19T04:30:00.000+00:00,busbar,,L1 Active Power,kW,9.0
604756,Woodfield Avenue,2024-03-19T04:30:00.000+00:00,busbar,,N Current (RMS),A,22.2
604756,Woodfield Avenue,2024-03-19T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.6
604756,Woodfield Avenue,2024-03-19T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,27.8
604756,Woodfield Avenue,2024-03-19T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,37.0
604756,Woodfield Avenue,2024-03-19T04:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.6
604756,Woodfield Avenue,2024-03-19T04:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.2
604756,Woodfield Avenue,2024-03-19T04:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
604756,Woodfield Avenue,2024-03-19T04:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.53
604756,Woodfield Avenue,2024-03-19T04:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.37
604756,Woodfield Avenue,2024-03-19T04:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.73
604756,Woodfield Avenue,2024-03-19T04:20:00.000+00:00,feeder,4,N Current (RMS),A,10.2
604756,Woodfield Avenue,2024-03-19T04:20:00.000+00:00,feeder,4,L3 Current (RMS),A,3.7
604756,Woodfield Avenue,2024-03-19T04:20:00.000+00:00,feeder,4,L2 Current (RMS),A,6.1
604756,Woodfield Avenue,2024-03-19T04:20:00.000+00:00,feeder,4,L1 Current (RMS),A,12.7
604756,Woodfield Avenue,2024-03-19T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.12
604756,Woodfield Avenue,2024-03-19T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.58
604756,Woodfield Avenue,2024-03-19T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.25
604756,Woodfield Avenue,2024-03-19T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.91
604756,Woodfield Avenue,2024-03-19T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.95
604756,Woodfield Avenue,2024-03-19T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.97
604756,Woodfield Avenue,2024-03-19T04:20:00.000+00:00,feeder,3,N Current (RMS),A,10.7
604756,Woodfield Avenue,2024-03-19T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,8.1
604756,Woodfield Avenue,2024-03-19T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,10.9
604756,Woodfield Avenue,2024-03-19T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,4.2
604756,Woodfield Avenue,2024-03-19T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.46
604756,Woodfield Avenue,2024-03-19T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.34
604756,Woodfield Avenue,2024-03-19T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.42
604756,Woodfield Avenue,2024-03-19T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.93
604756,Woodfield Avenue,2024-03-19T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.28
604756,Woodfield Avenue,2024-03-19T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.22
604756,Woodfield Avenue,2024-03-19T04:20:00.000+00:00,feeder,2,N Current (RMS),A,31.3
604756,Woodfield Avenue,2024-03-19T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,5.3
604756,Woodfield Avenue,2024-03-19T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,2.0
604756,Woodfield Avenue,2024-03-19T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,34.0
604756,Woodfield Avenue,2024-03-19T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.28
604756,Woodfield Avenue,2024-03-19T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.57
604756,Woodfield Avenue,2024-03-19T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.06
604756,Woodfield Avenue,2024-03-19T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.28
604756,Woodfield Avenue,2024-03-19T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.94
604756,Woodfield Avenue,2024-03-19T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.8
604756,Woodfield Avenue,2024-03-19T04:20:00.000+00:00,feeder,1,N Current (RMS),A,15.4
604756,Woodfield Avenue,2024-03-19T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,17.5
604756,Woodfield Avenue,2024-03-19T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,8.6
604756,Woodfield Avenue,2024-03-19T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,3.6
604756,Woodfield Avenue,2024-03-19T04:20:00.000+00:00,transformer,,Temperature,C,19.0
604756,Woodfield Avenue,2024-03-19T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
604756,Woodfield Avenue,2024-03-19T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.76
604756,Woodfield Avenue,2024-03-19T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
604756,Woodfield Avenue,2024-03-19T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.17
604756,Woodfield Avenue,2024-03-19T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
604756,Woodfield Avenue,2024-03-19T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.83
604756,Woodfield Avenue,2024-03-19T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
604756,Woodfield Avenue,2024-03-19T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
604756,Woodfield Avenue,2024-03-19T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
604756,Woodfield Avenue,2024-03-19T04:20:00.000+00:00,busbar,,L3 Active Power,kW,7.65
604756,Woodfield Avenue,2024-03-19T04:20:00.000+00:00,busbar,,L2 Active Power,kW,5.54
604756,Woodfield Avenue,2024-03-19T04:20:00.000+00:00,busbar,,L1 Active Power,kW,12.72
604756,Woodfield Avenue,2024-03-19T04:20:00.000+00:00,busbar,,N Current (RMS),A,29.3
604756,Woodfield Avenue,2024-03-19T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,32.0
604756,Woodfield Avenue,2024-03-19T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,26.4
604756,Woodfield Avenue,2024-03-19T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.0
604756,Woodfield Avenue,2024-03-19T04:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.68
604756,Woodfield Avenue,2024-03-19T04:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.56
604756,Woodfield Avenue,2024-03-19T04:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.32
604756,Woodfield Avenue,2024-03-19T04:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.71
604756,Woodfield Avenue,2024-03-19T04:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.03
604756,Woodfield Avenue,2024-03-19T04:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.07
604756,Woodfield Avenue,2024-03-19T04:10:00.000+00:00,feeder,4,N Current (RMS),A,6.9
604756,Woodfield Avenue,2024-03-19T04:10:00.000+00:00,feeder,4,L3 Current (RMS),A,4.3
604756,Woodfield Avenue,2024-03-19T04:10:00.000+00:00,feeder,4,L2 Current (RMS),A,5.3
604756,Woodfield Avenue,2024-03-19T04:10:00.000+00:00,feeder,4,L1 Current (RMS),A,8.9
604756,Woodfield Avenue,2024-03-19T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.2
604756,Woodfield Avenue,2024-03-19T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.3
604756,Woodfield Avenue,2024-03-19T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.41
604756,Woodfield Avenue,2024-03-19T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.09
604756,Woodfield Avenue,2024-03-19T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.28
604756,Woodfield Avenue,2024-03-19T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.11
604756,Woodfield Avenue,2024-03-19T04:10:00.000+00:00,feeder,3,N Current (RMS),A,10.2
604756,Woodfield Avenue,2024-03-19T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,8.8
604756,Woodfield Avenue,2024-03-19T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,11.3
604756,Woodfield Avenue,2024-03-19T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,4.9
604756,Woodfield Avenue,2024-03-19T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.45
604756,Woodfield Avenue,2024-03-19T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.32
604756,Woodfield Avenue,2024-03-19T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.37
604756,Woodfield Avenue,2024-03-19T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.73
604756,Woodfield Avenue,2024-03-19T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.26
604756,Woodfield Avenue,2024-03-19T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.1
604756,Woodfield Avenue,2024-03-19T04:10:00.000+00:00,feeder,2,N Current (RMS),A,41.6
604756,Woodfield Avenue,2024-03-19T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,4.1
604756,Woodfield Avenue,2024-03-19T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,1.9
604756,Woodfield Avenue,2024-03-19T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,44.8
604756,Woodfield Avenue,2024-03-19T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.18
604756,Woodfield Avenue,2024-03-19T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.77
604756,Woodfield Avenue,2024-03-19T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.12
604756,Woodfield Avenue,2024-03-19T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.88
604756,Woodfield Avenue,2024-03-19T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.22
604756,Woodfield Avenue,2024-03-19T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.98
604756,Woodfield Avenue,2024-03-19T04:10:00.000+00:00,feeder,1,N Current (RMS),A,18.4
604756,Woodfield Avenue,2024-03-19T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,20.6
604756,Woodfield Avenue,2024-03-19T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,10.6
604756,Woodfield Avenue,2024-03-19T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,4.3
604756,Woodfield Avenue,2024-03-19T04:10:00.000+00:00,transformer,,Temperature,C,19.0
604756,Woodfield Avenue,2024-03-19T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
604756,Woodfield Avenue,2024-03-19T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.59
604756,Woodfield Avenue,2024-03-19T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
604756,Woodfield Avenue,2024-03-19T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.9
604756,Woodfield Avenue,2024-03-19T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
604756,Woodfield Avenue,2024-03-19T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.48
604756,Woodfield Avenue,2024-03-19T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
604756,Woodfield Avenue,2024-03-19T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
604756,Woodfield Avenue,2024-03-19T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.24
604756,Woodfield Avenue,2024-03-19T04:10:00.000+00:00,busbar,,L3 Active Power,kW,8.41
604756,Woodfield Avenue,2024-03-19T04:10:00.000+00:00,busbar,,L2 Active Power,kW,5.8
604756,Woodfield Avenue,2024-03-19T04:10:00.000+00:00,busbar,,L1 Active Power,kW,15.26
604756,Woodfield Avenue,2024-03-19T04:10:00.000+00:00,busbar,,N Current (RMS),A,34.4
604756,Woodfield Avenue,2024-03-19T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.3
604756,Woodfield Avenue,2024-03-19T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,28.1
604756,Woodfield Avenue,2024-03-19T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.8
604756,Woodfield Avenue,2024-03-19T04:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.46
604756,Woodfield Avenue,2024-03-19T04:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.56
604756,Woodfield Avenue,2024-03-19T04:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.08
604756,Woodfield Avenue,2024-03-19T04:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.9
604756,Woodfield Avenue,2024-03-19T04:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.14
604756,Woodfield Avenue,2024-03-19T04:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.75
604756,Woodfield Avenue,2024-03-19T04:00:00.000+00:00,feeder,4,N Current (RMS),A,5.0
604756,Woodfield Avenue,2024-03-19T04:00:00.000+00:00,feeder,4,L3 Current (RMS),A,4.4
604756,Woodfield Avenue,2024-03-19T04:00:00.000+00:00,feeder,4,L2 Current (RMS),A,5.6
604756,Woodfield Avenue,2024-03-19T04:00:00.000+00:00,feeder,4,L1 Current (RMS),A,7.5
604756,Woodfield Avenue,2024-03-19T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.18
604756,Woodfield Avenue,2024-03-19T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.35
604756,Woodfield Avenue,2024-03-19T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.38
604756,Woodfield Avenue,2024-03-19T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.95
604756,Woodfield Avenue,2024-03-19T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.17
604756,Woodfield Avenue,2024-03-19T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.1
604756,Woodfield Avenue,2024-03-19T04:00:00.000+00:00,feeder,3,N Current (RMS),A,9.9
604756,Woodfield Avenue,2024-03-19T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,8.3
604756,Woodfield Avenue,2024-03-19T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,11.1
604756,Woodfield Avenue,2024-03-19T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,4.8
604756,Woodfield Avenue,2024-03-19T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.4
604756,Woodfield Avenue,2024-03-19T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.22
604756,Woodfield Avenue,2024-03-19T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.42
604756,Woodfield Avenue,2024-03-19T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.94
604756,Woodfield Avenue,2024-03-19T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.39
604756,Woodfield Avenue,2024-03-19T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.1
604756,Woodfield Avenue,2024-03-19T04:00:00.000+00:00,feeder,2,N Current (RMS),A,41.0
604756,Woodfield Avenue,2024-03-19T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,4.7
604756,Woodfield Avenue,2024-03-19T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,2.0
604756,Woodfield Avenue,2024-03-19T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,44.9
604756,Woodfield Avenue,2024-03-19T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
604756,Woodfield Avenue,2024-03-19T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.76
604756,Woodfield Avenue,2024-03-19T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.11
604756,Woodfield Avenue,2024-03-19T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.22
604756,Woodfield Avenue,2024-03-19T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.73
604756,Woodfield Avenue,2024-03-19T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.14
604756,Woodfield Avenue,2024-03-19T04:00:00.000+00:00,feeder,1,N Current (RMS),A,13.0
604756,Woodfield Avenue,2024-03-19T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,9.6
604756,Woodfield Avenue,2024-03-19T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,16.7
604756,Woodfield Avenue,2024-03-19T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,4.9
604756,Woodfield Avenue,2024-03-19T04:00:00.000+00:00,transformer,,Temperature,C,19.0
604756,Woodfield Avenue,2024-03-19T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
604756,Woodfield Avenue,2024-03-19T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
604756,Woodfield Avenue,2024-03-19T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
604756,Woodfield Avenue,2024-03-19T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.81
604756,Woodfield Avenue,2024-03-19T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
604756,Woodfield Avenue,2024-03-19T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.34
604756,Woodfield Avenue,2024-03-19T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
604756,Woodfield Avenue,2024-03-19T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
604756,Woodfield Avenue,2024-03-19T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.06
604756,Woodfield Avenue,2024-03-19T04:00:00.000+00:00,busbar,,L3 Active Power,kW,6.01
604756,Woodfield Avenue,2024-03-19T04:00:00.000+00:00,busbar,,L2 Active Power,kW,7.43
604756,Woodfield Avenue,2024-03-19T04:00:00.000+00:00,busbar,,L1 Active Power,kW,15.09
604756,Woodfield Avenue,2024-03-19T04:00:00.000+00:00,busbar,,N Current (RMS),A,30.3
604756,Woodfield Avenue,2024-03-19T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,25.5
604756,Woodfield Avenue,2024-03-19T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,33.8
604756,Woodfield Avenue,2024-03-19T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.2
604756,Woodfield Avenue,2024-03-19T03:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.35
604756,Woodfield Avenue,2024-03-19T03:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.4
604756,Woodfield Avenue,2024-03-19T03:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.25
604756,Woodfield Avenue,2024-03-19T03:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.89
604756,Woodfield Avenue,2024-03-19T03:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.4
604756,Woodfield Avenue,2024-03-19T03:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.63
604756,Woodfield Avenue,2024-03-19T03:50:00.000+00:00,feeder,4,N Current (RMS),A,4.6
604756,Woodfield Avenue,2024-03-19T03:50:00.000+00:00,feeder,4,L3 Current (RMS),A,4.2
604756,Woodfield Avenue,2024-03-19T03:50:00.000+00:00,feeder,4,L2 Current (RMS),A,6.3
604756,Woodfield Avenue,2024-03-19T03:50:00.000+00:00,feeder,4,L1 Current (RMS),A,7.1
604756,Woodfield Avenue,2024-03-19T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.13
604756,Woodfield Avenue,2024-03-19T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.43
604756,Woodfield Avenue,2024-03-19T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.22
604756,Woodfield Avenue,2024-03-19T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.75
604756,Woodfield Avenue,2024-03-19T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.8
604756,Woodfield Avenue,2024-03-19T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.97
604756,Woodfield Avenue,2024-03-19T03:50:00.000+00:00,feeder,3,N Current (RMS),A,10.8
604756,Woodfield Avenue,2024-03-19T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,7.5
604756,Woodfield Avenue,2024-03-19T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,13.4
604756,Woodfield Avenue,2024-03-19T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,4.2
604756,Woodfield Avenue,2024-03-19T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.37
604756,Woodfield Avenue,2024-03-19T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.3
604756,Woodfield Avenue,2024-03-19T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.34
604756,Woodfield Avenue,2024-03-19T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.01
604756,Woodfield Avenue,2024-03-19T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.39
604756,Woodfield Avenue,2024-03-19T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.12
604756,Woodfield Avenue,2024-03-19T03:50:00.000+00:00,feeder,2,N Current (RMS),A,40.6
604756,Woodfield Avenue,2024-03-19T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,4.8
604756,Woodfield Avenue,2024-03-19T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,2.2
604756,Woodfield Avenue,2024-03-19T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,44.9
604756,Woodfield Avenue,2024-03-19T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.12
604756,Woodfield Avenue,2024-03-19T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.77
604756,Woodfield Avenue,2024-03-19T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.03
604756,Woodfield Avenue,2024-03-19T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.34
604756,Woodfield Avenue,2024-03-19T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.8
604756,Woodfield Avenue,2024-03-19T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.1
604756,Woodfield Avenue,2024-03-19T03:50:00.000+00:00,feeder,1,N Current (RMS),A,13.6
604756,Woodfield Avenue,2024-03-19T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,15.3
604756,Woodfield Avenue,2024-03-19T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,8.3
604756,Woodfield Avenue,2024-03-19T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,4.8
604756,Woodfield Avenue,2024-03-19T03:50:00.000+00:00,transformer,,Temperature,C,19.0
604756,Woodfield Avenue,2024-03-19T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
604756,Woodfield Avenue,2024-03-19T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.11
604756,Woodfield Avenue,2024-03-19T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
604756,Woodfield Avenue,2024-03-19T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.43
604756,Woodfield Avenue,2024-03-19T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
604756,Woodfield Avenue,2024-03-19T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.99
604756,Woodfield Avenue,2024-03-19T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
604756,Woodfield Avenue,2024-03-19T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
604756,Woodfield Avenue,2024-03-19T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.1
604756,Woodfield Avenue,2024-03-19T03:50:00.000+00:00,busbar,,L3 Active Power,kW,6.99
604756,Woodfield Avenue,2024-03-19T03:50:00.000+00:00,busbar,,L2 Active Power,kW,6.39
604756,Woodfield Avenue,2024-03-19T03:50:00.000+00:00,busbar,,L1 Active Power,kW,14.83
604756,Woodfield Avenue,2024-03-19T03:50:00.000+00:00,busbar,,N Current (RMS),A,31.7
604756,Woodfield Avenue,2024-03-19T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,30.0
604756,Woodfield Avenue,2024-03-19T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,29.8
604756,Woodfield Avenue,2024-03-19T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.1
604756,Woodfield Avenue,2024-03-19T03:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.21
604756,Woodfield Avenue,2024-03-19T03:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.25
604756,Woodfield Avenue,2024-03-19T03:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.18
604756,Woodfield Avenue,2024-03-19T03:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.81
604756,Woodfield Avenue,2024-03-19T03:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.16
604756,Woodfield Avenue,2024-03-19T03:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.42
604756,Woodfield Avenue,2024-03-19T03:40:00.000+00:00,feeder,4,N Current (RMS),A,4.1
604756,Woodfield Avenue,2024-03-19T03:40:00.000+00:00,feeder,4,L3 Current (RMS),A,3.8
604756,Woodfield Avenue,2024-03-19T03:40:00.000+00:00,feeder,4,L2 Current (RMS),A,5.1
604756,Woodfield Avenue,2024-03-19T03:40:00.000+00:00,feeder,4,L1 Current (RMS),A,6.3
604756,Woodfield Avenue,2024-03-19T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.08
604756,Woodfield Avenue,2024-03-19T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.57
604756,Woodfield Avenue,2024-03-19T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.26
604756,Woodfield Avenue,2024-03-19T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.72
604756,Woodfield Avenue,2024-03-19T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.79
604756,Woodfield Avenue,2024-03-19T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.01
604756,Woodfield Avenue,2024-03-19T03:40:00.000+00:00,feeder,3,N Current (RMS),A,11.0
604756,Woodfield Avenue,2024-03-19T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,7.4
604756,Woodfield Avenue,2024-03-19T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,13.6
604756,Woodfield Avenue,2024-03-19T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,4.3
604756,Woodfield Avenue,2024-03-19T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.35
604756,Woodfield Avenue,2024-03-19T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.14
604756,Woodfield Avenue,2024-03-19T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.45
604756,Woodfield Avenue,2024-03-19T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.7
604756,Woodfield Avenue,2024-03-19T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.4
604756,Woodfield Avenue,2024-03-19T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.13
604756,Woodfield Avenue,2024-03-19T03:40:00.000+00:00,feeder,2,N Current (RMS),A,41.7
604756,Woodfield Avenue,2024-03-19T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,3.8
604756,Woodfield Avenue,2024-03-19T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,2.0
604756,Woodfield Avenue,2024-03-19T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,45.0
604756,Woodfield Avenue,2024-03-19T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.16
604756,Woodfield Avenue,2024-03-19T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.72
604756,Woodfield Avenue,2024-03-19T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
604756,Woodfield Avenue,2024-03-19T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.16
604756,Woodfield Avenue,2024-03-19T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.95
604756,Woodfield Avenue,2024-03-19T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.9
604756,Woodfield Avenue,2024-03-19T03:40:00.000+00:00,feeder,1,N Current (RMS),A,16.6
604756,Woodfield Avenue,2024-03-19T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,18.2
604756,Woodfield Avenue,2024-03-19T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,8.8
604756,Woodfield Avenue,2024-03-19T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,4.0
604756,Woodfield Avenue,2024-03-19T03:40:00.000+00:00,transformer,,Temperature,C,18.9
604756,Woodfield Avenue,2024-03-19T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
604756,Woodfield Avenue,2024-03-19T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.4
604756,Woodfield Avenue,2024-03-19T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
604756,Woodfield Avenue,2024-03-19T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.71
604756,Woodfield Avenue,2024-03-19T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
604756,Woodfield Avenue,2024-03-19T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.46
604756,Woodfield Avenue,2024-03-19T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
604756,Woodfield Avenue,2024-03-19T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
604756,Woodfield Avenue,2024-03-19T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
604756,Woodfield Avenue,2024-03-19T03:40:00.000+00:00,busbar,,L3 Active Power,kW,7.4
604756,Woodfield Avenue,2024-03-19T03:40:00.000+00:00,busbar,,L2 Active Power,kW,6.3
604756,Woodfield Avenue,2024-03-19T03:40:00.000+00:00,busbar,,L1 Active Power,kW,14.46
604756,Woodfield Avenue,2024-03-19T03:40:00.000+00:00,busbar,,N Current (RMS),A,29.9
604756,Woodfield Avenue,2024-03-19T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,31.6
604756,Woodfield Avenue,2024-03-19T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,29.1
604756,Woodfield Avenue,2024-03-19T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.6
604756,Woodfield Avenue,2024-03-19T03:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.37
604756,Woodfield Avenue,2024-03-19T03:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.41
604756,Woodfield Avenue,2024-03-19T03:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.15
604756,Woodfield Avenue,2024-03-19T03:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.88
604756,Woodfield Avenue,2024-03-19T03:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.9
604756,Woodfield Avenue,2024-03-19T03:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.55
604756,Woodfield Avenue,2024-03-19T03:30:00.000+00:00,feeder,4,N Current (RMS),A,5.2
604756,Woodfield Avenue,2024-03-19T03:30:00.000+00:00,feeder,4,L3 Current (RMS),A,4.3
604756,Woodfield Avenue,2024-03-19T03:30:00.000+00:00,feeder,4,L2 Current (RMS),A,4.6
604756,Woodfield Avenue,2024-03-19T03:30:00.000+00:00,feeder,4,L1 Current (RMS),A,6.7
604756,Woodfield Avenue,2024-03-19T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.07
604756,Woodfield Avenue,2024-03-19T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.34
604756,Woodfield Avenue,2024-03-19T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.13
604756,Woodfield Avenue,2024-03-19T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.78
604756,Woodfield Avenue,2024-03-19T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.71
604756,Woodfield Avenue,2024-03-19T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.92
604756,Woodfield Avenue,2024-03-19T03:30:00.000+00:00,feeder,3,N Current (RMS),A,10.7
604756,Woodfield Avenue,2024-03-19T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,7.7
604756,Woodfield Avenue,2024-03-19T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,13.0
604756,Woodfield Avenue,2024-03-19T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,3.9
604756,Woodfield Avenue,2024-03-19T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.39
604756,Woodfield Avenue,2024-03-19T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
604756,Woodfield Avenue,2024-03-19T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.46
604756,Woodfield Avenue,2024-03-19T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.85
604756,Woodfield Avenue,2024-03-19T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.47
604756,Woodfield Avenue,2024-03-19T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,11.15
604756,Woodfield Avenue,2024-03-19T03:30:00.000+00:00,feeder,2,N Current (RMS),A,42.2
604756,Woodfield Avenue,2024-03-19T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,4.4
604756,Woodfield Avenue,2024-03-19T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,2.2
604756,Woodfield Avenue,2024-03-19T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,45.0
604756,Woodfield Avenue,2024-03-19T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.11
604756,Woodfield Avenue,2024-03-19T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.72
604756,Woodfield Avenue,2024-03-19T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.13
604756,Woodfield Avenue,2024-03-19T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.1
604756,Woodfield Avenue,2024-03-19T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.18
604756,Woodfield Avenue,2024-03-19T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.96
604756,Woodfield Avenue,2024-03-19T03:30:00.000+00:00,feeder,1,N Current (RMS),A,22.4
604756,Woodfield Avenue,2024-03-19T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,24.8
604756,Woodfield Avenue,2024-03-19T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,9.7
604756,Woodfield Avenue,2024-03-19T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,4.2
604756,Woodfield Avenue,2024-03-19T03:30:00.000+00:00,transformer,,Temperature,C,18.9
604756,Woodfield Avenue,2024-03-19T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
604756,Woodfield Avenue,2024-03-19T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.68
604756,Woodfield Avenue,2024-03-19T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
604756,Woodfield Avenue,2024-03-19T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.98
604756,Woodfield Avenue,2024-03-19T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
604756,Woodfield Avenue,2024-03-19T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.82
604756,Woodfield Avenue,2024-03-19T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
604756,Woodfield Avenue,2024-03-19T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
604756,Woodfield Avenue,2024-03-19T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.04
604756,Woodfield Avenue,2024-03-19T03:30:00.000+00:00,busbar,,L3 Active Power,kW,9.62
604756,Woodfield Avenue,2024-03-19T03:30:00.000+00:00,busbar,,L2 Active Power,kW,6.26
604756,Woodfield Avenue,2024-03-19T03:30:00.000+00:00,busbar,,L1 Active Power,kW,14.57
604756,Woodfield Avenue,2024-03-19T03:30:00.000+00:00,busbar,,N Current (RMS),A,31.2
604756,Woodfield Avenue,2024-03-19T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.7
604756,Woodfield Avenue,2024-03-19T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,28.8
604756,Woodfield Avenue,2024-03-19T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.1
604756,Woodfield Avenue,2024-03-19T03:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.5
604756,Woodfield Avenue,2024-03-19T03:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.44
604756,Woodfield Avenue,2024-03-19T03:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.05
604756,Woodfield Avenue,2024-03-19T03:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.93
604756,Woodfield Avenue,2024-03-19T03:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.89
604756,Woodfield Avenue,2024-03-19T03:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.36
604756,Woodfield Avenue,2024-03-19T03:20:00.000+00:00,feeder,4,N Current (RMS),A,5.2
604756,Woodfield Avenue,2024-03-19T03:20:00.000+00:00,feeder,4,L3 Current (RMS),A,4.6
604756,Woodfield Avenue,2024-03-19T03:20:00.000+00:00,feeder,4,L2 Current (RMS),A,4.6
604756,Woodfield Avenue,2024-03-19T03:20:00.000+00:00,feeder,4,L1 Current (RMS),A,6.0
604756,Woodfield Avenue,2024-03-19T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.31
604756,Woodfield Avenue,2024-03-19T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.65
604756,Woodfield Avenue,2024-03-19T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.44
604756,Woodfield Avenue,2024-03-19T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.85
604756,Woodfield Avenue,2024-03-19T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.54
604756,Woodfield Avenue,2024-03-19T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.12
604756,Woodfield Avenue,2024-03-19T03:20:00.000+00:00,feeder,3,N Current (RMS),A,11.5
604756,Woodfield Avenue,2024-03-19T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,8.0
604756,Woodfield Avenue,2024-03-19T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,13.1
604756,Woodfield Avenue,2024-03-19T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,5.0
604756,Woodfield Avenue,2024-03-19T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.28
604756,Woodfield Avenue,2024-03-19T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.07
604756,Woodfield Avenue,2024-03-19T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.38
604756,Woodfield Avenue,2024-03-19T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.12
604756,Woodfield Avenue,2024-03-19T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.45
604756,Woodfield Avenue,2024-03-19T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.35
604756,Woodfield Avenue,2024-03-19T03:20:00.000+00:00,feeder,2,N Current (RMS),A,42.3
604756,Woodfield Avenue,2024-03-19T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,5.5
604756,Woodfield Avenue,2024-03-19T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,2.1
604756,Woodfield Avenue,2024-03-19T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,45.9
604756,Woodfield Avenue,2024-03-19T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.03
604756,Woodfield Avenue,2024-03-19T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.72
604756,Woodfield Avenue,2024-03-19T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.02
604756,Woodfield Avenue,2024-03-19T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.94
604756,Woodfield Avenue,2024-03-19T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.49
604756,Woodfield Avenue,2024-03-19T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.81
604756,Woodfield Avenue,2024-03-19T03:20:00.000+00:00,feeder,1,N Current (RMS),A,21.9
604756,Woodfield Avenue,2024-03-19T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,24.1
604756,Woodfield Avenue,2024-03-19T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,11.8
604756,Woodfield Avenue,2024-03-19T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,3.6
604756,Woodfield Avenue,2024-03-19T03:20:00.000+00:00,transformer,,Temperature,C,18.8
604756,Woodfield Avenue,2024-03-19T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
604756,Woodfield Avenue,2024-03-19T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.74
604756,Woodfield Avenue,2024-03-19T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
604756,Woodfield Avenue,2024-03-19T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.88
604756,Woodfield Avenue,2024-03-19T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
604756,Woodfield Avenue,2024-03-19T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.76
604756,Woodfield Avenue,2024-03-19T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
604756,Woodfield Avenue,2024-03-19T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
604756,Woodfield Avenue,2024-03-19T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.13
604756,Woodfield Avenue,2024-03-19T03:20:00.000+00:00,busbar,,L3 Active Power,kW,9.85
604756,Woodfield Avenue,2024-03-19T03:20:00.000+00:00,busbar,,L2 Active Power,kW,6.37
604756,Woodfield Avenue,2024-03-19T03:20:00.000+00:00,busbar,,L1 Active Power,kW,14.65
604756,Woodfield Avenue,2024-03-19T03:20:00.000+00:00,busbar,,N Current (RMS),A,31.6
604756,Woodfield Avenue,2024-03-19T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.5
604756,Woodfield Avenue,2024-03-19T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,30.1
604756,Woodfield Avenue,2024-03-19T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.4
604756,Woodfield Avenue,2024-03-19T03:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.57
604756,Woodfield Avenue,2024-03-19T03:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
604756,Woodfield Avenue,2024-03-19T03:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.23
604756,Woodfield Avenue,2024-03-19T03:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.89
604756,Woodfield Avenue,2024-03-19T03:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.19
604756,Woodfield Avenue,2024-03-19T03:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.45
604756,Woodfield Avenue,2024-03-19T03:10:00.000+00:00,feeder,4,N Current (RMS),A,5.2
604756,Woodfield Avenue,2024-03-19T03:10:00.000+00:00,feeder,4,L3 Current (RMS),A,4.6
604756,Woodfield Avenue,2024-03-19T03:10:00.000+00:00,feeder,4,L2 Current (RMS),A,5.2
604756,Woodfield Avenue,2024-03-19T03:10:00.000+00:00,feeder,4,L1 Current (RMS),A,6.4
604756,Woodfield Avenue,2024-03-19T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.37
604756,Woodfield Avenue,2024-03-19T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.62
604756,Woodfield Avenue,2024-03-19T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.53
604756,Woodfield Avenue,2024-03-19T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.92
604756,Woodfield Avenue,2024-03-19T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.7
604756,Woodfield Avenue,2024-03-19T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.24
604756,Woodfield Avenue,2024-03-19T03:10:00.000+00:00,feeder,3,N Current (RMS),A,11.9
604756,Woodfield Avenue,2024-03-19T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,8.3
604756,Woodfield Avenue,2024-03-19T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,13.8
604756,Woodfield Avenue,2024-03-19T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,5.6
604756,Woodfield Avenue,2024-03-19T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.2
604756,Woodfield Avenue,2024-03-19T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.12
604756,Woodfield Avenue,2024-03-19T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.23
604756,Woodfield Avenue,2024-03-19T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.7
604756,Woodfield Avenue,2024-03-19T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.28
604756,Woodfield Avenue,2024-03-19T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.11
604756,Woodfield Avenue,2024-03-19T03:10:00.000+00:00,feeder,2,N Current (RMS),A,41.7
604756,Woodfield Avenue,2024-03-19T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,3.5
604756,Woodfield Avenue,2024-03-19T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,1.7
604756,Woodfield Avenue,2024-03-19T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,44.9
604756,Woodfield Avenue,2024-03-19T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.23
604756,Woodfield Avenue,2024-03-19T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.75
604756,Woodfield Avenue,2024-03-19T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.07
604756,Woodfield Avenue,2024-03-19T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.12
604756,Woodfield Avenue,2024-03-19T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.89
604756,Woodfield Avenue,2024-03-19T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.97
604756,Woodfield Avenue,2024-03-19T03:10:00.000+00:00,feeder,1,N Current (RMS),A,22.8
604756,Woodfield Avenue,2024-03-19T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,24.9
604756,Woodfield Avenue,2024-03-19T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,8.7
604756,Woodfield Avenue,2024-03-19T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,4.2
