Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604756,Woodfield Avenue,2024-03-19T03:10:00.000+00:00,transformer,,Temperature,C,18.8
604756,Woodfield Avenue,2024-03-19T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
604756,Woodfield Avenue,2024-03-19T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.25
604756,Woodfield Avenue,2024-03-19T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
604756,Woodfield Avenue,2024-03-19T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.41
604756,Woodfield Avenue,2024-03-19T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
604756,Woodfield Avenue,2024-03-19T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.2
604756,Woodfield Avenue,2024-03-19T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
604756,Woodfield Avenue,2024-03-19T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
604756,Woodfield Avenue,2024-03-19T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.6
604756,Woodfield Avenue,2024-03-19T03:10:00.000+00:00,busbar,,L3 Active Power,kW,9.62
604756,Woodfield Avenue,2024-03-19T03:10:00.000+00:00,busbar,,L2 Active Power,kW,6.05
604756,Woodfield Avenue,2024-03-19T03:10:00.000+00:00,busbar,,L1 Active Power,kW,14.77
604756,Woodfield Avenue,2024-03-19T03:10:00.000+00:00,busbar,,N Current (RMS),A,32.6
604756,Woodfield Avenue,2024-03-19T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.6
604756,Woodfield Avenue,2024-03-19T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,28.4
604756,Woodfield Avenue,2024-03-19T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.0
604756,Woodfield Avenue,2024-03-19T03:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.52
604756,Woodfield Avenue,2024-03-19T03:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.19
604756,Woodfield Avenue,2024-03-19T03:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.38
604756,Woodfield Avenue,2024-03-19T03:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.67
604756,Woodfield Avenue,2024-03-19T03:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.01
604756,Woodfield Avenue,2024-03-19T03:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.74
604756,Woodfield Avenue,2024-03-19T03:00:00.000+00:00,feeder,4,N Current (RMS),A,6.0
604756,Woodfield Avenue,2024-03-19T03:00:00.000+00:00,feeder,4,L3 Current (RMS),A,3.9
604756,Woodfield Avenue,2024-03-19T03:00:00.000+00:00,feeder,4,L2 Current (RMS),A,4.6
604756,Woodfield Avenue,2024-03-19T03:00:00.000+00:00,feeder,4,L1 Current (RMS),A,7.5
604756,Woodfield Avenue,2024-03-19T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.15
604756,Woodfield Avenue,2024-03-19T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.52
604756,Woodfield Avenue,2024-03-19T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.27
604756,Woodfield Avenue,2024-03-19T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.74
604756,Woodfield Avenue,2024-03-19T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.12
604756,Woodfield Avenue,2024-03-19T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.07
604756,Woodfield Avenue,2024-03-19T03:00:00.000+00:00,feeder,3,N Current (RMS),A,12.3
604756,Woodfield Avenue,2024-03-19T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,7.5
604756,Woodfield Avenue,2024-03-19T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,15.2
604756,Woodfield Avenue,2024-03-19T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,4.6
604756,Woodfield Avenue,2024-03-19T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.16
604756,Woodfield Avenue,2024-03-19T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.04
604756,Woodfield Avenue,2024-03-19T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.23
604756,Woodfield Avenue,2024-03-19T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.83
604756,Woodfield Avenue,2024-03-19T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.42
604756,Woodfield Avenue,2024-03-19T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.12
604756,Woodfield Avenue,2024-03-19T03:00:00.000+00:00,feeder,2,N Current (RMS),A,41.5
604756,Woodfield Avenue,2024-03-19T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,4.0
604756,Woodfield Avenue,2024-03-19T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,2.1
604756,Woodfield Avenue,2024-03-19T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,44.9
604756,Woodfield Avenue,2024-03-19T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.1
604756,Woodfield Avenue,2024-03-19T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.71
604756,Woodfield Avenue,2024-03-19T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.08
604756,Woodfield Avenue,2024-03-19T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.95
604756,Woodfield Avenue,2024-03-19T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.97
604756,Woodfield Avenue,2024-03-19T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.97
604756,Woodfield Avenue,2024-03-19T03:00:00.000+00:00,feeder,1,N Current (RMS),A,21.3
604756,Woodfield Avenue,2024-03-19T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,24.2
604756,Woodfield Avenue,2024-03-19T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,8.9
604756,Woodfield Avenue,2024-03-19T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,4.3
604756,Woodfield Avenue,2024-03-19T03:00:00.000+00:00,transformer,,Temperature,C,18.8
604756,Woodfield Avenue,2024-03-19T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
604756,Woodfield Avenue,2024-03-19T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.95
604756,Woodfield Avenue,2024-03-19T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
604756,Woodfield Avenue,2024-03-19T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.06
604756,Woodfield Avenue,2024-03-19T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
604756,Woodfield Avenue,2024-03-19T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.96
604756,Woodfield Avenue,2024-03-19T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
604756,Woodfield Avenue,2024-03-19T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
604756,Woodfield Avenue,2024-03-19T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.34
604756,Woodfield Avenue,2024-03-19T03:00:00.000+00:00,busbar,,L3 Active Power,kW,9.2
604756,Woodfield Avenue,2024-03-19T03:00:00.000+00:00,busbar,,L2 Active Power,kW,6.52
604756,Woodfield Avenue,2024-03-19T03:00:00.000+00:00,busbar,,L1 Active Power,kW,14.9
604756,Woodfield Avenue,2024-03-19T03:00:00.000+00:00,busbar,,N Current (RMS),A,31.8
604756,Woodfield Avenue,2024-03-19T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.0
604756,Woodfield Avenue,2024-03-19T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,30.0
604756,Woodfield Avenue,2024-03-19T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.4
604756,Woodfield Avenue,2024-03-19T02:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.57
604756,Woodfield Avenue,2024-03-19T02:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.19
604756,Woodfield Avenue,2024-03-19T02:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.28
604756,Woodfield Avenue,2024-03-19T02:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.76
604756,Woodfield Avenue,2024-03-19T02:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.34
604756,Woodfield Avenue,2024-03-19T02:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.79
604756,Woodfield Avenue,2024-03-19T02:50:00.000+00:00,feeder,4,N Current (RMS),A,6.2
604756,Woodfield Avenue,2024-03-19T02:50:00.000+00:00,feeder,4,L3 Current (RMS),A,4.3
604756,Woodfield Avenue,2024-03-19T02:50:00.000+00:00,feeder,4,L2 Current (RMS),A,5.8
604756,Woodfield Avenue,2024-03-19T02:50:00.000+00:00,feeder,4,L1 Current (RMS),A,7.7
604756,Woodfield Avenue,2024-03-19T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.26
604756,Woodfield Avenue,2024-03-19T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.63
604756,Woodfield Avenue,2024-03-19T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.33
604756,Woodfield Avenue,2024-03-19T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.83
604756,Woodfield Avenue,2024-03-19T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.07
604756,Woodfield Avenue,2024-03-19T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.04
604756,Woodfield Avenue,2024-03-19T02:50:00.000+00:00,feeder,3,N Current (RMS),A,12.4
604756,Woodfield Avenue,2024-03-19T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,7.8
604756,Woodfield Avenue,2024-03-19T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,14.9
604756,Woodfield Avenue,2024-03-19T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,4.5
604756,Woodfield Avenue,2024-03-19T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.05
604756,Woodfield Avenue,2024-03-19T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
604756,Woodfield Avenue,2024-03-19T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.28
604756,Woodfield Avenue,2024-03-19T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.52
604756,Woodfield Avenue,2024-03-19T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.37
604756,Woodfield Avenue,2024-03-19T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.08
604756,Woodfield Avenue,2024-03-19T02:50:00.000+00:00,feeder,2,N Current (RMS),A,39.5
604756,Woodfield Avenue,2024-03-19T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,6.8
604756,Woodfield Avenue,2024-03-19T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,2.0
604756,Woodfield Avenue,2024-03-19T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,44.7
604756,Woodfield Avenue,2024-03-19T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.07
604756,Woodfield Avenue,2024-03-19T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.83
604756,Woodfield Avenue,2024-03-19T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.1
604756,Woodfield Avenue,2024-03-19T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.72
604756,Woodfield Avenue,2024-03-19T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.86
604756,Woodfield Avenue,2024-03-19T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.9
604756,Woodfield Avenue,2024-03-19T02:50:00.000+00:00,feeder,1,N Current (RMS),A,21.0
604756,Woodfield Avenue,2024-03-19T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,23.2
604756,Woodfield Avenue,2024-03-19T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,8.7
604756,Woodfield Avenue,2024-03-19T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,4.0
604756,Woodfield Avenue,2024-03-19T02:50:00.000+00:00,transformer,,Temperature,C,18.8
604756,Woodfield Avenue,2024-03-19T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
604756,Woodfield Avenue,2024-03-19T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.91
604756,Woodfield Avenue,2024-03-19T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
604756,Woodfield Avenue,2024-03-19T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.12
604756,Woodfield Avenue,2024-03-19T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
604756,Woodfield Avenue,2024-03-19T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.92
604756,Woodfield Avenue,2024-03-19T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
604756,Woodfield Avenue,2024-03-19T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
604756,Woodfield Avenue,2024-03-19T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.24
604756,Woodfield Avenue,2024-03-19T02:50:00.000+00:00,busbar,,L3 Active Power,kW,9.83
604756,Woodfield Avenue,2024-03-19T02:50:00.000+00:00,busbar,,L2 Active Power,kW,6.63
604756,Woodfield Avenue,2024-03-19T02:50:00.000+00:00,busbar,,L1 Active Power,kW,14.82
604756,Woodfield Avenue,2024-03-19T02:50:00.000+00:00,busbar,,N Current (RMS),A,30.9
604756,Woodfield Avenue,2024-03-19T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.4
604756,Woodfield Avenue,2024-03-19T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,30.0
604756,Woodfield Avenue,2024-03-19T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.0
604756,Woodfield Avenue,2024-03-19T02:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.44
604756,Woodfield Avenue,2024-03-19T02:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.16
604756,Woodfield Avenue,2024-03-19T02:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
604756,Woodfield Avenue,2024-03-19T02:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.69
604756,Woodfield Avenue,2024-03-19T02:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.19
604756,Woodfield Avenue,2024-03-19T02:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.41
604756,Woodfield Avenue,2024-03-19T02:40:00.000+00:00,feeder,4,N Current (RMS),A,5.1
604756,Woodfield Avenue,2024-03-19T02:40:00.000+00:00,feeder,4,L3 Current (RMS),A,3.8
604756,Woodfield Avenue,2024-03-19T02:40:00.000+00:00,feeder,4,L2 Current (RMS),A,5.2
604756,Woodfield Avenue,2024-03-19T02:40:00.000+00:00,feeder,4,L1 Current (RMS),A,6.2
604756,Woodfield Avenue,2024-03-19T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.26
604756,Woodfield Avenue,2024-03-19T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.48
604756,Woodfield Avenue,2024-03-19T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.44
604756,Woodfield Avenue,2024-03-19T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.86
604756,Woodfield Avenue,2024-03-19T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.62
604756,Woodfield Avenue,2024-03-19T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.15
604756,Woodfield Avenue,2024-03-19T02:40:00.000+00:00,feeder,3,N Current (RMS),A,22.0
604756,Woodfield Avenue,2024-03-19T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,8.0
604756,Woodfield Avenue,2024-03-19T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,28.0
604756,Woodfield Avenue,2024-03-19T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,5.1
604756,Woodfield Avenue,2024-03-19T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.05
604756,Woodfield Avenue,2024-03-19T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.2
604756,Woodfield Avenue,2024-03-19T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.33
604756,Woodfield Avenue,2024-03-19T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.9
604756,Woodfield Avenue,2024-03-19T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.25
604756,Woodfield Avenue,2024-03-19T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.17
604756,Woodfield Avenue,2024-03-19T02:40:00.000+00:00,feeder,2,N Current (RMS),A,40.8
604756,Woodfield Avenue,2024-03-19T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,4.1
604756,Woodfield Avenue,2024-03-19T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,1.8
604756,Woodfield Avenue,2024-03-19T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,45.2
604756,Woodfield Avenue,2024-03-19T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.18
604756,Woodfield Avenue,2024-03-19T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.66
604756,Woodfield Avenue,2024-03-19T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.01
604756,Woodfield Avenue,2024-03-19T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
604756,Woodfield Avenue,2024-03-19T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.32
604756,Woodfield Avenue,2024-03-19T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.99
604756,Woodfield Avenue,2024-03-19T02:40:00.000+00:00,feeder,1,N Current (RMS),A,21.6
604756,Woodfield Avenue,2024-03-19T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,24.4
604756,Woodfield Avenue,2024-03-19T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,10.7
604756,Woodfield Avenue,2024-03-19T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,4.4
604756,Woodfield Avenue,2024-03-19T02:40:00.000+00:00,transformer,,Temperature,C,18.8
604756,Woodfield Avenue,2024-03-19T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
604756,Woodfield Avenue,2024-03-19T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
604756,Woodfield Avenue,2024-03-19T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
604756,Woodfield Avenue,2024-03-19T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.43
604756,Woodfield Avenue,2024-03-19T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
604756,Woodfield Avenue,2024-03-19T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.22
604756,Woodfield Avenue,2024-03-19T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
604756,Woodfield Avenue,2024-03-19T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
604756,Woodfield Avenue,2024-03-19T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.12
604756,Woodfield Avenue,2024-03-19T02:40:00.000+00:00,busbar,,L3 Active Power,kW,9.46
604756,Woodfield Avenue,2024-03-19T02:40:00.000+00:00,busbar,,L2 Active Power,kW,10.39
604756,Woodfield Avenue,2024-03-19T02:40:00.000+00:00,busbar,,L1 Active Power,kW,14.72
604756,Woodfield Avenue,2024-03-19T02:40:00.000+00:00,busbar,,N Current (RMS),A,20.4
604756,Woodfield Avenue,2024-03-19T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.0
604756,Woodfield Avenue,2024-03-19T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.5
604756,Woodfield Avenue,2024-03-19T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.7
604756,Woodfield Avenue,2024-03-19T02:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.5
604756,Woodfield Avenue,2024-03-19T02:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
604756,Woodfield Avenue,2024-03-19T02:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.26
604756,Woodfield Avenue,2024-03-19T02:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.99
604756,Woodfield Avenue,2024-03-19T02:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.28
604756,Woodfield Avenue,2024-03-19T02:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.63
604756,Woodfield Avenue,2024-03-19T02:30:00.000+00:00,feeder,4,N Current (RMS),A,5.6
604756,Woodfield Avenue,2024-03-19T02:30:00.000+00:00,feeder,4,L3 Current (RMS),A,4.9
604756,Woodfield Avenue,2024-03-19T02:30:00.000+00:00,feeder,4,L2 Current (RMS),A,5.6
604756,Woodfield Avenue,2024-03-19T02:30:00.000+00:00,feeder,4,L1 Current (RMS),A,7.2
604756,Woodfield Avenue,2024-03-19T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
604756,Woodfield Avenue,2024-03-19T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.55
604756,Woodfield Avenue,2024-03-19T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.65
604756,Woodfield Avenue,2024-03-19T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.78
604756,Woodfield Avenue,2024-03-19T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.64
604756,Woodfield Avenue,2024-03-19T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.34
604756,Woodfield Avenue,2024-03-19T02:30:00.000+00:00,feeder,3,N Current (RMS),A,15.2
604756,Woodfield Avenue,2024-03-19T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,7.6
604756,Woodfield Avenue,2024-03-19T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,21.6
604756,Woodfield Avenue,2024-03-19T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,6.2
604756,Woodfield Avenue,2024-03-19T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.12
604756,Woodfield Avenue,2024-03-19T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.39
604756,Woodfield Avenue,2024-03-19T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.36
604756,Woodfield Avenue,2024-03-19T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.83
604756,Woodfield Avenue,2024-03-19T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.28
604756,Woodfield Avenue,2024-03-19T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,11.12
604756,Woodfield Avenue,2024-03-19T02:30:00.000+00:00,feeder,2,N Current (RMS),A,40.4
604756,Woodfield Avenue,2024-03-19T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,3.9
604756,Woodfield Avenue,2024-03-19T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,2.2
604756,Woodfield Avenue,2024-03-19T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,45.0
604756,Woodfield Avenue,2024-03-19T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.31
604756,Woodfield Avenue,2024-03-19T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.62
604756,Woodfield Avenue,2024-03-19T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
604756,Woodfield Avenue,2024-03-19T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.74
604756,Woodfield Avenue,2024-03-19T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.78
604756,Woodfield Avenue,2024-03-19T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.01
604756,Woodfield Avenue,2024-03-19T02:30:00.000+00:00,feeder,1,N Current (RMS),A,20.6
604756,Woodfield Avenue,2024-03-19T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,23.4
604756,Woodfield Avenue,2024-03-19T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,12.8
604756,Woodfield Avenue,2024-03-19T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,4.4
604756,Woodfield Avenue,2024-03-19T02:30:00.000+00:00,transformer,,Temperature,C,18.9
604756,Woodfield Avenue,2024-03-19T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
604756,Woodfield Avenue,2024-03-19T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
604756,Woodfield Avenue,2024-03-19T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
604756,Woodfield Avenue,2024-03-19T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.21
604756,Woodfield Avenue,2024-03-19T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
604756,Woodfield Avenue,2024-03-19T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.96
604756,Woodfield Avenue,2024-03-19T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
604756,Woodfield Avenue,2024-03-19T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
604756,Woodfield Avenue,2024-03-19T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.57
604756,Woodfield Avenue,2024-03-19T02:30:00.000+00:00,busbar,,L3 Active Power,kW,9.34
604756,Woodfield Avenue,2024-03-19T02:30:00.000+00:00,busbar,,L2 Active Power,kW,8.99
604756,Woodfield Avenue,2024-03-19T02:30:00.000+00:00,busbar,,L1 Active Power,kW,15.1
604756,Woodfield Avenue,2024-03-19T02:30:00.000+00:00,busbar,,N Current (RMS),A,26.1
604756,Woodfield Avenue,2024-03-19T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.6
604756,Woodfield Avenue,2024-03-19T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.8
604756,Woodfield Avenue,2024-03-19T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.4
604756,Woodfield Avenue,2024-03-19T02:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.38
604756,Woodfield Avenue,2024-03-19T02:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.09
604756,Woodfield Avenue,2024-03-19T02:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.4
604756,Woodfield Avenue,2024-03-19T02:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.14
604756,Woodfield Avenue,2024-03-19T02:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.31
604756,Woodfield Avenue,2024-03-19T02:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.86
604756,Woodfield Avenue,2024-03-19T02:20:00.000+00:00,feeder,4,N Current (RMS),A,5.7
604756,Woodfield Avenue,2024-03-19T02:20:00.000+00:00,feeder,4,L3 Current (RMS),A,5.2
604756,Woodfield Avenue,2024-03-19T02:20:00.000+00:00,feeder,4,L2 Current (RMS),A,5.8
604756,Woodfield Avenue,2024-03-19T02:20:00.000+00:00,feeder,4,L1 Current (RMS),A,8.1
604756,Woodfield Avenue,2024-03-19T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.06
604756,Woodfield Avenue,2024-03-19T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.39
604756,Woodfield Avenue,2024-03-19T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.44
604756,Woodfield Avenue,2024-03-19T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.63
604756,Woodfield Avenue,2024-03-19T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.57
604756,Woodfield Avenue,2024-03-19T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.18
604756,Woodfield Avenue,2024-03-19T02:20:00.000+00:00,feeder,3,N Current (RMS),A,9.5
604756,Woodfield Avenue,2024-03-19T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,7.0
604756,Woodfield Avenue,2024-03-19T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,12.8
604756,Woodfield Avenue,2024-03-19T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,5.3
604756,Woodfield Avenue,2024-03-19T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.39
604756,Woodfield Avenue,2024-03-19T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.12
604756,Woodfield Avenue,2024-03-19T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.47
604756,Woodfield Avenue,2024-03-19T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.37
604756,Woodfield Avenue,2024-03-19T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.48
604756,Woodfield Avenue,2024-03-19T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.04
604756,Woodfield Avenue,2024-03-19T02:20:00.000+00:00,feeder,2,N Current (RMS),A,40.5
604756,Woodfield Avenue,2024-03-19T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,6.5
604756,Woodfield Avenue,2024-03-19T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,2.3
604756,Woodfield Avenue,2024-03-19T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,44.8
604756,Woodfield Avenue,2024-03-19T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.07
604756,Woodfield Avenue,2024-03-19T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.48
604756,Woodfield Avenue,2024-03-19T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.05
604756,Woodfield Avenue,2024-03-19T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.38
604756,Woodfield Avenue,2024-03-19T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.16
604756,Woodfield Avenue,2024-03-19T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.91
604756,Woodfield Avenue,2024-03-19T02:20:00.000+00:00,feeder,1,N Current (RMS),A,18.3
604756,Woodfield Avenue,2024-03-19T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,21.9
604756,Woodfield Avenue,2024-03-19T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,9.4
604756,Woodfield Avenue,2024-03-19T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,4.1
604756,Woodfield Avenue,2024-03-19T02:20:00.000+00:00,transformer,,Temperature,C,18.8
604756,Woodfield Avenue,2024-03-19T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
604756,Woodfield Avenue,2024-03-19T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.03
604756,Woodfield Avenue,2024-03-19T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
604756,Woodfield Avenue,2024-03-19T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.06
604756,Woodfield Avenue,2024-03-19T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
604756,Woodfield Avenue,2024-03-19T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.88
604756,Woodfield Avenue,2024-03-19T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
604756,Woodfield Avenue,2024-03-19T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
604756,Woodfield Avenue,2024-03-19T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.32
604756,Woodfield Avenue,2024-03-19T02:20:00.000+00:00,busbar,,L3 Active Power,kW,9.52
604756,Woodfield Avenue,2024-03-19T02:20:00.000+00:00,busbar,,L2 Active Power,kW,6.51
604756,Woodfield Avenue,2024-03-19T02:20:00.000+00:00,busbar,,L1 Active Power,kW,15.0
604756,Woodfield Avenue,2024-03-19T02:20:00.000+00:00,busbar,,N Current (RMS),A,34.6
604756,Woodfield Avenue,2024-03-19T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.6
604756,Woodfield Avenue,2024-03-19T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,29.4
604756,Woodfield Avenue,2024-03-19T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.0
604756,Woodfield Avenue,2024-03-19T02:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.7
604756,Woodfield Avenue,2024-03-19T02:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.21
604756,Woodfield Avenue,2024-03-19T02:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.27
604756,Woodfield Avenue,2024-03-19T02:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.72
604756,Woodfield Avenue,2024-03-19T02:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.16
604756,Woodfield Avenue,2024-03-19T02:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.9
604756,Woodfield Avenue,2024-03-19T02:10:00.000+00:00,feeder,4,N Current (RMS),A,6.7
604756,Woodfield Avenue,2024-03-19T02:10:00.000+00:00,feeder,4,L3 Current (RMS),A,4.6
604756,Woodfield Avenue,2024-03-19T02:10:00.000+00:00,feeder,4,L2 Current (RMS),A,5.2
604756,Woodfield Avenue,2024-03-19T02:10:00.000+00:00,feeder,4,L1 Current (RMS),A,8.2
604756,Woodfield Avenue,2024-03-19T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
604756,Woodfield Avenue,2024-03-19T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.51
604756,Woodfield Avenue,2024-03-19T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.36
604756,Woodfield Avenue,2024-03-19T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.94
604756,Woodfield Avenue,2024-03-19T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.62
604756,Woodfield Avenue,2024-03-19T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.18
604756,Woodfield Avenue,2024-03-19T02:10:00.000+00:00,feeder,3,N Current (RMS),A,10.6
604756,Woodfield Avenue,2024-03-19T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,8.3
604756,Woodfield Avenue,2024-03-19T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,13.2
604756,Woodfield Avenue,2024-03-19T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,5.2
604756,Woodfield Avenue,2024-03-19T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.43
604756,Woodfield Avenue,2024-03-19T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.26
604756,Woodfield Avenue,2024-03-19T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.27
604756,Woodfield Avenue,2024-03-19T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.89
604756,Woodfield Avenue,2024-03-19T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.8
604756,Woodfield Avenue,2024-03-19T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.32
604756,Woodfield Avenue,2024-03-19T02:10:00.000+00:00,feeder,2,N Current (RMS),A,45.0
604756,Woodfield Avenue,2024-03-19T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,4.9
604756,Woodfield Avenue,2024-03-19T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,10.2
604756,Woodfield Avenue,2024-03-19T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,45.8
604756,Woodfield Avenue,2024-03-19T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.13
604756,Woodfield Avenue,2024-03-19T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.49
604756,Woodfield Avenue,2024-03-19T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.01
604756,Woodfield Avenue,2024-03-19T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.18
604756,Woodfield Avenue,2024-03-19T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.07
604756,Woodfield Avenue,2024-03-19T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.99
604756,Woodfield Avenue,2024-03-19T02:10:00.000+00:00,feeder,1,N Current (RMS),A,21.5
604756,Woodfield Avenue,2024-03-19T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,25.2
604756,Woodfield Avenue,2024-03-19T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,9.2
604756,Woodfield Avenue,2024-03-19T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,4.3
604756,Woodfield Avenue,2024-03-19T02:10:00.000+00:00,transformer,,Temperature,C,18.8
604756,Woodfield Avenue,2024-03-19T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
604756,Woodfield Avenue,2024-03-19T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.82
604756,Woodfield Avenue,2024-03-19T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
604756,Woodfield Avenue,2024-03-19T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.85
604756,Woodfield Avenue,2024-03-19T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
604756,Woodfield Avenue,2024-03-19T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.72
604756,Woodfield Avenue,2024-03-19T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
604756,Woodfield Avenue,2024-03-19T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
604756,Woodfield Avenue,2024-03-19T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.34
604756,Woodfield Avenue,2024-03-19T02:10:00.000+00:00,busbar,,L3 Active Power,kW,9.73
604756,Woodfield Avenue,2024-03-19T02:10:00.000+00:00,busbar,,L2 Active Power,kW,7.65
604756,Woodfield Avenue,2024-03-19T02:10:00.000+00:00,busbar,,L1 Active Power,kW,15.39
604756,Woodfield Avenue,2024-03-19T02:10:00.000+00:00,busbar,,N Current (RMS),A,34.4
604756,Woodfield Avenue,2024-03-19T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.5
604756,Woodfield Avenue,2024-03-19T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,33.2
604756,Woodfield Avenue,2024-03-19T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.7
604756,Woodfield Avenue,2024-03-19T02:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.68
604756,Woodfield Avenue,2024-03-19T02:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.43
604756,Woodfield Avenue,2024-03-19T02:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.03
604756,Woodfield Avenue,2024-03-19T02:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.72
604756,Woodfield Avenue,2024-03-19T02:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.93
604756,Woodfield Avenue,2024-03-19T02:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.55
604756,Woodfield Avenue,2024-03-19T02:00:00.000+00:00,feeder,4,N Current (RMS),A,5.9
604756,Woodfield Avenue,2024-03-19T02:00:00.000+00:00,feeder,4,L3 Current (RMS),A,4.5
604756,Woodfield Avenue,2024-03-19T02:00:00.000+00:00,feeder,4,L2 Current (RMS),A,4.7
604756,Woodfield Avenue,2024-03-19T02:00:00.000+00:00,feeder,4,L1 Current (RMS),A,6.8
604756,Woodfield Avenue,2024-03-19T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
604756,Woodfield Avenue,2024-03-19T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.56
604756,Woodfield Avenue,2024-03-19T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.51
604756,Woodfield Avenue,2024-03-19T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.84
604756,Woodfield Avenue,2024-03-19T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.37
604756,Woodfield Avenue,2024-03-19T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.29
604756,Woodfield Avenue,2024-03-19T02:00:00.000+00:00,feeder,3,N Current (RMS),A,10.0
604756,Woodfield Avenue,2024-03-19T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,7.9
604756,Woodfield Avenue,2024-03-19T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,12.6
604756,Woodfield Avenue,2024-03-19T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,5.8
604756,Woodfield Avenue,2024-03-19T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.5
604756,Woodfield Avenue,2024-03-19T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.63
604756,Woodfield Avenue,2024-03-19T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.39
604756,Woodfield Avenue,2024-03-19T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.68
604756,Woodfield Avenue,2024-03-19T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.21
604756,Woodfield Avenue,2024-03-19T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.26
604756,Woodfield Avenue,2024-03-19T02:00:00.000+00:00,feeder,2,N Current (RMS),A,46.2
604756,Woodfield Avenue,2024-03-19T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,4.0
604756,Woodfield Avenue,2024-03-19T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,11.6
604756,Woodfield Avenue,2024-03-19T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,45.6
604756,Woodfield Avenue,2024-03-19T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
604756,Woodfield Avenue,2024-03-19T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.41
604756,Woodfield Avenue,2024-03-19T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
604756,Woodfield Avenue,2024-03-19T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.19
604756,Woodfield Avenue,2024-03-19T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.04
604756,Woodfield Avenue,2024-03-19T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.01
604756,Woodfield Avenue,2024-03-19T02:00:00.000+00:00,feeder,1,N Current (RMS),A,21.2
604756,Woodfield Avenue,2024-03-19T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,25.2
604756,Woodfield Avenue,2024-03-19T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,9.0
604756,Woodfield Avenue,2024-03-19T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,4.4
604756,Woodfield Avenue,2024-03-19T02:00:00.000+00:00,transformer,,Temperature,C,18.9
604756,Woodfield Avenue,2024-03-19T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
604756,Woodfield Avenue,2024-03-19T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.76
604756,Woodfield Avenue,2024-03-19T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
604756,Woodfield Avenue,2024-03-19T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.61
604756,Woodfield Avenue,2024-03-19T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
604756,Woodfield Avenue,2024-03-19T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.69
604756,Woodfield Avenue,2024-03-19T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
604756,Woodfield Avenue,2024-03-19T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
604756,Woodfield Avenue,2024-03-19T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.17
604756,Woodfield Avenue,2024-03-19T02:00:00.000+00:00,busbar,,L3 Active Power,kW,9.43
604756,Woodfield Avenue,2024-03-19T02:00:00.000+00:00,busbar,,L2 Active Power,kW,7.55
604756,Woodfield Avenue,2024-03-19T02:00:00.000+00:00,busbar,,L1 Active Power,kW,15.11
604756,Woodfield Avenue,2024-03-19T02:00:00.000+00:00,busbar,,N Current (RMS),A,34.7
604756,Woodfield Avenue,2024-03-19T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.3
604756,Woodfield Avenue,2024-03-19T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,32.6
604756,Woodfield Avenue,2024-03-19T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.5
604756,Woodfield Avenue,2024-03-19T01:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.65
604756,Woodfield Avenue,2024-03-19T01:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.41
604756,Woodfield Avenue,2024-03-19T01:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.19
604756,Woodfield Avenue,2024-03-19T01:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.9
604756,Woodfield Avenue,2024-03-19T01:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.98
604756,Woodfield Avenue,2024-03-19T01:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.61
604756,Woodfield Avenue,2024-03-19T01:50:00.000+00:00,feeder,4,N Current (RMS),A,6.1
604756,Woodfield Avenue,2024-03-19T01:50:00.000+00:00,feeder,4,L3 Current (RMS),A,4.9
604756,Woodfield Avenue,2024-03-19T01:50:00.000+00:00,feeder,4,L2 Current (RMS),A,4.8
604756,Woodfield Avenue,2024-03-19T01:50:00.000+00:00,feeder,4,L1 Current (RMS),A,7.1
604756,Woodfield Avenue,2024-03-19T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.05
604756,Woodfield Avenue,2024-03-19T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.7
604756,Woodfield Avenue,2024-03-19T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.81
604756,Woodfield Avenue,2024-03-19T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.62
604756,Woodfield Avenue,2024-03-19T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.48
604756,Woodfield Avenue,2024-03-19T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.5
604756,Woodfield Avenue,2024-03-19T01:50:00.000+00:00,feeder,3,N Current (RMS),A,10.1
604756,Woodfield Avenue,2024-03-19T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,7.0
604756,Woodfield Avenue,2024-03-19T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,13.4
604756,Woodfield Avenue,2024-03-19T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,7.0
604756,Woodfield Avenue,2024-03-19T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.42
604756,Woodfield Avenue,2024-03-19T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.33
604756,Woodfield Avenue,2024-03-19T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.36
604756,Woodfield Avenue,2024-03-19T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.15
604756,Woodfield Avenue,2024-03-19T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.38
604756,Woodfield Avenue,2024-03-19T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.95
604756,Woodfield Avenue,2024-03-19T01:50:00.000+00:00,feeder,2,N Current (RMS),A,40.4
604756,Woodfield Avenue,2024-03-19T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,5.8
604756,Woodfield Avenue,2024-03-19T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,2.4
604756,Woodfield Avenue,2024-03-19T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,44.6
604756,Woodfield Avenue,2024-03-19T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.23
604756,Woodfield Avenue,2024-03-19T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.5
604756,Woodfield Avenue,2024-03-19T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.08
604756,Woodfield Avenue,2024-03-19T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.84
604756,Woodfield Avenue,2024-03-19T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
604756,Woodfield Avenue,2024-03-19T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.99
604756,Woodfield Avenue,2024-03-19T01:50:00.000+00:00,feeder,1,N Current (RMS),A,20.1
604756,Woodfield Avenue,2024-03-19T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,24.0
604756,Woodfield Avenue,2024-03-19T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,8.9
604756,Woodfield Avenue,2024-03-19T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,4.4
604756,Woodfield Avenue,2024-03-19T01:50:00.000+00:00,transformer,,Temperature,C,18.9
604756,Woodfield Avenue,2024-03-19T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
604756,Woodfield Avenue,2024-03-19T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.01
604756,Woodfield Avenue,2024-03-19T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
604756,Woodfield Avenue,2024-03-19T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.11
604756,Woodfield Avenue,2024-03-19T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
604756,Woodfield Avenue,2024-03-19T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.87
604756,Woodfield Avenue,2024-03-19T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
604756,Woodfield Avenue,2024-03-19T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
604756,Woodfield Avenue,2024-03-19T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.55
604756,Woodfield Avenue,2024-03-19T01:50:00.000+00:00,busbar,,L3 Active Power,kW,9.51
604756,Woodfield Avenue,2024-03-19T01:50:00.000+00:00,busbar,,L2 Active Power,kW,5.85
604756,Woodfield Avenue,2024-03-19T01:50:00.000+00:00,busbar,,L1 Active Power,kW,15.05
604756,Woodfield Avenue,2024-03-19T01:50:00.000+00:00,busbar,,N Current (RMS),A,37.7
604756,Woodfield Avenue,2024-03-19T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.9
604756,Woodfield Avenue,2024-03-19T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,28.8
604756,Woodfield Avenue,2024-03-19T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.6
604756,Woodfield Avenue,2024-03-19T01:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.4
604756,Woodfield Avenue,2024-03-19T01:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.44
604756,Woodfield Avenue,2024-03-19T01:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.38
604756,Woodfield Avenue,2024-03-19T01:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.97
604756,Woodfield Avenue,2024-03-19T01:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.87
604756,Woodfield Avenue,2024-03-19T01:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.79
604756,Woodfield Avenue,2024-03-19T01:40:00.000+00:00,feeder,4,N Current (RMS),A,6.3
604756,Woodfield Avenue,2024-03-19T01:40:00.000+00:00,feeder,4,L3 Current (RMS),A,4.7
604756,Woodfield Avenue,2024-03-19T01:40:00.000+00:00,feeder,4,L2 Current (RMS),A,4.5
604756,Woodfield Avenue,2024-03-19T01:40:00.000+00:00,feeder,4,L1 Current (RMS),A,7.8
604756,Woodfield Avenue,2024-03-19T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
604756,Woodfield Avenue,2024-03-19T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.58
604756,Woodfield Avenue,2024-03-19T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.66
604756,Woodfield Avenue,2024-03-19T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.63
604756,Woodfield Avenue,2024-03-19T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.81
604756,Woodfield Avenue,2024-03-19T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.39
604756,Woodfield Avenue,2024-03-19T01:40:00.000+00:00,feeder,3,N Current (RMS),A,10.2
604756,Woodfield Avenue,2024-03-19T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,7.1
604756,Woodfield Avenue,2024-03-19T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,14.1
604756,Woodfield Avenue,2024-03-19T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,6.3
604756,Woodfield Avenue,2024-03-19T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.25
604756,Woodfield Avenue,2024-03-19T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.37
604756,Woodfield Avenue,2024-03-19T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.35
604756,Woodfield Avenue,2024-03-19T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.74
604756,Woodfield Avenue,2024-03-19T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.4
604756,Woodfield Avenue,2024-03-19T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.04
604756,Woodfield Avenue,2024-03-19T01:40:00.000+00:00,feeder,2,N Current (RMS),A,40.4
604756,Woodfield Avenue,2024-03-19T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,3.7
604756,Woodfield Avenue,2024-03-19T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,2.5
604756,Woodfield Avenue,2024-03-19T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,44.7
604756,Woodfield Avenue,2024-03-19T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.19
604756,Woodfield Avenue,2024-03-19T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.45
604756,Woodfield Avenue,2024-03-19T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.13
604756,Woodfield Avenue,2024-03-19T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.95
604756,Woodfield Avenue,2024-03-19T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.34
604756,Woodfield Avenue,2024-03-19T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.9
604756,Woodfield Avenue,2024-03-19T01:40:00.000+00:00,feeder,1,N Current (RMS),A,20.0
604756,Woodfield Avenue,2024-03-19T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,24.3
604756,Woodfield Avenue,2024-03-19T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,10.2
604756,Woodfield Avenue,2024-03-19T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,4.2
604756,Woodfield Avenue,2024-03-19T01:40:00.000+00:00,transformer,,Temperature,C,18.9
604756,Woodfield Avenue,2024-03-19T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
604756,Woodfield Avenue,2024-03-19T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.8
604756,Woodfield Avenue,2024-03-19T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
604756,Woodfield Avenue,2024-03-19T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.94
604756,Woodfield Avenue,2024-03-19T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
604756,Woodfield Avenue,2024-03-19T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.83
604756,Woodfield Avenue,2024-03-19T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
604756,Woodfield Avenue,2024-03-19T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
604756,Woodfield Avenue,2024-03-19T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.56
604756,Woodfield Avenue,2024-03-19T01:40:00.000+00:00,busbar,,L3 Active Power,kW,9.29
604756,Woodfield Avenue,2024-03-19T01:40:00.000+00:00,busbar,,L2 Active Power,kW,6.43
604756,Woodfield Avenue,2024-03-19T01:40:00.000+00:00,busbar,,L1 Active Power,kW,15.12
604756,Woodfield Avenue,2024-03-19T01:40:00.000+00:00,busbar,,N Current (RMS),A,34.3
604756,Woodfield Avenue,2024-03-19T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.6
604756,Woodfield Avenue,2024-03-19T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,30.5
604756,Woodfield Avenue,2024-03-19T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.5
604756,Woodfield Avenue,2024-03-19T01:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.41
604756,Woodfield Avenue,2024-03-19T01:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.41
604756,Woodfield Avenue,2024-03-19T01:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.2
604756,Woodfield Avenue,2024-03-19T01:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.01
604756,Woodfield Avenue,2024-03-19T01:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.94
604756,Woodfield Avenue,2024-03-19T01:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.82
604756,Woodfield Avenue,2024-03-19T01:30:00.000+00:00,feeder,4,N Current (RMS),A,6.2
604756,Woodfield Avenue,2024-03-19T01:30:00.000+00:00,feeder,4,L3 Current (RMS),A,4.8
604756,Woodfield Avenue,2024-03-19T01:30:00.000+00:00,feeder,4,L2 Current (RMS),A,4.7
604756,Woodfield Avenue,2024-03-19T01:30:00.000+00:00,feeder,4,L1 Current (RMS),A,7.9
604756,Woodfield Avenue,2024-03-19T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.02
604756,Woodfield Avenue,2024-03-19T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.32
604756,Woodfield Avenue,2024-03-19T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.67
604756,Woodfield Avenue,2024-03-19T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.76
604756,Woodfield Avenue,2024-03-19T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.03
604756,Woodfield Avenue,2024-03-19T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.42
604756,Woodfield Avenue,2024-03-19T01:30:00.000+00:00,feeder,3,N Current (RMS),A,9.7
