Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604756,Woodfield Avenue,2024-03-19T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,7.6
604756,Woodfield Avenue,2024-03-19T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,14.3
604756,Woodfield Avenue,2024-03-19T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,6.4
604756,Woodfield Avenue,2024-03-19T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.32
604756,Woodfield Avenue,2024-03-19T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.35
604756,Woodfield Avenue,2024-03-19T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.49
604756,Woodfield Avenue,2024-03-19T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.88
604756,Woodfield Avenue,2024-03-19T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.46
604756,Woodfield Avenue,2024-03-19T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,11.03
604756,Woodfield Avenue,2024-03-19T01:30:00.000+00:00,feeder,2,N Current (RMS),A,40.4
604756,Woodfield Avenue,2024-03-19T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,4.4
604756,Woodfield Avenue,2024-03-19T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,2.6
604756,Woodfield Avenue,2024-03-19T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,44.6
604756,Woodfield Avenue,2024-03-19T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.05
604756,Woodfield Avenue,2024-03-19T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.45
604756,Woodfield Avenue,2024-03-19T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.04
604756,Woodfield Avenue,2024-03-19T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.32
604756,Woodfield Avenue,2024-03-19T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.48
604756,Woodfield Avenue,2024-03-19T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.96
604756,Woodfield Avenue,2024-03-19T01:30:00.000+00:00,feeder,1,N Current (RMS),A,21.6
604756,Woodfield Avenue,2024-03-19T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,25.7
604756,Woodfield Avenue,2024-03-19T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,15.5
604756,Woodfield Avenue,2024-03-19T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,4.4
604756,Woodfield Avenue,2024-03-19T01:30:00.000+00:00,transformer,,Temperature,C,18.9
604756,Woodfield Avenue,2024-03-19T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
604756,Woodfield Avenue,2024-03-19T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.33
604756,Woodfield Avenue,2024-03-19T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
604756,Woodfield Avenue,2024-03-19T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.47
604756,Woodfield Avenue,2024-03-19T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
604756,Woodfield Avenue,2024-03-19T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.39
604756,Woodfield Avenue,2024-03-19T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
604756,Woodfield Avenue,2024-03-19T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
604756,Woodfield Avenue,2024-03-19T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.33
604756,Woodfield Avenue,2024-03-19T01:30:00.000+00:00,busbar,,L3 Active Power,kW,9.98
604756,Woodfield Avenue,2024-03-19T01:30:00.000+00:00,busbar,,L2 Active Power,kW,7.91
604756,Woodfield Avenue,2024-03-19T01:30:00.000+00:00,busbar,,L1 Active Power,kW,15.23
604756,Woodfield Avenue,2024-03-19T01:30:00.000+00:00,busbar,,N Current (RMS),A,29.9
604756,Woodfield Avenue,2024-03-19T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.3
604756,Woodfield Avenue,2024-03-19T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,35.7
604756,Woodfield Avenue,2024-03-19T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.9
604756,Woodfield Avenue,2024-03-19T01:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.43
604756,Woodfield Avenue,2024-03-19T01:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.19
604756,Woodfield Avenue,2024-03-19T01:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.23
604756,Woodfield Avenue,2024-03-19T01:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.86
604756,Woodfield Avenue,2024-03-19T01:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.26
604756,Woodfield Avenue,2024-03-19T01:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.35
604756,Woodfield Avenue,2024-03-19T01:20:00.000+00:00,feeder,4,N Current (RMS),A,5.0
604756,Woodfield Avenue,2024-03-19T01:20:00.000+00:00,feeder,4,L3 Current (RMS),A,4.4
604756,Woodfield Avenue,2024-03-19T01:20:00.000+00:00,feeder,4,L2 Current (RMS),A,5.7
604756,Woodfield Avenue,2024-03-19T01:20:00.000+00:00,feeder,4,L1 Current (RMS),A,6.2
604756,Woodfield Avenue,2024-03-19T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.23
604756,Woodfield Avenue,2024-03-19T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.74
604756,Woodfield Avenue,2024-03-19T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.64
604756,Woodfield Avenue,2024-03-19T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.85
604756,Woodfield Avenue,2024-03-19T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.79
604756,Woodfield Avenue,2024-03-19T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.46
604756,Woodfield Avenue,2024-03-19T01:20:00.000+00:00,feeder,3,N Current (RMS),A,11.2
604756,Woodfield Avenue,2024-03-19T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,7.9
604756,Woodfield Avenue,2024-03-19T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,14.3
604756,Woodfield Avenue,2024-03-19T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,6.6
604756,Woodfield Avenue,2024-03-19T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.27
604756,Woodfield Avenue,2024-03-19T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.34
604756,Woodfield Avenue,2024-03-19T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.49
604756,Woodfield Avenue,2024-03-19T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.15
604756,Woodfield Avenue,2024-03-19T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.5
604756,Woodfield Avenue,2024-03-19T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.03
604756,Woodfield Avenue,2024-03-19T01:20:00.000+00:00,feeder,2,N Current (RMS),A,39.7
604756,Woodfield Avenue,2024-03-19T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,5.3
604756,Woodfield Avenue,2024-03-19T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,2.7
604756,Woodfield Avenue,2024-03-19T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,44.7
604756,Woodfield Avenue,2024-03-19T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.33
604756,Woodfield Avenue,2024-03-19T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.59
604756,Woodfield Avenue,2024-03-19T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.02
604756,Woodfield Avenue,2024-03-19T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.01
604756,Woodfield Avenue,2024-03-19T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.25
604756,Woodfield Avenue,2024-03-19T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.88
604756,Woodfield Avenue,2024-03-19T01:20:00.000+00:00,feeder,1,N Current (RMS),A,21.1
604756,Woodfield Avenue,2024-03-19T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,24.6
604756,Woodfield Avenue,2024-03-19T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,9.8
604756,Woodfield Avenue,2024-03-19T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,4.0
604756,Woodfield Avenue,2024-03-19T01:20:00.000+00:00,transformer,,Temperature,C,19.0
604756,Woodfield Avenue,2024-03-19T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
604756,Woodfield Avenue,2024-03-19T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.32
604756,Woodfield Avenue,2024-03-19T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
604756,Woodfield Avenue,2024-03-19T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.41
604756,Woodfield Avenue,2024-03-19T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
604756,Woodfield Avenue,2024-03-19T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.37
604756,Woodfield Avenue,2024-03-19T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
604756,Woodfield Avenue,2024-03-19T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
604756,Woodfield Avenue,2024-03-19T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.1
604756,Woodfield Avenue,2024-03-19T01:20:00.000+00:00,busbar,,L3 Active Power,kW,9.87
604756,Woodfield Avenue,2024-03-19T01:20:00.000+00:00,busbar,,L2 Active Power,kW,6.8
604756,Woodfield Avenue,2024-03-19T01:20:00.000+00:00,busbar,,L1 Active Power,kW,14.72
604756,Woodfield Avenue,2024-03-19T01:20:00.000+00:00,busbar,,N Current (RMS),A,31.6
604756,Woodfield Avenue,2024-03-19T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.9
604756,Woodfield Avenue,2024-03-19T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,31.8
604756,Woodfield Avenue,2024-03-19T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.9
604756,Woodfield Avenue,2024-03-19T01:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.41
604756,Woodfield Avenue,2024-03-19T01:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.31
604756,Woodfield Avenue,2024-03-19T01:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
604756,Woodfield Avenue,2024-03-19T01:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.99
604756,Woodfield Avenue,2024-03-19T01:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.08
604756,Woodfield Avenue,2024-03-19T01:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.44
604756,Woodfield Avenue,2024-03-19T01:10:00.000+00:00,feeder,4,N Current (RMS),A,5.5
604756,Woodfield Avenue,2024-03-19T01:10:00.000+00:00,feeder,4,L3 Current (RMS),A,4.7
604756,Woodfield Avenue,2024-03-19T01:10:00.000+00:00,feeder,4,L2 Current (RMS),A,5.3
604756,Woodfield Avenue,2024-03-19T01:10:00.000+00:00,feeder,4,L1 Current (RMS),A,6.5
604756,Woodfield Avenue,2024-03-19T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.18
604756,Woodfield Avenue,2024-03-19T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.54
604756,Woodfield Avenue,2024-03-19T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.74
604756,Woodfield Avenue,2024-03-19T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.81
604756,Woodfield Avenue,2024-03-19T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.81
604756,Woodfield Avenue,2024-03-19T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.5
604756,Woodfield Avenue,2024-03-19T01:10:00.000+00:00,feeder,3,N Current (RMS),A,10.3
604756,Woodfield Avenue,2024-03-19T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,7.8
604756,Woodfield Avenue,2024-03-19T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,14.0
604756,Woodfield Avenue,2024-03-19T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,6.9
604756,Woodfield Avenue,2024-03-19T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.17
604756,Woodfield Avenue,2024-03-19T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.16
604756,Woodfield Avenue,2024-03-19T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.38
604756,Woodfield Avenue,2024-03-19T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.93
604756,Woodfield Avenue,2024-03-19T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.64
604756,Woodfield Avenue,2024-03-19T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.15
604756,Woodfield Avenue,2024-03-19T01:10:00.000+00:00,feeder,2,N Current (RMS),A,40.5
604756,Woodfield Avenue,2024-03-19T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,4.4
604756,Woodfield Avenue,2024-03-19T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,2.9
604756,Woodfield Avenue,2024-03-19T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,45.2
604756,Woodfield Avenue,2024-03-19T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.34
604756,Woodfield Avenue,2024-03-19T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.66
604756,Woodfield Avenue,2024-03-19T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.01
604756,Woodfield Avenue,2024-03-19T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.6
604756,Woodfield Avenue,2024-03-19T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.38
604756,Woodfield Avenue,2024-03-19T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.09
604756,Woodfield Avenue,2024-03-19T01:10:00.000+00:00,feeder,1,N Current (RMS),A,19.2
604756,Woodfield Avenue,2024-03-19T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,23.0
604756,Woodfield Avenue,2024-03-19T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,10.6
604756,Woodfield Avenue,2024-03-19T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,4.7
604756,Woodfield Avenue,2024-03-19T01:10:00.000+00:00,transformer,,Temperature,C,19.0
604756,Woodfield Avenue,2024-03-19T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
604756,Woodfield Avenue,2024-03-19T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.95
604756,Woodfield Avenue,2024-03-19T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
604756,Woodfield Avenue,2024-03-19T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.93
604756,Woodfield Avenue,2024-03-19T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
604756,Woodfield Avenue,2024-03-19T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.97
604756,Woodfield Avenue,2024-03-19T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
604756,Woodfield Avenue,2024-03-19T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
604756,Woodfield Avenue,2024-03-19T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.35
604756,Woodfield Avenue,2024-03-19T01:10:00.000+00:00,busbar,,L3 Active Power,kW,9.33
604756,Woodfield Avenue,2024-03-19T01:10:00.000+00:00,busbar,,L2 Active Power,kW,6.91
604756,Woodfield Avenue,2024-03-19T01:10:00.000+00:00,busbar,,L1 Active Power,kW,15.18
604756,Woodfield Avenue,2024-03-19T01:10:00.000+00:00,busbar,,N Current (RMS),A,33.1
604756,Woodfield Avenue,2024-03-19T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.8
604756,Woodfield Avenue,2024-03-19T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,32.1
604756,Woodfield Avenue,2024-03-19T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.9
604756,Woodfield Avenue,2024-03-19T01:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.45
604756,Woodfield Avenue,2024-03-19T01:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.4
604756,Woodfield Avenue,2024-03-19T01:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
604756,Woodfield Avenue,2024-03-19T01:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.84
604756,Woodfield Avenue,2024-03-19T01:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.99
604756,Woodfield Avenue,2024-03-19T01:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.42
604756,Woodfield Avenue,2024-03-19T01:00:00.000+00:00,feeder,4,N Current (RMS),A,5.4
604756,Woodfield Avenue,2024-03-19T01:00:00.000+00:00,feeder,4,L3 Current (RMS),A,4.4
604756,Woodfield Avenue,2024-03-19T01:00:00.000+00:00,feeder,4,L2 Current (RMS),A,5.0
604756,Woodfield Avenue,2024-03-19T01:00:00.000+00:00,feeder,4,L1 Current (RMS),A,6.4
604756,Woodfield Avenue,2024-03-19T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.21
604756,Woodfield Avenue,2024-03-19T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.62
604756,Woodfield Avenue,2024-03-19T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.74
604756,Woodfield Avenue,2024-03-19T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.85
604756,Woodfield Avenue,2024-03-19T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.91
604756,Woodfield Avenue,2024-03-19T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.56
604756,Woodfield Avenue,2024-03-19T01:00:00.000+00:00,feeder,3,N Current (RMS),A,10.8
604756,Woodfield Avenue,2024-03-19T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,8.0
604756,Woodfield Avenue,2024-03-19T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,14.6
604756,Woodfield Avenue,2024-03-19T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,7.1
604756,Woodfield Avenue,2024-03-19T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.17
604756,Woodfield Avenue,2024-03-19T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
604756,Woodfield Avenue,2024-03-19T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.3
604756,Woodfield Avenue,2024-03-19T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.84
604756,Woodfield Avenue,2024-03-19T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.71
604756,Woodfield Avenue,2024-03-19T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.26
604756,Woodfield Avenue,2024-03-19T01:00:00.000+00:00,feeder,2,N Current (RMS),A,41.6
604756,Woodfield Avenue,2024-03-19T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,4.1
604756,Woodfield Avenue,2024-03-19T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,3.1
604756,Woodfield Avenue,2024-03-19T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,45.8
604756,Woodfield Avenue,2024-03-19T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.17
604756,Woodfield Avenue,2024-03-19T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.74
604756,Woodfield Avenue,2024-03-19T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.04
604756,Woodfield Avenue,2024-03-19T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.8
604756,Woodfield Avenue,2024-03-19T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.42
604756,Woodfield Avenue,2024-03-19T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.03
604756,Woodfield Avenue,2024-03-19T01:00:00.000+00:00,feeder,1,N Current (RMS),A,20.4
604756,Woodfield Avenue,2024-03-19T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,23.8
604756,Woodfield Avenue,2024-03-19T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,10.8
604756,Woodfield Avenue,2024-03-19T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,4.5
604756,Woodfield Avenue,2024-03-19T01:00:00.000+00:00,transformer,,Temperature,C,19.0
604756,Woodfield Avenue,2024-03-19T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
604756,Woodfield Avenue,2024-03-19T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
604756,Woodfield Avenue,2024-03-19T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
604756,Woodfield Avenue,2024-03-19T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.97
604756,Woodfield Avenue,2024-03-19T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
604756,Woodfield Avenue,2024-03-19T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.04
604756,Woodfield Avenue,2024-03-19T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
604756,Woodfield Avenue,2024-03-19T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
604756,Woodfield Avenue,2024-03-19T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.39
604756,Woodfield Avenue,2024-03-19T01:00:00.000+00:00,busbar,,L3 Active Power,kW,9.34
604756,Woodfield Avenue,2024-03-19T01:00:00.000+00:00,busbar,,L2 Active Power,kW,7.03
604756,Woodfield Avenue,2024-03-19T01:00:00.000+00:00,busbar,,L1 Active Power,kW,15.28
604756,Woodfield Avenue,2024-03-19T01:00:00.000+00:00,busbar,,N Current (RMS),A,32.7
604756,Woodfield Avenue,2024-03-19T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.0
604756,Woodfield Avenue,2024-03-19T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,32.8
604756,Woodfield Avenue,2024-03-19T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.4
604756,Woodfield Avenue,2024-03-19T00:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.62
604756,Woodfield Avenue,2024-03-19T00:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.22
604756,Woodfield Avenue,2024-03-19T00:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.06
604756,Woodfield Avenue,2024-03-19T00:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.95
604756,Woodfield Avenue,2024-03-19T00:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.15
604756,Woodfield Avenue,2024-03-19T00:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.74
604756,Woodfield Avenue,2024-03-19T00:50:00.000+00:00,feeder,4,N Current (RMS),A,6.1
604756,Woodfield Avenue,2024-03-19T00:50:00.000+00:00,feeder,4,L3 Current (RMS),A,5.0
604756,Woodfield Avenue,2024-03-19T00:50:00.000+00:00,feeder,4,L2 Current (RMS),A,5.4
604756,Woodfield Avenue,2024-03-19T00:50:00.000+00:00,feeder,4,L1 Current (RMS),A,7.6
604756,Woodfield Avenue,2024-03-19T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.31
604756,Woodfield Avenue,2024-03-19T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.38
604756,Woodfield Avenue,2024-03-19T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.83
604756,Woodfield Avenue,2024-03-19T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.02
604756,Woodfield Avenue,2024-03-19T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.21
604756,Woodfield Avenue,2024-03-19T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.73
604756,Woodfield Avenue,2024-03-19T00:50:00.000+00:00,feeder,3,N Current (RMS),A,10.5
604756,Woodfield Avenue,2024-03-19T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,8.7
604756,Woodfield Avenue,2024-03-19T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,15.2
604756,Woodfield Avenue,2024-03-19T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,7.9
604756,Woodfield Avenue,2024-03-19T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.19
604756,Woodfield Avenue,2024-03-19T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.17
604756,Woodfield Avenue,2024-03-19T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.27
604756,Woodfield Avenue,2024-03-19T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.14
604756,Woodfield Avenue,2024-03-19T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.49
604756,Woodfield Avenue,2024-03-19T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.31
604756,Woodfield Avenue,2024-03-19T00:50:00.000+00:00,feeder,2,N Current (RMS),A,41.5
604756,Woodfield Avenue,2024-03-19T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,5.8
604756,Woodfield Avenue,2024-03-19T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,2.6
604756,Woodfield Avenue,2024-03-19T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,46.2
604756,Woodfield Avenue,2024-03-19T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
604756,Woodfield Avenue,2024-03-19T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.82
604756,Woodfield Avenue,2024-03-19T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.13
604756,Woodfield Avenue,2024-03-19T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.83
604756,Woodfield Avenue,2024-03-19T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.21
604756,Woodfield Avenue,2024-03-19T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.13
604756,Woodfield Avenue,2024-03-19T00:50:00.000+00:00,feeder,1,N Current (RMS),A,20.9
604756,Woodfield Avenue,2024-03-19T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,24.0
604756,Woodfield Avenue,2024-03-19T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,10.2
604756,Woodfield Avenue,2024-03-19T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,5.2
604756,Woodfield Avenue,2024-03-19T00:50:00.000+00:00,transformer,,Temperature,C,19.1
604756,Woodfield Avenue,2024-03-19T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
604756,Woodfield Avenue,2024-03-19T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.21
604756,Woodfield Avenue,2024-03-19T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
604756,Woodfield Avenue,2024-03-19T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
604756,Woodfield Avenue,2024-03-19T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
604756,Woodfield Avenue,2024-03-19T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
604756,Woodfield Avenue,2024-03-19T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
604756,Woodfield Avenue,2024-03-19T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
604756,Woodfield Avenue,2024-03-19T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.48
604756,Woodfield Avenue,2024-03-19T00:50:00.000+00:00,busbar,,L3 Active Power,kW,9.94
604756,Woodfield Avenue,2024-03-19T00:50:00.000+00:00,busbar,,L2 Active Power,kW,7.06
604756,Woodfield Avenue,2024-03-19T00:50:00.000+00:00,busbar,,L1 Active Power,kW,15.92
604756,Woodfield Avenue,2024-03-19T00:50:00.000+00:00,busbar,,N Current (RMS),A,35.1
604756,Woodfield Avenue,2024-03-19T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.6
604756,Woodfield Avenue,2024-03-19T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,32.9
604756,Woodfield Avenue,2024-03-19T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.3
604756,Woodfield Avenue,2024-03-19T00:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.69
604756,Woodfield Avenue,2024-03-19T00:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.16
604756,Woodfield Avenue,2024-03-19T00:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.27
604756,Woodfield Avenue,2024-03-19T00:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.8
604756,Woodfield Avenue,2024-03-19T00:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.2
604756,Woodfield Avenue,2024-03-19T00:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.62
604756,Woodfield Avenue,2024-03-19T00:40:00.000+00:00,feeder,4,N Current (RMS),A,6.0
604756,Woodfield Avenue,2024-03-19T00:40:00.000+00:00,feeder,4,L3 Current (RMS),A,4.7
604756,Woodfield Avenue,2024-03-19T00:40:00.000+00:00,feeder,4,L2 Current (RMS),A,5.5
604756,Woodfield Avenue,2024-03-19T00:40:00.000+00:00,feeder,4,L1 Current (RMS),A,7.3
604756,Woodfield Avenue,2024-03-19T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.09
604756,Woodfield Avenue,2024-03-19T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.45
604756,Woodfield Avenue,2024-03-19T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.8
604756,Woodfield Avenue,2024-03-19T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.9
604756,Woodfield Avenue,2024-03-19T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.07
604756,Woodfield Avenue,2024-03-19T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.64
604756,Woodfield Avenue,2024-03-19T00:40:00.000+00:00,feeder,3,N Current (RMS),A,10.4
604756,Woodfield Avenue,2024-03-19T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,8.2
604756,Woodfield Avenue,2024-03-19T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,14.9
604756,Woodfield Avenue,2024-03-19T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,7.6
604756,Woodfield Avenue,2024-03-19T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.16
604756,Woodfield Avenue,2024-03-19T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.18
604756,Woodfield Avenue,2024-03-19T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.56
604756,Woodfield Avenue,2024-03-19T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.08
604756,Woodfield Avenue,2024-03-19T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.67
604756,Woodfield Avenue,2024-03-19T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.02
604756,Woodfield Avenue,2024-03-19T00:40:00.000+00:00,feeder,2,N Current (RMS),A,40.0
604756,Woodfield Avenue,2024-03-19T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,5.1
604756,Woodfield Avenue,2024-03-19T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,3.1
604756,Woodfield Avenue,2024-03-19T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,45.0
604756,Woodfield Avenue,2024-03-19T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.19
604756,Woodfield Avenue,2024-03-19T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.72
604756,Woodfield Avenue,2024-03-19T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.22
604756,Woodfield Avenue,2024-03-19T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.04
604756,Woodfield Avenue,2024-03-19T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.37
604756,Woodfield Avenue,2024-03-19T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.75
604756,Woodfield Avenue,2024-03-19T00:40:00.000+00:00,feeder,1,N Current (RMS),A,23.5
604756,Woodfield Avenue,2024-03-19T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,24.8
604756,Woodfield Avenue,2024-03-19T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,20.4
604756,Woodfield Avenue,2024-03-19T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,3.6
604756,Woodfield Avenue,2024-03-19T00:40:00.000+00:00,transformer,,Temperature,C,19.1
604756,Woodfield Avenue,2024-03-19T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
604756,Woodfield Avenue,2024-03-19T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
604756,Woodfield Avenue,2024-03-19T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
604756,Woodfield Avenue,2024-03-19T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.07
604756,Woodfield Avenue,2024-03-19T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
604756,Woodfield Avenue,2024-03-19T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.07
604756,Woodfield Avenue,2024-03-19T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
604756,Woodfield Avenue,2024-03-19T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
604756,Woodfield Avenue,2024-03-19T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
604756,Woodfield Avenue,2024-03-19T00:40:00.000+00:00,busbar,,L3 Active Power,kW,9.83
604756,Woodfield Avenue,2024-03-19T00:40:00.000+00:00,busbar,,L2 Active Power,kW,9.31
604756,Woodfield Avenue,2024-03-19T00:40:00.000+00:00,busbar,,L1 Active Power,kW,15.03
604756,Woodfield Avenue,2024-03-19T00:40:00.000+00:00,busbar,,N Current (RMS),A,29.6
604756,Woodfield Avenue,2024-03-19T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.2
604756,Woodfield Avenue,2024-03-19T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.4
604756,Woodfield Avenue,2024-03-19T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.7
604756,Woodfield Avenue,2024-03-19T00:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.48
604756,Woodfield Avenue,2024-03-19T00:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.11
604756,Woodfield Avenue,2024-03-19T00:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.26
604756,Woodfield Avenue,2024-03-19T00:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.92
604756,Woodfield Avenue,2024-03-19T00:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.27
604756,Woodfield Avenue,2024-03-19T00:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.55
604756,Woodfield Avenue,2024-03-19T00:30:00.000+00:00,feeder,4,N Current (RMS),A,5.2
604756,Woodfield Avenue,2024-03-19T00:30:00.000+00:00,feeder,4,L3 Current (RMS),A,4.7
604756,Woodfield Avenue,2024-03-19T00:30:00.000+00:00,feeder,4,L2 Current (RMS),A,5.8
604756,Woodfield Avenue,2024-03-19T00:30:00.000+00:00,feeder,4,L1 Current (RMS),A,7.0
604756,Woodfield Avenue,2024-03-19T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.17
604756,Woodfield Avenue,2024-03-19T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.27
604756,Woodfield Avenue,2024-03-19T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.54
604756,Woodfield Avenue,2024-03-19T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.08
604756,Woodfield Avenue,2024-03-19T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.7
604756,Woodfield Avenue,2024-03-19T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.42
604756,Woodfield Avenue,2024-03-19T00:30:00.000+00:00,feeder,3,N Current (RMS),A,12.0
604756,Woodfield Avenue,2024-03-19T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,9.1
604756,Woodfield Avenue,2024-03-19T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,17.5
604756,Woodfield Avenue,2024-03-19T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,6.3
604756,Woodfield Avenue,2024-03-19T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
604756,Woodfield Avenue,2024-03-19T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.25
604756,Woodfield Avenue,2024-03-19T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.52
604756,Woodfield Avenue,2024-03-19T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.94
604756,Woodfield Avenue,2024-03-19T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.64
604756,Woodfield Avenue,2024-03-19T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,11.12
604756,Woodfield Avenue,2024-03-19T00:30:00.000+00:00,feeder,2,N Current (RMS),A,40.0
604756,Woodfield Avenue,2024-03-19T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,4.2
604756,Woodfield Avenue,2024-03-19T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,3.1
604756,Woodfield Avenue,2024-03-19T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,45.4
604756,Woodfield Avenue,2024-03-19T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.02
604756,Woodfield Avenue,2024-03-19T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.62
604756,Woodfield Avenue,2024-03-19T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.16
604756,Woodfield Avenue,2024-03-19T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.93
604756,Woodfield Avenue,2024-03-19T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.46
604756,Woodfield Avenue,2024-03-19T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.97
604756,Woodfield Avenue,2024-03-19T00:30:00.000+00:00,feeder,1,N Current (RMS),A,24.7
604756,Woodfield Avenue,2024-03-19T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,28.8
604756,Woodfield Avenue,2024-03-19T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,10.9
604756,Woodfield Avenue,2024-03-19T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,4.5
604756,Woodfield Avenue,2024-03-19T00:30:00.000+00:00,transformer,,Temperature,C,19.2
604756,Woodfield Avenue,2024-03-19T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
604756,Woodfield Avenue,2024-03-19T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
604756,Woodfield Avenue,2024-03-19T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
604756,Woodfield Avenue,2024-03-19T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.57
604756,Woodfield Avenue,2024-03-19T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
604756,Woodfield Avenue,2024-03-19T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.39
604756,Woodfield Avenue,2024-03-19T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
604756,Woodfield Avenue,2024-03-19T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
604756,Woodfield Avenue,2024-03-19T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
604756,Woodfield Avenue,2024-03-19T00:30:00.000+00:00,busbar,,L3 Active Power,kW,10.87
604756,Woodfield Avenue,2024-03-19T00:30:00.000+00:00,busbar,,L2 Active Power,kW,8.07
604756,Woodfield Avenue,2024-03-19T00:30:00.000+00:00,busbar,,L1 Active Power,kW,15.06
604756,Woodfield Avenue,2024-03-19T00:30:00.000+00:00,busbar,,N Current (RMS),A,30.6
604756,Woodfield Avenue,2024-03-19T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.4
604756,Woodfield Avenue,2024-03-19T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.4
604756,Woodfield Avenue,2024-03-19T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.8
604756,Woodfield Avenue,2024-03-19T00:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.28
604756,Woodfield Avenue,2024-03-19T00:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.11
604756,Woodfield Avenue,2024-03-19T00:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.04
604756,Woodfield Avenue,2024-03-19T00:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.87
604756,Woodfield Avenue,2024-03-19T00:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.47
604756,Woodfield Avenue,2024-03-19T00:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.64
604756,Woodfield Avenue,2024-03-19T00:20:00.000+00:00,feeder,4,N Current (RMS),A,5.5
604756,Woodfield Avenue,2024-03-19T00:20:00.000+00:00,feeder,4,L3 Current (RMS),A,4.2
604756,Woodfield Avenue,2024-03-19T00:20:00.000+00:00,feeder,4,L2 Current (RMS),A,6.5
604756,Woodfield Avenue,2024-03-19T00:20:00.000+00:00,feeder,4,L1 Current (RMS),A,7.2
604756,Woodfield Avenue,2024-03-19T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.11
604756,Woodfield Avenue,2024-03-19T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.23
604756,Woodfield Avenue,2024-03-19T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.41
604756,Woodfield Avenue,2024-03-19T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.67
604756,Woodfield Avenue,2024-03-19T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.18
604756,Woodfield Avenue,2024-03-19T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.43
604756,Woodfield Avenue,2024-03-19T00:20:00.000+00:00,feeder,3,N Current (RMS),A,21.4
604756,Woodfield Avenue,2024-03-19T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,11.2
604756,Woodfield Avenue,2024-03-19T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,30.1
604756,Woodfield Avenue,2024-03-19T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,6.2
604756,Woodfield Avenue,2024-03-19T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.23
604756,Woodfield Avenue,2024-03-19T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.57
604756,Woodfield Avenue,2024-03-19T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.5
604756,Woodfield Avenue,2024-03-19T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.01
604756,Woodfield Avenue,2024-03-19T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.3
604756,Woodfield Avenue,2024-03-19T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.43
604756,Woodfield Avenue,2024-03-19T00:20:00.000+00:00,feeder,2,N Current (RMS),A,43.6
604756,Woodfield Avenue,2024-03-19T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,4.9
604756,Woodfield Avenue,2024-03-19T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,8.0
604756,Woodfield Avenue,2024-03-19T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,46.6
604756,Woodfield Avenue,2024-03-19T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.05
604756,Woodfield Avenue,2024-03-19T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.8
604756,Woodfield Avenue,2024-03-19T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.03
604756,Woodfield Avenue,2024-03-19T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.54
604756,Woodfield Avenue,2024-03-19T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.26
604756,Woodfield Avenue,2024-03-19T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.93
604756,Woodfield Avenue,2024-03-19T00:20:00.000+00:00,feeder,1,N Current (RMS),A,24.3
604756,Woodfield Avenue,2024-03-19T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,26.8
604756,Woodfield Avenue,2024-03-19T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,10.4
604756,Woodfield Avenue,2024-03-19T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,4.2
604756,Woodfield Avenue,2024-03-19T00:20:00.000+00:00,transformer,,Temperature,C,19.2
604756,Woodfield Avenue,2024-03-19T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
604756,Woodfield Avenue,2024-03-19T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
604756,Woodfield Avenue,2024-03-19T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
604756,Woodfield Avenue,2024-03-19T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
604756,Woodfield Avenue,2024-03-19T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
604756,Woodfield Avenue,2024-03-19T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.85
604756,Woodfield Avenue,2024-03-19T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
604756,Woodfield Avenue,2024-03-19T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
604756,Woodfield Avenue,2024-03-19T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.11
604756,Woodfield Avenue,2024-03-19T00:20:00.000+00:00,busbar,,L3 Active Power,kW,11.1
604756,Woodfield Avenue,2024-03-19T00:20:00.000+00:00,busbar,,L2 Active Power,kW,12.21
604756,Woodfield Avenue,2024-03-19T00:20:00.000+00:00,busbar,,L1 Active Power,kW,15.43
604756,Woodfield Avenue,2024-03-19T00:20:00.000+00:00,busbar,,N Current (RMS),A,24.9
604756,Woodfield Avenue,2024-03-19T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.1
604756,Woodfield Avenue,2024-03-19T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.7
604756,Woodfield Avenue,2024-03-19T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.2
604756,Woodfield Avenue,2024-03-19T00:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.35
604756,Woodfield Avenue,2024-03-19T00:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.11
604756,Woodfield Avenue,2024-03-19T00:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.09
604756,Woodfield Avenue,2024-03-19T00:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.93
604756,Woodfield Avenue,2024-03-19T00:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.28
604756,Woodfield Avenue,2024-03-19T00:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.75
604756,Woodfield Avenue,2024-03-19T00:10:00.000+00:00,feeder,4,N Current (RMS),A,5.6
604756,Woodfield Avenue,2024-03-19T00:10:00.000+00:00,feeder,4,L3 Current (RMS),A,4.5
604756,Woodfield Avenue,2024-03-19T00:10:00.000+00:00,feeder,4,L2 Current (RMS),A,5.8
604756,Woodfield Avenue,2024-03-19T00:10:00.000+00:00,feeder,4,L1 Current (RMS),A,7.6
604756,Woodfield Avenue,2024-03-19T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.02
604756,Woodfield Avenue,2024-03-19T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.16
604756,Woodfield Avenue,2024-03-19T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.31
604756,Woodfield Avenue,2024-03-19T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.98
604756,Woodfield Avenue,2024-03-19T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.45
604756,Woodfield Avenue,2024-03-19T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.54
604756,Woodfield Avenue,2024-03-19T00:10:00.000+00:00,feeder,3,N Current (RMS),A,17.6
604756,Woodfield Avenue,2024-03-19T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,12.4
604756,Woodfield Avenue,2024-03-19T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,24.3
604756,Woodfield Avenue,2024-03-19T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,6.5
604756,Woodfield Avenue,2024-03-19T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.44
604756,Woodfield Avenue,2024-03-19T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.7
604756,Woodfield Avenue,2024-03-19T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.45
604756,Woodfield Avenue,2024-03-19T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.3
604756,Woodfield Avenue,2024-03-19T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.33
604756,Woodfield Avenue,2024-03-19T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.6
604756,Woodfield Avenue,2024-03-19T00:10:00.000+00:00,feeder,2,N Current (RMS),A,45.8
604756,Woodfield Avenue,2024-03-19T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,6.5
604756,Woodfield Avenue,2024-03-19T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,11.7
604756,Woodfield Avenue,2024-03-19T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,47.2
604756,Woodfield Avenue,2024-03-19T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.25
604756,Woodfield Avenue,2024-03-19T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.87
604756,Woodfield Avenue,2024-03-19T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.11
604756,Woodfield Avenue,2024-03-19T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.6
604756,Woodfield Avenue,2024-03-19T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
604756,Woodfield Avenue,2024-03-19T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.32
604756,Woodfield Avenue,2024-03-19T00:10:00.000+00:00,feeder,1,N Current (RMS),A,15.3
604756,Woodfield Avenue,2024-03-19T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,16.6
604756,Woodfield Avenue,2024-03-19T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,14.2
604756,Woodfield Avenue,2024-03-19T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,11.6
604756,Woodfield Avenue,2024-03-19T00:10:00.000+00:00,transformer,,Temperature,C,19.3
604756,Woodfield Avenue,2024-03-19T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
604756,Woodfield Avenue,2024-03-19T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
604756,Woodfield Avenue,2024-03-19T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
604756,Woodfield Avenue,2024-03-19T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.93
604756,Woodfield Avenue,2024-03-19T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
604756,Woodfield Avenue,2024-03-19T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.79
604756,Woodfield Avenue,2024-03-19T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
604756,Woodfield Avenue,2024-03-19T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
604756,Woodfield Avenue,2024-03-19T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.16
604756,Woodfield Avenue,2024-03-19T00:10:00.000+00:00,busbar,,L3 Active Power,kW,8.81
604756,Woodfield Avenue,2024-03-19T00:10:00.000+00:00,busbar,,L2 Active Power,kW,12.07
604756,Woodfield Avenue,2024-03-19T00:10:00.000+00:00,busbar,,L1 Active Power,kW,17.21
604756,Woodfield Avenue,2024-03-19T00:10:00.000+00:00,busbar,,N Current (RMS),A,38.7
604756,Woodfield Avenue,2024-03-19T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.0
604756,Woodfield Avenue,2024-03-19T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.9
604756,Woodfield Avenue,2024-03-19T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.5
604756,Woodfield Avenue,2024-03-19T00:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.5
604756,Woodfield Avenue,2024-03-19T00:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.19
604756,Woodfield Avenue,2024-03-19T00:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.14
604756,Woodfield Avenue,2024-03-19T00:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.94
604756,Woodfield Avenue,2024-03-19T00:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.1
604756,Woodfield Avenue,2024-03-19T00:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.93
604756,Woodfield Avenue,2024-03-19T00:00:00.000+00:00,feeder,4,N Current (RMS),A,6.7
604756,Woodfield Avenue,2024-03-19T00:00:00.000+00:00,feeder,4,L3 Current (RMS),A,4.7
604756,Woodfield Avenue,2024-03-19T00:00:00.000+00:00,feeder,4,L2 Current (RMS),A,5.1
604756,Woodfield Avenue,2024-03-19T00:00:00.000+00:00,feeder,4,L1 Current (RMS),A,8.3
604756,Woodfield Avenue,2024-03-19T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.07
604756,Woodfield Avenue,2024-03-19T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.98
604756,Woodfield Avenue,2024-03-19T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.28
604756,Woodfield Avenue,2024-03-19T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.91
604756,Woodfield Avenue,2024-03-19T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.53
604756,Woodfield Avenue,2024-03-19T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.52
604756,Woodfield Avenue,2024-03-19T00:00:00.000+00:00,feeder,3,N Current (RMS),A,17.4
604756,Woodfield Avenue,2024-03-19T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,12.2
604756,Woodfield Avenue,2024-03-19T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,24.2
604756,Woodfield Avenue,2024-03-19T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,6.4
604756,Woodfield Avenue,2024-03-19T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.49
604756,Woodfield Avenue,2024-03-19T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.56
604756,Woodfield Avenue,2024-03-19T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.21
604756,Woodfield Avenue,2024-03-19T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
604756,Woodfield Avenue,2024-03-19T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.97
604756,Woodfield Avenue,2024-03-19T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.71
604756,Woodfield Avenue,2024-03-19T00:00:00.000+00:00,feeder,2,N Current (RMS),A,45.4
604756,Woodfield Avenue,2024-03-19T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,4.9
604756,Woodfield Avenue,2024-03-19T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,6.2
604756,Woodfield Avenue,2024-03-19T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,47.5
604756,Woodfield Avenue,2024-03-19T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.09
604756,Woodfield Avenue,2024-03-19T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.76
604756,Woodfield Avenue,2024-03-19T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.11
604756,Woodfield Avenue,2024-03-19T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.76
604756,Woodfield Avenue,2024-03-19T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.46
604756,Woodfield Avenue,2024-03-19T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.31
604756,Woodfield Avenue,2024-03-19T00:00:00.000+00:00,feeder,1,N Current (RMS),A,10.0
604756,Woodfield Avenue,2024-03-19T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,11.6
604756,Woodfield Avenue,2024-03-19T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,11.1
604756,Woodfield Avenue,2024-03-19T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,5.6
604756,Woodfield Avenue,2024-03-19T00:00:00.000+00:00,transformer,,Temperature,C,19.3
604756,Woodfield Avenue,2024-03-19T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
604756,Woodfield Avenue,2024-03-19T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.64
604756,Woodfield Avenue,2024-03-19T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
604756,Woodfield Avenue,2024-03-19T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.5
604756,Woodfield Avenue,2024-03-19T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
604756,Woodfield Avenue,2024-03-19T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.37
604756,Woodfield Avenue,2024-03-19T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
604756,Woodfield Avenue,2024-03-19T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
604756,Woodfield Avenue,2024-03-19T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.1
604756,Woodfield Avenue,2024-03-19T00:00:00.000+00:00,busbar,,L3 Active Power,kW,7.61
