Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604756,Woodfield Avenue,2024-03-19T00:00:00.000+00:00,busbar,,L2 Active Power,kW,10.07
604756,Woodfield Avenue,2024-03-19T00:00:00.000+00:00,busbar,,L1 Active Power,kW,16.46
604756,Woodfield Avenue,2024-03-19T00:00:00.000+00:00,busbar,,N Current (RMS),A,36.0
604756,Woodfield Avenue,2024-03-19T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,32.4
604756,Woodfield Avenue,2024-03-19T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.2
604756,Woodfield Avenue,2024-03-19T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.0
604756,Woodfield Avenue,2024-03-25T23:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.41
604756,Woodfield Avenue,2024-03-25T23:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.53
604756,Woodfield Avenue,2024-03-25T23:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.08
604756,Woodfield Avenue,2024-03-25T23:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.16
604756,Woodfield Avenue,2024-03-25T23:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
604756,Woodfield Avenue,2024-03-25T23:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.44
604756,Woodfield Avenue,2024-03-25T23:50:00.000+00:00,feeder,4,N Current (RMS),A,8.9
604756,Woodfield Avenue,2024-03-25T23:50:00.000+00:00,feeder,4,L3 Current (RMS),A,5.4
604756,Woodfield Avenue,2024-03-25T23:50:00.000+00:00,feeder,4,L2 Current (RMS),A,5.3
604756,Woodfield Avenue,2024-03-25T23:50:00.000+00:00,feeder,4,L1 Current (RMS),A,11.9
604756,Woodfield Avenue,2024-03-25T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.22
604756,Woodfield Avenue,2024-03-25T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.55
604756,Woodfield Avenue,2024-03-25T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.2
604756,Woodfield Avenue,2024-03-25T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.98
604756,Woodfield Avenue,2024-03-25T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.4
604756,Woodfield Avenue,2024-03-25T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.23
604756,Woodfield Avenue,2024-03-25T23:50:00.000+00:00,feeder,3,N Current (RMS),A,15.4
604756,Woodfield Avenue,2024-03-25T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,13.4
604756,Woodfield Avenue,2024-03-25T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,16.6
604756,Woodfield Avenue,2024-03-25T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,5.4
604756,Woodfield Avenue,2024-03-25T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.41
604756,Woodfield Avenue,2024-03-25T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.32
604756,Woodfield Avenue,2024-03-25T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.89
604756,Woodfield Avenue,2024-03-25T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.22
604756,Woodfield Avenue,2024-03-25T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.5
604756,Woodfield Avenue,2024-03-25T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.86
604756,Woodfield Avenue,2024-03-25T23:50:00.000+00:00,feeder,2,N Current (RMS),A,21.7
604756,Woodfield Avenue,2024-03-25T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,5.8
604756,Woodfield Avenue,2024-03-25T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,2.7
604756,Woodfield Avenue,2024-03-25T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,24.4
604756,Woodfield Avenue,2024-03-25T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.03
604756,Woodfield Avenue,2024-03-25T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.71
604756,Woodfield Avenue,2024-03-25T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.22
604756,Woodfield Avenue,2024-03-25T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.26
604756,Woodfield Avenue,2024-03-25T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.4
604756,Woodfield Avenue,2024-03-25T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.15
604756,Woodfield Avenue,2024-03-25T23:50:00.000+00:00,feeder,1,N Current (RMS),A,12.5
604756,Woodfield Avenue,2024-03-25T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,9.7
604756,Woodfield Avenue,2024-03-25T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,15.4
604756,Woodfield Avenue,2024-03-25T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,5.1
604756,Woodfield Avenue,2024-03-25T23:50:00.000+00:00,transformer,,Temperature,C,17.4
604756,Woodfield Avenue,2024-03-25T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
604756,Woodfield Avenue,2024-03-25T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
604756,Woodfield Avenue,2024-03-25T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
604756,Woodfield Avenue,2024-03-25T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
604756,Woodfield Avenue,2024-03-25T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
604756,Woodfield Avenue,2024-03-25T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
604756,Woodfield Avenue,2024-03-25T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
604756,Woodfield Avenue,2024-03-25T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
604756,Woodfield Avenue,2024-03-25T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.8
604756,Woodfield Avenue,2024-03-25T23:50:00.000+00:00,busbar,,L3 Active Power,kW,7.63
604756,Woodfield Avenue,2024-03-25T23:50:00.000+00:00,busbar,,L2 Active Power,kW,8.29
604756,Woodfield Avenue,2024-03-25T23:50:00.000+00:00,busbar,,L1 Active Power,kW,10.68
604756,Woodfield Avenue,2024-03-25T23:50:00.000+00:00,busbar,,N Current (RMS),A,25.8
604756,Woodfield Avenue,2024-03-25T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,33.3
604756,Woodfield Avenue,2024-03-25T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.0
604756,Woodfield Avenue,2024-03-25T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.9
604756,Woodfield Avenue,2024-03-25T23:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.35
604756,Woodfield Avenue,2024-03-25T23:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.26
604756,Woodfield Avenue,2024-03-25T23:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.15
604756,Woodfield Avenue,2024-03-25T23:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.25
604756,Woodfield Avenue,2024-03-25T23:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.24
604756,Woodfield Avenue,2024-03-25T23:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.99
604756,Woodfield Avenue,2024-03-25T23:40:00.000+00:00,feeder,4,N Current (RMS),A,6.9
604756,Woodfield Avenue,2024-03-25T23:40:00.000+00:00,feeder,4,L3 Current (RMS),A,5.8
604756,Woodfield Avenue,2024-03-25T23:40:00.000+00:00,feeder,4,L2 Current (RMS),A,5.9
604756,Woodfield Avenue,2024-03-25T23:40:00.000+00:00,feeder,4,L1 Current (RMS),A,9.2
604756,Woodfield Avenue,2024-03-25T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.15
604756,Woodfield Avenue,2024-03-25T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.4
604756,Woodfield Avenue,2024-03-25T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.39
604756,Woodfield Avenue,2024-03-25T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.23
604756,Woodfield Avenue,2024-03-25T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.56
604756,Woodfield Avenue,2024-03-25T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.4
604756,Woodfield Avenue,2024-03-25T23:40:00.000+00:00,feeder,3,N Current (RMS),A,15.6
604756,Woodfield Avenue,2024-03-25T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,14.3
604756,Woodfield Avenue,2024-03-25T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,16.9
604756,Woodfield Avenue,2024-03-25T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,6.1
604756,Woodfield Avenue,2024-03-25T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.21
604756,Woodfield Avenue,2024-03-25T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.18
604756,Woodfield Avenue,2024-03-25T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.58
604756,Woodfield Avenue,2024-03-25T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.11
604756,Woodfield Avenue,2024-03-25T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.6
604756,Woodfield Avenue,2024-03-25T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.94
604756,Woodfield Avenue,2024-03-25T23:40:00.000+00:00,feeder,2,N Current (RMS),A,17.8
604756,Woodfield Avenue,2024-03-25T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,5.4
604756,Woodfield Avenue,2024-03-25T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,2.9
604756,Woodfield Avenue,2024-03-25T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,20.7
604756,Woodfield Avenue,2024-03-25T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.18
604756,Woodfield Avenue,2024-03-25T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.8
604756,Woodfield Avenue,2024-03-25T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.31
604756,Woodfield Avenue,2024-03-25T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.12
604756,Woodfield Avenue,2024-03-25T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.35
604756,Woodfield Avenue,2024-03-25T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.07
604756,Woodfield Avenue,2024-03-25T23:40:00.000+00:00,feeder,1,N Current (RMS),A,12.2
604756,Woodfield Avenue,2024-03-25T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,9.2
604756,Woodfield Avenue,2024-03-25T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,15.2
604756,Woodfield Avenue,2024-03-25T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,4.9
604756,Woodfield Avenue,2024-03-25T23:40:00.000+00:00,transformer,,Temperature,C,17.4
604756,Woodfield Avenue,2024-03-25T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
604756,Woodfield Avenue,2024-03-25T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.25
604756,Woodfield Avenue,2024-03-25T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
604756,Woodfield Avenue,2024-03-25T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
604756,Woodfield Avenue,2024-03-25T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
604756,Woodfield Avenue,2024-03-25T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.01
604756,Woodfield Avenue,2024-03-25T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
604756,Woodfield Avenue,2024-03-25T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
604756,Woodfield Avenue,2024-03-25T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.8
604756,Woodfield Avenue,2024-03-25T23:40:00.000+00:00,busbar,,L3 Active Power,kW,7.72
604756,Woodfield Avenue,2024-03-25T23:40:00.000+00:00,busbar,,L2 Active Power,kW,8.75
604756,Woodfield Avenue,2024-03-25T23:40:00.000+00:00,busbar,,L1 Active Power,kW,9.39
604756,Woodfield Avenue,2024-03-25T23:40:00.000+00:00,busbar,,N Current (RMS),A,25.0
604756,Woodfield Avenue,2024-03-25T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.7
604756,Woodfield Avenue,2024-03-25T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.0
604756,Woodfield Avenue,2024-03-25T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,39.5
604756,Woodfield Avenue,2024-03-25T23:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.32
604756,Woodfield Avenue,2024-03-25T23:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.55
604756,Woodfield Avenue,2024-03-25T23:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.29
604756,Woodfield Avenue,2024-03-25T23:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.26
604756,Woodfield Avenue,2024-03-25T23:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.06
604756,Woodfield Avenue,2024-03-25T23:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.38
604756,Woodfield Avenue,2024-03-25T23:30:00.000+00:00,feeder,4,N Current (RMS),A,8.3
604756,Woodfield Avenue,2024-03-25T23:30:00.000+00:00,feeder,4,L3 Current (RMS),A,5.8
604756,Woodfield Avenue,2024-03-25T23:30:00.000+00:00,feeder,4,L2 Current (RMS),A,5.6
604756,Woodfield Avenue,2024-03-25T23:30:00.000+00:00,feeder,4,L1 Current (RMS),A,10.8
604756,Woodfield Avenue,2024-03-25T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.12
604756,Woodfield Avenue,2024-03-25T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.36
604756,Woodfield Avenue,2024-03-25T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.32
604756,Woodfield Avenue,2024-03-25T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.4
604756,Woodfield Avenue,2024-03-25T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.6
604756,Woodfield Avenue,2024-03-25T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.4
604756,Woodfield Avenue,2024-03-25T23:30:00.000+00:00,feeder,3,N Current (RMS),A,15.7
604756,Woodfield Avenue,2024-03-25T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,14.9
604756,Woodfield Avenue,2024-03-25T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,17.0
604756,Woodfield Avenue,2024-03-25T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,6.1
604756,Woodfield Avenue,2024-03-25T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.06
604756,Woodfield Avenue,2024-03-25T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.6
604756,Woodfield Avenue,2024-03-25T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.49
604756,Woodfield Avenue,2024-03-25T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.84
604756,Woodfield Avenue,2024-03-25T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.25
604756,Woodfield Avenue,2024-03-25T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.14
604756,Woodfield Avenue,2024-03-25T23:30:00.000+00:00,feeder,2,N Current (RMS),A,15.0
604756,Woodfield Avenue,2024-03-25T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,7.9
604756,Woodfield Avenue,2024-03-25T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,11.5
604756,Woodfield Avenue,2024-03-25T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,17.3
604756,Woodfield Avenue,2024-03-25T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.22
604756,Woodfield Avenue,2024-03-25T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.89
604756,Woodfield Avenue,2024-03-25T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.33
604756,Woodfield Avenue,2024-03-25T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.16
604756,Woodfield Avenue,2024-03-25T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.24
604756,Woodfield Avenue,2024-03-25T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.06
604756,Woodfield Avenue,2024-03-25T23:30:00.000+00:00,feeder,1,N Current (RMS),A,15.6
604756,Woodfield Avenue,2024-03-25T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,9.3
604756,Woodfield Avenue,2024-03-25T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,19.3
604756,Woodfield Avenue,2024-03-25T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,4.9
604756,Woodfield Avenue,2024-03-25T23:30:00.000+00:00,transformer,,Temperature,C,17.4
604756,Woodfield Avenue,2024-03-25T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
604756,Woodfield Avenue,2024-03-25T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
604756,Woodfield Avenue,2024-03-25T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
604756,Woodfield Avenue,2024-03-25T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
604756,Woodfield Avenue,2024-03-25T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
604756,Woodfield Avenue,2024-03-25T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.29
604756,Woodfield Avenue,2024-03-25T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
604756,Woodfield Avenue,2024-03-25T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
604756,Woodfield Avenue,2024-03-25T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.78
604756,Woodfield Avenue,2024-03-25T23:30:00.000+00:00,busbar,,L3 Active Power,kW,8.65
604756,Woodfield Avenue,2024-03-25T23:30:00.000+00:00,busbar,,L2 Active Power,kW,11.15
604756,Woodfield Avenue,2024-03-25T23:30:00.000+00:00,busbar,,L1 Active Power,kW,8.98
604756,Woodfield Avenue,2024-03-25T23:30:00.000+00:00,busbar,,N Current (RMS),A,24.4
604756,Woodfield Avenue,2024-03-25T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.0
604756,Woodfield Avenue,2024-03-25T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.3
604756,Woodfield Avenue,2024-03-25T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,37.9
604756,Woodfield Avenue,2024-03-25T23:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.56
604756,Woodfield Avenue,2024-03-25T23:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.21
604756,Woodfield Avenue,2024-03-25T23:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.06
604756,Woodfield Avenue,2024-03-25T23:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.36
604756,Woodfield Avenue,2024-03-25T23:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.6
604756,Woodfield Avenue,2024-03-25T23:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.89
604756,Woodfield Avenue,2024-03-25T23:20:00.000+00:00,feeder,4,N Current (RMS),A,6.5
604756,Woodfield Avenue,2024-03-25T23:20:00.000+00:00,feeder,4,L3 Current (RMS),A,6.4
604756,Woodfield Avenue,2024-03-25T23:20:00.000+00:00,feeder,4,L2 Current (RMS),A,7.2
604756,Woodfield Avenue,2024-03-25T23:20:00.000+00:00,feeder,4,L1 Current (RMS),A,8.2
604756,Woodfield Avenue,2024-03-25T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.07
604756,Woodfield Avenue,2024-03-25T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.1
604756,Woodfield Avenue,2024-03-25T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.44
604756,Woodfield Avenue,2024-03-25T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.46
604756,Woodfield Avenue,2024-03-25T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.31
604756,Woodfield Avenue,2024-03-25T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.51
604756,Woodfield Avenue,2024-03-25T23:20:00.000+00:00,feeder,3,N Current (RMS),A,19.2
604756,Woodfield Avenue,2024-03-25T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,15.0
604756,Woodfield Avenue,2024-03-25T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,23.8
604756,Woodfield Avenue,2024-03-25T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,6.5
604756,Woodfield Avenue,2024-03-25T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
604756,Woodfield Avenue,2024-03-25T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.14
604756,Woodfield Avenue,2024-03-25T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.35
604756,Woodfield Avenue,2024-03-25T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.29
604756,Woodfield Avenue,2024-03-25T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.83
604756,Woodfield Avenue,2024-03-25T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.46
604756,Woodfield Avenue,2024-03-25T23:20:00.000+00:00,feeder,2,N Current (RMS),A,7.1
604756,Woodfield Avenue,2024-03-25T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,5.8
604756,Woodfield Avenue,2024-03-25T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,10.1
604756,Woodfield Avenue,2024-03-25T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,6.4
604756,Woodfield Avenue,2024-03-25T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.16
604756,Woodfield Avenue,2024-03-25T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.87
604756,Woodfield Avenue,2024-03-25T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.2
604756,Woodfield Avenue,2024-03-25T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.32
604756,Woodfield Avenue,2024-03-25T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.85
604756,Woodfield Avenue,2024-03-25T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.15
604756,Woodfield Avenue,2024-03-25T23:20:00.000+00:00,feeder,1,N Current (RMS),A,14.4
604756,Woodfield Avenue,2024-03-25T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,9.8
604756,Woodfield Avenue,2024-03-25T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,16.9
604756,Woodfield Avenue,2024-03-25T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,5.1
604756,Woodfield Avenue,2024-03-25T23:20:00.000+00:00,transformer,,Temperature,C,17.4
604756,Woodfield Avenue,2024-03-25T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
604756,Woodfield Avenue,2024-03-25T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
604756,Woodfield Avenue,2024-03-25T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
604756,Woodfield Avenue,2024-03-25T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.55
604756,Woodfield Avenue,2024-03-25T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
604756,Woodfield Avenue,2024-03-25T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.72
604756,Woodfield Avenue,2024-03-25T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
604756,Woodfield Avenue,2024-03-25T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
604756,Woodfield Avenue,2024-03-25T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.66
604756,Woodfield Avenue,2024-03-25T23:20:00.000+00:00,busbar,,L3 Active Power,kW,8.43
604756,Woodfield Avenue,2024-03-25T23:20:00.000+00:00,busbar,,L2 Active Power,kW,12.59
604756,Woodfield Avenue,2024-03-25T23:20:00.000+00:00,busbar,,L1 Active Power,kW,6.01
604756,Woodfield Avenue,2024-03-25T23:20:00.000+00:00,busbar,,N Current (RMS),A,32.3
604756,Woodfield Avenue,2024-03-25T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.8
604756,Woodfield Avenue,2024-03-25T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.7
604756,Woodfield Avenue,2024-03-25T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,25.6
604756,Woodfield Avenue,2024-03-25T23:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.5
604756,Woodfield Avenue,2024-03-25T23:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.31
604756,Woodfield Avenue,2024-03-25T23:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.28
604756,Woodfield Avenue,2024-03-25T23:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.23
604756,Woodfield Avenue,2024-03-25T23:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.68
604756,Woodfield Avenue,2024-03-25T23:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.69
604756,Woodfield Avenue,2024-03-25T23:10:00.000+00:00,feeder,4,N Current (RMS),A,6.1
604756,Woodfield Avenue,2024-03-25T23:10:00.000+00:00,feeder,4,L3 Current (RMS),A,5.9
604756,Woodfield Avenue,2024-03-25T23:10:00.000+00:00,feeder,4,L2 Current (RMS),A,7.5
604756,Woodfield Avenue,2024-03-25T23:10:00.000+00:00,feeder,4,L1 Current (RMS),A,7.5
604756,Woodfield Avenue,2024-03-25T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
604756,Woodfield Avenue,2024-03-25T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.84
604756,Woodfield Avenue,2024-03-25T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.53
604756,Woodfield Avenue,2024-03-25T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.24
604756,Woodfield Avenue,2024-03-25T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.75
604756,Woodfield Avenue,2024-03-25T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.87
604756,Woodfield Avenue,2024-03-25T23:10:00.000+00:00,feeder,3,N Current (RMS),A,27.2
604756,Woodfield Avenue,2024-03-25T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,14.2
604756,Woodfield Avenue,2024-03-25T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,36.6
604756,Woodfield Avenue,2024-03-25T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,8.6
604756,Woodfield Avenue,2024-03-25T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
604756,Woodfield Avenue,2024-03-25T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.47
604756,Woodfield Avenue,2024-03-25T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.07
604756,Woodfield Avenue,2024-03-25T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.83
604756,Woodfield Avenue,2024-03-25T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.63
604756,Woodfield Avenue,2024-03-25T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.21
604756,Woodfield Avenue,2024-03-25T23:10:00.000+00:00,feeder,2,N Current (RMS),A,7.2
604756,Woodfield Avenue,2024-03-25T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,8.1
604756,Woodfield Avenue,2024-03-25T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,4.8
604756,Woodfield Avenue,2024-03-25T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,5.2
604756,Woodfield Avenue,2024-03-25T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.02
604756,Woodfield Avenue,2024-03-25T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.72
604756,Woodfield Avenue,2024-03-25T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.15
604756,Woodfield Avenue,2024-03-25T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.15
604756,Woodfield Avenue,2024-03-25T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.19
604756,Woodfield Avenue,2024-03-25T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.37
604756,Woodfield Avenue,2024-03-25T23:10:00.000+00:00,feeder,1,N Current (RMS),A,17.7
604756,Woodfield Avenue,2024-03-25T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,9.1
604756,Woodfield Avenue,2024-03-25T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,22.2
604756,Woodfield Avenue,2024-03-25T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,5.9
604756,Woodfield Avenue,2024-03-25T23:10:00.000+00:00,transformer,,Temperature,C,17.4
604756,Woodfield Avenue,2024-03-25T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
604756,Woodfield Avenue,2024-03-25T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.09
604756,Woodfield Avenue,2024-03-25T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
604756,Woodfield Avenue,2024-03-25T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.94
604756,Woodfield Avenue,2024-03-25T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
604756,Woodfield Avenue,2024-03-25T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.1
604756,Woodfield Avenue,2024-03-25T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
604756,Woodfield Avenue,2024-03-25T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
604756,Woodfield Avenue,2024-03-25T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.04
604756,Woodfield Avenue,2024-03-25T23:10:00.000+00:00,busbar,,L3 Active Power,kW,8.46
604756,Woodfield Avenue,2024-03-25T23:10:00.000+00:00,busbar,,L2 Active Power,kW,16.25
604756,Woodfield Avenue,2024-03-25T23:10:00.000+00:00,busbar,,L1 Active Power,kW,6.13
604756,Woodfield Avenue,2024-03-25T23:10:00.000+00:00,busbar,,N Current (RMS),A,43.6
604756,Woodfield Avenue,2024-03-25T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.9
604756,Woodfield Avenue,2024-03-25T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.4
604756,Woodfield Avenue,2024-03-25T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,26.2
604756,Woodfield Avenue,2024-03-25T23:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.56
604756,Woodfield Avenue,2024-03-25T23:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.14
604756,Woodfield Avenue,2024-03-25T23:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.1
604756,Woodfield Avenue,2024-03-25T23:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.22
604756,Woodfield Avenue,2024-03-25T23:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.66
604756,Woodfield Avenue,2024-03-25T23:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.26
604756,Woodfield Avenue,2024-03-25T23:00:00.000+00:00,feeder,4,N Current (RMS),A,7.8
604756,Woodfield Avenue,2024-03-25T23:00:00.000+00:00,feeder,4,L3 Current (RMS),A,5.9
604756,Woodfield Avenue,2024-03-25T23:00:00.000+00:00,feeder,4,L2 Current (RMS),A,7.4
604756,Woodfield Avenue,2024-03-25T23:00:00.000+00:00,feeder,4,L1 Current (RMS),A,9.8
604756,Woodfield Avenue,2024-03-25T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.05
604756,Woodfield Avenue,2024-03-25T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.15
604756,Woodfield Avenue,2024-03-25T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.39
604756,Woodfield Avenue,2024-03-25T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.77
604756,Woodfield Avenue,2024-03-25T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.54
604756,Woodfield Avenue,2024-03-25T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.29
604756,Woodfield Avenue,2024-03-25T23:00:00.000+00:00,feeder,3,N Current (RMS),A,26.4
604756,Woodfield Avenue,2024-03-25T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,16.5
604756,Woodfield Avenue,2024-03-25T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,32.1
604756,Woodfield Avenue,2024-03-25T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,5.7
604756,Woodfield Avenue,2024-03-25T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.15
604756,Woodfield Avenue,2024-03-25T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.35
604756,Woodfield Avenue,2024-03-25T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
604756,Woodfield Avenue,2024-03-25T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.44
604756,Woodfield Avenue,2024-03-25T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.51
604756,Woodfield Avenue,2024-03-25T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.67
604756,Woodfield Avenue,2024-03-25T23:00:00.000+00:00,feeder,2,N Current (RMS),A,7.4
604756,Woodfield Avenue,2024-03-25T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,6.4
604756,Woodfield Avenue,2024-03-25T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,2.8
604756,Woodfield Avenue,2024-03-25T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,7.8
604756,Woodfield Avenue,2024-03-25T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.14
604756,Woodfield Avenue,2024-03-25T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.63
604756,Woodfield Avenue,2024-03-25T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.22
604756,Woodfield Avenue,2024-03-25T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.15
604756,Woodfield Avenue,2024-03-25T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.72
604756,Woodfield Avenue,2024-03-25T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.51
604756,Woodfield Avenue,2024-03-25T23:00:00.000+00:00,feeder,1,N Current (RMS),A,24.3
604756,Woodfield Avenue,2024-03-25T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,9.2
604756,Woodfield Avenue,2024-03-25T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,29.9
604756,Woodfield Avenue,2024-03-25T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,6.5
604756,Woodfield Avenue,2024-03-25T23:00:00.000+00:00,transformer,,Temperature,C,17.5
604756,Woodfield Avenue,2024-03-25T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
604756,Woodfield Avenue,2024-03-25T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
604756,Woodfield Avenue,2024-03-25T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
604756,Woodfield Avenue,2024-03-25T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.15
604756,Woodfield Avenue,2024-03-25T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
604756,Woodfield Avenue,2024-03-25T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.47
604756,Woodfield Avenue,2024-03-25T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
604756,Woodfield Avenue,2024-03-25T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
604756,Woodfield Avenue,2024-03-25T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.27
604756,Woodfield Avenue,2024-03-25T23:00:00.000+00:00,busbar,,L3 Active Power,kW,8.57
604756,Woodfield Avenue,2024-03-25T23:00:00.000+00:00,busbar,,L2 Active Power,kW,16.44
604756,Woodfield Avenue,2024-03-25T23:00:00.000+00:00,busbar,,L1 Active Power,kW,6.73
604756,Woodfield Avenue,2024-03-25T23:00:00.000+00:00,busbar,,N Current (RMS),A,43.2
604756,Woodfield Avenue,2024-03-25T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.7
604756,Woodfield Avenue,2024-03-25T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.0
604756,Woodfield Avenue,2024-03-25T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,28.9
604756,Woodfield Avenue,2024-03-25T22:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.11
604756,Woodfield Avenue,2024-03-25T22:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.09
604756,Woodfield Avenue,2024-03-25T22:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.09
604756,Woodfield Avenue,2024-03-25T22:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.38
604756,Woodfield Avenue,2024-03-25T22:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.03
604756,Woodfield Avenue,2024-03-25T22:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.37
604756,Woodfield Avenue,2024-03-25T22:50:00.000+00:00,feeder,4,N Current (RMS),A,7.5
604756,Woodfield Avenue,2024-03-25T22:50:00.000+00:00,feeder,4,L3 Current (RMS),A,6.3
604756,Woodfield Avenue,2024-03-25T22:50:00.000+00:00,feeder,4,L2 Current (RMS),A,8.8
604756,Woodfield Avenue,2024-03-25T22:50:00.000+00:00,feeder,4,L1 Current (RMS),A,10.4
604756,Woodfield Avenue,2024-03-25T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.27
604756,Woodfield Avenue,2024-03-25T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.07
604756,Woodfield Avenue,2024-03-25T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.48
604756,Woodfield Avenue,2024-03-25T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.77
604756,Woodfield Avenue,2024-03-25T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,10.57
604756,Woodfield Avenue,2024-03-25T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.39
604756,Woodfield Avenue,2024-03-25T22:50:00.000+00:00,feeder,3,N Current (RMS),A,35.1
604756,Woodfield Avenue,2024-03-25T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,22.7
604756,Woodfield Avenue,2024-03-25T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,44.0
604756,Woodfield Avenue,2024-03-25T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,6.2
604756,Woodfield Avenue,2024-03-25T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.28
604756,Woodfield Avenue,2024-03-25T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.38
604756,Woodfield Avenue,2024-03-25T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.08
604756,Woodfield Avenue,2024-03-25T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.12
604756,Woodfield Avenue,2024-03-25T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.48
604756,Woodfield Avenue,2024-03-25T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.1
604756,Woodfield Avenue,2024-03-25T22:50:00.000+00:00,feeder,2,N Current (RMS),A,10.3
604756,Woodfield Avenue,2024-03-25T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,5.3
604756,Woodfield Avenue,2024-03-25T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,2.8
604756,Woodfield Avenue,2024-03-25T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,12.8
604756,Woodfield Avenue,2024-03-25T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.34
604756,Woodfield Avenue,2024-03-25T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.56
604756,Woodfield Avenue,2024-03-25T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.16
604756,Woodfield Avenue,2024-03-25T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.47
604756,Woodfield Avenue,2024-03-25T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.53
604756,Woodfield Avenue,2024-03-25T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.3
604756,Woodfield Avenue,2024-03-25T22:50:00.000+00:00,feeder,1,N Current (RMS),A,24.0
604756,Woodfield Avenue,2024-03-25T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,18.9
604756,Woodfield Avenue,2024-03-25T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,31.8
604756,Woodfield Avenue,2024-03-25T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,10.6
604756,Woodfield Avenue,2024-03-25T22:50:00.000+00:00,transformer,,Temperature,C,17.5
604756,Woodfield Avenue,2024-03-25T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
604756,Woodfield Avenue,2024-03-25T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
604756,Woodfield Avenue,2024-03-25T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
604756,Woodfield Avenue,2024-03-25T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
604756,Woodfield Avenue,2024-03-25T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
604756,Woodfield Avenue,2024-03-25T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
604756,Woodfield Avenue,2024-03-25T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
604756,Woodfield Avenue,2024-03-25T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
604756,Woodfield Avenue,2024-03-25T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.16
604756,Woodfield Avenue,2024-03-25T22:50:00.000+00:00,busbar,,L3 Active Power,kW,11.73
604756,Woodfield Avenue,2024-03-25T22:50:00.000+00:00,busbar,,L2 Active Power,kW,20.61
604756,Woodfield Avenue,2024-03-25T22:50:00.000+00:00,busbar,,L1 Active Power,kW,9.17
604756,Woodfield Avenue,2024-03-25T22:50:00.000+00:00,busbar,,N Current (RMS),A,49.8
604756,Woodfield Avenue,2024-03-25T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.0
604756,Woodfield Avenue,2024-03-25T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.9
604756,Woodfield Avenue,2024-03-25T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,38.7
604756,Woodfield Avenue,2024-03-25T22:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.2
604756,Woodfield Avenue,2024-03-25T22:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.18
604756,Woodfield Avenue,2024-03-25T22:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.23
604756,Woodfield Avenue,2024-03-25T22:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.64
604756,Woodfield Avenue,2024-03-25T22:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.13
604756,Woodfield Avenue,2024-03-25T22:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.58
604756,Woodfield Avenue,2024-03-25T22:40:00.000+00:00,feeder,4,N Current (RMS),A,8.7
604756,Woodfield Avenue,2024-03-25T22:40:00.000+00:00,feeder,4,L3 Current (RMS),A,11.2
604756,Woodfield Avenue,2024-03-25T22:40:00.000+00:00,feeder,4,L2 Current (RMS),A,9.3
604756,Woodfield Avenue,2024-03-25T22:40:00.000+00:00,feeder,4,L1 Current (RMS),A,11.6
604756,Woodfield Avenue,2024-03-25T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.54
604756,Woodfield Avenue,2024-03-25T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.89
604756,Woodfield Avenue,2024-03-25T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.31
604756,Woodfield Avenue,2024-03-25T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.46
604756,Woodfield Avenue,2024-03-25T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.31
604756,Woodfield Avenue,2024-03-25T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.42
604756,Woodfield Avenue,2024-03-25T22:40:00.000+00:00,feeder,3,N Current (RMS),A,30.8
604756,Woodfield Avenue,2024-03-25T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,20.0
604756,Woodfield Avenue,2024-03-25T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,39.8
604756,Woodfield Avenue,2024-03-25T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,6.2
604756,Woodfield Avenue,2024-03-25T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.51
604756,Woodfield Avenue,2024-03-25T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.32
604756,Woodfield Avenue,2024-03-25T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.19
604756,Woodfield Avenue,2024-03-25T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.38
604756,Woodfield Avenue,2024-03-25T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.03
604756,Woodfield Avenue,2024-03-25T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.49
604756,Woodfield Avenue,2024-03-25T22:40:00.000+00:00,feeder,2,N Current (RMS),A,9.6
604756,Woodfield Avenue,2024-03-25T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,6.5
604756,Woodfield Avenue,2024-03-25T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,6.0
604756,Woodfield Avenue,2024-03-25T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,11.0
604756,Woodfield Avenue,2024-03-25T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.32
604756,Woodfield Avenue,2024-03-25T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.6
604756,Woodfield Avenue,2024-03-25T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.29
604756,Woodfield Avenue,2024-03-25T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.53
604756,Woodfield Avenue,2024-03-25T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.59
604756,Woodfield Avenue,2024-03-25T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.84
604756,Woodfield Avenue,2024-03-25T22:40:00.000+00:00,feeder,1,N Current (RMS),A,30.3
604756,Woodfield Avenue,2024-03-25T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,19.0
604756,Woodfield Avenue,2024-03-25T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,40.7
604756,Woodfield Avenue,2024-03-25T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,12.8
604756,Woodfield Avenue,2024-03-25T22:40:00.000+00:00,transformer,,Temperature,C,17.5
604756,Woodfield Avenue,2024-03-25T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
604756,Woodfield Avenue,2024-03-25T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
604756,Woodfield Avenue,2024-03-25T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
604756,Woodfield Avenue,2024-03-25T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.53
604756,Woodfield Avenue,2024-03-25T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
604756,Woodfield Avenue,2024-03-25T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.76
604756,Woodfield Avenue,2024-03-25T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
604756,Woodfield Avenue,2024-03-25T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
604756,Woodfield Avenue,2024-03-25T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.02
604756,Woodfield Avenue,2024-03-25T22:40:00.000+00:00,busbar,,L3 Active Power,kW,13.01
604756,Woodfield Avenue,2024-03-25T22:40:00.000+00:00,busbar,,L2 Active Power,kW,22.07
604756,Woodfield Avenue,2024-03-25T22:40:00.000+00:00,busbar,,L1 Active Power,kW,9.32
604756,Woodfield Avenue,2024-03-25T22:40:00.000+00:00,busbar,,N Current (RMS),A,52.5
604756,Woodfield Avenue,2024-03-25T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.0
604756,Woodfield Avenue,2024-03-25T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.7
604756,Woodfield Avenue,2024-03-25T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,39.6
604756,Woodfield Avenue,2024-03-25T22:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.24
604756,Woodfield Avenue,2024-03-25T22:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.31
604756,Woodfield Avenue,2024-03-25T22:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.25
604756,Woodfield Avenue,2024-03-25T22:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.08
604756,Woodfield Avenue,2024-03-25T22:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.19
604756,Woodfield Avenue,2024-03-25T22:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.24
604756,Woodfield Avenue,2024-03-25T22:30:00.000+00:00,feeder,4,N Current (RMS),A,10.2
604756,Woodfield Avenue,2024-03-25T22:30:00.000+00:00,feeder,4,L3 Current (RMS),A,13.3
604756,Woodfield Avenue,2024-03-25T22:30:00.000+00:00,feeder,4,L2 Current (RMS),A,9.5
604756,Woodfield Avenue,2024-03-25T22:30:00.000+00:00,feeder,4,L1 Current (RMS),A,14.7
604756,Woodfield Avenue,2024-03-25T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.69
604756,Woodfield Avenue,2024-03-25T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.21
604756,Woodfield Avenue,2024-03-25T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.19
604756,Woodfield Avenue,2024-03-25T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.49
604756,Woodfield Avenue,2024-03-25T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.41
604756,Woodfield Avenue,2024-03-25T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.7
604756,Woodfield Avenue,2024-03-25T22:30:00.000+00:00,feeder,3,N Current (RMS),A,19.2
604756,Woodfield Avenue,2024-03-25T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,20.1
604756,Woodfield Avenue,2024-03-25T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,23.7
604756,Woodfield Avenue,2024-03-25T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,7.2
604756,Woodfield Avenue,2024-03-25T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.53
604756,Woodfield Avenue,2024-03-25T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.16
604756,Woodfield Avenue,2024-03-25T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.39
604756,Woodfield Avenue,2024-03-25T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.95
604756,Woodfield Avenue,2024-03-25T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.19
604756,Woodfield Avenue,2024-03-25T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.4
604756,Woodfield Avenue,2024-03-25T22:30:00.000+00:00,feeder,2,N Current (RMS),A,6.0
604756,Woodfield Avenue,2024-03-25T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,5.1
604756,Woodfield Avenue,2024-03-25T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,5.1
604756,Woodfield Avenue,2024-03-25T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,6.4
604756,Woodfield Avenue,2024-03-25T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.09
604756,Woodfield Avenue,2024-03-25T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.61
604756,Woodfield Avenue,2024-03-25T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.28
604756,Woodfield Avenue,2024-03-25T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.23
604756,Woodfield Avenue,2024-03-25T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.69
604756,Woodfield Avenue,2024-03-25T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.89
604756,Woodfield Avenue,2024-03-25T22:30:00.000+00:00,feeder,1,N Current (RMS),A,24.1
604756,Woodfield Avenue,2024-03-25T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,13.7
604756,Woodfield Avenue,2024-03-25T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,33.6
604756,Woodfield Avenue,2024-03-25T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,12.9
604756,Woodfield Avenue,2024-03-25T22:30:00.000+00:00,transformer,,Temperature,C,17.5
604756,Woodfield Avenue,2024-03-25T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
604756,Woodfield Avenue,2024-03-25T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
604756,Woodfield Avenue,2024-03-25T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
604756,Woodfield Avenue,2024-03-25T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.04
604756,Woodfield Avenue,2024-03-25T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
604756,Woodfield Avenue,2024-03-25T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.15
604756,Woodfield Avenue,2024-03-25T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
604756,Woodfield Avenue,2024-03-25T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
604756,Woodfield Avenue,2024-03-25T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.05
604756,Woodfield Avenue,2024-03-25T22:30:00.000+00:00,busbar,,L3 Active Power,kW,11.75
604756,Woodfield Avenue,2024-03-25T22:30:00.000+00:00,busbar,,L2 Active Power,kW,16.47
604756,Woodfield Avenue,2024-03-25T22:30:00.000+00:00,busbar,,L1 Active Power,kW,9.23
604756,Woodfield Avenue,2024-03-25T22:30:00.000+00:00,busbar,,N Current (RMS),A,37.6
604756,Woodfield Avenue,2024-03-25T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.4
604756,Woodfield Avenue,2024-03-25T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.1
604756,Woodfield Avenue,2024-03-25T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,39.5
604756,Woodfield Avenue,2024-03-25T22:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.36
604756,Woodfield Avenue,2024-03-25T22:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.09
604756,Woodfield Avenue,2024-03-25T22:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.16
604756,Woodfield Avenue,2024-03-25T22:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.84
604756,Woodfield Avenue,2024-03-25T22:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.18
604756,Woodfield Avenue,2024-03-25T22:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.03
604756,Woodfield Avenue,2024-03-25T22:20:00.000+00:00,feeder,4,N Current (RMS),A,15.6
604756,Woodfield Avenue,2024-03-25T22:20:00.000+00:00,feeder,4,L3 Current (RMS),A,12.0
604756,Woodfield Avenue,2024-03-25T22:20:00.000+00:00,feeder,4,L2 Current (RMS),A,9.4
604756,Woodfield Avenue,2024-03-25T22:20:00.000+00:00,feeder,4,L1 Current (RMS),A,22.8
604756,Woodfield Avenue,2024-03-25T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.63
604756,Woodfield Avenue,2024-03-25T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.15
604756,Woodfield Avenue,2024-03-25T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.45
604756,Woodfield Avenue,2024-03-25T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.43
604756,Woodfield Avenue,2024-03-25T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.94
604756,Woodfield Avenue,2024-03-25T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.05
604756,Woodfield Avenue,2024-03-25T22:20:00.000+00:00,feeder,3,N Current (RMS),A,21.6
604756,Woodfield Avenue,2024-03-25T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,24.0
604756,Woodfield Avenue,2024-03-25T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,25.3
604756,Woodfield Avenue,2024-03-25T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,8.7
604756,Woodfield Avenue,2024-03-25T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.35
604756,Woodfield Avenue,2024-03-25T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.1
604756,Woodfield Avenue,2024-03-25T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.16
604756,Woodfield Avenue,2024-03-25T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.59
604756,Woodfield Avenue,2024-03-25T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.6
604756,Woodfield Avenue,2024-03-25T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.43
604756,Woodfield Avenue,2024-03-25T22:20:00.000+00:00,feeder,2,N Current (RMS),A,8.5
604756,Woodfield Avenue,2024-03-25T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,12.3
