Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604756,Woodfield Avenue,2024-03-25T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,11.0
604756,Woodfield Avenue,2024-03-25T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,6.4
604756,Woodfield Avenue,2024-03-25T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.15
604756,Woodfield Avenue,2024-03-25T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.69
604756,Woodfield Avenue,2024-03-25T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.16
604756,Woodfield Avenue,2024-03-25T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.44
604756,Woodfield Avenue,2024-03-25T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.91
604756,Woodfield Avenue,2024-03-25T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.29
604756,Woodfield Avenue,2024-03-25T22:20:00.000+00:00,feeder,1,N Current (RMS),A,16.9
604756,Woodfield Avenue,2024-03-25T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,14.3
604756,Woodfield Avenue,2024-03-25T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,25.4
604756,Woodfield Avenue,2024-03-25T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,14.8
604756,Woodfield Avenue,2024-03-25T22:20:00.000+00:00,transformer,,Temperature,C,17.5
604756,Woodfield Avenue,2024-03-25T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
604756,Woodfield Avenue,2024-03-25T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.32
604756,Woodfield Avenue,2024-03-25T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
604756,Woodfield Avenue,2024-03-25T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.5
604756,Woodfield Avenue,2024-03-25T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
604756,Woodfield Avenue,2024-03-25T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.62
604756,Woodfield Avenue,2024-03-25T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
604756,Woodfield Avenue,2024-03-25T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
604756,Woodfield Avenue,2024-03-25T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.29
604756,Woodfield Avenue,2024-03-25T22:20:00.000+00:00,busbar,,L3 Active Power,kW,14.3
604756,Woodfield Avenue,2024-03-25T22:20:00.000+00:00,busbar,,L2 Active Power,kW,16.64
604756,Woodfield Avenue,2024-03-25T22:20:00.000+00:00,busbar,,L1 Active Power,kW,11.8
604756,Woodfield Avenue,2024-03-25T22:20:00.000+00:00,busbar,,N Current (RMS),A,38.2
604756,Woodfield Avenue,2024-03-25T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.8
604756,Woodfield Avenue,2024-03-25T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.5
604756,Woodfield Avenue,2024-03-25T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.9
604756,Woodfield Avenue,2024-03-25T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.29
604756,Woodfield Avenue,2024-03-25T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.04
604756,Woodfield Avenue,2024-03-25T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.12
604756,Woodfield Avenue,2024-03-25T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.94
604756,Woodfield Avenue,2024-03-25T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.31
604756,Woodfield Avenue,2024-03-25T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.71
604756,Woodfield Avenue,2024-03-25T22:10:00.000+00:00,feeder,4,N Current (RMS),A,13.2
604756,Woodfield Avenue,2024-03-25T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,17.2
604756,Woodfield Avenue,2024-03-25T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,9.8
604756,Woodfield Avenue,2024-03-25T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,11.6
604756,Woodfield Avenue,2024-03-25T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.56
604756,Woodfield Avenue,2024-03-25T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.89
604756,Woodfield Avenue,2024-03-25T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.55
604756,Woodfield Avenue,2024-03-25T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.07
604756,Woodfield Avenue,2024-03-25T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.57
604756,Woodfield Avenue,2024-03-25T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.26
604756,Woodfield Avenue,2024-03-25T22:10:00.000+00:00,feeder,3,N Current (RMS),A,19.9
604756,Woodfield Avenue,2024-03-25T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,22.0
604756,Woodfield Avenue,2024-03-25T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,27.5
604756,Woodfield Avenue,2024-03-25T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,9.6
604756,Woodfield Avenue,2024-03-25T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.31
604756,Woodfield Avenue,2024-03-25T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.16
604756,Woodfield Avenue,2024-03-25T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.16
604756,Woodfield Avenue,2024-03-25T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.55
604756,Woodfield Avenue,2024-03-25T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.36
604756,Woodfield Avenue,2024-03-25T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.31
604756,Woodfield Avenue,2024-03-25T22:10:00.000+00:00,feeder,2,N Current (RMS),A,6.7
604756,Woodfield Avenue,2024-03-25T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,6.8
604756,Woodfield Avenue,2024-03-25T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,13.6
604756,Woodfield Avenue,2024-03-25T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,5.8
604756,Woodfield Avenue,2024-03-25T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.26
604756,Woodfield Avenue,2024-03-25T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.65
604756,Woodfield Avenue,2024-03-25T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
604756,Woodfield Avenue,2024-03-25T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.83
604756,Woodfield Avenue,2024-03-25T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.43
604756,Woodfield Avenue,2024-03-25T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.19
604756,Woodfield Avenue,2024-03-25T22:10:00.000+00:00,feeder,1,N Current (RMS),A,20.7
604756,Woodfield Avenue,2024-03-25T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,16.1
604756,Woodfield Avenue,2024-03-25T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,31.2
604756,Woodfield Avenue,2024-03-25T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,13.7
604756,Woodfield Avenue,2024-03-25T22:10:00.000+00:00,transformer,,Temperature,C,17.6
604756,Woodfield Avenue,2024-03-25T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
604756,Woodfield Avenue,2024-03-25T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.22
604756,Woodfield Avenue,2024-03-25T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
604756,Woodfield Avenue,2024-03-25T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.31
604756,Woodfield Avenue,2024-03-25T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
604756,Woodfield Avenue,2024-03-25T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.54
604756,Woodfield Avenue,2024-03-25T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
604756,Woodfield Avenue,2024-03-25T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
604756,Woodfield Avenue,2024-03-25T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.82
604756,Woodfield Avenue,2024-03-25T22:10:00.000+00:00,busbar,,L3 Active Power,kW,14.39
604756,Woodfield Avenue,2024-03-25T22:10:00.000+00:00,busbar,,L2 Active Power,kW,19.66
604756,Woodfield Avenue,2024-03-25T22:10:00.000+00:00,busbar,,L1 Active Power,kW,9.47
604756,Woodfield Avenue,2024-03-25T22:10:00.000+00:00,busbar,,N Current (RMS),A,45.4
604756,Woodfield Avenue,2024-03-25T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.1
604756,Woodfield Avenue,2024-03-25T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.1
604756,Woodfield Avenue,2024-03-25T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,39.6
604756,Woodfield Avenue,2024-03-25T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.47
604756,Woodfield Avenue,2024-03-25T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.11
604756,Woodfield Avenue,2024-03-25T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
604756,Woodfield Avenue,2024-03-25T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.72
604756,Woodfield Avenue,2024-03-25T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.33
604756,Woodfield Avenue,2024-03-25T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.85
604756,Woodfield Avenue,2024-03-25T22:00:00.000+00:00,feeder,4,N Current (RMS),A,9.8
604756,Woodfield Avenue,2024-03-25T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,11.6
604756,Woodfield Avenue,2024-03-25T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,10.0
604756,Woodfield Avenue,2024-03-25T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,12.5
604756,Woodfield Avenue,2024-03-25T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.43
604756,Woodfield Avenue,2024-03-25T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.21
604756,Woodfield Avenue,2024-03-25T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.47
604756,Woodfield Avenue,2024-03-25T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.29
604756,Woodfield Avenue,2024-03-25T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.32
604756,Woodfield Avenue,2024-03-25T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.41
604756,Woodfield Avenue,2024-03-25T22:00:00.000+00:00,feeder,3,N Current (RMS),A,21.5
604756,Woodfield Avenue,2024-03-25T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,23.5
604756,Woodfield Avenue,2024-03-25T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,26.8
604756,Woodfield Avenue,2024-03-25T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,10.3
604756,Woodfield Avenue,2024-03-25T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.48
604756,Woodfield Avenue,2024-03-25T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.88
604756,Woodfield Avenue,2024-03-25T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.09
604756,Woodfield Avenue,2024-03-25T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.35
604756,Woodfield Avenue,2024-03-25T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.74
604756,Woodfield Avenue,2024-03-25T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.37
604756,Woodfield Avenue,2024-03-25T22:00:00.000+00:00,feeder,2,N Current (RMS),A,8.0
604756,Woodfield Avenue,2024-03-25T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,6.4
604756,Woodfield Avenue,2024-03-25T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,12.7
604756,Woodfield Avenue,2024-03-25T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,6.0
604756,Woodfield Avenue,2024-03-25T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.34
604756,Woodfield Avenue,2024-03-25T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.81
604756,Woodfield Avenue,2024-03-25T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.02
604756,Woodfield Avenue,2024-03-25T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.33
604756,Woodfield Avenue,2024-03-25T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.89
604756,Woodfield Avenue,2024-03-25T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.48
604756,Woodfield Avenue,2024-03-25T22:00:00.000+00:00,feeder,1,N Current (RMS),A,22.1
604756,Woodfield Avenue,2024-03-25T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,18.7
604756,Woodfield Avenue,2024-03-25T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,33.0
604756,Woodfield Avenue,2024-03-25T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,14.7
604756,Woodfield Avenue,2024-03-25T22:00:00.000+00:00,transformer,,Temperature,C,17.6
604756,Woodfield Avenue,2024-03-25T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
604756,Woodfield Avenue,2024-03-25T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.9
604756,Woodfield Avenue,2024-03-25T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
604756,Woodfield Avenue,2024-03-25T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.76
604756,Woodfield Avenue,2024-03-25T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
604756,Woodfield Avenue,2024-03-25T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.86
604756,Woodfield Avenue,2024-03-25T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
604756,Woodfield Avenue,2024-03-25T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
604756,Woodfield Avenue,2024-03-25T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.6
604756,Woodfield Avenue,2024-03-25T22:00:00.000+00:00,busbar,,L3 Active Power,kW,13.69
604756,Woodfield Avenue,2024-03-25T22:00:00.000+00:00,busbar,,L2 Active Power,kW,19.28
604756,Woodfield Avenue,2024-03-25T22:00:00.000+00:00,busbar,,L1 Active Power,kW,10.11
604756,Woodfield Avenue,2024-03-25T22:00:00.000+00:00,busbar,,N Current (RMS),A,43.0
604756,Woodfield Avenue,2024-03-25T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.4
604756,Woodfield Avenue,2024-03-25T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.9
604756,Woodfield Avenue,2024-03-25T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,42.3
604756,Woodfield Avenue,2024-03-25T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.6
604756,Woodfield Avenue,2024-03-25T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.08
604756,Woodfield Avenue,2024-03-25T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.11
604756,Woodfield Avenue,2024-03-25T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.74
604756,Woodfield Avenue,2024-03-25T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.03
604756,Woodfield Avenue,2024-03-25T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.13
604756,Woodfield Avenue,2024-03-25T21:50:00.000+00:00,feeder,4,N Current (RMS),A,10.2
604756,Woodfield Avenue,2024-03-25T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,11.8
604756,Woodfield Avenue,2024-03-25T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,13.4
604756,Woodfield Avenue,2024-03-25T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,13.7
604756,Woodfield Avenue,2024-03-25T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.16
604756,Woodfield Avenue,2024-03-25T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.43
604756,Woodfield Avenue,2024-03-25T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.12
604756,Woodfield Avenue,2024-03-25T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.92
604756,Woodfield Avenue,2024-03-25T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.6
604756,Woodfield Avenue,2024-03-25T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.11
604756,Woodfield Avenue,2024-03-25T21:50:00.000+00:00,feeder,3,N Current (RMS),A,27.7
604756,Woodfield Avenue,2024-03-25T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,30.2
604756,Woodfield Avenue,2024-03-25T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,28.5
604756,Woodfield Avenue,2024-03-25T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,8.8
604756,Woodfield Avenue,2024-03-25T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.54
604756,Woodfield Avenue,2024-03-25T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.64
604756,Woodfield Avenue,2024-03-25T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.15
604756,Woodfield Avenue,2024-03-25T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.71
604756,Woodfield Avenue,2024-03-25T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.06
604756,Woodfield Avenue,2024-03-25T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.15
604756,Woodfield Avenue,2024-03-25T21:50:00.000+00:00,feeder,2,N Current (RMS),A,14.6
604756,Woodfield Avenue,2024-03-25T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,7.8
604756,Woodfield Avenue,2024-03-25T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,14.5
604756,Woodfield Avenue,2024-03-25T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,13.7
604756,Woodfield Avenue,2024-03-25T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.77
604756,Woodfield Avenue,2024-03-25T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.87
604756,Woodfield Avenue,2024-03-25T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.08
604756,Woodfield Avenue,2024-03-25T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.05
604756,Woodfield Avenue,2024-03-25T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.29
604756,Woodfield Avenue,2024-03-25T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.43
604756,Woodfield Avenue,2024-03-25T21:50:00.000+00:00,feeder,1,N Current (RMS),A,22.2
604756,Woodfield Avenue,2024-03-25T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,29.7
604756,Woodfield Avenue,2024-03-25T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,26.5
604756,Woodfield Avenue,2024-03-25T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,14.5
604756,Woodfield Avenue,2024-03-25T21:50:00.000+00:00,transformer,,Temperature,C,17.6
604756,Woodfield Avenue,2024-03-25T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
604756,Woodfield Avenue,2024-03-25T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.47
604756,Woodfield Avenue,2024-03-25T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
604756,Woodfield Avenue,2024-03-25T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.68
604756,Woodfield Avenue,2024-03-25T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
604756,Woodfield Avenue,2024-03-25T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.66
604756,Woodfield Avenue,2024-03-25T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
604756,Woodfield Avenue,2024-03-25T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
604756,Woodfield Avenue,2024-03-25T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.06
604756,Woodfield Avenue,2024-03-25T21:50:00.000+00:00,busbar,,L3 Active Power,kW,18.42
604756,Woodfield Avenue,2024-03-25T21:50:00.000+00:00,busbar,,L2 Active Power,kW,18.98
604756,Woodfield Avenue,2024-03-25T21:50:00.000+00:00,busbar,,L1 Active Power,kW,11.82
604756,Woodfield Avenue,2024-03-25T21:50:00.000+00:00,busbar,,N Current (RMS),A,44.4
604756,Woodfield Avenue,2024-03-25T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.5
604756,Woodfield Avenue,2024-03-25T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.8
604756,Woodfield Avenue,2024-03-25T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.4
604756,Woodfield Avenue,2024-03-25T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.65
604756,Woodfield Avenue,2024-03-25T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.11
604756,Woodfield Avenue,2024-03-25T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.17
604756,Woodfield Avenue,2024-03-25T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.76
604756,Woodfield Avenue,2024-03-25T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.43
604756,Woodfield Avenue,2024-03-25T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.24
604756,Woodfield Avenue,2024-03-25T21:40:00.000+00:00,feeder,4,N Current (RMS),A,14.6
604756,Woodfield Avenue,2024-03-25T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,11.9
604756,Woodfield Avenue,2024-03-25T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,10.6
604756,Woodfield Avenue,2024-03-25T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,22.0
604756,Woodfield Avenue,2024-03-25T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.31
604756,Woodfield Avenue,2024-03-25T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.09
604756,Woodfield Avenue,2024-03-25T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.08
604756,Woodfield Avenue,2024-03-25T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.65
604756,Woodfield Avenue,2024-03-25T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.9
604756,Woodfield Avenue,2024-03-25T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.1
604756,Woodfield Avenue,2024-03-25T21:40:00.000+00:00,feeder,3,N Current (RMS),A,24.8
604756,Woodfield Avenue,2024-03-25T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,27.8
604756,Woodfield Avenue,2024-03-25T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,29.4
604756,Woodfield Avenue,2024-03-25T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,8.8
604756,Woodfield Avenue,2024-03-25T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.21
604756,Woodfield Avenue,2024-03-25T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.15
604756,Woodfield Avenue,2024-03-25T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.34
604756,Woodfield Avenue,2024-03-25T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.63
604756,Woodfield Avenue,2024-03-25T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.19
604756,Woodfield Avenue,2024-03-25T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.9
604756,Woodfield Avenue,2024-03-25T21:40:00.000+00:00,feeder,2,N Current (RMS),A,9.3
604756,Woodfield Avenue,2024-03-25T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,7.4
604756,Woodfield Avenue,2024-03-25T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,7.0
604756,Woodfield Avenue,2024-03-25T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,9.1
604756,Woodfield Avenue,2024-03-25T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.47
604756,Woodfield Avenue,2024-03-25T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.91
604756,Woodfield Avenue,2024-03-25T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
604756,Woodfield Avenue,2024-03-25T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.07
604756,Woodfield Avenue,2024-03-25T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.22
604756,Woodfield Avenue,2024-03-25T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.67
604756,Woodfield Avenue,2024-03-25T21:40:00.000+00:00,feeder,1,N Current (RMS),A,28.8
604756,Woodfield Avenue,2024-03-25T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,30.3
604756,Woodfield Avenue,2024-03-25T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,26.5
604756,Woodfield Avenue,2024-03-25T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,7.5
604756,Woodfield Avenue,2024-03-25T21:40:00.000+00:00,transformer,,Temperature,C,17.6
604756,Woodfield Avenue,2024-03-25T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
604756,Woodfield Avenue,2024-03-25T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
604756,Woodfield Avenue,2024-03-25T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
604756,Woodfield Avenue,2024-03-25T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.96
604756,Woodfield Avenue,2024-03-25T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
604756,Woodfield Avenue,2024-03-25T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.71
604756,Woodfield Avenue,2024-03-25T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
604756,Woodfield Avenue,2024-03-25T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
604756,Woodfield Avenue,2024-03-25T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.25
604756,Woodfield Avenue,2024-03-25T21:40:00.000+00:00,busbar,,L3 Active Power,kW,18.11
604756,Woodfield Avenue,2024-03-25T21:40:00.000+00:00,busbar,,L2 Active Power,kW,16.75
604756,Woodfield Avenue,2024-03-25T21:40:00.000+00:00,busbar,,L1 Active Power,kW,10.91
604756,Woodfield Avenue,2024-03-25T21:40:00.000+00:00,busbar,,N Current (RMS),A,48.3
604756,Woodfield Avenue,2024-03-25T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.4
604756,Woodfield Avenue,2024-03-25T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.2
604756,Woodfield Avenue,2024-03-25T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,45.6
604756,Woodfield Avenue,2024-03-25T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.47
604756,Woodfield Avenue,2024-03-25T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.35
604756,Woodfield Avenue,2024-03-25T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.04
604756,Woodfield Avenue,2024-03-25T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.07
604756,Woodfield Avenue,2024-03-25T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.37
604756,Woodfield Avenue,2024-03-25T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.09
604756,Woodfield Avenue,2024-03-25T21:30:00.000+00:00,feeder,4,N Current (RMS),A,13.2
604756,Woodfield Avenue,2024-03-25T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,13.2
604756,Woodfield Avenue,2024-03-25T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,11.2
604756,Woodfield Avenue,2024-03-25T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,17.6
604756,Woodfield Avenue,2024-03-25T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.24
604756,Woodfield Avenue,2024-03-25T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.23
604756,Woodfield Avenue,2024-03-25T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.28
604756,Woodfield Avenue,2024-03-25T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.65
604756,Woodfield Avenue,2024-03-25T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.37
604756,Woodfield Avenue,2024-03-25T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.32
604756,Woodfield Avenue,2024-03-25T21:30:00.000+00:00,feeder,3,N Current (RMS),A,26.7
604756,Woodfield Avenue,2024-03-25T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,28.1
604756,Woodfield Avenue,2024-03-25T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,31.7
604756,Woodfield Avenue,2024-03-25T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,9.7
604756,Woodfield Avenue,2024-03-25T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.31
604756,Woodfield Avenue,2024-03-25T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.31
604756,Woodfield Avenue,2024-03-25T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.34
604756,Woodfield Avenue,2024-03-25T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.24
604756,Woodfield Avenue,2024-03-25T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.83
604756,Woodfield Avenue,2024-03-25T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.26
604756,Woodfield Avenue,2024-03-25T21:30:00.000+00:00,feeder,2,N Current (RMS),A,9.0
604756,Woodfield Avenue,2024-03-25T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,10.1
604756,Woodfield Avenue,2024-03-25T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,4.0
604756,Woodfield Avenue,2024-03-25T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,5.8
604756,Woodfield Avenue,2024-03-25T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.1
604756,Woodfield Avenue,2024-03-25T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.7
604756,Woodfield Avenue,2024-03-25T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.08
604756,Woodfield Avenue,2024-03-25T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.07
604756,Woodfield Avenue,2024-03-25T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.79
604756,Woodfield Avenue,2024-03-25T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.61
604756,Woodfield Avenue,2024-03-25T21:30:00.000+00:00,feeder,1,N Current (RMS),A,28.7
604756,Woodfield Avenue,2024-03-25T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,31.1
604756,Woodfield Avenue,2024-03-25T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,28.5
604756,Woodfield Avenue,2024-03-25T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,6.9
604756,Woodfield Avenue,2024-03-25T21:30:00.000+00:00,transformer,,Temperature,C,17.7
604756,Woodfield Avenue,2024-03-25T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
604756,Woodfield Avenue,2024-03-25T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
604756,Woodfield Avenue,2024-03-25T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
604756,Woodfield Avenue,2024-03-25T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.75
604756,Woodfield Avenue,2024-03-25T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
604756,Woodfield Avenue,2024-03-25T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.52
604756,Woodfield Avenue,2024-03-25T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
604756,Woodfield Avenue,2024-03-25T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
604756,Woodfield Avenue,2024-03-25T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.58
604756,Woodfield Avenue,2024-03-25T21:30:00.000+00:00,busbar,,L3 Active Power,kW,19.03
604756,Woodfield Avenue,2024-03-25T21:30:00.000+00:00,busbar,,L2 Active Power,kW,17.37
604756,Woodfield Avenue,2024-03-25T21:30:00.000+00:00,busbar,,L1 Active Power,kW,9.28
604756,Woodfield Avenue,2024-03-25T21:30:00.000+00:00,busbar,,N Current (RMS),A,58.7
604756,Woodfield Avenue,2024-03-25T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.7
604756,Woodfield Avenue,2024-03-25T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.6
604756,Woodfield Avenue,2024-03-25T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,39.4
604756,Woodfield Avenue,2024-03-25T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.28
604756,Woodfield Avenue,2024-03-25T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.4
604756,Woodfield Avenue,2024-03-25T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
604756,Woodfield Avenue,2024-03-25T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.04
604756,Woodfield Avenue,2024-03-25T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.2
604756,Woodfield Avenue,2024-03-25T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.11
604756,Woodfield Avenue,2024-03-25T21:20:00.000+00:00,feeder,4,N Current (RMS),A,11.1
604756,Woodfield Avenue,2024-03-25T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,12.9
604756,Woodfield Avenue,2024-03-25T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,9.8
604756,Woodfield Avenue,2024-03-25T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,13.6
604756,Woodfield Avenue,2024-03-25T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.5
604756,Woodfield Avenue,2024-03-25T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.2
604756,Woodfield Avenue,2024-03-25T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.25
604756,Woodfield Avenue,2024-03-25T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.16
604756,Woodfield Avenue,2024-03-25T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.61
604756,Woodfield Avenue,2024-03-25T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.23
604756,Woodfield Avenue,2024-03-25T21:20:00.000+00:00,feeder,3,N Current (RMS),A,28.6
604756,Woodfield Avenue,2024-03-25T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,30.1
604756,Woodfield Avenue,2024-03-25T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,28.8
604756,Woodfield Avenue,2024-03-25T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,9.4
604756,Woodfield Avenue,2024-03-25T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.34
604756,Woodfield Avenue,2024-03-25T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.3
604756,Woodfield Avenue,2024-03-25T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.08
604756,Woodfield Avenue,2024-03-25T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.16
604756,Woodfield Avenue,2024-03-25T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.87
604756,Woodfield Avenue,2024-03-25T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.93
604756,Woodfield Avenue,2024-03-25T21:20:00.000+00:00,feeder,2,N Current (RMS),A,8.4
604756,Woodfield Avenue,2024-03-25T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,10.0
604756,Woodfield Avenue,2024-03-25T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,4.2
604756,Woodfield Avenue,2024-03-25T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,4.3
604756,Woodfield Avenue,2024-03-25T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.34
604756,Woodfield Avenue,2024-03-25T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.66
604756,Woodfield Avenue,2024-03-25T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.06
604756,Woodfield Avenue,2024-03-25T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.35
604756,Woodfield Avenue,2024-03-25T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.57
604756,Woodfield Avenue,2024-03-25T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.75
604756,Woodfield Avenue,2024-03-25T21:20:00.000+00:00,feeder,1,N Current (RMS),A,31.8
604756,Woodfield Avenue,2024-03-25T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,30.6
604756,Woodfield Avenue,2024-03-25T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,36.6
604756,Woodfield Avenue,2024-03-25T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,7.4
604756,Woodfield Avenue,2024-03-25T21:20:00.000+00:00,transformer,,Temperature,C,17.8
604756,Woodfield Avenue,2024-03-25T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
604756,Woodfield Avenue,2024-03-25T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
604756,Woodfield Avenue,2024-03-25T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
604756,Woodfield Avenue,2024-03-25T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
604756,Woodfield Avenue,2024-03-25T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
604756,Woodfield Avenue,2024-03-25T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.4
604756,Woodfield Avenue,2024-03-25T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.22
604756,Woodfield Avenue,2024-03-25T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
604756,Woodfield Avenue,2024-03-25T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.29
604756,Woodfield Avenue,2024-03-25T21:20:00.000+00:00,busbar,,L3 Active Power,kW,19.72
604756,Woodfield Avenue,2024-03-25T21:20:00.000+00:00,busbar,,L2 Active Power,kW,18.26
604756,Woodfield Avenue,2024-03-25T21:20:00.000+00:00,busbar,,L1 Active Power,kW,8.02
604756,Woodfield Avenue,2024-03-25T21:20:00.000+00:00,busbar,,N Current (RMS),A,65.9
604756,Woodfield Avenue,2024-03-25T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.8
604756,Woodfield Avenue,2024-03-25T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.8
604756,Woodfield Avenue,2024-03-25T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,34.2
604756,Woodfield Avenue,2024-03-25T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.39
604756,Woodfield Avenue,2024-03-25T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.21
604756,Woodfield Avenue,2024-03-25T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.12
604756,Woodfield Avenue,2024-03-25T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.43
604756,Woodfield Avenue,2024-03-25T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.32
604756,Woodfield Avenue,2024-03-25T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.17
604756,Woodfield Avenue,2024-03-25T21:10:00.000+00:00,feeder,4,N Current (RMS),A,11.8
604756,Woodfield Avenue,2024-03-25T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,14.9
604756,Woodfield Avenue,2024-03-25T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,10.1
604756,Woodfield Avenue,2024-03-25T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,14.0
604756,Woodfield Avenue,2024-03-25T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.24
604756,Woodfield Avenue,2024-03-25T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.84
604756,Woodfield Avenue,2024-03-25T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.1
604756,Woodfield Avenue,2024-03-25T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.77
604756,Woodfield Avenue,2024-03-25T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.48
604756,Woodfield Avenue,2024-03-25T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.26
604756,Woodfield Avenue,2024-03-25T21:10:00.000+00:00,feeder,3,N Current (RMS),A,23.4
604756,Woodfield Avenue,2024-03-25T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,24.7
604756,Woodfield Avenue,2024-03-25T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,27.6
604756,Woodfield Avenue,2024-03-25T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,9.5
604756,Woodfield Avenue,2024-03-25T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.33
604756,Woodfield Avenue,2024-03-25T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.1
604756,Woodfield Avenue,2024-03-25T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.06
604756,Woodfield Avenue,2024-03-25T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.74
604756,Woodfield Avenue,2024-03-25T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.18
604756,Woodfield Avenue,2024-03-25T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.96
604756,Woodfield Avenue,2024-03-25T21:10:00.000+00:00,feeder,2,N Current (RMS),A,5.5
604756,Woodfield Avenue,2024-03-25T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,7.8
604756,Woodfield Avenue,2024-03-25T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,5.2
604756,Woodfield Avenue,2024-03-25T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,4.4
604756,Woodfield Avenue,2024-03-25T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.04
604756,Woodfield Avenue,2024-03-25T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.65
604756,Woodfield Avenue,2024-03-25T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.01
604756,Woodfield Avenue,2024-03-25T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.15
604756,Woodfield Avenue,2024-03-25T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.78
604756,Woodfield Avenue,2024-03-25T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
604756,Woodfield Avenue,2024-03-25T21:10:00.000+00:00,feeder,1,N Current (RMS),A,25.9
604756,Woodfield Avenue,2024-03-25T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,31.5
604756,Woodfield Avenue,2024-03-25T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,24.5
604756,Woodfield Avenue,2024-03-25T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,8.4
604756,Woodfield Avenue,2024-03-25T21:10:00.000+00:00,transformer,,Temperature,C,17.8
604756,Woodfield Avenue,2024-03-25T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
604756,Woodfield Avenue,2024-03-25T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
604756,Woodfield Avenue,2024-03-25T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
604756,Woodfield Avenue,2024-03-25T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
604756,Woodfield Avenue,2024-03-25T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
604756,Woodfield Avenue,2024-03-25T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.91
604756,Woodfield Avenue,2024-03-25T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
604756,Woodfield Avenue,2024-03-25T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
604756,Woodfield Avenue,2024-03-25T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.03
604756,Woodfield Avenue,2024-03-25T21:10:00.000+00:00,busbar,,L3 Active Power,kW,18.1
604756,Woodfield Avenue,2024-03-25T21:10:00.000+00:00,busbar,,L2 Active Power,kW,15.76
604756,Woodfield Avenue,2024-03-25T21:10:00.000+00:00,busbar,,L1 Active Power,kW,8.39
604756,Woodfield Avenue,2024-03-25T21:10:00.000+00:00,busbar,,N Current (RMS),A,54.4
604756,Woodfield Avenue,2024-03-25T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.2
604756,Woodfield Avenue,2024-03-25T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.5
604756,Woodfield Avenue,2024-03-25T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,35.7
604756,Woodfield Avenue,2024-03-25T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.23
604756,Woodfield Avenue,2024-03-25T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
604756,Woodfield Avenue,2024-03-25T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.16
604756,Woodfield Avenue,2024-03-25T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.9
604756,Woodfield Avenue,2024-03-25T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.95
604756,Woodfield Avenue,2024-03-25T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.77
604756,Woodfield Avenue,2024-03-25T21:00:00.000+00:00,feeder,4,N Current (RMS),A,17.7
604756,Woodfield Avenue,2024-03-25T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,24.9
604756,Woodfield Avenue,2024-03-25T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,12.8
604756,Woodfield Avenue,2024-03-25T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,16.6
604756,Woodfield Avenue,2024-03-25T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.6
604756,Woodfield Avenue,2024-03-25T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.79
604756,Woodfield Avenue,2024-03-25T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.1
604756,Woodfield Avenue,2024-03-25T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.23
604756,Woodfield Avenue,2024-03-25T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.85
604756,Woodfield Avenue,2024-03-25T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.31
604756,Woodfield Avenue,2024-03-25T21:00:00.000+00:00,feeder,3,N Current (RMS),A,24.5
604756,Woodfield Avenue,2024-03-25T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,22.6
604756,Woodfield Avenue,2024-03-25T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,29.1
604756,Woodfield Avenue,2024-03-25T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,10.1
604756,Woodfield Avenue,2024-03-25T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.18
604756,Woodfield Avenue,2024-03-25T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
604756,Woodfield Avenue,2024-03-25T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
604756,Woodfield Avenue,2024-03-25T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.47
604756,Woodfield Avenue,2024-03-25T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.2
604756,Woodfield Avenue,2024-03-25T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.08
604756,Woodfield Avenue,2024-03-25T21:00:00.000+00:00,feeder,2,N Current (RMS),A,7.7
604756,Woodfield Avenue,2024-03-25T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,10.6
604756,Woodfield Avenue,2024-03-25T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,5.4
604756,Woodfield Avenue,2024-03-25T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,5.0
604756,Woodfield Avenue,2024-03-25T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.03
604756,Woodfield Avenue,2024-03-25T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.31
604756,Woodfield Avenue,2024-03-25T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.29
604756,Woodfield Avenue,2024-03-25T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.75
604756,Woodfield Avenue,2024-03-25T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.55
604756,Woodfield Avenue,2024-03-25T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.49
604756,Woodfield Avenue,2024-03-25T21:00:00.000+00:00,feeder,1,N Current (RMS),A,22.1
604756,Woodfield Avenue,2024-03-25T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,24.6
604756,Woodfield Avenue,2024-03-25T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,31.8
604756,Woodfield Avenue,2024-03-25T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,10.7
604756,Woodfield Avenue,2024-03-25T21:00:00.000+00:00,transformer,,Temperature,C,17.8
604756,Woodfield Avenue,2024-03-25T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
604756,Woodfield Avenue,2024-03-25T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
604756,Woodfield Avenue,2024-03-25T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
604756,Woodfield Avenue,2024-03-25T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.63
604756,Woodfield Avenue,2024-03-25T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
604756,Woodfield Avenue,2024-03-25T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
604756,Woodfield Avenue,2024-03-25T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.16
604756,Woodfield Avenue,2024-03-25T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
604756,Woodfield Avenue,2024-03-25T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.26
604756,Woodfield Avenue,2024-03-25T21:00:00.000+00:00,busbar,,L3 Active Power,kW,19.35
604756,Woodfield Avenue,2024-03-25T21:00:00.000+00:00,busbar,,L2 Active Power,kW,18.56
604756,Woodfield Avenue,2024-03-25T21:00:00.000+00:00,busbar,,L1 Active Power,kW,9.65
604756,Woodfield Avenue,2024-03-25T21:00:00.000+00:00,busbar,,N Current (RMS),A,57.1
604756,Woodfield Avenue,2024-03-25T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.8
604756,Woodfield Avenue,2024-03-25T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.0
604756,Woodfield Avenue,2024-03-25T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,41.3
604756,Woodfield Avenue,2024-03-25T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.33
604756,Woodfield Avenue,2024-03-25T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
604756,Woodfield Avenue,2024-03-25T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.21
604756,Woodfield Avenue,2024-03-25T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.4
604756,Woodfield Avenue,2024-03-25T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.44
604756,Woodfield Avenue,2024-03-25T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.26
604756,Woodfield Avenue,2024-03-25T20:50:00.000+00:00,feeder,4,N Current (RMS),A,18.6
604756,Woodfield Avenue,2024-03-25T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,24.8
604756,Woodfield Avenue,2024-03-25T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,14.7
604756,Woodfield Avenue,2024-03-25T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,18.9
604756,Woodfield Avenue,2024-03-25T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.11
604756,Woodfield Avenue,2024-03-25T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.64
604756,Woodfield Avenue,2024-03-25T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.21
604756,Woodfield Avenue,2024-03-25T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.21
604756,Woodfield Avenue,2024-03-25T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.07
604756,Woodfield Avenue,2024-03-25T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.85
604756,Woodfield Avenue,2024-03-25T20:50:00.000+00:00,feeder,3,N Current (RMS),A,22.2
604756,Woodfield Avenue,2024-03-25T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,22.4
604756,Woodfield Avenue,2024-03-25T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,30.2
604756,Woodfield Avenue,2024-03-25T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,12.7
604756,Woodfield Avenue,2024-03-25T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.3
604756,Woodfield Avenue,2024-03-25T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.45
604756,Woodfield Avenue,2024-03-25T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.16
604756,Woodfield Avenue,2024-03-25T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.59
604756,Woodfield Avenue,2024-03-25T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.57
604756,Woodfield Avenue,2024-03-25T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.98
604756,Woodfield Avenue,2024-03-25T20:50:00.000+00:00,feeder,2,N Current (RMS),A,12.0
604756,Woodfield Avenue,2024-03-25T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,13.6
604756,Woodfield Avenue,2024-03-25T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,11.3
604756,Woodfield Avenue,2024-03-25T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,4.7
604756,Woodfield Avenue,2024-03-25T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.23
604756,Woodfield Avenue,2024-03-25T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.4
604756,Woodfield Avenue,2024-03-25T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.06
604756,Woodfield Avenue,2024-03-25T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.77
604756,Woodfield Avenue,2024-03-25T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.25
604756,Woodfield Avenue,2024-03-25T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.93
604756,Woodfield Avenue,2024-03-25T20:50:00.000+00:00,feeder,1,N Current (RMS),A,18.5
604756,Woodfield Avenue,2024-03-25T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,20.7
604756,Woodfield Avenue,2024-03-25T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,30.9
604756,Woodfield Avenue,2024-03-25T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,17.2
604756,Woodfield Avenue,2024-03-25T20:50:00.000+00:00,transformer,,Temperature,C,17.8
604756,Woodfield Avenue,2024-03-25T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
604756,Woodfield Avenue,2024-03-25T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.39
604756,Woodfield Avenue,2024-03-25T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
604756,Woodfield Avenue,2024-03-25T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.74
604756,Woodfield Avenue,2024-03-25T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
604756,Woodfield Avenue,2024-03-25T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.82
604756,Woodfield Avenue,2024-03-25T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
604756,Woodfield Avenue,2024-03-25T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
604756,Woodfield Avenue,2024-03-25T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.22
604756,Woodfield Avenue,2024-03-25T20:50:00.000+00:00,busbar,,L3 Active Power,kW,17.97
604756,Woodfield Avenue,2024-03-25T20:50:00.000+00:00,busbar,,L2 Active Power,kW,20.34
604756,Woodfield Avenue,2024-03-25T20:50:00.000+00:00,busbar,,L1 Active Power,kW,12.03
604756,Woodfield Avenue,2024-03-25T20:50:00.000+00:00,busbar,,N Current (RMS),A,51.0
604756,Woodfield Avenue,2024-03-25T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.8
604756,Woodfield Avenue,2024-03-25T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.5
604756,Woodfield Avenue,2024-03-25T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.6
604756,Woodfield Avenue,2024-03-25T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.4
604756,Woodfield Avenue,2024-03-25T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
604756,Woodfield Avenue,2024-03-25T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.13
604756,Woodfield Avenue,2024-03-25T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.13
604756,Woodfield Avenue,2024-03-25T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.05
