Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604756,Woodfield Avenue,2024-03-25T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.48
604756,Woodfield Avenue,2024-03-25T20:40:00.000+00:00,feeder,4,N Current (RMS),A,13.1
604756,Woodfield Avenue,2024-03-25T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,13.5
604756,Woodfield Avenue,2024-03-25T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,25.7
604756,Woodfield Avenue,2024-03-25T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,23.3
604756,Woodfield Avenue,2024-03-25T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.23
604756,Woodfield Avenue,2024-03-25T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.7
604756,Woodfield Avenue,2024-03-25T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.33
604756,Woodfield Avenue,2024-03-25T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.25
604756,Woodfield Avenue,2024-03-25T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.55
604756,Woodfield Avenue,2024-03-25T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.75
604756,Woodfield Avenue,2024-03-25T20:40:00.000+00:00,feeder,3,N Current (RMS),A,21.2
604756,Woodfield Avenue,2024-03-25T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,22.6
604756,Woodfield Avenue,2024-03-25T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,28.3
604756,Woodfield Avenue,2024-03-25T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,11.6
604756,Woodfield Avenue,2024-03-25T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.49
604756,Woodfield Avenue,2024-03-25T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.55
604756,Woodfield Avenue,2024-03-25T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.25
604756,Woodfield Avenue,2024-03-25T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.6
604756,Woodfield Avenue,2024-03-25T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.63
604756,Woodfield Avenue,2024-03-25T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.68
604756,Woodfield Avenue,2024-03-25T20:40:00.000+00:00,feeder,2,N Current (RMS),A,21.8
604756,Woodfield Avenue,2024-03-25T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,16.9
604756,Woodfield Avenue,2024-03-25T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,29.2
604756,Woodfield Avenue,2024-03-25T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,9.1
604756,Woodfield Avenue,2024-03-25T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.39
604756,Woodfield Avenue,2024-03-25T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.39
604756,Woodfield Avenue,2024-03-25T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.13
604756,Woodfield Avenue,2024-03-25T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.56
604756,Woodfield Avenue,2024-03-25T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.64
604756,Woodfield Avenue,2024-03-25T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.49
604756,Woodfield Avenue,2024-03-25T20:40:00.000+00:00,feeder,1,N Current (RMS),A,15.0
604756,Woodfield Avenue,2024-03-25T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,24.2
604756,Woodfield Avenue,2024-03-25T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,24.0
604756,Woodfield Avenue,2024-03-25T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,23.3
604756,Woodfield Avenue,2024-03-25T20:40:00.000+00:00,transformer,,Temperature,C,17.8
604756,Woodfield Avenue,2024-03-25T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
604756,Woodfield Avenue,2024-03-25T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.15
604756,Woodfield Avenue,2024-03-25T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
604756,Woodfield Avenue,2024-03-25T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
604756,Woodfield Avenue,2024-03-25T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
604756,Woodfield Avenue,2024-03-25T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
604756,Woodfield Avenue,2024-03-25T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
604756,Woodfield Avenue,2024-03-25T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
604756,Woodfield Avenue,2024-03-25T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.08
604756,Woodfield Avenue,2024-03-25T20:40:00.000+00:00,busbar,,L3 Active Power,kW,17.54
604756,Woodfield Avenue,2024-03-25T20:40:00.000+00:00,busbar,,L2 Active Power,kW,24.87
604756,Woodfield Avenue,2024-03-25T20:40:00.000+00:00,busbar,,L1 Active Power,kW,15.41
604756,Woodfield Avenue,2024-03-25T20:40:00.000+00:00,busbar,,N Current (RMS),A,51.2
604756,Woodfield Avenue,2024-03-25T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.8
604756,Woodfield Avenue,2024-03-25T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,103.9
604756,Woodfield Avenue,2024-03-25T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.4
604756,Woodfield Avenue,2024-03-25T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.53
604756,Woodfield Avenue,2024-03-25T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.05
604756,Woodfield Avenue,2024-03-25T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.3
604756,Woodfield Avenue,2024-03-25T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.97
604756,Woodfield Avenue,2024-03-25T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.21
604756,Woodfield Avenue,2024-03-25T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.66
604756,Woodfield Avenue,2024-03-25T20:30:00.000+00:00,feeder,4,N Current (RMS),A,11.6
604756,Woodfield Avenue,2024-03-25T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,16.9
604756,Woodfield Avenue,2024-03-25T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,26.2
604756,Woodfield Avenue,2024-03-25T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,23.5
604756,Woodfield Avenue,2024-03-25T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.22
604756,Woodfield Avenue,2024-03-25T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.96
604756,Woodfield Avenue,2024-03-25T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.24
604756,Woodfield Avenue,2024-03-25T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.24
604756,Woodfield Avenue,2024-03-25T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.97
604756,Woodfield Avenue,2024-03-25T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.28
604756,Woodfield Avenue,2024-03-25T20:30:00.000+00:00,feeder,3,N Current (RMS),A,25.5
604756,Woodfield Avenue,2024-03-25T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,32.0
604756,Woodfield Avenue,2024-03-25T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,26.1
604756,Woodfield Avenue,2024-03-25T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,14.6
604756,Woodfield Avenue,2024-03-25T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.51
604756,Woodfield Avenue,2024-03-25T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
604756,Woodfield Avenue,2024-03-25T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.31
604756,Woodfield Avenue,2024-03-25T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.3
604756,Woodfield Avenue,2024-03-25T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.84
604756,Woodfield Avenue,2024-03-25T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.78
604756,Woodfield Avenue,2024-03-25T20:30:00.000+00:00,feeder,2,N Current (RMS),A,28.0
604756,Woodfield Avenue,2024-03-25T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,15.4
604756,Woodfield Avenue,2024-03-25T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,35.6
604756,Woodfield Avenue,2024-03-25T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,4.3
604756,Woodfield Avenue,2024-03-25T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.37
604756,Woodfield Avenue,2024-03-25T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.27
604756,Woodfield Avenue,2024-03-25T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.12
604756,Woodfield Avenue,2024-03-25T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,15.35
604756,Woodfield Avenue,2024-03-25T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
604756,Woodfield Avenue,2024-03-25T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.24
604756,Woodfield Avenue,2024-03-25T20:30:00.000+00:00,feeder,1,N Current (RMS),A,49.8
604756,Woodfield Avenue,2024-03-25T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,63.5
604756,Woodfield Avenue,2024-03-25T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,29.8
604756,Woodfield Avenue,2024-03-25T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,9.5
604756,Woodfield Avenue,2024-03-25T20:30:00.000+00:00,transformer,,Temperature,C,17.8
604756,Woodfield Avenue,2024-03-25T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
604756,Woodfield Avenue,2024-03-25T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
604756,Woodfield Avenue,2024-03-25T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
604756,Woodfield Avenue,2024-03-25T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
604756,Woodfield Avenue,2024-03-25T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
604756,Woodfield Avenue,2024-03-25T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.13
604756,Woodfield Avenue,2024-03-25T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
604756,Woodfield Avenue,2024-03-25T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
604756,Woodfield Avenue,2024-03-25T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
604756,Woodfield Avenue,2024-03-25T20:30:00.000+00:00,busbar,,L3 Active Power,kW,29.85
604756,Woodfield Avenue,2024-03-25T20:30:00.000+00:00,busbar,,L2 Active Power,kW,27.02
604756,Woodfield Avenue,2024-03-25T20:30:00.000+00:00,busbar,,L1 Active Power,kW,11.96
604756,Woodfield Avenue,2024-03-25T20:30:00.000+00:00,busbar,,N Current (RMS),A,79.1
604756,Woodfield Avenue,2024-03-25T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,124.6
604756,Woodfield Avenue,2024-03-25T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,113.6
604756,Woodfield Avenue,2024-03-25T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.2
604756,Woodfield Avenue,2024-03-25T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.55
604756,Woodfield Avenue,2024-03-25T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.07
604756,Woodfield Avenue,2024-03-25T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.23
604756,Woodfield Avenue,2024-03-25T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.86
604756,Woodfield Avenue,2024-03-25T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.47
604756,Woodfield Avenue,2024-03-25T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.73
604756,Woodfield Avenue,2024-03-25T20:20:00.000+00:00,feeder,4,N Current (RMS),A,13.3
604756,Woodfield Avenue,2024-03-25T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,16.5
604756,Woodfield Avenue,2024-03-25T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,27.2
604756,Woodfield Avenue,2024-03-25T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,24.8
604756,Woodfield Avenue,2024-03-25T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.05
604756,Woodfield Avenue,2024-03-25T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.72
604756,Woodfield Avenue,2024-03-25T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.16
604756,Woodfield Avenue,2024-03-25T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,12.87
604756,Woodfield Avenue,2024-03-25T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.83
604756,Woodfield Avenue,2024-03-25T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.71
604756,Woodfield Avenue,2024-03-25T20:20:00.000+00:00,feeder,3,N Current (RMS),A,41.9
604756,Woodfield Avenue,2024-03-25T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,54.1
604756,Woodfield Avenue,2024-03-25T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,36.8
604756,Woodfield Avenue,2024-03-25T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,11.5
604756,Woodfield Avenue,2024-03-25T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.53
604756,Woodfield Avenue,2024-03-25T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.37
604756,Woodfield Avenue,2024-03-25T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.3
604756,Woodfield Avenue,2024-03-25T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.42
604756,Woodfield Avenue,2024-03-25T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.53
604756,Woodfield Avenue,2024-03-25T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.82
604756,Woodfield Avenue,2024-03-25T20:20:00.000+00:00,feeder,2,N Current (RMS),A,35.7
604756,Woodfield Avenue,2024-03-25T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,15.7
604756,Woodfield Avenue,2024-03-25T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,45.0
604756,Woodfield Avenue,2024-03-25T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,4.6
604756,Woodfield Avenue,2024-03-25T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.31
604756,Woodfield Avenue,2024-03-25T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.37
604756,Woodfield Avenue,2024-03-25T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.05
604756,Woodfield Avenue,2024-03-25T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,13.93
604756,Woodfield Avenue,2024-03-25T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.86
604756,Woodfield Avenue,2024-03-25T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.15
604756,Woodfield Avenue,2024-03-25T20:20:00.000+00:00,feeder,1,N Current (RMS),A,50.8
604756,Woodfield Avenue,2024-03-25T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,61.0
604756,Woodfield Avenue,2024-03-25T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,30.2
604756,Woodfield Avenue,2024-03-25T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,9.1
604756,Woodfield Avenue,2024-03-25T20:20:00.000+00:00,transformer,,Temperature,C,17.8
604756,Woodfield Avenue,2024-03-25T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
604756,Woodfield Avenue,2024-03-25T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
604756,Woodfield Avenue,2024-03-25T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
604756,Woodfield Avenue,2024-03-25T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
604756,Woodfield Avenue,2024-03-25T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
604756,Woodfield Avenue,2024-03-25T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.6
604756,Woodfield Avenue,2024-03-25T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
604756,Woodfield Avenue,2024-03-25T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.35
604756,Woodfield Avenue,2024-03-25T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
604756,Woodfield Avenue,2024-03-25T20:20:00.000+00:00,busbar,,L3 Active Power,kW,34.09
604756,Woodfield Avenue,2024-03-25T20:20:00.000+00:00,busbar,,L2 Active Power,kW,31.7
604756,Woodfield Avenue,2024-03-25T20:20:00.000+00:00,busbar,,L1 Active Power,kW,11.41
604756,Woodfield Avenue,2024-03-25T20:20:00.000+00:00,busbar,,N Current (RMS),A,94.8
604756,Woodfield Avenue,2024-03-25T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,142.9
604756,Woodfield Avenue,2024-03-25T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,132.3
604756,Woodfield Avenue,2024-03-25T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.6
604756,Woodfield Avenue,2024-03-25T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.56
604756,Woodfield Avenue,2024-03-25T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.05
604756,Woodfield Avenue,2024-03-25T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.11
604756,Woodfield Avenue,2024-03-25T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.71
604756,Woodfield Avenue,2024-03-25T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.52
604756,Woodfield Avenue,2024-03-25T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.96
604756,Woodfield Avenue,2024-03-25T20:10:00.000+00:00,feeder,4,N Current (RMS),A,15.5
604756,Woodfield Avenue,2024-03-25T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,16.1
604756,Woodfield Avenue,2024-03-25T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,29.3
604756,Woodfield Avenue,2024-03-25T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,26.3
604756,Woodfield Avenue,2024-03-25T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.31
604756,Woodfield Avenue,2024-03-25T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.63
604756,Woodfield Avenue,2024-03-25T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.56
604756,Woodfield Avenue,2024-03-25T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,12.6
604756,Woodfield Avenue,2024-03-25T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.73
604756,Woodfield Avenue,2024-03-25T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.47
604756,Woodfield Avenue,2024-03-25T20:10:00.000+00:00,feeder,3,N Current (RMS),A,39.6
604756,Woodfield Avenue,2024-03-25T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,52.6
604756,Woodfield Avenue,2024-03-25T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,37.0
604756,Woodfield Avenue,2024-03-25T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,15.2
604756,Woodfield Avenue,2024-03-25T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.45
604756,Woodfield Avenue,2024-03-25T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.41
604756,Woodfield Avenue,2024-03-25T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.56
604756,Woodfield Avenue,2024-03-25T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.39
604756,Woodfield Avenue,2024-03-25T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.96
604756,Woodfield Avenue,2024-03-25T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.83
604756,Woodfield Avenue,2024-03-25T20:10:00.000+00:00,feeder,2,N Current (RMS),A,17.2
604756,Woodfield Avenue,2024-03-25T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,15.5
604756,Woodfield Avenue,2024-03-25T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,4.6
604756,Woodfield Avenue,2024-03-25T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,14.6
604756,Woodfield Avenue,2024-03-25T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.23
604756,Woodfield Avenue,2024-03-25T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.36
604756,Woodfield Avenue,2024-03-25T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.19
604756,Woodfield Avenue,2024-03-25T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.27
604756,Woodfield Avenue,2024-03-25T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.51
604756,Woodfield Avenue,2024-03-25T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.19
604756,Woodfield Avenue,2024-03-25T20:10:00.000+00:00,feeder,1,N Current (RMS),A,26.7
604756,Woodfield Avenue,2024-03-25T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,26.7
604756,Woodfield Avenue,2024-03-25T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,35.8
604756,Woodfield Avenue,2024-03-25T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,9.4
604756,Woodfield Avenue,2024-03-25T20:10:00.000+00:00,transformer,,Temperature,C,17.8
604756,Woodfield Avenue,2024-03-25T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
604756,Woodfield Avenue,2024-03-25T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.55
604756,Woodfield Avenue,2024-03-25T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
604756,Woodfield Avenue,2024-03-25T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
604756,Woodfield Avenue,2024-03-25T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
604756,Woodfield Avenue,2024-03-25T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
604756,Woodfield Avenue,2024-03-25T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
604756,Woodfield Avenue,2024-03-25T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
604756,Woodfield Avenue,2024-03-25T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.04
604756,Woodfield Avenue,2024-03-25T20:10:00.000+00:00,busbar,,L3 Active Power,kW,25.96
604756,Woodfield Avenue,2024-03-25T20:10:00.000+00:00,busbar,,L2 Active Power,kW,24.72
604756,Woodfield Avenue,2024-03-25T20:10:00.000+00:00,busbar,,L1 Active Power,kW,14.45
604756,Woodfield Avenue,2024-03-25T20:10:00.000+00:00,busbar,,N Current (RMS),A,65.2
604756,Woodfield Avenue,2024-03-25T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,108.6
604756,Woodfield Avenue,2024-03-25T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,103.9
604756,Woodfield Avenue,2024-03-25T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.6
604756,Woodfield Avenue,2024-03-25T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.45
604756,Woodfield Avenue,2024-03-25T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
604756,Woodfield Avenue,2024-03-25T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.12
604756,Woodfield Avenue,2024-03-25T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.23
604756,Woodfield Avenue,2024-03-25T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.15
604756,Woodfield Avenue,2024-03-25T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.88
604756,Woodfield Avenue,2024-03-25T20:00:00.000+00:00,feeder,4,N Current (RMS),A,12.6
604756,Woodfield Avenue,2024-03-25T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,14.1
604756,Woodfield Avenue,2024-03-25T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,18.2
604756,Woodfield Avenue,2024-03-25T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,21.3
604756,Woodfield Avenue,2024-03-25T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
604756,Woodfield Avenue,2024-03-25T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.86
604756,Woodfield Avenue,2024-03-25T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.61
604756,Woodfield Avenue,2024-03-25T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,10.11
604756,Woodfield Avenue,2024-03-25T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
604756,Woodfield Avenue,2024-03-25T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.87
604756,Woodfield Avenue,2024-03-25T20:00:00.000+00:00,feeder,3,N Current (RMS),A,34.6
604756,Woodfield Avenue,2024-03-25T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,43.2
604756,Woodfield Avenue,2024-03-25T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,26.1
604756,Woodfield Avenue,2024-03-25T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,12.3
604756,Woodfield Avenue,2024-03-25T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.42
604756,Woodfield Avenue,2024-03-25T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.3
604756,Woodfield Avenue,2024-03-25T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.81
604756,Woodfield Avenue,2024-03-25T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.9
604756,Woodfield Avenue,2024-03-25T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.95
604756,Woodfield Avenue,2024-03-25T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.71
604756,Woodfield Avenue,2024-03-25T20:00:00.000+00:00,feeder,2,N Current (RMS),A,18.7
604756,Woodfield Avenue,2024-03-25T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,17.3
604756,Woodfield Avenue,2024-03-25T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,4.6
604756,Woodfield Avenue,2024-03-25T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,16.5
604756,Woodfield Avenue,2024-03-25T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.2
604756,Woodfield Avenue,2024-03-25T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.31
604756,Woodfield Avenue,2024-03-25T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.19
604756,Woodfield Avenue,2024-03-25T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.19
604756,Woodfield Avenue,2024-03-25T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.74
604756,Woodfield Avenue,2024-03-25T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.56
604756,Woodfield Avenue,2024-03-25T20:00:00.000+00:00,feeder,1,N Current (RMS),A,28.8
604756,Woodfield Avenue,2024-03-25T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,26.6
604756,Woodfield Avenue,2024-03-25T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,40.8
604756,Woodfield Avenue,2024-03-25T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,11.0
604756,Woodfield Avenue,2024-03-25T20:00:00.000+00:00,transformer,,Temperature,C,17.9
604756,Woodfield Avenue,2024-03-25T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
604756,Woodfield Avenue,2024-03-25T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.89
604756,Woodfield Avenue,2024-03-25T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
604756,Woodfield Avenue,2024-03-25T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.1
604756,Woodfield Avenue,2024-03-25T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
604756,Woodfield Avenue,2024-03-25T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.9
604756,Woodfield Avenue,2024-03-25T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
604756,Woodfield Avenue,2024-03-25T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
604756,Woodfield Avenue,2024-03-25T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.11
604756,Woodfield Avenue,2024-03-25T20:00:00.000+00:00,busbar,,L3 Active Power,kW,23.42
604756,Woodfield Avenue,2024-03-25T20:00:00.000+00:00,busbar,,L2 Active Power,kW,20.85
604756,Woodfield Avenue,2024-03-25T20:00:00.000+00:00,busbar,,L1 Active Power,kW,14.04
604756,Woodfield Avenue,2024-03-25T20:00:00.000+00:00,busbar,,N Current (RMS),A,59.9
604756,Woodfield Avenue,2024-03-25T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,99.6
604756,Woodfield Avenue,2024-03-25T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.9
604756,Woodfield Avenue,2024-03-25T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.4
604756,Woodfield Avenue,2024-03-25T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.45
604756,Woodfield Avenue,2024-03-25T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.07
604756,Woodfield Avenue,2024-03-25T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.11
604756,Woodfield Avenue,2024-03-25T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.21
604756,Woodfield Avenue,2024-03-25T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.18
604756,Woodfield Avenue,2024-03-25T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.75
604756,Woodfield Avenue,2024-03-25T19:50:00.000+00:00,feeder,4,N Current (RMS),A,13.9
604756,Woodfield Avenue,2024-03-25T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,14.7
604756,Woodfield Avenue,2024-03-25T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,19.1
604756,Woodfield Avenue,2024-03-25T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,20.7
604756,Woodfield Avenue,2024-03-25T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.13
604756,Woodfield Avenue,2024-03-25T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.58
604756,Woodfield Avenue,2024-03-25T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.38
604756,Woodfield Avenue,2024-03-25T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.45
604756,Woodfield Avenue,2024-03-25T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.96
604756,Woodfield Avenue,2024-03-25T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.51
604756,Woodfield Avenue,2024-03-25T19:50:00.000+00:00,feeder,3,N Current (RMS),A,24.8
604756,Woodfield Avenue,2024-03-25T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,31.9
604756,Woodfield Avenue,2024-03-25T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,34.1
604756,Woodfield Avenue,2024-03-25T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,15.3
604756,Woodfield Avenue,2024-03-25T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.4
604756,Woodfield Avenue,2024-03-25T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.12
604756,Woodfield Avenue,2024-03-25T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.27
604756,Woodfield Avenue,2024-03-25T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.36
604756,Woodfield Avenue,2024-03-25T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
604756,Woodfield Avenue,2024-03-25T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.42
604756,Woodfield Avenue,2024-03-25T19:50:00.000+00:00,feeder,2,N Current (RMS),A,9.2
604756,Woodfield Avenue,2024-03-25T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,10.6
604756,Woodfield Avenue,2024-03-25T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,4.6
604756,Woodfield Avenue,2024-03-25T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,6.5
604756,Woodfield Avenue,2024-03-25T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.32
604756,Woodfield Avenue,2024-03-25T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.28
604756,Woodfield Avenue,2024-03-25T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.49
604756,Woodfield Avenue,2024-03-25T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.87
604756,Woodfield Avenue,2024-03-25T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.44
604756,Woodfield Avenue,2024-03-25T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.99
604756,Woodfield Avenue,2024-03-25T19:50:00.000+00:00,feeder,1,N Current (RMS),A,23.3
604756,Woodfield Avenue,2024-03-25T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,25.3
604756,Woodfield Avenue,2024-03-25T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,39.7
604756,Woodfield Avenue,2024-03-25T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,16.9
604756,Woodfield Avenue,2024-03-25T19:50:00.000+00:00,transformer,,Temperature,C,17.9
604756,Woodfield Avenue,2024-03-25T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
604756,Woodfield Avenue,2024-03-25T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.06
604756,Woodfield Avenue,2024-03-25T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
604756,Woodfield Avenue,2024-03-25T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
604756,Woodfield Avenue,2024-03-25T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
604756,Woodfield Avenue,2024-03-25T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.29
604756,Woodfield Avenue,2024-03-25T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
604756,Woodfield Avenue,2024-03-25T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
604756,Woodfield Avenue,2024-03-25T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.06
604756,Woodfield Avenue,2024-03-25T19:50:00.000+00:00,busbar,,L3 Active Power,kW,18.88
604756,Woodfield Avenue,2024-03-25T19:50:00.000+00:00,busbar,,L2 Active Power,kW,22.59
604756,Woodfield Avenue,2024-03-25T19:50:00.000+00:00,busbar,,L1 Active Power,kW,13.68
604756,Woodfield Avenue,2024-03-25T19:50:00.000+00:00,busbar,,N Current (RMS),A,50.5
604756,Woodfield Avenue,2024-03-25T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.8
604756,Woodfield Avenue,2024-03-25T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.6
604756,Woodfield Avenue,2024-03-25T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.9
604756,Woodfield Avenue,2024-03-25T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.57
604756,Woodfield Avenue,2024-03-25T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.17
604756,Woodfield Avenue,2024-03-25T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.05
604756,Woodfield Avenue,2024-03-25T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.57
604756,Woodfield Avenue,2024-03-25T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.55
604756,Woodfield Avenue,2024-03-25T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.54
604756,Woodfield Avenue,2024-03-25T19:40:00.000+00:00,feeder,4,N Current (RMS),A,16.6
604756,Woodfield Avenue,2024-03-25T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,11.4
604756,Woodfield Avenue,2024-03-25T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,24.8
604756,Woodfield Avenue,2024-03-25T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,24.3
604756,Woodfield Avenue,2024-03-25T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.43
604756,Woodfield Avenue,2024-03-25T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.21
604756,Woodfield Avenue,2024-03-25T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.46
604756,Woodfield Avenue,2024-03-25T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.78
604756,Woodfield Avenue,2024-03-25T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.99
604756,Woodfield Avenue,2024-03-25T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.98
604756,Woodfield Avenue,2024-03-25T19:40:00.000+00:00,feeder,3,N Current (RMS),A,27.2
604756,Woodfield Avenue,2024-03-25T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,34.2
604756,Woodfield Avenue,2024-03-25T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,38.3
604756,Woodfield Avenue,2024-03-25T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,12.8
604756,Woodfield Avenue,2024-03-25T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.13
604756,Woodfield Avenue,2024-03-25T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
604756,Woodfield Avenue,2024-03-25T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.17
604756,Woodfield Avenue,2024-03-25T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.96
604756,Woodfield Avenue,2024-03-25T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.86
604756,Woodfield Avenue,2024-03-25T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.37
604756,Woodfield Avenue,2024-03-25T19:40:00.000+00:00,feeder,2,N Current (RMS),A,6.9
604756,Woodfield Avenue,2024-03-25T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,8.6
604756,Woodfield Avenue,2024-03-25T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,3.9
604756,Woodfield Avenue,2024-03-25T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,6.1
604756,Woodfield Avenue,2024-03-25T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.14
604756,Woodfield Avenue,2024-03-25T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.26
604756,Woodfield Avenue,2024-03-25T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.02
604756,Woodfield Avenue,2024-03-25T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.43
604756,Woodfield Avenue,2024-03-25T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.82
604756,Woodfield Avenue,2024-03-25T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.39
604756,Woodfield Avenue,2024-03-25T19:40:00.000+00:00,feeder,1,N Current (RMS),A,23.0
604756,Woodfield Avenue,2024-03-25T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,27.9
604756,Woodfield Avenue,2024-03-25T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,38.1
604756,Woodfield Avenue,2024-03-25T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,19.2
604756,Woodfield Avenue,2024-03-25T19:40:00.000+00:00,transformer,,Temperature,C,17.9
604756,Woodfield Avenue,2024-03-25T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
604756,Woodfield Avenue,2024-03-25T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.16
604756,Woodfield Avenue,2024-03-25T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
604756,Woodfield Avenue,2024-03-25T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
604756,Woodfield Avenue,2024-03-25T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
604756,Woodfield Avenue,2024-03-25T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.5
604756,Woodfield Avenue,2024-03-25T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
604756,Woodfield Avenue,2024-03-25T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
604756,Woodfield Avenue,2024-03-25T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.6
604756,Woodfield Avenue,2024-03-25T19:40:00.000+00:00,busbar,,L3 Active Power,kW,18.75
604756,Woodfield Avenue,2024-03-25T19:40:00.000+00:00,busbar,,L2 Active Power,kW,24.22
604756,Woodfield Avenue,2024-03-25T19:40:00.000+00:00,busbar,,L1 Active Power,kW,14.29
604756,Woodfield Avenue,2024-03-25T19:40:00.000+00:00,busbar,,N Current (RMS),A,49.3
604756,Woodfield Avenue,2024-03-25T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.1
604756,Woodfield Avenue,2024-03-25T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,102.5
604756,Woodfield Avenue,2024-03-25T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.5
604756,Woodfield Avenue,2024-03-25T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.89
604756,Woodfield Avenue,2024-03-25T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.56
604756,Woodfield Avenue,2024-03-25T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.42
604756,Woodfield Avenue,2024-03-25T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.41
604756,Woodfield Avenue,2024-03-25T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
604756,Woodfield Avenue,2024-03-25T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,8.25
604756,Woodfield Avenue,2024-03-25T19:30:00.000+00:00,feeder,4,N Current (RMS),A,23.4
604756,Woodfield Avenue,2024-03-25T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,11.2
604756,Woodfield Avenue,2024-03-25T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,22.0
604756,Woodfield Avenue,2024-03-25T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,35.4
604756,Woodfield Avenue,2024-03-25T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.54
604756,Woodfield Avenue,2024-03-25T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.29
604756,Woodfield Avenue,2024-03-25T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.3
604756,Woodfield Avenue,2024-03-25T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,9.72
604756,Woodfield Avenue,2024-03-25T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.65
604756,Woodfield Avenue,2024-03-25T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.66
604756,Woodfield Avenue,2024-03-25T19:30:00.000+00:00,feeder,3,N Current (RMS),A,30.0
604756,Woodfield Avenue,2024-03-25T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,41.2
604756,Woodfield Avenue,2024-03-25T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,33.0
604756,Woodfield Avenue,2024-03-25T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,11.5
604756,Woodfield Avenue,2024-03-25T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.17
604756,Woodfield Avenue,2024-03-25T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.16
604756,Woodfield Avenue,2024-03-25T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.22
604756,Woodfield Avenue,2024-03-25T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.87
604756,Woodfield Avenue,2024-03-25T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.81
604756,Woodfield Avenue,2024-03-25T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.24
604756,Woodfield Avenue,2024-03-25T19:30:00.000+00:00,feeder,2,N Current (RMS),A,8.1
604756,Woodfield Avenue,2024-03-25T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,8.4
604756,Woodfield Avenue,2024-03-25T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,3.8
604756,Woodfield Avenue,2024-03-25T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,5.7
604756,Woodfield Avenue,2024-03-25T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.05
604756,Woodfield Avenue,2024-03-25T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.11
604756,Woodfield Avenue,2024-03-25T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
604756,Woodfield Avenue,2024-03-25T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.34
604756,Woodfield Avenue,2024-03-25T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,17.5
604756,Woodfield Avenue,2024-03-25T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.84
604756,Woodfield Avenue,2024-03-25T19:30:00.000+00:00,feeder,1,N Current (RMS),A,55.1
604756,Woodfield Avenue,2024-03-25T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,31.4
604756,Woodfield Avenue,2024-03-25T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,72.9
604756,Woodfield Avenue,2024-03-25T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,12.4
604756,Woodfield Avenue,2024-03-25T19:30:00.000+00:00,transformer,,Temperature,C,17.8
604756,Woodfield Avenue,2024-03-25T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
604756,Woodfield Avenue,2024-03-25T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.84
604756,Woodfield Avenue,2024-03-25T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
604756,Woodfield Avenue,2024-03-25T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.67
604756,Woodfield Avenue,2024-03-25T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
604756,Woodfield Avenue,2024-03-25T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
604756,Woodfield Avenue,2024-03-25T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
604756,Woodfield Avenue,2024-03-25T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
604756,Woodfield Avenue,2024-03-25T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.95
604756,Woodfield Avenue,2024-03-25T19:30:00.000+00:00,busbar,,L3 Active Power,kW,21.34
604756,Woodfield Avenue,2024-03-25T19:30:00.000+00:00,busbar,,L2 Active Power,kW,30.95
604756,Woodfield Avenue,2024-03-25T19:30:00.000+00:00,busbar,,L1 Active Power,kW,14.99
604756,Woodfield Avenue,2024-03-25T19:30:00.000+00:00,busbar,,N Current (RMS),A,62.5
604756,Woodfield Avenue,2024-03-25T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.4
604756,Woodfield Avenue,2024-03-25T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,129.5
604756,Woodfield Avenue,2024-03-25T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.4
604756,Woodfield Avenue,2024-03-25T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.67
604756,Woodfield Avenue,2024-03-25T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.62
604756,Woodfield Avenue,2024-03-25T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.18
604756,Woodfield Avenue,2024-03-25T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.89
604756,Woodfield Avenue,2024-03-25T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.1
604756,Woodfield Avenue,2024-03-25T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.21
604756,Woodfield Avenue,2024-03-25T19:20:00.000+00:00,feeder,4,N Current (RMS),A,19.2
604756,Woodfield Avenue,2024-03-25T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,12.9
604756,Woodfield Avenue,2024-03-25T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,34.8
604756,Woodfield Avenue,2024-03-25T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,26.6
604756,Woodfield Avenue,2024-03-25T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.81
604756,Woodfield Avenue,2024-03-25T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.15
604756,Woodfield Avenue,2024-03-25T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.33
604756,Woodfield Avenue,2024-03-25T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,10.85
604756,Woodfield Avenue,2024-03-25T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.06
604756,Woodfield Avenue,2024-03-25T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.48
604756,Woodfield Avenue,2024-03-25T19:20:00.000+00:00,feeder,3,N Current (RMS),A,33.6
604756,Woodfield Avenue,2024-03-25T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,46.2
604756,Woodfield Avenue,2024-03-25T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,38.3
604756,Woodfield Avenue,2024-03-25T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,10.6
604756,Woodfield Avenue,2024-03-25T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.28
604756,Woodfield Avenue,2024-03-25T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.24
604756,Woodfield Avenue,2024-03-25T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.08
604756,Woodfield Avenue,2024-03-25T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.39
604756,Woodfield Avenue,2024-03-25T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.75
604756,Woodfield Avenue,2024-03-25T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.25
604756,Woodfield Avenue,2024-03-25T19:20:00.000+00:00,feeder,2,N Current (RMS),A,9.1
604756,Woodfield Avenue,2024-03-25T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,10.4
604756,Woodfield Avenue,2024-03-25T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,3.6
604756,Woodfield Avenue,2024-03-25T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,5.8
604756,Woodfield Avenue,2024-03-25T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.04
604756,Woodfield Avenue,2024-03-25T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.41
604756,Woodfield Avenue,2024-03-25T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.28
604756,Woodfield Avenue,2024-03-25T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.65
604756,Woodfield Avenue,2024-03-25T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.25
604756,Woodfield Avenue,2024-03-25T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.5
604756,Woodfield Avenue,2024-03-25T19:20:00.000+00:00,feeder,1,N Current (RMS),A,44.1
604756,Woodfield Avenue,2024-03-25T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,28.8
604756,Woodfield Avenue,2024-03-25T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,55.4
604756,Woodfield Avenue,2024-03-25T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,10.9
604756,Woodfield Avenue,2024-03-25T19:20:00.000+00:00,transformer,,Temperature,C,17.8
604756,Woodfield Avenue,2024-03-25T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
604756,Woodfield Avenue,2024-03-25T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.25
604756,Woodfield Avenue,2024-03-25T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
604756,Woodfield Avenue,2024-03-25T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.1
604756,Woodfield Avenue,2024-03-25T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
604756,Woodfield Avenue,2024-03-25T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.75
604756,Woodfield Avenue,2024-03-25T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
604756,Woodfield Avenue,2024-03-25T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
604756,Woodfield Avenue,2024-03-25T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.31
604756,Woodfield Avenue,2024-03-25T19:20:00.000+00:00,busbar,,L3 Active Power,kW,22.79
604756,Woodfield Avenue,2024-03-25T19:20:00.000+00:00,busbar,,L2 Active Power,kW,30.17
604756,Woodfield Avenue,2024-03-25T19:20:00.000+00:00,busbar,,L1 Active Power,kW,12.44
604756,Woodfield Avenue,2024-03-25T19:20:00.000+00:00,busbar,,N Current (RMS),A,69.6
604756,Woodfield Avenue,2024-03-25T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,96.8
604756,Woodfield Avenue,2024-03-25T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,126.7
604756,Woodfield Avenue,2024-03-25T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.9
604756,Woodfield Avenue,2024-03-25T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.29
604756,Woodfield Avenue,2024-03-25T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.25
604756,Woodfield Avenue,2024-03-25T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.11
604756,Woodfield Avenue,2024-03-25T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.91
604756,Woodfield Avenue,2024-03-25T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.66
604756,Woodfield Avenue,2024-03-25T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.23
604756,Woodfield Avenue,2024-03-25T19:10:00.000+00:00,feeder,4,N Current (RMS),A,16.8
604756,Woodfield Avenue,2024-03-25T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,20.7
604756,Woodfield Avenue,2024-03-25T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,31.2
604756,Woodfield Avenue,2024-03-25T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,22.9
604756,Woodfield Avenue,2024-03-25T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.76
604756,Woodfield Avenue,2024-03-25T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.19
604756,Woodfield Avenue,2024-03-25T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.15
604756,Woodfield Avenue,2024-03-25T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,11.52
604756,Woodfield Avenue,2024-03-25T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.93
604756,Woodfield Avenue,2024-03-25T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.58
604756,Woodfield Avenue,2024-03-25T19:10:00.000+00:00,feeder,3,N Current (RMS),A,35.7
604756,Woodfield Avenue,2024-03-25T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,49.0
604756,Woodfield Avenue,2024-03-25T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,38.0
604756,Woodfield Avenue,2024-03-25T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,11.3
604756,Woodfield Avenue,2024-03-25T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.18
604756,Woodfield Avenue,2024-03-25T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.08
604756,Woodfield Avenue,2024-03-25T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.07
604756,Woodfield Avenue,2024-03-25T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.24
604756,Woodfield Avenue,2024-03-25T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.03
604756,Woodfield Avenue,2024-03-25T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.49
604756,Woodfield Avenue,2024-03-25T19:10:00.000+00:00,feeder,2,N Current (RMS),A,9.8
604756,Woodfield Avenue,2024-03-25T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,10.6
604756,Woodfield Avenue,2024-03-25T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,14.3
604756,Woodfield Avenue,2024-03-25T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,7.1
604756,Woodfield Avenue,2024-03-25T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.58
604756,Woodfield Avenue,2024-03-25T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.56
604756,Woodfield Avenue,2024-03-25T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.23
604756,Woodfield Avenue,2024-03-25T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.18
604756,Woodfield Avenue,2024-03-25T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.28
604756,Woodfield Avenue,2024-03-25T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.49
604756,Woodfield Avenue,2024-03-25T19:10:00.000+00:00,feeder,1,N Current (RMS),A,30.0
604756,Woodfield Avenue,2024-03-25T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,35.6
