Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604756,Woodfield Avenue,2024-03-25T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,31.0
604756,Woodfield Avenue,2024-03-25T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,10.7
604756,Woodfield Avenue,2024-03-25T19:10:00.000+00:00,transformer,,Temperature,C,17.8
604756,Woodfield Avenue,2024-03-25T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
604756,Woodfield Avenue,2024-03-25T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.45
604756,Woodfield Avenue,2024-03-25T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
604756,Woodfield Avenue,2024-03-25T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.66
604756,Woodfield Avenue,2024-03-25T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
604756,Woodfield Avenue,2024-03-25T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
604756,Woodfield Avenue,2024-03-25T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
604756,Woodfield Avenue,2024-03-25T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.57
604756,Woodfield Avenue,2024-03-25T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
604756,Woodfield Avenue,2024-03-25T19:10:00.000+00:00,busbar,,L3 Active Power,kW,26.85
604756,Woodfield Avenue,2024-03-25T19:10:00.000+00:00,busbar,,L2 Active Power,kW,25.89
604756,Woodfield Avenue,2024-03-25T19:10:00.000+00:00,busbar,,L1 Active Power,kW,11.78
604756,Woodfield Avenue,2024-03-25T19:10:00.000+00:00,busbar,,N Current (RMS),A,70.1
604756,Woodfield Avenue,2024-03-25T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,113.2
604756,Woodfield Avenue,2024-03-25T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,108.7
604756,Woodfield Avenue,2024-03-25T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.5
604756,Woodfield Avenue,2024-03-25T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.74
604756,Woodfield Avenue,2024-03-25T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.43
604756,Woodfield Avenue,2024-03-25T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.12
604756,Woodfield Avenue,2024-03-25T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.84
604756,Woodfield Avenue,2024-03-25T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.15
604756,Woodfield Avenue,2024-03-25T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,11.88
604756,Woodfield Avenue,2024-03-25T19:00:00.000+00:00,feeder,4,N Current (RMS),A,38.0
604756,Woodfield Avenue,2024-03-25T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,17.3
604756,Woodfield Avenue,2024-03-25T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,14.1
604756,Woodfield Avenue,2024-03-25T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,52.5
604756,Woodfield Avenue,2024-03-25T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.27
604756,Woodfield Avenue,2024-03-25T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.46
604756,Woodfield Avenue,2024-03-25T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.27
604756,Woodfield Avenue,2024-03-25T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,11.36
604756,Woodfield Avenue,2024-03-25T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,10.82
604756,Woodfield Avenue,2024-03-25T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.85
604756,Woodfield Avenue,2024-03-25T19:00:00.000+00:00,feeder,3,N Current (RMS),A,31.3
604756,Woodfield Avenue,2024-03-25T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,48.0
604756,Woodfield Avenue,2024-03-25T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,45.8
604756,Woodfield Avenue,2024-03-25T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,22.6
604756,Woodfield Avenue,2024-03-25T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.25
604756,Woodfield Avenue,2024-03-25T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.85
604756,Woodfield Avenue,2024-03-25T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.23
604756,Woodfield Avenue,2024-03-25T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.12
604756,Woodfield Avenue,2024-03-25T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.31
604756,Woodfield Avenue,2024-03-25T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.6
604756,Woodfield Avenue,2024-03-25T19:00:00.000+00:00,feeder,2,N Current (RMS),A,11.7
604756,Woodfield Avenue,2024-03-25T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,9.4
604756,Woodfield Avenue,2024-03-25T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,11.1
604756,Woodfield Avenue,2024-03-25T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,12.8
604756,Woodfield Avenue,2024-03-25T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.53
604756,Woodfield Avenue,2024-03-25T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.54
604756,Woodfield Avenue,2024-03-25T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
604756,Woodfield Avenue,2024-03-25T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.65
604756,Woodfield Avenue,2024-03-25T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.76
604756,Woodfield Avenue,2024-03-25T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.58
604756,Woodfield Avenue,2024-03-25T19:00:00.000+00:00,feeder,1,N Current (RMS),A,33.6
604756,Woodfield Avenue,2024-03-25T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,46.4
604756,Woodfield Avenue,2024-03-25T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,37.3
604756,Woodfield Avenue,2024-03-25T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,21.7
604756,Woodfield Avenue,2024-03-25T19:00:00.000+00:00,transformer,,Temperature,C,17.8
604756,Woodfield Avenue,2024-03-25T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
604756,Woodfield Avenue,2024-03-25T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.21
604756,Woodfield Avenue,2024-03-25T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
604756,Woodfield Avenue,2024-03-25T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.44
604756,Woodfield Avenue,2024-03-25T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
604756,Woodfield Avenue,2024-03-25T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.4
604756,Woodfield Avenue,2024-03-25T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
604756,Woodfield Avenue,2024-03-25T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.28
604756,Woodfield Avenue,2024-03-25T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.38
604756,Woodfield Avenue,2024-03-25T19:00:00.000+00:00,busbar,,L3 Active Power,kW,27.98
604756,Woodfield Avenue,2024-03-25T19:00:00.000+00:00,busbar,,L2 Active Power,kW,25.04
604756,Woodfield Avenue,2024-03-25T19:00:00.000+00:00,busbar,,L1 Active Power,kW,23.91
604756,Woodfield Avenue,2024-03-25T19:00:00.000+00:00,busbar,,N Current (RMS),A,50.9
604756,Woodfield Avenue,2024-03-25T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,118.3
604756,Woodfield Avenue,2024-03-25T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,105.4
604756,Woodfield Avenue,2024-03-25T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,102.8
604756,Woodfield Avenue,2024-03-25T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.61
604756,Woodfield Avenue,2024-03-25T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.36
604756,Woodfield Avenue,2024-03-25T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.19
604756,Woodfield Avenue,2024-03-25T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.71
604756,Woodfield Avenue,2024-03-25T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.76
604756,Woodfield Avenue,2024-03-25T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,10.41
604756,Woodfield Avenue,2024-03-25T18:50:00.000+00:00,feeder,4,N Current (RMS),A,34.0
604756,Woodfield Avenue,2024-03-25T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,12.1
604756,Woodfield Avenue,2024-03-25T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,22.1
604756,Woodfield Avenue,2024-03-25T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,47.2
604756,Woodfield Avenue,2024-03-25T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.09
604756,Woodfield Avenue,2024-03-25T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.56
604756,Woodfield Avenue,2024-03-25T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.38
604756,Woodfield Avenue,2024-03-25T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,9.6
604756,Woodfield Avenue,2024-03-25T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,13.01
604756,Woodfield Avenue,2024-03-25T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.07
604756,Woodfield Avenue,2024-03-25T18:50:00.000+00:00,feeder,3,N Current (RMS),A,33.6
604756,Woodfield Avenue,2024-03-25T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,41.0
604756,Woodfield Avenue,2024-03-25T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,54.8
604756,Woodfield Avenue,2024-03-25T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,21.8
604756,Woodfield Avenue,2024-03-25T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.25
604756,Woodfield Avenue,2024-03-25T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.6
604756,Woodfield Avenue,2024-03-25T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
604756,Woodfield Avenue,2024-03-25T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.87
604756,Woodfield Avenue,2024-03-25T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.78
604756,Woodfield Avenue,2024-03-25T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.47
604756,Woodfield Avenue,2024-03-25T18:50:00.000+00:00,feeder,2,N Current (RMS),A,8.0
604756,Woodfield Avenue,2024-03-25T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,8.7
604756,Woodfield Avenue,2024-03-25T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,4.6
604756,Woodfield Avenue,2024-03-25T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,6.6
604756,Woodfield Avenue,2024-03-25T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.25
604756,Woodfield Avenue,2024-03-25T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.47
604756,Woodfield Avenue,2024-03-25T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.18
604756,Woodfield Avenue,2024-03-25T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.16
604756,Woodfield Avenue,2024-03-25T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.56
604756,Woodfield Avenue,2024-03-25T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.92
604756,Woodfield Avenue,2024-03-25T18:50:00.000+00:00,feeder,1,N Current (RMS),A,28.1
604756,Woodfield Avenue,2024-03-25T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,48.1
604756,Woodfield Avenue,2024-03-25T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,36.1
604756,Woodfield Avenue,2024-03-25T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,25.7
604756,Woodfield Avenue,2024-03-25T18:50:00.000+00:00,transformer,,Temperature,C,17.8
604756,Woodfield Avenue,2024-03-25T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
604756,Woodfield Avenue,2024-03-25T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.09
604756,Woodfield Avenue,2024-03-25T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
604756,Woodfield Avenue,2024-03-25T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.39
604756,Woodfield Avenue,2024-03-25T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
604756,Woodfield Avenue,2024-03-25T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
604756,Woodfield Avenue,2024-03-25T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
604756,Woodfield Avenue,2024-03-25T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
604756,Woodfield Avenue,2024-03-25T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.75
604756,Woodfield Avenue,2024-03-25T18:50:00.000+00:00,busbar,,L3 Active Power,kW,25.35
604756,Woodfield Avenue,2024-03-25T18:50:00.000+00:00,busbar,,L2 Active Power,kW,27.1
604756,Woodfield Avenue,2024-03-25T18:50:00.000+00:00,busbar,,L1 Active Power,kW,22.88
604756,Woodfield Avenue,2024-03-25T18:50:00.000+00:00,busbar,,N Current (RMS),A,49.3
604756,Woodfield Avenue,2024-03-25T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,107.6
604756,Woodfield Avenue,2024-03-25T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,114.4
604756,Woodfield Avenue,2024-03-25T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,97.5
604756,Woodfield Avenue,2024-03-25T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.4
604756,Woodfield Avenue,2024-03-25T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
604756,Woodfield Avenue,2024-03-25T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.16
604756,Woodfield Avenue,2024-03-25T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.89
604756,Woodfield Avenue,2024-03-25T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.08
604756,Woodfield Avenue,2024-03-25T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.62
604756,Woodfield Avenue,2024-03-25T18:40:00.000+00:00,feeder,4,N Current (RMS),A,17.5
604756,Woodfield Avenue,2024-03-25T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,12.6
604756,Woodfield Avenue,2024-03-25T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,13.5
604756,Woodfield Avenue,2024-03-25T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,28.4
604756,Woodfield Avenue,2024-03-25T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.24
604756,Woodfield Avenue,2024-03-25T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.78
604756,Woodfield Avenue,2024-03-25T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.36
604756,Woodfield Avenue,2024-03-25T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.06
604756,Woodfield Avenue,2024-03-25T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,11.82
604756,Woodfield Avenue,2024-03-25T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.89
604756,Woodfield Avenue,2024-03-25T18:40:00.000+00:00,feeder,3,N Current (RMS),A,27.1
604756,Woodfield Avenue,2024-03-25T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,39.1
604756,Woodfield Avenue,2024-03-25T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,49.8
604756,Woodfield Avenue,2024-03-25T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,24.9
604756,Woodfield Avenue,2024-03-25T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.42
604756,Woodfield Avenue,2024-03-25T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.35
604756,Woodfield Avenue,2024-03-25T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.12
604756,Woodfield Avenue,2024-03-25T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.19
604756,Woodfield Avenue,2024-03-25T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.97
604756,Woodfield Avenue,2024-03-25T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.33
604756,Woodfield Avenue,2024-03-25T18:40:00.000+00:00,feeder,2,N Current (RMS),A,10.9
604756,Woodfield Avenue,2024-03-25T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,14.3
604756,Woodfield Avenue,2024-03-25T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,4.7
604756,Woodfield Avenue,2024-03-25T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,6.0
604756,Woodfield Avenue,2024-03-25T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.42
604756,Woodfield Avenue,2024-03-25T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.31
604756,Woodfield Avenue,2024-03-25T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.13
604756,Woodfield Avenue,2024-03-25T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,12.6
604756,Woodfield Avenue,2024-03-25T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.22
604756,Woodfield Avenue,2024-03-25T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.35
604756,Woodfield Avenue,2024-03-25T18:40:00.000+00:00,feeder,1,N Current (RMS),A,30.2
604756,Woodfield Avenue,2024-03-25T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,53.7
604756,Woodfield Avenue,2024-03-25T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,39.1
604756,Woodfield Avenue,2024-03-25T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,27.2
604756,Woodfield Avenue,2024-03-25T18:40:00.000+00:00,transformer,,Temperature,C,17.8
604756,Woodfield Avenue,2024-03-25T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
604756,Woodfield Avenue,2024-03-25T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.94
604756,Woodfield Avenue,2024-03-25T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
604756,Woodfield Avenue,2024-03-25T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.47
604756,Woodfield Avenue,2024-03-25T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
604756,Woodfield Avenue,2024-03-25T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.33
604756,Woodfield Avenue,2024-03-25T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
604756,Woodfield Avenue,2024-03-25T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
604756,Woodfield Avenue,2024-03-25T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.53
604756,Woodfield Avenue,2024-03-25T18:40:00.000+00:00,busbar,,L3 Active Power,kW,27.74
604756,Woodfield Avenue,2024-03-25T18:40:00.000+00:00,busbar,,L2 Active Power,kW,25.09
604756,Woodfield Avenue,2024-03-25T18:40:00.000+00:00,busbar,,L1 Active Power,kW,20.19
604756,Woodfield Avenue,2024-03-25T18:40:00.000+00:00,busbar,,N Current (RMS),A,54.2
604756,Woodfield Avenue,2024-03-25T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,117.7
604756,Woodfield Avenue,2024-03-25T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,105.7
604756,Woodfield Avenue,2024-03-25T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,84.9
604756,Woodfield Avenue,2024-03-25T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.4
604756,Woodfield Avenue,2024-03-25T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.37
604756,Woodfield Avenue,2024-03-25T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.34
604756,Woodfield Avenue,2024-03-25T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.18
604756,Woodfield Avenue,2024-03-25T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.74
604756,Woodfield Avenue,2024-03-25T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.92
604756,Woodfield Avenue,2024-03-25T18:30:00.000+00:00,feeder,4,N Current (RMS),A,21.1
604756,Woodfield Avenue,2024-03-25T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,14.7
604756,Woodfield Avenue,2024-03-25T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,16.8
604756,Woodfield Avenue,2024-03-25T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,34.1
604756,Woodfield Avenue,2024-03-25T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.09
604756,Woodfield Avenue,2024-03-25T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.56
604756,Woodfield Avenue,2024-03-25T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.61
604756,Woodfield Avenue,2024-03-25T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,9.47
604756,Woodfield Avenue,2024-03-25T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,11.65
604756,Woodfield Avenue,2024-03-25T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.84
604756,Woodfield Avenue,2024-03-25T18:30:00.000+00:00,feeder,3,N Current (RMS),A,24.9
604756,Woodfield Avenue,2024-03-25T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,40.9
604756,Woodfield Avenue,2024-03-25T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,49.8
604756,Woodfield Avenue,2024-03-25T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,33.9
604756,Woodfield Avenue,2024-03-25T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.24
604756,Woodfield Avenue,2024-03-25T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.38
604756,Woodfield Avenue,2024-03-25T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.12
604756,Woodfield Avenue,2024-03-25T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.89
604756,Woodfield Avenue,2024-03-25T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.97
604756,Woodfield Avenue,2024-03-25T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.22
604756,Woodfield Avenue,2024-03-25T18:30:00.000+00:00,feeder,2,N Current (RMS),A,10.4
604756,Woodfield Avenue,2024-03-25T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,13.4
604756,Woodfield Avenue,2024-03-25T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,4.8
604756,Woodfield Avenue,2024-03-25T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,5.5
604756,Woodfield Avenue,2024-03-25T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.35
604756,Woodfield Avenue,2024-03-25T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.41
604756,Woodfield Avenue,2024-03-25T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.2
604756,Woodfield Avenue,2024-03-25T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.16
604756,Woodfield Avenue,2024-03-25T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.53
604756,Woodfield Avenue,2024-03-25T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.18
604756,Woodfield Avenue,2024-03-25T18:30:00.000+00:00,feeder,1,N Current (RMS),A,19.3
604756,Woodfield Avenue,2024-03-25T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,44.2
604756,Woodfield Avenue,2024-03-25T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,36.3
604756,Woodfield Avenue,2024-03-25T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,34.7
604756,Woodfield Avenue,2024-03-25T18:30:00.000+00:00,transformer,,Temperature,C,17.8
604756,Woodfield Avenue,2024-03-25T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
604756,Woodfield Avenue,2024-03-25T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.89
604756,Woodfield Avenue,2024-03-25T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
604756,Woodfield Avenue,2024-03-25T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.46
604756,Woodfield Avenue,2024-03-25T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
604756,Woodfield Avenue,2024-03-25T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.21
604756,Woodfield Avenue,2024-03-25T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
604756,Woodfield Avenue,2024-03-25T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
604756,Woodfield Avenue,2024-03-25T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.02
604756,Woodfield Avenue,2024-03-25T18:30:00.000+00:00,busbar,,L3 Active Power,kW,25.7
604756,Woodfield Avenue,2024-03-25T18:30:00.000+00:00,busbar,,L2 Active Power,kW,24.89
604756,Woodfield Avenue,2024-03-25T18:30:00.000+00:00,busbar,,L1 Active Power,kW,25.16
604756,Woodfield Avenue,2024-03-25T18:30:00.000+00:00,busbar,,N Current (RMS),A,47.5
604756,Woodfield Avenue,2024-03-25T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,110.1
604756,Woodfield Avenue,2024-03-25T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,105.6
604756,Woodfield Avenue,2024-03-25T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,105.8
604756,Woodfield Avenue,2024-03-25T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.86
604756,Woodfield Avenue,2024-03-25T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.69
604756,Woodfield Avenue,2024-03-25T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.07
604756,Woodfield Avenue,2024-03-25T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.65
604756,Woodfield Avenue,2024-03-25T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.04
604756,Woodfield Avenue,2024-03-25T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,12.52
604756,Woodfield Avenue,2024-03-25T18:20:00.000+00:00,feeder,4,N Current (RMS),A,39.6
604756,Woodfield Avenue,2024-03-25T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,12.7
604756,Woodfield Avenue,2024-03-25T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,13.6
604756,Woodfield Avenue,2024-03-25T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,52.8
604756,Woodfield Avenue,2024-03-25T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.17
604756,Woodfield Avenue,2024-03-25T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.52
604756,Woodfield Avenue,2024-03-25T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.28
604756,Woodfield Avenue,2024-03-25T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,10.08
604756,Woodfield Avenue,2024-03-25T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,14.01
604756,Woodfield Avenue,2024-03-25T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.52
604756,Woodfield Avenue,2024-03-25T18:20:00.000+00:00,feeder,3,N Current (RMS),A,31.6
604756,Woodfield Avenue,2024-03-25T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,43.4
604756,Woodfield Avenue,2024-03-25T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,59.5
604756,Woodfield Avenue,2024-03-25T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,33.7
604756,Woodfield Avenue,2024-03-25T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.17
604756,Woodfield Avenue,2024-03-25T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.54
604756,Woodfield Avenue,2024-03-25T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.15
604756,Woodfield Avenue,2024-03-25T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.73
604756,Woodfield Avenue,2024-03-25T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.83
604756,Woodfield Avenue,2024-03-25T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.64
604756,Woodfield Avenue,2024-03-25T18:20:00.000+00:00,feeder,2,N Current (RMS),A,7.6
604756,Woodfield Avenue,2024-03-25T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,7.6
604756,Woodfield Avenue,2024-03-25T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,4.6
604756,Woodfield Avenue,2024-03-25T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,7.7
604756,Woodfield Avenue,2024-03-25T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.23
604756,Woodfield Avenue,2024-03-25T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.46
604756,Woodfield Avenue,2024-03-25T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.07
604756,Woodfield Avenue,2024-03-25T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.82
604756,Woodfield Avenue,2024-03-25T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.66
604756,Woodfield Avenue,2024-03-25T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.05
604756,Woodfield Avenue,2024-03-25T18:20:00.000+00:00,feeder,1,N Current (RMS),A,24.5
604756,Woodfield Avenue,2024-03-25T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,38.9
604756,Woodfield Avenue,2024-03-25T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,44.9
604756,Woodfield Avenue,2024-03-25T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,26.4
604756,Woodfield Avenue,2024-03-25T18:20:00.000+00:00,transformer,,Temperature,C,17.8
604756,Woodfield Avenue,2024-03-25T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
604756,Woodfield Avenue,2024-03-25T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.7
604756,Woodfield Avenue,2024-03-25T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
604756,Woodfield Avenue,2024-03-25T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.87
604756,Woodfield Avenue,2024-03-25T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
604756,Woodfield Avenue,2024-03-25T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.86
604756,Woodfield Avenue,2024-03-25T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
604756,Woodfield Avenue,2024-03-25T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
604756,Woodfield Avenue,2024-03-25T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.58
604756,Woodfield Avenue,2024-03-25T18:20:00.000+00:00,busbar,,L3 Active Power,kW,23.28
604756,Woodfield Avenue,2024-03-25T18:20:00.000+00:00,busbar,,L2 Active Power,kW,28.54
604756,Woodfield Avenue,2024-03-25T18:20:00.000+00:00,busbar,,L1 Active Power,kW,27.73
604756,Woodfield Avenue,2024-03-25T18:20:00.000+00:00,busbar,,N Current (RMS),A,45.3
604756,Woodfield Avenue,2024-03-25T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,99.4
604756,Woodfield Avenue,2024-03-25T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,120.3
604756,Woodfield Avenue,2024-03-25T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,116.7
604756,Woodfield Avenue,2024-03-25T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
604756,Woodfield Avenue,2024-03-25T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.91
604756,Woodfield Avenue,2024-03-25T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.12
604756,Woodfield Avenue,2024-03-25T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.77
604756,Woodfield Avenue,2024-03-25T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.55
604756,Woodfield Avenue,2024-03-25T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,13.75
604756,Woodfield Avenue,2024-03-25T18:10:00.000+00:00,feeder,4,N Current (RMS),A,35.3
604756,Woodfield Avenue,2024-03-25T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,28.4
604756,Woodfield Avenue,2024-03-25T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,32.6
604756,Woodfield Avenue,2024-03-25T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,58.0
604756,Woodfield Avenue,2024-03-25T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.06
604756,Woodfield Avenue,2024-03-25T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.83
604756,Woodfield Avenue,2024-03-25T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.29
604756,Woodfield Avenue,2024-03-25T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,12.41
604756,Woodfield Avenue,2024-03-25T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.5
604756,Woodfield Avenue,2024-03-25T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.4
604756,Woodfield Avenue,2024-03-25T18:10:00.000+00:00,feeder,3,N Current (RMS),A,28.4
604756,Woodfield Avenue,2024-03-25T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,53.3
604756,Woodfield Avenue,2024-03-25T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,41.3
604756,Woodfield Avenue,2024-03-25T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,35.6
604756,Woodfield Avenue,2024-03-25T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.17
604756,Woodfield Avenue,2024-03-25T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.08
604756,Woodfield Avenue,2024-03-25T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.09
604756,Woodfield Avenue,2024-03-25T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.43
604756,Woodfield Avenue,2024-03-25T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.15
604756,Woodfield Avenue,2024-03-25T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.65
604756,Woodfield Avenue,2024-03-25T18:10:00.000+00:00,feeder,2,N Current (RMS),A,9.6
604756,Woodfield Avenue,2024-03-25T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,10.8
604756,Woodfield Avenue,2024-03-25T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,11.1
604756,Woodfield Avenue,2024-03-25T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,8.2
604756,Woodfield Avenue,2024-03-25T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.09
604756,Woodfield Avenue,2024-03-25T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.66
604756,Woodfield Avenue,2024-03-25T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.1
604756,Woodfield Avenue,2024-03-25T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.61
604756,Woodfield Avenue,2024-03-25T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.86
604756,Woodfield Avenue,2024-03-25T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.19
604756,Woodfield Avenue,2024-03-25T18:10:00.000+00:00,feeder,1,N Current (RMS),A,22.0
604756,Woodfield Avenue,2024-03-25T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,32.6
604756,Woodfield Avenue,2024-03-25T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,41.2
604756,Woodfield Avenue,2024-03-25T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,38.2
604756,Woodfield Avenue,2024-03-25T18:10:00.000+00:00,transformer,,Temperature,C,17.8
604756,Woodfield Avenue,2024-03-25T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
604756,Woodfield Avenue,2024-03-25T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.65
604756,Woodfield Avenue,2024-03-25T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
604756,Woodfield Avenue,2024-03-25T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.94
604756,Woodfield Avenue,2024-03-25T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
604756,Woodfield Avenue,2024-03-25T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.88
604756,Woodfield Avenue,2024-03-25T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
604756,Woodfield Avenue,2024-03-25T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
604756,Woodfield Avenue,2024-03-25T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.41
604756,Woodfield Avenue,2024-03-25T18:10:00.000+00:00,busbar,,L3 Active Power,kW,28.22
604756,Woodfield Avenue,2024-03-25T18:10:00.000+00:00,busbar,,L2 Active Power,kW,28.06
604756,Woodfield Avenue,2024-03-25T18:10:00.000+00:00,busbar,,L1 Active Power,kW,32.0
604756,Woodfield Avenue,2024-03-25T18:10:00.000+00:00,busbar,,N Current (RMS),A,51.0
604756,Woodfield Avenue,2024-03-25T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,119.8
604756,Woodfield Avenue,2024-03-25T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,119.5
604756,Woodfield Avenue,2024-03-25T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,135.9
604756,Woodfield Avenue,2024-03-25T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.08
604756,Woodfield Avenue,2024-03-25T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.94
604756,Woodfield Avenue,2024-03-25T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.51
604756,Woodfield Avenue,2024-03-25T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.7
604756,Woodfield Avenue,2024-03-25T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.66
604756,Woodfield Avenue,2024-03-25T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,15.65
604756,Woodfield Avenue,2024-03-25T18:00:00.000+00:00,feeder,4,N Current (RMS),A,46.6
604756,Woodfield Avenue,2024-03-25T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,16.5
604756,Woodfield Avenue,2024-03-25T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,36.5
604756,Woodfield Avenue,2024-03-25T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,65.6
604756,Woodfield Avenue,2024-03-25T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.42
604756,Woodfield Avenue,2024-03-25T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.64
604756,Woodfield Avenue,2024-03-25T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.51
604756,Woodfield Avenue,2024-03-25T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.95
604756,Woodfield Avenue,2024-03-25T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,10.25
604756,Woodfield Avenue,2024-03-25T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.21
604756,Woodfield Avenue,2024-03-25T18:00:00.000+00:00,feeder,3,N Current (RMS),A,25.7
604756,Woodfield Avenue,2024-03-25T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,34.7
604756,Woodfield Avenue,2024-03-25T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,44.3
604756,Woodfield Avenue,2024-03-25T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,28.3
604756,Woodfield Avenue,2024-03-25T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.11
604756,Woodfield Avenue,2024-03-25T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.22
604756,Woodfield Avenue,2024-03-25T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.17
604756,Woodfield Avenue,2024-03-25T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.05
604756,Woodfield Avenue,2024-03-25T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.66
604756,Woodfield Avenue,2024-03-25T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.43
604756,Woodfield Avenue,2024-03-25T18:00:00.000+00:00,feeder,2,N Current (RMS),A,12.6
604756,Woodfield Avenue,2024-03-25T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,13.3
604756,Woodfield Avenue,2024-03-25T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,21.4
604756,Woodfield Avenue,2024-03-25T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,11.1
604756,Woodfield Avenue,2024-03-25T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.26
604756,Woodfield Avenue,2024-03-25T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.51
604756,Woodfield Avenue,2024-03-25T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.09
604756,Woodfield Avenue,2024-03-25T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.98
604756,Woodfield Avenue,2024-03-25T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
604756,Woodfield Avenue,2024-03-25T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.62
604756,Woodfield Avenue,2024-03-25T18:00:00.000+00:00,feeder,1,N Current (RMS),A,23.0
604756,Woodfield Avenue,2024-03-25T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,42.6
604756,Woodfield Avenue,2024-03-25T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,37.8
604756,Woodfield Avenue,2024-03-25T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,23.9
604756,Woodfield Avenue,2024-03-25T18:00:00.000+00:00,transformer,,Temperature,C,17.8
604756,Woodfield Avenue,2024-03-25T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
604756,Woodfield Avenue,2024-03-25T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.39
604756,Woodfield Avenue,2024-03-25T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
604756,Woodfield Avenue,2024-03-25T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.33
604756,Woodfield Avenue,2024-03-25T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
604756,Woodfield Avenue,2024-03-25T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
604756,Woodfield Avenue,2024-03-25T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
604756,Woodfield Avenue,2024-03-25T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
604756,Woodfield Avenue,2024-03-25T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.76
604756,Woodfield Avenue,2024-03-25T18:00:00.000+00:00,busbar,,L3 Active Power,kW,23.68
604756,Woodfield Avenue,2024-03-25T18:00:00.000+00:00,busbar,,L2 Active Power,kW,31.56
604756,Woodfield Avenue,2024-03-25T18:00:00.000+00:00,busbar,,L1 Active Power,kW,29.91
604756,Woodfield Avenue,2024-03-25T18:00:00.000+00:00,busbar,,N Current (RMS),A,52.0
604756,Woodfield Avenue,2024-03-25T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,101.9
604756,Woodfield Avenue,2024-03-25T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,133.3
604756,Woodfield Avenue,2024-03-25T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,125.1
604756,Woodfield Avenue,2024-03-25T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.56
604756,Woodfield Avenue,2024-03-25T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.78
604756,Woodfield Avenue,2024-03-25T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.12
604756,Woodfield Avenue,2024-03-25T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.52
604756,Woodfield Avenue,2024-03-25T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.71
604756,Woodfield Avenue,2024-03-25T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,11.56
604756,Woodfield Avenue,2024-03-25T17:50:00.000+00:00,feeder,4,N Current (RMS),A,35.2
604756,Woodfield Avenue,2024-03-25T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,8.0
604756,Woodfield Avenue,2024-03-25T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,34.4
604756,Woodfield Avenue,2024-03-25T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,49.1
604756,Woodfield Avenue,2024-03-25T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.26
604756,Woodfield Avenue,2024-03-25T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.31
604756,Woodfield Avenue,2024-03-25T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.45
604756,Woodfield Avenue,2024-03-25T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.58
604756,Woodfield Avenue,2024-03-25T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,12.4
604756,Woodfield Avenue,2024-03-25T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.74
604756,Woodfield Avenue,2024-03-25T17:50:00.000+00:00,feeder,3,N Current (RMS),A,35.8
604756,Woodfield Avenue,2024-03-25T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,37.1
604756,Woodfield Avenue,2024-03-25T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,52.6
604756,Woodfield Avenue,2024-03-25T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,11.7
604756,Woodfield Avenue,2024-03-25T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
604756,Woodfield Avenue,2024-03-25T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.8
604756,Woodfield Avenue,2024-03-25T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.02
604756,Woodfield Avenue,2024-03-25T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.61
604756,Woodfield Avenue,2024-03-25T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.65
604756,Woodfield Avenue,2024-03-25T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.6
604756,Woodfield Avenue,2024-03-25T17:50:00.000+00:00,feeder,2,N Current (RMS),A,18.6
604756,Woodfield Avenue,2024-03-25T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,15.7
604756,Woodfield Avenue,2024-03-25T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,25.4
604756,Woodfield Avenue,2024-03-25T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,24.6
604756,Woodfield Avenue,2024-03-25T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.43
604756,Woodfield Avenue,2024-03-25T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.4
604756,Woodfield Avenue,2024-03-25T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.12
604756,Woodfield Avenue,2024-03-25T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,12.59
604756,Woodfield Avenue,2024-03-25T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.38
604756,Woodfield Avenue,2024-03-25T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.99
604756,Woodfield Avenue,2024-03-25T17:50:00.000+00:00,feeder,1,N Current (RMS),A,38.1
604756,Woodfield Avenue,2024-03-25T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,54.6
604756,Woodfield Avenue,2024-03-25T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,23.7
604756,Woodfield Avenue,2024-03-25T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,22.1
604756,Woodfield Avenue,2024-03-25T17:50:00.000+00:00,transformer,,Temperature,C,17.8
604756,Woodfield Avenue,2024-03-25T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
604756,Woodfield Avenue,2024-03-25T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.99
604756,Woodfield Avenue,2024-03-25T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
604756,Woodfield Avenue,2024-03-25T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
604756,Woodfield Avenue,2024-03-25T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
604756,Woodfield Avenue,2024-03-25T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.18
604756,Woodfield Avenue,2024-03-25T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
604756,Woodfield Avenue,2024-03-25T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.5
604756,Woodfield Avenue,2024-03-25T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.66
604756,Woodfield Avenue,2024-03-25T17:50:00.000+00:00,busbar,,L3 Active Power,kW,26.31
604756,Woodfield Avenue,2024-03-25T17:50:00.000+00:00,busbar,,L2 Active Power,kW,31.14
604756,Woodfield Avenue,2024-03-25T17:50:00.000+00:00,busbar,,L1 Active Power,kW,24.89
604756,Woodfield Avenue,2024-03-25T17:50:00.000+00:00,busbar,,N Current (RMS),A,46.4
604756,Woodfield Avenue,2024-03-25T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,111.5
604756,Woodfield Avenue,2024-03-25T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,132.1
604756,Woodfield Avenue,2024-03-25T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,104.7
604756,Woodfield Avenue,2024-03-25T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.44
604756,Woodfield Avenue,2024-03-25T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.81
604756,Woodfield Avenue,2024-03-25T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.07
604756,Woodfield Avenue,2024-03-25T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.97
604756,Woodfield Avenue,2024-03-25T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.75
604756,Woodfield Avenue,2024-03-25T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,8.87
604756,Woodfield Avenue,2024-03-25T17:40:00.000+00:00,feeder,4,N Current (RMS),A,25.8
604756,Woodfield Avenue,2024-03-25T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,9.5
604756,Woodfield Avenue,2024-03-25T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,21.0
604756,Woodfield Avenue,2024-03-25T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,37.6
604756,Woodfield Avenue,2024-03-25T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.31
604756,Woodfield Avenue,2024-03-25T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.12
604756,Woodfield Avenue,2024-03-25T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.56
604756,Woodfield Avenue,2024-03-25T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.49
604756,Woodfield Avenue,2024-03-25T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,10.76
604756,Woodfield Avenue,2024-03-25T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.7
604756,Woodfield Avenue,2024-03-25T17:40:00.000+00:00,feeder,3,N Current (RMS),A,27.7
604756,Woodfield Avenue,2024-03-25T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,28.1
604756,Woodfield Avenue,2024-03-25T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,46.7
604756,Woodfield Avenue,2024-03-25T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,21.4
604756,Woodfield Avenue,2024-03-25T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.07
604756,Woodfield Avenue,2024-03-25T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.48
604756,Woodfield Avenue,2024-03-25T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.21
604756,Woodfield Avenue,2024-03-25T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.73
604756,Woodfield Avenue,2024-03-25T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.77
604756,Woodfield Avenue,2024-03-25T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.69
604756,Woodfield Avenue,2024-03-25T17:40:00.000+00:00,feeder,2,N Current (RMS),A,13.7
604756,Woodfield Avenue,2024-03-25T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,20.0
604756,Woodfield Avenue,2024-03-25T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,8.1
604756,Woodfield Avenue,2024-03-25T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,16.0
604756,Woodfield Avenue,2024-03-25T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.47
604756,Woodfield Avenue,2024-03-25T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.03
604756,Woodfield Avenue,2024-03-25T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.25
604756,Woodfield Avenue,2024-03-25T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.59
604756,Woodfield Avenue,2024-03-25T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.49
604756,Woodfield Avenue,2024-03-25T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.24
604756,Woodfield Avenue,2024-03-25T17:40:00.000+00:00,feeder,1,N Current (RMS),A,23.1
604756,Woodfield Avenue,2024-03-25T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,36.4
604756,Woodfield Avenue,2024-03-25T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,32.2
604756,Woodfield Avenue,2024-03-25T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,19.0
604756,Woodfield Avenue,2024-03-25T17:40:00.000+00:00,transformer,,Temperature,C,17.8
604756,Woodfield Avenue,2024-03-25T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
604756,Woodfield Avenue,2024-03-25T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.36
604756,Woodfield Avenue,2024-03-25T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
604756,Woodfield Avenue,2024-03-25T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
604756,Woodfield Avenue,2024-03-25T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
604756,Woodfield Avenue,2024-03-25T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
604756,Woodfield Avenue,2024-03-25T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
604756,Woodfield Avenue,2024-03-25T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.42
604756,Woodfield Avenue,2024-03-25T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.96
604756,Woodfield Avenue,2024-03-25T17:40:00.000+00:00,busbar,,L3 Active Power,kW,21.78
604756,Woodfield Avenue,2024-03-25T17:40:00.000+00:00,busbar,,L2 Active Power,kW,24.76
604756,Woodfield Avenue,2024-03-25T17:40:00.000+00:00,busbar,,L1 Active Power,kW,21.5
604756,Woodfield Avenue,2024-03-25T17:40:00.000+00:00,busbar,,N Current (RMS),A,43.0
604756,Woodfield Avenue,2024-03-25T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.0
604756,Woodfield Avenue,2024-03-25T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,104.6
604756,Woodfield Avenue,2024-03-25T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,91.1
604756,Woodfield Avenue,2024-03-25T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.57
604756,Woodfield Avenue,2024-03-25T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.7
604756,Woodfield Avenue,2024-03-25T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.22
604756,Woodfield Avenue,2024-03-25T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.35
604756,Woodfield Avenue,2024-03-25T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.19
604756,Woodfield Avenue,2024-03-25T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,9.73
604756,Woodfield Avenue,2024-03-25T17:30:00.000+00:00,feeder,4,N Current (RMS),A,27.6
604756,Woodfield Avenue,2024-03-25T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,11.2
604756,Woodfield Avenue,2024-03-25T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,22.8
604756,Woodfield Avenue,2024-03-25T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,41.6
604756,Woodfield Avenue,2024-03-25T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.23
604756,Woodfield Avenue,2024-03-25T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.8
604756,Woodfield Avenue,2024-03-25T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.38
604756,Woodfield Avenue,2024-03-25T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.94
