Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604756,Woodfield Avenue,2024-03-25T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.63
604756,Woodfield Avenue,2024-03-25T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.32
604756,Woodfield Avenue,2024-03-25T17:30:00.000+00:00,feeder,3,N Current (RMS),A,28.8
604756,Woodfield Avenue,2024-03-25T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,39.4
604756,Woodfield Avenue,2024-03-25T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,37.3
604756,Woodfield Avenue,2024-03-25T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,19.2
604756,Woodfield Avenue,2024-03-25T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.13
604756,Woodfield Avenue,2024-03-25T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.1
604756,Woodfield Avenue,2024-03-25T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.14
604756,Woodfield Avenue,2024-03-25T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.58
604756,Woodfield Avenue,2024-03-25T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.83
604756,Woodfield Avenue,2024-03-25T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.53
604756,Woodfield Avenue,2024-03-25T17:30:00.000+00:00,feeder,2,N Current (RMS),A,11.9
604756,Woodfield Avenue,2024-03-25T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,12.4
604756,Woodfield Avenue,2024-03-25T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,8.4
604756,Woodfield Avenue,2024-03-25T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,15.4
604756,Woodfield Avenue,2024-03-25T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.7
604756,Woodfield Avenue,2024-03-25T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.22
604756,Woodfield Avenue,2024-03-25T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.37
604756,Woodfield Avenue,2024-03-25T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.62
604756,Woodfield Avenue,2024-03-25T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.5
604756,Woodfield Avenue,2024-03-25T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.33
604756,Woodfield Avenue,2024-03-25T17:30:00.000+00:00,feeder,1,N Current (RMS),A,26.6
604756,Woodfield Avenue,2024-03-25T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,42.2
604756,Woodfield Avenue,2024-03-25T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,44.4
604756,Woodfield Avenue,2024-03-25T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,27.6
604756,Woodfield Avenue,2024-03-25T17:30:00.000+00:00,transformer,,Temperature,C,17.8
604756,Woodfield Avenue,2024-03-25T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
604756,Woodfield Avenue,2024-03-25T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.54
604756,Woodfield Avenue,2024-03-25T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
604756,Woodfield Avenue,2024-03-25T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.57
604756,Woodfield Avenue,2024-03-25T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
604756,Woodfield Avenue,2024-03-25T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.33
604756,Woodfield Avenue,2024-03-25T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
604756,Woodfield Avenue,2024-03-25T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
604756,Woodfield Avenue,2024-03-25T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.83
604756,Woodfield Avenue,2024-03-25T17:30:00.000+00:00,busbar,,L3 Active Power,kW,23.49
604756,Woodfield Avenue,2024-03-25T17:30:00.000+00:00,busbar,,L2 Active Power,kW,26.15
604756,Woodfield Avenue,2024-03-25T17:30:00.000+00:00,busbar,,L1 Active Power,kW,23.92
604756,Woodfield Avenue,2024-03-25T17:30:00.000+00:00,busbar,,N Current (RMS),A,46.1
604756,Woodfield Avenue,2024-03-25T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,101.2
604756,Woodfield Avenue,2024-03-25T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,110.3
604756,Woodfield Avenue,2024-03-25T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,100.2
604756,Woodfield Avenue,2024-03-25T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.54
604756,Woodfield Avenue,2024-03-25T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.89
604756,Woodfield Avenue,2024-03-25T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.24
604756,Woodfield Avenue,2024-03-25T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.69
604756,Woodfield Avenue,2024-03-25T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.98
604756,Woodfield Avenue,2024-03-25T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,10.32
604756,Woodfield Avenue,2024-03-25T17:20:00.000+00:00,feeder,4,N Current (RMS),A,27.1
604756,Woodfield Avenue,2024-03-25T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,17.0
604756,Woodfield Avenue,2024-03-25T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,26.5
604756,Woodfield Avenue,2024-03-25T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,43.9
604756,Woodfield Avenue,2024-03-25T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.15
604756,Woodfield Avenue,2024-03-25T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.88
604756,Woodfield Avenue,2024-03-25T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.7
604756,Woodfield Avenue,2024-03-25T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,11.81
604756,Woodfield Avenue,2024-03-25T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,10.59
604756,Woodfield Avenue,2024-03-25T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.12
604756,Woodfield Avenue,2024-03-25T17:20:00.000+00:00,feeder,3,N Current (RMS),A,32.2
604756,Woodfield Avenue,2024-03-25T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,51.1
604756,Woodfield Avenue,2024-03-25T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,46.0
604756,Woodfield Avenue,2024-03-25T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,26.8
604756,Woodfield Avenue,2024-03-25T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.33
604756,Woodfield Avenue,2024-03-25T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.05
604756,Woodfield Avenue,2024-03-25T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.39
604756,Woodfield Avenue,2024-03-25T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.81
604756,Woodfield Avenue,2024-03-25T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.84
604756,Woodfield Avenue,2024-03-25T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.63
604756,Woodfield Avenue,2024-03-25T17:20:00.000+00:00,feeder,2,N Current (RMS),A,12.0
604756,Woodfield Avenue,2024-03-25T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,17.7
604756,Woodfield Avenue,2024-03-25T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,16.4
604756,Woodfield Avenue,2024-03-25T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,20.1
604756,Woodfield Avenue,2024-03-25T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.39
604756,Woodfield Avenue,2024-03-25T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.07
604756,Woodfield Avenue,2024-03-25T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.38
604756,Woodfield Avenue,2024-03-25T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.35
604756,Woodfield Avenue,2024-03-25T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.96
604756,Woodfield Avenue,2024-03-25T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.49
604756,Woodfield Avenue,2024-03-25T17:20:00.000+00:00,feeder,1,N Current (RMS),A,37.2
604756,Woodfield Avenue,2024-03-25T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,36.9
604756,Woodfield Avenue,2024-03-25T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,51.1
604756,Woodfield Avenue,2024-03-25T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,15.3
604756,Woodfield Avenue,2024-03-25T17:20:00.000+00:00,transformer,,Temperature,C,17.8
604756,Woodfield Avenue,2024-03-25T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
604756,Woodfield Avenue,2024-03-25T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
604756,Woodfield Avenue,2024-03-25T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
604756,Woodfield Avenue,2024-03-25T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.99
604756,Woodfield Avenue,2024-03-25T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
604756,Woodfield Avenue,2024-03-25T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
604756,Woodfield Avenue,2024-03-25T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
604756,Woodfield Avenue,2024-03-25T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.13
604756,Woodfield Avenue,2024-03-25T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.93
604756,Woodfield Avenue,2024-03-25T17:20:00.000+00:00,busbar,,L3 Active Power,kW,27.65
604756,Woodfield Avenue,2024-03-25T17:20:00.000+00:00,busbar,,L2 Active Power,kW,32.38
604756,Woodfield Avenue,2024-03-25T17:20:00.000+00:00,busbar,,L1 Active Power,kW,24.56
604756,Woodfield Avenue,2024-03-25T17:20:00.000+00:00,busbar,,N Current (RMS),A,48.9
604756,Woodfield Avenue,2024-03-25T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,116.4
604756,Woodfield Avenue,2024-03-25T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,136.1
604756,Woodfield Avenue,2024-03-25T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,103.2
604756,Woodfield Avenue,2024-03-25T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.41
604756,Woodfield Avenue,2024-03-25T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.91
604756,Woodfield Avenue,2024-03-25T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.31
604756,Woodfield Avenue,2024-03-25T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.35
604756,Woodfield Avenue,2024-03-25T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.52
604756,Woodfield Avenue,2024-03-25T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,9.53
604756,Woodfield Avenue,2024-03-25T17:10:00.000+00:00,feeder,4,N Current (RMS),A,27.8
604756,Woodfield Avenue,2024-03-25T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,14.9
604756,Woodfield Avenue,2024-03-25T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,37.8
604756,Woodfield Avenue,2024-03-25T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,42.2
604756,Woodfield Avenue,2024-03-25T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.22
604756,Woodfield Avenue,2024-03-25T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.18
604756,Woodfield Avenue,2024-03-25T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.44
604756,Woodfield Avenue,2024-03-25T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,16.27
604756,Woodfield Avenue,2024-03-25T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,10.6
604756,Woodfield Avenue,2024-03-25T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.43
604756,Woodfield Avenue,2024-03-25T17:10:00.000+00:00,feeder,3,N Current (RMS),A,50.5
604756,Woodfield Avenue,2024-03-25T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,68.4
604756,Woodfield Avenue,2024-03-25T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,45.1
604756,Woodfield Avenue,2024-03-25T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,19.7
604756,Woodfield Avenue,2024-03-25T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.39
604756,Woodfield Avenue,2024-03-25T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.22
604756,Woodfield Avenue,2024-03-25T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.09
604756,Woodfield Avenue,2024-03-25T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.57
604756,Woodfield Avenue,2024-03-25T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.3
604756,Woodfield Avenue,2024-03-25T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.15
604756,Woodfield Avenue,2024-03-25T17:10:00.000+00:00,feeder,2,N Current (RMS),A,18.0
604756,Woodfield Avenue,2024-03-25T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,21.5
604756,Woodfield Avenue,2024-03-25T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,15.6
604756,Woodfield Avenue,2024-03-25T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,5.4
604756,Woodfield Avenue,2024-03-25T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.19
604756,Woodfield Avenue,2024-03-25T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.26
604756,Woodfield Avenue,2024-03-25T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.51
604756,Woodfield Avenue,2024-03-25T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.8
604756,Woodfield Avenue,2024-03-25T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.22
604756,Woodfield Avenue,2024-03-25T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.44
604756,Woodfield Avenue,2024-03-25T17:10:00.000+00:00,feeder,1,N Current (RMS),A,30.6
604756,Woodfield Avenue,2024-03-25T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,29.0
604756,Woodfield Avenue,2024-03-25T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,47.3
604756,Woodfield Avenue,2024-03-25T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,27.7
604756,Woodfield Avenue,2024-03-25T17:10:00.000+00:00,transformer,,Temperature,C,17.8
604756,Woodfield Avenue,2024-03-25T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
604756,Woodfield Avenue,2024-03-25T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.12
604756,Woodfield Avenue,2024-03-25T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
604756,Woodfield Avenue,2024-03-25T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.1
604756,Woodfield Avenue,2024-03-25T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
604756,Woodfield Avenue,2024-03-25T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.33
604756,Woodfield Avenue,2024-03-25T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
604756,Woodfield Avenue,2024-03-25T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
604756,Woodfield Avenue,2024-03-25T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.35
604756,Woodfield Avenue,2024-03-25T17:10:00.000+00:00,busbar,,L3 Active Power,kW,30.99
604756,Woodfield Avenue,2024-03-25T17:10:00.000+00:00,busbar,,L2 Active Power,kW,33.64
604756,Woodfield Avenue,2024-03-25T17:10:00.000+00:00,busbar,,L1 Active Power,kW,20.56
604756,Woodfield Avenue,2024-03-25T17:10:00.000+00:00,busbar,,N Current (RMS),A,67.1
604756,Woodfield Avenue,2024-03-25T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,130.1
604756,Woodfield Avenue,2024-03-25T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,141.4
604756,Woodfield Avenue,2024-03-25T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.6
604756,Woodfield Avenue,2024-03-25T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.21
604756,Woodfield Avenue,2024-03-25T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.74
604756,Woodfield Avenue,2024-03-25T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.12
604756,Woodfield Avenue,2024-03-25T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.52
604756,Woodfield Avenue,2024-03-25T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,10.77
604756,Woodfield Avenue,2024-03-25T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.28
604756,Woodfield Avenue,2024-03-25T17:00:00.000+00:00,feeder,4,N Current (RMS),A,29.2
604756,Woodfield Avenue,2024-03-25T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,11.6
604756,Woodfield Avenue,2024-03-25T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,47.5
604756,Woodfield Avenue,2024-03-25T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,30.6
604756,Woodfield Avenue,2024-03-25T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.28
604756,Woodfield Avenue,2024-03-25T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.35
604756,Woodfield Avenue,2024-03-25T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.6
604756,Woodfield Avenue,2024-03-25T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,13.1
604756,Woodfield Avenue,2024-03-25T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,12.55
604756,Woodfield Avenue,2024-03-25T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.55
604756,Woodfield Avenue,2024-03-25T17:00:00.000+00:00,feeder,3,N Current (RMS),A,32.0
604756,Woodfield Avenue,2024-03-25T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,55.2
604756,Woodfield Avenue,2024-03-25T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,53.3
604756,Woodfield Avenue,2024-03-25T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,27.8
604756,Woodfield Avenue,2024-03-25T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.51
604756,Woodfield Avenue,2024-03-25T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.38
604756,Woodfield Avenue,2024-03-25T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.11
604756,Woodfield Avenue,2024-03-25T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.43
604756,Woodfield Avenue,2024-03-25T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.23
604756,Woodfield Avenue,2024-03-25T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.46
604756,Woodfield Avenue,2024-03-25T17:00:00.000+00:00,feeder,2,N Current (RMS),A,10.8
604756,Woodfield Avenue,2024-03-25T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,12.6
604756,Woodfield Avenue,2024-03-25T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,10.4
604756,Woodfield Avenue,2024-03-25T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,7.5
604756,Woodfield Avenue,2024-03-25T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.37
604756,Woodfield Avenue,2024-03-25T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.06
604756,Woodfield Avenue,2024-03-25T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.23
604756,Woodfield Avenue,2024-03-25T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.12
604756,Woodfield Avenue,2024-03-25T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.67
604756,Woodfield Avenue,2024-03-25T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.87
604756,Woodfield Avenue,2024-03-25T17:00:00.000+00:00,feeder,1,N Current (RMS),A,31.2
604756,Woodfield Avenue,2024-03-25T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,35.8
604756,Woodfield Avenue,2024-03-25T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,41.7
604756,Woodfield Avenue,2024-03-25T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,31.7
604756,Woodfield Avenue,2024-03-25T17:00:00.000+00:00,transformer,,Temperature,C,17.8
604756,Woodfield Avenue,2024-03-25T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
604756,Woodfield Avenue,2024-03-25T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.81
604756,Woodfield Avenue,2024-03-25T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
604756,Woodfield Avenue,2024-03-25T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.77
604756,Woodfield Avenue,2024-03-25T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
604756,Woodfield Avenue,2024-03-25T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
604756,Woodfield Avenue,2024-03-25T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
604756,Woodfield Avenue,2024-03-25T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.05
604756,Woodfield Avenue,2024-03-25T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.06
604756,Woodfield Avenue,2024-03-25T17:00:00.000+00:00,busbar,,L3 Active Power,kW,26.17
604756,Woodfield Avenue,2024-03-25T17:00:00.000+00:00,busbar,,L2 Active Power,kW,35.23
604756,Woodfield Avenue,2024-03-25T17:00:00.000+00:00,busbar,,L1 Active Power,kW,21.16
604756,Woodfield Avenue,2024-03-25T17:00:00.000+00:00,busbar,,N Current (RMS),A,66.0
604756,Woodfield Avenue,2024-03-25T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,110.5
604756,Woodfield Avenue,2024-03-25T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,149.9
604756,Woodfield Avenue,2024-03-25T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,90.5
604756,Woodfield Avenue,2024-03-25T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.45
604756,Woodfield Avenue,2024-03-25T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.57
604756,Woodfield Avenue,2024-03-25T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.43
604756,Woodfield Avenue,2024-03-25T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.19
604756,Woodfield Avenue,2024-03-25T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.01
604756,Woodfield Avenue,2024-03-25T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.7
604756,Woodfield Avenue,2024-03-25T16:50:00.000+00:00,feeder,4,N Current (RMS),A,23.2
604756,Woodfield Avenue,2024-03-25T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,6.0
604756,Woodfield Avenue,2024-03-25T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,21.7
604756,Woodfield Avenue,2024-03-25T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,32.8
604756,Woodfield Avenue,2024-03-25T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.37
604756,Woodfield Avenue,2024-03-25T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.17
604756,Woodfield Avenue,2024-03-25T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.11
604756,Woodfield Avenue,2024-03-25T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,12.36
604756,Woodfield Avenue,2024-03-25T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,11.24
604756,Woodfield Avenue,2024-03-25T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.11
604756,Woodfield Avenue,2024-03-25T16:50:00.000+00:00,feeder,3,N Current (RMS),A,40.6
604756,Woodfield Avenue,2024-03-25T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,54.3
604756,Woodfield Avenue,2024-03-25T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,47.5
604756,Woodfield Avenue,2024-03-25T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,13.4
604756,Woodfield Avenue,2024-03-25T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.53
604756,Woodfield Avenue,2024-03-25T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.5
604756,Woodfield Avenue,2024-03-25T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.04
604756,Woodfield Avenue,2024-03-25T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.28
604756,Woodfield Avenue,2024-03-25T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.21
604756,Woodfield Avenue,2024-03-25T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.28
604756,Woodfield Avenue,2024-03-25T16:50:00.000+00:00,feeder,2,N Current (RMS),A,10.3
604756,Woodfield Avenue,2024-03-25T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,14.6
604756,Woodfield Avenue,2024-03-25T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,19.6
604756,Woodfield Avenue,2024-03-25T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,5.8
604756,Woodfield Avenue,2024-03-25T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.1
604756,Woodfield Avenue,2024-03-25T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
604756,Woodfield Avenue,2024-03-25T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.21
604756,Woodfield Avenue,2024-03-25T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.88
604756,Woodfield Avenue,2024-03-25T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.42
604756,Woodfield Avenue,2024-03-25T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.27
604756,Woodfield Avenue,2024-03-25T16:50:00.000+00:00,feeder,1,N Current (RMS),A,16.8
604756,Woodfield Avenue,2024-03-25T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,25.4
604756,Woodfield Avenue,2024-03-25T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,31.6
604756,Woodfield Avenue,2024-03-25T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,18.4
604756,Woodfield Avenue,2024-03-25T16:50:00.000+00:00,transformer,,Temperature,C,17.8
604756,Woodfield Avenue,2024-03-25T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
604756,Woodfield Avenue,2024-03-25T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.73
604756,Woodfield Avenue,2024-03-25T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
604756,Woodfield Avenue,2024-03-25T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.21
604756,Woodfield Avenue,2024-03-25T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
604756,Woodfield Avenue,2024-03-25T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.83
604756,Woodfield Avenue,2024-03-25T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
604756,Woodfield Avenue,2024-03-25T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.93
604756,Woodfield Avenue,2024-03-25T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.71
604756,Woodfield Avenue,2024-03-25T16:50:00.000+00:00,busbar,,L3 Active Power,kW,22.71
604756,Woodfield Avenue,2024-03-25T16:50:00.000+00:00,busbar,,L2 Active Power,kW,27.89
604756,Woodfield Avenue,2024-03-25T16:50:00.000+00:00,busbar,,L1 Active Power,kW,16.37
604756,Woodfield Avenue,2024-03-25T16:50:00.000+00:00,busbar,,N Current (RMS),A,51.0
604756,Woodfield Avenue,2024-03-25T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,97.5
604756,Woodfield Avenue,2024-03-25T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,117.8
604756,Woodfield Avenue,2024-03-25T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.9
604756,Woodfield Avenue,2024-03-25T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.46
604756,Woodfield Avenue,2024-03-25T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.27
604756,Woodfield Avenue,2024-03-25T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.34
604756,Woodfield Avenue,2024-03-25T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.29
604756,Woodfield Avenue,2024-03-25T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.04
604756,Woodfield Avenue,2024-03-25T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.41
604756,Woodfield Avenue,2024-03-25T16:40:00.000+00:00,feeder,4,N Current (RMS),A,23.1
604756,Woodfield Avenue,2024-03-25T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,6.4
604756,Woodfield Avenue,2024-03-25T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,25.9
604756,Woodfield Avenue,2024-03-25T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,33.1
604756,Woodfield Avenue,2024-03-25T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.22
604756,Woodfield Avenue,2024-03-25T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.04
604756,Woodfield Avenue,2024-03-25T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.32
604756,Woodfield Avenue,2024-03-25T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,15.27
604756,Woodfield Avenue,2024-03-25T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.35
604756,Woodfield Avenue,2024-03-25T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.59
604756,Woodfield Avenue,2024-03-25T16:40:00.000+00:00,feeder,3,N Current (RMS),A,44.6
604756,Woodfield Avenue,2024-03-25T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,64.4
604756,Woodfield Avenue,2024-03-25T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,39.8
604756,Woodfield Avenue,2024-03-25T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,15.9
604756,Woodfield Avenue,2024-03-25T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.52
604756,Woodfield Avenue,2024-03-25T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.34
604756,Woodfield Avenue,2024-03-25T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.34
604756,Woodfield Avenue,2024-03-25T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.39
604756,Woodfield Avenue,2024-03-25T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.45
604756,Woodfield Avenue,2024-03-25T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.19
604756,Woodfield Avenue,2024-03-25T16:40:00.000+00:00,feeder,2,N Current (RMS),A,7.5
604756,Woodfield Avenue,2024-03-25T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,14.8
604756,Woodfield Avenue,2024-03-25T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,12.2
604756,Woodfield Avenue,2024-03-25T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,5.7
604756,Woodfield Avenue,2024-03-25T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.35
604756,Woodfield Avenue,2024-03-25T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
604756,Woodfield Avenue,2024-03-25T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.41
604756,Woodfield Avenue,2024-03-25T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.11
604756,Woodfield Avenue,2024-03-25T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.01
604756,Woodfield Avenue,2024-03-25T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.76
604756,Woodfield Avenue,2024-03-25T16:40:00.000+00:00,feeder,1,N Current (RMS),A,18.5
604756,Woodfield Avenue,2024-03-25T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,34.9
604756,Woodfield Avenue,2024-03-25T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,30.3
604756,Woodfield Avenue,2024-03-25T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,20.1
604756,Woodfield Avenue,2024-03-25T16:40:00.000+00:00,transformer,,Temperature,C,17.8
604756,Woodfield Avenue,2024-03-25T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
604756,Woodfield Avenue,2024-03-25T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.96
604756,Woodfield Avenue,2024-03-25T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
604756,Woodfield Avenue,2024-03-25T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.68
604756,Woodfield Avenue,2024-03-25T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
604756,Woodfield Avenue,2024-03-25T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.07
604756,Woodfield Avenue,2024-03-25T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
604756,Woodfield Avenue,2024-03-25T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.57
604756,Woodfield Avenue,2024-03-25T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.41
604756,Woodfield Avenue,2024-03-25T16:40:00.000+00:00,busbar,,L3 Active Power,kW,28.06
604756,Woodfield Avenue,2024-03-25T16:40:00.000+00:00,busbar,,L2 Active Power,kW,24.86
604756,Woodfield Avenue,2024-03-25T16:40:00.000+00:00,busbar,,L1 Active Power,kW,16.95
604756,Woodfield Avenue,2024-03-25T16:40:00.000+00:00,busbar,,N Current (RMS),A,52.1
604756,Woodfield Avenue,2024-03-25T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,118.0
604756,Woodfield Avenue,2024-03-25T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,104.7
604756,Woodfield Avenue,2024-03-25T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.9
604756,Woodfield Avenue,2024-03-25T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.69
604756,Woodfield Avenue,2024-03-25T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.69
604756,Woodfield Avenue,2024-03-25T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.16
604756,Woodfield Avenue,2024-03-25T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.35
604756,Woodfield Avenue,2024-03-25T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.18
604756,Woodfield Avenue,2024-03-25T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,13.14
604756,Woodfield Avenue,2024-03-25T16:30:00.000+00:00,feeder,4,N Current (RMS),A,40.6
604756,Woodfield Avenue,2024-03-25T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,7.0
604756,Woodfield Avenue,2024-03-25T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,30.8
604756,Woodfield Avenue,2024-03-25T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,56.3
604756,Woodfield Avenue,2024-03-25T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.04
604756,Woodfield Avenue,2024-03-25T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.1
604756,Woodfield Avenue,2024-03-25T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.6
604756,Woodfield Avenue,2024-03-25T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.61
604756,Woodfield Avenue,2024-03-25T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,10.44
604756,Woodfield Avenue,2024-03-25T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.84
604756,Woodfield Avenue,2024-03-25T16:30:00.000+00:00,feeder,3,N Current (RMS),A,38.6
604756,Woodfield Avenue,2024-03-25T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,40.3
604756,Woodfield Avenue,2024-03-25T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,44.3
604756,Woodfield Avenue,2024-03-25T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,8.3
604756,Woodfield Avenue,2024-03-25T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.55
604756,Woodfield Avenue,2024-03-25T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.43
604756,Woodfield Avenue,2024-03-25T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.54
604756,Woodfield Avenue,2024-03-25T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.83
604756,Woodfield Avenue,2024-03-25T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.62
604756,Woodfield Avenue,2024-03-25T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.99
604756,Woodfield Avenue,2024-03-25T16:30:00.000+00:00,feeder,2,N Current (RMS),A,16.0
604756,Woodfield Avenue,2024-03-25T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,16.5
604756,Woodfield Avenue,2024-03-25T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,3.6
604756,Woodfield Avenue,2024-03-25T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,5.2
604756,Woodfield Avenue,2024-03-25T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.57
604756,Woodfield Avenue,2024-03-25T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.2
604756,Woodfield Avenue,2024-03-25T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.35
604756,Woodfield Avenue,2024-03-25T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.46
604756,Woodfield Avenue,2024-03-25T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.6
604756,Woodfield Avenue,2024-03-25T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.98
604756,Woodfield Avenue,2024-03-25T16:30:00.000+00:00,feeder,1,N Current (RMS),A,16.7
604756,Woodfield Avenue,2024-03-25T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,28.1
604756,Woodfield Avenue,2024-03-25T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,25.2
604756,Woodfield Avenue,2024-03-25T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,18.3
604756,Woodfield Avenue,2024-03-25T16:30:00.000+00:00,transformer,,Temperature,C,17.8
604756,Woodfield Avenue,2024-03-25T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
604756,Woodfield Avenue,2024-03-25T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.31
604756,Woodfield Avenue,2024-03-25T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
604756,Woodfield Avenue,2024-03-25T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.98
604756,Woodfield Avenue,2024-03-25T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
604756,Woodfield Avenue,2024-03-25T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
604756,Woodfield Avenue,2024-03-25T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
604756,Woodfield Avenue,2024-03-25T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.16
604756,Woodfield Avenue,2024-03-25T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.65
604756,Woodfield Avenue,2024-03-25T16:30:00.000+00:00,busbar,,L3 Active Power,kW,20.24
604756,Woodfield Avenue,2024-03-25T16:30:00.000+00:00,busbar,,L2 Active Power,kW,23.85
604756,Woodfield Avenue,2024-03-25T16:30:00.000+00:00,busbar,,L1 Active Power,kW,19.95
604756,Woodfield Avenue,2024-03-25T16:30:00.000+00:00,busbar,,N Current (RMS),A,44.3
604756,Woodfield Avenue,2024-03-25T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,88.4
604756,Woodfield Avenue,2024-03-25T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,100.5
604756,Woodfield Avenue,2024-03-25T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.0
604756,Woodfield Avenue,2024-03-25T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.12
604756,Woodfield Avenue,2024-03-25T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.23
604756,Woodfield Avenue,2024-03-25T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.11
604756,Woodfield Avenue,2024-03-25T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.53
604756,Woodfield Avenue,2024-03-25T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.54
604756,Woodfield Avenue,2024-03-25T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,8.18
604756,Woodfield Avenue,2024-03-25T16:20:00.000+00:00,feeder,4,N Current (RMS),A,23.8
604756,Woodfield Avenue,2024-03-25T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,6.9
604756,Woodfield Avenue,2024-03-25T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,28.0
604756,Woodfield Avenue,2024-03-25T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,34.9
604756,Woodfield Avenue,2024-03-25T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.36
604756,Woodfield Avenue,2024-03-25T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.07
604756,Woodfield Avenue,2024-03-25T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.57
604756,Woodfield Avenue,2024-03-25T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
604756,Woodfield Avenue,2024-03-25T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,11.93
604756,Woodfield Avenue,2024-03-25T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.7
604756,Woodfield Avenue,2024-03-25T16:20:00.000+00:00,feeder,3,N Current (RMS),A,37.0
604756,Woodfield Avenue,2024-03-25T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,31.1
604756,Woodfield Avenue,2024-03-25T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,50.2
604756,Woodfield Avenue,2024-03-25T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,7.7
604756,Woodfield Avenue,2024-03-25T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.61
604756,Woodfield Avenue,2024-03-25T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.51
604756,Woodfield Avenue,2024-03-25T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.38
604756,Woodfield Avenue,2024-03-25T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.18
604756,Woodfield Avenue,2024-03-25T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.7
604756,Woodfield Avenue,2024-03-25T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.29
604756,Woodfield Avenue,2024-03-25T16:20:00.000+00:00,feeder,2,N Current (RMS),A,15.2
604756,Woodfield Avenue,2024-03-25T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,18.1
604756,Woodfield Avenue,2024-03-25T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,9.6
604756,Woodfield Avenue,2024-03-25T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,7.3
604756,Woodfield Avenue,2024-03-25T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.55
604756,Woodfield Avenue,2024-03-25T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.24
604756,Woodfield Avenue,2024-03-25T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.14
604756,Woodfield Avenue,2024-03-25T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,12.24
604756,Woodfield Avenue,2024-03-25T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.48
604756,Woodfield Avenue,2024-03-25T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.35
604756,Woodfield Avenue,2024-03-25T16:20:00.000+00:00,feeder,1,N Current (RMS),A,42.0
604756,Woodfield Avenue,2024-03-25T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,54.0
604756,Woodfield Avenue,2024-03-25T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,20.2
604756,Woodfield Avenue,2024-03-25T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,17.0
604756,Woodfield Avenue,2024-03-25T16:20:00.000+00:00,transformer,,Temperature,C,17.8
604756,Woodfield Avenue,2024-03-25T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
604756,Woodfield Avenue,2024-03-25T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.38
604756,Woodfield Avenue,2024-03-25T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
604756,Woodfield Avenue,2024-03-25T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.15
604756,Woodfield Avenue,2024-03-25T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
604756,Woodfield Avenue,2024-03-25T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.32
604756,Woodfield Avenue,2024-03-25T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
604756,Woodfield Avenue,2024-03-25T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
604756,Woodfield Avenue,2024-03-25T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.99
604756,Woodfield Avenue,2024-03-25T16:20:00.000+00:00,busbar,,L3 Active Power,kW,24.95
604756,Woodfield Avenue,2024-03-25T16:20:00.000+00:00,busbar,,L2 Active Power,kW,24.66
604756,Woodfield Avenue,2024-03-25T16:20:00.000+00:00,busbar,,L1 Active Power,kW,14.52
604756,Woodfield Avenue,2024-03-25T16:20:00.000+00:00,busbar,,N Current (RMS),A,59.5
604756,Woodfield Avenue,2024-03-25T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,105.8
604756,Woodfield Avenue,2024-03-25T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,103.5
604756,Woodfield Avenue,2024-03-25T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.0
604756,Woodfield Avenue,2024-03-25T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.22
604756,Woodfield Avenue,2024-03-25T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.45
604756,Woodfield Avenue,2024-03-25T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.32
604756,Woodfield Avenue,2024-03-25T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.29
604756,Woodfield Avenue,2024-03-25T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.25
604756,Woodfield Avenue,2024-03-25T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,8.21
604756,Woodfield Avenue,2024-03-25T16:10:00.000+00:00,feeder,4,N Current (RMS),A,24.7
604756,Woodfield Avenue,2024-03-25T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,6.1
604756,Woodfield Avenue,2024-03-25T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,23.9
604756,Woodfield Avenue,2024-03-25T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,34.7
604756,Woodfield Avenue,2024-03-25T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.22
604756,Woodfield Avenue,2024-03-25T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.15
604756,Woodfield Avenue,2024-03-25T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.29
604756,Woodfield Avenue,2024-03-25T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.24
604756,Woodfield Avenue,2024-03-25T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,10.24
604756,Woodfield Avenue,2024-03-25T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.48
604756,Woodfield Avenue,2024-03-25T16:10:00.000+00:00,feeder,3,N Current (RMS),A,34.6
604756,Woodfield Avenue,2024-03-25T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,32.0
604756,Woodfield Avenue,2024-03-25T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,43.3
604756,Woodfield Avenue,2024-03-25T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,6.5
604756,Woodfield Avenue,2024-03-25T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.45
604756,Woodfield Avenue,2024-03-25T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.28
604756,Woodfield Avenue,2024-03-25T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.4
604756,Woodfield Avenue,2024-03-25T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.43
604756,Woodfield Avenue,2024-03-25T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.66
604756,Woodfield Avenue,2024-03-25T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.89
604756,Woodfield Avenue,2024-03-25T16:10:00.000+00:00,feeder,2,N Current (RMS),A,17.6
604756,Woodfield Avenue,2024-03-25T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,19.5
604756,Woodfield Avenue,2024-03-25T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,3.4
604756,Woodfield Avenue,2024-03-25T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,4.5
604756,Woodfield Avenue,2024-03-25T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.18
604756,Woodfield Avenue,2024-03-25T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.16
604756,Woodfield Avenue,2024-03-25T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.11
604756,Woodfield Avenue,2024-03-25T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.8
604756,Woodfield Avenue,2024-03-25T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.12
604756,Woodfield Avenue,2024-03-25T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.87
604756,Woodfield Avenue,2024-03-25T16:10:00.000+00:00,feeder,1,N Current (RMS),A,25.5
604756,Woodfield Avenue,2024-03-25T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,36.0
604756,Woodfield Avenue,2024-03-25T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,18.8
604756,Woodfield Avenue,2024-03-25T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,12.8
604756,Woodfield Avenue,2024-03-25T16:10:00.000+00:00,transformer,,Temperature,C,17.8
604756,Woodfield Avenue,2024-03-25T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
604756,Woodfield Avenue,2024-03-25T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
604756,Woodfield Avenue,2024-03-25T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
604756,Woodfield Avenue,2024-03-25T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
604756,Woodfield Avenue,2024-03-25T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
604756,Woodfield Avenue,2024-03-25T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.65
604756,Woodfield Avenue,2024-03-25T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
604756,Woodfield Avenue,2024-03-25T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
604756,Woodfield Avenue,2024-03-25T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.12
604756,Woodfield Avenue,2024-03-25T16:10:00.000+00:00,busbar,,L3 Active Power,kW,20.75
604756,Woodfield Avenue,2024-03-25T16:10:00.000+00:00,busbar,,L2 Active Power,kW,20.27
604756,Woodfield Avenue,2024-03-25T16:10:00.000+00:00,busbar,,L1 Active Power,kW,13.44
604756,Woodfield Avenue,2024-03-25T16:10:00.000+00:00,busbar,,N Current (RMS),A,49.6
604756,Woodfield Avenue,2024-03-25T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.4
604756,Woodfield Avenue,2024-03-25T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.2
604756,Woodfield Avenue,2024-03-25T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,56.9
604756,Woodfield Avenue,2024-03-25T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.34
604756,Woodfield Avenue,2024-03-25T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.44
604756,Woodfield Avenue,2024-03-25T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.2
604756,Woodfield Avenue,2024-03-25T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.52
604756,Woodfield Avenue,2024-03-25T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.81
604756,Woodfield Avenue,2024-03-25T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.48
604756,Woodfield Avenue,2024-03-25T16:00:00.000+00:00,feeder,4,N Current (RMS),A,25.5
604756,Woodfield Avenue,2024-03-25T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,7.2
604756,Woodfield Avenue,2024-03-25T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,16.8
604756,Woodfield Avenue,2024-03-25T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,36.4
604756,Woodfield Avenue,2024-03-25T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.37
604756,Woodfield Avenue,2024-03-25T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.59
604756,Woodfield Avenue,2024-03-25T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.27
604756,Woodfield Avenue,2024-03-25T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.02
604756,Woodfield Avenue,2024-03-25T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.83
604756,Woodfield Avenue,2024-03-25T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.54
604756,Woodfield Avenue,2024-03-25T16:00:00.000+00:00,feeder,3,N Current (RMS),A,24.9
604756,Woodfield Avenue,2024-03-25T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,26.2
604756,Woodfield Avenue,2024-03-25T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,30.3
604756,Woodfield Avenue,2024-03-25T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,6.7
604756,Woodfield Avenue,2024-03-25T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.34
604756,Woodfield Avenue,2024-03-25T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.1
604756,Woodfield Avenue,2024-03-25T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.48
604756,Woodfield Avenue,2024-03-25T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.1
604756,Woodfield Avenue,2024-03-25T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.96
604756,Woodfield Avenue,2024-03-25T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.26
604756,Woodfield Avenue,2024-03-25T16:00:00.000+00:00,feeder,2,N Current (RMS),A,15.8
604756,Woodfield Avenue,2024-03-25T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,17.6
604756,Woodfield Avenue,2024-03-25T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,5.9
604756,Woodfield Avenue,2024-03-25T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,6.7
604756,Woodfield Avenue,2024-03-25T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.33
604756,Woodfield Avenue,2024-03-25T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.08
604756,Woodfield Avenue,2024-03-25T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.02
604756,Woodfield Avenue,2024-03-25T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.44
604756,Woodfield Avenue,2024-03-25T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.76
604756,Woodfield Avenue,2024-03-25T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.82
604756,Woodfield Avenue,2024-03-25T16:00:00.000+00:00,feeder,1,N Current (RMS),A,17.3
604756,Woodfield Avenue,2024-03-25T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,23.3
604756,Woodfield Avenue,2024-03-25T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,24.6
604756,Woodfield Avenue,2024-03-25T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,13.1
604756,Woodfield Avenue,2024-03-25T16:00:00.000+00:00,transformer,,Temperature,C,17.8
604756,Woodfield Avenue,2024-03-25T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
604756,Woodfield Avenue,2024-03-25T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.76
604756,Woodfield Avenue,2024-03-25T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
604756,Woodfield Avenue,2024-03-25T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.51
604756,Woodfield Avenue,2024-03-25T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
604756,Woodfield Avenue,2024-03-25T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
