Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604756,Woodfield Avenue,2024-03-25T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
604756,Woodfield Avenue,2024-03-25T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
604756,Woodfield Avenue,2024-03-25T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.93
604756,Woodfield Avenue,2024-03-25T16:00:00.000+00:00,busbar,,L3 Active Power,kW,17.07
604756,Woodfield Avenue,2024-03-25T16:00:00.000+00:00,busbar,,L2 Active Power,kW,17.36
604756,Woodfield Avenue,2024-03-25T16:00:00.000+00:00,busbar,,L1 Active Power,kW,14.1
604756,Woodfield Avenue,2024-03-25T16:00:00.000+00:00,busbar,,N Current (RMS),A,37.2
604756,Woodfield Avenue,2024-03-25T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.2
604756,Woodfield Avenue,2024-03-25T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.3
604756,Woodfield Avenue,2024-03-25T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.7
604756,Woodfield Avenue,2024-03-25T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.49
604756,Woodfield Avenue,2024-03-25T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.53
604756,Woodfield Avenue,2024-03-25T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.48
604756,Woodfield Avenue,2024-03-25T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.71
604756,Woodfield Avenue,2024-03-25T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.09
604756,Woodfield Avenue,2024-03-25T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,8.46
604756,Woodfield Avenue,2024-03-25T15:50:00.000+00:00,feeder,4,N Current (RMS),A,25.8
604756,Woodfield Avenue,2024-03-25T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,8.0
604756,Woodfield Avenue,2024-03-25T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,14.1
604756,Woodfield Avenue,2024-03-25T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,36.3
604756,Woodfield Avenue,2024-03-25T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.66
604756,Woodfield Avenue,2024-03-25T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.74
604756,Woodfield Avenue,2024-03-25T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.17
604756,Woodfield Avenue,2024-03-25T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.28
604756,Woodfield Avenue,2024-03-25T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.54
604756,Woodfield Avenue,2024-03-25T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.4
604756,Woodfield Avenue,2024-03-25T15:50:00.000+00:00,feeder,3,N Current (RMS),A,25.1
604756,Woodfield Avenue,2024-03-25T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,27.8
604756,Woodfield Avenue,2024-03-25T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,25.2
604756,Woodfield Avenue,2024-03-25T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,6.2
604756,Woodfield Avenue,2024-03-25T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.44
604756,Woodfield Avenue,2024-03-25T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.46
604756,Woodfield Avenue,2024-03-25T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.04
604756,Woodfield Avenue,2024-03-25T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.16
604756,Woodfield Avenue,2024-03-25T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.24
604756,Woodfield Avenue,2024-03-25T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.99
604756,Woodfield Avenue,2024-03-25T15:50:00.000+00:00,feeder,2,N Current (RMS),A,5.7
604756,Woodfield Avenue,2024-03-25T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,13.7
604756,Woodfield Avenue,2024-03-25T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,11.2
604756,Woodfield Avenue,2024-03-25T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,4.7
604756,Woodfield Avenue,2024-03-25T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.61
604756,Woodfield Avenue,2024-03-25T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.11
604756,Woodfield Avenue,2024-03-25T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.02
604756,Woodfield Avenue,2024-03-25T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.44
604756,Woodfield Avenue,2024-03-25T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.54
604756,Woodfield Avenue,2024-03-25T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.15
604756,Woodfield Avenue,2024-03-25T15:50:00.000+00:00,feeder,1,N Current (RMS),A,19.6
604756,Woodfield Avenue,2024-03-25T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,23.4
604756,Woodfield Avenue,2024-03-25T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,24.3
604756,Woodfield Avenue,2024-03-25T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,15.6
604756,Woodfield Avenue,2024-03-25T15:50:00.000+00:00,transformer,,Temperature,C,17.8
604756,Woodfield Avenue,2024-03-25T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
604756,Woodfield Avenue,2024-03-25T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.65
604756,Woodfield Avenue,2024-03-25T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
604756,Woodfield Avenue,2024-03-25T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.08
604756,Woodfield Avenue,2024-03-25T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
604756,Woodfield Avenue,2024-03-25T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.45
604756,Woodfield Avenue,2024-03-25T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
604756,Woodfield Avenue,2024-03-25T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.14
604756,Woodfield Avenue,2024-03-25T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.67
604756,Woodfield Avenue,2024-03-25T15:50:00.000+00:00,busbar,,L3 Active Power,kW,16.59
604756,Woodfield Avenue,2024-03-25T15:50:00.000+00:00,busbar,,L2 Active Power,kW,16.41
604756,Woodfield Avenue,2024-03-25T15:50:00.000+00:00,busbar,,L1 Active Power,kW,14.01
604756,Woodfield Avenue,2024-03-25T15:50:00.000+00:00,busbar,,N Current (RMS),A,36.8
604756,Woodfield Avenue,2024-03-25T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.5
604756,Woodfield Avenue,2024-03-25T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.0
604756,Woodfield Avenue,2024-03-25T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.1
604756,Woodfield Avenue,2024-03-25T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.46
604756,Woodfield Avenue,2024-03-25T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.05
604756,Woodfield Avenue,2024-03-25T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.47
604756,Woodfield Avenue,2024-03-25T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.51
604756,Woodfield Avenue,2024-03-25T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.71
604756,Woodfield Avenue,2024-03-25T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.75
604756,Woodfield Avenue,2024-03-25T15:40:00.000+00:00,feeder,4,N Current (RMS),A,17.5
604756,Woodfield Avenue,2024-03-25T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,7.3
604756,Woodfield Avenue,2024-03-25T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,12.3
604756,Woodfield Avenue,2024-03-25T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,25.6
604756,Woodfield Avenue,2024-03-25T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.66
604756,Woodfield Avenue,2024-03-25T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.54
604756,Woodfield Avenue,2024-03-25T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.38
604756,Woodfield Avenue,2024-03-25T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.06
604756,Woodfield Avenue,2024-03-25T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.42
604756,Woodfield Avenue,2024-03-25T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.48
604756,Woodfield Avenue,2024-03-25T15:40:00.000+00:00,feeder,3,N Current (RMS),A,22.4
604756,Woodfield Avenue,2024-03-25T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,26.2
604756,Woodfield Avenue,2024-03-25T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,24.3
604756,Woodfield Avenue,2024-03-25T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,6.6
604756,Woodfield Avenue,2024-03-25T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.35
604756,Woodfield Avenue,2024-03-25T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.47
604756,Woodfield Avenue,2024-03-25T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.48
604756,Woodfield Avenue,2024-03-25T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.42
604756,Woodfield Avenue,2024-03-25T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.19
604756,Woodfield Avenue,2024-03-25T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.32
604756,Woodfield Avenue,2024-03-25T15:40:00.000+00:00,feeder,2,N Current (RMS),A,10.5
604756,Woodfield Avenue,2024-03-25T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,19.2
604756,Woodfield Avenue,2024-03-25T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,11.0
604756,Woodfield Avenue,2024-03-25T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,6.9
604756,Woodfield Avenue,2024-03-25T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.78
604756,Woodfield Avenue,2024-03-25T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.41
604756,Woodfield Avenue,2024-03-25T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.1
604756,Woodfield Avenue,2024-03-25T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.95
604756,Woodfield Avenue,2024-03-25T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.22
604756,Woodfield Avenue,2024-03-25T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.81
604756,Woodfield Avenue,2024-03-25T15:40:00.000+00:00,feeder,1,N Current (RMS),A,26.8
604756,Woodfield Avenue,2024-03-25T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,30.2
604756,Woodfield Avenue,2024-03-25T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,32.1
604756,Woodfield Avenue,2024-03-25T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,13.0
604756,Woodfield Avenue,2024-03-25T15:40:00.000+00:00,transformer,,Temperature,C,17.8
604756,Woodfield Avenue,2024-03-25T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
604756,Woodfield Avenue,2024-03-25T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.53
604756,Woodfield Avenue,2024-03-25T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
604756,Woodfield Avenue,2024-03-25T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.25
604756,Woodfield Avenue,2024-03-25T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
604756,Woodfield Avenue,2024-03-25T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.63
604756,Woodfield Avenue,2024-03-25T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
604756,Woodfield Avenue,2024-03-25T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.57
604756,Woodfield Avenue,2024-03-25T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.43
604756,Woodfield Avenue,2024-03-25T15:40:00.000+00:00,busbar,,L3 Active Power,kW,18.94
604756,Woodfield Avenue,2024-03-25T15:40:00.000+00:00,busbar,,L2 Active Power,kW,17.54
604756,Woodfield Avenue,2024-03-25T15:40:00.000+00:00,busbar,,L1 Active Power,kW,11.35
604756,Woodfield Avenue,2024-03-25T15:40:00.000+00:00,busbar,,N Current (RMS),A,46.1
604756,Woodfield Avenue,2024-03-25T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.5
604756,Woodfield Avenue,2024-03-25T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.6
604756,Woodfield Avenue,2024-03-25T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.4
604756,Woodfield Avenue,2024-03-25T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.32
604756,Woodfield Avenue,2024-03-25T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.06
604756,Woodfield Avenue,2024-03-25T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.62
604756,Woodfield Avenue,2024-03-25T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.97
604756,Woodfield Avenue,2024-03-25T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.54
604756,Woodfield Avenue,2024-03-25T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.26
604756,Woodfield Avenue,2024-03-25T15:30:00.000+00:00,feeder,4,N Current (RMS),A,19.6
604756,Woodfield Avenue,2024-03-25T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,17.9
604756,Woodfield Avenue,2024-03-25T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,12.2
604756,Woodfield Avenue,2024-03-25T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,27.4
604756,Woodfield Avenue,2024-03-25T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.75
604756,Woodfield Avenue,2024-03-25T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.36
604756,Woodfield Avenue,2024-03-25T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.18
604756,Woodfield Avenue,2024-03-25T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.45
604756,Woodfield Avenue,2024-03-25T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.69
604756,Woodfield Avenue,2024-03-25T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.25
604756,Woodfield Avenue,2024-03-25T15:30:00.000+00:00,feeder,3,N Current (RMS),A,26.1
604756,Woodfield Avenue,2024-03-25T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,28.0
604756,Woodfield Avenue,2024-03-25T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,33.1
604756,Woodfield Avenue,2024-03-25T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,5.6
604756,Woodfield Avenue,2024-03-25T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.3
604756,Woodfield Avenue,2024-03-25T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.31
604756,Woodfield Avenue,2024-03-25T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.68
604756,Woodfield Avenue,2024-03-25T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.01
604756,Woodfield Avenue,2024-03-25T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.38
604756,Woodfield Avenue,2024-03-25T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.14
604756,Woodfield Avenue,2024-03-25T15:30:00.000+00:00,feeder,2,N Current (RMS),A,17.8
604756,Woodfield Avenue,2024-03-25T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,17.4
604756,Woodfield Avenue,2024-03-25T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,2.8
604756,Woodfield Avenue,2024-03-25T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,6.6
604756,Woodfield Avenue,2024-03-25T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.63
604756,Woodfield Avenue,2024-03-25T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.28
604756,Woodfield Avenue,2024-03-25T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.52
604756,Woodfield Avenue,2024-03-25T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.2
604756,Woodfield Avenue,2024-03-25T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.2
604756,Woodfield Avenue,2024-03-25T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.84
604756,Woodfield Avenue,2024-03-25T15:30:00.000+00:00,feeder,1,N Current (RMS),A,21.3
604756,Woodfield Avenue,2024-03-25T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,31.0
604756,Woodfield Avenue,2024-03-25T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,31.0
604756,Woodfield Avenue,2024-03-25T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,23.1
604756,Woodfield Avenue,2024-03-25T15:30:00.000+00:00,transformer,,Temperature,C,17.8
604756,Woodfield Avenue,2024-03-25T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
604756,Woodfield Avenue,2024-03-25T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.97
604756,Woodfield Avenue,2024-03-25T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
604756,Woodfield Avenue,2024-03-25T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.57
604756,Woodfield Avenue,2024-03-25T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
604756,Woodfield Avenue,2024-03-25T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.97
604756,Woodfield Avenue,2024-03-25T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
604756,Woodfield Avenue,2024-03-25T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
604756,Woodfield Avenue,2024-03-25T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.01
604756,Woodfield Avenue,2024-03-25T15:30:00.000+00:00,busbar,,L3 Active Power,kW,21.64
604756,Woodfield Avenue,2024-03-25T15:30:00.000+00:00,busbar,,L2 Active Power,kW,17.81
604756,Woodfield Avenue,2024-03-25T15:30:00.000+00:00,busbar,,L1 Active Power,kW,13.49
604756,Woodfield Avenue,2024-03-25T15:30:00.000+00:00,busbar,,N Current (RMS),A,53.4
604756,Woodfield Avenue,2024-03-25T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,91.3
604756,Woodfield Avenue,2024-03-25T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.2
604756,Woodfield Avenue,2024-03-25T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.4
604756,Woodfield Avenue,2024-03-25T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.38
604756,Woodfield Avenue,2024-03-25T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.06
604756,Woodfield Avenue,2024-03-25T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.64
604756,Woodfield Avenue,2024-03-25T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.08
604756,Woodfield Avenue,2024-03-25T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.97
604756,Woodfield Avenue,2024-03-25T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.82
604756,Woodfield Avenue,2024-03-25T15:20:00.000+00:00,feeder,4,N Current (RMS),A,17.2
604756,Woodfield Avenue,2024-03-25T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,17.6
604756,Woodfield Avenue,2024-03-25T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,18.7
604756,Woodfield Avenue,2024-03-25T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,29.1
604756,Woodfield Avenue,2024-03-25T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.8
604756,Woodfield Avenue,2024-03-25T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.54
604756,Woodfield Avenue,2024-03-25T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.14
604756,Woodfield Avenue,2024-03-25T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.25
604756,Woodfield Avenue,2024-03-25T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.5
604756,Woodfield Avenue,2024-03-25T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.24
604756,Woodfield Avenue,2024-03-25T15:20:00.000+00:00,feeder,3,N Current (RMS),A,28.9
604756,Woodfield Avenue,2024-03-25T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,31.3
604756,Woodfield Avenue,2024-03-25T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,36.0
604756,Woodfield Avenue,2024-03-25T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,5.5
604756,Woodfield Avenue,2024-03-25T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.48
604756,Woodfield Avenue,2024-03-25T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.21
604756,Woodfield Avenue,2024-03-25T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.64
604756,Woodfield Avenue,2024-03-25T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.18
604756,Woodfield Avenue,2024-03-25T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.38
604756,Woodfield Avenue,2024-03-25T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.72
604756,Woodfield Avenue,2024-03-25T15:20:00.000+00:00,feeder,2,N Current (RMS),A,14.6
604756,Woodfield Avenue,2024-03-25T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,13.8
604756,Woodfield Avenue,2024-03-25T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,2.3
604756,Woodfield Avenue,2024-03-25T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,9.1
604756,Woodfield Avenue,2024-03-25T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.06
604756,Woodfield Avenue,2024-03-25T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.16
604756,Woodfield Avenue,2024-03-25T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.36
604756,Woodfield Avenue,2024-03-25T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.61
604756,Woodfield Avenue,2024-03-25T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.62
604756,Woodfield Avenue,2024-03-25T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.1
604756,Woodfield Avenue,2024-03-25T15:20:00.000+00:00,feeder,1,N Current (RMS),A,28.2
604756,Woodfield Avenue,2024-03-25T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,36.7
604756,Woodfield Avenue,2024-03-25T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,29.3
604756,Woodfield Avenue,2024-03-25T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,14.3
604756,Woodfield Avenue,2024-03-25T15:20:00.000+00:00,transformer,,Temperature,C,17.8
604756,Woodfield Avenue,2024-03-25T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
604756,Woodfield Avenue,2024-03-25T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.16
604756,Woodfield Avenue,2024-03-25T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
604756,Woodfield Avenue,2024-03-25T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.54
604756,Woodfield Avenue,2024-03-25T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
604756,Woodfield Avenue,2024-03-25T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.97
604756,Woodfield Avenue,2024-03-25T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
604756,Woodfield Avenue,2024-03-25T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
604756,Woodfield Avenue,2024-03-25T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.78
604756,Woodfield Avenue,2024-03-25T15:20:00.000+00:00,busbar,,L3 Active Power,kW,23.12
604756,Woodfield Avenue,2024-03-25T15:20:00.000+00:00,busbar,,L2 Active Power,kW,19.47
604756,Woodfield Avenue,2024-03-25T15:20:00.000+00:00,busbar,,L1 Active Power,kW,12.89
604756,Woodfield Avenue,2024-03-25T15:20:00.000+00:00,busbar,,N Current (RMS),A,55.7
604756,Woodfield Avenue,2024-03-25T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,96.8
604756,Woodfield Avenue,2024-03-25T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.0
604756,Woodfield Avenue,2024-03-25T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.2
604756,Woodfield Avenue,2024-03-25T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.32
604756,Woodfield Avenue,2024-03-25T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.28
604756,Woodfield Avenue,2024-03-25T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.55
604756,Woodfield Avenue,2024-03-25T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.84
604756,Woodfield Avenue,2024-03-25T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.81
604756,Woodfield Avenue,2024-03-25T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.8
604756,Woodfield Avenue,2024-03-25T15:10:00.000+00:00,feeder,4,N Current (RMS),A,16.4
604756,Woodfield Avenue,2024-03-25T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,12.0
604756,Woodfield Avenue,2024-03-25T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,21.8
604756,Woodfield Avenue,2024-03-25T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,29.0
604756,Woodfield Avenue,2024-03-25T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.57
604756,Woodfield Avenue,2024-03-25T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.67
604756,Woodfield Avenue,2024-03-25T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.39
604756,Woodfield Avenue,2024-03-25T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.54
604756,Woodfield Avenue,2024-03-25T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,10.42
604756,Woodfield Avenue,2024-03-25T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.54
604756,Woodfield Avenue,2024-03-25T15:10:00.000+00:00,feeder,3,N Current (RMS),A,33.0
604756,Woodfield Avenue,2024-03-25T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,27.8
604756,Woodfield Avenue,2024-03-25T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,44.4
604756,Woodfield Avenue,2024-03-25T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,6.9
604756,Woodfield Avenue,2024-03-25T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.5
604756,Woodfield Avenue,2024-03-25T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
604756,Woodfield Avenue,2024-03-25T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.65
604756,Woodfield Avenue,2024-03-25T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.46
604756,Woodfield Avenue,2024-03-25T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.4
604756,Woodfield Avenue,2024-03-25T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.94
604756,Woodfield Avenue,2024-03-25T15:10:00.000+00:00,feeder,2,N Current (RMS),A,15.3
604756,Woodfield Avenue,2024-03-25T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,15.0
604756,Woodfield Avenue,2024-03-25T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,2.0
604756,Woodfield Avenue,2024-03-25T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,9.9
604756,Woodfield Avenue,2024-03-25T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.72
604756,Woodfield Avenue,2024-03-25T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.21
604756,Woodfield Avenue,2024-03-25T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.46
604756,Woodfield Avenue,2024-03-25T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.25
604756,Woodfield Avenue,2024-03-25T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.6
604756,Woodfield Avenue,2024-03-25T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.71
604756,Woodfield Avenue,2024-03-25T15:10:00.000+00:00,feeder,1,N Current (RMS),A,32.9
604756,Woodfield Avenue,2024-03-25T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,39.6
604756,Woodfield Avenue,2024-03-25T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,31.0
604756,Woodfield Avenue,2024-03-25T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,14.0
604756,Woodfield Avenue,2024-03-25T15:10:00.000+00:00,transformer,,Temperature,C,17.8
604756,Woodfield Avenue,2024-03-25T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
604756,Woodfield Avenue,2024-03-25T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.45
604756,Woodfield Avenue,2024-03-25T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
604756,Woodfield Avenue,2024-03-25T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
604756,Woodfield Avenue,2024-03-25T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
604756,Woodfield Avenue,2024-03-25T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
604756,Woodfield Avenue,2024-03-25T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
604756,Woodfield Avenue,2024-03-25T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
604756,Woodfield Avenue,2024-03-25T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.05
604756,Woodfield Avenue,2024-03-25T15:10:00.000+00:00,busbar,,L3 Active Power,kW,22.08
604756,Woodfield Avenue,2024-03-25T15:10:00.000+00:00,busbar,,L2 Active Power,kW,22.24
604756,Woodfield Avenue,2024-03-25T15:10:00.000+00:00,busbar,,L1 Active Power,kW,13.0
604756,Woodfield Avenue,2024-03-25T15:10:00.000+00:00,busbar,,N Current (RMS),A,53.7
604756,Woodfield Avenue,2024-03-25T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,92.7
604756,Woodfield Avenue,2024-03-25T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,94.5
604756,Woodfield Avenue,2024-03-25T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.8
604756,Woodfield Avenue,2024-03-25T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.69
604756,Woodfield Avenue,2024-03-25T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.22
604756,Woodfield Avenue,2024-03-25T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.74
604756,Woodfield Avenue,2024-03-25T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.78
604756,Woodfield Avenue,2024-03-25T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.32
604756,Woodfield Avenue,2024-03-25T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.18
604756,Woodfield Avenue,2024-03-25T15:00:00.000+00:00,feeder,4,N Current (RMS),A,21.4
604756,Woodfield Avenue,2024-03-25T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,12.2
604756,Woodfield Avenue,2024-03-25T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,11.3
604756,Woodfield Avenue,2024-03-25T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,30.8
604756,Woodfield Avenue,2024-03-25T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.46
604756,Woodfield Avenue,2024-03-25T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.67
604756,Woodfield Avenue,2024-03-25T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.29
604756,Woodfield Avenue,2024-03-25T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.54
604756,Woodfield Avenue,2024-03-25T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.67
604756,Woodfield Avenue,2024-03-25T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.16
604756,Woodfield Avenue,2024-03-25T15:00:00.000+00:00,feeder,3,N Current (RMS),A,19.5
604756,Woodfield Avenue,2024-03-25T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,24.2
604756,Woodfield Avenue,2024-03-25T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,21.4
604756,Woodfield Avenue,2024-03-25T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,9.9
604756,Woodfield Avenue,2024-03-25T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.43
604756,Woodfield Avenue,2024-03-25T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.1
604756,Woodfield Avenue,2024-03-25T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.56
604756,Woodfield Avenue,2024-03-25T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.25
604756,Woodfield Avenue,2024-03-25T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.51
604756,Woodfield Avenue,2024-03-25T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.57
604756,Woodfield Avenue,2024-03-25T15:00:00.000+00:00,feeder,2,N Current (RMS),A,14.5
604756,Woodfield Avenue,2024-03-25T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,14.0
604756,Woodfield Avenue,2024-03-25T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,2.5
604756,Woodfield Avenue,2024-03-25T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,12.1
604756,Woodfield Avenue,2024-03-25T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
604756,Woodfield Avenue,2024-03-25T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.34
604756,Woodfield Avenue,2024-03-25T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.39
604756,Woodfield Avenue,2024-03-25T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.98
604756,Woodfield Avenue,2024-03-25T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.52
604756,Woodfield Avenue,2024-03-25T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.3
604756,Woodfield Avenue,2024-03-25T15:00:00.000+00:00,feeder,1,N Current (RMS),A,21.4
604756,Woodfield Avenue,2024-03-25T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,34.4
604756,Woodfield Avenue,2024-03-25T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,20.0
604756,Woodfield Avenue,2024-03-25T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,23.3
604756,Woodfield Avenue,2024-03-25T15:00:00.000+00:00,transformer,,Temperature,C,17.8
604756,Woodfield Avenue,2024-03-25T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
604756,Woodfield Avenue,2024-03-25T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.47
604756,Woodfield Avenue,2024-03-25T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
604756,Woodfield Avenue,2024-03-25T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.13
604756,Woodfield Avenue,2024-03-25T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
604756,Woodfield Avenue,2024-03-25T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
604756,Woodfield Avenue,2024-03-25T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
604756,Woodfield Avenue,2024-03-25T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
604756,Woodfield Avenue,2024-03-25T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.98
604756,Woodfield Avenue,2024-03-25T15:00:00.000+00:00,busbar,,L3 Active Power,kW,19.56
604756,Woodfield Avenue,2024-03-25T15:00:00.000+00:00,busbar,,L2 Active Power,kW,12.02
604756,Woodfield Avenue,2024-03-25T15:00:00.000+00:00,busbar,,L1 Active Power,kW,17.21
604756,Woodfield Avenue,2024-03-25T15:00:00.000+00:00,busbar,,N Current (RMS),A,50.8
604756,Woodfield Avenue,2024-03-25T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.6
604756,Woodfield Avenue,2024-03-25T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.0
604756,Woodfield Avenue,2024-03-25T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.8
604756,Woodfield Avenue,2024-03-25T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.57
604756,Woodfield Avenue,2024-03-25T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.57
604756,Woodfield Avenue,2024-03-25T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.68
604756,Woodfield Avenue,2024-03-25T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.01
604756,Woodfield Avenue,2024-03-25T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.81
604756,Woodfield Avenue,2024-03-25T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,8.24
604756,Woodfield Avenue,2024-03-25T14:50:00.000+00:00,feeder,4,N Current (RMS),A,27.0
604756,Woodfield Avenue,2024-03-25T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,13.7
604756,Woodfield Avenue,2024-03-25T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,8.5
604756,Woodfield Avenue,2024-03-25T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,36.1
604756,Woodfield Avenue,2024-03-25T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.14
604756,Woodfield Avenue,2024-03-25T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.9
604756,Woodfield Avenue,2024-03-25T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.26
604756,Woodfield Avenue,2024-03-25T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.47
604756,Woodfield Avenue,2024-03-25T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.45
604756,Woodfield Avenue,2024-03-25T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.04
604756,Woodfield Avenue,2024-03-25T14:50:00.000+00:00,feeder,3,N Current (RMS),A,23.3
604756,Woodfield Avenue,2024-03-25T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,27.8
604756,Woodfield Avenue,2024-03-25T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,20.4
604756,Woodfield Avenue,2024-03-25T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,8.8
604756,Woodfield Avenue,2024-03-25T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.3
604756,Woodfield Avenue,2024-03-25T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.02
604756,Woodfield Avenue,2024-03-25T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.29
604756,Woodfield Avenue,2024-03-25T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.12
604756,Woodfield Avenue,2024-03-25T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.67
604756,Woodfield Avenue,2024-03-25T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.69
604756,Woodfield Avenue,2024-03-25T14:50:00.000+00:00,feeder,2,N Current (RMS),A,12.0
604756,Woodfield Avenue,2024-03-25T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,13.5
604756,Woodfield Avenue,2024-03-25T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,3.1
604756,Woodfield Avenue,2024-03-25T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,8.7
604756,Woodfield Avenue,2024-03-25T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.75
604756,Woodfield Avenue,2024-03-25T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.34
604756,Woodfield Avenue,2024-03-25T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.05
604756,Woodfield Avenue,2024-03-25T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.08
604756,Woodfield Avenue,2024-03-25T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.72
604756,Woodfield Avenue,2024-03-25T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.5
604756,Woodfield Avenue,2024-03-25T14:50:00.000+00:00,feeder,1,N Current (RMS),A,31.9
604756,Woodfield Avenue,2024-03-25T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,37.5
604756,Woodfield Avenue,2024-03-25T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,29.0
604756,Woodfield Avenue,2024-03-25T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,11.7
604756,Woodfield Avenue,2024-03-25T14:50:00.000+00:00,transformer,,Temperature,C,17.8
604756,Woodfield Avenue,2024-03-25T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
604756,Woodfield Avenue,2024-03-25T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.84
604756,Woodfield Avenue,2024-03-25T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
604756,Woodfield Avenue,2024-03-25T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.74
604756,Woodfield Avenue,2024-03-25T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
604756,Woodfield Avenue,2024-03-25T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
604756,Woodfield Avenue,2024-03-25T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
604756,Woodfield Avenue,2024-03-25T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
604756,Woodfield Avenue,2024-03-25T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.18
604756,Woodfield Avenue,2024-03-25T14:50:00.000+00:00,busbar,,L3 Active Power,kW,20.69
604756,Woodfield Avenue,2024-03-25T14:50:00.000+00:00,busbar,,L2 Active Power,kW,13.66
604756,Woodfield Avenue,2024-03-25T14:50:00.000+00:00,busbar,,L1 Active Power,kW,14.47
604756,Woodfield Avenue,2024-03-25T14:50:00.000+00:00,busbar,,N Current (RMS),A,51.0
604756,Woodfield Avenue,2024-03-25T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,88.8
604756,Woodfield Avenue,2024-03-25T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.8
604756,Woodfield Avenue,2024-03-25T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.8
604756,Woodfield Avenue,2024-03-25T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.39
604756,Woodfield Avenue,2024-03-25T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.4
604756,Woodfield Avenue,2024-03-25T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.33
604756,Woodfield Avenue,2024-03-25T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.41
604756,Woodfield Avenue,2024-03-25T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.54
604756,Woodfield Avenue,2024-03-25T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.54
604756,Woodfield Avenue,2024-03-25T14:40:00.000+00:00,feeder,4,N Current (RMS),A,21.4
604756,Woodfield Avenue,2024-03-25T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,14.6
604756,Woodfield Avenue,2024-03-25T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,12.5
604756,Woodfield Avenue,2024-03-25T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,32.1
604756,Woodfield Avenue,2024-03-25T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.21
604756,Woodfield Avenue,2024-03-25T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.32
604756,Woodfield Avenue,2024-03-25T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.12
604756,Woodfield Avenue,2024-03-25T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.53
604756,Woodfield Avenue,2024-03-25T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.52
604756,Woodfield Avenue,2024-03-25T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.62
604756,Woodfield Avenue,2024-03-25T14:40:00.000+00:00,feeder,3,N Current (RMS),A,27.0
604756,Woodfield Avenue,2024-03-25T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,33.2
604756,Woodfield Avenue,2024-03-25T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,28.7
604756,Woodfield Avenue,2024-03-25T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,7.2
604756,Woodfield Avenue,2024-03-25T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.31
604756,Woodfield Avenue,2024-03-25T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.42
604756,Woodfield Avenue,2024-03-25T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.38
604756,Woodfield Avenue,2024-03-25T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.84
604756,Woodfield Avenue,2024-03-25T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.49
604756,Woodfield Avenue,2024-03-25T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.13
604756,Woodfield Avenue,2024-03-25T14:40:00.000+00:00,feeder,2,N Current (RMS),A,15.6
604756,Woodfield Avenue,2024-03-25T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,16.3
604756,Woodfield Avenue,2024-03-25T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,3.0
604756,Woodfield Avenue,2024-03-25T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,10.5
604756,Woodfield Avenue,2024-03-25T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.82
604756,Woodfield Avenue,2024-03-25T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.27
604756,Woodfield Avenue,2024-03-25T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.07
604756,Woodfield Avenue,2024-03-25T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.26
604756,Woodfield Avenue,2024-03-25T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.32
604756,Woodfield Avenue,2024-03-25T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.93
604756,Woodfield Avenue,2024-03-25T14:40:00.000+00:00,feeder,1,N Current (RMS),A,43.0
604756,Woodfield Avenue,2024-03-25T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,43.1
604756,Woodfield Avenue,2024-03-25T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,36.9
604756,Woodfield Avenue,2024-03-25T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,10.1
604756,Woodfield Avenue,2024-03-25T14:40:00.000+00:00,transformer,,Temperature,C,17.8
604756,Woodfield Avenue,2024-03-25T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
604756,Woodfield Avenue,2024-03-25T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.82
604756,Woodfield Avenue,2024-03-25T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
604756,Woodfield Avenue,2024-03-25T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.74
604756,Woodfield Avenue,2024-03-25T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
604756,Woodfield Avenue,2024-03-25T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
604756,Woodfield Avenue,2024-03-25T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
604756,Woodfield Avenue,2024-03-25T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
604756,Woodfield Avenue,2024-03-25T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.75
604756,Woodfield Avenue,2024-03-25T14:40:00.000+00:00,busbar,,L3 Active Power,kW,24.04
604756,Woodfield Avenue,2024-03-25T14:40:00.000+00:00,busbar,,L2 Active Power,kW,17.87
604756,Woodfield Avenue,2024-03-25T14:40:00.000+00:00,busbar,,L1 Active Power,kW,13.22
604756,Woodfield Avenue,2024-03-25T14:40:00.000+00:00,busbar,,N Current (RMS),A,60.6
604756,Woodfield Avenue,2024-03-25T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,101.6
604756,Woodfield Avenue,2024-03-25T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.9
604756,Woodfield Avenue,2024-03-25T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.4
604756,Woodfield Avenue,2024-03-25T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.37
604756,Woodfield Avenue,2024-03-25T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.59
604756,Woodfield Avenue,2024-03-25T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.35
604756,Woodfield Avenue,2024-03-25T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.73
604756,Woodfield Avenue,2024-03-25T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.99
604756,Woodfield Avenue,2024-03-25T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,8.22
604756,Woodfield Avenue,2024-03-25T14:30:00.000+00:00,feeder,4,N Current (RMS),A,24.8
604756,Woodfield Avenue,2024-03-25T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,15.8
604756,Woodfield Avenue,2024-03-25T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,9.7
604756,Woodfield Avenue,2024-03-25T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,35.0
604756,Woodfield Avenue,2024-03-25T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.43
604756,Woodfield Avenue,2024-03-25T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.1
604756,Woodfield Avenue,2024-03-25T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.41
604756,Woodfield Avenue,2024-03-25T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.38
604756,Woodfield Avenue,2024-03-25T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.95
604756,Woodfield Avenue,2024-03-25T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.52
604756,Woodfield Avenue,2024-03-25T14:30:00.000+00:00,feeder,3,N Current (RMS),A,26.1
604756,Woodfield Avenue,2024-03-25T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,27.5
604756,Woodfield Avenue,2024-03-25T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,34.3
604756,Woodfield Avenue,2024-03-25T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,6.8
604756,Woodfield Avenue,2024-03-25T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.39
604756,Woodfield Avenue,2024-03-25T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.11
604756,Woodfield Avenue,2024-03-25T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.33
604756,Woodfield Avenue,2024-03-25T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.44
604756,Woodfield Avenue,2024-03-25T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.03
604756,Woodfield Avenue,2024-03-25T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.68
604756,Woodfield Avenue,2024-03-25T14:30:00.000+00:00,feeder,2,N Current (RMS),A,13.9
604756,Woodfield Avenue,2024-03-25T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,15.1
604756,Woodfield Avenue,2024-03-25T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,6.7
604756,Woodfield Avenue,2024-03-25T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,8.7
604756,Woodfield Avenue,2024-03-25T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.84
604756,Woodfield Avenue,2024-03-25T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.46
604756,Woodfield Avenue,2024-03-25T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.03
604756,Woodfield Avenue,2024-03-25T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.46
604756,Woodfield Avenue,2024-03-25T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.27
604756,Woodfield Avenue,2024-03-25T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.19
604756,Woodfield Avenue,2024-03-25T14:30:00.000+00:00,feeder,1,N Current (RMS),A,25.7
604756,Woodfield Avenue,2024-03-25T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,28.4
604756,Woodfield Avenue,2024-03-25T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,26.8
604756,Woodfield Avenue,2024-03-25T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,10.4
604756,Woodfield Avenue,2024-03-25T14:30:00.000+00:00,transformer,,Temperature,C,17.8
604756,Woodfield Avenue,2024-03-25T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
604756,Woodfield Avenue,2024-03-25T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.95
604756,Woodfield Avenue,2024-03-25T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
604756,Woodfield Avenue,2024-03-25T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
604756,Woodfield Avenue,2024-03-25T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
604756,Woodfield Avenue,2024-03-25T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
604756,Woodfield Avenue,2024-03-25T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
604756,Woodfield Avenue,2024-03-25T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.15
604756,Woodfield Avenue,2024-03-25T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.07
604756,Woodfield Avenue,2024-03-25T14:30:00.000+00:00,busbar,,L3 Active Power,kW,20.01
604756,Woodfield Avenue,2024-03-25T14:30:00.000+00:00,busbar,,L2 Active Power,kW,17.25
604756,Woodfield Avenue,2024-03-25T14:30:00.000+00:00,busbar,,L1 Active Power,kW,13.62
604756,Woodfield Avenue,2024-03-25T14:30:00.000+00:00,busbar,,N Current (RMS),A,46.4
604756,Woodfield Avenue,2024-03-25T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.6
604756,Woodfield Avenue,2024-03-25T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.9
604756,Woodfield Avenue,2024-03-25T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.1
604756,Woodfield Avenue,2024-03-25T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.31
604756,Woodfield Avenue,2024-03-25T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.67
604756,Woodfield Avenue,2024-03-25T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.89
604756,Woodfield Avenue,2024-03-25T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.01
604756,Woodfield Avenue,2024-03-25T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.82
604756,Woodfield Avenue,2024-03-25T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.91
604756,Woodfield Avenue,2024-03-25T14:20:00.000+00:00,feeder,4,N Current (RMS),A,24.4
604756,Woodfield Avenue,2024-03-25T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,17.2
604756,Woodfield Avenue,2024-03-25T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,8.6
604756,Woodfield Avenue,2024-03-25T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,33.7
604756,Woodfield Avenue,2024-03-25T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.69
604756,Woodfield Avenue,2024-03-25T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.12
604756,Woodfield Avenue,2024-03-25T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.27
604756,Woodfield Avenue,2024-03-25T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.32
604756,Woodfield Avenue,2024-03-25T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.34
604756,Woodfield Avenue,2024-03-25T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.39
604756,Woodfield Avenue,2024-03-25T14:20:00.000+00:00,feeder,3,N Current (RMS),A,28.7
604756,Woodfield Avenue,2024-03-25T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,35.4
604756,Woodfield Avenue,2024-03-25T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,31.9
604756,Woodfield Avenue,2024-03-25T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,6.1
604756,Woodfield Avenue,2024-03-25T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.27
604756,Woodfield Avenue,2024-03-25T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.25
604756,Woodfield Avenue,2024-03-25T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.34
