Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604756,Woodfield Avenue,2024-03-25T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.83
604756,Woodfield Avenue,2024-03-25T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.09
604756,Woodfield Avenue,2024-03-25T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.84
604756,Woodfield Avenue,2024-03-25T14:20:00.000+00:00,feeder,2,N Current (RMS),A,12.1
604756,Woodfield Avenue,2024-03-25T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,21.1
604756,Woodfield Avenue,2024-03-25T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,10.1
604756,Woodfield Avenue,2024-03-25T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,9.4
604756,Woodfield Avenue,2024-03-25T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.77
604756,Woodfield Avenue,2024-03-25T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.63
604756,Woodfield Avenue,2024-03-25T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.26
604756,Woodfield Avenue,2024-03-25T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.96
604756,Woodfield Avenue,2024-03-25T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.09
604756,Woodfield Avenue,2024-03-25T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.74
604756,Woodfield Avenue,2024-03-25T14:20:00.000+00:00,feeder,1,N Current (RMS),A,24.8
604756,Woodfield Avenue,2024-03-25T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,29.9
604756,Woodfield Avenue,2024-03-25T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,27.0
604756,Woodfield Avenue,2024-03-25T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,12.7
604756,Woodfield Avenue,2024-03-25T14:20:00.000+00:00,transformer,,Temperature,C,17.7
604756,Woodfield Avenue,2024-03-25T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
604756,Woodfield Avenue,2024-03-25T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.76
604756,Woodfield Avenue,2024-03-25T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
604756,Woodfield Avenue,2024-03-25T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.21
604756,Woodfield Avenue,2024-03-25T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
604756,Woodfield Avenue,2024-03-25T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.85
604756,Woodfield Avenue,2024-03-25T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
604756,Woodfield Avenue,2024-03-25T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.16
604756,Woodfield Avenue,2024-03-25T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.76
604756,Woodfield Avenue,2024-03-25T14:20:00.000+00:00,busbar,,L3 Active Power,kW,24.12
604756,Woodfield Avenue,2024-03-25T14:20:00.000+00:00,busbar,,L2 Active Power,kW,17.36
604756,Woodfield Avenue,2024-03-25T14:20:00.000+00:00,busbar,,L1 Active Power,kW,13.88
604756,Woodfield Avenue,2024-03-25T14:20:00.000+00:00,busbar,,N Current (RMS),A,53.4
604756,Woodfield Avenue,2024-03-25T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,101.4
604756,Woodfield Avenue,2024-03-25T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.1
604756,Woodfield Avenue,2024-03-25T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.0
604756,Woodfield Avenue,2024-03-25T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.24
604756,Woodfield Avenue,2024-03-25T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
604756,Woodfield Avenue,2024-03-25T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.77
604756,Woodfield Avenue,2024-03-25T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.73
604756,Woodfield Avenue,2024-03-25T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.59
604756,Woodfield Avenue,2024-03-25T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
604756,Woodfield Avenue,2024-03-25T14:10:00.000+00:00,feeder,4,N Current (RMS),A,20.1
604756,Woodfield Avenue,2024-03-25T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,12.3
604756,Woodfield Avenue,2024-03-25T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,7.3
604756,Woodfield Avenue,2024-03-25T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,26.5
604756,Woodfield Avenue,2024-03-25T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.64
604756,Woodfield Avenue,2024-03-25T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.25
604756,Woodfield Avenue,2024-03-25T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.2
604756,Woodfield Avenue,2024-03-25T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,10.65
604756,Woodfield Avenue,2024-03-25T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.18
604756,Woodfield Avenue,2024-03-25T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.76
604756,Woodfield Avenue,2024-03-25T14:10:00.000+00:00,feeder,3,N Current (RMS),A,35.5
604756,Woodfield Avenue,2024-03-25T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,45.6
604756,Woodfield Avenue,2024-03-25T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,39.3
604756,Woodfield Avenue,2024-03-25T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,8.8
604756,Woodfield Avenue,2024-03-25T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.43
604756,Woodfield Avenue,2024-03-25T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.1
604756,Woodfield Avenue,2024-03-25T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.41
604756,Woodfield Avenue,2024-03-25T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.12
604756,Woodfield Avenue,2024-03-25T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
604756,Woodfield Avenue,2024-03-25T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.51
604756,Woodfield Avenue,2024-03-25T14:10:00.000+00:00,feeder,2,N Current (RMS),A,15.3
604756,Woodfield Avenue,2024-03-25T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,17.4
604756,Woodfield Avenue,2024-03-25T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,6.8
604756,Woodfield Avenue,2024-03-25T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,8.2
604756,Woodfield Avenue,2024-03-25T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.39
604756,Woodfield Avenue,2024-03-25T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.43
604756,Woodfield Avenue,2024-03-25T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.32
604756,Woodfield Avenue,2024-03-25T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.87
604756,Woodfield Avenue,2024-03-25T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.5
604756,Woodfield Avenue,2024-03-25T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.75
604756,Woodfield Avenue,2024-03-25T14:10:00.000+00:00,feeder,1,N Current (RMS),A,28.6
604756,Woodfield Avenue,2024-03-25T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,25.4
604756,Woodfield Avenue,2024-03-25T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,37.8
604756,Woodfield Avenue,2024-03-25T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,12.5
604756,Woodfield Avenue,2024-03-25T14:10:00.000+00:00,transformer,,Temperature,C,17.7
604756,Woodfield Avenue,2024-03-25T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
604756,Woodfield Avenue,2024-03-25T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
604756,Woodfield Avenue,2024-03-25T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
604756,Woodfield Avenue,2024-03-25T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.53
604756,Woodfield Avenue,2024-03-25T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
604756,Woodfield Avenue,2024-03-25T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
604756,Woodfield Avenue,2024-03-25T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
604756,Woodfield Avenue,2024-03-25T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
604756,Woodfield Avenue,2024-03-25T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.7
604756,Woodfield Avenue,2024-03-25T14:10:00.000+00:00,busbar,,L3 Active Power,kW,23.36
604756,Woodfield Avenue,2024-03-25T14:10:00.000+00:00,busbar,,L2 Active Power,kW,20.28
604756,Woodfield Avenue,2024-03-25T14:10:00.000+00:00,busbar,,L1 Active Power,kW,12.02
604756,Woodfield Avenue,2024-03-25T14:10:00.000+00:00,busbar,,N Current (RMS),A,60.1
604756,Woodfield Avenue,2024-03-25T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,98.7
604756,Woodfield Avenue,2024-03-25T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.9
604756,Woodfield Avenue,2024-03-25T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.8
604756,Woodfield Avenue,2024-03-25T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.29
604756,Woodfield Avenue,2024-03-25T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.05
604756,Woodfield Avenue,2024-03-25T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.57
604756,Woodfield Avenue,2024-03-25T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.68
604756,Woodfield Avenue,2024-03-25T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.88
604756,Woodfield Avenue,2024-03-25T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.41
604756,Woodfield Avenue,2024-03-25T14:00:00.000+00:00,feeder,4,N Current (RMS),A,18.8
604756,Woodfield Avenue,2024-03-25T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,12.1
604756,Woodfield Avenue,2024-03-25T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,9.1
604756,Woodfield Avenue,2024-03-25T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,24.6
604756,Woodfield Avenue,2024-03-25T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.29
604756,Woodfield Avenue,2024-03-25T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.02
604756,Woodfield Avenue,2024-03-25T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.17
604756,Woodfield Avenue,2024-03-25T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,11.52
604756,Woodfield Avenue,2024-03-25T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.72
604756,Woodfield Avenue,2024-03-25T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.33
604756,Woodfield Avenue,2024-03-25T14:00:00.000+00:00,feeder,3,N Current (RMS),A,39.2
604756,Woodfield Avenue,2024-03-25T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,48.5
604756,Woodfield Avenue,2024-03-25T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,37.6
604756,Woodfield Avenue,2024-03-25T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,5.9
604756,Woodfield Avenue,2024-03-25T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.31
604756,Woodfield Avenue,2024-03-25T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.53
604756,Woodfield Avenue,2024-03-25T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.4
604756,Woodfield Avenue,2024-03-25T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.08
604756,Woodfield Avenue,2024-03-25T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.38
604756,Woodfield Avenue,2024-03-25T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.32
604756,Woodfield Avenue,2024-03-25T14:00:00.000+00:00,feeder,2,N Current (RMS),A,18.4
604756,Woodfield Avenue,2024-03-25T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,15.4
604756,Woodfield Avenue,2024-03-25T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,3.0
604756,Woodfield Avenue,2024-03-25T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,16.8
604756,Woodfield Avenue,2024-03-25T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.51
604756,Woodfield Avenue,2024-03-25T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.04
604756,Woodfield Avenue,2024-03-25T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.32
604756,Woodfield Avenue,2024-03-25T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.87
604756,Woodfield Avenue,2024-03-25T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.49
604756,Woodfield Avenue,2024-03-25T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.34
604756,Woodfield Avenue,2024-03-25T14:00:00.000+00:00,feeder,1,N Current (RMS),A,26.7
604756,Woodfield Avenue,2024-03-25T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,33.5
604756,Woodfield Avenue,2024-03-25T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,32.4
604756,Woodfield Avenue,2024-03-25T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,11.5
604756,Woodfield Avenue,2024-03-25T14:00:00.000+00:00,transformer,,Temperature,C,17.6
604756,Woodfield Avenue,2024-03-25T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
604756,Woodfield Avenue,2024-03-25T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.73
604756,Woodfield Avenue,2024-03-25T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
604756,Woodfield Avenue,2024-03-25T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
604756,Woodfield Avenue,2024-03-25T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
604756,Woodfield Avenue,2024-03-25T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
604756,Woodfield Avenue,2024-03-25T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
604756,Woodfield Avenue,2024-03-25T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
604756,Woodfield Avenue,2024-03-25T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.45
604756,Woodfield Avenue,2024-03-25T14:00:00.000+00:00,busbar,,L3 Active Power,kW,25.15
604756,Woodfield Avenue,2024-03-25T14:00:00.000+00:00,busbar,,L2 Active Power,kW,18.47
604756,Woodfield Avenue,2024-03-25T14:00:00.000+00:00,busbar,,L1 Active Power,kW,12.4
604756,Woodfield Avenue,2024-03-25T14:00:00.000+00:00,busbar,,N Current (RMS),A,60.9
604756,Woodfield Avenue,2024-03-25T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,105.4
604756,Woodfield Avenue,2024-03-25T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.2
604756,Woodfield Avenue,2024-03-25T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.0
604756,Woodfield Avenue,2024-03-25T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.34
604756,Woodfield Avenue,2024-03-25T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.06
604756,Woodfield Avenue,2024-03-25T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.65
604756,Woodfield Avenue,2024-03-25T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.7
604756,Woodfield Avenue,2024-03-25T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.87
604756,Woodfield Avenue,2024-03-25T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.65
604756,Woodfield Avenue,2024-03-25T13:50:00.000+00:00,feeder,4,N Current (RMS),A,21.8
604756,Woodfield Avenue,2024-03-25T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,8.0
604756,Woodfield Avenue,2024-03-25T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,9.2
604756,Woodfield Avenue,2024-03-25T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,29.2
604756,Woodfield Avenue,2024-03-25T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.52
604756,Woodfield Avenue,2024-03-25T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.12
604756,Woodfield Avenue,2024-03-25T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.25
604756,Woodfield Avenue,2024-03-25T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.72
604756,Woodfield Avenue,2024-03-25T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,13.62
604756,Woodfield Avenue,2024-03-25T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.89
604756,Woodfield Avenue,2024-03-25T13:50:00.000+00:00,feeder,3,N Current (RMS),A,41.9
604756,Woodfield Avenue,2024-03-25T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,29.2
604756,Woodfield Avenue,2024-03-25T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,57.2
604756,Woodfield Avenue,2024-03-25T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,8.9
604756,Woodfield Avenue,2024-03-25T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.46
604756,Woodfield Avenue,2024-03-25T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.43
604756,Woodfield Avenue,2024-03-25T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.2
604756,Woodfield Avenue,2024-03-25T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.32
604756,Woodfield Avenue,2024-03-25T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.83
604756,Woodfield Avenue,2024-03-25T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.22
604756,Woodfield Avenue,2024-03-25T13:50:00.000+00:00,feeder,2,N Current (RMS),A,8.0
604756,Woodfield Avenue,2024-03-25T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,6.8
604756,Woodfield Avenue,2024-03-25T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,5.6
604756,Woodfield Avenue,2024-03-25T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,6.6
604756,Woodfield Avenue,2024-03-25T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.7
604756,Woodfield Avenue,2024-03-25T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.03
604756,Woodfield Avenue,2024-03-25T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.37
604756,Woodfield Avenue,2024-03-25T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.8
604756,Woodfield Avenue,2024-03-25T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.53
604756,Woodfield Avenue,2024-03-25T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.85
604756,Woodfield Avenue,2024-03-25T13:50:00.000+00:00,feeder,1,N Current (RMS),A,18.4
604756,Woodfield Avenue,2024-03-25T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,25.2
604756,Woodfield Avenue,2024-03-25T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,24.2
604756,Woodfield Avenue,2024-03-25T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,13.3
604756,Woodfield Avenue,2024-03-25T13:50:00.000+00:00,transformer,,Temperature,C,17.6
604756,Woodfield Avenue,2024-03-25T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
604756,Woodfield Avenue,2024-03-25T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.21
604756,Woodfield Avenue,2024-03-25T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
604756,Woodfield Avenue,2024-03-25T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.72
604756,Woodfield Avenue,2024-03-25T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
604756,Woodfield Avenue,2024-03-25T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
604756,Woodfield Avenue,2024-03-25T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
604756,Woodfield Avenue,2024-03-25T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
604756,Woodfield Avenue,2024-03-25T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.47
604756,Woodfield Avenue,2024-03-25T13:50:00.000+00:00,busbar,,L3 Active Power,kW,15.54
604756,Woodfield Avenue,2024-03-25T13:50:00.000+00:00,busbar,,L2 Active Power,kW,21.84
604756,Woodfield Avenue,2024-03-25T13:50:00.000+00:00,busbar,,L1 Active Power,kW,12.61
604756,Woodfield Avenue,2024-03-25T13:50:00.000+00:00,busbar,,N Current (RMS),A,43.1
604756,Woodfield Avenue,2024-03-25T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.9
604756,Woodfield Avenue,2024-03-25T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.9
604756,Woodfield Avenue,2024-03-25T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.1
604756,Woodfield Avenue,2024-03-25T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.12
604756,Woodfield Avenue,2024-03-25T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.2
604756,Woodfield Avenue,2024-03-25T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.31
604756,Woodfield Avenue,2024-03-25T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.15
604756,Woodfield Avenue,2024-03-25T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.92
604756,Woodfield Avenue,2024-03-25T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.51
604756,Woodfield Avenue,2024-03-25T13:40:00.000+00:00,feeder,4,N Current (RMS),A,23.3
604756,Woodfield Avenue,2024-03-25T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,16.0
604756,Woodfield Avenue,2024-03-25T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,9.0
604756,Woodfield Avenue,2024-03-25T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,31.9
604756,Woodfield Avenue,2024-03-25T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.47
604756,Woodfield Avenue,2024-03-25T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.11
604756,Woodfield Avenue,2024-03-25T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.5
604756,Woodfield Avenue,2024-03-25T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.56
604756,Woodfield Avenue,2024-03-25T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,13.77
604756,Woodfield Avenue,2024-03-25T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.56
604756,Woodfield Avenue,2024-03-25T13:40:00.000+00:00,feeder,3,N Current (RMS),A,42.2
604756,Woodfield Avenue,2024-03-25T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,32.8
604756,Woodfield Avenue,2024-03-25T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,57.8
604756,Woodfield Avenue,2024-03-25T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,7.1
604756,Woodfield Avenue,2024-03-25T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.31
604756,Woodfield Avenue,2024-03-25T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.35
604756,Woodfield Avenue,2024-03-25T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.15
604756,Woodfield Avenue,2024-03-25T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.28
604756,Woodfield Avenue,2024-03-25T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.62
604756,Woodfield Avenue,2024-03-25T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.96
604756,Woodfield Avenue,2024-03-25T13:40:00.000+00:00,feeder,2,N Current (RMS),A,8.8
604756,Woodfield Avenue,2024-03-25T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,9.9
604756,Woodfield Avenue,2024-03-25T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,3.2
604756,Woodfield Avenue,2024-03-25T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,4.6
604756,Woodfield Avenue,2024-03-25T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.64
604756,Woodfield Avenue,2024-03-25T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.03
604756,Woodfield Avenue,2024-03-25T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.37
604756,Woodfield Avenue,2024-03-25T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.41
604756,Woodfield Avenue,2024-03-25T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.39
604756,Woodfield Avenue,2024-03-25T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.98
604756,Woodfield Avenue,2024-03-25T13:40:00.000+00:00,feeder,1,N Current (RMS),A,23.7
604756,Woodfield Avenue,2024-03-25T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,23.5
604756,Woodfield Avenue,2024-03-25T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,32.5
604756,Woodfield Avenue,2024-03-25T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,13.7
604756,Woodfield Avenue,2024-03-25T13:40:00.000+00:00,transformer,,Temperature,C,17.6
604756,Woodfield Avenue,2024-03-25T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
604756,Woodfield Avenue,2024-03-25T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.37
604756,Woodfield Avenue,2024-03-25T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
604756,Woodfield Avenue,2024-03-25T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.74
604756,Woodfield Avenue,2024-03-25T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
604756,Woodfield Avenue,2024-03-25T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.23
604756,Woodfield Avenue,2024-03-25T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
604756,Woodfield Avenue,2024-03-25T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.06
604756,Woodfield Avenue,2024-03-25T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.32
604756,Woodfield Avenue,2024-03-25T13:40:00.000+00:00,busbar,,L3 Active Power,kW,18.41
604756,Woodfield Avenue,2024-03-25T13:40:00.000+00:00,busbar,,L2 Active Power,kW,23.7
604756,Woodfield Avenue,2024-03-25T13:40:00.000+00:00,busbar,,L1 Active Power,kW,13.01
604756,Woodfield Avenue,2024-03-25T13:40:00.000+00:00,busbar,,N Current (RMS),A,49.6
604756,Woodfield Avenue,2024-03-25T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.7
604756,Woodfield Avenue,2024-03-25T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,100.0
604756,Woodfield Avenue,2024-03-25T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.0
604756,Woodfield Avenue,2024-03-25T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
604756,Woodfield Avenue,2024-03-25T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.15
604756,Woodfield Avenue,2024-03-25T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.09
604756,Woodfield Avenue,2024-03-25T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.6
604756,Woodfield Avenue,2024-03-25T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.1
604756,Woodfield Avenue,2024-03-25T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.81
604756,Woodfield Avenue,2024-03-25T13:30:00.000+00:00,feeder,4,N Current (RMS),A,17.0
604756,Woodfield Avenue,2024-03-25T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,11.8
604756,Woodfield Avenue,2024-03-25T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,9.7
604756,Woodfield Avenue,2024-03-25T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,26.2
604756,Woodfield Avenue,2024-03-25T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.5
604756,Woodfield Avenue,2024-03-25T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.4
604756,Woodfield Avenue,2024-03-25T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.58
604756,Woodfield Avenue,2024-03-25T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.12
604756,Woodfield Avenue,2024-03-25T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.66
604756,Woodfield Avenue,2024-03-25T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.33
604756,Woodfield Avenue,2024-03-25T13:30:00.000+00:00,feeder,3,N Current (RMS),A,26.7
604756,Woodfield Avenue,2024-03-25T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,26.8
604756,Woodfield Avenue,2024-03-25T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,37.4
604756,Woodfield Avenue,2024-03-25T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,11.5
604756,Woodfield Avenue,2024-03-25T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.29
604756,Woodfield Avenue,2024-03-25T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.38
604756,Woodfield Avenue,2024-03-25T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.42
604756,Woodfield Avenue,2024-03-25T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.61
604756,Woodfield Avenue,2024-03-25T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.77
604756,Woodfield Avenue,2024-03-25T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.98
604756,Woodfield Avenue,2024-03-25T13:30:00.000+00:00,feeder,2,N Current (RMS),A,14.3
604756,Woodfield Avenue,2024-03-25T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,15.2
604756,Woodfield Avenue,2024-03-25T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,4.8
604756,Woodfield Avenue,2024-03-25T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,5.0
604756,Woodfield Avenue,2024-03-25T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.23
604756,Woodfield Avenue,2024-03-25T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.16
604756,Woodfield Avenue,2024-03-25T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.34
604756,Woodfield Avenue,2024-03-25T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.66
604756,Woodfield Avenue,2024-03-25T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.81
604756,Woodfield Avenue,2024-03-25T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.03
604756,Woodfield Avenue,2024-03-25T13:30:00.000+00:00,feeder,1,N Current (RMS),A,17.0
604756,Woodfield Avenue,2024-03-25T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,24.7
604756,Woodfield Avenue,2024-03-25T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,21.4
604756,Woodfield Avenue,2024-03-25T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,13.8
604756,Woodfield Avenue,2024-03-25T13:30:00.000+00:00,transformer,,Temperature,C,17.6
604756,Woodfield Avenue,2024-03-25T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
604756,Woodfield Avenue,2024-03-25T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.45
604756,Woodfield Avenue,2024-03-25T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
604756,Woodfield Avenue,2024-03-25T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
604756,Woodfield Avenue,2024-03-25T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
604756,Woodfield Avenue,2024-03-25T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.89
604756,Woodfield Avenue,2024-03-25T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
604756,Woodfield Avenue,2024-03-25T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
604756,Woodfield Avenue,2024-03-25T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.43
604756,Woodfield Avenue,2024-03-25T13:30:00.000+00:00,busbar,,L3 Active Power,kW,18.0
604756,Woodfield Avenue,2024-03-25T13:30:00.000+00:00,busbar,,L2 Active Power,kW,16.35
604756,Woodfield Avenue,2024-03-25T13:30:00.000+00:00,busbar,,L1 Active Power,kW,12.15
604756,Woodfield Avenue,2024-03-25T13:30:00.000+00:00,busbar,,N Current (RMS),A,45.2
604756,Woodfield Avenue,2024-03-25T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.2
604756,Woodfield Avenue,2024-03-25T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.1
604756,Woodfield Avenue,2024-03-25T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.0
604756,Woodfield Avenue,2024-03-25T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
604756,Woodfield Avenue,2024-03-25T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.26
604756,Woodfield Avenue,2024-03-25T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.38
604756,Woodfield Avenue,2024-03-25T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.48
604756,Woodfield Avenue,2024-03-25T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.17
604756,Woodfield Avenue,2024-03-25T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.77
604756,Woodfield Avenue,2024-03-25T13:20:00.000+00:00,feeder,4,N Current (RMS),A,21.5
604756,Woodfield Avenue,2024-03-25T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,10.8
604756,Woodfield Avenue,2024-03-25T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,9.9
604756,Woodfield Avenue,2024-03-25T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,33.5
604756,Woodfield Avenue,2024-03-25T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.56
604756,Woodfield Avenue,2024-03-25T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.42
604756,Woodfield Avenue,2024-03-25T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.61
604756,Woodfield Avenue,2024-03-25T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.28
604756,Woodfield Avenue,2024-03-25T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.79
604756,Woodfield Avenue,2024-03-25T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.43
604756,Woodfield Avenue,2024-03-25T13:20:00.000+00:00,feeder,3,N Current (RMS),A,20.4
604756,Woodfield Avenue,2024-03-25T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,27.0
604756,Woodfield Avenue,2024-03-25T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,25.4
604756,Woodfield Avenue,2024-03-25T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,11.4
604756,Woodfield Avenue,2024-03-25T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.03
604756,Woodfield Avenue,2024-03-25T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.56
604756,Woodfield Avenue,2024-03-25T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.53
604756,Woodfield Avenue,2024-03-25T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.39
604756,Woodfield Avenue,2024-03-25T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.69
604756,Woodfield Avenue,2024-03-25T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.31
604756,Woodfield Avenue,2024-03-25T13:20:00.000+00:00,feeder,2,N Current (RMS),A,14.4
604756,Woodfield Avenue,2024-03-25T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,14.5
604756,Woodfield Avenue,2024-03-25T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,5.0
604756,Woodfield Avenue,2024-03-25T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,10.8
604756,Woodfield Avenue,2024-03-25T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.42
604756,Woodfield Avenue,2024-03-25T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.48
604756,Woodfield Avenue,2024-03-25T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.33
604756,Woodfield Avenue,2024-03-25T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.83
604756,Woodfield Avenue,2024-03-25T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.49
604756,Woodfield Avenue,2024-03-25T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.07
604756,Woodfield Avenue,2024-03-25T13:20:00.000+00:00,feeder,1,N Current (RMS),A,13.6
604756,Woodfield Avenue,2024-03-25T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,20.9
604756,Woodfield Avenue,2024-03-25T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,27.8
604756,Woodfield Avenue,2024-03-25T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,21.6
604756,Woodfield Avenue,2024-03-25T13:20:00.000+00:00,transformer,,Temperature,C,17.6
604756,Woodfield Avenue,2024-03-25T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
604756,Woodfield Avenue,2024-03-25T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
604756,Woodfield Avenue,2024-03-25T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
604756,Woodfield Avenue,2024-03-25T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
604756,Woodfield Avenue,2024-03-25T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
604756,Woodfield Avenue,2024-03-25T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.15
604756,Woodfield Avenue,2024-03-25T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
604756,Woodfield Avenue,2024-03-25T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
604756,Woodfield Avenue,2024-03-25T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.85
604756,Woodfield Avenue,2024-03-25T13:20:00.000+00:00,busbar,,L3 Active Power,kW,16.98
604756,Woodfield Avenue,2024-03-25T13:20:00.000+00:00,busbar,,L2 Active Power,kW,15.14
604756,Woodfield Avenue,2024-03-25T13:20:00.000+00:00,busbar,,L1 Active Power,kW,17.58
604756,Woodfield Avenue,2024-03-25T13:20:00.000+00:00,busbar,,N Current (RMS),A,38.2
604756,Woodfield Avenue,2024-03-25T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.6
604756,Woodfield Avenue,2024-03-25T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.0
604756,Woodfield Avenue,2024-03-25T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.6
604756,Woodfield Avenue,2024-03-25T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.45
604756,Woodfield Avenue,2024-03-25T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.2
604756,Woodfield Avenue,2024-03-25T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.59
604756,Woodfield Avenue,2024-03-25T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.94
604756,Woodfield Avenue,2024-03-25T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.72
604756,Woodfield Avenue,2024-03-25T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,10.35
604756,Woodfield Avenue,2024-03-25T13:10:00.000+00:00,feeder,4,N Current (RMS),A,28.5
604756,Woodfield Avenue,2024-03-25T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,16.8
604756,Woodfield Avenue,2024-03-25T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,13.0
604756,Woodfield Avenue,2024-03-25T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,44.2
604756,Woodfield Avenue,2024-03-25T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.3
604756,Woodfield Avenue,2024-03-25T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.77
604756,Woodfield Avenue,2024-03-25T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.51
604756,Woodfield Avenue,2024-03-25T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.72
604756,Woodfield Avenue,2024-03-25T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.74
604756,Woodfield Avenue,2024-03-25T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.01
604756,Woodfield Avenue,2024-03-25T13:10:00.000+00:00,feeder,3,N Current (RMS),A,27.1
604756,Woodfield Avenue,2024-03-25T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,33.8
604756,Woodfield Avenue,2024-03-25T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,17.6
604756,Woodfield Avenue,2024-03-25T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,19.5
604756,Woodfield Avenue,2024-03-25T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.09
604756,Woodfield Avenue,2024-03-25T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.48
604756,Woodfield Avenue,2024-03-25T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.2
604756,Woodfield Avenue,2024-03-25T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.57
604756,Woodfield Avenue,2024-03-25T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.57
604756,Woodfield Avenue,2024-03-25T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.05
604756,Woodfield Avenue,2024-03-25T13:10:00.000+00:00,feeder,2,N Current (RMS),A,17.1
604756,Woodfield Avenue,2024-03-25T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,7.0
604756,Woodfield Avenue,2024-03-25T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,3.5
604756,Woodfield Avenue,2024-03-25T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,19.5
604756,Woodfield Avenue,2024-03-25T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.74
604756,Woodfield Avenue,2024-03-25T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.21
604756,Woodfield Avenue,2024-03-25T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.27
604756,Woodfield Avenue,2024-03-25T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.82
604756,Woodfield Avenue,2024-03-25T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.89
604756,Woodfield Avenue,2024-03-25T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.16
604756,Woodfield Avenue,2024-03-25T13:10:00.000+00:00,feeder,1,N Current (RMS),A,15.1
604756,Woodfield Avenue,2024-03-25T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,21.1
604756,Woodfield Avenue,2024-03-25T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,21.9
604756,Woodfield Avenue,2024-03-25T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,19.4
604756,Woodfield Avenue,2024-03-25T13:10:00.000+00:00,transformer,,Temperature,C,17.6
604756,Woodfield Avenue,2024-03-25T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
604756,Woodfield Avenue,2024-03-25T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.45
604756,Woodfield Avenue,2024-03-25T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
604756,Woodfield Avenue,2024-03-25T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.53
604756,Woodfield Avenue,2024-03-25T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
604756,Woodfield Avenue,2024-03-25T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.03
604756,Woodfield Avenue,2024-03-25T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
604756,Woodfield Avenue,2024-03-25T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
604756,Woodfield Avenue,2024-03-25T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.57
604756,Woodfield Avenue,2024-03-25T13:10:00.000+00:00,busbar,,L3 Active Power,kW,18.05
604756,Woodfield Avenue,2024-03-25T13:10:00.000+00:00,busbar,,L2 Active Power,kW,11.91
604756,Woodfield Avenue,2024-03-25T13:10:00.000+00:00,busbar,,L1 Active Power,kW,22.57
604756,Woodfield Avenue,2024-03-25T13:10:00.000+00:00,busbar,,N Current (RMS),A,57.7
604756,Woodfield Avenue,2024-03-25T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.5
604756,Woodfield Avenue,2024-03-25T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.2
604756,Woodfield Avenue,2024-03-25T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,97.6
604756,Woodfield Avenue,2024-03-25T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.53
604756,Woodfield Avenue,2024-03-25T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.29
604756,Woodfield Avenue,2024-03-25T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.77
604756,Woodfield Avenue,2024-03-25T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.73
604756,Woodfield Avenue,2024-03-25T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.78
604756,Woodfield Avenue,2024-03-25T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.59
604756,Woodfield Avenue,2024-03-25T13:00:00.000+00:00,feeder,4,N Current (RMS),A,25.0
604756,Woodfield Avenue,2024-03-25T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,9.3
604756,Woodfield Avenue,2024-03-25T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,21.8
604756,Woodfield Avenue,2024-03-25T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,37.0
604756,Woodfield Avenue,2024-03-25T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.47
604756,Woodfield Avenue,2024-03-25T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.4
604756,Woodfield Avenue,2024-03-25T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.47
604756,Woodfield Avenue,2024-03-25T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.97
604756,Woodfield Avenue,2024-03-25T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.32
604756,Woodfield Avenue,2024-03-25T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.94
604756,Woodfield Avenue,2024-03-25T13:00:00.000+00:00,feeder,3,N Current (RMS),A,17.5
604756,Woodfield Avenue,2024-03-25T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,26.8
604756,Woodfield Avenue,2024-03-25T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,24.5
604756,Woodfield Avenue,2024-03-25T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,16.5
604756,Woodfield Avenue,2024-03-25T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
604756,Woodfield Avenue,2024-03-25T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.34
604756,Woodfield Avenue,2024-03-25T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.73
604756,Woodfield Avenue,2024-03-25T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.65
604756,Woodfield Avenue,2024-03-25T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.59
604756,Woodfield Avenue,2024-03-25T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.77
604756,Woodfield Avenue,2024-03-25T13:00:00.000+00:00,feeder,2,N Current (RMS),A,15.1
604756,Woodfield Avenue,2024-03-25T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,7.4
604756,Woodfield Avenue,2024-03-25T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,3.2
604756,Woodfield Avenue,2024-03-25T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,16.1
604756,Woodfield Avenue,2024-03-25T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.46
604756,Woodfield Avenue,2024-03-25T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.14
604756,Woodfield Avenue,2024-03-25T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.04
604756,Woodfield Avenue,2024-03-25T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.63
604756,Woodfield Avenue,2024-03-25T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.38
604756,Woodfield Avenue,2024-03-25T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.34
604756,Woodfield Avenue,2024-03-25T13:00:00.000+00:00,feeder,1,N Current (RMS),A,16.1
604756,Woodfield Avenue,2024-03-25T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,20.2
604756,Woodfield Avenue,2024-03-25T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,27.8
604756,Woodfield Avenue,2024-03-25T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,19.6
604756,Woodfield Avenue,2024-03-25T13:00:00.000+00:00,transformer,,Temperature,C,17.6
604756,Woodfield Avenue,2024-03-25T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
604756,Woodfield Avenue,2024-03-25T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.54
604756,Woodfield Avenue,2024-03-25T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
604756,Woodfield Avenue,2024-03-25T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
604756,Woodfield Avenue,2024-03-25T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
604756,Woodfield Avenue,2024-03-25T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
604756,Woodfield Avenue,2024-03-25T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
604756,Woodfield Avenue,2024-03-25T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
604756,Woodfield Avenue,2024-03-25T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.01
604756,Woodfield Avenue,2024-03-25T13:00:00.000+00:00,busbar,,L3 Active Power,kW,13.98
604756,Woodfield Avenue,2024-03-25T13:00:00.000+00:00,busbar,,L2 Active Power,kW,17.08
604756,Woodfield Avenue,2024-03-25T13:00:00.000+00:00,busbar,,L1 Active Power,kW,19.64
604756,Woodfield Avenue,2024-03-25T13:00:00.000+00:00,busbar,,N Current (RMS),A,36.4
604756,Woodfield Avenue,2024-03-25T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.1
604756,Woodfield Avenue,2024-03-25T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.5
604756,Woodfield Avenue,2024-03-25T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.3
604756,Woodfield Avenue,2024-03-25T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.43
604756,Woodfield Avenue,2024-03-25T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.04
604756,Woodfield Avenue,2024-03-25T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.1
604756,Woodfield Avenue,2024-03-25T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.1
604756,Woodfield Avenue,2024-03-25T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.88
604756,Woodfield Avenue,2024-03-25T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,13.16
604756,Woodfield Avenue,2024-03-25T12:50:00.000+00:00,feeder,4,N Current (RMS),A,46.6
604756,Woodfield Avenue,2024-03-25T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,10.7
604756,Woodfield Avenue,2024-03-25T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,9.6
604756,Woodfield Avenue,2024-03-25T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,57.6
604756,Woodfield Avenue,2024-03-25T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.61
604756,Woodfield Avenue,2024-03-25T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.41
604756,Woodfield Avenue,2024-03-25T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.63
604756,Woodfield Avenue,2024-03-25T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.8
604756,Woodfield Avenue,2024-03-25T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.77
604756,Woodfield Avenue,2024-03-25T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.91
604756,Woodfield Avenue,2024-03-25T12:50:00.000+00:00,feeder,3,N Current (RMS),A,20.5
604756,Woodfield Avenue,2024-03-25T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,29.2
604756,Woodfield Avenue,2024-03-25T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,29.2
604756,Woodfield Avenue,2024-03-25T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,13.1
604756,Woodfield Avenue,2024-03-25T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.04
604756,Woodfield Avenue,2024-03-25T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.29
604756,Woodfield Avenue,2024-03-25T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.51
604756,Woodfield Avenue,2024-03-25T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.56
604756,Woodfield Avenue,2024-03-25T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.58
604756,Woodfield Avenue,2024-03-25T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
604756,Woodfield Avenue,2024-03-25T12:50:00.000+00:00,feeder,2,N Current (RMS),A,7.6
604756,Woodfield Avenue,2024-03-25T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,7.1
604756,Woodfield Avenue,2024-03-25T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,2.9
604756,Woodfield Avenue,2024-03-25T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,5.4
604756,Woodfield Avenue,2024-03-25T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.38
604756,Woodfield Avenue,2024-03-25T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.23
604756,Woodfield Avenue,2024-03-25T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.04
604756,Woodfield Avenue,2024-03-25T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.32
604756,Woodfield Avenue,2024-03-25T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.22
604756,Woodfield Avenue,2024-03-25T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.47
604756,Woodfield Avenue,2024-03-25T12:50:00.000+00:00,feeder,1,N Current (RMS),A,21.5
604756,Woodfield Avenue,2024-03-25T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,23.2
604756,Woodfield Avenue,2024-03-25T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,27.4
604756,Woodfield Avenue,2024-03-25T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,12.4
604756,Woodfield Avenue,2024-03-25T12:50:00.000+00:00,transformer,,Temperature,C,17.6
604756,Woodfield Avenue,2024-03-25T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
604756,Woodfield Avenue,2024-03-25T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
604756,Woodfield Avenue,2024-03-25T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
604756,Woodfield Avenue,2024-03-25T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.85
604756,Woodfield Avenue,2024-03-25T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
604756,Woodfield Avenue,2024-03-25T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.97
604756,Woodfield Avenue,2024-03-25T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
604756,Woodfield Avenue,2024-03-25T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.1
604756,Woodfield Avenue,2024-03-25T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.2
604756,Woodfield Avenue,2024-03-25T12:50:00.000+00:00,busbar,,L3 Active Power,kW,15.78
604756,Woodfield Avenue,2024-03-25T12:50:00.000+00:00,busbar,,L2 Active Power,kW,15.45
604756,Woodfield Avenue,2024-03-25T12:50:00.000+00:00,busbar,,L1 Active Power,kW,19.54
604756,Woodfield Avenue,2024-03-25T12:50:00.000+00:00,busbar,,N Current (RMS),A,35.6
604756,Woodfield Avenue,2024-03-25T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.6
604756,Woodfield Avenue,2024-03-25T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.1
604756,Woodfield Avenue,2024-03-25T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,82.0
