Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604756,Woodfield Avenue,2024-03-25T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.33
604756,Woodfield Avenue,2024-03-25T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.62
604756,Woodfield Avenue,2024-03-25T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.16
604756,Woodfield Avenue,2024-03-25T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.95
604756,Woodfield Avenue,2024-03-25T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.94
604756,Woodfield Avenue,2024-03-25T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.91
604756,Woodfield Avenue,2024-03-25T12:40:00.000+00:00,feeder,4,N Current (RMS),A,21.9
604756,Woodfield Avenue,2024-03-25T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,17.7
604756,Woodfield Avenue,2024-03-25T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,9.0
604756,Woodfield Avenue,2024-03-25T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,34.2
604756,Woodfield Avenue,2024-03-25T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.59
604756,Woodfield Avenue,2024-03-25T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.3
604756,Woodfield Avenue,2024-03-25T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.4
604756,Woodfield Avenue,2024-03-25T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.11
604756,Woodfield Avenue,2024-03-25T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.85
604756,Woodfield Avenue,2024-03-25T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.41
604756,Woodfield Avenue,2024-03-25T12:40:00.000+00:00,feeder,3,N Current (RMS),A,21.4
604756,Woodfield Avenue,2024-03-25T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,26.4
604756,Woodfield Avenue,2024-03-25T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,21.6
604756,Woodfield Avenue,2024-03-25T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,6.4
604756,Woodfield Avenue,2024-03-25T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.05
604756,Woodfield Avenue,2024-03-25T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.24
604756,Woodfield Avenue,2024-03-25T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.6
604756,Woodfield Avenue,2024-03-25T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.25
604756,Woodfield Avenue,2024-03-25T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.68
604756,Woodfield Avenue,2024-03-25T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.12
604756,Woodfield Avenue,2024-03-25T12:40:00.000+00:00,feeder,2,N Current (RMS),A,13.8
604756,Woodfield Avenue,2024-03-25T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,14.3
604756,Woodfield Avenue,2024-03-25T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,4.3
604756,Woodfield Avenue,2024-03-25T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,5.9
604756,Woodfield Avenue,2024-03-25T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.08
604756,Woodfield Avenue,2024-03-25T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.25
604756,Woodfield Avenue,2024-03-25T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
604756,Woodfield Avenue,2024-03-25T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.45
604756,Woodfield Avenue,2024-03-25T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.65
604756,Woodfield Avenue,2024-03-25T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.26
604756,Woodfield Avenue,2024-03-25T12:40:00.000+00:00,feeder,1,N Current (RMS),A,26.8
604756,Woodfield Avenue,2024-03-25T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,24.2
604756,Woodfield Avenue,2024-03-25T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,33.1
604756,Woodfield Avenue,2024-03-25T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,16.6
604756,Woodfield Avenue,2024-03-25T12:40:00.000+00:00,transformer,,Temperature,C,17.5
604756,Woodfield Avenue,2024-03-25T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
604756,Woodfield Avenue,2024-03-25T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.41
604756,Woodfield Avenue,2024-03-25T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
604756,Woodfield Avenue,2024-03-25T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.25
604756,Woodfield Avenue,2024-03-25T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
604756,Woodfield Avenue,2024-03-25T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.51
604756,Woodfield Avenue,2024-03-25T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.86
604756,Woodfield Avenue,2024-03-25T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
604756,Woodfield Avenue,2024-03-25T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.17
604756,Woodfield Avenue,2024-03-25T12:40:00.000+00:00,busbar,,L3 Active Power,kW,18.76
604756,Woodfield Avenue,2024-03-25T12:40:00.000+00:00,busbar,,L2 Active Power,kW,15.12
604756,Woodfield Avenue,2024-03-25T12:40:00.000+00:00,busbar,,L1 Active Power,kW,13.71
604756,Woodfield Avenue,2024-03-25T12:40:00.000+00:00,busbar,,N Current (RMS),A,44.4
604756,Woodfield Avenue,2024-03-25T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.0
604756,Woodfield Avenue,2024-03-25T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.7
604756,Woodfield Avenue,2024-03-25T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.0
604756,Woodfield Avenue,2024-03-25T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.52
604756,Woodfield Avenue,2024-03-25T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.64
604756,Woodfield Avenue,2024-03-25T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.35
604756,Woodfield Avenue,2024-03-25T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.72
604756,Woodfield Avenue,2024-03-25T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.17
604756,Woodfield Avenue,2024-03-25T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.94
604756,Woodfield Avenue,2024-03-25T12:30:00.000+00:00,feeder,4,N Current (RMS),A,15.6
604756,Woodfield Avenue,2024-03-25T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,20.0
604756,Woodfield Avenue,2024-03-25T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,10.2
604756,Woodfield Avenue,2024-03-25T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,25.6
604756,Woodfield Avenue,2024-03-25T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.53
604756,Woodfield Avenue,2024-03-25T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.12
604756,Woodfield Avenue,2024-03-25T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.31
604756,Woodfield Avenue,2024-03-25T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.35
604756,Woodfield Avenue,2024-03-25T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.52
604756,Woodfield Avenue,2024-03-25T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.64
604756,Woodfield Avenue,2024-03-25T12:30:00.000+00:00,feeder,3,N Current (RMS),A,23.2
604756,Woodfield Avenue,2024-03-25T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,31.4
604756,Woodfield Avenue,2024-03-25T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,24.1
604756,Woodfield Avenue,2024-03-25T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,7.3
604756,Woodfield Avenue,2024-03-25T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.16
604756,Woodfield Avenue,2024-03-25T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.58
604756,Woodfield Avenue,2024-03-25T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.45
604756,Woodfield Avenue,2024-03-25T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.73
604756,Woodfield Avenue,2024-03-25T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.11
604756,Woodfield Avenue,2024-03-25T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.23
604756,Woodfield Avenue,2024-03-25T12:30:00.000+00:00,feeder,2,N Current (RMS),A,7.1
604756,Woodfield Avenue,2024-03-25T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,15.8
604756,Woodfield Avenue,2024-03-25T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,15.0
604756,Woodfield Avenue,2024-03-25T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,6.3
604756,Woodfield Avenue,2024-03-25T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.9
604756,Woodfield Avenue,2024-03-25T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.25
604756,Woodfield Avenue,2024-03-25T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.1
604756,Woodfield Avenue,2024-03-25T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.88
604756,Woodfield Avenue,2024-03-25T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,13.21
604756,Woodfield Avenue,2024-03-25T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.53
604756,Woodfield Avenue,2024-03-25T12:30:00.000+00:00,feeder,1,N Current (RMS),A,49.3
604756,Woodfield Avenue,2024-03-25T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,25.9
604756,Woodfield Avenue,2024-03-25T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,57.2
604756,Woodfield Avenue,2024-03-25T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,6.8
604756,Woodfield Avenue,2024-03-25T12:30:00.000+00:00,transformer,,Temperature,C,17.5
604756,Woodfield Avenue,2024-03-25T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
604756,Woodfield Avenue,2024-03-25T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
604756,Woodfield Avenue,2024-03-25T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
604756,Woodfield Avenue,2024-03-25T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.74
604756,Woodfield Avenue,2024-03-25T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
604756,Woodfield Avenue,2024-03-25T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.65
604756,Woodfield Avenue,2024-03-25T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.06
604756,Woodfield Avenue,2024-03-25T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.6
604756,Woodfield Avenue,2024-03-25T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.01
604756,Woodfield Avenue,2024-03-25T12:30:00.000+00:00,busbar,,L3 Active Power,kW,21.69
604756,Woodfield Avenue,2024-03-25T12:30:00.000+00:00,busbar,,L2 Active Power,kW,24.01
604756,Woodfield Avenue,2024-03-25T12:30:00.000+00:00,busbar,,L1 Active Power,kW,10.34
604756,Woodfield Avenue,2024-03-25T12:30:00.000+00:00,busbar,,N Current (RMS),A,59.6
604756,Woodfield Avenue,2024-03-25T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.9
604756,Woodfield Avenue,2024-03-25T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,102.4
604756,Woodfield Avenue,2024-03-25T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,44.1
604756,Woodfield Avenue,2024-03-25T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.21
604756,Woodfield Avenue,2024-03-25T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.22
604756,Woodfield Avenue,2024-03-25T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.31
604756,Woodfield Avenue,2024-03-25T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.81
604756,Woodfield Avenue,2024-03-25T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.91
604756,Woodfield Avenue,2024-03-25T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.57
604756,Woodfield Avenue,2024-03-25T12:20:00.000+00:00,feeder,4,N Current (RMS),A,26.8
604756,Woodfield Avenue,2024-03-25T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,9.5
604756,Woodfield Avenue,2024-03-25T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,32.3
604756,Woodfield Avenue,2024-03-25T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,28.3
604756,Woodfield Avenue,2024-03-25T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.51
604756,Woodfield Avenue,2024-03-25T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
604756,Woodfield Avenue,2024-03-25T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.31
604756,Woodfield Avenue,2024-03-25T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.98
604756,Woodfield Avenue,2024-03-25T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.65
604756,Woodfield Avenue,2024-03-25T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.65
604756,Woodfield Avenue,2024-03-25T12:20:00.000+00:00,feeder,3,N Current (RMS),A,27.4
604756,Woodfield Avenue,2024-03-25T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,29.8
604756,Woodfield Avenue,2024-03-25T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,37.4
604756,Woodfield Avenue,2024-03-25T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,7.4
604756,Woodfield Avenue,2024-03-25T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.11
604756,Woodfield Avenue,2024-03-25T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.12
604756,Woodfield Avenue,2024-03-25T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.28
604756,Woodfield Avenue,2024-03-25T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.05
604756,Woodfield Avenue,2024-03-25T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.25
604756,Woodfield Avenue,2024-03-25T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.22
604756,Woodfield Avenue,2024-03-25T12:20:00.000+00:00,feeder,2,N Current (RMS),A,9.6
604756,Woodfield Avenue,2024-03-25T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,15.2
604756,Woodfield Avenue,2024-03-25T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,11.7
604756,Woodfield Avenue,2024-03-25T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,6.2
604756,Woodfield Avenue,2024-03-25T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.32
604756,Woodfield Avenue,2024-03-25T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.26
604756,Woodfield Avenue,2024-03-25T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.19
604756,Woodfield Avenue,2024-03-25T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.54
604756,Woodfield Avenue,2024-03-25T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.21
604756,Woodfield Avenue,2024-03-25T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.06
604756,Woodfield Avenue,2024-03-25T12:20:00.000+00:00,feeder,1,N Current (RMS),A,30.7
604756,Woodfield Avenue,2024-03-25T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,32.1
604756,Woodfield Avenue,2024-03-25T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,34.6
604756,Woodfield Avenue,2024-03-25T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,4.9
604756,Woodfield Avenue,2024-03-25T12:20:00.000+00:00,transformer,,Temperature,C,17.5
604756,Woodfield Avenue,2024-03-25T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
604756,Woodfield Avenue,2024-03-25T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.46
604756,Woodfield Avenue,2024-03-25T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
604756,Woodfield Avenue,2024-03-25T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.54
604756,Woodfield Avenue,2024-03-25T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
604756,Woodfield Avenue,2024-03-25T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.45
604756,Woodfield Avenue,2024-03-25T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
604756,Woodfield Avenue,2024-03-25T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.58
604756,Woodfield Avenue,2024-03-25T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.72
604756,Woodfield Avenue,2024-03-25T12:20:00.000+00:00,busbar,,L3 Active Power,kW,19.38
604756,Woodfield Avenue,2024-03-25T12:20:00.000+00:00,busbar,,L2 Active Power,kW,25.03
604756,Woodfield Avenue,2024-03-25T12:20:00.000+00:00,busbar,,L1 Active Power,kW,10.51
604756,Woodfield Avenue,2024-03-25T12:20:00.000+00:00,busbar,,N Current (RMS),A,59.6
604756,Woodfield Avenue,2024-03-25T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.1
604756,Woodfield Avenue,2024-03-25T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,106.3
604756,Woodfield Avenue,2024-03-25T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,44.7
604756,Woodfield Avenue,2024-03-25T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.2
604756,Woodfield Avenue,2024-03-25T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.47
604756,Woodfield Avenue,2024-03-25T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.21
604756,Woodfield Avenue,2024-03-25T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.72
604756,Woodfield Avenue,2024-03-25T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.24
604756,Woodfield Avenue,2024-03-25T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.34
604756,Woodfield Avenue,2024-03-25T12:10:00.000+00:00,feeder,4,N Current (RMS),A,30.4
604756,Woodfield Avenue,2024-03-25T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,4.0
604756,Woodfield Avenue,2024-03-25T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,35.9
604756,Woodfield Avenue,2024-03-25T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,31.7
604756,Woodfield Avenue,2024-03-25T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.43
604756,Woodfield Avenue,2024-03-25T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.25
604756,Woodfield Avenue,2024-03-25T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.76
604756,Woodfield Avenue,2024-03-25T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,10.01
604756,Woodfield Avenue,2024-03-25T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,11.28
604756,Woodfield Avenue,2024-03-25T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.57
604756,Woodfield Avenue,2024-03-25T12:10:00.000+00:00,feeder,3,N Current (RMS),A,37.2
604756,Woodfield Avenue,2024-03-25T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,43.4
604756,Woodfield Avenue,2024-03-25T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,47.6
604756,Woodfield Avenue,2024-03-25T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,12.6
604756,Woodfield Avenue,2024-03-25T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.35
604756,Woodfield Avenue,2024-03-25T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.08
604756,Woodfield Avenue,2024-03-25T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.14
604756,Woodfield Avenue,2024-03-25T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.82
604756,Woodfield Avenue,2024-03-25T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.94
604756,Woodfield Avenue,2024-03-25T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.06
604756,Woodfield Avenue,2024-03-25T12:10:00.000+00:00,feeder,2,N Current (RMS),A,4.9
604756,Woodfield Avenue,2024-03-25T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,4.2
604756,Woodfield Avenue,2024-03-25T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,4.2
604756,Woodfield Avenue,2024-03-25T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,5.0
604756,Woodfield Avenue,2024-03-25T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.5
604756,Woodfield Avenue,2024-03-25T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.19
604756,Woodfield Avenue,2024-03-25T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.03
604756,Woodfield Avenue,2024-03-25T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
604756,Woodfield Avenue,2024-03-25T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.02
604756,Woodfield Avenue,2024-03-25T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.42
604756,Woodfield Avenue,2024-03-25T12:10:00.000+00:00,feeder,1,N Current (RMS),A,29.0
604756,Woodfield Avenue,2024-03-25T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,34.7
604756,Woodfield Avenue,2024-03-25T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,30.1
604756,Woodfield Avenue,2024-03-25T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,6.3
604756,Woodfield Avenue,2024-03-25T12:10:00.000+00:00,transformer,,Temperature,C,17.5
604756,Woodfield Avenue,2024-03-25T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
604756,Woodfield Avenue,2024-03-25T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.13
604756,Woodfield Avenue,2024-03-25T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
604756,Woodfield Avenue,2024-03-25T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.51
604756,Woodfield Avenue,2024-03-25T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
604756,Woodfield Avenue,2024-03-25T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
604756,Woodfield Avenue,2024-03-25T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
604756,Woodfield Avenue,2024-03-25T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.33
604756,Woodfield Avenue,2024-03-25T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.08
604756,Woodfield Avenue,2024-03-25T12:10:00.000+00:00,busbar,,L3 Active Power,kW,19.55
604756,Woodfield Avenue,2024-03-25T12:10:00.000+00:00,busbar,,L2 Active Power,kW,26.47
604756,Woodfield Avenue,2024-03-25T12:10:00.000+00:00,busbar,,L1 Active Power,kW,12.4
604756,Woodfield Avenue,2024-03-25T12:10:00.000+00:00,busbar,,N Current (RMS),A,57.6
604756,Woodfield Avenue,2024-03-25T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.3
604756,Woodfield Avenue,2024-03-25T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,112.4
604756,Woodfield Avenue,2024-03-25T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.9
604756,Woodfield Avenue,2024-03-25T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.21
604756,Woodfield Avenue,2024-03-25T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.07
604756,Woodfield Avenue,2024-03-25T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.28
604756,Woodfield Avenue,2024-03-25T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.86
604756,Woodfield Avenue,2024-03-25T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.7
604756,Woodfield Avenue,2024-03-25T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.63
604756,Woodfield Avenue,2024-03-25T12:00:00.000+00:00,feeder,4,N Current (RMS),A,18.3
604756,Woodfield Avenue,2024-03-25T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,4.5
604756,Woodfield Avenue,2024-03-25T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,12.2
604756,Woodfield Avenue,2024-03-25T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,25.8
604756,Woodfield Avenue,2024-03-25T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.38
604756,Woodfield Avenue,2024-03-25T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.25
604756,Woodfield Avenue,2024-03-25T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.68
604756,Woodfield Avenue,2024-03-25T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,11.92
604756,Woodfield Avenue,2024-03-25T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,13.96
604756,Woodfield Avenue,2024-03-25T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.27
604756,Woodfield Avenue,2024-03-25T12:00:00.000+00:00,feeder,3,N Current (RMS),A,46.3
604756,Woodfield Avenue,2024-03-25T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,50.7
604756,Woodfield Avenue,2024-03-25T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,58.4
604756,Woodfield Avenue,2024-03-25T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,11.1
604756,Woodfield Avenue,2024-03-25T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.47
604756,Woodfield Avenue,2024-03-25T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.12
604756,Woodfield Avenue,2024-03-25T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.12
604756,Woodfield Avenue,2024-03-25T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.66
604756,Woodfield Avenue,2024-03-25T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.8
604756,Woodfield Avenue,2024-03-25T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.09
604756,Woodfield Avenue,2024-03-25T12:00:00.000+00:00,feeder,2,N Current (RMS),A,5.3
604756,Woodfield Avenue,2024-03-25T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,3.8
604756,Woodfield Avenue,2024-03-25T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,3.6
604756,Woodfield Avenue,2024-03-25T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,5.1
604756,Woodfield Avenue,2024-03-25T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.4
604756,Woodfield Avenue,2024-03-25T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.02
604756,Woodfield Avenue,2024-03-25T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.02
604756,Woodfield Avenue,2024-03-25T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.02
604756,Woodfield Avenue,2024-03-25T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.6
604756,Woodfield Avenue,2024-03-25T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.41
604756,Woodfield Avenue,2024-03-25T12:00:00.000+00:00,feeder,1,N Current (RMS),A,25.3
604756,Woodfield Avenue,2024-03-25T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,25.8
604756,Woodfield Avenue,2024-03-25T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,28.8
604756,Woodfield Avenue,2024-03-25T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,6.3
604756,Woodfield Avenue,2024-03-25T12:00:00.000+00:00,transformer,,Temperature,C,17.5
604756,Woodfield Avenue,2024-03-25T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
604756,Woodfield Avenue,2024-03-25T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.18
604756,Woodfield Avenue,2024-03-25T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
604756,Woodfield Avenue,2024-03-25T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.65
604756,Woodfield Avenue,2024-03-25T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
604756,Woodfield Avenue,2024-03-25T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.13
604756,Woodfield Avenue,2024-03-25T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
604756,Woodfield Avenue,2024-03-25T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
604756,Woodfield Avenue,2024-03-25T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.1
604756,Woodfield Avenue,2024-03-25T12:00:00.000+00:00,busbar,,L3 Active Power,kW,19.47
604756,Woodfield Avenue,2024-03-25T12:00:00.000+00:00,busbar,,L2 Active Power,kW,24.06
604756,Woodfield Avenue,2024-03-25T12:00:00.000+00:00,busbar,,L1 Active Power,kW,10.4
604756,Woodfield Avenue,2024-03-25T12:00:00.000+00:00,busbar,,N Current (RMS),A,58.4
604756,Woodfield Avenue,2024-03-25T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.5
604756,Woodfield Avenue,2024-03-25T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,100.7
604756,Woodfield Avenue,2024-03-25T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.2
604756,Woodfield Avenue,2024-03-25T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.11
604756,Woodfield Avenue,2024-03-25T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.16
604756,Woodfield Avenue,2024-03-25T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.19
604756,Woodfield Avenue,2024-03-25T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.96
604756,Woodfield Avenue,2024-03-25T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.42
604756,Woodfield Avenue,2024-03-25T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.48
604756,Woodfield Avenue,2024-03-25T11:50:00.000+00:00,feeder,4,N Current (RMS),A,14.8
604756,Woodfield Avenue,2024-03-25T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,4.8
604756,Woodfield Avenue,2024-03-25T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,15.4
604756,Woodfield Avenue,2024-03-25T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,20.3
604756,Woodfield Avenue,2024-03-25T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.2
604756,Woodfield Avenue,2024-03-25T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.44
604756,Woodfield Avenue,2024-03-25T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.41
604756,Woodfield Avenue,2024-03-25T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,11.31
604756,Woodfield Avenue,2024-03-25T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,14.22
604756,Woodfield Avenue,2024-03-25T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.01
604756,Woodfield Avenue,2024-03-25T11:50:00.000+00:00,feeder,3,N Current (RMS),A,48.0
604756,Woodfield Avenue,2024-03-25T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,47.5
604756,Woodfield Avenue,2024-03-25T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,59.8
604756,Woodfield Avenue,2024-03-25T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,10.2
604756,Woodfield Avenue,2024-03-25T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.36
604756,Woodfield Avenue,2024-03-25T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.1
604756,Woodfield Avenue,2024-03-25T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.46
604756,Woodfield Avenue,2024-03-25T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.96
604756,Woodfield Avenue,2024-03-25T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
604756,Woodfield Avenue,2024-03-25T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.01
604756,Woodfield Avenue,2024-03-25T11:50:00.000+00:00,feeder,2,N Current (RMS),A,6.7
604756,Woodfield Avenue,2024-03-25T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,5.2
604756,Woodfield Avenue,2024-03-25T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,5.2
604756,Woodfield Avenue,2024-03-25T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,5.6
604756,Woodfield Avenue,2024-03-25T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.33
604756,Woodfield Avenue,2024-03-25T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.32
604756,Woodfield Avenue,2024-03-25T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.03
604756,Woodfield Avenue,2024-03-25T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.82
604756,Woodfield Avenue,2024-03-25T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.36
604756,Woodfield Avenue,2024-03-25T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.9
604756,Woodfield Avenue,2024-03-25T11:50:00.000+00:00,feeder,1,N Current (RMS),A,23.1
604756,Woodfield Avenue,2024-03-25T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,29.5
604756,Woodfield Avenue,2024-03-25T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,18.5
604756,Woodfield Avenue,2024-03-25T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,9.4
604756,Woodfield Avenue,2024-03-25T11:50:00.000+00:00,transformer,,Temperature,C,17.5
604756,Woodfield Avenue,2024-03-25T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
604756,Woodfield Avenue,2024-03-25T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
604756,Woodfield Avenue,2024-03-25T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
604756,Woodfield Avenue,2024-03-25T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.95
604756,Woodfield Avenue,2024-03-25T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
604756,Woodfield Avenue,2024-03-25T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.47
604756,Woodfield Avenue,2024-03-25T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
604756,Woodfield Avenue,2024-03-25T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
604756,Woodfield Avenue,2024-03-25T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.03
604756,Woodfield Avenue,2024-03-25T11:50:00.000+00:00,busbar,,L3 Active Power,kW,20.05
604756,Woodfield Avenue,2024-03-25T11:50:00.000+00:00,busbar,,L2 Active Power,kW,23.0
604756,Woodfield Avenue,2024-03-25T11:50:00.000+00:00,busbar,,L1 Active Power,kW,9.4
604756,Woodfield Avenue,2024-03-25T11:50:00.000+00:00,busbar,,N Current (RMS),A,60.8
604756,Woodfield Avenue,2024-03-25T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.2
604756,Woodfield Avenue,2024-03-25T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,96.4
604756,Woodfield Avenue,2024-03-25T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.3
604756,Woodfield Avenue,2024-03-25T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.11
604756,Woodfield Avenue,2024-03-25T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.22
604756,Woodfield Avenue,2024-03-25T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.23
604756,Woodfield Avenue,2024-03-25T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.07
604756,Woodfield Avenue,2024-03-25T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.04
604756,Woodfield Avenue,2024-03-25T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.36
604756,Woodfield Avenue,2024-03-25T11:40:00.000+00:00,feeder,4,N Current (RMS),A,15.3
604756,Woodfield Avenue,2024-03-25T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,5.3
604756,Woodfield Avenue,2024-03-25T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,18.8
604756,Woodfield Avenue,2024-03-25T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,19.8
604756,Woodfield Avenue,2024-03-25T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.46
604756,Woodfield Avenue,2024-03-25T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.65
604756,Woodfield Avenue,2024-03-25T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.26
604756,Woodfield Avenue,2024-03-25T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.31
604756,Woodfield Avenue,2024-03-25T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.58
604756,Woodfield Avenue,2024-03-25T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.59
604756,Woodfield Avenue,2024-03-25T11:40:00.000+00:00,feeder,3,N Current (RMS),A,36.3
604756,Woodfield Avenue,2024-03-25T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,40.1
604756,Woodfield Avenue,2024-03-25T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,41.7
604756,Woodfield Avenue,2024-03-25T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,7.1
604756,Woodfield Avenue,2024-03-25T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.47
604756,Woodfield Avenue,2024-03-25T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
604756,Woodfield Avenue,2024-03-25T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.35
604756,Woodfield Avenue,2024-03-25T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.77
604756,Woodfield Avenue,2024-03-25T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.99
604756,Woodfield Avenue,2024-03-25T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.94
604756,Woodfield Avenue,2024-03-25T11:40:00.000+00:00,feeder,2,N Current (RMS),A,5.4
604756,Woodfield Avenue,2024-03-25T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,4.3
604756,Woodfield Avenue,2024-03-25T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,4.4
604756,Woodfield Avenue,2024-03-25T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,4.9
604756,Woodfield Avenue,2024-03-25T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.37
604756,Woodfield Avenue,2024-03-25T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.25
604756,Woodfield Avenue,2024-03-25T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.11
604756,Woodfield Avenue,2024-03-25T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.59
604756,Woodfield Avenue,2024-03-25T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.4
604756,Woodfield Avenue,2024-03-25T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.13
604756,Woodfield Avenue,2024-03-25T11:40:00.000+00:00,feeder,1,N Current (RMS),A,38.3
604756,Woodfield Avenue,2024-03-25T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,45.0
604756,Woodfield Avenue,2024-03-25T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,23.5
604756,Woodfield Avenue,2024-03-25T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,5.1
604756,Woodfield Avenue,2024-03-25T11:40:00.000+00:00,transformer,,Temperature,C,17.5
604756,Woodfield Avenue,2024-03-25T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
604756,Woodfield Avenue,2024-03-25T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
604756,Woodfield Avenue,2024-03-25T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
604756,Woodfield Avenue,2024-03-25T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
604756,Woodfield Avenue,2024-03-25T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
604756,Woodfield Avenue,2024-03-25T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.68
604756,Woodfield Avenue,2024-03-25T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
604756,Woodfield Avenue,2024-03-25T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
604756,Woodfield Avenue,2024-03-25T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.95
604756,Woodfield Avenue,2024-03-25T11:40:00.000+00:00,busbar,,L3 Active Power,kW,21.75
604756,Woodfield Avenue,2024-03-25T11:40:00.000+00:00,busbar,,L2 Active Power,kW,20.01
604756,Woodfield Avenue,2024-03-25T11:40:00.000+00:00,busbar,,L1 Active Power,kW,8.03
604756,Woodfield Avenue,2024-03-25T11:40:00.000+00:00,busbar,,N Current (RMS),A,66.8
604756,Woodfield Avenue,2024-03-25T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.3
604756,Woodfield Avenue,2024-03-25T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.1
604756,Woodfield Avenue,2024-03-25T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,35.4
604756,Woodfield Avenue,2024-03-25T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.31
604756,Woodfield Avenue,2024-03-25T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.19
604756,Woodfield Avenue,2024-03-25T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.03
604756,Woodfield Avenue,2024-03-25T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.93
604756,Woodfield Avenue,2024-03-25T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.4
604756,Woodfield Avenue,2024-03-25T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.49
604756,Woodfield Avenue,2024-03-25T11:30:00.000+00:00,feeder,4,N Current (RMS),A,12.9
604756,Woodfield Avenue,2024-03-25T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,9.2
604756,Woodfield Avenue,2024-03-25T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,19.7
604756,Woodfield Avenue,2024-03-25T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,15.8
604756,Woodfield Avenue,2024-03-25T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.85
604756,Woodfield Avenue,2024-03-25T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.59
604756,Woodfield Avenue,2024-03-25T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.22
604756,Woodfield Avenue,2024-03-25T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.9
604756,Woodfield Avenue,2024-03-25T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.05
604756,Woodfield Avenue,2024-03-25T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.15
604756,Woodfield Avenue,2024-03-25T11:30:00.000+00:00,feeder,3,N Current (RMS),A,28.4
604756,Woodfield Avenue,2024-03-25T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,25.4
604756,Woodfield Avenue,2024-03-25T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,38.1
604756,Woodfield Avenue,2024-03-25T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,5.2
604756,Woodfield Avenue,2024-03-25T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.48
604756,Woodfield Avenue,2024-03-25T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.11
604756,Woodfield Avenue,2024-03-25T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
604756,Woodfield Avenue,2024-03-25T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.76
604756,Woodfield Avenue,2024-03-25T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.22
604756,Woodfield Avenue,2024-03-25T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.54
604756,Woodfield Avenue,2024-03-25T11:30:00.000+00:00,feeder,2,N Current (RMS),A,8.8
604756,Woodfield Avenue,2024-03-25T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,4.3
604756,Woodfield Avenue,2024-03-25T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,6.3
604756,Woodfield Avenue,2024-03-25T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,8.5
604756,Woodfield Avenue,2024-03-25T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.57
604756,Woodfield Avenue,2024-03-25T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.47
604756,Woodfield Avenue,2024-03-25T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.01
604756,Woodfield Avenue,2024-03-25T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.15
604756,Woodfield Avenue,2024-03-25T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.29
604756,Woodfield Avenue,2024-03-25T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.31
604756,Woodfield Avenue,2024-03-25T11:30:00.000+00:00,feeder,1,N Current (RMS),A,32.1
604756,Woodfield Avenue,2024-03-25T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,35.3
604756,Woodfield Avenue,2024-03-25T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,27.0
604756,Woodfield Avenue,2024-03-25T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,5.9
604756,Woodfield Avenue,2024-03-25T11:30:00.000+00:00,transformer,,Temperature,C,17.5
604756,Woodfield Avenue,2024-03-25T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
604756,Woodfield Avenue,2024-03-25T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.21
604756,Woodfield Avenue,2024-03-25T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
604756,Woodfield Avenue,2024-03-25T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
604756,Woodfield Avenue,2024-03-25T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
604756,Woodfield Avenue,2024-03-25T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.67
604756,Woodfield Avenue,2024-03-25T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
604756,Woodfield Avenue,2024-03-25T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
604756,Woodfield Avenue,2024-03-25T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.24
604756,Woodfield Avenue,2024-03-25T11:30:00.000+00:00,busbar,,L3 Active Power,kW,16.73
604756,Woodfield Avenue,2024-03-25T11:30:00.000+00:00,busbar,,L2 Active Power,kW,20.96
604756,Woodfield Avenue,2024-03-25T11:30:00.000+00:00,busbar,,L1 Active Power,kW,7.49
604756,Woodfield Avenue,2024-03-25T11:30:00.000+00:00,busbar,,N Current (RMS),A,59.0
604756,Woodfield Avenue,2024-03-25T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.8
604756,Woodfield Avenue,2024-03-25T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.7
604756,Woodfield Avenue,2024-03-25T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,32.9
604756,Woodfield Avenue,2024-03-25T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.23
604756,Woodfield Avenue,2024-03-25T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.47
604756,Woodfield Avenue,2024-03-25T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.26
604756,Woodfield Avenue,2024-03-25T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.37
604756,Woodfield Avenue,2024-03-25T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.97
604756,Woodfield Avenue,2024-03-25T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,12.98
604756,Woodfield Avenue,2024-03-25T11:20:00.000+00:00,feeder,4,N Current (RMS),A,39.0
604756,Woodfield Avenue,2024-03-25T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,11.3
604756,Woodfield Avenue,2024-03-25T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,14.8
604756,Woodfield Avenue,2024-03-25T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,54.0
604756,Woodfield Avenue,2024-03-25T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.78
604756,Woodfield Avenue,2024-03-25T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.66
604756,Woodfield Avenue,2024-03-25T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.36
604756,Woodfield Avenue,2024-03-25T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.59
604756,Woodfield Avenue,2024-03-25T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,11.65
604756,Woodfield Avenue,2024-03-25T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.53
604756,Woodfield Avenue,2024-03-25T11:20:00.000+00:00,feeder,3,N Current (RMS),A,35.1
604756,Woodfield Avenue,2024-03-25T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,24.5
604756,Woodfield Avenue,2024-03-25T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,48.8
604756,Woodfield Avenue,2024-03-25T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,6.7
604756,Woodfield Avenue,2024-03-25T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.36
604756,Woodfield Avenue,2024-03-25T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
604756,Woodfield Avenue,2024-03-25T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.11
604756,Woodfield Avenue,2024-03-25T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.1
604756,Woodfield Avenue,2024-03-25T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.77
604756,Woodfield Avenue,2024-03-25T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.01
604756,Woodfield Avenue,2024-03-25T11:20:00.000+00:00,feeder,2,N Current (RMS),A,8.0
604756,Woodfield Avenue,2024-03-25T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,5.7
604756,Woodfield Avenue,2024-03-25T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,9.0
604756,Woodfield Avenue,2024-03-25T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,5.6
604756,Woodfield Avenue,2024-03-25T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.54
604756,Woodfield Avenue,2024-03-25T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.55
604756,Woodfield Avenue,2024-03-25T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.07
604756,Woodfield Avenue,2024-03-25T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,15.07
604756,Woodfield Avenue,2024-03-25T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.3
604756,Woodfield Avenue,2024-03-25T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.76
604756,Woodfield Avenue,2024-03-25T11:20:00.000+00:00,feeder,1,N Current (RMS),A,54.9
604756,Woodfield Avenue,2024-03-25T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,64.2
604756,Woodfield Avenue,2024-03-25T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,43.5
604756,Woodfield Avenue,2024-03-25T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,14.0
604756,Woodfield Avenue,2024-03-25T11:20:00.000+00:00,transformer,,Temperature,C,17.5
604756,Woodfield Avenue,2024-03-25T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
604756,Woodfield Avenue,2024-03-25T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
604756,Woodfield Avenue,2024-03-25T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
604756,Woodfield Avenue,2024-03-25T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.01
604756,Woodfield Avenue,2024-03-25T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
604756,Woodfield Avenue,2024-03-25T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.57
604756,Woodfield Avenue,2024-03-25T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
604756,Woodfield Avenue,2024-03-25T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
604756,Woodfield Avenue,2024-03-25T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.8
604756,Woodfield Avenue,2024-03-25T11:20:00.000+00:00,busbar,,L3 Active Power,kW,24.13
604756,Woodfield Avenue,2024-03-25T11:20:00.000+00:00,busbar,,L2 Active Power,kW,25.69
604756,Woodfield Avenue,2024-03-25T11:20:00.000+00:00,busbar,,L1 Active Power,kW,18.28
604756,Woodfield Avenue,2024-03-25T11:20:00.000+00:00,busbar,,N Current (RMS),A,55.6
604756,Woodfield Avenue,2024-03-25T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,101.5
604756,Woodfield Avenue,2024-03-25T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,110.0
604756,Woodfield Avenue,2024-03-25T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.4
604756,Woodfield Avenue,2024-03-25T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.05
604756,Woodfield Avenue,2024-03-25T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.61
604756,Woodfield Avenue,2024-03-25T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.39
604756,Woodfield Avenue,2024-03-25T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.91
604756,Woodfield Avenue,2024-03-25T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.4
604756,Woodfield Avenue,2024-03-25T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,11.37
604756,Woodfield Avenue,2024-03-25T11:10:00.000+00:00,feeder,4,N Current (RMS),A,36.2
604756,Woodfield Avenue,2024-03-25T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,8.4
604756,Woodfield Avenue,2024-03-25T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,11.7
604756,Woodfield Avenue,2024-03-25T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,49.0
604756,Woodfield Avenue,2024-03-25T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.36
604756,Woodfield Avenue,2024-03-25T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.39
604756,Woodfield Avenue,2024-03-25T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.24
604756,Woodfield Avenue,2024-03-25T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.92
604756,Woodfield Avenue,2024-03-25T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,10.72
604756,Woodfield Avenue,2024-03-25T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.01
604756,Woodfield Avenue,2024-03-25T11:10:00.000+00:00,feeder,3,N Current (RMS),A,32.8
604756,Woodfield Avenue,2024-03-25T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,29.7
604756,Woodfield Avenue,2024-03-25T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,45.2
604756,Woodfield Avenue,2024-03-25T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,9.8
604756,Woodfield Avenue,2024-03-25T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.14
604756,Woodfield Avenue,2024-03-25T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.12
604756,Woodfield Avenue,2024-03-25T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.12
604756,Woodfield Avenue,2024-03-25T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.88
604756,Woodfield Avenue,2024-03-25T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.23
604756,Woodfield Avenue,2024-03-25T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.14
604756,Woodfield Avenue,2024-03-25T11:10:00.000+00:00,feeder,2,N Current (RMS),A,8.6
604756,Woodfield Avenue,2024-03-25T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,9.7
604756,Woodfield Avenue,2024-03-25T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,5.3
604756,Woodfield Avenue,2024-03-25T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,6.5
604756,Woodfield Avenue,2024-03-25T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.76
604756,Woodfield Avenue,2024-03-25T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.28
604756,Woodfield Avenue,2024-03-25T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.1
604756,Woodfield Avenue,2024-03-25T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.5
