Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604756,Woodfield Avenue,2024-03-25T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,15.01
604756,Woodfield Avenue,2024-03-25T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.09
604756,Woodfield Avenue,2024-03-25T11:10:00.000+00:00,feeder,1,N Current (RMS),A,54.3
604756,Woodfield Avenue,2024-03-25T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,27.9
604756,Woodfield Avenue,2024-03-25T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,62.1
604756,Woodfield Avenue,2024-03-25T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,5.0
604756,Woodfield Avenue,2024-03-25T11:10:00.000+00:00,transformer,,Temperature,C,17.4
604756,Woodfield Avenue,2024-03-25T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
604756,Woodfield Avenue,2024-03-25T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.46
604756,Woodfield Avenue,2024-03-25T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
604756,Woodfield Avenue,2024-03-25T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.26
604756,Woodfield Avenue,2024-03-25T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
604756,Woodfield Avenue,2024-03-25T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
604756,Woodfield Avenue,2024-03-25T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.21
604756,Woodfield Avenue,2024-03-25T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.06
604756,Woodfield Avenue,2024-03-25T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.41
604756,Woodfield Avenue,2024-03-25T11:10:00.000+00:00,busbar,,L3 Active Power,kW,17.22
604756,Woodfield Avenue,2024-03-25T11:10:00.000+00:00,busbar,,L2 Active Power,kW,29.35
604756,Woodfield Avenue,2024-03-25T11:10:00.000+00:00,busbar,,L1 Active Power,kW,15.61
604756,Woodfield Avenue,2024-03-25T11:10:00.000+00:00,busbar,,N Current (RMS),A,60.7
604756,Woodfield Avenue,2024-03-25T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.6
604756,Woodfield Avenue,2024-03-25T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,121.7
604756,Woodfield Avenue,2024-03-25T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.1
604756,Woodfield Avenue,2024-03-25T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.15
604756,Woodfield Avenue,2024-03-25T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.34
604756,Woodfield Avenue,2024-03-25T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.25
604756,Woodfield Avenue,2024-03-25T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.36
604756,Woodfield Avenue,2024-03-25T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.74
604756,Woodfield Avenue,2024-03-25T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.66
604756,Woodfield Avenue,2024-03-25T11:00:00.000+00:00,feeder,4,N Current (RMS),A,19.5
604756,Woodfield Avenue,2024-03-25T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,6.7
604756,Woodfield Avenue,2024-03-25T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,28.2
604756,Woodfield Avenue,2024-03-25T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,28.3
604756,Woodfield Avenue,2024-03-25T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.34
604756,Woodfield Avenue,2024-03-25T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.27
604756,Woodfield Avenue,2024-03-25T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.48
604756,Woodfield Avenue,2024-03-25T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.59
604756,Woodfield Avenue,2024-03-25T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,10.05
604756,Woodfield Avenue,2024-03-25T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.31
604756,Woodfield Avenue,2024-03-25T11:00:00.000+00:00,feeder,3,N Current (RMS),A,30.8
604756,Woodfield Avenue,2024-03-25T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,24.2
604756,Woodfield Avenue,2024-03-25T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,41.9
604756,Woodfield Avenue,2024-03-25T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,6.1
604756,Woodfield Avenue,2024-03-25T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.16
604756,Woodfield Avenue,2024-03-25T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.2
604756,Woodfield Avenue,2024-03-25T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
604756,Woodfield Avenue,2024-03-25T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.76
604756,Woodfield Avenue,2024-03-25T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.68
604756,Woodfield Avenue,2024-03-25T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.23
604756,Woodfield Avenue,2024-03-25T11:00:00.000+00:00,feeder,2,N Current (RMS),A,15.0
604756,Woodfield Avenue,2024-03-25T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,17.5
604756,Woodfield Avenue,2024-03-25T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,8.2
604756,Woodfield Avenue,2024-03-25T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,6.7
604756,Woodfield Avenue,2024-03-25T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.54
604756,Woodfield Avenue,2024-03-25T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.33
604756,Woodfield Avenue,2024-03-25T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.1
604756,Woodfield Avenue,2024-03-25T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.93
604756,Woodfield Avenue,2024-03-25T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,13.45
604756,Woodfield Avenue,2024-03-25T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.15
604756,Woodfield Avenue,2024-03-25T11:00:00.000+00:00,feeder,1,N Current (RMS),A,50.6
604756,Woodfield Avenue,2024-03-25T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,21.8
604756,Woodfield Avenue,2024-03-25T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,57.2
604756,Woodfield Avenue,2024-03-25T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,5.3
604756,Woodfield Avenue,2024-03-25T11:00:00.000+00:00,transformer,,Temperature,C,17.4
604756,Woodfield Avenue,2024-03-25T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
604756,Woodfield Avenue,2024-03-25T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.32
604756,Woodfield Avenue,2024-03-25T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
604756,Woodfield Avenue,2024-03-25T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.05
604756,Woodfield Avenue,2024-03-25T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
604756,Woodfield Avenue,2024-03-25T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.71
604756,Woodfield Avenue,2024-03-25T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.2
604756,Woodfield Avenue,2024-03-25T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.06
604756,Woodfield Avenue,2024-03-25T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.64
604756,Woodfield Avenue,2024-03-25T11:00:00.000+00:00,busbar,,L3 Active Power,kW,14.64
604756,Woodfield Avenue,2024-03-25T11:00:00.000+00:00,busbar,,L2 Active Power,kW,31.92
604756,Woodfield Avenue,2024-03-25T11:00:00.000+00:00,busbar,,L1 Active Power,kW,10.37
604756,Woodfield Avenue,2024-03-25T11:00:00.000+00:00,busbar,,N Current (RMS),A,85.4
604756,Woodfield Avenue,2024-03-25T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.3
604756,Woodfield Avenue,2024-03-25T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,133.1
604756,Woodfield Avenue,2024-03-25T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.0
604756,Woodfield Avenue,2024-03-25T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.24
604756,Woodfield Avenue,2024-03-25T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.79
604756,Woodfield Avenue,2024-03-25T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.67
604756,Woodfield Avenue,2024-03-25T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.09
604756,Woodfield Avenue,2024-03-25T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.58
604756,Woodfield Avenue,2024-03-25T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.48
604756,Woodfield Avenue,2024-03-25T10:50:00.000+00:00,feeder,4,N Current (RMS),A,16.5
604756,Woodfield Avenue,2024-03-25T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,5.4
604756,Woodfield Avenue,2024-03-25T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,19.7
604756,Woodfield Avenue,2024-03-25T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,23.4
604756,Woodfield Avenue,2024-03-25T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.25
604756,Woodfield Avenue,2024-03-25T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.35
604756,Woodfield Avenue,2024-03-25T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.78
604756,Woodfield Avenue,2024-03-25T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.57
604756,Woodfield Avenue,2024-03-25T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.59
604756,Woodfield Avenue,2024-03-25T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.38
604756,Woodfield Avenue,2024-03-25T10:50:00.000+00:00,feeder,3,N Current (RMS),A,21.5
604756,Woodfield Avenue,2024-03-25T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,23.9
604756,Woodfield Avenue,2024-03-25T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,32.4
604756,Woodfield Avenue,2024-03-25T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,11.6
604756,Woodfield Avenue,2024-03-25T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.4
604756,Woodfield Avenue,2024-03-25T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.2
604756,Woodfield Avenue,2024-03-25T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.27
604756,Woodfield Avenue,2024-03-25T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.95
604756,Woodfield Avenue,2024-03-25T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.34
604756,Woodfield Avenue,2024-03-25T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.32
604756,Woodfield Avenue,2024-03-25T10:50:00.000+00:00,feeder,2,N Current (RMS),A,16.0
604756,Woodfield Avenue,2024-03-25T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,16.9
604756,Woodfield Avenue,2024-03-25T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,5.8
604756,Woodfield Avenue,2024-03-25T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,11.3
604756,Woodfield Avenue,2024-03-25T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.66
604756,Woodfield Avenue,2024-03-25T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.56
604756,Woodfield Avenue,2024-03-25T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.01
604756,Woodfield Avenue,2024-03-25T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.06
604756,Woodfield Avenue,2024-03-25T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.38
604756,Woodfield Avenue,2024-03-25T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.49
604756,Woodfield Avenue,2024-03-25T10:50:00.000+00:00,feeder,1,N Current (RMS),A,19.4
604756,Woodfield Avenue,2024-03-25T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,22.3
604756,Woodfield Avenue,2024-03-25T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,11.2
604756,Woodfield Avenue,2024-03-25T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,6.7
604756,Woodfield Avenue,2024-03-25T10:50:00.000+00:00,transformer,,Temperature,C,17.4
604756,Woodfield Avenue,2024-03-25T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
604756,Woodfield Avenue,2024-03-25T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.9
604756,Woodfield Avenue,2024-03-25T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
604756,Woodfield Avenue,2024-03-25T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
604756,Woodfield Avenue,2024-03-25T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
604756,Woodfield Avenue,2024-03-25T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.19
604756,Woodfield Avenue,2024-03-25T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
604756,Woodfield Avenue,2024-03-25T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.07
604756,Woodfield Avenue,2024-03-25T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.7
604756,Woodfield Avenue,2024-03-25T10:50:00.000+00:00,busbar,,L3 Active Power,kW,13.67
604756,Woodfield Avenue,2024-03-25T10:50:00.000+00:00,busbar,,L2 Active Power,kW,15.88
604756,Woodfield Avenue,2024-03-25T10:50:00.000+00:00,busbar,,L1 Active Power,kW,11.68
604756,Woodfield Avenue,2024-03-25T10:50:00.000+00:00,busbar,,N Current (RMS),A,35.3
604756,Woodfield Avenue,2024-03-25T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.1
604756,Woodfield Avenue,2024-03-25T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.4
604756,Woodfield Avenue,2024-03-25T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.8
604756,Woodfield Avenue,2024-03-25T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.43
604756,Woodfield Avenue,2024-03-25T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.48
604756,Woodfield Avenue,2024-03-25T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.59
604756,Woodfield Avenue,2024-03-25T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.79
604756,Woodfield Avenue,2024-03-25T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.52
604756,Woodfield Avenue,2024-03-25T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.26
604756,Woodfield Avenue,2024-03-25T10:40:00.000+00:00,feeder,4,N Current (RMS),A,17.2
604756,Woodfield Avenue,2024-03-25T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,9.0
604756,Woodfield Avenue,2024-03-25T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,19.2
604756,Woodfield Avenue,2024-03-25T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,27.6
604756,Woodfield Avenue,2024-03-25T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.46
604756,Woodfield Avenue,2024-03-25T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.13
604756,Woodfield Avenue,2024-03-25T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.84
604756,Woodfield Avenue,2024-03-25T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.34
604756,Woodfield Avenue,2024-03-25T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,10.65
604756,Woodfield Avenue,2024-03-25T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.23
604756,Woodfield Avenue,2024-03-25T10:40:00.000+00:00,feeder,3,N Current (RMS),A,23.3
604756,Woodfield Avenue,2024-03-25T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,22.9
604756,Woodfield Avenue,2024-03-25T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,44.8
604756,Woodfield Avenue,2024-03-25T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,18.0
604756,Woodfield Avenue,2024-03-25T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.45
604756,Woodfield Avenue,2024-03-25T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.2
604756,Woodfield Avenue,2024-03-25T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.32
604756,Woodfield Avenue,2024-03-25T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.95
604756,Woodfield Avenue,2024-03-25T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.25
604756,Woodfield Avenue,2024-03-25T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.73
604756,Woodfield Avenue,2024-03-25T10:40:00.000+00:00,feeder,2,N Current (RMS),A,8.8
604756,Woodfield Avenue,2024-03-25T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,5.4
604756,Woodfield Avenue,2024-03-25T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,5.9
604756,Woodfield Avenue,2024-03-25T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,8.9
604756,Woodfield Avenue,2024-03-25T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.66
604756,Woodfield Avenue,2024-03-25T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.11
604756,Woodfield Avenue,2024-03-25T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.05
604756,Woodfield Avenue,2024-03-25T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.87
604756,Woodfield Avenue,2024-03-25T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.98
604756,Woodfield Avenue,2024-03-25T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.46
604756,Woodfield Avenue,2024-03-25T10:40:00.000+00:00,feeder,1,N Current (RMS),A,23.7
604756,Woodfield Avenue,2024-03-25T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,29.5
604756,Woodfield Avenue,2024-03-25T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,17.9
604756,Woodfield Avenue,2024-03-25T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,6.5
604756,Woodfield Avenue,2024-03-25T10:40:00.000+00:00,transformer,,Temperature,C,17.3
604756,Woodfield Avenue,2024-03-25T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
604756,Woodfield Avenue,2024-03-25T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.65
604756,Woodfield Avenue,2024-03-25T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
604756,Woodfield Avenue,2024-03-25T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.13
604756,Woodfield Avenue,2024-03-25T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
604756,Woodfield Avenue,2024-03-25T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.63
604756,Woodfield Avenue,2024-03-25T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
604756,Woodfield Avenue,2024-03-25T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.44
604756,Woodfield Avenue,2024-03-25T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.7
604756,Woodfield Avenue,2024-03-25T10:40:00.000+00:00,busbar,,L3 Active Power,kW,14.95
604756,Woodfield Avenue,2024-03-25T10:40:00.000+00:00,busbar,,L2 Active Power,kW,20.4
604756,Woodfield Avenue,2024-03-25T10:40:00.000+00:00,busbar,,L1 Active Power,kW,13.68
604756,Woodfield Avenue,2024-03-25T10:40:00.000+00:00,busbar,,N Current (RMS),A,35.0
604756,Woodfield Avenue,2024-03-25T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.5
604756,Woodfield Avenue,2024-03-25T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.8
604756,Woodfield Avenue,2024-03-25T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.3
604756,Woodfield Avenue,2024-03-25T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.06
604756,Woodfield Avenue,2024-03-25T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.78
604756,Woodfield Avenue,2024-03-25T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.71
604756,Woodfield Avenue,2024-03-25T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.88
604756,Woodfield Avenue,2024-03-25T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.67
604756,Woodfield Avenue,2024-03-25T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.16
604756,Woodfield Avenue,2024-03-25T10:30:00.000+00:00,feeder,4,N Current (RMS),A,16.7
604756,Woodfield Avenue,2024-03-25T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,8.1
604756,Woodfield Avenue,2024-03-25T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,28.6
604756,Woodfield Avenue,2024-03-25T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,22.1
604756,Woodfield Avenue,2024-03-25T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.52
604756,Woodfield Avenue,2024-03-25T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.38
604756,Woodfield Avenue,2024-03-25T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.98
604756,Woodfield Avenue,2024-03-25T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.31
604756,Woodfield Avenue,2024-03-25T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.69
604756,Woodfield Avenue,2024-03-25T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.71
604756,Woodfield Avenue,2024-03-25T10:30:00.000+00:00,feeder,3,N Current (RMS),A,16.5
604756,Woodfield Avenue,2024-03-25T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,22.8
604756,Woodfield Avenue,2024-03-25T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,36.7
604756,Woodfield Avenue,2024-03-25T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,20.3
604756,Woodfield Avenue,2024-03-25T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.4
604756,Woodfield Avenue,2024-03-25T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.28
604756,Woodfield Avenue,2024-03-25T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.62
604756,Woodfield Avenue,2024-03-25T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.19
604756,Woodfield Avenue,2024-03-25T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.19
604756,Woodfield Avenue,2024-03-25T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.79
604756,Woodfield Avenue,2024-03-25T10:30:00.000+00:00,feeder,2,N Current (RMS),A,12.9
604756,Woodfield Avenue,2024-03-25T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,14.2
604756,Woodfield Avenue,2024-03-25T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,6.5
604756,Woodfield Avenue,2024-03-25T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,9.5
604756,Woodfield Avenue,2024-03-25T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.55
604756,Woodfield Avenue,2024-03-25T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
604756,Woodfield Avenue,2024-03-25T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.18
604756,Woodfield Avenue,2024-03-25T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.74
604756,Woodfield Avenue,2024-03-25T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.56
604756,Woodfield Avenue,2024-03-25T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.25
604756,Woodfield Avenue,2024-03-25T10:30:00.000+00:00,feeder,1,N Current (RMS),A,28.3
604756,Woodfield Avenue,2024-03-25T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,37.3
604756,Woodfield Avenue,2024-03-25T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,23.8
604756,Woodfield Avenue,2024-03-25T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,10.6
604756,Woodfield Avenue,2024-03-25T10:30:00.000+00:00,transformer,,Temperature,C,17.3
604756,Woodfield Avenue,2024-03-25T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
604756,Woodfield Avenue,2024-03-25T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.47
604756,Woodfield Avenue,2024-03-25T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
604756,Woodfield Avenue,2024-03-25T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
604756,Woodfield Avenue,2024-03-25T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
604756,Woodfield Avenue,2024-03-25T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.68
604756,Woodfield Avenue,2024-03-25T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
604756,Woodfield Avenue,2024-03-25T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.67
604756,Woodfield Avenue,2024-03-25T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.48
604756,Woodfield Avenue,2024-03-25T10:30:00.000+00:00,busbar,,L3 Active Power,kW,19.11
604756,Woodfield Avenue,2024-03-25T10:30:00.000+00:00,busbar,,L2 Active Power,kW,22.1
604756,Woodfield Avenue,2024-03-25T10:30:00.000+00:00,busbar,,L1 Active Power,kW,13.9
604756,Woodfield Avenue,2024-03-25T10:30:00.000+00:00,busbar,,N Current (RMS),A,39.4
604756,Woodfield Avenue,2024-03-25T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.2
604756,Woodfield Avenue,2024-03-25T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,92.3
604756,Woodfield Avenue,2024-03-25T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.4
604756,Woodfield Avenue,2024-03-25T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.09
604756,Woodfield Avenue,2024-03-25T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.29
604756,Woodfield Avenue,2024-03-25T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.44
604756,Woodfield Avenue,2024-03-25T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.36
604756,Woodfield Avenue,2024-03-25T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.09
604756,Woodfield Avenue,2024-03-25T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.58
604756,Woodfield Avenue,2024-03-25T10:20:00.000+00:00,feeder,4,N Current (RMS),A,11.6
604756,Woodfield Avenue,2024-03-25T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,10.7
604756,Woodfield Avenue,2024-03-25T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,14.2
604756,Woodfield Avenue,2024-03-25T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,19.3
604756,Woodfield Avenue,2024-03-25T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.69
604756,Woodfield Avenue,2024-03-25T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.63
604756,Woodfield Avenue,2024-03-25T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.69
604756,Woodfield Avenue,2024-03-25T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.66
604756,Woodfield Avenue,2024-03-25T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.02
604756,Woodfield Avenue,2024-03-25T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.48
604756,Woodfield Avenue,2024-03-25T10:20:00.000+00:00,feeder,3,N Current (RMS),A,19.7
604756,Woodfield Avenue,2024-03-25T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,24.2
604756,Woodfield Avenue,2024-03-25T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,34.5
604756,Woodfield Avenue,2024-03-25T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,15.6
604756,Woodfield Avenue,2024-03-25T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.43
604756,Woodfield Avenue,2024-03-25T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.67
604756,Woodfield Avenue,2024-03-25T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.34
604756,Woodfield Avenue,2024-03-25T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.41
604756,Woodfield Avenue,2024-03-25T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.6
604756,Woodfield Avenue,2024-03-25T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.35
604756,Woodfield Avenue,2024-03-25T10:20:00.000+00:00,feeder,2,N Current (RMS),A,6.8
604756,Woodfield Avenue,2024-03-25T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,10.4
604756,Woodfield Avenue,2024-03-25T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,12.8
604756,Woodfield Avenue,2024-03-25T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,6.8
604756,Woodfield Avenue,2024-03-25T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.42
604756,Woodfield Avenue,2024-03-25T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.17
604756,Woodfield Avenue,2024-03-25T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.12
604756,Woodfield Avenue,2024-03-25T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.81
604756,Woodfield Avenue,2024-03-25T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.82
604756,Woodfield Avenue,2024-03-25T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.69
604756,Woodfield Avenue,2024-03-25T10:20:00.000+00:00,feeder,1,N Current (RMS),A,37.5
604756,Woodfield Avenue,2024-03-25T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,45.0
604756,Woodfield Avenue,2024-03-25T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,37.0
604756,Woodfield Avenue,2024-03-25T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,7.6
604756,Woodfield Avenue,2024-03-25T10:20:00.000+00:00,transformer,,Temperature,C,17.3
604756,Woodfield Avenue,2024-03-25T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
604756,Woodfield Avenue,2024-03-25T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
604756,Woodfield Avenue,2024-03-25T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
604756,Woodfield Avenue,2024-03-25T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.23
604756,Woodfield Avenue,2024-03-25T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
604756,Woodfield Avenue,2024-03-25T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
604756,Woodfield Avenue,2024-03-25T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
604756,Woodfield Avenue,2024-03-25T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.15
604756,Woodfield Avenue,2024-03-25T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.59
604756,Woodfield Avenue,2024-03-25T10:20:00.000+00:00,busbar,,L3 Active Power,kW,21.25
604756,Woodfield Avenue,2024-03-25T10:20:00.000+00:00,busbar,,L2 Active Power,kW,22.54
604756,Woodfield Avenue,2024-03-25T10:20:00.000+00:00,busbar,,L1 Active Power,kW,11.1
604756,Woodfield Avenue,2024-03-25T10:20:00.000+00:00,busbar,,N Current (RMS),A,48.0
604756,Woodfield Avenue,2024-03-25T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,88.6
604756,Woodfield Avenue,2024-03-25T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.5
604756,Woodfield Avenue,2024-03-25T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.3
604756,Woodfield Avenue,2024-03-25T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.18
604756,Woodfield Avenue,2024-03-25T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.33
604756,Woodfield Avenue,2024-03-25T10:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.62
604756,Woodfield Avenue,2024-03-25T10:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.96
604756,Woodfield Avenue,2024-03-25T10:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.16
604756,Woodfield Avenue,2024-03-25T10:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.96
604756,Woodfield Avenue,2024-03-25T10:10:00.000+00:00,feeder,4,N Current (RMS),A,13.5
604756,Woodfield Avenue,2024-03-25T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,8.5
604756,Woodfield Avenue,2024-03-25T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,9.6
604756,Woodfield Avenue,2024-03-25T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,21.0
604756,Woodfield Avenue,2024-03-25T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.46
604756,Woodfield Avenue,2024-03-25T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.84
604756,Woodfield Avenue,2024-03-25T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.63
604756,Woodfield Avenue,2024-03-25T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.31
604756,Woodfield Avenue,2024-03-25T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.44
604756,Woodfield Avenue,2024-03-25T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.24
604756,Woodfield Avenue,2024-03-25T10:10:00.000+00:00,feeder,3,N Current (RMS),A,17.7
604756,Woodfield Avenue,2024-03-25T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,22.9
604756,Woodfield Avenue,2024-03-25T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,27.6
604756,Woodfield Avenue,2024-03-25T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,14.8
604756,Woodfield Avenue,2024-03-25T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.42
604756,Woodfield Avenue,2024-03-25T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.57
604756,Woodfield Avenue,2024-03-25T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.36
604756,Woodfield Avenue,2024-03-25T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.18
604756,Woodfield Avenue,2024-03-25T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.39
604756,Woodfield Avenue,2024-03-25T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.3
604756,Woodfield Avenue,2024-03-25T10:10:00.000+00:00,feeder,2,N Current (RMS),A,8.1
604756,Woodfield Avenue,2024-03-25T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,9.3
604756,Woodfield Avenue,2024-03-25T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,11.8
604756,Woodfield Avenue,2024-03-25T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,6.6
604756,Woodfield Avenue,2024-03-25T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.2
604756,Woodfield Avenue,2024-03-25T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.32
604756,Woodfield Avenue,2024-03-25T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.07
604756,Woodfield Avenue,2024-03-25T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.32
604756,Woodfield Avenue,2024-03-25T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.87
604756,Woodfield Avenue,2024-03-25T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.4
604756,Woodfield Avenue,2024-03-25T10:10:00.000+00:00,feeder,1,N Current (RMS),A,22.8
604756,Woodfield Avenue,2024-03-25T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,26.9
604756,Woodfield Avenue,2024-03-25T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,28.8
604756,Woodfield Avenue,2024-03-25T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,11.8
604756,Woodfield Avenue,2024-03-25T10:10:00.000+00:00,transformer,,Temperature,C,17.3
604756,Woodfield Avenue,2024-03-25T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
604756,Woodfield Avenue,2024-03-25T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
604756,Woodfield Avenue,2024-03-25T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
604756,Woodfield Avenue,2024-03-25T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.76
604756,Woodfield Avenue,2024-03-25T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
604756,Woodfield Avenue,2024-03-25T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
604756,Woodfield Avenue,2024-03-25T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
604756,Woodfield Avenue,2024-03-25T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
604756,Woodfield Avenue,2024-03-25T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.53
604756,Woodfield Avenue,2024-03-25T10:10:00.000+00:00,busbar,,L3 Active Power,kW,15.77
604756,Woodfield Avenue,2024-03-25T10:10:00.000+00:00,busbar,,L2 Active Power,kW,17.86
604756,Woodfield Avenue,2024-03-25T10:10:00.000+00:00,busbar,,L1 Active Power,kW,11.9
604756,Woodfield Avenue,2024-03-25T10:10:00.000+00:00,busbar,,N Current (RMS),A,35.1
604756,Woodfield Avenue,2024-03-25T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.4
604756,Woodfield Avenue,2024-03-25T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.9
604756,Woodfield Avenue,2024-03-25T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.3
604756,Woodfield Avenue,2024-03-25T10:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.17
604756,Woodfield Avenue,2024-03-25T10:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.28
604756,Woodfield Avenue,2024-03-25T10:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.11
604756,Woodfield Avenue,2024-03-25T10:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.99
604756,Woodfield Avenue,2024-03-25T10:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.54
604756,Woodfield Avenue,2024-03-25T10:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.22
604756,Woodfield Avenue,2024-03-25T10:00:00.000+00:00,feeder,4,N Current (RMS),A,12.3
604756,Woodfield Avenue,2024-03-25T10:00:00.000+00:00,feeder,4,L3 Current (RMS),A,14.3
604756,Woodfield Avenue,2024-03-25T10:00:00.000+00:00,feeder,4,L2 Current (RMS),A,11.4
604756,Woodfield Avenue,2024-03-25T10:00:00.000+00:00,feeder,4,L1 Current (RMS),A,14.9
604756,Woodfield Avenue,2024-03-25T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.41
604756,Woodfield Avenue,2024-03-25T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.85
604756,Woodfield Avenue,2024-03-25T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.7
604756,Woodfield Avenue,2024-03-25T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
604756,Woodfield Avenue,2024-03-25T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.55
604756,Woodfield Avenue,2024-03-25T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.36
604756,Woodfield Avenue,2024-03-25T10:00:00.000+00:00,feeder,3,N Current (RMS),A,21.1
604756,Woodfield Avenue,2024-03-25T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,25.6
604756,Woodfield Avenue,2024-03-25T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,27.9
604756,Woodfield Avenue,2024-03-25T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,11.5
604756,Woodfield Avenue,2024-03-25T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.3
604756,Woodfield Avenue,2024-03-25T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.09
604756,Woodfield Avenue,2024-03-25T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.37
604756,Woodfield Avenue,2024-03-25T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.97
604756,Woodfield Avenue,2024-03-25T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.21
604756,Woodfield Avenue,2024-03-25T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.24
604756,Woodfield Avenue,2024-03-25T10:00:00.000+00:00,feeder,2,N Current (RMS),A,5.6
604756,Woodfield Avenue,2024-03-25T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,5.3
604756,Woodfield Avenue,2024-03-25T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,5.2
604756,Woodfield Avenue,2024-03-25T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,5.8
604756,Woodfield Avenue,2024-03-25T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.56
604756,Woodfield Avenue,2024-03-25T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.3
604756,Woodfield Avenue,2024-03-25T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.07
604756,Woodfield Avenue,2024-03-25T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.54
604756,Woodfield Avenue,2024-03-25T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.74
604756,Woodfield Avenue,2024-03-25T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.93
604756,Woodfield Avenue,2024-03-25T10:00:00.000+00:00,feeder,1,N Current (RMS),A,20.4
604756,Woodfield Avenue,2024-03-25T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,15.8
604756,Woodfield Avenue,2024-03-25T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,29.4
604756,Woodfield Avenue,2024-03-25T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,18.4
604756,Woodfield Avenue,2024-03-25T10:00:00.000+00:00,transformer,,Temperature,C,17.3
604756,Woodfield Avenue,2024-03-25T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
604756,Woodfield Avenue,2024-03-25T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.26
604756,Woodfield Avenue,2024-03-25T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
604756,Woodfield Avenue,2024-03-25T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
604756,Woodfield Avenue,2024-03-25T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
604756,Woodfield Avenue,2024-03-25T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
604756,Woodfield Avenue,2024-03-25T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
604756,Woodfield Avenue,2024-03-25T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
604756,Woodfield Avenue,2024-03-25T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.11
604756,Woodfield Avenue,2024-03-25T10:00:00.000+00:00,busbar,,L3 Active Power,kW,13.51
604756,Woodfield Avenue,2024-03-25T10:00:00.000+00:00,busbar,,L2 Active Power,kW,17.04
604756,Woodfield Avenue,2024-03-25T10:00:00.000+00:00,busbar,,L1 Active Power,kW,10.76
604756,Woodfield Avenue,2024-03-25T10:00:00.000+00:00,busbar,,N Current (RMS),A,37.1
604756,Woodfield Avenue,2024-03-25T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.2
604756,Woodfield Avenue,2024-03-25T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.9
604756,Woodfield Avenue,2024-03-25T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.0
604756,Woodfield Avenue,2024-03-25T09:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.15
604756,Woodfield Avenue,2024-03-25T09:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.21
604756,Woodfield Avenue,2024-03-25T09:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.17
604756,Woodfield Avenue,2024-03-25T09:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.02
604756,Woodfield Avenue,2024-03-25T09:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.26
604756,Woodfield Avenue,2024-03-25T09:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.5
604756,Woodfield Avenue,2024-03-25T09:50:00.000+00:00,feeder,4,N Current (RMS),A,15.7
604756,Woodfield Avenue,2024-03-25T09:50:00.000+00:00,feeder,4,L3 Current (RMS),A,8.8
604756,Woodfield Avenue,2024-03-25T09:50:00.000+00:00,feeder,4,L2 Current (RMS),A,24.6
604756,Woodfield Avenue,2024-03-25T09:50:00.000+00:00,feeder,4,L1 Current (RMS),A,11.9
604756,Woodfield Avenue,2024-03-25T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.19
604756,Woodfield Avenue,2024-03-25T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.63
604756,Woodfield Avenue,2024-03-25T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.49
604756,Woodfield Avenue,2024-03-25T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.44
604756,Woodfield Avenue,2024-03-25T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
604756,Woodfield Avenue,2024-03-25T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.32
604756,Woodfield Avenue,2024-03-25T09:50:00.000+00:00,feeder,3,N Current (RMS),A,21.1
604756,Woodfield Avenue,2024-03-25T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,27.9
604756,Woodfield Avenue,2024-03-25T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,29.8
604756,Woodfield Avenue,2024-03-25T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,15.0
604756,Woodfield Avenue,2024-03-25T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.18
604756,Woodfield Avenue,2024-03-25T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.02
604756,Woodfield Avenue,2024-03-25T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.14
604756,Woodfield Avenue,2024-03-25T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.66
604756,Woodfield Avenue,2024-03-25T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.22
604756,Woodfield Avenue,2024-03-25T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.38
604756,Woodfield Avenue,2024-03-25T09:50:00.000+00:00,feeder,2,N Current (RMS),A,6.6
604756,Woodfield Avenue,2024-03-25T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,8.3
604756,Woodfield Avenue,2024-03-25T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,5.2
604756,Woodfield Avenue,2024-03-25T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,6.4
604756,Woodfield Avenue,2024-03-25T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.69
604756,Woodfield Avenue,2024-03-25T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.27
604756,Woodfield Avenue,2024-03-25T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.17
604756,Woodfield Avenue,2024-03-25T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.84
604756,Woodfield Avenue,2024-03-25T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.74
604756,Woodfield Avenue,2024-03-25T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.48
604756,Woodfield Avenue,2024-03-25T09:50:00.000+00:00,feeder,1,N Current (RMS),A,13.2
604756,Woodfield Avenue,2024-03-25T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,12.6
604756,Woodfield Avenue,2024-03-25T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,20.3
604756,Woodfield Avenue,2024-03-25T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,15.7
604756,Woodfield Avenue,2024-03-25T09:50:00.000+00:00,transformer,,Temperature,C,17.3
604756,Woodfield Avenue,2024-03-25T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
604756,Woodfield Avenue,2024-03-25T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
604756,Woodfield Avenue,2024-03-25T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
604756,Woodfield Avenue,2024-03-25T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.93
604756,Woodfield Avenue,2024-03-25T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
604756,Woodfield Avenue,2024-03-25T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
604756,Woodfield Avenue,2024-03-25T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.17
604756,Woodfield Avenue,2024-03-25T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
604756,Woodfield Avenue,2024-03-25T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.63
604756,Woodfield Avenue,2024-03-25T09:50:00.000+00:00,busbar,,L3 Active Power,kW,12.96
604756,Woodfield Avenue,2024-03-25T09:50:00.000+00:00,busbar,,L2 Active Power,kW,18.22
604756,Woodfield Avenue,2024-03-25T09:50:00.000+00:00,busbar,,L1 Active Power,kW,10.69
604756,Woodfield Avenue,2024-03-25T09:50:00.000+00:00,busbar,,N Current (RMS),A,39.3
604756,Woodfield Avenue,2024-03-25T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.5
604756,Woodfield Avenue,2024-03-25T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.3
604756,Woodfield Avenue,2024-03-25T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.8
604756,Woodfield Avenue,2024-03-25T09:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.16
604756,Woodfield Avenue,2024-03-25T09:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.05
604756,Woodfield Avenue,2024-03-25T09:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.14
604756,Woodfield Avenue,2024-03-25T09:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.15
604756,Woodfield Avenue,2024-03-25T09:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.21
604756,Woodfield Avenue,2024-03-25T09:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.14
604756,Woodfield Avenue,2024-03-25T09:40:00.000+00:00,feeder,4,N Current (RMS),A,7.8
604756,Woodfield Avenue,2024-03-25T09:40:00.000+00:00,feeder,4,L3 Current (RMS),A,9.4
604756,Woodfield Avenue,2024-03-25T09:40:00.000+00:00,feeder,4,L2 Current (RMS),A,10.2
604756,Woodfield Avenue,2024-03-25T09:40:00.000+00:00,feeder,4,L1 Current (RMS),A,9.6
604756,Woodfield Avenue,2024-03-25T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.3
604756,Woodfield Avenue,2024-03-25T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.68
604756,Woodfield Avenue,2024-03-25T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.54
604756,Woodfield Avenue,2024-03-25T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.46
604756,Woodfield Avenue,2024-03-25T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.06
604756,Woodfield Avenue,2024-03-25T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.31
604756,Woodfield Avenue,2024-03-25T09:40:00.000+00:00,feeder,3,N Current (RMS),A,33.4
604756,Woodfield Avenue,2024-03-25T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,42.8
604756,Woodfield Avenue,2024-03-25T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,38.4
604756,Woodfield Avenue,2024-03-25T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,15.5
604756,Woodfield Avenue,2024-03-25T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.19
604756,Woodfield Avenue,2024-03-25T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.1
604756,Woodfield Avenue,2024-03-25T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.24
604756,Woodfield Avenue,2024-03-25T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.69
604756,Woodfield Avenue,2024-03-25T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.61
604756,Woodfield Avenue,2024-03-25T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.81
604756,Woodfield Avenue,2024-03-25T09:40:00.000+00:00,feeder,2,N Current (RMS),A,8.7
604756,Woodfield Avenue,2024-03-25T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,3.6
604756,Woodfield Avenue,2024-03-25T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,8.3
604756,Woodfield Avenue,2024-03-25T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,8.9
604756,Woodfield Avenue,2024-03-25T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.51
604756,Woodfield Avenue,2024-03-25T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.26
604756,Woodfield Avenue,2024-03-25T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.19
604756,Woodfield Avenue,2024-03-25T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.52
604756,Woodfield Avenue,2024-03-25T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.22
604756,Woodfield Avenue,2024-03-25T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.19
604756,Woodfield Avenue,2024-03-25T09:40:00.000+00:00,feeder,1,N Current (RMS),A,18.5
604756,Woodfield Avenue,2024-03-25T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,25.9
604756,Woodfield Avenue,2024-03-25T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,18.8
604756,Woodfield Avenue,2024-03-25T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,14.2
604756,Woodfield Avenue,2024-03-25T09:40:00.000+00:00,transformer,,Temperature,C,17.3
604756,Woodfield Avenue,2024-03-25T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
604756,Woodfield Avenue,2024-03-25T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.61
604756,Woodfield Avenue,2024-03-25T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
604756,Woodfield Avenue,2024-03-25T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.55
604756,Woodfield Avenue,2024-03-25T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
604756,Woodfield Avenue,2024-03-25T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.99
604756,Woodfield Avenue,2024-03-25T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
604756,Woodfield Avenue,2024-03-25T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
604756,Woodfield Avenue,2024-03-25T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.84
604756,Woodfield Avenue,2024-03-25T09:40:00.000+00:00,busbar,,L3 Active Power,kW,17.82
604756,Woodfield Avenue,2024-03-25T09:40:00.000+00:00,busbar,,L2 Active Power,kW,17.11
604756,Woodfield Avenue,2024-03-25T09:40:00.000+00:00,busbar,,L1 Active Power,kW,10.45
604756,Woodfield Avenue,2024-03-25T09:40:00.000+00:00,busbar,,N Current (RMS),A,49.8
604756,Woodfield Avenue,2024-03-25T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.2
604756,Woodfield Avenue,2024-03-25T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.8
604756,Woodfield Avenue,2024-03-25T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,45.1
604756,Woodfield Avenue,2024-03-25T09:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.15
604756,Woodfield Avenue,2024-03-25T09:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.16
604756,Woodfield Avenue,2024-03-25T09:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.26
604756,Woodfield Avenue,2024-03-25T09:30:00.000+00:00,feeder,4,L3 Active Power,kW,8.88
604756,Woodfield Avenue,2024-03-25T09:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.13
604756,Woodfield Avenue,2024-03-25T09:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.34
604756,Woodfield Avenue,2024-03-25T09:30:00.000+00:00,feeder,4,N Current (RMS),A,32.4
604756,Woodfield Avenue,2024-03-25T09:30:00.000+00:00,feeder,4,L3 Current (RMS),A,39.5
604756,Woodfield Avenue,2024-03-25T09:30:00.000+00:00,feeder,4,L2 Current (RMS),A,17.2
604756,Woodfield Avenue,2024-03-25T09:30:00.000+00:00,feeder,4,L1 Current (RMS),A,14.8
604756,Woodfield Avenue,2024-03-25T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.19
