Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604756,Woodfield Avenue,2024-03-25T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.81
604756,Woodfield Avenue,2024-03-25T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.34
604756,Woodfield Avenue,2024-03-25T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.09
604756,Woodfield Avenue,2024-03-25T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.96
604756,Woodfield Avenue,2024-03-25T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.18
604756,Woodfield Avenue,2024-03-25T09:30:00.000+00:00,feeder,3,N Current (RMS),A,28.9
604756,Woodfield Avenue,2024-03-25T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,34.7
604756,Woodfield Avenue,2024-03-25T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,37.6
604756,Woodfield Avenue,2024-03-25T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,14.5
604756,Woodfield Avenue,2024-03-25T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.22
604756,Woodfield Avenue,2024-03-25T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.22
604756,Woodfield Avenue,2024-03-25T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.19
604756,Woodfield Avenue,2024-03-25T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.77
604756,Woodfield Avenue,2024-03-25T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.6
604756,Woodfield Avenue,2024-03-25T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.39
604756,Woodfield Avenue,2024-03-25T09:30:00.000+00:00,feeder,2,N Current (RMS),A,6.1
604756,Woodfield Avenue,2024-03-25T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,3.8
604756,Woodfield Avenue,2024-03-25T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,7.7
604756,Woodfield Avenue,2024-03-25T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,6.3
604756,Woodfield Avenue,2024-03-25T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.53
604756,Woodfield Avenue,2024-03-25T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.4
604756,Woodfield Avenue,2024-03-25T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.17
604756,Woodfield Avenue,2024-03-25T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.15
604756,Woodfield Avenue,2024-03-25T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.76
604756,Woodfield Avenue,2024-03-25T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.22
604756,Woodfield Avenue,2024-03-25T09:30:00.000+00:00,feeder,1,N Current (RMS),A,23.3
604756,Woodfield Avenue,2024-03-25T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,34.9
604756,Woodfield Avenue,2024-03-25T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,16.8
604756,Woodfield Avenue,2024-03-25T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,19.7
604756,Woodfield Avenue,2024-03-25T09:30:00.000+00:00,transformer,,Temperature,C,17.3
604756,Woodfield Avenue,2024-03-25T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
604756,Woodfield Avenue,2024-03-25T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.68
604756,Woodfield Avenue,2024-03-25T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
604756,Woodfield Avenue,2024-03-25T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
604756,Woodfield Avenue,2024-03-25T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
604756,Woodfield Avenue,2024-03-25T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.1
604756,Woodfield Avenue,2024-03-25T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.35
604756,Woodfield Avenue,2024-03-25T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
604756,Woodfield Avenue,2024-03-25T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.97
604756,Woodfield Avenue,2024-03-25T09:30:00.000+00:00,busbar,,L3 Active Power,kW,25.88
604756,Woodfield Avenue,2024-03-25T09:30:00.000+00:00,busbar,,L2 Active Power,kW,17.45
604756,Woodfield Avenue,2024-03-25T09:30:00.000+00:00,busbar,,L1 Active Power,kW,12.13
604756,Woodfield Avenue,2024-03-25T09:30:00.000+00:00,busbar,,N Current (RMS),A,67.7
604756,Woodfield Avenue,2024-03-25T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,108.5
604756,Woodfield Avenue,2024-03-25T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.1
604756,Woodfield Avenue,2024-03-25T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.8
604756,Woodfield Avenue,2024-03-25T09:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.19
604756,Woodfield Avenue,2024-03-25T09:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.44
604756,Woodfield Avenue,2024-03-25T09:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.17
604756,Woodfield Avenue,2024-03-25T09:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.66
604756,Woodfield Avenue,2024-03-25T09:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.97
604756,Woodfield Avenue,2024-03-25T09:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.32
604756,Woodfield Avenue,2024-03-25T09:20:00.000+00:00,feeder,4,N Current (RMS),A,23.5
604756,Woodfield Avenue,2024-03-25T09:20:00.000+00:00,feeder,4,L3 Current (RMS),A,20.5
604756,Woodfield Avenue,2024-03-25T09:20:00.000+00:00,feeder,4,L2 Current (RMS),A,32.0
604756,Woodfield Avenue,2024-03-25T09:20:00.000+00:00,feeder,4,L1 Current (RMS),A,23.2
604756,Woodfield Avenue,2024-03-25T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.24
604756,Woodfield Avenue,2024-03-25T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.52
604756,Woodfield Avenue,2024-03-25T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.57
604756,Woodfield Avenue,2024-03-25T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.16
604756,Woodfield Avenue,2024-03-25T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.17
604756,Woodfield Avenue,2024-03-25T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.41
604756,Woodfield Avenue,2024-03-25T09:20:00.000+00:00,feeder,3,N Current (RMS),A,24.2
604756,Woodfield Avenue,2024-03-25T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,30.6
604756,Woodfield Avenue,2024-03-25T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,38.6
604756,Woodfield Avenue,2024-03-25T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,15.4
604756,Woodfield Avenue,2024-03-25T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.14
604756,Woodfield Avenue,2024-03-25T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.26
604756,Woodfield Avenue,2024-03-25T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.14
604756,Woodfield Avenue,2024-03-25T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.78
604756,Woodfield Avenue,2024-03-25T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.09
604756,Woodfield Avenue,2024-03-25T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.94
604756,Woodfield Avenue,2024-03-25T09:20:00.000+00:00,feeder,2,N Current (RMS),A,6.6
604756,Woodfield Avenue,2024-03-25T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,3.7
604756,Woodfield Avenue,2024-03-25T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,4.9
604756,Woodfield Avenue,2024-03-25T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,8.9
604756,Woodfield Avenue,2024-03-25T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.66
604756,Woodfield Avenue,2024-03-25T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.36
604756,Woodfield Avenue,2024-03-25T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.13
604756,Woodfield Avenue,2024-03-25T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.59
604756,Woodfield Avenue,2024-03-25T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.98
604756,Woodfield Avenue,2024-03-25T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.77
604756,Woodfield Avenue,2024-03-25T09:20:00.000+00:00,feeder,1,N Current (RMS),A,30.1
604756,Woodfield Avenue,2024-03-25T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,36.1
604756,Woodfield Avenue,2024-03-25T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,13.5
604756,Woodfield Avenue,2024-03-25T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,8.6
604756,Woodfield Avenue,2024-03-25T09:20:00.000+00:00,transformer,,Temperature,C,17.3
604756,Woodfield Avenue,2024-03-25T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
604756,Woodfield Avenue,2024-03-25T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.82
604756,Woodfield Avenue,2024-03-25T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
604756,Woodfield Avenue,2024-03-25T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
604756,Woodfield Avenue,2024-03-25T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
604756,Woodfield Avenue,2024-03-25T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.03
604756,Woodfield Avenue,2024-03-25T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.09
604756,Woodfield Avenue,2024-03-25T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
604756,Woodfield Avenue,2024-03-25T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.02
604756,Woodfield Avenue,2024-03-25T09:20:00.000+00:00,busbar,,L3 Active Power,kW,20.18
604756,Woodfield Avenue,2024-03-25T09:20:00.000+00:00,busbar,,L2 Active Power,kW,19.21
604756,Woodfield Avenue,2024-03-25T09:20:00.000+00:00,busbar,,L1 Active Power,kW,12.43
604756,Woodfield Avenue,2024-03-25T09:20:00.000+00:00,busbar,,N Current (RMS),A,50.6
604756,Woodfield Avenue,2024-03-25T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,85.9
604756,Woodfield Avenue,2024-03-25T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.2
604756,Woodfield Avenue,2024-03-25T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.9
604756,Woodfield Avenue,2024-03-25T09:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.22
604756,Woodfield Avenue,2024-03-25T09:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.13
604756,Woodfield Avenue,2024-03-25T09:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.21
604756,Woodfield Avenue,2024-03-25T09:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.21
604756,Woodfield Avenue,2024-03-25T09:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.94
604756,Woodfield Avenue,2024-03-25T09:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.76
604756,Woodfield Avenue,2024-03-25T09:10:00.000+00:00,feeder,4,N Current (RMS),A,27.5
604756,Woodfield Avenue,2024-03-25T09:10:00.000+00:00,feeder,4,L3 Current (RMS),A,9.6
604756,Woodfield Avenue,2024-03-25T09:10:00.000+00:00,feeder,4,L2 Current (RMS),A,21.1
604756,Woodfield Avenue,2024-03-25T09:10:00.000+00:00,feeder,4,L1 Current (RMS),A,32.3
604756,Woodfield Avenue,2024-03-25T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.04
604756,Woodfield Avenue,2024-03-25T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.77
604756,Woodfield Avenue,2024-03-25T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.46
604756,Woodfield Avenue,2024-03-25T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.29
604756,Woodfield Avenue,2024-03-25T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.8
604756,Woodfield Avenue,2024-03-25T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.58
604756,Woodfield Avenue,2024-03-25T09:10:00.000+00:00,feeder,3,N Current (RMS),A,30.5
604756,Woodfield Avenue,2024-03-25T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,23.3
604756,Woodfield Avenue,2024-03-25T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,42.1
604756,Woodfield Avenue,2024-03-25T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,11.7
604756,Woodfield Avenue,2024-03-25T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
604756,Woodfield Avenue,2024-03-25T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.27
604756,Woodfield Avenue,2024-03-25T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
604756,Woodfield Avenue,2024-03-25T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.41
604756,Woodfield Avenue,2024-03-25T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.14
604756,Woodfield Avenue,2024-03-25T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.26
604756,Woodfield Avenue,2024-03-25T09:10:00.000+00:00,feeder,2,N Current (RMS),A,4.4
604756,Woodfield Avenue,2024-03-25T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,6.4
604756,Woodfield Avenue,2024-03-25T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,5.0
604756,Woodfield Avenue,2024-03-25T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,5.6
604756,Woodfield Avenue,2024-03-25T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.5
604756,Woodfield Avenue,2024-03-25T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.48
604756,Woodfield Avenue,2024-03-25T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.03
604756,Woodfield Avenue,2024-03-25T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.65
604756,Woodfield Avenue,2024-03-25T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.58
604756,Woodfield Avenue,2024-03-25T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.96
604756,Woodfield Avenue,2024-03-25T09:10:00.000+00:00,feeder,1,N Current (RMS),A,29.9
604756,Woodfield Avenue,2024-03-25T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,36.4
604756,Woodfield Avenue,2024-03-25T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,16.2
604756,Woodfield Avenue,2024-03-25T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,9.3
604756,Woodfield Avenue,2024-03-25T09:10:00.000+00:00,transformer,,Temperature,C,17.3
604756,Woodfield Avenue,2024-03-25T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
604756,Woodfield Avenue,2024-03-25T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.48
604756,Woodfield Avenue,2024-03-25T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
604756,Woodfield Avenue,2024-03-25T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.73
604756,Woodfield Avenue,2024-03-25T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
604756,Woodfield Avenue,2024-03-25T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.97
604756,Woodfield Avenue,2024-03-25T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.32
604756,Woodfield Avenue,2024-03-25T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
604756,Woodfield Avenue,2024-03-25T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.28
604756,Woodfield Avenue,2024-03-25T09:10:00.000+00:00,busbar,,L3 Active Power,kW,17.57
604756,Woodfield Avenue,2024-03-25T09:10:00.000+00:00,busbar,,L2 Active Power,kW,17.46
604756,Woodfield Avenue,2024-03-25T09:10:00.000+00:00,busbar,,L1 Active Power,kW,12.55
604756,Woodfield Avenue,2024-03-25T09:10:00.000+00:00,busbar,,N Current (RMS),A,47.6
604756,Woodfield Avenue,2024-03-25T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.9
604756,Woodfield Avenue,2024-03-25T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.4
604756,Woodfield Avenue,2024-03-25T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.3
604756,Woodfield Avenue,2024-03-25T09:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.38
604756,Woodfield Avenue,2024-03-25T09:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.04
604756,Woodfield Avenue,2024-03-25T09:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.12
604756,Woodfield Avenue,2024-03-25T09:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.23
604756,Woodfield Avenue,2024-03-25T09:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.5
604756,Woodfield Avenue,2024-03-25T09:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.81
604756,Woodfield Avenue,2024-03-25T09:00:00.000+00:00,feeder,4,N Current (RMS),A,17.2
604756,Woodfield Avenue,2024-03-25T09:00:00.000+00:00,feeder,4,L3 Current (RMS),A,9.8
604756,Woodfield Avenue,2024-03-25T09:00:00.000+00:00,feeder,4,L2 Current (RMS),A,7.4
604756,Woodfield Avenue,2024-03-25T09:00:00.000+00:00,feeder,4,L1 Current (RMS),A,24.6
604756,Woodfield Avenue,2024-03-25T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.36
604756,Woodfield Avenue,2024-03-25T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.54
604756,Woodfield Avenue,2024-03-25T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.23
604756,Woodfield Avenue,2024-03-25T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.47
604756,Woodfield Avenue,2024-03-25T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.94
604756,Woodfield Avenue,2024-03-25T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.39
604756,Woodfield Avenue,2024-03-25T09:00:00.000+00:00,feeder,3,N Current (RMS),A,18.9
604756,Woodfield Avenue,2024-03-25T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,19.9
604756,Woodfield Avenue,2024-03-25T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,29.3
604756,Woodfield Avenue,2024-03-25T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,11.0
604756,Woodfield Avenue,2024-03-25T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
604756,Woodfield Avenue,2024-03-25T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.47
604756,Woodfield Avenue,2024-03-25T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.19
604756,Woodfield Avenue,2024-03-25T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.1
604756,Woodfield Avenue,2024-03-25T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.87
604756,Woodfield Avenue,2024-03-25T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.89
604756,Woodfield Avenue,2024-03-25T09:00:00.000+00:00,feeder,2,N Current (RMS),A,9.8
604756,Woodfield Avenue,2024-03-25T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,9.4
604756,Woodfield Avenue,2024-03-25T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,4.4
604756,Woodfield Avenue,2024-03-25T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,9.8
604756,Woodfield Avenue,2024-03-25T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.18
604756,Woodfield Avenue,2024-03-25T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.64
604756,Woodfield Avenue,2024-03-25T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.18
604756,Woodfield Avenue,2024-03-25T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.22
604756,Woodfield Avenue,2024-03-25T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.34
604756,Woodfield Avenue,2024-03-25T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.45
604756,Woodfield Avenue,2024-03-25T09:00:00.000+00:00,feeder,1,N Current (RMS),A,15.0
604756,Woodfield Avenue,2024-03-25T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,20.3
604756,Woodfield Avenue,2024-03-25T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,11.5
604756,Woodfield Avenue,2024-03-25T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,10.6
604756,Woodfield Avenue,2024-03-25T09:00:00.000+00:00,transformer,,Temperature,C,17.3
604756,Woodfield Avenue,2024-03-25T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
604756,Woodfield Avenue,2024-03-25T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.04
604756,Woodfield Avenue,2024-03-25T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
604756,Woodfield Avenue,2024-03-25T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
604756,Woodfield Avenue,2024-03-25T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
604756,Woodfield Avenue,2024-03-25T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.17
604756,Woodfield Avenue,2024-03-25T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
604756,Woodfield Avenue,2024-03-25T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
604756,Woodfield Avenue,2024-03-25T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.11
604756,Woodfield Avenue,2024-03-25T09:00:00.000+00:00,busbar,,L3 Active Power,kW,13.02
604756,Woodfield Avenue,2024-03-25T09:00:00.000+00:00,busbar,,L2 Active Power,kW,11.65
604756,Woodfield Avenue,2024-03-25T09:00:00.000+00:00,busbar,,L1 Active Power,kW,12.55
604756,Woodfield Avenue,2024-03-25T09:00:00.000+00:00,busbar,,N Current (RMS),A,32.1
604756,Woodfield Avenue,2024-03-25T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.0
604756,Woodfield Avenue,2024-03-25T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.7
604756,Woodfield Avenue,2024-03-25T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.0
604756,Woodfield Avenue,2024-03-25T08:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.47
604756,Woodfield Avenue,2024-03-25T08:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
604756,Woodfield Avenue,2024-03-25T08:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.06
604756,Woodfield Avenue,2024-03-25T08:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.38
604756,Woodfield Avenue,2024-03-25T08:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.91
604756,Woodfield Avenue,2024-03-25T08:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.03
604756,Woodfield Avenue,2024-03-25T08:50:00.000+00:00,feeder,4,N Current (RMS),A,17.8
604756,Woodfield Avenue,2024-03-25T08:50:00.000+00:00,feeder,4,L3 Current (RMS),A,11.3
604756,Woodfield Avenue,2024-03-25T08:50:00.000+00:00,feeder,4,L2 Current (RMS),A,9.4
604756,Woodfield Avenue,2024-03-25T08:50:00.000+00:00,feeder,4,L1 Current (RMS),A,25.2
604756,Woodfield Avenue,2024-03-25T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.35
604756,Woodfield Avenue,2024-03-25T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.66
604756,Woodfield Avenue,2024-03-25T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.41
604756,Woodfield Avenue,2024-03-25T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.34
604756,Woodfield Avenue,2024-03-25T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.06
604756,Woodfield Avenue,2024-03-25T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.52
604756,Woodfield Avenue,2024-03-25T08:50:00.000+00:00,feeder,3,N Current (RMS),A,22.5
604756,Woodfield Avenue,2024-03-25T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,27.4
604756,Woodfield Avenue,2024-03-25T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,30.2
604756,Woodfield Avenue,2024-03-25T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,12.1
604756,Woodfield Avenue,2024-03-25T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.03
604756,Woodfield Avenue,2024-03-25T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.38
604756,Woodfield Avenue,2024-03-25T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.22
604756,Woodfield Avenue,2024-03-25T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.15
604756,Woodfield Avenue,2024-03-25T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.72
604756,Woodfield Avenue,2024-03-25T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.24
604756,Woodfield Avenue,2024-03-25T08:50:00.000+00:00,feeder,2,N Current (RMS),A,14.4
604756,Woodfield Avenue,2024-03-25T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,9.3
604756,Woodfield Avenue,2024-03-25T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,8.4
604756,Woodfield Avenue,2024-03-25T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,16.0
604756,Woodfield Avenue,2024-03-25T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.63
604756,Woodfield Avenue,2024-03-25T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.7
604756,Woodfield Avenue,2024-03-25T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.01
604756,Woodfield Avenue,2024-03-25T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.06
604756,Woodfield Avenue,2024-03-25T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.43
604756,Woodfield Avenue,2024-03-25T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.49
604756,Woodfield Avenue,2024-03-25T08:50:00.000+00:00,feeder,1,N Current (RMS),A,27.4
604756,Woodfield Avenue,2024-03-25T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,33.6
604756,Woodfield Avenue,2024-03-25T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,24.0
604756,Woodfield Avenue,2024-03-25T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,15.2
604756,Woodfield Avenue,2024-03-25T08:50:00.000+00:00,transformer,,Temperature,C,17.3
604756,Woodfield Avenue,2024-03-25T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
604756,Woodfield Avenue,2024-03-25T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
604756,Woodfield Avenue,2024-03-25T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
604756,Woodfield Avenue,2024-03-25T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
604756,Woodfield Avenue,2024-03-25T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
604756,Woodfield Avenue,2024-03-25T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.61
604756,Woodfield Avenue,2024-03-25T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
604756,Woodfield Avenue,2024-03-25T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
604756,Woodfield Avenue,2024-03-25T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.69
604756,Woodfield Avenue,2024-03-25T08:50:00.000+00:00,busbar,,L3 Active Power,kW,17.94
604756,Woodfield Avenue,2024-03-25T08:50:00.000+00:00,busbar,,L2 Active Power,kW,15.12
604756,Woodfield Avenue,2024-03-25T08:50:00.000+00:00,busbar,,L1 Active Power,kW,14.28
604756,Woodfield Avenue,2024-03-25T08:50:00.000+00:00,busbar,,N Current (RMS),A,46.1
604756,Woodfield Avenue,2024-03-25T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.9
604756,Woodfield Avenue,2024-03-25T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.6
604756,Woodfield Avenue,2024-03-25T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.0
604756,Woodfield Avenue,2024-03-25T08:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.49
604756,Woodfield Avenue,2024-03-25T08:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.14
604756,Woodfield Avenue,2024-03-25T08:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
604756,Woodfield Avenue,2024-03-25T08:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.72
604756,Woodfield Avenue,2024-03-25T08:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.69
604756,Woodfield Avenue,2024-03-25T08:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.68
604756,Woodfield Avenue,2024-03-25T08:40:00.000+00:00,feeder,4,N Current (RMS),A,28.2
604756,Woodfield Avenue,2024-03-25T08:40:00.000+00:00,feeder,4,L3 Current (RMS),A,32.9
604756,Woodfield Avenue,2024-03-25T08:40:00.000+00:00,feeder,4,L2 Current (RMS),A,7.9
604756,Woodfield Avenue,2024-03-25T08:40:00.000+00:00,feeder,4,L1 Current (RMS),A,24.0
604756,Woodfield Avenue,2024-03-25T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.27
604756,Woodfield Avenue,2024-03-25T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.84
604756,Woodfield Avenue,2024-03-25T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.37
604756,Woodfield Avenue,2024-03-25T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.09
604756,Woodfield Avenue,2024-03-25T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.16
604756,Woodfield Avenue,2024-03-25T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.33
604756,Woodfield Avenue,2024-03-25T08:40:00.000+00:00,feeder,3,N Current (RMS),A,30.2
604756,Woodfield Avenue,2024-03-25T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,35.4
604756,Woodfield Avenue,2024-03-25T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,30.4
604756,Woodfield Avenue,2024-03-25T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,11.2
604756,Woodfield Avenue,2024-03-25T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.11
604756,Woodfield Avenue,2024-03-25T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.2
604756,Woodfield Avenue,2024-03-25T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.06
604756,Woodfield Avenue,2024-03-25T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.08
604756,Woodfield Avenue,2024-03-25T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.22
604756,Woodfield Avenue,2024-03-25T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.52
604756,Woodfield Avenue,2024-03-25T08:40:00.000+00:00,feeder,2,N Current (RMS),A,7.3
604756,Woodfield Avenue,2024-03-25T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,8.9
604756,Woodfield Avenue,2024-03-25T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,5.3
604756,Woodfield Avenue,2024-03-25T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,8.2
604756,Woodfield Avenue,2024-03-25T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.67
604756,Woodfield Avenue,2024-03-25T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.58
604756,Woodfield Avenue,2024-03-25T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.23
604756,Woodfield Avenue,2024-03-25T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.38
604756,Woodfield Avenue,2024-03-25T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.53
604756,Woodfield Avenue,2024-03-25T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.32
604756,Woodfield Avenue,2024-03-25T08:40:00.000+00:00,feeder,1,N Current (RMS),A,22.5
604756,Woodfield Avenue,2024-03-25T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,19.5
604756,Woodfield Avenue,2024-03-25T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,30.6
604756,Woodfield Avenue,2024-03-25T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,18.7
604756,Woodfield Avenue,2024-03-25T08:40:00.000+00:00,transformer,,Temperature,C,17.3
604756,Woodfield Avenue,2024-03-25T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
604756,Woodfield Avenue,2024-03-25T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.41
604756,Woodfield Avenue,2024-03-25T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
604756,Woodfield Avenue,2024-03-25T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.61
604756,Woodfield Avenue,2024-03-25T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
604756,Woodfield Avenue,2024-03-25T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
604756,Woodfield Avenue,2024-03-25T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
604756,Woodfield Avenue,2024-03-25T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
604756,Woodfield Avenue,2024-03-25T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.51
604756,Woodfield Avenue,2024-03-25T08:40:00.000+00:00,busbar,,L3 Active Power,kW,20.27
604756,Woodfield Avenue,2024-03-25T08:40:00.000+00:00,busbar,,L2 Active Power,kW,16.62
604756,Woodfield Avenue,2024-03-25T08:40:00.000+00:00,busbar,,L1 Active Power,kW,13.86
604756,Woodfield Avenue,2024-03-25T08:40:00.000+00:00,busbar,,N Current (RMS),A,51.2
604756,Woodfield Avenue,2024-03-25T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.2
604756,Woodfield Avenue,2024-03-25T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.4
604756,Woodfield Avenue,2024-03-25T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.4
604756,Woodfield Avenue,2024-03-25T08:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.39
604756,Woodfield Avenue,2024-03-25T08:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
604756,Woodfield Avenue,2024-03-25T08:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.13
604756,Woodfield Avenue,2024-03-25T08:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.65
604756,Woodfield Avenue,2024-03-25T08:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.88
604756,Woodfield Avenue,2024-03-25T08:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.34
604756,Woodfield Avenue,2024-03-25T08:30:00.000+00:00,feeder,4,N Current (RMS),A,16.2
604756,Woodfield Avenue,2024-03-25T08:30:00.000+00:00,feeder,4,L3 Current (RMS),A,12.5
604756,Woodfield Avenue,2024-03-25T08:30:00.000+00:00,feeder,4,L2 Current (RMS),A,9.2
604756,Woodfield Avenue,2024-03-25T08:30:00.000+00:00,feeder,4,L1 Current (RMS),A,23.2
604756,Woodfield Avenue,2024-03-25T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
604756,Woodfield Avenue,2024-03-25T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.57
604756,Woodfield Avenue,2024-03-25T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.46
604756,Woodfield Avenue,2024-03-25T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,11.07
604756,Woodfield Avenue,2024-03-25T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.9
604756,Woodfield Avenue,2024-03-25T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.03
604756,Woodfield Avenue,2024-03-25T08:30:00.000+00:00,feeder,3,N Current (RMS),A,36.2
604756,Woodfield Avenue,2024-03-25T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,48.4
604756,Woodfield Avenue,2024-03-25T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,34.2
604756,Woodfield Avenue,2024-03-25T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,14.7
604756,Woodfield Avenue,2024-03-25T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.03
604756,Woodfield Avenue,2024-03-25T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.15
604756,Woodfield Avenue,2024-03-25T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.08
604756,Woodfield Avenue,2024-03-25T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.09
604756,Woodfield Avenue,2024-03-25T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.25
604756,Woodfield Avenue,2024-03-25T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.59
604756,Woodfield Avenue,2024-03-25T08:30:00.000+00:00,feeder,2,N Current (RMS),A,8.6
604756,Woodfield Avenue,2024-03-25T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,9.0
604756,Woodfield Avenue,2024-03-25T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,5.8
604756,Woodfield Avenue,2024-03-25T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,9.0
604756,Woodfield Avenue,2024-03-25T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.18
604756,Woodfield Avenue,2024-03-25T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.36
604756,Woodfield Avenue,2024-03-25T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.09
604756,Woodfield Avenue,2024-03-25T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.31
604756,Woodfield Avenue,2024-03-25T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.1
604756,Woodfield Avenue,2024-03-25T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.83
604756,Woodfield Avenue,2024-03-25T08:30:00.000+00:00,feeder,1,N Current (RMS),A,13.0
604756,Woodfield Avenue,2024-03-25T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,15.0
604756,Woodfield Avenue,2024-03-25T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,18.0
604756,Woodfield Avenue,2024-03-25T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,13.0
604756,Woodfield Avenue,2024-03-25T08:30:00.000+00:00,transformer,,Temperature,C,17.3
604756,Woodfield Avenue,2024-03-25T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
604756,Woodfield Avenue,2024-03-25T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
604756,Woodfield Avenue,2024-03-25T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
604756,Woodfield Avenue,2024-03-25T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
604756,Woodfield Avenue,2024-03-25T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
604756,Woodfield Avenue,2024-03-25T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
604756,Woodfield Avenue,2024-03-25T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
604756,Woodfield Avenue,2024-03-25T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
604756,Woodfield Avenue,2024-03-25T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.32
604756,Woodfield Avenue,2024-03-25T08:30:00.000+00:00,busbar,,L3 Active Power,kW,19.12
604756,Woodfield Avenue,2024-03-25T08:30:00.000+00:00,busbar,,L2 Active Power,kW,15.13
604756,Woodfield Avenue,2024-03-25T08:30:00.000+00:00,busbar,,L1 Active Power,kW,12.78
604756,Woodfield Avenue,2024-03-25T08:30:00.000+00:00,busbar,,N Current (RMS),A,44.2
604756,Woodfield Avenue,2024-03-25T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.2
604756,Woodfield Avenue,2024-03-25T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.5
604756,Woodfield Avenue,2024-03-25T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.7
604756,Woodfield Avenue,2024-03-25T08:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.28
604756,Woodfield Avenue,2024-03-25T08:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.59
604756,Woodfield Avenue,2024-03-25T08:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
604756,Woodfield Avenue,2024-03-25T08:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.98
604756,Woodfield Avenue,2024-03-25T08:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.14
604756,Woodfield Avenue,2024-03-25T08:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.6
604756,Woodfield Avenue,2024-03-25T08:20:00.000+00:00,feeder,4,N Current (RMS),A,20.4
604756,Woodfield Avenue,2024-03-25T08:20:00.000+00:00,feeder,4,L3 Current (RMS),A,8.6
604756,Woodfield Avenue,2024-03-25T08:20:00.000+00:00,feeder,4,L2 Current (RMS),A,26.4
604756,Woodfield Avenue,2024-03-25T08:20:00.000+00:00,feeder,4,L1 Current (RMS),A,29.1
604756,Woodfield Avenue,2024-03-25T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.1
604756,Woodfield Avenue,2024-03-25T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.73
604756,Woodfield Avenue,2024-03-25T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
604756,Woodfield Avenue,2024-03-25T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,11.96
604756,Woodfield Avenue,2024-03-25T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.26
604756,Woodfield Avenue,2024-03-25T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.2
604756,Woodfield Avenue,2024-03-25T08:20:00.000+00:00,feeder,3,N Current (RMS),A,44.0
604756,Woodfield Avenue,2024-03-25T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,51.8
604756,Woodfield Avenue,2024-03-25T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,26.8
604756,Woodfield Avenue,2024-03-25T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,5.7
604756,Woodfield Avenue,2024-03-25T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
604756,Woodfield Avenue,2024-03-25T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.49
604756,Woodfield Avenue,2024-03-25T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.04
604756,Woodfield Avenue,2024-03-25T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.53
604756,Woodfield Avenue,2024-03-25T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.79
604756,Woodfield Avenue,2024-03-25T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.21
604756,Woodfield Avenue,2024-03-25T08:20:00.000+00:00,feeder,2,N Current (RMS),A,8.4
604756,Woodfield Avenue,2024-03-25T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,11.2
604756,Woodfield Avenue,2024-03-25T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,13.0
604756,Woodfield Avenue,2024-03-25T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,7.2
604756,Woodfield Avenue,2024-03-25T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.22
604756,Woodfield Avenue,2024-03-25T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.26
604756,Woodfield Avenue,2024-03-25T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
604756,Woodfield Avenue,2024-03-25T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.37
604756,Woodfield Avenue,2024-03-25T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.04
604756,Woodfield Avenue,2024-03-25T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.67
604756,Woodfield Avenue,2024-03-25T08:20:00.000+00:00,feeder,1,N Current (RMS),A,28.4
604756,Woodfield Avenue,2024-03-25T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,38.4
604756,Woodfield Avenue,2024-03-25T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,13.7
604756,Woodfield Avenue,2024-03-25T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,16.3
604756,Woodfield Avenue,2024-03-25T08:20:00.000+00:00,transformer,,Temperature,C,17.3
604756,Woodfield Avenue,2024-03-25T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
604756,Woodfield Avenue,2024-03-25T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.37
604756,Woodfield Avenue,2024-03-25T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
604756,Woodfield Avenue,2024-03-25T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
604756,Woodfield Avenue,2024-03-25T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
604756,Woodfield Avenue,2024-03-25T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
604756,Woodfield Avenue,2024-03-25T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
604756,Woodfield Avenue,2024-03-25T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.09
604756,Woodfield Avenue,2024-03-25T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.02
604756,Woodfield Avenue,2024-03-25T08:20:00.000+00:00,busbar,,L3 Active Power,kW,24.84
604756,Woodfield Avenue,2024-03-25T08:20:00.000+00:00,busbar,,L2 Active Power,kW,18.23
604756,Woodfield Avenue,2024-03-25T08:20:00.000+00:00,busbar,,L1 Active Power,kW,12.68
604756,Woodfield Avenue,2024-03-25T08:20:00.000+00:00,busbar,,N Current (RMS),A,55.3
604756,Woodfield Avenue,2024-03-25T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,105.0
604756,Woodfield Avenue,2024-03-25T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.7
604756,Woodfield Avenue,2024-03-25T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.0
604756,Woodfield Avenue,2024-03-25T08:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.03
604756,Woodfield Avenue,2024-03-25T08:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.16
604756,Woodfield Avenue,2024-03-25T08:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.07
604756,Woodfield Avenue,2024-03-25T08:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.08
604756,Woodfield Avenue,2024-03-25T08:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.26
604756,Woodfield Avenue,2024-03-25T08:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.2
604756,Woodfield Avenue,2024-03-25T08:10:00.000+00:00,feeder,4,N Current (RMS),A,11.0
604756,Woodfield Avenue,2024-03-25T08:10:00.000+00:00,feeder,4,L3 Current (RMS),A,8.9
604756,Woodfield Avenue,2024-03-25T08:10:00.000+00:00,feeder,4,L2 Current (RMS),A,23.1
604756,Woodfield Avenue,2024-03-25T08:10:00.000+00:00,feeder,4,L1 Current (RMS),A,17.8
604756,Woodfield Avenue,2024-03-25T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.26
604756,Woodfield Avenue,2024-03-25T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.74
604756,Woodfield Avenue,2024-03-25T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
604756,Woodfield Avenue,2024-03-25T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.83
604756,Woodfield Avenue,2024-03-25T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,12.52
604756,Woodfield Avenue,2024-03-25T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.88
604756,Woodfield Avenue,2024-03-25T08:10:00.000+00:00,feeder,3,N Current (RMS),A,47.0
604756,Woodfield Avenue,2024-03-25T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,37.7
604756,Woodfield Avenue,2024-03-25T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,55.8
604756,Woodfield Avenue,2024-03-25T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,8.1
604756,Woodfield Avenue,2024-03-25T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.44
604756,Woodfield Avenue,2024-03-25T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.94
604756,Woodfield Avenue,2024-03-25T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.53
604756,Woodfield Avenue,2024-03-25T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.07
604756,Woodfield Avenue,2024-03-25T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.78
604756,Woodfield Avenue,2024-03-25T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.98
604756,Woodfield Avenue,2024-03-25T08:10:00.000+00:00,feeder,2,N Current (RMS),A,35.8
604756,Woodfield Avenue,2024-03-25T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,5.8
604756,Woodfield Avenue,2024-03-25T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,39.4
604756,Woodfield Avenue,2024-03-25T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,7.1
604756,Woodfield Avenue,2024-03-25T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.12
604756,Woodfield Avenue,2024-03-25T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.33
604756,Woodfield Avenue,2024-03-25T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.08
604756,Woodfield Avenue,2024-03-25T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,12.09
604756,Woodfield Avenue,2024-03-25T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.86
604756,Woodfield Avenue,2024-03-25T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.04
604756,Woodfield Avenue,2024-03-25T08:10:00.000+00:00,feeder,1,N Current (RMS),A,39.1
604756,Woodfield Avenue,2024-03-25T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,51.9
604756,Woodfield Avenue,2024-03-25T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,24.9
604756,Woodfield Avenue,2024-03-25T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,14.4
604756,Woodfield Avenue,2024-03-25T08:10:00.000+00:00,transformer,,Temperature,C,17.3
604756,Woodfield Avenue,2024-03-25T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
604756,Woodfield Avenue,2024-03-25T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.71
604756,Woodfield Avenue,2024-03-25T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
604756,Woodfield Avenue,2024-03-25T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.85
604756,Woodfield Avenue,2024-03-25T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
604756,Woodfield Avenue,2024-03-25T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
604756,Woodfield Avenue,2024-03-25T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
604756,Woodfield Avenue,2024-03-25T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
604756,Woodfield Avenue,2024-03-25T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
604756,Woodfield Avenue,2024-03-25T08:10:00.000+00:00,busbar,,L3 Active Power,kW,24.08
604756,Woodfield Avenue,2024-03-25T08:10:00.000+00:00,busbar,,L2 Active Power,kW,31.43
604756,Woodfield Avenue,2024-03-25T08:10:00.000+00:00,busbar,,L1 Active Power,kW,10.1
604756,Woodfield Avenue,2024-03-25T08:10:00.000+00:00,busbar,,N Current (RMS),A,83.7
604756,Woodfield Avenue,2024-03-25T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,101.3
604756,Woodfield Avenue,2024-03-25T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,132.6
604756,Woodfield Avenue,2024-03-25T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,43.0
604756,Woodfield Avenue,2024-03-25T08:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
604756,Woodfield Avenue,2024-03-25T08:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.1
604756,Woodfield Avenue,2024-03-25T08:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.25
604756,Woodfield Avenue,2024-03-25T08:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.19
604756,Woodfield Avenue,2024-03-25T08:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.05
604756,Woodfield Avenue,2024-03-25T08:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
604756,Woodfield Avenue,2024-03-25T08:00:00.000+00:00,feeder,4,N Current (RMS),A,9.7
604756,Woodfield Avenue,2024-03-25T08:00:00.000+00:00,feeder,4,L3 Current (RMS),A,9.6
604756,Woodfield Avenue,2024-03-25T08:00:00.000+00:00,feeder,4,L2 Current (RMS),A,14.1
604756,Woodfield Avenue,2024-03-25T08:00:00.000+00:00,feeder,4,L1 Current (RMS),A,17.0
604756,Woodfield Avenue,2024-03-25T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.14
604756,Woodfield Avenue,2024-03-25T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.74
604756,Woodfield Avenue,2024-03-25T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.17
604756,Woodfield Avenue,2024-03-25T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.33
604756,Woodfield Avenue,2024-03-25T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.86
604756,Woodfield Avenue,2024-03-25T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.71
604756,Woodfield Avenue,2024-03-25T08:00:00.000+00:00,feeder,3,N Current (RMS),A,36.1
604756,Woodfield Avenue,2024-03-25T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,28.7
604756,Woodfield Avenue,2024-03-25T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,46.0
604756,Woodfield Avenue,2024-03-25T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,19.2
604756,Woodfield Avenue,2024-03-25T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.5
604756,Woodfield Avenue,2024-03-25T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.04
604756,Woodfield Avenue,2024-03-25T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.09
604756,Woodfield Avenue,2024-03-25T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.88
604756,Woodfield Avenue,2024-03-25T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.54
604756,Woodfield Avenue,2024-03-25T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.49
604756,Woodfield Avenue,2024-03-25T08:00:00.000+00:00,feeder,2,N Current (RMS),A,8.8
604756,Woodfield Avenue,2024-03-25T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,9.4
604756,Woodfield Avenue,2024-03-25T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,11.9
604756,Woodfield Avenue,2024-03-25T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,2.8
604756,Woodfield Avenue,2024-03-25T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.04
604756,Woodfield Avenue,2024-03-25T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.41
604756,Woodfield Avenue,2024-03-25T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.29
604756,Woodfield Avenue,2024-03-25T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.99
604756,Woodfield Avenue,2024-03-25T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.78
604756,Woodfield Avenue,2024-03-25T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.3
604756,Woodfield Avenue,2024-03-25T08:00:00.000+00:00,feeder,1,N Current (RMS),A,38.7
604756,Woodfield Avenue,2024-03-25T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,21.2
604756,Woodfield Avenue,2024-03-25T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,46.0
604756,Woodfield Avenue,2024-03-25T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,16.6
604756,Woodfield Avenue,2024-03-25T08:00:00.000+00:00,transformer,,Temperature,C,17.3
604756,Woodfield Avenue,2024-03-25T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
604756,Woodfield Avenue,2024-03-25T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
604756,Woodfield Avenue,2024-03-25T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
