Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604756,Woodfield Avenue,2024-03-25T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.17
604756,Woodfield Avenue,2024-03-25T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
604756,Woodfield Avenue,2024-03-25T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.75
604756,Woodfield Avenue,2024-03-25T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
604756,Woodfield Avenue,2024-03-25T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
604756,Woodfield Avenue,2024-03-25T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
604756,Woodfield Avenue,2024-03-25T08:00:00.000+00:00,busbar,,L3 Active Power,kW,14.39
604756,Woodfield Avenue,2024-03-25T08:00:00.000+00:00,busbar,,L2 Active Power,kW,26.23
604756,Woodfield Avenue,2024-03-25T08:00:00.000+00:00,busbar,,L1 Active Power,kW,11.51
604756,Woodfield Avenue,2024-03-25T08:00:00.000+00:00,busbar,,N Current (RMS),A,65.1
604756,Woodfield Avenue,2024-03-25T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.6
604756,Woodfield Avenue,2024-03-25T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,109.7
604756,Woodfield Avenue,2024-03-25T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,49.0
604756,Woodfield Avenue,2024-03-25T07:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.38
604756,Woodfield Avenue,2024-03-25T07:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.12
604756,Woodfield Avenue,2024-03-25T07:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.04
604756,Woodfield Avenue,2024-03-25T07:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.44
604756,Woodfield Avenue,2024-03-25T07:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.71
604756,Woodfield Avenue,2024-03-25T07:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.57
604756,Woodfield Avenue,2024-03-25T07:50:00.000+00:00,feeder,4,N Current (RMS),A,15.5
604756,Woodfield Avenue,2024-03-25T07:50:00.000+00:00,feeder,4,L3 Current (RMS),A,11.8
604756,Woodfield Avenue,2024-03-25T07:50:00.000+00:00,feeder,4,L2 Current (RMS),A,12.3
604756,Woodfield Avenue,2024-03-25T07:50:00.000+00:00,feeder,4,L1 Current (RMS),A,23.6
604756,Woodfield Avenue,2024-03-25T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.16
604756,Woodfield Avenue,2024-03-25T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.1
604756,Woodfield Avenue,2024-03-25T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.26
604756,Woodfield Avenue,2024-03-25T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.43
604756,Woodfield Avenue,2024-03-25T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.05
604756,Woodfield Avenue,2024-03-25T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.37
604756,Woodfield Avenue,2024-03-25T07:50:00.000+00:00,feeder,3,N Current (RMS),A,21.8
604756,Woodfield Avenue,2024-03-25T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,23.3
604756,Woodfield Avenue,2024-03-25T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,26.6
604756,Woodfield Avenue,2024-03-25T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,11.7
604756,Woodfield Avenue,2024-03-25T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.48
604756,Woodfield Avenue,2024-03-25T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
604756,Woodfield Avenue,2024-03-25T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.29
604756,Woodfield Avenue,2024-03-25T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.62
604756,Woodfield Avenue,2024-03-25T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
604756,Woodfield Avenue,2024-03-25T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.5
604756,Woodfield Avenue,2024-03-25T07:50:00.000+00:00,feeder,2,N Current (RMS),A,3.7
604756,Woodfield Avenue,2024-03-25T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,3.6
604756,Woodfield Avenue,2024-03-25T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,4.3
604756,Woodfield Avenue,2024-03-25T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,3.0
604756,Woodfield Avenue,2024-03-25T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.11
604756,Woodfield Avenue,2024-03-25T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.41
604756,Woodfield Avenue,2024-03-25T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.29
604756,Woodfield Avenue,2024-03-25T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.85
604756,Woodfield Avenue,2024-03-25T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.28
604756,Woodfield Avenue,2024-03-25T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.23
604756,Woodfield Avenue,2024-03-25T07:50:00.000+00:00,feeder,1,N Current (RMS),A,45.8
604756,Woodfield Avenue,2024-03-25T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,8.2
604756,Woodfield Avenue,2024-03-25T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,50.7
604756,Woodfield Avenue,2024-03-25T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,6.1
604756,Woodfield Avenue,2024-03-25T07:50:00.000+00:00,transformer,,Temperature,C,17.3
604756,Woodfield Avenue,2024-03-25T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
604756,Woodfield Avenue,2024-03-25T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.35
604756,Woodfield Avenue,2024-03-25T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
604756,Woodfield Avenue,2024-03-25T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
604756,Woodfield Avenue,2024-03-25T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
604756,Woodfield Avenue,2024-03-25T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.39
604756,Woodfield Avenue,2024-03-25T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
604756,Woodfield Avenue,2024-03-25T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
604756,Woodfield Avenue,2024-03-25T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
604756,Woodfield Avenue,2024-03-25T07:50:00.000+00:00,busbar,,L3 Active Power,kW,10.34
604756,Woodfield Avenue,2024-03-25T07:50:00.000+00:00,busbar,,L2 Active Power,kW,22.04
604756,Woodfield Avenue,2024-03-25T07:50:00.000+00:00,busbar,,L1 Active Power,kW,9.67
604756,Woodfield Avenue,2024-03-25T07:50:00.000+00:00,busbar,,N Current (RMS),A,52.1
604756,Woodfield Avenue,2024-03-25T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.3
604756,Woodfield Avenue,2024-03-25T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.6
604756,Woodfield Avenue,2024-03-25T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.1
604756,Woodfield Avenue,2024-03-25T07:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.16
604756,Woodfield Avenue,2024-03-25T07:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.07
604756,Woodfield Avenue,2024-03-25T07:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.15
604756,Woodfield Avenue,2024-03-25T07:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.81
604756,Woodfield Avenue,2024-03-25T07:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.63
604756,Woodfield Avenue,2024-03-25T07:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.29
604756,Woodfield Avenue,2024-03-25T07:40:00.000+00:00,feeder,4,N Current (RMS),A,7.6
604756,Woodfield Avenue,2024-03-25T07:40:00.000+00:00,feeder,4,L3 Current (RMS),A,7.7
604756,Woodfield Avenue,2024-03-25T07:40:00.000+00:00,feeder,4,L2 Current (RMS),A,12.4
604756,Woodfield Avenue,2024-03-25T07:40:00.000+00:00,feeder,4,L1 Current (RMS),A,10.0
604756,Woodfield Avenue,2024-03-25T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.45
604756,Woodfield Avenue,2024-03-25T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.15
604756,Woodfield Avenue,2024-03-25T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.14
604756,Woodfield Avenue,2024-03-25T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.69
604756,Woodfield Avenue,2024-03-25T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.77
604756,Woodfield Avenue,2024-03-25T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.34
604756,Woodfield Avenue,2024-03-25T07:40:00.000+00:00,feeder,3,N Current (RMS),A,25.4
604756,Woodfield Avenue,2024-03-25T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,25.1
604756,Woodfield Avenue,2024-03-25T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,29.2
604756,Woodfield Avenue,2024-03-25T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,5.7
604756,Woodfield Avenue,2024-03-25T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.18
604756,Woodfield Avenue,2024-03-25T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
604756,Woodfield Avenue,2024-03-25T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.19
604756,Woodfield Avenue,2024-03-25T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.94
604756,Woodfield Avenue,2024-03-25T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.95
604756,Woodfield Avenue,2024-03-25T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.55
604756,Woodfield Avenue,2024-03-25T07:40:00.000+00:00,feeder,2,N Current (RMS),A,3.7
604756,Woodfield Avenue,2024-03-25T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,4.3
604756,Woodfield Avenue,2024-03-25T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,4.2
604756,Woodfield Avenue,2024-03-25T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,3.1
604756,Woodfield Avenue,2024-03-25T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.13
604756,Woodfield Avenue,2024-03-25T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.67
604756,Woodfield Avenue,2024-03-25T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.18
604756,Woodfield Avenue,2024-03-25T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.23
604756,Woodfield Avenue,2024-03-25T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.46
604756,Woodfield Avenue,2024-03-25T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.8
604756,Woodfield Avenue,2024-03-25T07:40:00.000+00:00,feeder,1,N Current (RMS),A,19.6
604756,Woodfield Avenue,2024-03-25T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,10.3
604756,Woodfield Avenue,2024-03-25T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,20.6
604756,Woodfield Avenue,2024-03-25T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,10.0
604756,Woodfield Avenue,2024-03-25T07:40:00.000+00:00,transformer,,Temperature,C,17.3
604756,Woodfield Avenue,2024-03-25T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
604756,Woodfield Avenue,2024-03-25T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
604756,Woodfield Avenue,2024-03-25T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
604756,Woodfield Avenue,2024-03-25T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.23
604756,Woodfield Avenue,2024-03-25T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
604756,Woodfield Avenue,2024-03-25T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.24
604756,Woodfield Avenue,2024-03-25T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
604756,Woodfield Avenue,2024-03-25T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
604756,Woodfield Avenue,2024-03-25T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.08
604756,Woodfield Avenue,2024-03-25T07:40:00.000+00:00,busbar,,L3 Active Power,kW,10.67
604756,Woodfield Avenue,2024-03-25T07:40:00.000+00:00,busbar,,L2 Active Power,kW,13.81
604756,Woodfield Avenue,2024-03-25T07:40:00.000+00:00,busbar,,L1 Active Power,kW,5.99
604756,Woodfield Avenue,2024-03-25T07:40:00.000+00:00,busbar,,N Current (RMS),A,41.4
604756,Woodfield Avenue,2024-03-25T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.4
604756,Woodfield Avenue,2024-03-25T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.0
604756,Woodfield Avenue,2024-03-25T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,26.6
604756,Woodfield Avenue,2024-03-25T07:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.13
604756,Woodfield Avenue,2024-03-25T07:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.23
604756,Woodfield Avenue,2024-03-25T07:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.24
604756,Woodfield Avenue,2024-03-25T07:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.11
604756,Woodfield Avenue,2024-03-25T07:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.88
604756,Woodfield Avenue,2024-03-25T07:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.38
604756,Woodfield Avenue,2024-03-25T07:30:00.000+00:00,feeder,4,N Current (RMS),A,8.7
604756,Woodfield Avenue,2024-03-25T07:30:00.000+00:00,feeder,4,L3 Current (RMS),A,8.9
604756,Woodfield Avenue,2024-03-25T07:30:00.000+00:00,feeder,4,L2 Current (RMS),A,13.8
604756,Woodfield Avenue,2024-03-25T07:30:00.000+00:00,feeder,4,L1 Current (RMS),A,10.3
604756,Woodfield Avenue,2024-03-25T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.48
604756,Woodfield Avenue,2024-03-25T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.91
604756,Woodfield Avenue,2024-03-25T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.07
604756,Woodfield Avenue,2024-03-25T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.1
604756,Woodfield Avenue,2024-03-25T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.95
604756,Woodfield Avenue,2024-03-25T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
604756,Woodfield Avenue,2024-03-25T07:30:00.000+00:00,feeder,3,N Current (RMS),A,20.7
604756,Woodfield Avenue,2024-03-25T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,26.0
604756,Woodfield Avenue,2024-03-25T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,26.1
604756,Woodfield Avenue,2024-03-25T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,14.4
604756,Woodfield Avenue,2024-03-25T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
604756,Woodfield Avenue,2024-03-25T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.12
604756,Woodfield Avenue,2024-03-25T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.12
604756,Woodfield Avenue,2024-03-25T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.34
604756,Woodfield Avenue,2024-03-25T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.11
604756,Woodfield Avenue,2024-03-25T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.49
604756,Woodfield Avenue,2024-03-25T07:30:00.000+00:00,feeder,2,N Current (RMS),A,5.6
604756,Woodfield Avenue,2024-03-25T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,6.7
604756,Woodfield Avenue,2024-03-25T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,4.8
604756,Woodfield Avenue,2024-03-25T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,2.8
604756,Woodfield Avenue,2024-03-25T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.22
604756,Woodfield Avenue,2024-03-25T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.71
604756,Woodfield Avenue,2024-03-25T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.04
604756,Woodfield Avenue,2024-03-25T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.84
604756,Woodfield Avenue,2024-03-25T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.2
604756,Woodfield Avenue,2024-03-25T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.38
604756,Woodfield Avenue,2024-03-25T07:30:00.000+00:00,feeder,1,N Current (RMS),A,9.6
604756,Woodfield Avenue,2024-03-25T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,8.0
604756,Woodfield Avenue,2024-03-25T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,11.0
604756,Woodfield Avenue,2024-03-25T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,11.3
604756,Woodfield Avenue,2024-03-25T07:30:00.000+00:00,transformer,,Temperature,C,17.3
604756,Woodfield Avenue,2024-03-25T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
604756,Woodfield Avenue,2024-03-25T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
604756,Woodfield Avenue,2024-03-25T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
604756,Woodfield Avenue,2024-03-25T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.45
604756,Woodfield Avenue,2024-03-25T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
604756,Woodfield Avenue,2024-03-25T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
604756,Woodfield Avenue,2024-03-25T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
604756,Woodfield Avenue,2024-03-25T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
604756,Woodfield Avenue,2024-03-25T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.23
604756,Woodfield Avenue,2024-03-25T07:30:00.000+00:00,busbar,,L3 Active Power,kW,11.39
604756,Woodfield Avenue,2024-03-25T07:30:00.000+00:00,busbar,,L2 Active Power,kW,12.15
604756,Woodfield Avenue,2024-03-25T07:30:00.000+00:00,busbar,,L1 Active Power,kW,8.26
604756,Woodfield Avenue,2024-03-25T07:30:00.000+00:00,busbar,,N Current (RMS),A,32.8
604756,Woodfield Avenue,2024-03-25T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.0
604756,Woodfield Avenue,2024-03-25T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.2
604756,Woodfield Avenue,2024-03-25T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,35.8
604756,Woodfield Avenue,2024-03-25T07:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.04
604756,Woodfield Avenue,2024-03-25T07:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.04
604756,Woodfield Avenue,2024-03-25T07:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.19
604756,Woodfield Avenue,2024-03-25T07:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.29
604756,Woodfield Avenue,2024-03-25T07:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.56
604756,Woodfield Avenue,2024-03-25T07:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.1
604756,Woodfield Avenue,2024-03-25T07:20:00.000+00:00,feeder,4,N Current (RMS),A,8.6
604756,Woodfield Avenue,2024-03-25T07:20:00.000+00:00,feeder,4,L3 Current (RMS),A,9.6
604756,Woodfield Avenue,2024-03-25T07:20:00.000+00:00,feeder,4,L2 Current (RMS),A,11.6
604756,Woodfield Avenue,2024-03-25T07:20:00.000+00:00,feeder,4,L1 Current (RMS),A,13.6
604756,Woodfield Avenue,2024-03-25T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.67
604756,Woodfield Avenue,2024-03-25T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.97
604756,Woodfield Avenue,2024-03-25T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
604756,Woodfield Avenue,2024-03-25T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.02
604756,Woodfield Avenue,2024-03-25T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.59
604756,Woodfield Avenue,2024-03-25T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.09
604756,Woodfield Avenue,2024-03-25T07:20:00.000+00:00,feeder,3,N Current (RMS),A,31.0
604756,Woodfield Avenue,2024-03-25T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,27.4
604756,Woodfield Avenue,2024-03-25T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,36.3
604756,Woodfield Avenue,2024-03-25T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,4.7
604756,Woodfield Avenue,2024-03-25T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
604756,Woodfield Avenue,2024-03-25T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.07
604756,Woodfield Avenue,2024-03-25T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.02
604756,Woodfield Avenue,2024-03-25T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.87
604756,Woodfield Avenue,2024-03-25T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.89
604756,Woodfield Avenue,2024-03-25T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.5
604756,Woodfield Avenue,2024-03-25T07:20:00.000+00:00,feeder,2,N Current (RMS),A,6.8
604756,Woodfield Avenue,2024-03-25T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,8.6
604756,Woodfield Avenue,2024-03-25T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,4.0
604756,Woodfield Avenue,2024-03-25T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,2.7
604756,Woodfield Avenue,2024-03-25T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.02
604756,Woodfield Avenue,2024-03-25T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.57
604756,Woodfield Avenue,2024-03-25T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.08
604756,Woodfield Avenue,2024-03-25T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.39
604756,Woodfield Avenue,2024-03-25T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.33
604756,Woodfield Avenue,2024-03-25T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.72
604756,Woodfield Avenue,2024-03-25T07:20:00.000+00:00,feeder,1,N Current (RMS),A,11.6
604756,Woodfield Avenue,2024-03-25T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,11.6
604756,Woodfield Avenue,2024-03-25T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,11.2
604756,Woodfield Avenue,2024-03-25T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,8.5
604756,Woodfield Avenue,2024-03-25T07:20:00.000+00:00,transformer,,Temperature,C,17.3
604756,Woodfield Avenue,2024-03-25T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
604756,Woodfield Avenue,2024-03-25T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
604756,Woodfield Avenue,2024-03-25T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
604756,Woodfield Avenue,2024-03-25T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.43
604756,Woodfield Avenue,2024-03-25T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
604756,Woodfield Avenue,2024-03-25T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.33
604756,Woodfield Avenue,2024-03-25T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
604756,Woodfield Avenue,2024-03-25T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
604756,Woodfield Avenue,2024-03-25T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.08
604756,Woodfield Avenue,2024-03-25T07:20:00.000+00:00,busbar,,L3 Active Power,kW,12.58
604756,Woodfield Avenue,2024-03-25T07:20:00.000+00:00,busbar,,L2 Active Power,kW,14.37
604756,Woodfield Avenue,2024-03-25T07:20:00.000+00:00,busbar,,L1 Active Power,kW,6.41
604756,Woodfield Avenue,2024-03-25T07:20:00.000+00:00,busbar,,N Current (RMS),A,41.8
604756,Woodfield Avenue,2024-03-25T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.7
604756,Woodfield Avenue,2024-03-25T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.7
604756,Woodfield Avenue,2024-03-25T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,27.8
604756,Woodfield Avenue,2024-03-25T07:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.3
604756,Woodfield Avenue,2024-03-25T07:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
604756,Woodfield Avenue,2024-03-25T07:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.22
604756,Woodfield Avenue,2024-03-25T07:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.17
604756,Woodfield Avenue,2024-03-25T07:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.6
604756,Woodfield Avenue,2024-03-25T07:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.73
604756,Woodfield Avenue,2024-03-25T07:10:00.000+00:00,feeder,4,N Current (RMS),A,22.7
604756,Woodfield Avenue,2024-03-25T07:10:00.000+00:00,feeder,4,L3 Current (RMS),A,9.9
604756,Woodfield Avenue,2024-03-25T07:10:00.000+00:00,feeder,4,L2 Current (RMS),A,35.6
604756,Woodfield Avenue,2024-03-25T07:10:00.000+00:00,feeder,4,L1 Current (RMS),A,20.7
604756,Woodfield Avenue,2024-03-25T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.88
604756,Woodfield Avenue,2024-03-25T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.86
604756,Woodfield Avenue,2024-03-25T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.17
604756,Woodfield Avenue,2024-03-25T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.13
604756,Woodfield Avenue,2024-03-25T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.69
604756,Woodfield Avenue,2024-03-25T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.78
604756,Woodfield Avenue,2024-03-25T07:10:00.000+00:00,feeder,3,N Current (RMS),A,21.6
604756,Woodfield Avenue,2024-03-25T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,14.9
604756,Woodfield Avenue,2024-03-25T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,29.5
604756,Woodfield Avenue,2024-03-25T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,8.5
604756,Woodfield Avenue,2024-03-25T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
604756,Woodfield Avenue,2024-03-25T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.36
604756,Woodfield Avenue,2024-03-25T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.13
604756,Woodfield Avenue,2024-03-25T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.75
604756,Woodfield Avenue,2024-03-25T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.33
604756,Woodfield Avenue,2024-03-25T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.53
604756,Woodfield Avenue,2024-03-25T07:10:00.000+00:00,feeder,2,N Current (RMS),A,12.6
604756,Woodfield Avenue,2024-03-25T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,12.6
604756,Woodfield Avenue,2024-03-25T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,8.4
604756,Woodfield Avenue,2024-03-25T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,2.8
604756,Woodfield Avenue,2024-03-25T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.3
604756,Woodfield Avenue,2024-03-25T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.57
604756,Woodfield Avenue,2024-03-25T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
604756,Woodfield Avenue,2024-03-25T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.47
604756,Woodfield Avenue,2024-03-25T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.61
604756,Woodfield Avenue,2024-03-25T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.34
604756,Woodfield Avenue,2024-03-25T07:10:00.000+00:00,feeder,1,N Current (RMS),A,10.4
604756,Woodfield Avenue,2024-03-25T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,12.0
604756,Woodfield Avenue,2024-03-25T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,12.4
604756,Woodfield Avenue,2024-03-25T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,5.9
604756,Woodfield Avenue,2024-03-25T07:10:00.000+00:00,transformer,,Temperature,C,17.3
604756,Woodfield Avenue,2024-03-25T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
604756,Woodfield Avenue,2024-03-25T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.63
604756,Woodfield Avenue,2024-03-25T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
604756,Woodfield Avenue,2024-03-25T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
604756,Woodfield Avenue,2024-03-25T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
604756,Woodfield Avenue,2024-03-25T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
604756,Woodfield Avenue,2024-03-25T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
604756,Woodfield Avenue,2024-03-25T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
604756,Woodfield Avenue,2024-03-25T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.54
604756,Woodfield Avenue,2024-03-25T07:10:00.000+00:00,busbar,,L3 Active Power,kW,10.53
604756,Woodfield Avenue,2024-03-25T07:10:00.000+00:00,busbar,,L2 Active Power,kW,18.23
604756,Woodfield Avenue,2024-03-25T07:10:00.000+00:00,busbar,,L1 Active Power,kW,8.38
604756,Woodfield Avenue,2024-03-25T07:10:00.000+00:00,busbar,,N Current (RMS),A,39.6
604756,Woodfield Avenue,2024-03-25T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.5
604756,Woodfield Avenue,2024-03-25T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.6
604756,Woodfield Avenue,2024-03-25T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,36.1
604756,Woodfield Avenue,2024-03-25T07:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.45
604756,Woodfield Avenue,2024-03-25T07:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.15
604756,Woodfield Avenue,2024-03-25T07:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.29
604756,Woodfield Avenue,2024-03-25T07:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.34
604756,Woodfield Avenue,2024-03-25T07:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.33
604756,Woodfield Avenue,2024-03-25T07:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.26
604756,Woodfield Avenue,2024-03-25T07:00:00.000+00:00,feeder,4,N Current (RMS),A,24.9
604756,Woodfield Avenue,2024-03-25T07:00:00.000+00:00,feeder,4,L3 Current (RMS),A,8.2
604756,Woodfield Avenue,2024-03-25T07:00:00.000+00:00,feeder,4,L2 Current (RMS),A,12.0
604756,Woodfield Avenue,2024-03-25T07:00:00.000+00:00,feeder,4,L1 Current (RMS),A,31.6
604756,Woodfield Avenue,2024-03-25T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.96
604756,Woodfield Avenue,2024-03-25T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.17
604756,Woodfield Avenue,2024-03-25T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.35
604756,Woodfield Avenue,2024-03-25T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.45
604756,Woodfield Avenue,2024-03-25T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.86
604756,Woodfield Avenue,2024-03-25T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.07
604756,Woodfield Avenue,2024-03-25T07:00:00.000+00:00,feeder,3,N Current (RMS),A,18.9
604756,Woodfield Avenue,2024-03-25T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,16.3
604756,Woodfield Avenue,2024-03-25T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,26.1
604756,Woodfield Avenue,2024-03-25T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,10.5
604756,Woodfield Avenue,2024-03-25T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.12
604756,Woodfield Avenue,2024-03-25T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.42
604756,Woodfield Avenue,2024-03-25T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.31
604756,Woodfield Avenue,2024-03-25T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.69
604756,Woodfield Avenue,2024-03-25T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.51
604756,Woodfield Avenue,2024-03-25T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.53
604756,Woodfield Avenue,2024-03-25T07:00:00.000+00:00,feeder,2,N Current (RMS),A,15.6
604756,Woodfield Avenue,2024-03-25T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,16.2
604756,Woodfield Avenue,2024-03-25T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,2.9
604756,Woodfield Avenue,2024-03-25T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,2.9
604756,Woodfield Avenue,2024-03-25T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.14
604756,Woodfield Avenue,2024-03-25T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.61
604756,Woodfield Avenue,2024-03-25T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.2
604756,Woodfield Avenue,2024-03-25T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.72
604756,Woodfield Avenue,2024-03-25T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.97
604756,Woodfield Avenue,2024-03-25T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.12
604756,Woodfield Avenue,2024-03-25T07:00:00.000+00:00,feeder,1,N Current (RMS),A,16.4
604756,Woodfield Avenue,2024-03-25T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,12.5
604756,Woodfield Avenue,2024-03-25T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,18.5
604756,Woodfield Avenue,2024-03-25T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,5.1
604756,Woodfield Avenue,2024-03-25T07:00:00.000+00:00,transformer,,Temperature,C,17.3
604756,Woodfield Avenue,2024-03-25T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
604756,Woodfield Avenue,2024-03-25T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
604756,Woodfield Avenue,2024-03-25T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
604756,Woodfield Avenue,2024-03-25T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
604756,Woodfield Avenue,2024-03-25T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
604756,Woodfield Avenue,2024-03-25T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.55
604756,Woodfield Avenue,2024-03-25T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
604756,Woodfield Avenue,2024-03-25T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
604756,Woodfield Avenue,2024-03-25T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.75
604756,Woodfield Avenue,2024-03-25T07:00:00.000+00:00,busbar,,L3 Active Power,kW,11.19
604756,Woodfield Avenue,2024-03-25T07:00:00.000+00:00,busbar,,L2 Active Power,kW,12.68
604756,Woodfield Avenue,2024-03-25T07:00:00.000+00:00,busbar,,L1 Active Power,kW,10.98
604756,Woodfield Avenue,2024-03-25T07:00:00.000+00:00,busbar,,N Current (RMS),A,36.1
604756,Woodfield Avenue,2024-03-25T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.6
604756,Woodfield Avenue,2024-03-25T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.8
604756,Woodfield Avenue,2024-03-25T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.3
604756,Woodfield Avenue,2024-03-25T06:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.49
604756,Woodfield Avenue,2024-03-25T06:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.05
604756,Woodfield Avenue,2024-03-25T06:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.19
604756,Woodfield Avenue,2024-03-25T06:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.62
604756,Woodfield Avenue,2024-03-25T06:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.63
604756,Woodfield Avenue,2024-03-25T06:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.44
604756,Woodfield Avenue,2024-03-25T06:50:00.000+00:00,feeder,4,N Current (RMS),A,21.0
604756,Woodfield Avenue,2024-03-25T06:50:00.000+00:00,feeder,4,L3 Current (RMS),A,4.1
604756,Woodfield Avenue,2024-03-25T06:50:00.000+00:00,feeder,4,L2 Current (RMS),A,17.5
604756,Woodfield Avenue,2024-03-25T06:50:00.000+00:00,feeder,4,L1 Current (RMS),A,28.1
604756,Woodfield Avenue,2024-03-25T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.95
604756,Woodfield Avenue,2024-03-25T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.46
604756,Woodfield Avenue,2024-03-25T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.22
604756,Woodfield Avenue,2024-03-25T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.87
604756,Woodfield Avenue,2024-03-25T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.32
604756,Woodfield Avenue,2024-03-25T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.12
604756,Woodfield Avenue,2024-03-25T06:50:00.000+00:00,feeder,3,N Current (RMS),A,23.7
604756,Woodfield Avenue,2024-03-25T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,9.3
604756,Woodfield Avenue,2024-03-25T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,32.1
604756,Woodfield Avenue,2024-03-25T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,4.9
604756,Woodfield Avenue,2024-03-25T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.16
604756,Woodfield Avenue,2024-03-25T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.43
604756,Woodfield Avenue,2024-03-25T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.25
604756,Woodfield Avenue,2024-03-25T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.76
604756,Woodfield Avenue,2024-03-25T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.26
604756,Woodfield Avenue,2024-03-25T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.48
604756,Woodfield Avenue,2024-03-25T06:50:00.000+00:00,feeder,2,N Current (RMS),A,15.3
604756,Woodfield Avenue,2024-03-25T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,16.2
604756,Woodfield Avenue,2024-03-25T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,7.8
604756,Woodfield Avenue,2024-03-25T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,2.7
604756,Woodfield Avenue,2024-03-25T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.27
604756,Woodfield Avenue,2024-03-25T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.62
604756,Woodfield Avenue,2024-03-25T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.18
604756,Woodfield Avenue,2024-03-25T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.81
604756,Woodfield Avenue,2024-03-25T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.43
604756,Woodfield Avenue,2024-03-25T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.6
604756,Woodfield Avenue,2024-03-25T06:50:00.000+00:00,feeder,1,N Current (RMS),A,21.9
604756,Woodfield Avenue,2024-03-25T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,20.8
604756,Woodfield Avenue,2024-03-25T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,24.8
604756,Woodfield Avenue,2024-03-25T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,8.2
604756,Woodfield Avenue,2024-03-25T06:50:00.000+00:00,transformer,,Temperature,C,17.3
604756,Woodfield Avenue,2024-03-25T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
604756,Woodfield Avenue,2024-03-25T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.09
604756,Woodfield Avenue,2024-03-25T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
604756,Woodfield Avenue,2024-03-25T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
604756,Woodfield Avenue,2024-03-25T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
604756,Woodfield Avenue,2024-03-25T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.11
604756,Woodfield Avenue,2024-03-25T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
604756,Woodfield Avenue,2024-03-25T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
604756,Woodfield Avenue,2024-03-25T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.48
604756,Woodfield Avenue,2024-03-25T06:50:00.000+00:00,busbar,,L3 Active Power,kW,11.07
604756,Woodfield Avenue,2024-03-25T06:50:00.000+00:00,busbar,,L2 Active Power,kW,17.65
604756,Woodfield Avenue,2024-03-25T06:50:00.000+00:00,busbar,,L1 Active Power,kW,9.65
604756,Woodfield Avenue,2024-03-25T06:50:00.000+00:00,busbar,,N Current (RMS),A,42.1
604756,Woodfield Avenue,2024-03-25T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.3
604756,Woodfield Avenue,2024-03-25T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.4
604756,Woodfield Avenue,2024-03-25T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,42.2
604756,Woodfield Avenue,2024-03-25T06:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.11
604756,Woodfield Avenue,2024-03-25T06:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.26
604756,Woodfield Avenue,2024-03-25T06:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.39
604756,Woodfield Avenue,2024-03-25T06:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.45
604756,Woodfield Avenue,2024-03-25T06:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.12
604756,Woodfield Avenue,2024-03-25T06:40:00.000+00:00,feeder,4,L1 Active Power,kW,10.44
604756,Woodfield Avenue,2024-03-25T06:40:00.000+00:00,feeder,4,N Current (RMS),A,37.2
604756,Woodfield Avenue,2024-03-25T06:40:00.000+00:00,feeder,4,L3 Current (RMS),A,5.3
604756,Woodfield Avenue,2024-03-25T06:40:00.000+00:00,feeder,4,L2 Current (RMS),A,10.5
604756,Woodfield Avenue,2024-03-25T06:40:00.000+00:00,feeder,4,L1 Current (RMS),A,44.0
604756,Woodfield Avenue,2024-03-25T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.97
604756,Woodfield Avenue,2024-03-25T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.26
604756,Woodfield Avenue,2024-03-25T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.12
604756,Woodfield Avenue,2024-03-25T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.66
604756,Woodfield Avenue,2024-03-25T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.54
604756,Woodfield Avenue,2024-03-25T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.09
604756,Woodfield Avenue,2024-03-25T06:40:00.000+00:00,feeder,3,N Current (RMS),A,14.7
604756,Woodfield Avenue,2024-03-25T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,13.3
604756,Woodfield Avenue,2024-03-25T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,20.6
604756,Woodfield Avenue,2024-03-25T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,4.8
604756,Woodfield Avenue,2024-03-25T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.27
604756,Woodfield Avenue,2024-03-25T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.25
604756,Woodfield Avenue,2024-03-25T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.15
604756,Woodfield Avenue,2024-03-25T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.86
604756,Woodfield Avenue,2024-03-25T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.62
604756,Woodfield Avenue,2024-03-25T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.59
604756,Woodfield Avenue,2024-03-25T06:40:00.000+00:00,feeder,2,N Current (RMS),A,8.5
604756,Woodfield Avenue,2024-03-25T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,9.9
604756,Woodfield Avenue,2024-03-25T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,3.1
604756,Woodfield Avenue,2024-03-25T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,2.9
604756,Woodfield Avenue,2024-03-25T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.4
604756,Woodfield Avenue,2024-03-25T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.63
604756,Woodfield Avenue,2024-03-25T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.16
604756,Woodfield Avenue,2024-03-25T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.79
604756,Woodfield Avenue,2024-03-25T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.37
604756,Woodfield Avenue,2024-03-25T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.99
604756,Woodfield Avenue,2024-03-25T06:40:00.000+00:00,feeder,1,N Current (RMS),A,25.1
604756,Woodfield Avenue,2024-03-25T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,28.3
604756,Woodfield Avenue,2024-03-25T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,15.2
604756,Woodfield Avenue,2024-03-25T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,5.0
604756,Woodfield Avenue,2024-03-25T06:40:00.000+00:00,transformer,,Temperature,C,17.3
604756,Woodfield Avenue,2024-03-25T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
604756,Woodfield Avenue,2024-03-25T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
604756,Woodfield Avenue,2024-03-25T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
604756,Woodfield Avenue,2024-03-25T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.45
604756,Woodfield Avenue,2024-03-25T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
604756,Woodfield Avenue,2024-03-25T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.32
604756,Woodfield Avenue,2024-03-25T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
604756,Woodfield Avenue,2024-03-25T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
604756,Woodfield Avenue,2024-03-25T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.5
604756,Woodfield Avenue,2024-03-25T06:40:00.000+00:00,busbar,,L3 Active Power,kW,11.77
604756,Woodfield Avenue,2024-03-25T06:40:00.000+00:00,busbar,,L2 Active Power,kW,10.65
604756,Woodfield Avenue,2024-03-25T06:40:00.000+00:00,busbar,,L1 Active Power,kW,13.1
604756,Woodfield Avenue,2024-03-25T06:40:00.000+00:00,busbar,,N Current (RMS),A,29.2
604756,Woodfield Avenue,2024-03-25T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.5
604756,Woodfield Avenue,2024-03-25T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.4
604756,Woodfield Avenue,2024-03-25T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.1
604756,Woodfield Avenue,2024-03-25T06:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.85
604756,Woodfield Avenue,2024-03-25T06:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.21
604756,Woodfield Avenue,2024-03-25T06:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.32
604756,Woodfield Avenue,2024-03-25T06:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.53
604756,Woodfield Avenue,2024-03-25T06:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.69
604756,Woodfield Avenue,2024-03-25T06:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.53
604756,Woodfield Avenue,2024-03-25T06:30:00.000+00:00,feeder,4,N Current (RMS),A,21.8
604756,Woodfield Avenue,2024-03-25T06:30:00.000+00:00,feeder,4,L3 Current (RMS),A,4.5
604756,Woodfield Avenue,2024-03-25T06:30:00.000+00:00,feeder,4,L2 Current (RMS),A,13.6
604756,Woodfield Avenue,2024-03-25T06:30:00.000+00:00,feeder,4,L1 Current (RMS),A,28.0
604756,Woodfield Avenue,2024-03-25T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.9
604756,Woodfield Avenue,2024-03-25T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.4
604756,Woodfield Avenue,2024-03-25T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.06
604756,Woodfield Avenue,2024-03-25T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.81
604756,Woodfield Avenue,2024-03-25T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.29
604756,Woodfield Avenue,2024-03-25T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.09
604756,Woodfield Avenue,2024-03-25T06:30:00.000+00:00,feeder,3,N Current (RMS),A,11.0
604756,Woodfield Avenue,2024-03-25T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,8.8
604756,Woodfield Avenue,2024-03-25T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,16.2
604756,Woodfield Avenue,2024-03-25T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,4.8
604756,Woodfield Avenue,2024-03-25T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.4
604756,Woodfield Avenue,2024-03-25T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.26
604756,Woodfield Avenue,2024-03-25T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.08
604756,Woodfield Avenue,2024-03-25T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.88
604756,Woodfield Avenue,2024-03-25T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.58
604756,Woodfield Avenue,2024-03-25T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.59
604756,Woodfield Avenue,2024-03-25T06:30:00.000+00:00,feeder,2,N Current (RMS),A,4.9
604756,Woodfield Avenue,2024-03-25T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,4.5
604756,Woodfield Avenue,2024-03-25T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,4.0
604756,Woodfield Avenue,2024-03-25T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,2.9
604756,Woodfield Avenue,2024-03-25T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.43
604756,Woodfield Avenue,2024-03-25T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.48
604756,Woodfield Avenue,2024-03-25T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.04
604756,Woodfield Avenue,2024-03-25T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.2
604756,Woodfield Avenue,2024-03-25T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.28
604756,Woodfield Avenue,2024-03-25T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.92
604756,Woodfield Avenue,2024-03-25T06:30:00.000+00:00,feeder,1,N Current (RMS),A,20.6
604756,Woodfield Avenue,2024-03-25T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,23.2
604756,Woodfield Avenue,2024-03-25T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,14.7
604756,Woodfield Avenue,2024-03-25T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,4.3
604756,Woodfield Avenue,2024-03-25T06:30:00.000+00:00,transformer,,Temperature,C,17.3
604756,Woodfield Avenue,2024-03-25T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
604756,Woodfield Avenue,2024-03-25T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
604756,Woodfield Avenue,2024-03-25T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
604756,Woodfield Avenue,2024-03-25T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.23
604756,Woodfield Avenue,2024-03-25T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
604756,Woodfield Avenue,2024-03-25T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.27
604756,Woodfield Avenue,2024-03-25T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
604756,Woodfield Avenue,2024-03-25T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
604756,Woodfield Avenue,2024-03-25T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.41
604756,Woodfield Avenue,2024-03-25T06:30:00.000+00:00,busbar,,L3 Active Power,kW,8.42
604756,Woodfield Avenue,2024-03-25T06:30:00.000+00:00,busbar,,L2 Active Power,kW,9.84
604756,Woodfield Avenue,2024-03-25T06:30:00.000+00:00,busbar,,L1 Active Power,kW,9.14
604756,Woodfield Avenue,2024-03-25T06:30:00.000+00:00,busbar,,N Current (RMS),A,23.8
604756,Woodfield Avenue,2024-03-25T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.2
604756,Woodfield Avenue,2024-03-25T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.0
604756,Woodfield Avenue,2024-03-25T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,38.9
604756,Woodfield Avenue,2024-03-25T06:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.65
604756,Woodfield Avenue,2024-03-25T06:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.16
604756,Woodfield Avenue,2024-03-25T06:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.19
604756,Woodfield Avenue,2024-03-25T06:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.56
604756,Woodfield Avenue,2024-03-25T06:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.97
604756,Woodfield Avenue,2024-03-25T06:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.73
604756,Woodfield Avenue,2024-03-25T06:20:00.000+00:00,feeder,4,N Current (RMS),A,19.6
604756,Woodfield Avenue,2024-03-25T06:20:00.000+00:00,feeder,4,L3 Current (RMS),A,4.0
604756,Woodfield Avenue,2024-03-25T06:20:00.000+00:00,feeder,4,L2 Current (RMS),A,9.7
604756,Woodfield Avenue,2024-03-25T06:20:00.000+00:00,feeder,4,L1 Current (RMS),A,25.0
604756,Woodfield Avenue,2024-03-25T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.97
604756,Woodfield Avenue,2024-03-25T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.54
604756,Woodfield Avenue,2024-03-25T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.46
604756,Woodfield Avenue,2024-03-25T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.91
604756,Woodfield Avenue,2024-03-25T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.22
604756,Woodfield Avenue,2024-03-25T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.33
604756,Woodfield Avenue,2024-03-25T06:20:00.000+00:00,feeder,3,N Current (RMS),A,10.0
604756,Woodfield Avenue,2024-03-25T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,9.3
604756,Woodfield Avenue,2024-03-25T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,15.4
604756,Woodfield Avenue,2024-03-25T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,5.9
604756,Woodfield Avenue,2024-03-25T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.34
