Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604756,Woodfield Avenue,2024-03-25T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.57
604756,Woodfield Avenue,2024-03-25T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.31
604756,Woodfield Avenue,2024-03-25T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.42
604756,Woodfield Avenue,2024-03-25T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.78
604756,Woodfield Avenue,2024-03-25T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.5
604756,Woodfield Avenue,2024-03-25T06:20:00.000+00:00,feeder,2,N Current (RMS),A,9.6
604756,Woodfield Avenue,2024-03-25T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,6.8
604756,Woodfield Avenue,2024-03-25T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,13.5
604756,Woodfield Avenue,2024-03-25T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,2.9
604756,Woodfield Avenue,2024-03-25T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.09
604756,Woodfield Avenue,2024-03-25T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.33
604756,Woodfield Avenue,2024-03-25T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.05
604756,Woodfield Avenue,2024-03-25T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.22
604756,Woodfield Avenue,2024-03-25T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.03
604756,Woodfield Avenue,2024-03-25T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.12
604756,Woodfield Avenue,2024-03-25T06:20:00.000+00:00,feeder,1,N Current (RMS),A,18.3
604756,Woodfield Avenue,2024-03-25T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,22.6
604756,Woodfield Avenue,2024-03-25T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,17.0
604756,Woodfield Avenue,2024-03-25T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,5.0
604756,Woodfield Avenue,2024-03-25T06:20:00.000+00:00,transformer,,Temperature,C,17.3
604756,Woodfield Avenue,2024-03-25T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
604756,Woodfield Avenue,2024-03-25T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.1
604756,Woodfield Avenue,2024-03-25T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
604756,Woodfield Avenue,2024-03-25T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
604756,Woodfield Avenue,2024-03-25T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
604756,Woodfield Avenue,2024-03-25T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.73
604756,Woodfield Avenue,2024-03-25T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
604756,Woodfield Avenue,2024-03-25T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
604756,Woodfield Avenue,2024-03-25T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.39
604756,Woodfield Avenue,2024-03-25T06:20:00.000+00:00,busbar,,L3 Active Power,kW,9.12
604756,Woodfield Avenue,2024-03-25T06:20:00.000+00:00,busbar,,L2 Active Power,kW,12.0
604756,Woodfield Avenue,2024-03-25T06:20:00.000+00:00,busbar,,L1 Active Power,kW,8.68
604756,Woodfield Avenue,2024-03-25T06:20:00.000+00:00,busbar,,N Current (RMS),A,22.2
604756,Woodfield Avenue,2024-03-25T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.8
604756,Woodfield Avenue,2024-03-25T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.4
604756,Woodfield Avenue,2024-03-25T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,37.3
604756,Woodfield Avenue,2024-03-25T06:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.53
604756,Woodfield Avenue,2024-03-25T06:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.05
604756,Woodfield Avenue,2024-03-25T06:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.07
604756,Woodfield Avenue,2024-03-25T06:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.54
604756,Woodfield Avenue,2024-03-25T06:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.75
604756,Woodfield Avenue,2024-03-25T06:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.36
604756,Woodfield Avenue,2024-03-25T06:10:00.000+00:00,feeder,4,N Current (RMS),A,24.0
604756,Woodfield Avenue,2024-03-25T06:10:00.000+00:00,feeder,4,L3 Current (RMS),A,3.8
604756,Woodfield Avenue,2024-03-25T06:10:00.000+00:00,feeder,4,L2 Current (RMS),A,13.0
604756,Woodfield Avenue,2024-03-25T06:10:00.000+00:00,feeder,4,L1 Current (RMS),A,30.1
604756,Woodfield Avenue,2024-03-25T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.72
604756,Woodfield Avenue,2024-03-25T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.37
604756,Woodfield Avenue,2024-03-25T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.34
604756,Woodfield Avenue,2024-03-25T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.02
604756,Woodfield Avenue,2024-03-25T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.82
604756,Woodfield Avenue,2024-03-25T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.32
604756,Woodfield Avenue,2024-03-25T06:10:00.000+00:00,feeder,3,N Current (RMS),A,14.0
604756,Woodfield Avenue,2024-03-25T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,14.4
604756,Woodfield Avenue,2024-03-25T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,17.4
604756,Woodfield Avenue,2024-03-25T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,5.8
604756,Woodfield Avenue,2024-03-25T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.41
604756,Woodfield Avenue,2024-03-25T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.72
604756,Woodfield Avenue,2024-03-25T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.18
604756,Woodfield Avenue,2024-03-25T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.07
604756,Woodfield Avenue,2024-03-25T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.52
604756,Woodfield Avenue,2024-03-25T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.6
604756,Woodfield Avenue,2024-03-25T06:10:00.000+00:00,feeder,2,N Current (RMS),A,6.7
604756,Woodfield Avenue,2024-03-25T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,5.3
604756,Woodfield Avenue,2024-03-25T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,8.8
604756,Woodfield Avenue,2024-03-25T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,3.0
604756,Woodfield Avenue,2024-03-25T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.11
604756,Woodfield Avenue,2024-03-25T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.43
604756,Woodfield Avenue,2024-03-25T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.04
604756,Woodfield Avenue,2024-03-25T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.1
604756,Woodfield Avenue,2024-03-25T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.63
604756,Woodfield Avenue,2024-03-25T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.19
604756,Woodfield Avenue,2024-03-25T06:10:00.000+00:00,feeder,1,N Current (RMS),A,19.8
604756,Woodfield Avenue,2024-03-25T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,23.4
604756,Woodfield Avenue,2024-03-25T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,7.4
604756,Woodfield Avenue,2024-03-25T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,5.3
604756,Woodfield Avenue,2024-03-25T06:10:00.000+00:00,transformer,,Temperature,C,17.3
604756,Woodfield Avenue,2024-03-25T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
604756,Woodfield Avenue,2024-03-25T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.26
604756,Woodfield Avenue,2024-03-25T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
604756,Woodfield Avenue,2024-03-25T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
604756,Woodfield Avenue,2024-03-25T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
604756,Woodfield Avenue,2024-03-25T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
604756,Woodfield Avenue,2024-03-25T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
604756,Woodfield Avenue,2024-03-25T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
604756,Woodfield Avenue,2024-03-25T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.05
604756,Woodfield Avenue,2024-03-25T06:10:00.000+00:00,busbar,,L3 Active Power,kW,9.73
604756,Woodfield Avenue,2024-03-25T06:10:00.000+00:00,busbar,,L2 Active Power,kW,9.72
604756,Woodfield Avenue,2024-03-25T06:10:00.000+00:00,busbar,,L1 Active Power,kW,9.48
604756,Woodfield Avenue,2024-03-25T06:10:00.000+00:00,busbar,,N Current (RMS),A,27.6
604756,Woodfield Avenue,2024-03-25T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.1
604756,Woodfield Avenue,2024-03-25T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.1
604756,Woodfield Avenue,2024-03-25T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,42.2
604756,Woodfield Avenue,2024-03-25T06:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.41
604756,Woodfield Avenue,2024-03-25T06:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.28
604756,Woodfield Avenue,2024-03-25T06:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.04
604756,Woodfield Avenue,2024-03-25T06:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.8
604756,Woodfield Avenue,2024-03-25T06:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.1
604756,Woodfield Avenue,2024-03-25T06:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.88
604756,Woodfield Avenue,2024-03-25T06:00:00.000+00:00,feeder,4,N Current (RMS),A,11.0
604756,Woodfield Avenue,2024-03-25T06:00:00.000+00:00,feeder,4,L3 Current (RMS),A,4.2
604756,Woodfield Avenue,2024-03-25T06:00:00.000+00:00,feeder,4,L2 Current (RMS),A,10.1
604756,Woodfield Avenue,2024-03-25T06:00:00.000+00:00,feeder,4,L1 Current (RMS),A,14.4
604756,Woodfield Avenue,2024-03-25T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.52
604756,Woodfield Avenue,2024-03-25T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.6
604756,Woodfield Avenue,2024-03-25T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
604756,Woodfield Avenue,2024-03-25T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.25
604756,Woodfield Avenue,2024-03-25T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.25
604756,Woodfield Avenue,2024-03-25T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.09
604756,Woodfield Avenue,2024-03-25T06:00:00.000+00:00,feeder,3,N Current (RMS),A,15.9
604756,Woodfield Avenue,2024-03-25T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,10.3
604756,Woodfield Avenue,2024-03-25T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,20.3
604756,Woodfield Avenue,2024-03-25T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,4.7
604756,Woodfield Avenue,2024-03-25T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.38
604756,Woodfield Avenue,2024-03-25T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.19
604756,Woodfield Avenue,2024-03-25T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.16
604756,Woodfield Avenue,2024-03-25T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.18
604756,Woodfield Avenue,2024-03-25T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.59
604756,Woodfield Avenue,2024-03-25T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.54
604756,Woodfield Avenue,2024-03-25T06:00:00.000+00:00,feeder,2,N Current (RMS),A,5.0
604756,Woodfield Avenue,2024-03-25T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,6.3
604756,Woodfield Avenue,2024-03-25T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,2.8
604756,Woodfield Avenue,2024-03-25T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,2.8
604756,Woodfield Avenue,2024-03-25T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.24
604756,Woodfield Avenue,2024-03-25T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.36
604756,Woodfield Avenue,2024-03-25T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.09
604756,Woodfield Avenue,2024-03-25T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.66
604756,Woodfield Avenue,2024-03-25T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.91
604756,Woodfield Avenue,2024-03-25T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.55
604756,Woodfield Avenue,2024-03-25T06:00:00.000+00:00,feeder,1,N Current (RMS),A,20.2
604756,Woodfield Avenue,2024-03-25T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,23.9
604756,Woodfield Avenue,2024-03-25T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,18.0
604756,Woodfield Avenue,2024-03-25T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,6.6
604756,Woodfield Avenue,2024-03-25T06:00:00.000+00:00,transformer,,Temperature,C,17.4
604756,Woodfield Avenue,2024-03-25T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
604756,Woodfield Avenue,2024-03-25T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
604756,Woodfield Avenue,2024-03-25T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
604756,Woodfield Avenue,2024-03-25T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.05
604756,Woodfield Avenue,2024-03-25T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
604756,Woodfield Avenue,2024-03-25T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.27
604756,Woodfield Avenue,2024-03-25T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
604756,Woodfield Avenue,2024-03-25T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
604756,Woodfield Avenue,2024-03-25T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
604756,Woodfield Avenue,2024-03-25T06:00:00.000+00:00,busbar,,L3 Active Power,kW,9.89
604756,Woodfield Avenue,2024-03-25T06:00:00.000+00:00,busbar,,L2 Active Power,kW,10.86
604756,Woodfield Avenue,2024-03-25T06:00:00.000+00:00,busbar,,L1 Active Power,kW,6.06
604756,Woodfield Avenue,2024-03-25T06:00:00.000+00:00,busbar,,N Current (RMS),A,33.5
604756,Woodfield Avenue,2024-03-25T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.3
604756,Woodfield Avenue,2024-03-25T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.3
604756,Woodfield Avenue,2024-03-25T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,26.8
604756,Woodfield Avenue,2024-03-25T05:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.5
604756,Woodfield Avenue,2024-03-25T05:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.39
604756,Woodfield Avenue,2024-03-25T05:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.32
604756,Woodfield Avenue,2024-03-25T05:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.96
604756,Woodfield Avenue,2024-03-25T05:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.16
604756,Woodfield Avenue,2024-03-25T05:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.99
604756,Woodfield Avenue,2024-03-25T05:50:00.000+00:00,feeder,4,N Current (RMS),A,6.4
604756,Woodfield Avenue,2024-03-25T05:50:00.000+00:00,feeder,4,L3 Current (RMS),A,4.7
604756,Woodfield Avenue,2024-03-25T05:50:00.000+00:00,feeder,4,L2 Current (RMS),A,10.6
604756,Woodfield Avenue,2024-03-25T05:50:00.000+00:00,feeder,4,L1 Current (RMS),A,8.6
604756,Woodfield Avenue,2024-03-25T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.25
604756,Woodfield Avenue,2024-03-25T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.42
604756,Woodfield Avenue,2024-03-25T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.13
604756,Woodfield Avenue,2024-03-25T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.77
604756,Woodfield Avenue,2024-03-25T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.12
604756,Woodfield Avenue,2024-03-25T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.23
604756,Woodfield Avenue,2024-03-25T05:50:00.000+00:00,feeder,3,N Current (RMS),A,13.9
604756,Woodfield Avenue,2024-03-25T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,12.7
604756,Woodfield Avenue,2024-03-25T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,14.8
604756,Woodfield Avenue,2024-03-25T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,5.2
604756,Woodfield Avenue,2024-03-25T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.5
604756,Woodfield Avenue,2024-03-25T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.18
604756,Woodfield Avenue,2024-03-25T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
604756,Woodfield Avenue,2024-03-25T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.2
604756,Woodfield Avenue,2024-03-25T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.46
604756,Woodfield Avenue,2024-03-25T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.55
604756,Woodfield Avenue,2024-03-25T05:50:00.000+00:00,feeder,2,N Current (RMS),A,5.7
604756,Woodfield Avenue,2024-03-25T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,6.3
604756,Woodfield Avenue,2024-03-25T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,2.4
604756,Woodfield Avenue,2024-03-25T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,2.7
604756,Woodfield Avenue,2024-03-25T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.32
604756,Woodfield Avenue,2024-03-25T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.5
604756,Woodfield Avenue,2024-03-25T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.06
604756,Woodfield Avenue,2024-03-25T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.35
604756,Woodfield Avenue,2024-03-25T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.73
604756,Woodfield Avenue,2024-03-25T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.68
604756,Woodfield Avenue,2024-03-25T05:50:00.000+00:00,feeder,1,N Current (RMS),A,20.9
604756,Woodfield Avenue,2024-03-25T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,24.5
604756,Woodfield Avenue,2024-03-25T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,7.8
604756,Woodfield Avenue,2024-03-25T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,8.2
604756,Woodfield Avenue,2024-03-25T05:50:00.000+00:00,transformer,,Temperature,C,17.4
604756,Woodfield Avenue,2024-03-25T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
604756,Woodfield Avenue,2024-03-25T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
604756,Woodfield Avenue,2024-03-25T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
604756,Woodfield Avenue,2024-03-25T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
604756,Woodfield Avenue,2024-03-25T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
604756,Woodfield Avenue,2024-03-25T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.49
604756,Woodfield Avenue,2024-03-25T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
604756,Woodfield Avenue,2024-03-25T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
604756,Woodfield Avenue,2024-03-25T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.39
604756,Woodfield Avenue,2024-03-25T05:50:00.000+00:00,busbar,,L3 Active Power,kW,10.28
604756,Woodfield Avenue,2024-03-25T05:50:00.000+00:00,busbar,,L2 Active Power,kW,7.48
604756,Woodfield Avenue,2024-03-25T05:50:00.000+00:00,busbar,,L1 Active Power,kW,5.45
604756,Woodfield Avenue,2024-03-25T05:50:00.000+00:00,busbar,,N Current (RMS),A,34.4
604756,Woodfield Avenue,2024-03-25T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.9
604756,Woodfield Avenue,2024-03-25T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.1
604756,Woodfield Avenue,2024-03-25T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,23.6
604756,Woodfield Avenue,2024-03-25T05:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.62
604756,Woodfield Avenue,2024-03-25T05:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.48
604756,Woodfield Avenue,2024-03-25T05:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.15
604756,Woodfield Avenue,2024-03-25T05:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.72
604756,Woodfield Avenue,2024-03-25T05:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.62
604756,Woodfield Avenue,2024-03-25T05:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.75
604756,Woodfield Avenue,2024-03-25T05:40:00.000+00:00,feeder,4,N Current (RMS),A,8.8
604756,Woodfield Avenue,2024-03-25T05:40:00.000+00:00,feeder,4,L3 Current (RMS),A,4.3
604756,Woodfield Avenue,2024-03-25T05:40:00.000+00:00,feeder,4,L2 Current (RMS),A,7.3
604756,Woodfield Avenue,2024-03-25T05:40:00.000+00:00,feeder,4,L1 Current (RMS),A,12.4
604756,Woodfield Avenue,2024-03-25T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
604756,Woodfield Avenue,2024-03-25T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.25
604756,Woodfield Avenue,2024-03-25T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.18
604756,Woodfield Avenue,2024-03-25T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.62
604756,Woodfield Avenue,2024-03-25T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.27
604756,Woodfield Avenue,2024-03-25T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.11
604756,Woodfield Avenue,2024-03-25T05:40:00.000+00:00,feeder,3,N Current (RMS),A,18.8
604756,Woodfield Avenue,2024-03-25T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,16.2
604756,Woodfield Avenue,2024-03-25T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,19.4
604756,Woodfield Avenue,2024-03-25T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,4.8
604756,Woodfield Avenue,2024-03-25T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.5
604756,Woodfield Avenue,2024-03-25T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.33
604756,Woodfield Avenue,2024-03-25T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.09
604756,Woodfield Avenue,2024-03-25T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.07
604756,Woodfield Avenue,2024-03-25T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.29
604756,Woodfield Avenue,2024-03-25T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.56
604756,Woodfield Avenue,2024-03-25T05:40:00.000+00:00,feeder,2,N Current (RMS),A,5.3
604756,Woodfield Avenue,2024-03-25T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,5.4
604756,Woodfield Avenue,2024-03-25T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,2.1
604756,Woodfield Avenue,2024-03-25T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,2.7
604756,Woodfield Avenue,2024-03-25T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.12
604756,Woodfield Avenue,2024-03-25T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.71
604756,Woodfield Avenue,2024-03-25T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.12
604756,Woodfield Avenue,2024-03-25T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.41
604756,Woodfield Avenue,2024-03-25T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.36
604756,Woodfield Avenue,2024-03-25T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
604756,Woodfield Avenue,2024-03-25T05:40:00.000+00:00,feeder,1,N Current (RMS),A,17.3
604756,Woodfield Avenue,2024-03-25T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,19.1
604756,Woodfield Avenue,2024-03-25T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,6.7
604756,Woodfield Avenue,2024-03-25T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,4.5
604756,Woodfield Avenue,2024-03-25T05:40:00.000+00:00,transformer,,Temperature,C,17.4
604756,Woodfield Avenue,2024-03-25T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
604756,Woodfield Avenue,2024-03-25T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
604756,Woodfield Avenue,2024-03-25T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
604756,Woodfield Avenue,2024-03-25T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.96
604756,Woodfield Avenue,2024-03-25T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
604756,Woodfield Avenue,2024-03-25T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.14
604756,Woodfield Avenue,2024-03-25T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
604756,Woodfield Avenue,2024-03-25T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
604756,Woodfield Avenue,2024-03-25T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.29
604756,Woodfield Avenue,2024-03-25T05:40:00.000+00:00,busbar,,L3 Active Power,kW,9.83
604756,Woodfield Avenue,2024-03-25T05:40:00.000+00:00,busbar,,L2 Active Power,kW,7.54
604756,Woodfield Avenue,2024-03-25T05:40:00.000+00:00,busbar,,L1 Active Power,kW,5.43
604756,Woodfield Avenue,2024-03-25T05:40:00.000+00:00,busbar,,N Current (RMS),A,33.1
604756,Woodfield Avenue,2024-03-25T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.2
604756,Woodfield Avenue,2024-03-25T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.6
604756,Woodfield Avenue,2024-03-25T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,23.4
604756,Woodfield Avenue,2024-03-25T05:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.33
604756,Woodfield Avenue,2024-03-25T05:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.25
604756,Woodfield Avenue,2024-03-25T05:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.05
604756,Woodfield Avenue,2024-03-25T05:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.74
604756,Woodfield Avenue,2024-03-25T05:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.93
604756,Woodfield Avenue,2024-03-25T05:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.16
604756,Woodfield Avenue,2024-03-25T05:30:00.000+00:00,feeder,4,N Current (RMS),A,25.7
604756,Woodfield Avenue,2024-03-25T05:30:00.000+00:00,feeder,4,L3 Current (RMS),A,3.8
604756,Woodfield Avenue,2024-03-25T05:30:00.000+00:00,feeder,4,L2 Current (RMS),A,33.0
604756,Woodfield Avenue,2024-03-25T05:30:00.000+00:00,feeder,4,L1 Current (RMS),A,10.2
604756,Woodfield Avenue,2024-03-25T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.06
604756,Woodfield Avenue,2024-03-25T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.48
604756,Woodfield Avenue,2024-03-25T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.31
604756,Woodfield Avenue,2024-03-25T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.26
604756,Woodfield Avenue,2024-03-25T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.62
604756,Woodfield Avenue,2024-03-25T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.1
604756,Woodfield Avenue,2024-03-25T05:30:00.000+00:00,feeder,3,N Current (RMS),A,12.7
604756,Woodfield Avenue,2024-03-25T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,9.5
604756,Woodfield Avenue,2024-03-25T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,13.2
604756,Woodfield Avenue,2024-03-25T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,4.9
604756,Woodfield Avenue,2024-03-25T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.54
604756,Woodfield Avenue,2024-03-25T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.31
604756,Woodfield Avenue,2024-03-25T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.03
604756,Woodfield Avenue,2024-03-25T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.77
604756,Woodfield Avenue,2024-03-25T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.34
604756,Woodfield Avenue,2024-03-25T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.55
604756,Woodfield Avenue,2024-03-25T05:30:00.000+00:00,feeder,2,N Current (RMS),A,4.0
604756,Woodfield Avenue,2024-03-25T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,4.3
604756,Woodfield Avenue,2024-03-25T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,2.1
604756,Woodfield Avenue,2024-03-25T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,2.7
604756,Woodfield Avenue,2024-03-25T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.19
604756,Woodfield Avenue,2024-03-25T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.69
604756,Woodfield Avenue,2024-03-25T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.04
604756,Woodfield Avenue,2024-03-25T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.67
604756,Woodfield Avenue,2024-03-25T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.26
604756,Woodfield Avenue,2024-03-25T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.46
604756,Woodfield Avenue,2024-03-25T05:30:00.000+00:00,feeder,1,N Current (RMS),A,13.0
604756,Woodfield Avenue,2024-03-25T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,15.6
604756,Woodfield Avenue,2024-03-25T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,6.2
604756,Woodfield Avenue,2024-03-25T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,6.9
604756,Woodfield Avenue,2024-03-25T05:30:00.000+00:00,transformer,,Temperature,C,17.4
604756,Woodfield Avenue,2024-03-25T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
604756,Woodfield Avenue,2024-03-25T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.39
604756,Woodfield Avenue,2024-03-25T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
604756,Woodfield Avenue,2024-03-25T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.18
604756,Woodfield Avenue,2024-03-25T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
604756,Woodfield Avenue,2024-03-25T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.41
604756,Woodfield Avenue,2024-03-25T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
604756,Woodfield Avenue,2024-03-25T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
604756,Woodfield Avenue,2024-03-25T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.19
604756,Woodfield Avenue,2024-03-25T05:30:00.000+00:00,busbar,,L3 Active Power,kW,7.45
604756,Woodfield Avenue,2024-03-25T05:30:00.000+00:00,busbar,,L2 Active Power,kW,11.15
604756,Woodfield Avenue,2024-03-25T05:30:00.000+00:00,busbar,,L1 Active Power,kW,5.28
604756,Woodfield Avenue,2024-03-25T05:30:00.000+00:00,busbar,,N Current (RMS),A,31.9
604756,Woodfield Avenue,2024-03-25T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,31.7
604756,Woodfield Avenue,2024-03-25T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.3
604756,Woodfield Avenue,2024-03-25T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,22.8
604756,Woodfield Avenue,2024-03-25T05:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.38
604756,Woodfield Avenue,2024-03-25T05:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
604756,Woodfield Avenue,2024-03-25T05:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.26
604756,Woodfield Avenue,2024-03-25T05:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.82
604756,Woodfield Avenue,2024-03-25T05:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.03
604756,Woodfield Avenue,2024-03-25T05:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.9
604756,Woodfield Avenue,2024-03-25T05:20:00.000+00:00,feeder,4,N Current (RMS),A,10.8
604756,Woodfield Avenue,2024-03-25T05:20:00.000+00:00,feeder,4,L3 Current (RMS),A,4.1
604756,Woodfield Avenue,2024-03-25T05:20:00.000+00:00,feeder,4,L2 Current (RMS),A,15.6
604756,Woodfield Avenue,2024-03-25T05:20:00.000+00:00,feeder,4,L1 Current (RMS),A,8.1
604756,Woodfield Avenue,2024-03-25T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.2
604756,Woodfield Avenue,2024-03-25T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.18
604756,Woodfield Avenue,2024-03-25T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.17
604756,Woodfield Avenue,2024-03-25T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.52
604756,Woodfield Avenue,2024-03-25T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.18
604756,Woodfield Avenue,2024-03-25T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.06
604756,Woodfield Avenue,2024-03-25T05:20:00.000+00:00,feeder,3,N Current (RMS),A,12.2
604756,Woodfield Avenue,2024-03-25T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,11.7
604756,Woodfield Avenue,2024-03-25T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,11.0
604756,Woodfield Avenue,2024-03-25T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,4.5
604756,Woodfield Avenue,2024-03-25T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.43
604756,Woodfield Avenue,2024-03-25T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.33
604756,Woodfield Avenue,2024-03-25T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.3
604756,Woodfield Avenue,2024-03-25T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.22
604756,Woodfield Avenue,2024-03-25T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.38
604756,Woodfield Avenue,2024-03-25T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.75
604756,Woodfield Avenue,2024-03-25T05:20:00.000+00:00,feeder,2,N Current (RMS),A,6.3
604756,Woodfield Avenue,2024-03-25T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,6.2
604756,Woodfield Avenue,2024-03-25T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,2.3
604756,Woodfield Avenue,2024-03-25T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,3.6
604756,Woodfield Avenue,2024-03-25T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.04
604756,Woodfield Avenue,2024-03-25T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.57
604756,Woodfield Avenue,2024-03-25T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.12
604756,Woodfield Avenue,2024-03-25T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.37
604756,Woodfield Avenue,2024-03-25T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.36
604756,Woodfield Avenue,2024-03-25T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.6
604756,Woodfield Avenue,2024-03-25T05:20:00.000+00:00,feeder,1,N Current (RMS),A,16.6
604756,Woodfield Avenue,2024-03-25T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,19.3
604756,Woodfield Avenue,2024-03-25T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,6.4
604756,Woodfield Avenue,2024-03-25T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,7.6
604756,Woodfield Avenue,2024-03-25T05:20:00.000+00:00,transformer,,Temperature,C,17.4
604756,Woodfield Avenue,2024-03-25T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
604756,Woodfield Avenue,2024-03-25T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.27
604756,Woodfield Avenue,2024-03-25T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
604756,Woodfield Avenue,2024-03-25T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.18
604756,Woodfield Avenue,2024-03-25T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
604756,Woodfield Avenue,2024-03-25T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.43
604756,Woodfield Avenue,2024-03-25T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
604756,Woodfield Avenue,2024-03-25T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
604756,Woodfield Avenue,2024-03-25T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.86
604756,Woodfield Avenue,2024-03-25T05:20:00.000+00:00,busbar,,L3 Active Power,kW,8.93
604756,Woodfield Avenue,2024-03-25T05:20:00.000+00:00,busbar,,L2 Active Power,kW,6.95
604756,Woodfield Avenue,2024-03-25T05:20:00.000+00:00,busbar,,L1 Active Power,kW,5.32
604756,Woodfield Avenue,2024-03-25T05:20:00.000+00:00,busbar,,N Current (RMS),A,29.0
604756,Woodfield Avenue,2024-03-25T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.0
604756,Woodfield Avenue,2024-03-25T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,32.4
604756,Woodfield Avenue,2024-03-25T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,22.8
604756,Woodfield Avenue,2024-03-25T05:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.4
604756,Woodfield Avenue,2024-03-25T05:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.05
604756,Woodfield Avenue,2024-03-25T05:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.33
604756,Woodfield Avenue,2024-03-25T05:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.79
604756,Woodfield Avenue,2024-03-25T05:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.33
604756,Woodfield Avenue,2024-03-25T05:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.79
604756,Woodfield Avenue,2024-03-25T05:10:00.000+00:00,feeder,4,N Current (RMS),A,6.4
604756,Woodfield Avenue,2024-03-25T05:10:00.000+00:00,feeder,4,L3 Current (RMS),A,4.0
604756,Woodfield Avenue,2024-03-25T05:10:00.000+00:00,feeder,4,L2 Current (RMS),A,10.6
604756,Woodfield Avenue,2024-03-25T05:10:00.000+00:00,feeder,4,L1 Current (RMS),A,7.7
604756,Woodfield Avenue,2024-03-25T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.2
604756,Woodfield Avenue,2024-03-25T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.37
604756,Woodfield Avenue,2024-03-25T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
604756,Woodfield Avenue,2024-03-25T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.41
604756,Woodfield Avenue,2024-03-25T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.55
604756,Woodfield Avenue,2024-03-25T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.98
604756,Woodfield Avenue,2024-03-25T05:10:00.000+00:00,feeder,3,N Current (RMS),A,16.4
604756,Woodfield Avenue,2024-03-25T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,15.4
604756,Woodfield Avenue,2024-03-25T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,13.4
604756,Woodfield Avenue,2024-03-25T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,4.2
604756,Woodfield Avenue,2024-03-25T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.34
604756,Woodfield Avenue,2024-03-25T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.13
604756,Woodfield Avenue,2024-03-25T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.29
604756,Woodfield Avenue,2024-03-25T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.38
604756,Woodfield Avenue,2024-03-25T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.64
604756,Woodfield Avenue,2024-03-25T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.75
604756,Woodfield Avenue,2024-03-25T05:10:00.000+00:00,feeder,2,N Current (RMS),A,5.3
604756,Woodfield Avenue,2024-03-25T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,6.3
604756,Woodfield Avenue,2024-03-25T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,2.9
604756,Woodfield Avenue,2024-03-25T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,3.5
604756,Woodfield Avenue,2024-03-25T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.25
604756,Woodfield Avenue,2024-03-25T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.58
604756,Woodfield Avenue,2024-03-25T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.21
604756,Woodfield Avenue,2024-03-25T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.22
604756,Woodfield Avenue,2024-03-25T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.54
604756,Woodfield Avenue,2024-03-25T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.41
604756,Woodfield Avenue,2024-03-25T05:10:00.000+00:00,feeder,1,N Current (RMS),A,15.8
604756,Woodfield Avenue,2024-03-25T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,18.6
604756,Woodfield Avenue,2024-03-25T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,7.0
604756,Woodfield Avenue,2024-03-25T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,6.0
604756,Woodfield Avenue,2024-03-25T05:10:00.000+00:00,transformer,,Temperature,C,17.4
604756,Woodfield Avenue,2024-03-25T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
604756,Woodfield Avenue,2024-03-25T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.51
604756,Woodfield Avenue,2024-03-25T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
604756,Woodfield Avenue,2024-03-25T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.26
604756,Woodfield Avenue,2024-03-25T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
604756,Woodfield Avenue,2024-03-25T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.44
604756,Woodfield Avenue,2024-03-25T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
604756,Woodfield Avenue,2024-03-25T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
604756,Woodfield Avenue,2024-03-25T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.84
604756,Woodfield Avenue,2024-03-25T05:10:00.000+00:00,busbar,,L3 Active Power,kW,9.8
604756,Woodfield Avenue,2024-03-25T05:10:00.000+00:00,busbar,,L2 Active Power,kW,7.07
604756,Woodfield Avenue,2024-03-25T05:10:00.000+00:00,busbar,,L1 Active Power,kW,4.94
604756,Woodfield Avenue,2024-03-25T05:10:00.000+00:00,busbar,,N Current (RMS),A,33.3
604756,Woodfield Avenue,2024-03-25T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.7
604756,Woodfield Avenue,2024-03-25T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,32.0
604756,Woodfield Avenue,2024-03-25T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,21.0
604756,Woodfield Avenue,2024-03-25T05:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.3
604756,Woodfield Avenue,2024-03-25T05:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
604756,Woodfield Avenue,2024-03-25T05:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.17
604756,Woodfield Avenue,2024-03-25T05:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
604756,Woodfield Avenue,2024-03-25T05:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.14
604756,Woodfield Avenue,2024-03-25T05:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.91
604756,Woodfield Avenue,2024-03-25T05:00:00.000+00:00,feeder,4,N Current (RMS),A,10.2
604756,Woodfield Avenue,2024-03-25T05:00:00.000+00:00,feeder,4,L3 Current (RMS),A,4.6
604756,Woodfield Avenue,2024-03-25T05:00:00.000+00:00,feeder,4,L2 Current (RMS),A,18.1
604756,Woodfield Avenue,2024-03-25T05:00:00.000+00:00,feeder,4,L1 Current (RMS),A,8.1
604756,Woodfield Avenue,2024-03-25T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.59
604756,Woodfield Avenue,2024-03-25T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.21
604756,Woodfield Avenue,2024-03-25T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.3
604756,Woodfield Avenue,2024-03-25T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.85
604756,Woodfield Avenue,2024-03-25T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.94
604756,Woodfield Avenue,2024-03-25T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.07
604756,Woodfield Avenue,2024-03-25T05:00:00.000+00:00,feeder,3,N Current (RMS),A,17.5
604756,Woodfield Avenue,2024-03-25T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,8.3
604756,Woodfield Avenue,2024-03-25T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,25.0
604756,Woodfield Avenue,2024-03-25T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,4.7
604756,Woodfield Avenue,2024-03-25T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.37
604756,Woodfield Avenue,2024-03-25T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.07
604756,Woodfield Avenue,2024-03-25T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.28
604756,Woodfield Avenue,2024-03-25T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.99
604756,Woodfield Avenue,2024-03-25T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.82
604756,Woodfield Avenue,2024-03-25T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.82
604756,Woodfield Avenue,2024-03-25T05:00:00.000+00:00,feeder,2,N Current (RMS),A,4.0
604756,Woodfield Avenue,2024-03-25T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,4.9
604756,Woodfield Avenue,2024-03-25T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,3.5
604756,Woodfield Avenue,2024-03-25T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,3.8
604756,Woodfield Avenue,2024-03-25T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.35
604756,Woodfield Avenue,2024-03-25T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.5
604756,Woodfield Avenue,2024-03-25T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.04
604756,Woodfield Avenue,2024-03-25T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.64
604756,Woodfield Avenue,2024-03-25T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.8
604756,Woodfield Avenue,2024-03-25T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.2
604756,Woodfield Avenue,2024-03-25T05:00:00.000+00:00,feeder,1,N Current (RMS),A,11.8
604756,Woodfield Avenue,2024-03-25T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,15.1
604756,Woodfield Avenue,2024-03-25T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,7.9
604756,Woodfield Avenue,2024-03-25T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,6.3
604756,Woodfield Avenue,2024-03-25T05:00:00.000+00:00,transformer,,Temperature,C,17.4
604756,Woodfield Avenue,2024-03-25T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
604756,Woodfield Avenue,2024-03-25T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.67
604756,Woodfield Avenue,2024-03-25T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
604756,Woodfield Avenue,2024-03-25T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.15
604756,Woodfield Avenue,2024-03-25T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
604756,Woodfield Avenue,2024-03-25T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.42
604756,Woodfield Avenue,2024-03-25T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
604756,Woodfield Avenue,2024-03-25T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
604756,Woodfield Avenue,2024-03-25T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.72
604756,Woodfield Avenue,2024-03-25T05:00:00.000+00:00,busbar,,L3 Active Power,kW,7.47
604756,Woodfield Avenue,2024-03-25T05:00:00.000+00:00,busbar,,L2 Active Power,kW,12.7
604756,Woodfield Avenue,2024-03-25T05:00:00.000+00:00,busbar,,L1 Active Power,kW,5.01
604756,Woodfield Avenue,2024-03-25T05:00:00.000+00:00,busbar,,N Current (RMS),A,27.7
604756,Woodfield Avenue,2024-03-25T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,32.1
604756,Woodfield Avenue,2024-03-25T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.2
604756,Woodfield Avenue,2024-03-25T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,21.6
604756,Woodfield Avenue,2024-03-25T04:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.31
604756,Woodfield Avenue,2024-03-25T04:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
604756,Woodfield Avenue,2024-03-25T04:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.13
604756,Woodfield Avenue,2024-03-25T04:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.01
604756,Woodfield Avenue,2024-03-25T04:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.68
604756,Woodfield Avenue,2024-03-25T04:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.42
604756,Woodfield Avenue,2024-03-25T04:50:00.000+00:00,feeder,4,N Current (RMS),A,10.3
604756,Woodfield Avenue,2024-03-25T04:50:00.000+00:00,feeder,4,L3 Current (RMS),A,4.6
604756,Woodfield Avenue,2024-03-25T04:50:00.000+00:00,feeder,4,L2 Current (RMS),A,16.2
604756,Woodfield Avenue,2024-03-25T04:50:00.000+00:00,feeder,4,L1 Current (RMS),A,6.2
604756,Woodfield Avenue,2024-03-25T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.65
604756,Woodfield Avenue,2024-03-25T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.14
604756,Woodfield Avenue,2024-03-25T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.19
604756,Woodfield Avenue,2024-03-25T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.43
604756,Woodfield Avenue,2024-03-25T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.04
604756,Woodfield Avenue,2024-03-25T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.86
604756,Woodfield Avenue,2024-03-25T04:50:00.000+00:00,feeder,3,N Current (RMS),A,14.0
604756,Woodfield Avenue,2024-03-25T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,6.9
604756,Woodfield Avenue,2024-03-25T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,19.2
604756,Woodfield Avenue,2024-03-25T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,3.8
604756,Woodfield Avenue,2024-03-25T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.41
604756,Woodfield Avenue,2024-03-25T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.15
604756,Woodfield Avenue,2024-03-25T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.27
604756,Woodfield Avenue,2024-03-25T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.24
604756,Woodfield Avenue,2024-03-25T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.55
604756,Woodfield Avenue,2024-03-25T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.82
604756,Woodfield Avenue,2024-03-25T04:50:00.000+00:00,feeder,2,N Current (RMS),A,5.7
604756,Woodfield Avenue,2024-03-25T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,6.0
604756,Woodfield Avenue,2024-03-25T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,2.7
604756,Woodfield Avenue,2024-03-25T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,3.8
604756,Woodfield Avenue,2024-03-25T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.1
604756,Woodfield Avenue,2024-03-25T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.51
604756,Woodfield Avenue,2024-03-25T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.27
604756,Woodfield Avenue,2024-03-25T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.91
604756,Woodfield Avenue,2024-03-25T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.9
604756,Woodfield Avenue,2024-03-25T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.25
604756,Woodfield Avenue,2024-03-25T04:50:00.000+00:00,feeder,1,N Current (RMS),A,9.6
604756,Woodfield Avenue,2024-03-25T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,12.0
604756,Woodfield Avenue,2024-03-25T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,8.3
604756,Woodfield Avenue,2024-03-25T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,7.3
604756,Woodfield Avenue,2024-03-25T04:50:00.000+00:00,transformer,,Temperature,C,17.4
604756,Woodfield Avenue,2024-03-25T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
604756,Woodfield Avenue,2024-03-25T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.9
604756,Woodfield Avenue,2024-03-25T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
604756,Woodfield Avenue,2024-03-25T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.35
604756,Woodfield Avenue,2024-03-25T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
604756,Woodfield Avenue,2024-03-25T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.71
604756,Woodfield Avenue,2024-03-25T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
604756,Woodfield Avenue,2024-03-25T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
604756,Woodfield Avenue,2024-03-25T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.06
604756,Woodfield Avenue,2024-03-25T04:50:00.000+00:00,busbar,,L3 Active Power,kW,6.59
604756,Woodfield Avenue,2024-03-25T04:50:00.000+00:00,busbar,,L2 Active Power,kW,10.17
604756,Woodfield Avenue,2024-03-25T04:50:00.000+00:00,busbar,,L1 Active Power,kW,4.36
604756,Woodfield Avenue,2024-03-25T04:50:00.000+00:00,busbar,,N Current (RMS),A,24.5
604756,Woodfield Avenue,2024-03-25T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,28.5
