Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604756,Woodfield Avenue,2024-03-25T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.4
604756,Woodfield Avenue,2024-03-25T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,19.3
604756,Woodfield Avenue,2024-03-25T04:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.48
604756,Woodfield Avenue,2024-03-25T04:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.09
604756,Woodfield Avenue,2024-03-25T04:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.17
604756,Woodfield Avenue,2024-03-25T04:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.83
604756,Woodfield Avenue,2024-03-25T04:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.61
604756,Woodfield Avenue,2024-03-25T04:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.7
604756,Woodfield Avenue,2024-03-25T04:40:00.000+00:00,feeder,4,N Current (RMS),A,5.1
604756,Woodfield Avenue,2024-03-25T04:40:00.000+00:00,feeder,4,L3 Current (RMS),A,4.3
604756,Woodfield Avenue,2024-03-25T04:40:00.000+00:00,feeder,4,L2 Current (RMS),A,7.0
604756,Woodfield Avenue,2024-03-25T04:40:00.000+00:00,feeder,4,L1 Current (RMS),A,7.3
604756,Woodfield Avenue,2024-03-25T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.62
604756,Woodfield Avenue,2024-03-25T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.45
604756,Woodfield Avenue,2024-03-25T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.13
604756,Woodfield Avenue,2024-03-25T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.35
604756,Woodfield Avenue,2024-03-25T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.22
604756,Woodfield Avenue,2024-03-25T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.72
604756,Woodfield Avenue,2024-03-25T04:40:00.000+00:00,feeder,3,N Current (RMS),A,9.3
604756,Woodfield Avenue,2024-03-25T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,6.5
604756,Woodfield Avenue,2024-03-25T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,11.6
604756,Woodfield Avenue,2024-03-25T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,3.1
604756,Woodfield Avenue,2024-03-25T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.42
604756,Woodfield Avenue,2024-03-25T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.42
604756,Woodfield Avenue,2024-03-25T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.6
604756,Woodfield Avenue,2024-03-25T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.25
604756,Woodfield Avenue,2024-03-25T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.34
604756,Woodfield Avenue,2024-03-25T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.95
604756,Woodfield Avenue,2024-03-25T04:40:00.000+00:00,feeder,2,N Current (RMS),A,7.5
604756,Woodfield Avenue,2024-03-25T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,5.9
604756,Woodfield Avenue,2024-03-25T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,2.4
604756,Woodfield Avenue,2024-03-25T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,4.7
604756,Woodfield Avenue,2024-03-25T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.08
604756,Woodfield Avenue,2024-03-25T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.66
604756,Woodfield Avenue,2024-03-25T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.26
604756,Woodfield Avenue,2024-03-25T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.52
604756,Woodfield Avenue,2024-03-25T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.77
604756,Woodfield Avenue,2024-03-25T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.69
604756,Woodfield Avenue,2024-03-25T04:40:00.000+00:00,feeder,1,N Current (RMS),A,14.5
604756,Woodfield Avenue,2024-03-25T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,14.6
604756,Woodfield Avenue,2024-03-25T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,13.2
604756,Woodfield Avenue,2024-03-25T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,3.5
604756,Woodfield Avenue,2024-03-25T04:40:00.000+00:00,transformer,,Temperature,C,17.4
604756,Woodfield Avenue,2024-03-25T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
604756,Woodfield Avenue,2024-03-25T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.49
604756,Woodfield Avenue,2024-03-25T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
604756,Woodfield Avenue,2024-03-25T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.12
604756,Woodfield Avenue,2024-03-25T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
604756,Woodfield Avenue,2024-03-25T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.17
604756,Woodfield Avenue,2024-03-25T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
604756,Woodfield Avenue,2024-03-25T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
604756,Woodfield Avenue,2024-03-25T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.65
604756,Woodfield Avenue,2024-03-25T04:40:00.000+00:00,busbar,,L3 Active Power,kW,6.96
604756,Woodfield Avenue,2024-03-25T04:40:00.000+00:00,busbar,,L2 Active Power,kW,6.95
604756,Woodfield Avenue,2024-03-25T04:40:00.000+00:00,busbar,,L1 Active Power,kW,4.06
604756,Woodfield Avenue,2024-03-25T04:40:00.000+00:00,busbar,,N Current (RMS),A,24.9
604756,Woodfield Avenue,2024-03-25T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,29.8
604756,Woodfield Avenue,2024-03-25T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,32.0
604756,Woodfield Avenue,2024-03-25T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,17.6
604756,Woodfield Avenue,2024-03-25T04:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.57
604756,Woodfield Avenue,2024-03-25T04:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.07
604756,Woodfield Avenue,2024-03-25T04:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.13
604756,Woodfield Avenue,2024-03-25T04:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.72
604756,Woodfield Avenue,2024-03-25T04:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.59
604756,Woodfield Avenue,2024-03-25T04:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.75
604756,Woodfield Avenue,2024-03-25T04:30:00.000+00:00,feeder,4,N Current (RMS),A,5.4
604756,Woodfield Avenue,2024-03-25T04:30:00.000+00:00,feeder,4,L3 Current (RMS),A,4.1
604756,Woodfield Avenue,2024-03-25T04:30:00.000+00:00,feeder,4,L2 Current (RMS),A,6.9
604756,Woodfield Avenue,2024-03-25T04:30:00.000+00:00,feeder,4,L1 Current (RMS),A,7.4
604756,Woodfield Avenue,2024-03-25T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.57
604756,Woodfield Avenue,2024-03-25T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.25
604756,Woodfield Avenue,2024-03-25T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
604756,Woodfield Avenue,2024-03-25T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.49
604756,Woodfield Avenue,2024-03-25T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.18
604756,Woodfield Avenue,2024-03-25T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.67
604756,Woodfield Avenue,2024-03-25T04:30:00.000+00:00,feeder,3,N Current (RMS),A,8.8
604756,Woodfield Avenue,2024-03-25T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,6.9
604756,Woodfield Avenue,2024-03-25T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,10.9
604756,Woodfield Avenue,2024-03-25T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,2.9
604756,Woodfield Avenue,2024-03-25T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.35
604756,Woodfield Avenue,2024-03-25T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.16
604756,Woodfield Avenue,2024-03-25T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.5
604756,Woodfield Avenue,2024-03-25T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.91
604756,Woodfield Avenue,2024-03-25T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.76
604756,Woodfield Avenue,2024-03-25T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.02
604756,Woodfield Avenue,2024-03-25T04:30:00.000+00:00,feeder,2,N Current (RMS),A,6.8
604756,Woodfield Avenue,2024-03-25T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,4.5
604756,Woodfield Avenue,2024-03-25T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,9.6
604756,Woodfield Avenue,2024-03-25T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,4.8
604756,Woodfield Avenue,2024-03-25T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.32
604756,Woodfield Avenue,2024-03-25T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.57
604756,Woodfield Avenue,2024-03-25T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.25
604756,Woodfield Avenue,2024-03-25T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.6
604756,Woodfield Avenue,2024-03-25T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.63
604756,Woodfield Avenue,2024-03-25T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.78
604756,Woodfield Avenue,2024-03-25T04:30:00.000+00:00,feeder,1,N Current (RMS),A,12.9
604756,Woodfield Avenue,2024-03-25T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,14.8
604756,Woodfield Avenue,2024-03-25T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,7.3
604756,Woodfield Avenue,2024-03-25T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,3.8
604756,Woodfield Avenue,2024-03-25T04:30:00.000+00:00,transformer,,Temperature,C,17.4
604756,Woodfield Avenue,2024-03-25T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
604756,Woodfield Avenue,2024-03-25T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
604756,Woodfield Avenue,2024-03-25T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
604756,Woodfield Avenue,2024-03-25T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.08
604756,Woodfield Avenue,2024-03-25T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
604756,Woodfield Avenue,2024-03-25T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.47
604756,Woodfield Avenue,2024-03-25T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
604756,Woodfield Avenue,2024-03-25T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
604756,Woodfield Avenue,2024-03-25T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.36
604756,Woodfield Avenue,2024-03-25T04:30:00.000+00:00,busbar,,L3 Active Power,kW,6.72
604756,Woodfield Avenue,2024-03-25T04:30:00.000+00:00,busbar,,L2 Active Power,kW,7.16
604756,Woodfield Avenue,2024-03-25T04:30:00.000+00:00,busbar,,L1 Active Power,kW,4.22
604756,Woodfield Avenue,2024-03-25T04:30:00.000+00:00,busbar,,N Current (RMS),A,18.7
604756,Woodfield Avenue,2024-03-25T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,28.7
604756,Woodfield Avenue,2024-03-25T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,30.7
604756,Woodfield Avenue,2024-03-25T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,18.0
604756,Woodfield Avenue,2024-03-25T04:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.49
604756,Woodfield Avenue,2024-03-25T04:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.19
604756,Woodfield Avenue,2024-03-25T04:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
604756,Woodfield Avenue,2024-03-25T04:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.86
604756,Woodfield Avenue,2024-03-25T04:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.4
604756,Woodfield Avenue,2024-03-25T04:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.63
604756,Woodfield Avenue,2024-03-25T04:20:00.000+00:00,feeder,4,N Current (RMS),A,4.7
604756,Woodfield Avenue,2024-03-25T04:20:00.000+00:00,feeder,4,L3 Current (RMS),A,4.4
604756,Woodfield Avenue,2024-03-25T04:20:00.000+00:00,feeder,4,L2 Current (RMS),A,6.1
604756,Woodfield Avenue,2024-03-25T04:20:00.000+00:00,feeder,4,L1 Current (RMS),A,7.0
604756,Woodfield Avenue,2024-03-25T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.59
604756,Woodfield Avenue,2024-03-25T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.45
604756,Woodfield Avenue,2024-03-25T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.05
604756,Woodfield Avenue,2024-03-25T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.66
604756,Woodfield Avenue,2024-03-25T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.02
604756,Woodfield Avenue,2024-03-25T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.68
604756,Woodfield Avenue,2024-03-25T04:20:00.000+00:00,feeder,3,N Current (RMS),A,10.0
604756,Woodfield Avenue,2024-03-25T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,7.7
604756,Woodfield Avenue,2024-03-25T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,10.9
604756,Woodfield Avenue,2024-03-25T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,3.0
604756,Woodfield Avenue,2024-03-25T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.45
604756,Woodfield Avenue,2024-03-25T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.6
604756,Woodfield Avenue,2024-03-25T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.42
604756,Woodfield Avenue,2024-03-25T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
604756,Woodfield Avenue,2024-03-25T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.14
604756,Woodfield Avenue,2024-03-25T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.02
604756,Woodfield Avenue,2024-03-25T04:20:00.000+00:00,feeder,2,N Current (RMS),A,7.4
604756,Woodfield Avenue,2024-03-25T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,5.0
604756,Woodfield Avenue,2024-03-25T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,10.9
604756,Woodfield Avenue,2024-03-25T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,4.7
604756,Woodfield Avenue,2024-03-25T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.23
604756,Woodfield Avenue,2024-03-25T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.64
604756,Woodfield Avenue,2024-03-25T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.03
604756,Woodfield Avenue,2024-03-25T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.79
604756,Woodfield Avenue,2024-03-25T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.47
604756,Woodfield Avenue,2024-03-25T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.85
604756,Woodfield Avenue,2024-03-25T04:20:00.000+00:00,feeder,1,N Current (RMS),A,14.1
604756,Woodfield Avenue,2024-03-25T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,15.6
604756,Woodfield Avenue,2024-03-25T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,6.9
604756,Woodfield Avenue,2024-03-25T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,3.8
604756,Woodfield Avenue,2024-03-25T04:20:00.000+00:00,transformer,,Temperature,C,17.5
604756,Woodfield Avenue,2024-03-25T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
604756,Woodfield Avenue,2024-03-25T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.96
604756,Woodfield Avenue,2024-03-25T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
604756,Woodfield Avenue,2024-03-25T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.4
604756,Woodfield Avenue,2024-03-25T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
604756,Woodfield Avenue,2024-03-25T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.93
604756,Woodfield Avenue,2024-03-25T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
604756,Woodfield Avenue,2024-03-25T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
604756,Woodfield Avenue,2024-03-25T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.42
604756,Woodfield Avenue,2024-03-25T04:20:00.000+00:00,busbar,,L3 Active Power,kW,7.31
604756,Woodfield Avenue,2024-03-25T04:20:00.000+00:00,busbar,,L2 Active Power,kW,7.03
604756,Woodfield Avenue,2024-03-25T04:20:00.000+00:00,busbar,,L1 Active Power,kW,4.19
604756,Woodfield Avenue,2024-03-25T04:20:00.000+00:00,busbar,,N Current (RMS),A,20.0
604756,Woodfield Avenue,2024-03-25T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,31.3
604756,Woodfield Avenue,2024-03-25T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,29.9
604756,Woodfield Avenue,2024-03-25T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,17.9
604756,Woodfield Avenue,2024-03-25T04:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.42
604756,Woodfield Avenue,2024-03-25T04:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.21
604756,Woodfield Avenue,2024-03-25T04:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.17
604756,Woodfield Avenue,2024-03-25T04:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.88
604756,Woodfield Avenue,2024-03-25T04:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.24
604756,Woodfield Avenue,2024-03-25T04:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.79
604756,Woodfield Avenue,2024-03-25T04:10:00.000+00:00,feeder,4,N Current (RMS),A,5.3
604756,Woodfield Avenue,2024-03-25T04:10:00.000+00:00,feeder,4,L3 Current (RMS),A,4.4
604756,Woodfield Avenue,2024-03-25T04:10:00.000+00:00,feeder,4,L2 Current (RMS),A,5.7
604756,Woodfield Avenue,2024-03-25T04:10:00.000+00:00,feeder,4,L1 Current (RMS),A,7.6
604756,Woodfield Avenue,2024-03-25T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.51
604756,Woodfield Avenue,2024-03-25T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.51
604756,Woodfield Avenue,2024-03-25T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.22
604756,Woodfield Avenue,2024-03-25T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.59
604756,Woodfield Avenue,2024-03-25T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.16
604756,Woodfield Avenue,2024-03-25T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.79
604756,Woodfield Avenue,2024-03-25T04:10:00.000+00:00,feeder,3,N Current (RMS),A,10.7
604756,Woodfield Avenue,2024-03-25T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,7.4
604756,Woodfield Avenue,2024-03-25T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,11.8
604756,Woodfield Avenue,2024-03-25T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,3.5
604756,Woodfield Avenue,2024-03-25T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.47
604756,Woodfield Avenue,2024-03-25T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
604756,Woodfield Avenue,2024-03-25T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.65
604756,Woodfield Avenue,2024-03-25T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.42
604756,Woodfield Avenue,2024-03-25T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.5
604756,Woodfield Avenue,2024-03-25T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.03
604756,Woodfield Avenue,2024-03-25T04:10:00.000+00:00,feeder,2,N Current (RMS),A,7.7
604756,Woodfield Avenue,2024-03-25T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,6.9
604756,Woodfield Avenue,2024-03-25T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,2.5
604756,Woodfield Avenue,2024-03-25T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,5.1
604756,Woodfield Avenue,2024-03-25T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.09
604756,Woodfield Avenue,2024-03-25T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.52
604756,Woodfield Avenue,2024-03-25T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.1
604756,Woodfield Avenue,2024-03-25T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.73
604756,Woodfield Avenue,2024-03-25T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.59
604756,Woodfield Avenue,2024-03-25T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.97
604756,Woodfield Avenue,2024-03-25T04:10:00.000+00:00,feeder,1,N Current (RMS),A,13.4
604756,Woodfield Avenue,2024-03-25T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,15.4
604756,Woodfield Avenue,2024-03-25T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,7.2
604756,Woodfield Avenue,2024-03-25T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,4.3
604756,Woodfield Avenue,2024-03-25T04:10:00.000+00:00,transformer,,Temperature,C,17.5
604756,Woodfield Avenue,2024-03-25T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
604756,Woodfield Avenue,2024-03-25T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.19
604756,Woodfield Avenue,2024-03-25T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
604756,Woodfield Avenue,2024-03-25T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.7
604756,Woodfield Avenue,2024-03-25T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
604756,Woodfield Avenue,2024-03-25T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.07
604756,Woodfield Avenue,2024-03-25T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
604756,Woodfield Avenue,2024-03-25T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
604756,Woodfield Avenue,2024-03-25T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.14
604756,Woodfield Avenue,2024-03-25T04:10:00.000+00:00,busbar,,L3 Active Power,kW,7.62
604756,Woodfield Avenue,2024-03-25T04:10:00.000+00:00,busbar,,L2 Active Power,kW,5.49
604756,Woodfield Avenue,2024-03-25T04:10:00.000+00:00,busbar,,L1 Active Power,kW,4.58
604756,Woodfield Avenue,2024-03-25T04:10:00.000+00:00,busbar,,N Current (RMS),A,28.1
604756,Woodfield Avenue,2024-03-25T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,32.7
604756,Woodfield Avenue,2024-03-25T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,26.0
604756,Woodfield Avenue,2024-03-25T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,19.8
604756,Woodfield Avenue,2024-03-25T04:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.35
604756,Woodfield Avenue,2024-03-25T04:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.66
604756,Woodfield Avenue,2024-03-25T04:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.15
604756,Woodfield Avenue,2024-03-25T04:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.77
604756,Woodfield Avenue,2024-03-25T04:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.94
604756,Woodfield Avenue,2024-03-25T04:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.67
604756,Woodfield Avenue,2024-03-25T04:00:00.000+00:00,feeder,4,N Current (RMS),A,5.0
604756,Woodfield Avenue,2024-03-25T04:00:00.000+00:00,feeder,4,L3 Current (RMS),A,3.9
604756,Woodfield Avenue,2024-03-25T04:00:00.000+00:00,feeder,4,L2 Current (RMS),A,5.1
604756,Woodfield Avenue,2024-03-25T04:00:00.000+00:00,feeder,4,L1 Current (RMS),A,7.2
604756,Woodfield Avenue,2024-03-25T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.7
604756,Woodfield Avenue,2024-03-25T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.26
604756,Woodfield Avenue,2024-03-25T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.1
604756,Woodfield Avenue,2024-03-25T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.4
604756,Woodfield Avenue,2024-03-25T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.58
604756,Woodfield Avenue,2024-03-25T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.73
604756,Woodfield Avenue,2024-03-25T04:00:00.000+00:00,feeder,3,N Current (RMS),A,9.7
604756,Woodfield Avenue,2024-03-25T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,6.9
604756,Woodfield Avenue,2024-03-25T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,12.8
604756,Woodfield Avenue,2024-03-25T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,3.2
604756,Woodfield Avenue,2024-03-25T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.4
604756,Woodfield Avenue,2024-03-25T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.15
604756,Woodfield Avenue,2024-03-25T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.52
604756,Woodfield Avenue,2024-03-25T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.94
604756,Woodfield Avenue,2024-03-25T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.43
604756,Woodfield Avenue,2024-03-25T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.52
604756,Woodfield Avenue,2024-03-25T04:00:00.000+00:00,feeder,2,N Current (RMS),A,10.3
604756,Woodfield Avenue,2024-03-25T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,4.8
604756,Woodfield Avenue,2024-03-25T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,2.3
604756,Woodfield Avenue,2024-03-25T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,11.0
604756,Woodfield Avenue,2024-03-25T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.07
604756,Woodfield Avenue,2024-03-25T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.53
604756,Woodfield Avenue,2024-03-25T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
604756,Woodfield Avenue,2024-03-25T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.49
604756,Woodfield Avenue,2024-03-25T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.72
604756,Woodfield Avenue,2024-03-25T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.97
604756,Woodfield Avenue,2024-03-25T04:00:00.000+00:00,feeder,1,N Current (RMS),A,17.4
604756,Woodfield Avenue,2024-03-25T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,19.5
604756,Woodfield Avenue,2024-03-25T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,7.6
604756,Woodfield Avenue,2024-03-25T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,4.4
604756,Woodfield Avenue,2024-03-25T04:00:00.000+00:00,transformer,,Temperature,C,17.5
604756,Woodfield Avenue,2024-03-25T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
604756,Woodfield Avenue,2024-03-25T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.66
604756,Woodfield Avenue,2024-03-25T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
604756,Woodfield Avenue,2024-03-25T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.23
604756,Woodfield Avenue,2024-03-25T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
604756,Woodfield Avenue,2024-03-25T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.44
604756,Woodfield Avenue,2024-03-25T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
604756,Woodfield Avenue,2024-03-25T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
604756,Woodfield Avenue,2024-03-25T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.77
604756,Woodfield Avenue,2024-03-25T04:00:00.000+00:00,busbar,,L3 Active Power,kW,7.6
604756,Woodfield Avenue,2024-03-25T04:00:00.000+00:00,busbar,,L2 Active Power,kW,5.67
604756,Woodfield Avenue,2024-03-25T04:00:00.000+00:00,busbar,,L1 Active Power,kW,5.9
604756,Woodfield Avenue,2024-03-25T04:00:00.000+00:00,busbar,,N Current (RMS),A,26.3
604756,Woodfield Avenue,2024-03-25T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,33.0
604756,Woodfield Avenue,2024-03-25T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,27.1
604756,Woodfield Avenue,2024-03-25T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,24.8
604756,Woodfield Avenue,2024-03-25T03:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.47
604756,Woodfield Avenue,2024-03-25T03:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.31
604756,Woodfield Avenue,2024-03-25T03:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.14
604756,Woodfield Avenue,2024-03-25T03:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.85
604756,Woodfield Avenue,2024-03-25T03:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.24
604756,Woodfield Avenue,2024-03-25T03:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.68
604756,Woodfield Avenue,2024-03-25T03:50:00.000+00:00,feeder,4,N Current (RMS),A,4.9
604756,Woodfield Avenue,2024-03-25T03:50:00.000+00:00,feeder,4,L3 Current (RMS),A,4.4
604756,Woodfield Avenue,2024-03-25T03:50:00.000+00:00,feeder,4,L2 Current (RMS),A,5.6
604756,Woodfield Avenue,2024-03-25T03:50:00.000+00:00,feeder,4,L1 Current (RMS),A,7.2
604756,Woodfield Avenue,2024-03-25T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.62
604756,Woodfield Avenue,2024-03-25T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.62
604756,Woodfield Avenue,2024-03-25T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.38
604756,Woodfield Avenue,2024-03-25T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.41
604756,Woodfield Avenue,2024-03-25T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.94
604756,Woodfield Avenue,2024-03-25T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.01
604756,Woodfield Avenue,2024-03-25T03:50:00.000+00:00,feeder,3,N Current (RMS),A,9.5
604756,Woodfield Avenue,2024-03-25T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,6.9
604756,Woodfield Avenue,2024-03-25T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,11.3
604756,Woodfield Avenue,2024-03-25T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,4.5
604756,Woodfield Avenue,2024-03-25T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.38
604756,Woodfield Avenue,2024-03-25T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.14
604756,Woodfield Avenue,2024-03-25T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.58
604756,Woodfield Avenue,2024-03-25T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.91
604756,Woodfield Avenue,2024-03-25T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.37
604756,Woodfield Avenue,2024-03-25T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.34
604756,Woodfield Avenue,2024-03-25T03:50:00.000+00:00,feeder,2,N Current (RMS),A,13.0
604756,Woodfield Avenue,2024-03-25T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,4.6
604756,Woodfield Avenue,2024-03-25T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,2.0
604756,Woodfield Avenue,2024-03-25T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,13.9
604756,Woodfield Avenue,2024-03-25T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.06
604756,Woodfield Avenue,2024-03-25T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.75
604756,Woodfield Avenue,2024-03-25T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.11
604756,Woodfield Avenue,2024-03-25T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.63
604756,Woodfield Avenue,2024-03-25T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.51
604756,Woodfield Avenue,2024-03-25T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.84
604756,Woodfield Avenue,2024-03-25T03:50:00.000+00:00,feeder,1,N Current (RMS),A,21.0
604756,Woodfield Avenue,2024-03-25T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,23.0
604756,Woodfield Avenue,2024-03-25T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,7.2
604756,Woodfield Avenue,2024-03-25T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,3.9
604756,Woodfield Avenue,2024-03-25T03:50:00.000+00:00,transformer,,Temperature,C,17.5
604756,Woodfield Avenue,2024-03-25T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
604756,Woodfield Avenue,2024-03-25T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.71
604756,Woodfield Avenue,2024-03-25T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
604756,Woodfield Avenue,2024-03-25T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.18
604756,Woodfield Avenue,2024-03-25T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
604756,Woodfield Avenue,2024-03-25T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.36
604756,Woodfield Avenue,2024-03-25T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
604756,Woodfield Avenue,2024-03-25T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
604756,Woodfield Avenue,2024-03-25T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.98
604756,Woodfield Avenue,2024-03-25T03:50:00.000+00:00,busbar,,L3 Active Power,kW,8.79
604756,Woodfield Avenue,2024-03-25T03:50:00.000+00:00,busbar,,L2 Active Power,kW,5.06
604756,Woodfield Avenue,2024-03-25T03:50:00.000+00:00,busbar,,L1 Active Power,kW,6.87
604756,Woodfield Avenue,2024-03-25T03:50:00.000+00:00,busbar,,N Current (RMS),A,30.4
604756,Woodfield Avenue,2024-03-25T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.1
604756,Woodfield Avenue,2024-03-25T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,25.4
604756,Woodfield Avenue,2024-03-25T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,28.7
604756,Woodfield Avenue,2024-03-25T03:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.59
604756,Woodfield Avenue,2024-03-25T03:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.49
604756,Woodfield Avenue,2024-03-25T03:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.11
604756,Woodfield Avenue,2024-03-25T03:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.75
604756,Woodfield Avenue,2024-03-25T03:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.19
604756,Woodfield Avenue,2024-03-25T03:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.53
604756,Woodfield Avenue,2024-03-25T03:40:00.000+00:00,feeder,4,N Current (RMS),A,4.6
604756,Woodfield Avenue,2024-03-25T03:40:00.000+00:00,feeder,4,L3 Current (RMS),A,4.3
604756,Woodfield Avenue,2024-03-25T03:40:00.000+00:00,feeder,4,L2 Current (RMS),A,5.7
604756,Woodfield Avenue,2024-03-25T03:40:00.000+00:00,feeder,4,L1 Current (RMS),A,6.6
604756,Woodfield Avenue,2024-03-25T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.37
604756,Woodfield Avenue,2024-03-25T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.6
604756,Woodfield Avenue,2024-03-25T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.41
604756,Woodfield Avenue,2024-03-25T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.69
604756,Woodfield Avenue,2024-03-25T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.7
604756,Woodfield Avenue,2024-03-25T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.05
604756,Woodfield Avenue,2024-03-25T03:40:00.000+00:00,feeder,3,N Current (RMS),A,10.7
604756,Woodfield Avenue,2024-03-25T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,7.5
604756,Woodfield Avenue,2024-03-25T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,13.7
604756,Woodfield Avenue,2024-03-25T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,4.7
604756,Woodfield Avenue,2024-03-25T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.49
604756,Woodfield Avenue,2024-03-25T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.02
604756,Woodfield Avenue,2024-03-25T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.62
604756,Woodfield Avenue,2024-03-25T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.3
604756,Woodfield Avenue,2024-03-25T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.53
604756,Woodfield Avenue,2024-03-25T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.46
604756,Woodfield Avenue,2024-03-25T03:40:00.000+00:00,feeder,2,N Current (RMS),A,13.8
604756,Woodfield Avenue,2024-03-25T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,6.4
604756,Woodfield Avenue,2024-03-25T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,2.4
604756,Woodfield Avenue,2024-03-25T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,14.5
604756,Woodfield Avenue,2024-03-25T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.04
604756,Woodfield Avenue,2024-03-25T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.71
604756,Woodfield Avenue,2024-03-25T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.1
604756,Woodfield Avenue,2024-03-25T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.76
604756,Woodfield Avenue,2024-03-25T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.26
604756,Woodfield Avenue,2024-03-25T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.94
604756,Woodfield Avenue,2024-03-25T03:40:00.000+00:00,feeder,1,N Current (RMS),A,15.6
604756,Woodfield Avenue,2024-03-25T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,16.8
604756,Woodfield Avenue,2024-03-25T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,11.2
604756,Woodfield Avenue,2024-03-25T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,4.3
604756,Woodfield Avenue,2024-03-25T03:40:00.000+00:00,transformer,,Temperature,C,17.5
604756,Woodfield Avenue,2024-03-25T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
604756,Woodfield Avenue,2024-03-25T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.12
604756,Woodfield Avenue,2024-03-25T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
604756,Woodfield Avenue,2024-03-25T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.67
604756,Woodfield Avenue,2024-03-25T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
604756,Woodfield Avenue,2024-03-25T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.94
604756,Woodfield Avenue,2024-03-25T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
604756,Woodfield Avenue,2024-03-25T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
604756,Woodfield Avenue,2024-03-25T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.83
604756,Woodfield Avenue,2024-03-25T03:40:00.000+00:00,busbar,,L3 Active Power,kW,7.5
604756,Woodfield Avenue,2024-03-25T03:40:00.000+00:00,busbar,,L2 Active Power,kW,6.69
604756,Woodfield Avenue,2024-03-25T03:40:00.000+00:00,busbar,,L1 Active Power,kW,6.98
604756,Woodfield Avenue,2024-03-25T03:40:00.000+00:00,busbar,,N Current (RMS),A,23.6
604756,Woodfield Avenue,2024-03-25T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,32.5
604756,Woodfield Avenue,2024-03-25T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,31.4
604756,Woodfield Avenue,2024-03-25T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,29.0
604756,Woodfield Avenue,2024-03-25T03:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.6
604756,Woodfield Avenue,2024-03-25T03:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.08
604756,Woodfield Avenue,2024-03-25T03:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.07
604756,Woodfield Avenue,2024-03-25T03:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.85
604756,Woodfield Avenue,2024-03-25T03:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.4
604756,Woodfield Avenue,2024-03-25T03:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.51
604756,Woodfield Avenue,2024-03-25T03:30:00.000+00:00,feeder,4,N Current (RMS),A,4.8
604756,Woodfield Avenue,2024-03-25T03:30:00.000+00:00,feeder,4,L3 Current (RMS),A,4.6
604756,Woodfield Avenue,2024-03-25T03:30:00.000+00:00,feeder,4,L2 Current (RMS),A,5.9
604756,Woodfield Avenue,2024-03-25T03:30:00.000+00:00,feeder,4,L1 Current (RMS),A,6.5
604756,Woodfield Avenue,2024-03-25T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.17
604756,Woodfield Avenue,2024-03-25T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.46
604756,Woodfield Avenue,2024-03-25T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.62
604756,Woodfield Avenue,2024-03-25T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
604756,Woodfield Avenue,2024-03-25T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.84
604756,Woodfield Avenue,2024-03-25T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.1
604756,Woodfield Avenue,2024-03-25T03:30:00.000+00:00,feeder,3,N Current (RMS),A,11.4
604756,Woodfield Avenue,2024-03-25T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,8.5
604756,Woodfield Avenue,2024-03-25T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,13.7
604756,Woodfield Avenue,2024-03-25T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,5.2
604756,Woodfield Avenue,2024-03-25T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.47
604756,Woodfield Avenue,2024-03-25T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.16
604756,Woodfield Avenue,2024-03-25T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.35
604756,Woodfield Avenue,2024-03-25T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.03
604756,Woodfield Avenue,2024-03-25T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.49
604756,Woodfield Avenue,2024-03-25T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.16
604756,Woodfield Avenue,2024-03-25T03:30:00.000+00:00,feeder,2,N Current (RMS),A,11.8
604756,Woodfield Avenue,2024-03-25T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,5.5
604756,Woodfield Avenue,2024-03-25T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,2.5
604756,Woodfield Avenue,2024-03-25T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,12.9
604756,Woodfield Avenue,2024-03-25T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.14
604756,Woodfield Avenue,2024-03-25T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.8
604756,Woodfield Avenue,2024-03-25T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.08
604756,Woodfield Avenue,2024-03-25T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.18
604756,Woodfield Avenue,2024-03-25T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.52
604756,Woodfield Avenue,2024-03-25T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.93
604756,Woodfield Avenue,2024-03-25T03:30:00.000+00:00,feeder,1,N Current (RMS),A,23.6
604756,Woodfield Avenue,2024-03-25T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,25.6
604756,Woodfield Avenue,2024-03-25T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,7.3
604756,Woodfield Avenue,2024-03-25T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,4.1
604756,Woodfield Avenue,2024-03-25T03:30:00.000+00:00,transformer,,Temperature,C,17.5
604756,Woodfield Avenue,2024-03-25T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
604756,Woodfield Avenue,2024-03-25T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.27
604756,Woodfield Avenue,2024-03-25T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
604756,Woodfield Avenue,2024-03-25T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.74
604756,Woodfield Avenue,2024-03-25T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
604756,Woodfield Avenue,2024-03-25T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.18
604756,Woodfield Avenue,2024-03-25T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
604756,Woodfield Avenue,2024-03-25T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
604756,Woodfield Avenue,2024-03-25T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.96
604756,Woodfield Avenue,2024-03-25T03:30:00.000+00:00,busbar,,L3 Active Power,kW,10.05
604756,Woodfield Avenue,2024-03-25T03:30:00.000+00:00,busbar,,L2 Active Power,kW,6.25
604756,Woodfield Avenue,2024-03-25T03:30:00.000+00:00,busbar,,L1 Active Power,kW,6.7
604756,Woodfield Avenue,2024-03-25T03:30:00.000+00:00,busbar,,N Current (RMS),A,31.5
604756,Woodfield Avenue,2024-03-25T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.3
604756,Woodfield Avenue,2024-03-25T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,28.7
604756,Woodfield Avenue,2024-03-25T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,27.8
604756,Woodfield Avenue,2024-03-25T03:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.51
604756,Woodfield Avenue,2024-03-25T03:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.61
604756,Woodfield Avenue,2024-03-25T03:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.26
604756,Woodfield Avenue,2024-03-25T03:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.7
604756,Woodfield Avenue,2024-03-25T03:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.88
604756,Woodfield Avenue,2024-03-25T03:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.77
604756,Woodfield Avenue,2024-03-25T03:20:00.000+00:00,feeder,4,N Current (RMS),A,5.9
604756,Woodfield Avenue,2024-03-25T03:20:00.000+00:00,feeder,4,L3 Current (RMS),A,4.1
604756,Woodfield Avenue,2024-03-25T03:20:00.000+00:00,feeder,4,L2 Current (RMS),A,4.8
604756,Woodfield Avenue,2024-03-25T03:20:00.000+00:00,feeder,4,L1 Current (RMS),A,7.5
604756,Woodfield Avenue,2024-03-25T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.2
604756,Woodfield Avenue,2024-03-25T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.61
604756,Woodfield Avenue,2024-03-25T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.61
604756,Woodfield Avenue,2024-03-25T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.78
604756,Woodfield Avenue,2024-03-25T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.76
604756,Woodfield Avenue,2024-03-25T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.1
604756,Woodfield Avenue,2024-03-25T03:20:00.000+00:00,feeder,3,N Current (RMS),A,11.4
604756,Woodfield Avenue,2024-03-25T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,7.7
604756,Woodfield Avenue,2024-03-25T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,13.8
604756,Woodfield Avenue,2024-03-25T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,5.2
604756,Woodfield Avenue,2024-03-25T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.51
604756,Woodfield Avenue,2024-03-25T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.1
604756,Woodfield Avenue,2024-03-25T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.46
604756,Woodfield Avenue,2024-03-25T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.84
604756,Woodfield Avenue,2024-03-25T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.51
604756,Woodfield Avenue,2024-03-25T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.2
604756,Woodfield Avenue,2024-03-25T03:20:00.000+00:00,feeder,2,N Current (RMS),A,12.5
604756,Woodfield Avenue,2024-03-25T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,4.6
604756,Woodfield Avenue,2024-03-25T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,2.5
604756,Woodfield Avenue,2024-03-25T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,13.1
604756,Woodfield Avenue,2024-03-25T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.02
604756,Woodfield Avenue,2024-03-25T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.83
604756,Woodfield Avenue,2024-03-25T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.09
604756,Woodfield Avenue,2024-03-25T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.65
604756,Woodfield Avenue,2024-03-25T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.49
604756,Woodfield Avenue,2024-03-25T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.96
604756,Woodfield Avenue,2024-03-25T03:20:00.000+00:00,feeder,1,N Current (RMS),A,21.1
604756,Woodfield Avenue,2024-03-25T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,22.9
604756,Woodfield Avenue,2024-03-25T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,7.3
604756,Woodfield Avenue,2024-03-25T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,4.4
604756,Woodfield Avenue,2024-03-25T03:20:00.000+00:00,transformer,,Temperature,C,17.5
604756,Woodfield Avenue,2024-03-25T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
604756,Woodfield Avenue,2024-03-25T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.1
604756,Woodfield Avenue,2024-03-25T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
604756,Woodfield Avenue,2024-03-25T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.48
604756,Woodfield Avenue,2024-03-25T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
604756,Woodfield Avenue,2024-03-25T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.92
604756,Woodfield Avenue,2024-03-25T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
604756,Woodfield Avenue,2024-03-25T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
604756,Woodfield Avenue,2024-03-25T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.24
604756,Woodfield Avenue,2024-03-25T03:20:00.000+00:00,busbar,,L3 Active Power,kW,8.96
604756,Woodfield Avenue,2024-03-25T03:20:00.000+00:00,busbar,,L2 Active Power,kW,5.64
604756,Woodfield Avenue,2024-03-25T03:20:00.000+00:00,busbar,,L1 Active Power,kW,7.02
604756,Woodfield Avenue,2024-03-25T03:20:00.000+00:00,busbar,,N Current (RMS),A,30.8
604756,Woodfield Avenue,2024-03-25T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.5
604756,Woodfield Avenue,2024-03-25T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,27.8
604756,Woodfield Avenue,2024-03-25T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,29.2
604756,Woodfield Avenue,2024-03-25T03:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.43
604756,Woodfield Avenue,2024-03-25T03:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.47
604756,Woodfield Avenue,2024-03-25T03:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.08
604756,Woodfield Avenue,2024-03-25T03:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.78
604756,Woodfield Avenue,2024-03-25T03:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.93
604756,Woodfield Avenue,2024-03-25T03:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.68
604756,Woodfield Avenue,2024-03-25T03:10:00.000+00:00,feeder,4,N Current (RMS),A,5.5
604756,Woodfield Avenue,2024-03-25T03:10:00.000+00:00,feeder,4,L3 Current (RMS),A,4.1
604756,Woodfield Avenue,2024-03-25T03:10:00.000+00:00,feeder,4,L2 Current (RMS),A,4.7
604756,Woodfield Avenue,2024-03-25T03:10:00.000+00:00,feeder,4,L1 Current (RMS),A,7.2
604756,Woodfield Avenue,2024-03-25T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.22
604756,Woodfield Avenue,2024-03-25T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.21
604756,Woodfield Avenue,2024-03-25T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.54
604756,Woodfield Avenue,2024-03-25T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.9
604756,Woodfield Avenue,2024-03-25T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.02
604756,Woodfield Avenue,2024-03-25T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.12
604756,Woodfield Avenue,2024-03-25T03:10:00.000+00:00,feeder,3,N Current (RMS),A,10.4
604756,Woodfield Avenue,2024-03-25T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,8.1
604756,Woodfield Avenue,2024-03-25T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,14.1
604756,Woodfield Avenue,2024-03-25T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,5.2
604756,Woodfield Avenue,2024-03-25T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.51
604756,Woodfield Avenue,2024-03-25T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.55
604756,Woodfield Avenue,2024-03-25T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.26
604756,Woodfield Avenue,2024-03-25T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.52
604756,Woodfield Avenue,2024-03-25T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.19
604756,Woodfield Avenue,2024-03-25T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.93
604756,Woodfield Avenue,2024-03-25T03:10:00.000+00:00,feeder,2,N Current (RMS),A,13.3
604756,Woodfield Avenue,2024-03-25T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,7.2
604756,Woodfield Avenue,2024-03-25T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,11.4
604756,Woodfield Avenue,2024-03-25T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,11.9
604756,Woodfield Avenue,2024-03-25T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.09
604756,Woodfield Avenue,2024-03-25T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.83
