Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604756,Woodfield Avenue,2024-03-25T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.12
604756,Woodfield Avenue,2024-03-25T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.62
604756,Woodfield Avenue,2024-03-25T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.44
604756,Woodfield Avenue,2024-03-25T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.2
604756,Woodfield Avenue,2024-03-25T03:10:00.000+00:00,feeder,1,N Current (RMS),A,21.2
604756,Woodfield Avenue,2024-03-25T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,22.8
604756,Woodfield Avenue,2024-03-25T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,7.1
604756,Woodfield Avenue,2024-03-25T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,5.3
604756,Woodfield Avenue,2024-03-25T03:10:00.000+00:00,transformer,,Temperature,C,17.5
604756,Woodfield Avenue,2024-03-25T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
604756,Woodfield Avenue,2024-03-25T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.75
604756,Woodfield Avenue,2024-03-25T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
604756,Woodfield Avenue,2024-03-25T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.76
604756,Woodfield Avenue,2024-03-25T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
604756,Woodfield Avenue,2024-03-25T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.66
604756,Woodfield Avenue,2024-03-25T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
604756,Woodfield Avenue,2024-03-25T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
604756,Woodfield Avenue,2024-03-25T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.49
604756,Woodfield Avenue,2024-03-25T03:10:00.000+00:00,busbar,,L3 Active Power,kW,9.83
604756,Woodfield Avenue,2024-03-25T03:10:00.000+00:00,busbar,,L2 Active Power,kW,7.58
604756,Woodfield Avenue,2024-03-25T03:10:00.000+00:00,busbar,,L1 Active Power,kW,6.93
604756,Woodfield Avenue,2024-03-25T03:10:00.000+00:00,busbar,,N Current (RMS),A,23.3
604756,Woodfield Avenue,2024-03-25T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.9
604756,Woodfield Avenue,2024-03-25T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,32.6
604756,Woodfield Avenue,2024-03-25T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,28.6
604756,Woodfield Avenue,2024-03-25T03:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.29
604756,Woodfield Avenue,2024-03-25T03:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.32
604756,Woodfield Avenue,2024-03-25T03:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.08
604756,Woodfield Avenue,2024-03-25T03:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.89
604756,Woodfield Avenue,2024-03-25T03:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.12
604756,Woodfield Avenue,2024-03-25T03:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.44
604756,Woodfield Avenue,2024-03-25T03:00:00.000+00:00,feeder,4,N Current (RMS),A,4.2
604756,Woodfield Avenue,2024-03-25T03:00:00.000+00:00,feeder,4,L3 Current (RMS),A,4.2
604756,Woodfield Avenue,2024-03-25T03:00:00.000+00:00,feeder,4,L2 Current (RMS),A,5.1
604756,Woodfield Avenue,2024-03-25T03:00:00.000+00:00,feeder,4,L1 Current (RMS),A,6.3
604756,Woodfield Avenue,2024-03-25T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.21
604756,Woodfield Avenue,2024-03-25T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.41
604756,Woodfield Avenue,2024-03-25T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.58
604756,Woodfield Avenue,2024-03-25T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.77
604756,Woodfield Avenue,2024-03-25T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.13
604756,Woodfield Avenue,2024-03-25T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.22
604756,Woodfield Avenue,2024-03-25T03:00:00.000+00:00,feeder,3,N Current (RMS),A,10.6
604756,Woodfield Avenue,2024-03-25T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,7.6
604756,Woodfield Avenue,2024-03-25T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,14.7
604756,Woodfield Avenue,2024-03-25T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,5.7
604756,Woodfield Avenue,2024-03-25T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.53
604756,Woodfield Avenue,2024-03-25T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.38
604756,Woodfield Avenue,2024-03-25T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.29
604756,Woodfield Avenue,2024-03-25T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.89
604756,Woodfield Avenue,2024-03-25T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.99
604756,Woodfield Avenue,2024-03-25T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.99
604756,Woodfield Avenue,2024-03-25T03:00:00.000+00:00,feeder,2,N Current (RMS),A,14.8
604756,Woodfield Avenue,2024-03-25T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,4.8
604756,Woodfield Avenue,2024-03-25T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,10.4
604756,Woodfield Avenue,2024-03-25T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,12.1
604756,Woodfield Avenue,2024-03-25T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.15
604756,Woodfield Avenue,2024-03-25T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.69
604756,Woodfield Avenue,2024-03-25T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.13
604756,Woodfield Avenue,2024-03-25T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.73
604756,Woodfield Avenue,2024-03-25T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.69
604756,Woodfield Avenue,2024-03-25T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.99
604756,Woodfield Avenue,2024-03-25T03:00:00.000+00:00,feeder,1,N Current (RMS),A,21.0
604756,Woodfield Avenue,2024-03-25T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,23.2
604756,Woodfield Avenue,2024-03-25T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,7.7
604756,Woodfield Avenue,2024-03-25T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,4.4
604756,Woodfield Avenue,2024-03-25T03:00:00.000+00:00,transformer,,Temperature,C,17.6
604756,Woodfield Avenue,2024-03-25T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
604756,Woodfield Avenue,2024-03-25T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.44
604756,Woodfield Avenue,2024-03-25T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
604756,Woodfield Avenue,2024-03-25T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.61
604756,Woodfield Avenue,2024-03-25T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
604756,Woodfield Avenue,2024-03-25T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.45
604756,Woodfield Avenue,2024-03-25T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
604756,Woodfield Avenue,2024-03-25T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
604756,Woodfield Avenue,2024-03-25T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.35
604756,Woodfield Avenue,2024-03-25T03:00:00.000+00:00,busbar,,L3 Active Power,kW,9.28
604756,Woodfield Avenue,2024-03-25T03:00:00.000+00:00,busbar,,L2 Active Power,kW,7.93
604756,Woodfield Avenue,2024-03-25T03:00:00.000+00:00,busbar,,L1 Active Power,kW,6.64
604756,Woodfield Avenue,2024-03-25T03:00:00.000+00:00,busbar,,N Current (RMS),A,20.9
604756,Woodfield Avenue,2024-03-25T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.5
604756,Woodfield Avenue,2024-03-25T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,33.7
604756,Woodfield Avenue,2024-03-25T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,27.3
604756,Woodfield Avenue,2024-03-25T02:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.21
604756,Woodfield Avenue,2024-03-25T02:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.1
604756,Woodfield Avenue,2024-03-25T02:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.27
604756,Woodfield Avenue,2024-03-25T02:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.24
604756,Woodfield Avenue,2024-03-25T02:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.23
604756,Woodfield Avenue,2024-03-25T02:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.43
604756,Woodfield Avenue,2024-03-25T02:50:00.000+00:00,feeder,4,N Current (RMS),A,4.5
604756,Woodfield Avenue,2024-03-25T02:50:00.000+00:00,feeder,4,L3 Current (RMS),A,5.5
604756,Woodfield Avenue,2024-03-25T02:50:00.000+00:00,feeder,4,L2 Current (RMS),A,5.4
604756,Woodfield Avenue,2024-03-25T02:50:00.000+00:00,feeder,4,L1 Current (RMS),A,6.3
604756,Woodfield Avenue,2024-03-25T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.24
604756,Woodfield Avenue,2024-03-25T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.37
604756,Woodfield Avenue,2024-03-25T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.44
604756,Woodfield Avenue,2024-03-25T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.65
604756,Woodfield Avenue,2024-03-25T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.63
604756,Woodfield Avenue,2024-03-25T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.04
604756,Woodfield Avenue,2024-03-25T02:50:00.000+00:00,feeder,3,N Current (RMS),A,13.3
604756,Woodfield Avenue,2024-03-25T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,7.3
604756,Woodfield Avenue,2024-03-25T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,17.7
604756,Woodfield Avenue,2024-03-25T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,4.7
604756,Woodfield Avenue,2024-03-25T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.41
604756,Woodfield Avenue,2024-03-25T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.38
604756,Woodfield Avenue,2024-03-25T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.1
604756,Woodfield Avenue,2024-03-25T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.12
604756,Woodfield Avenue,2024-03-25T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.32
604756,Woodfield Avenue,2024-03-25T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.35
604756,Woodfield Avenue,2024-03-25T02:50:00.000+00:00,feeder,2,N Current (RMS),A,16.1
604756,Woodfield Avenue,2024-03-25T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,5.3
604756,Woodfield Avenue,2024-03-25T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,2.3
604756,Woodfield Avenue,2024-03-25T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,18.3
604756,Woodfield Avenue,2024-03-25T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.16
604756,Woodfield Avenue,2024-03-25T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.43
604756,Woodfield Avenue,2024-03-25T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
604756,Woodfield Avenue,2024-03-25T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.58
604756,Woodfield Avenue,2024-03-25T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.98
604756,Woodfield Avenue,2024-03-25T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
604756,Woodfield Avenue,2024-03-25T02:50:00.000+00:00,feeder,1,N Current (RMS),A,18.9
604756,Woodfield Avenue,2024-03-25T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,22.8
604756,Woodfield Avenue,2024-03-25T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,8.5
604756,Woodfield Avenue,2024-03-25T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,4.4
604756,Woodfield Avenue,2024-03-25T02:50:00.000+00:00,transformer,,Temperature,C,17.6
604756,Woodfield Avenue,2024-03-25T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
604756,Woodfield Avenue,2024-03-25T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.35
604756,Woodfield Avenue,2024-03-25T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
604756,Woodfield Avenue,2024-03-25T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.63
604756,Woodfield Avenue,2024-03-25T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
604756,Woodfield Avenue,2024-03-25T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.5
604756,Woodfield Avenue,2024-03-25T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
604756,Woodfield Avenue,2024-03-25T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
604756,Woodfield Avenue,2024-03-25T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.61
604756,Woodfield Avenue,2024-03-25T02:50:00.000+00:00,busbar,,L3 Active Power,kW,9.6
604756,Woodfield Avenue,2024-03-25T02:50:00.000+00:00,busbar,,L2 Active Power,kW,7.16
604756,Woodfield Avenue,2024-03-25T02:50:00.000+00:00,busbar,,L1 Active Power,kW,7.82
604756,Woodfield Avenue,2024-03-25T02:50:00.000+00:00,busbar,,N Current (RMS),A,25.7
604756,Woodfield Avenue,2024-03-25T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.0
604756,Woodfield Avenue,2024-03-25T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,32.7
604756,Woodfield Avenue,2024-03-25T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,32.5
604756,Woodfield Avenue,2024-03-25T02:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.26
604756,Woodfield Avenue,2024-03-25T02:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.05
604756,Woodfield Avenue,2024-03-25T02:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.23
604756,Woodfield Avenue,2024-03-25T02:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.93
604756,Woodfield Avenue,2024-03-25T02:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.16
604756,Woodfield Avenue,2024-03-25T02:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.55
604756,Woodfield Avenue,2024-03-25T02:40:00.000+00:00,feeder,4,N Current (RMS),A,5.3
604756,Woodfield Avenue,2024-03-25T02:40:00.000+00:00,feeder,4,L3 Current (RMS),A,4.5
604756,Woodfield Avenue,2024-03-25T02:40:00.000+00:00,feeder,4,L2 Current (RMS),A,5.1
604756,Woodfield Avenue,2024-03-25T02:40:00.000+00:00,feeder,4,L1 Current (RMS),A,6.8
604756,Woodfield Avenue,2024-03-25T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.2
604756,Woodfield Avenue,2024-03-25T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.3
604756,Woodfield Avenue,2024-03-25T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.32
604756,Woodfield Avenue,2024-03-25T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.73
604756,Woodfield Avenue,2024-03-25T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.49
604756,Woodfield Avenue,2024-03-25T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.93
604756,Woodfield Avenue,2024-03-25T02:40:00.000+00:00,feeder,3,N Current (RMS),A,21.2
604756,Woodfield Avenue,2024-03-25T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,7.5
604756,Woodfield Avenue,2024-03-25T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,27.3
604756,Woodfield Avenue,2024-03-25T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,4.1
604756,Woodfield Avenue,2024-03-25T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.39
604756,Woodfield Avenue,2024-03-25T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.15
604756,Woodfield Avenue,2024-03-25T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.21
604756,Woodfield Avenue,2024-03-25T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.81
604756,Woodfield Avenue,2024-03-25T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.5
604756,Woodfield Avenue,2024-03-25T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.91
604756,Woodfield Avenue,2024-03-25T02:40:00.000+00:00,feeder,2,N Current (RMS),A,16.7
604756,Woodfield Avenue,2024-03-25T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,8.0
604756,Woodfield Avenue,2024-03-25T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,2.5
604756,Woodfield Avenue,2024-03-25T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,20.2
604756,Woodfield Avenue,2024-03-25T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.07
604756,Woodfield Avenue,2024-03-25T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.33
604756,Woodfield Avenue,2024-03-25T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.12
604756,Woodfield Avenue,2024-03-25T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.59
604756,Woodfield Avenue,2024-03-25T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.66
604756,Woodfield Avenue,2024-03-25T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.02
604756,Woodfield Avenue,2024-03-25T02:40:00.000+00:00,feeder,1,N Current (RMS),A,18.3
604756,Woodfield Avenue,2024-03-25T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,22.8
604756,Woodfield Avenue,2024-03-25T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,12.3
604756,Woodfield Avenue,2024-03-25T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,4.6
604756,Woodfield Avenue,2024-03-25T02:40:00.000+00:00,transformer,,Temperature,C,17.6
604756,Woodfield Avenue,2024-03-25T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
604756,Woodfield Avenue,2024-03-25T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
604756,Woodfield Avenue,2024-03-25T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
604756,Woodfield Avenue,2024-03-25T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.54
604756,Woodfield Avenue,2024-03-25T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
604756,Woodfield Avenue,2024-03-25T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.56
604756,Woodfield Avenue,2024-03-25T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
604756,Woodfield Avenue,2024-03-25T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
604756,Woodfield Avenue,2024-03-25T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.22
604756,Woodfield Avenue,2024-03-25T02:40:00.000+00:00,busbar,,L3 Active Power,kW,10.06
604756,Woodfield Avenue,2024-03-25T02:40:00.000+00:00,busbar,,L2 Active Power,kW,10.82
604756,Woodfield Avenue,2024-03-25T02:40:00.000+00:00,busbar,,L1 Active Power,kW,8.41
604756,Woodfield Avenue,2024-03-25T02:40:00.000+00:00,busbar,,N Current (RMS),A,20.2
604756,Woodfield Avenue,2024-03-25T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.8
604756,Woodfield Avenue,2024-03-25T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.8
604756,Woodfield Avenue,2024-03-25T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,34.7
604756,Woodfield Avenue,2024-03-25T02:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.52
604756,Woodfield Avenue,2024-03-25T02:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.11
604756,Woodfield Avenue,2024-03-25T02:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.12
604756,Woodfield Avenue,2024-03-25T02:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.62
604756,Woodfield Avenue,2024-03-25T02:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.34
604756,Woodfield Avenue,2024-03-25T02:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.37
604756,Woodfield Avenue,2024-03-25T02:30:00.000+00:00,feeder,4,N Current (RMS),A,5.6
604756,Woodfield Avenue,2024-03-25T02:30:00.000+00:00,feeder,4,L3 Current (RMS),A,4.0
604756,Woodfield Avenue,2024-03-25T02:30:00.000+00:00,feeder,4,L2 Current (RMS),A,5.9
604756,Woodfield Avenue,2024-03-25T02:30:00.000+00:00,feeder,4,L1 Current (RMS),A,6.0
604756,Woodfield Avenue,2024-03-25T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.44
604756,Woodfield Avenue,2024-03-25T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.44
604756,Woodfield Avenue,2024-03-25T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.41
604756,Woodfield Avenue,2024-03-25T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.61
604756,Woodfield Avenue,2024-03-25T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.24
604756,Woodfield Avenue,2024-03-25T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.04
604756,Woodfield Avenue,2024-03-25T02:30:00.000+00:00,feeder,3,N Current (RMS),A,15.0
604756,Woodfield Avenue,2024-03-25T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,7.3
604756,Woodfield Avenue,2024-03-25T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,20.0
604756,Woodfield Avenue,2024-03-25T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,4.7
604756,Woodfield Avenue,2024-03-25T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.41
604756,Woodfield Avenue,2024-03-25T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.07
604756,Woodfield Avenue,2024-03-25T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.15
604756,Woodfield Avenue,2024-03-25T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.9
604756,Woodfield Avenue,2024-03-25T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.65
604756,Woodfield Avenue,2024-03-25T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.95
604756,Woodfield Avenue,2024-03-25T02:30:00.000+00:00,feeder,2,N Current (RMS),A,10.4
604756,Woodfield Avenue,2024-03-25T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,4.7
604756,Woodfield Avenue,2024-03-25T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,2.9
604756,Woodfield Avenue,2024-03-25T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,12.0
604756,Woodfield Avenue,2024-03-25T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.02
604756,Woodfield Avenue,2024-03-25T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.52
604756,Woodfield Avenue,2024-03-25T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.19
604756,Woodfield Avenue,2024-03-25T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.65
604756,Woodfield Avenue,2024-03-25T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.76
604756,Woodfield Avenue,2024-03-25T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.94
604756,Woodfield Avenue,2024-03-25T02:30:00.000+00:00,feeder,1,N Current (RMS),A,19.5
604756,Woodfield Avenue,2024-03-25T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,23.0
604756,Woodfield Avenue,2024-03-25T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,7.9
604756,Woodfield Avenue,2024-03-25T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,4.3
604756,Woodfield Avenue,2024-03-25T02:30:00.000+00:00,transformer,,Temperature,C,17.7
604756,Woodfield Avenue,2024-03-25T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
604756,Woodfield Avenue,2024-03-25T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.15
604756,Woodfield Avenue,2024-03-25T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
604756,Woodfield Avenue,2024-03-25T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.24
604756,Woodfield Avenue,2024-03-25T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
604756,Woodfield Avenue,2024-03-25T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.22
604756,Woodfield Avenue,2024-03-25T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
604756,Woodfield Avenue,2024-03-25T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
604756,Woodfield Avenue,2024-03-25T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.2
604756,Woodfield Avenue,2024-03-25T02:30:00.000+00:00,busbar,,L3 Active Power,kW,8.79
604756,Woodfield Avenue,2024-03-25T02:30:00.000+00:00,busbar,,L2 Active Power,kW,8.0
604756,Woodfield Avenue,2024-03-25T02:30:00.000+00:00,busbar,,L1 Active Power,kW,6.3
604756,Woodfield Avenue,2024-03-25T02:30:00.000+00:00,busbar,,N Current (RMS),A,23.4
604756,Woodfield Avenue,2024-03-25T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.1
604756,Woodfield Avenue,2024-03-25T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,35.4
604756,Woodfield Avenue,2024-03-25T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,26.2
604756,Woodfield Avenue,2024-03-25T02:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.68
604756,Woodfield Avenue,2024-03-25T02:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
604756,Woodfield Avenue,2024-03-25T02:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.33
604756,Woodfield Avenue,2024-03-25T02:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.7
604756,Woodfield Avenue,2024-03-25T02:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.18
604756,Woodfield Avenue,2024-03-25T02:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.62
604756,Woodfield Avenue,2024-03-25T02:20:00.000+00:00,feeder,4,N Current (RMS),A,6.4
604756,Woodfield Avenue,2024-03-25T02:20:00.000+00:00,feeder,4,L3 Current (RMS),A,4.5
604756,Woodfield Avenue,2024-03-25T02:20:00.000+00:00,feeder,4,L2 Current (RMS),A,5.1
604756,Woodfield Avenue,2024-03-25T02:20:00.000+00:00,feeder,4,L1 Current (RMS),A,7.1
604756,Woodfield Avenue,2024-03-25T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.32
604756,Woodfield Avenue,2024-03-25T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.29
604756,Woodfield Avenue,2024-03-25T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.31
604756,Woodfield Avenue,2024-03-25T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.81
604756,Woodfield Avenue,2024-03-25T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.94
604756,Woodfield Avenue,2024-03-25T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.97
604756,Woodfield Avenue,2024-03-25T02:20:00.000+00:00,feeder,3,N Current (RMS),A,10.8
604756,Woodfield Avenue,2024-03-25T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,7.9
604756,Woodfield Avenue,2024-03-25T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,14.0
604756,Woodfield Avenue,2024-03-25T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,4.3
604756,Woodfield Avenue,2024-03-25T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.3
604756,Woodfield Avenue,2024-03-25T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
604756,Woodfield Avenue,2024-03-25T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.24
604756,Woodfield Avenue,2024-03-25T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.16
604756,Woodfield Avenue,2024-03-25T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.76
604756,Woodfield Avenue,2024-03-25T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.87
604756,Woodfield Avenue,2024-03-25T02:20:00.000+00:00,feeder,2,N Current (RMS),A,9.8
604756,Woodfield Avenue,2024-03-25T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,6.1
604756,Woodfield Avenue,2024-03-25T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,3.4
604756,Woodfield Avenue,2024-03-25T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,11.8
604756,Woodfield Avenue,2024-03-25T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.21
604756,Woodfield Avenue,2024-03-25T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.6
604756,Woodfield Avenue,2024-03-25T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.18
604756,Woodfield Avenue,2024-03-25T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.79
604756,Woodfield Avenue,2024-03-25T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.62
604756,Woodfield Avenue,2024-03-25T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.85
604756,Woodfield Avenue,2024-03-25T02:20:00.000+00:00,feeder,1,N Current (RMS),A,21.0
604756,Woodfield Avenue,2024-03-25T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,23.6
604756,Woodfield Avenue,2024-03-25T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,7.5
604756,Woodfield Avenue,2024-03-25T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,4.0
604756,Woodfield Avenue,2024-03-25T02:20:00.000+00:00,transformer,,Temperature,C,17.7
604756,Woodfield Avenue,2024-03-25T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
604756,Woodfield Avenue,2024-03-25T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.31
604756,Woodfield Avenue,2024-03-25T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
604756,Woodfield Avenue,2024-03-25T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.54
604756,Woodfield Avenue,2024-03-25T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
604756,Woodfield Avenue,2024-03-25T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.57
604756,Woodfield Avenue,2024-03-25T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
604756,Woodfield Avenue,2024-03-25T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
604756,Woodfield Avenue,2024-03-25T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.22
604756,Woodfield Avenue,2024-03-25T02:20:00.000+00:00,busbar,,L3 Active Power,kW,9.46
604756,Woodfield Avenue,2024-03-25T02:20:00.000+00:00,busbar,,L2 Active Power,kW,6.5
604756,Woodfield Avenue,2024-03-25T02:20:00.000+00:00,busbar,,L1 Active Power,kW,6.32
604756,Woodfield Avenue,2024-03-25T02:20:00.000+00:00,busbar,,N Current (RMS),A,26.2
604756,Woodfield Avenue,2024-03-25T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.7
604756,Woodfield Avenue,2024-03-25T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,29.2
604756,Woodfield Avenue,2024-03-25T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,26.3
604756,Woodfield Avenue,2024-03-25T02:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.49
604756,Woodfield Avenue,2024-03-25T02:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.37
604756,Woodfield Avenue,2024-03-25T02:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.18
604756,Woodfield Avenue,2024-03-25T02:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.87
604756,Woodfield Avenue,2024-03-25T02:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.97
604756,Woodfield Avenue,2024-03-25T02:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.42
604756,Woodfield Avenue,2024-03-25T02:10:00.000+00:00,feeder,4,N Current (RMS),A,5.3
604756,Woodfield Avenue,2024-03-25T02:10:00.000+00:00,feeder,4,L3 Current (RMS),A,4.6
604756,Woodfield Avenue,2024-03-25T02:10:00.000+00:00,feeder,4,L2 Current (RMS),A,4.7
604756,Woodfield Avenue,2024-03-25T02:10:00.000+00:00,feeder,4,L1 Current (RMS),A,6.2
604756,Woodfield Avenue,2024-03-25T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.34
604756,Woodfield Avenue,2024-03-25T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.46
604756,Woodfield Avenue,2024-03-25T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.49
604756,Woodfield Avenue,2024-03-25T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.71
604756,Woodfield Avenue,2024-03-25T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.34
604756,Woodfield Avenue,2024-03-25T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.12
604756,Woodfield Avenue,2024-03-25T02:10:00.000+00:00,feeder,3,N Current (RMS),A,10.3
604756,Woodfield Avenue,2024-03-25T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,7.6
604756,Woodfield Avenue,2024-03-25T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,12.3
604756,Woodfield Avenue,2024-03-25T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,5.1
604756,Woodfield Avenue,2024-03-25T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.42
604756,Woodfield Avenue,2024-03-25T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.48
604756,Woodfield Avenue,2024-03-25T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.13
604756,Woodfield Avenue,2024-03-25T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.45
604756,Woodfield Avenue,2024-03-25T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.34
604756,Woodfield Avenue,2024-03-25T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.96
604756,Woodfield Avenue,2024-03-25T02:10:00.000+00:00,feeder,2,N Current (RMS),A,10.4
604756,Woodfield Avenue,2024-03-25T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,6.6
604756,Woodfield Avenue,2024-03-25T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,2.6
604756,Woodfield Avenue,2024-03-25T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,12.1
604756,Woodfield Avenue,2024-03-25T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
604756,Woodfield Avenue,2024-03-25T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.65
604756,Woodfield Avenue,2024-03-25T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.01
604756,Woodfield Avenue,2024-03-25T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.68
604756,Woodfield Avenue,2024-03-25T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.58
604756,Woodfield Avenue,2024-03-25T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.97
604756,Woodfield Avenue,2024-03-25T02:10:00.000+00:00,feeder,1,N Current (RMS),A,21.0
604756,Woodfield Avenue,2024-03-25T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,23.2
604756,Woodfield Avenue,2024-03-25T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,7.4
604756,Woodfield Avenue,2024-03-25T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,4.4
604756,Woodfield Avenue,2024-03-25T02:10:00.000+00:00,transformer,,Temperature,C,17.7
604756,Woodfield Avenue,2024-03-25T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
604756,Woodfield Avenue,2024-03-25T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.11
604756,Woodfield Avenue,2024-03-25T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
604756,Woodfield Avenue,2024-03-25T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
604756,Woodfield Avenue,2024-03-25T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
604756,Woodfield Avenue,2024-03-25T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.36
604756,Woodfield Avenue,2024-03-25T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
604756,Woodfield Avenue,2024-03-25T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
604756,Woodfield Avenue,2024-03-25T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.79
604756,Woodfield Avenue,2024-03-25T02:10:00.000+00:00,busbar,,L3 Active Power,kW,9.71
604756,Woodfield Avenue,2024-03-25T02:10:00.000+00:00,busbar,,L2 Active Power,kW,5.23
604756,Woodfield Avenue,2024-03-25T02:10:00.000+00:00,busbar,,L1 Active Power,kW,6.48
604756,Woodfield Avenue,2024-03-25T02:10:00.000+00:00,busbar,,N Current (RMS),A,33.5
604756,Woodfield Avenue,2024-03-25T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.8
604756,Woodfield Avenue,2024-03-25T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,26.6
604756,Woodfield Avenue,2024-03-25T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,27.0
604756,Woodfield Avenue,2024-03-25T02:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.36
604756,Woodfield Avenue,2024-03-25T02:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.31
604756,Woodfield Avenue,2024-03-25T02:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.07
604756,Woodfield Avenue,2024-03-25T02:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.05
604756,Woodfield Avenue,2024-03-25T02:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.23
604756,Woodfield Avenue,2024-03-25T02:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.45
604756,Woodfield Avenue,2024-03-25T02:00:00.000+00:00,feeder,4,N Current (RMS),A,4.7
604756,Woodfield Avenue,2024-03-25T02:00:00.000+00:00,feeder,4,L3 Current (RMS),A,4.9
604756,Woodfield Avenue,2024-03-25T02:00:00.000+00:00,feeder,4,L2 Current (RMS),A,5.7
604756,Woodfield Avenue,2024-03-25T02:00:00.000+00:00,feeder,4,L1 Current (RMS),A,6.4
604756,Woodfield Avenue,2024-03-25T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.47
604756,Woodfield Avenue,2024-03-25T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.45
604756,Woodfield Avenue,2024-03-25T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.49
604756,Woodfield Avenue,2024-03-25T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.67
604756,Woodfield Avenue,2024-03-25T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.17
604756,Woodfield Avenue,2024-03-25T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.1
604756,Woodfield Avenue,2024-03-25T02:00:00.000+00:00,feeder,3,N Current (RMS),A,9.9
604756,Woodfield Avenue,2024-03-25T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,7.6
604756,Woodfield Avenue,2024-03-25T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,11.8
604756,Woodfield Avenue,2024-03-25T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,5.0
604756,Woodfield Avenue,2024-03-25T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.47
604756,Woodfield Avenue,2024-03-25T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.34
604756,Woodfield Avenue,2024-03-25T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.32
604756,Woodfield Avenue,2024-03-25T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.02
604756,Woodfield Avenue,2024-03-25T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.01
604756,Woodfield Avenue,2024-03-25T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.18
604756,Woodfield Avenue,2024-03-25T02:00:00.000+00:00,feeder,2,N Current (RMS),A,22.3
604756,Woodfield Avenue,2024-03-25T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,5.1
604756,Woodfield Avenue,2024-03-25T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,6.6
604756,Woodfield Avenue,2024-03-25T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,22.7
604756,Woodfield Avenue,2024-03-25T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.07
604756,Woodfield Avenue,2024-03-25T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.69
604756,Woodfield Avenue,2024-03-25T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.19
604756,Woodfield Avenue,2024-03-25T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.78
604756,Woodfield Avenue,2024-03-25T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.66
604756,Woodfield Avenue,2024-03-25T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.03
604756,Woodfield Avenue,2024-03-25T02:00:00.000+00:00,feeder,1,N Current (RMS),A,21.8
604756,Woodfield Avenue,2024-03-25T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,23.6
604756,Woodfield Avenue,2024-03-25T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,7.8
604756,Woodfield Avenue,2024-03-25T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,4.7
604756,Woodfield Avenue,2024-03-25T02:00:00.000+00:00,transformer,,Temperature,C,17.7
604756,Woodfield Avenue,2024-03-25T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
604756,Woodfield Avenue,2024-03-25T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.03
604756,Woodfield Avenue,2024-03-25T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
604756,Woodfield Avenue,2024-03-25T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.27
604756,Woodfield Avenue,2024-03-25T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
604756,Woodfield Avenue,2024-03-25T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.22
604756,Woodfield Avenue,2024-03-25T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
604756,Woodfield Avenue,2024-03-25T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
604756,Woodfield Avenue,2024-03-25T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.06
604756,Woodfield Avenue,2024-03-25T02:00:00.000+00:00,busbar,,L3 Active Power,kW,9.53
604756,Woodfield Avenue,2024-03-25T02:00:00.000+00:00,busbar,,L2 Active Power,kW,6.07
604756,Woodfield Avenue,2024-03-25T02:00:00.000+00:00,busbar,,L1 Active Power,kW,8.76
604756,Woodfield Avenue,2024-03-25T02:00:00.000+00:00,busbar,,N Current (RMS),A,31.0
604756,Woodfield Avenue,2024-03-25T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.0
604756,Woodfield Avenue,2024-03-25T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,28.6
604756,Woodfield Avenue,2024-03-25T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,37.3
604756,Woodfield Avenue,2024-03-25T01:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.32
604756,Woodfield Avenue,2024-03-25T01:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.41
604756,Woodfield Avenue,2024-03-25T01:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
604756,Woodfield Avenue,2024-03-25T01:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.9
604756,Woodfield Avenue,2024-03-25T01:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.21
604756,Woodfield Avenue,2024-03-25T01:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.44
604756,Woodfield Avenue,2024-03-25T01:50:00.000+00:00,feeder,4,N Current (RMS),A,4.4
604756,Woodfield Avenue,2024-03-25T01:50:00.000+00:00,feeder,4,L3 Current (RMS),A,4.4
604756,Woodfield Avenue,2024-03-25T01:50:00.000+00:00,feeder,4,L2 Current (RMS),A,5.8
604756,Woodfield Avenue,2024-03-25T01:50:00.000+00:00,feeder,4,L1 Current (RMS),A,6.3
604756,Woodfield Avenue,2024-03-25T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.54
604756,Woodfield Avenue,2024-03-25T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.6
604756,Woodfield Avenue,2024-03-25T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.37
604756,Woodfield Avenue,2024-03-25T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.82
604756,Woodfield Avenue,2024-03-25T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.09
604756,Woodfield Avenue,2024-03-25T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.09
604756,Woodfield Avenue,2024-03-25T01:50:00.000+00:00,feeder,3,N Current (RMS),A,10.1
604756,Woodfield Avenue,2024-03-25T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,8.2
604756,Woodfield Avenue,2024-03-25T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,11.8
604756,Woodfield Avenue,2024-03-25T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,4.9
604756,Woodfield Avenue,2024-03-25T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.52
604756,Woodfield Avenue,2024-03-25T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.45
604756,Woodfield Avenue,2024-03-25T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.02
604756,Woodfield Avenue,2024-03-25T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.82
604756,Woodfield Avenue,2024-03-25T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.19
604756,Woodfield Avenue,2024-03-25T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.27
604756,Woodfield Avenue,2024-03-25T01:50:00.000+00:00,feeder,2,N Current (RMS),A,26.5
604756,Woodfield Avenue,2024-03-25T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,4.6
604756,Woodfield Avenue,2024-03-25T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,10.6
604756,Woodfield Avenue,2024-03-25T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,25.8
604756,Woodfield Avenue,2024-03-25T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.25
604756,Woodfield Avenue,2024-03-25T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.59
604756,Woodfield Avenue,2024-03-25T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.13
604756,Woodfield Avenue,2024-03-25T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.82
604756,Woodfield Avenue,2024-03-25T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.73
604756,Woodfield Avenue,2024-03-25T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.03
604756,Woodfield Avenue,2024-03-25T01:50:00.000+00:00,feeder,1,N Current (RMS),A,21.4
604756,Woodfield Avenue,2024-03-25T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,23.8
604756,Woodfield Avenue,2024-03-25T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,7.9
604756,Woodfield Avenue,2024-03-25T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,4.6
604756,Woodfield Avenue,2024-03-25T01:50:00.000+00:00,transformer,,Temperature,C,17.8
604756,Woodfield Avenue,2024-03-25T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
604756,Woodfield Avenue,2024-03-25T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.24
604756,Woodfield Avenue,2024-03-25T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
604756,Woodfield Avenue,2024-03-25T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.25
604756,Woodfield Avenue,2024-03-25T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
604756,Woodfield Avenue,2024-03-25T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.35
604756,Woodfield Avenue,2024-03-25T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
604756,Woodfield Avenue,2024-03-25T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
604756,Woodfield Avenue,2024-03-25T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.5
604756,Woodfield Avenue,2024-03-25T01:50:00.000+00:00,busbar,,L3 Active Power,kW,9.37
604756,Woodfield Avenue,2024-03-25T01:50:00.000+00:00,busbar,,L2 Active Power,kW,7.22
604756,Woodfield Avenue,2024-03-25T01:50:00.000+00:00,busbar,,L1 Active Power,kW,9.83
604756,Woodfield Avenue,2024-03-25T01:50:00.000+00:00,busbar,,N Current (RMS),A,23.6
604756,Woodfield Avenue,2024-03-25T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.3
604756,Woodfield Avenue,2024-03-25T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,31.5
604756,Woodfield Avenue,2024-03-25T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,40.5
604756,Woodfield Avenue,2024-03-25T01:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.52
604756,Woodfield Avenue,2024-03-25T01:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.55
604756,Woodfield Avenue,2024-03-25T01:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.22
604756,Woodfield Avenue,2024-03-25T01:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.73
604756,Woodfield Avenue,2024-03-25T01:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.99
604756,Woodfield Avenue,2024-03-25T01:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.58
604756,Woodfield Avenue,2024-03-25T01:40:00.000+00:00,feeder,4,N Current (RMS),A,5.7
604756,Woodfield Avenue,2024-03-25T01:40:00.000+00:00,feeder,4,L3 Current (RMS),A,4.2
604756,Woodfield Avenue,2024-03-25T01:40:00.000+00:00,feeder,4,L2 Current (RMS),A,5.3
604756,Woodfield Avenue,2024-03-25T01:40:00.000+00:00,feeder,4,L1 Current (RMS),A,7.0
604756,Woodfield Avenue,2024-03-25T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.36
604756,Woodfield Avenue,2024-03-25T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.35
604756,Woodfield Avenue,2024-03-25T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.28
604756,Woodfield Avenue,2024-03-25T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.84
604756,Woodfield Avenue,2024-03-25T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.29
604756,Woodfield Avenue,2024-03-25T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.99
604756,Woodfield Avenue,2024-03-25T01:40:00.000+00:00,feeder,3,N Current (RMS),A,10.1
604756,Woodfield Avenue,2024-03-25T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,8.3
604756,Woodfield Avenue,2024-03-25T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,12.1
604756,Woodfield Avenue,2024-03-25T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,4.4
604756,Woodfield Avenue,2024-03-25T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.4
604756,Woodfield Avenue,2024-03-25T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.33
604756,Woodfield Avenue,2024-03-25T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.25
604756,Woodfield Avenue,2024-03-25T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.3
604756,Woodfield Avenue,2024-03-25T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.26
604756,Woodfield Avenue,2024-03-25T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.01
604756,Woodfield Avenue,2024-03-25T01:40:00.000+00:00,feeder,2,N Current (RMS),A,22.5
604756,Woodfield Avenue,2024-03-25T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,6.1
604756,Woodfield Avenue,2024-03-25T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,7.5
604756,Woodfield Avenue,2024-03-25T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,25.2
604756,Woodfield Avenue,2024-03-25T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.11
604756,Woodfield Avenue,2024-03-25T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.59
604756,Woodfield Avenue,2024-03-25T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.05
604756,Woodfield Avenue,2024-03-25T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.8
604756,Woodfield Avenue,2024-03-25T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.69
604756,Woodfield Avenue,2024-03-25T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.81
604756,Woodfield Avenue,2024-03-25T01:40:00.000+00:00,feeder,1,N Current (RMS),A,21.6
604756,Woodfield Avenue,2024-03-25T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,24.0
604756,Woodfield Avenue,2024-03-25T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,7.9
604756,Woodfield Avenue,2024-03-25T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,3.7
604756,Woodfield Avenue,2024-03-25T01:40:00.000+00:00,transformer,,Temperature,C,17.8
604756,Woodfield Avenue,2024-03-25T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
604756,Woodfield Avenue,2024-03-25T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
604756,Woodfield Avenue,2024-03-25T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
604756,Woodfield Avenue,2024-03-25T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.26
604756,Woodfield Avenue,2024-03-25T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
604756,Woodfield Avenue,2024-03-25T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.29
604756,Woodfield Avenue,2024-03-25T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
604756,Woodfield Avenue,2024-03-25T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
604756,Woodfield Avenue,2024-03-25T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.7
604756,Woodfield Avenue,2024-03-25T01:40:00.000+00:00,busbar,,L3 Active Power,kW,9.68
604756,Woodfield Avenue,2024-03-25T01:40:00.000+00:00,busbar,,L2 Active Power,kW,6.24
604756,Woodfield Avenue,2024-03-25T01:40:00.000+00:00,busbar,,L1 Active Power,kW,9.39
604756,Woodfield Avenue,2024-03-25T01:40:00.000+00:00,busbar,,N Current (RMS),A,28.8
604756,Woodfield Avenue,2024-03-25T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.1
604756,Woodfield Avenue,2024-03-25T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,29.8
604756,Woodfield Avenue,2024-03-25T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,39.5
604756,Woodfield Avenue,2024-03-25T01:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.62
604756,Woodfield Avenue,2024-03-25T01:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.46
604756,Woodfield Avenue,2024-03-25T01:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.29
604756,Woodfield Avenue,2024-03-25T01:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.71
604756,Woodfield Avenue,2024-03-25T01:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.92
604756,Woodfield Avenue,2024-03-25T01:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.53
604756,Woodfield Avenue,2024-03-25T01:30:00.000+00:00,feeder,4,N Current (RMS),A,6.0
604756,Woodfield Avenue,2024-03-25T01:30:00.000+00:00,feeder,4,L3 Current (RMS),A,4.3
604756,Woodfield Avenue,2024-03-25T01:30:00.000+00:00,feeder,4,L2 Current (RMS),A,4.9
604756,Woodfield Avenue,2024-03-25T01:30:00.000+00:00,feeder,4,L1 Current (RMS),A,6.8
