Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604756,Woodfield Avenue,2024-03-25T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.15
604756,Woodfield Avenue,2024-03-25T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.33
604756,Woodfield Avenue,2024-03-25T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.37
604756,Woodfield Avenue,2024-03-25T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.9
604756,Woodfield Avenue,2024-03-25T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.31
604756,Woodfield Avenue,2024-03-25T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.07
604756,Woodfield Avenue,2024-03-25T01:30:00.000+00:00,feeder,3,N Current (RMS),A,10.6
604756,Woodfield Avenue,2024-03-25T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,8.3
604756,Woodfield Avenue,2024-03-25T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,12.1
604756,Woodfield Avenue,2024-03-25T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,4.8
604756,Woodfield Avenue,2024-03-25T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.37
604756,Woodfield Avenue,2024-03-25T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.13
604756,Woodfield Avenue,2024-03-25T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.14
604756,Woodfield Avenue,2024-03-25T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.19
604756,Woodfield Avenue,2024-03-25T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.77
604756,Woodfield Avenue,2024-03-25T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.94
604756,Woodfield Avenue,2024-03-25T01:30:00.000+00:00,feeder,2,N Current (RMS),A,21.6
604756,Woodfield Avenue,2024-03-25T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,6.0
604756,Woodfield Avenue,2024-03-25T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,3.4
604756,Woodfield Avenue,2024-03-25T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,24.7
604756,Woodfield Avenue,2024-03-25T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
604756,Woodfield Avenue,2024-03-25T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.58
604756,Woodfield Avenue,2024-03-25T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.1
604756,Woodfield Avenue,2024-03-25T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.06
604756,Woodfield Avenue,2024-03-25T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.75
604756,Woodfield Avenue,2024-03-25T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.74
604756,Woodfield Avenue,2024-03-25T01:30:00.000+00:00,feeder,1,N Current (RMS),A,22.5
604756,Woodfield Avenue,2024-03-25T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,25.0
604756,Woodfield Avenue,2024-03-25T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,8.1
604756,Woodfield Avenue,2024-03-25T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,3.6
604756,Woodfield Avenue,2024-03-25T01:30:00.000+00:00,transformer,,Temperature,C,17.8
604756,Woodfield Avenue,2024-03-25T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
604756,Woodfield Avenue,2024-03-25T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
604756,Woodfield Avenue,2024-03-25T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
604756,Woodfield Avenue,2024-03-25T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
604756,Woodfield Avenue,2024-03-25T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
604756,Woodfield Avenue,2024-03-25T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
604756,Woodfield Avenue,2024-03-25T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
604756,Woodfield Avenue,2024-03-25T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
604756,Woodfield Avenue,2024-03-25T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.71
604756,Woodfield Avenue,2024-03-25T01:30:00.000+00:00,busbar,,L3 Active Power,kW,9.86
604756,Woodfield Avenue,2024-03-25T01:30:00.000+00:00,busbar,,L2 Active Power,kW,5.75
604756,Woodfield Avenue,2024-03-25T01:30:00.000+00:00,busbar,,L1 Active Power,kW,9.28
604756,Woodfield Avenue,2024-03-25T01:30:00.000+00:00,busbar,,N Current (RMS),A,30.7
604756,Woodfield Avenue,2024-03-25T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.6
604756,Woodfield Avenue,2024-03-25T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,28.0
604756,Woodfield Avenue,2024-03-25T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,38.7
604756,Woodfield Avenue,2024-03-25T01:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.53
604756,Woodfield Avenue,2024-03-25T01:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.31
604756,Woodfield Avenue,2024-03-25T01:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.07
604756,Woodfield Avenue,2024-03-25T01:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.84
604756,Woodfield Avenue,2024-03-25T01:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.1
604756,Woodfield Avenue,2024-03-25T01:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.51
604756,Woodfield Avenue,2024-03-25T01:20:00.000+00:00,feeder,4,N Current (RMS),A,5.3
604756,Woodfield Avenue,2024-03-25T01:20:00.000+00:00,feeder,4,L3 Current (RMS),A,4.5
604756,Woodfield Avenue,2024-03-25T01:20:00.000+00:00,feeder,4,L2 Current (RMS),A,5.3
604756,Woodfield Avenue,2024-03-25T01:20:00.000+00:00,feeder,4,L1 Current (RMS),A,6.6
604756,Woodfield Avenue,2024-03-25T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.26
604756,Woodfield Avenue,2024-03-25T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.6
604756,Woodfield Avenue,2024-03-25T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.63
604756,Woodfield Avenue,2024-03-25T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.87
604756,Woodfield Avenue,2024-03-25T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.07
604756,Woodfield Avenue,2024-03-25T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.17
604756,Woodfield Avenue,2024-03-25T01:20:00.000+00:00,feeder,3,N Current (RMS),A,11.6
604756,Woodfield Avenue,2024-03-25T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,8.2
604756,Woodfield Avenue,2024-03-25T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,12.1
604756,Woodfield Avenue,2024-03-25T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,5.5
604756,Woodfield Avenue,2024-03-25T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.44
604756,Woodfield Avenue,2024-03-25T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.16
604756,Woodfield Avenue,2024-03-25T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.03
604756,Woodfield Avenue,2024-03-25T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.84
604756,Woodfield Avenue,2024-03-25T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.82
604756,Woodfield Avenue,2024-03-25T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
604756,Woodfield Avenue,2024-03-25T01:20:00.000+00:00,feeder,2,N Current (RMS),A,10.7
604756,Woodfield Avenue,2024-03-25T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,4.6
604756,Woodfield Avenue,2024-03-25T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,3.7
604756,Woodfield Avenue,2024-03-25T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,12.6
604756,Woodfield Avenue,2024-03-25T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.05
604756,Woodfield Avenue,2024-03-25T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.55
604756,Woodfield Avenue,2024-03-25T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
604756,Woodfield Avenue,2024-03-25T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.13
604756,Woodfield Avenue,2024-03-25T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.77
604756,Woodfield Avenue,2024-03-25T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.06
604756,Woodfield Avenue,2024-03-25T01:20:00.000+00:00,feeder,1,N Current (RMS),A,22.2
604756,Woodfield Avenue,2024-03-25T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,25.3
604756,Woodfield Avenue,2024-03-25T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,8.2
604756,Woodfield Avenue,2024-03-25T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,4.7
604756,Woodfield Avenue,2024-03-25T01:20:00.000+00:00,transformer,,Temperature,C,17.8
604756,Woodfield Avenue,2024-03-25T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
604756,Woodfield Avenue,2024-03-25T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
604756,Woodfield Avenue,2024-03-25T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
604756,Woodfield Avenue,2024-03-25T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
604756,Woodfield Avenue,2024-03-25T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
604756,Woodfield Avenue,2024-03-25T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
604756,Woodfield Avenue,2024-03-25T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
604756,Woodfield Avenue,2024-03-25T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
604756,Woodfield Avenue,2024-03-25T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.67
604756,Woodfield Avenue,2024-03-25T01:20:00.000+00:00,busbar,,L3 Active Power,kW,9.67
604756,Woodfield Avenue,2024-03-25T01:20:00.000+00:00,busbar,,L2 Active Power,kW,5.78
604756,Woodfield Avenue,2024-03-25T01:20:00.000+00:00,busbar,,L1 Active Power,kW,6.74
604756,Woodfield Avenue,2024-03-25T01:20:00.000+00:00,busbar,,N Current (RMS),A,31.6
604756,Woodfield Avenue,2024-03-25T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.0
604756,Woodfield Avenue,2024-03-25T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,28.4
604756,Woodfield Avenue,2024-03-25T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,28.5
604756,Woodfield Avenue,2024-03-25T01:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.42
604756,Woodfield Avenue,2024-03-25T01:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.24
604756,Woodfield Avenue,2024-03-25T01:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
604756,Woodfield Avenue,2024-03-25T01:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.84
604756,Woodfield Avenue,2024-03-25T01:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.07
604756,Woodfield Avenue,2024-03-25T01:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.05
604756,Woodfield Avenue,2024-03-25T01:10:00.000+00:00,feeder,4,N Current (RMS),A,11.8
604756,Woodfield Avenue,2024-03-25T01:10:00.000+00:00,feeder,4,L3 Current (RMS),A,4.4
604756,Woodfield Avenue,2024-03-25T01:10:00.000+00:00,feeder,4,L2 Current (RMS),A,5.2
604756,Woodfield Avenue,2024-03-25T01:10:00.000+00:00,feeder,4,L1 Current (RMS),A,15.1
604756,Woodfield Avenue,2024-03-25T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.27
604756,Woodfield Avenue,2024-03-25T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.41
604756,Woodfield Avenue,2024-03-25T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.45
604756,Woodfield Avenue,2024-03-25T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.84
604756,Woodfield Avenue,2024-03-25T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.79
604756,Woodfield Avenue,2024-03-25T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.09
604756,Woodfield Avenue,2024-03-25T01:10:00.000+00:00,feeder,3,N Current (RMS),A,11.5
604756,Woodfield Avenue,2024-03-25T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,8.2
604756,Woodfield Avenue,2024-03-25T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,14.1
604756,Woodfield Avenue,2024-03-25T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,5.0
604756,Woodfield Avenue,2024-03-25T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.51
604756,Woodfield Avenue,2024-03-25T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
604756,Woodfield Avenue,2024-03-25T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.12
604756,Woodfield Avenue,2024-03-25T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.03
604756,Woodfield Avenue,2024-03-25T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.81
604756,Woodfield Avenue,2024-03-25T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.06
604756,Woodfield Avenue,2024-03-25T01:10:00.000+00:00,feeder,2,N Current (RMS),A,11.0
604756,Woodfield Avenue,2024-03-25T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,5.3
604756,Woodfield Avenue,2024-03-25T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,3.6
604756,Woodfield Avenue,2024-03-25T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,12.7
604756,Woodfield Avenue,2024-03-25T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.35
604756,Woodfield Avenue,2024-03-25T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.62
604756,Woodfield Avenue,2024-03-25T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
604756,Woodfield Avenue,2024-03-25T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.8
604756,Woodfield Avenue,2024-03-25T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.31
604756,Woodfield Avenue,2024-03-25T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.06
604756,Woodfield Avenue,2024-03-25T01:10:00.000+00:00,feeder,1,N Current (RMS),A,20.8
604756,Woodfield Avenue,2024-03-25T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,24.1
604756,Woodfield Avenue,2024-03-25T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,11.3
604756,Woodfield Avenue,2024-03-25T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,4.6
604756,Woodfield Avenue,2024-03-25T01:10:00.000+00:00,transformer,,Temperature,C,17.9
604756,Woodfield Avenue,2024-03-25T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
604756,Woodfield Avenue,2024-03-25T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
604756,Woodfield Avenue,2024-03-25T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
604756,Woodfield Avenue,2024-03-25T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.85
604756,Woodfield Avenue,2024-03-25T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
604756,Woodfield Avenue,2024-03-25T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.77
604756,Woodfield Avenue,2024-03-25T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
604756,Woodfield Avenue,2024-03-25T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
604756,Woodfield Avenue,2024-03-25T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.58
604756,Woodfield Avenue,2024-03-25T01:10:00.000+00:00,busbar,,L3 Active Power,kW,9.52
604756,Woodfield Avenue,2024-03-25T01:10:00.000+00:00,busbar,,L2 Active Power,kW,6.98
604756,Woodfield Avenue,2024-03-25T01:10:00.000+00:00,busbar,,L1 Active Power,kW,8.25
604756,Woodfield Avenue,2024-03-25T01:10:00.000+00:00,busbar,,N Current (RMS),A,29.2
604756,Woodfield Avenue,2024-03-25T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.8
604756,Woodfield Avenue,2024-03-25T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,33.0
604756,Woodfield Avenue,2024-03-25T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,35.4
604756,Woodfield Avenue,2024-03-25T01:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.35
604756,Woodfield Avenue,2024-03-25T01:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
604756,Woodfield Avenue,2024-03-25T01:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.23
604756,Woodfield Avenue,2024-03-25T01:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.98
604756,Woodfield Avenue,2024-03-25T01:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.46
604756,Woodfield Avenue,2024-03-25T01:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.77
604756,Woodfield Avenue,2024-03-25T01:00:00.000+00:00,feeder,4,N Current (RMS),A,5.4
604756,Woodfield Avenue,2024-03-25T01:00:00.000+00:00,feeder,4,L3 Current (RMS),A,4.8
604756,Woodfield Avenue,2024-03-25T01:00:00.000+00:00,feeder,4,L2 Current (RMS),A,6.5
604756,Woodfield Avenue,2024-03-25T01:00:00.000+00:00,feeder,4,L1 Current (RMS),A,7.8
604756,Woodfield Avenue,2024-03-25T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.35
604756,Woodfield Avenue,2024-03-25T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.52
604756,Woodfield Avenue,2024-03-25T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.2
604756,Woodfield Avenue,2024-03-25T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.74
604756,Woodfield Avenue,2024-03-25T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.6
604756,Woodfield Avenue,2024-03-25T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.85
604756,Woodfield Avenue,2024-03-25T01:00:00.000+00:00,feeder,3,N Current (RMS),A,11.9
604756,Woodfield Avenue,2024-03-25T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,7.8
604756,Woodfield Avenue,2024-03-25T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,13.7
604756,Woodfield Avenue,2024-03-25T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,3.8
604756,Woodfield Avenue,2024-03-25T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.43
604756,Woodfield Avenue,2024-03-25T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.27
604756,Woodfield Avenue,2024-03-25T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.4
604756,Woodfield Avenue,2024-03-25T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.53
604756,Woodfield Avenue,2024-03-25T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.55
604756,Woodfield Avenue,2024-03-25T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.16
604756,Woodfield Avenue,2024-03-25T01:00:00.000+00:00,feeder,2,N Current (RMS),A,12.2
604756,Woodfield Avenue,2024-03-25T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,8.0
604756,Woodfield Avenue,2024-03-25T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,2.9
604756,Woodfield Avenue,2024-03-25T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,13.2
604756,Woodfield Avenue,2024-03-25T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.31
604756,Woodfield Avenue,2024-03-25T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.39
604756,Woodfield Avenue,2024-03-25T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.01
604756,Woodfield Avenue,2024-03-25T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.96
604756,Woodfield Avenue,2024-03-25T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.95
604756,Woodfield Avenue,2024-03-25T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.18
604756,Woodfield Avenue,2024-03-25T01:00:00.000+00:00,feeder,1,N Current (RMS),A,19.7
604756,Woodfield Avenue,2024-03-25T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,24.8
604756,Woodfield Avenue,2024-03-25T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,17.6
604756,Woodfield Avenue,2024-03-25T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,5.2
604756,Woodfield Avenue,2024-03-25T01:00:00.000+00:00,transformer,,Temperature,C,17.9
604756,Woodfield Avenue,2024-03-25T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
604756,Woodfield Avenue,2024-03-25T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.11
604756,Woodfield Avenue,2024-03-25T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
604756,Woodfield Avenue,2024-03-25T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
604756,Woodfield Avenue,2024-03-25T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
604756,Woodfield Avenue,2024-03-25T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.4
604756,Woodfield Avenue,2024-03-25T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
604756,Woodfield Avenue,2024-03-25T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
604756,Woodfield Avenue,2024-03-25T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.82
604756,Woodfield Avenue,2024-03-25T01:00:00.000+00:00,busbar,,L3 Active Power,kW,10.22
604756,Woodfield Avenue,2024-03-25T01:00:00.000+00:00,busbar,,L2 Active Power,kW,8.56
604756,Woodfield Avenue,2024-03-25T01:00:00.000+00:00,busbar,,L1 Active Power,kW,6.96
604756,Woodfield Avenue,2024-03-25T01:00:00.000+00:00,busbar,,N Current (RMS),A,29.8
604756,Woodfield Avenue,2024-03-25T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.7
604756,Woodfield Avenue,2024-03-25T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.9
604756,Woodfield Avenue,2024-03-25T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,29.4
604756,Woodfield Avenue,2024-03-25T00:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.38
604756,Woodfield Avenue,2024-03-25T00:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.34
604756,Woodfield Avenue,2024-03-25T00:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.25
604756,Woodfield Avenue,2024-03-25T00:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.85
604756,Woodfield Avenue,2024-03-25T00:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.29
604756,Woodfield Avenue,2024-03-25T00:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.62
604756,Woodfield Avenue,2024-03-25T00:50:00.000+00:00,feeder,4,N Current (RMS),A,5.2
604756,Woodfield Avenue,2024-03-25T00:50:00.000+00:00,feeder,4,L3 Current (RMS),A,4.4
604756,Woodfield Avenue,2024-03-25T00:50:00.000+00:00,feeder,4,L2 Current (RMS),A,6.1
604756,Woodfield Avenue,2024-03-25T00:50:00.000+00:00,feeder,4,L1 Current (RMS),A,7.2
604756,Woodfield Avenue,2024-03-25T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.44
604756,Woodfield Avenue,2024-03-25T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.19
604756,Woodfield Avenue,2024-03-25T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.33
604756,Woodfield Avenue,2024-03-25T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.75
604756,Woodfield Avenue,2024-03-25T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.01
604756,Woodfield Avenue,2024-03-25T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.12
604756,Woodfield Avenue,2024-03-25T00:50:00.000+00:00,feeder,3,N Current (RMS),A,10.6
604756,Woodfield Avenue,2024-03-25T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,8.0
604756,Woodfield Avenue,2024-03-25T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,14.7
604756,Woodfield Avenue,2024-03-25T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,5.0
604756,Woodfield Avenue,2024-03-25T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.49
604756,Woodfield Avenue,2024-03-25T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
604756,Woodfield Avenue,2024-03-25T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.29
604756,Woodfield Avenue,2024-03-25T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.04
604756,Woodfield Avenue,2024-03-25T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.78
604756,Woodfield Avenue,2024-03-25T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.36
604756,Woodfield Avenue,2024-03-25T00:50:00.000+00:00,feeder,2,N Current (RMS),A,17.3
604756,Woodfield Avenue,2024-03-25T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,5.4
604756,Woodfield Avenue,2024-03-25T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,5.3
604756,Woodfield Avenue,2024-03-25T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,18.3
604756,Woodfield Avenue,2024-03-25T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.15
604756,Woodfield Avenue,2024-03-25T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.33
604756,Woodfield Avenue,2024-03-25T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.03
604756,Woodfield Avenue,2024-03-25T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.18
604756,Woodfield Avenue,2024-03-25T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.38
604756,Woodfield Avenue,2024-03-25T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.91
604756,Woodfield Avenue,2024-03-25T00:50:00.000+00:00,feeder,1,N Current (RMS),A,21.4
604756,Woodfield Avenue,2024-03-25T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,25.7
604756,Woodfield Avenue,2024-03-25T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,10.4
604756,Woodfield Avenue,2024-03-25T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,4.0
604756,Woodfield Avenue,2024-03-25T00:50:00.000+00:00,transformer,,Temperature,C,17.9
604756,Woodfield Avenue,2024-03-25T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
604756,Woodfield Avenue,2024-03-25T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
604756,Woodfield Avenue,2024-03-25T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
604756,Woodfield Avenue,2024-03-25T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.32
604756,Woodfield Avenue,2024-03-25T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
604756,Woodfield Avenue,2024-03-25T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
604756,Woodfield Avenue,2024-03-25T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
604756,Woodfield Avenue,2024-03-25T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
604756,Woodfield Avenue,2024-03-25T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.9
604756,Woodfield Avenue,2024-03-25T00:50:00.000+00:00,busbar,,L3 Active Power,kW,9.82
604756,Woodfield Avenue,2024-03-25T00:50:00.000+00:00,busbar,,L2 Active Power,kW,7.47
604756,Woodfield Avenue,2024-03-25T00:50:00.000+00:00,busbar,,L1 Active Power,kW,8.0
604756,Woodfield Avenue,2024-03-25T00:50:00.000+00:00,busbar,,N Current (RMS),A,29.3
604756,Woodfield Avenue,2024-03-25T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.1
604756,Woodfield Avenue,2024-03-25T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.5
604756,Woodfield Avenue,2024-03-25T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,33.9
604756,Woodfield Avenue,2024-03-25T00:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.37
604756,Woodfield Avenue,2024-03-25T00:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.25
604756,Woodfield Avenue,2024-03-25T00:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.07
604756,Woodfield Avenue,2024-03-25T00:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.85
604756,Woodfield Avenue,2024-03-25T00:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.54
604756,Woodfield Avenue,2024-03-25T00:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.59
604756,Woodfield Avenue,2024-03-25T00:40:00.000+00:00,feeder,4,N Current (RMS),A,4.8
604756,Woodfield Avenue,2024-03-25T00:40:00.000+00:00,feeder,4,L3 Current (RMS),A,4.3
604756,Woodfield Avenue,2024-03-25T00:40:00.000+00:00,feeder,4,L2 Current (RMS),A,6.9
604756,Woodfield Avenue,2024-03-25T00:40:00.000+00:00,feeder,4,L1 Current (RMS),A,7.1
604756,Woodfield Avenue,2024-03-25T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.49
604756,Woodfield Avenue,2024-03-25T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
604756,Woodfield Avenue,2024-03-25T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.55
604756,Woodfield Avenue,2024-03-25T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.87
604756,Woodfield Avenue,2024-03-25T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.61
604756,Woodfield Avenue,2024-03-25T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.39
604756,Woodfield Avenue,2024-03-25T00:40:00.000+00:00,feeder,3,N Current (RMS),A,12.7
604756,Woodfield Avenue,2024-03-25T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,8.5
604756,Woodfield Avenue,2024-03-25T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,20.7
604756,Woodfield Avenue,2024-03-25T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,6.3
604756,Woodfield Avenue,2024-03-25T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.54
604756,Woodfield Avenue,2024-03-25T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.77
604756,Woodfield Avenue,2024-03-25T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.09
604756,Woodfield Avenue,2024-03-25T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.95
604756,Woodfield Avenue,2024-03-25T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.49
604756,Woodfield Avenue,2024-03-25T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.2
604756,Woodfield Avenue,2024-03-25T00:40:00.000+00:00,feeder,2,N Current (RMS),A,23.4
604756,Woodfield Avenue,2024-03-25T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,5.2
604756,Woodfield Avenue,2024-03-25T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,12.6
604756,Woodfield Avenue,2024-03-25T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,21.6
604756,Woodfield Avenue,2024-03-25T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.32
604756,Woodfield Avenue,2024-03-25T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.23
604756,Woodfield Avenue,2024-03-25T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.06
604756,Woodfield Avenue,2024-03-25T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.99
604756,Woodfield Avenue,2024-03-25T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.27
604756,Woodfield Avenue,2024-03-25T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.84
604756,Woodfield Avenue,2024-03-25T00:40:00.000+00:00,feeder,1,N Current (RMS),A,20.0
604756,Woodfield Avenue,2024-03-25T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,24.9
604756,Woodfield Avenue,2024-03-25T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,9.9
604756,Woodfield Avenue,2024-03-25T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,3.8
604756,Woodfield Avenue,2024-03-25T00:40:00.000+00:00,transformer,,Temperature,C,17.9
604756,Woodfield Avenue,2024-03-25T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
604756,Woodfield Avenue,2024-03-25T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.99
604756,Woodfield Avenue,2024-03-25T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
604756,Woodfield Avenue,2024-03-25T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
604756,Woodfield Avenue,2024-03-25T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
604756,Woodfield Avenue,2024-03-25T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.11
604756,Woodfield Avenue,2024-03-25T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
604756,Woodfield Avenue,2024-03-25T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.3
604756,Woodfield Avenue,2024-03-25T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.5
604756,Woodfield Avenue,2024-03-25T00:40:00.000+00:00,busbar,,L3 Active Power,kW,9.66
604756,Woodfield Avenue,2024-03-25T00:40:00.000+00:00,busbar,,L2 Active Power,kW,10.9
604756,Woodfield Avenue,2024-03-25T00:40:00.000+00:00,busbar,,L1 Active Power,kW,9.02
604756,Woodfield Avenue,2024-03-25T00:40:00.000+00:00,busbar,,N Current (RMS),A,20.8
604756,Woodfield Avenue,2024-03-25T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.6
604756,Woodfield Avenue,2024-03-25T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.6
604756,Woodfield Avenue,2024-03-25T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,37.7
604756,Woodfield Avenue,2024-03-25T00:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.35
604756,Woodfield Avenue,2024-03-25T00:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.06
604756,Woodfield Avenue,2024-03-25T00:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.19
604756,Woodfield Avenue,2024-03-25T00:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.67
604756,Woodfield Avenue,2024-03-25T00:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.58
604756,Woodfield Avenue,2024-03-25T00:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.69
604756,Woodfield Avenue,2024-03-25T00:30:00.000+00:00,feeder,4,N Current (RMS),A,9.0
604756,Woodfield Avenue,2024-03-25T00:30:00.000+00:00,feeder,4,L3 Current (RMS),A,12.5
604756,Woodfield Avenue,2024-03-25T00:30:00.000+00:00,feeder,4,L2 Current (RMS),A,6.9
604756,Woodfield Avenue,2024-03-25T00:30:00.000+00:00,feeder,4,L1 Current (RMS),A,7.5
604756,Woodfield Avenue,2024-03-25T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.49
604756,Woodfield Avenue,2024-03-25T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.16
604756,Woodfield Avenue,2024-03-25T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.4
604756,Woodfield Avenue,2024-03-25T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.79
604756,Woodfield Avenue,2024-03-25T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.76
604756,Woodfield Avenue,2024-03-25T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.22
604756,Woodfield Avenue,2024-03-25T00:30:00.000+00:00,feeder,3,N Current (RMS),A,15.7
604756,Woodfield Avenue,2024-03-25T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,8.2
604756,Woodfield Avenue,2024-03-25T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,22.0
604756,Woodfield Avenue,2024-03-25T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,5.5
604756,Woodfield Avenue,2024-03-25T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.42
604756,Woodfield Avenue,2024-03-25T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.21
604756,Woodfield Avenue,2024-03-25T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.08
604756,Woodfield Avenue,2024-03-25T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.56
604756,Woodfield Avenue,2024-03-25T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.04
604756,Woodfield Avenue,2024-03-25T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.58
604756,Woodfield Avenue,2024-03-25T00:30:00.000+00:00,feeder,2,N Current (RMS),A,14.5
604756,Woodfield Avenue,2024-03-25T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,7.4
604756,Woodfield Avenue,2024-03-25T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,11.1
604756,Woodfield Avenue,2024-03-25T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,15.1
604756,Woodfield Avenue,2024-03-25T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.02
604756,Woodfield Avenue,2024-03-25T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.35
604756,Woodfield Avenue,2024-03-25T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.1
604756,Woodfield Avenue,2024-03-25T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.19
604756,Woodfield Avenue,2024-03-25T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.12
604756,Woodfield Avenue,2024-03-25T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.1
604756,Woodfield Avenue,2024-03-25T00:30:00.000+00:00,feeder,1,N Current (RMS),A,20.9
604756,Woodfield Avenue,2024-03-25T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,25.6
604756,Woodfield Avenue,2024-03-25T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,9.4
604756,Woodfield Avenue,2024-03-25T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,4.9
604756,Woodfield Avenue,2024-03-25T00:30:00.000+00:00,transformer,,Temperature,C,18.0
604756,Woodfield Avenue,2024-03-25T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
604756,Woodfield Avenue,2024-03-25T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.46
604756,Woodfield Avenue,2024-03-25T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
604756,Woodfield Avenue,2024-03-25T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.74
604756,Woodfield Avenue,2024-03-25T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
604756,Woodfield Avenue,2024-03-25T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
604756,Woodfield Avenue,2024-03-25T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
604756,Woodfield Avenue,2024-03-25T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
604756,Woodfield Avenue,2024-03-25T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.03
604756,Woodfield Avenue,2024-03-25T00:30:00.000+00:00,busbar,,L3 Active Power,kW,12.21
604756,Woodfield Avenue,2024-03-25T00:30:00.000+00:00,busbar,,L2 Active Power,kW,10.5
604756,Woodfield Avenue,2024-03-25T00:30:00.000+00:00,busbar,,L1 Active Power,kW,7.58
604756,Woodfield Avenue,2024-03-25T00:30:00.000+00:00,busbar,,N Current (RMS),A,27.3
604756,Woodfield Avenue,2024-03-25T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.6
604756,Woodfield Avenue,2024-03-25T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.1
604756,Woodfield Avenue,2024-03-25T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,32.0
604756,Woodfield Avenue,2024-03-25T00:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.29
604756,Woodfield Avenue,2024-03-25T00:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.12
604756,Woodfield Avenue,2024-03-25T00:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.28
604756,Woodfield Avenue,2024-03-25T00:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.54
604756,Woodfield Avenue,2024-03-25T00:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.45
604756,Woodfield Avenue,2024-03-25T00:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.72
604756,Woodfield Avenue,2024-03-25T00:20:00.000+00:00,feeder,4,N Current (RMS),A,8.1
604756,Woodfield Avenue,2024-03-25T00:20:00.000+00:00,feeder,4,L3 Current (RMS),A,9.1
604756,Woodfield Avenue,2024-03-25T00:20:00.000+00:00,feeder,4,L2 Current (RMS),A,6.4
604756,Woodfield Avenue,2024-03-25T00:20:00.000+00:00,feeder,4,L1 Current (RMS),A,7.6
604756,Woodfield Avenue,2024-03-25T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.31
604756,Woodfield Avenue,2024-03-25T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.76
604756,Woodfield Avenue,2024-03-25T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.26
604756,Woodfield Avenue,2024-03-25T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.92
604756,Woodfield Avenue,2024-03-25T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.58
604756,Woodfield Avenue,2024-03-25T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.14
604756,Woodfield Avenue,2024-03-25T00:20:00.000+00:00,feeder,3,N Current (RMS),A,24.1
604756,Woodfield Avenue,2024-03-25T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,8.5
604756,Woodfield Avenue,2024-03-25T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,31.7
604756,Woodfield Avenue,2024-03-25T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,4.9
604756,Woodfield Avenue,2024-03-25T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.36
604756,Woodfield Avenue,2024-03-25T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.27
604756,Woodfield Avenue,2024-03-25T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.06
604756,Woodfield Avenue,2024-03-25T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.03
604756,Woodfield Avenue,2024-03-25T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.69
604756,Woodfield Avenue,2024-03-25T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.17
604756,Woodfield Avenue,2024-03-25T00:20:00.000+00:00,feeder,2,N Current (RMS),A,10.5
604756,Woodfield Avenue,2024-03-25T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,5.1
604756,Woodfield Avenue,2024-03-25T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,3.3
604756,Woodfield Avenue,2024-03-25T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,13.1
604756,Woodfield Avenue,2024-03-25T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.41
604756,Woodfield Avenue,2024-03-25T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.56
604756,Woodfield Avenue,2024-03-25T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.09
604756,Woodfield Avenue,2024-03-25T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.56
604756,Woodfield Avenue,2024-03-25T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.93
604756,Woodfield Avenue,2024-03-25T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.97
604756,Woodfield Avenue,2024-03-25T00:20:00.000+00:00,feeder,1,N Current (RMS),A,23.8
604756,Woodfield Avenue,2024-03-25T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,27.0
604756,Woodfield Avenue,2024-03-25T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,8.8
604756,Woodfield Avenue,2024-03-25T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,4.3
604756,Woodfield Avenue,2024-03-25T00:20:00.000+00:00,transformer,,Temperature,C,18.0
604756,Woodfield Avenue,2024-03-25T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
604756,Woodfield Avenue,2024-03-25T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
604756,Woodfield Avenue,2024-03-25T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
604756,Woodfield Avenue,2024-03-25T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.53
604756,Woodfield Avenue,2024-03-25T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
604756,Woodfield Avenue,2024-03-25T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.41
604756,Woodfield Avenue,2024-03-25T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
604756,Woodfield Avenue,2024-03-25T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
604756,Woodfield Avenue,2024-03-25T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
604756,Woodfield Avenue,2024-03-25T00:20:00.000+00:00,busbar,,L3 Active Power,kW,11.05
604756,Woodfield Avenue,2024-03-25T00:20:00.000+00:00,busbar,,L2 Active Power,kW,11.65
604756,Woodfield Avenue,2024-03-25T00:20:00.000+00:00,busbar,,L1 Active Power,kW,7.0
604756,Woodfield Avenue,2024-03-25T00:20:00.000+00:00,busbar,,N Current (RMS),A,29.4
604756,Woodfield Avenue,2024-03-25T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.7
604756,Woodfield Avenue,2024-03-25T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.7
604756,Woodfield Avenue,2024-03-25T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,29.4
604756,Woodfield Avenue,2024-03-25T00:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.33
604756,Woodfield Avenue,2024-03-25T00:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.11
604756,Woodfield Avenue,2024-03-25T00:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.17
604756,Woodfield Avenue,2024-03-25T00:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.07
604756,Woodfield Avenue,2024-03-25T00:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.54
604756,Woodfield Avenue,2024-03-25T00:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.68
604756,Woodfield Avenue,2024-03-25T00:10:00.000+00:00,feeder,4,N Current (RMS),A,5.3
604756,Woodfield Avenue,2024-03-25T00:10:00.000+00:00,feeder,4,L3 Current (RMS),A,5.0
604756,Woodfield Avenue,2024-03-25T00:10:00.000+00:00,feeder,4,L2 Current (RMS),A,6.8
604756,Woodfield Avenue,2024-03-25T00:10:00.000+00:00,feeder,4,L1 Current (RMS),A,7.4
604756,Woodfield Avenue,2024-03-25T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.36
604756,Woodfield Avenue,2024-03-25T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.18
604756,Woodfield Avenue,2024-03-25T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.18
604756,Woodfield Avenue,2024-03-25T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.12
604756,Woodfield Avenue,2024-03-25T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.52
604756,Woodfield Avenue,2024-03-25T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.12
604756,Woodfield Avenue,2024-03-25T00:10:00.000+00:00,feeder,3,N Current (RMS),A,18.8
604756,Woodfield Avenue,2024-03-25T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,9.3
604756,Woodfield Avenue,2024-03-25T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,24.7
604756,Woodfield Avenue,2024-03-25T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,4.8
604756,Woodfield Avenue,2024-03-25T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.35
604756,Woodfield Avenue,2024-03-25T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
604756,Woodfield Avenue,2024-03-25T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.19
604756,Woodfield Avenue,2024-03-25T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.92
604756,Woodfield Avenue,2024-03-25T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.7
604756,Woodfield Avenue,2024-03-25T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.34
604756,Woodfield Avenue,2024-03-25T00:10:00.000+00:00,feeder,2,N Current (RMS),A,11.6
604756,Woodfield Avenue,2024-03-25T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,4.6
604756,Woodfield Avenue,2024-03-25T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,3.3
604756,Woodfield Avenue,2024-03-25T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,13.8
604756,Woodfield Avenue,2024-03-25T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
604756,Woodfield Avenue,2024-03-25T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.56
604756,Woodfield Avenue,2024-03-25T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.31
604756,Woodfield Avenue,2024-03-25T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.42
604756,Woodfield Avenue,2024-03-25T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.04
604756,Woodfield Avenue,2024-03-25T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.99
604756,Woodfield Avenue,2024-03-25T00:10:00.000+00:00,feeder,1,N Current (RMS),A,14.4
604756,Woodfield Avenue,2024-03-25T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,16.2
604756,Woodfield Avenue,2024-03-25T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,9.6
604756,Woodfield Avenue,2024-03-25T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,4.7
604756,Woodfield Avenue,2024-03-25T00:10:00.000+00:00,transformer,,Temperature,C,18.0
604756,Woodfield Avenue,2024-03-25T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
604756,Woodfield Avenue,2024-03-25T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
604756,Woodfield Avenue,2024-03-25T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
604756,Woodfield Avenue,2024-03-25T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.75
604756,Woodfield Avenue,2024-03-25T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
604756,Woodfield Avenue,2024-03-25T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.77
604756,Woodfield Avenue,2024-03-25T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
604756,Woodfield Avenue,2024-03-25T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
604756,Woodfield Avenue,2024-03-25T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
604756,Woodfield Avenue,2024-03-25T00:10:00.000+00:00,busbar,,L3 Active Power,kW,7.52
604756,Woodfield Avenue,2024-03-25T00:10:00.000+00:00,busbar,,L2 Active Power,kW,9.81
604756,Woodfield Avenue,2024-03-25T00:10:00.000+00:00,busbar,,L1 Active Power,kW,7.13
604756,Woodfield Avenue,2024-03-25T00:10:00.000+00:00,busbar,,N Current (RMS),A,24.3
604756,Woodfield Avenue,2024-03-25T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.4
604756,Woodfield Avenue,2024-03-25T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.2
604756,Woodfield Avenue,2024-03-25T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,30.0
604756,Woodfield Avenue,2024-03-25T00:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.44
604756,Woodfield Avenue,2024-03-25T00:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.25
604756,Woodfield Avenue,2024-03-25T00:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.43
604756,Woodfield Avenue,2024-03-25T00:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.78
604756,Woodfield Avenue,2024-03-25T00:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.43
604756,Woodfield Avenue,2024-03-25T00:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.52
604756,Woodfield Avenue,2024-03-25T00:00:00.000+00:00,feeder,4,N Current (RMS),A,5.2
604756,Woodfield Avenue,2024-03-25T00:00:00.000+00:00,feeder,4,L3 Current (RMS),A,4.2
604756,Woodfield Avenue,2024-03-25T00:00:00.000+00:00,feeder,4,L2 Current (RMS),A,6.4
604756,Woodfield Avenue,2024-03-25T00:00:00.000+00:00,feeder,4,L1 Current (RMS),A,6.9
604756,Woodfield Avenue,2024-03-25T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.61
604756,Woodfield Avenue,2024-03-25T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.13
604756,Woodfield Avenue,2024-03-25T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.61
604756,Woodfield Avenue,2024-03-25T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.18
604756,Woodfield Avenue,2024-03-25T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.5
604756,Woodfield Avenue,2024-03-25T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.51
604756,Woodfield Avenue,2024-03-25T00:00:00.000+00:00,feeder,3,N Current (RMS),A,15.6
604756,Woodfield Avenue,2024-03-25T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,10.1
604756,Woodfield Avenue,2024-03-25T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,24.4
604756,Woodfield Avenue,2024-03-25T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,6.8
604756,Woodfield Avenue,2024-03-25T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.44
604756,Woodfield Avenue,2024-03-25T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.14
604756,Woodfield Avenue,2024-03-25T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.26
604756,Woodfield Avenue,2024-03-25T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.63
604756,Woodfield Avenue,2024-03-25T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.61
604756,Woodfield Avenue,2024-03-25T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.38
604756,Woodfield Avenue,2024-03-25T00:00:00.000+00:00,feeder,2,N Current (RMS),A,12.0
604756,Woodfield Avenue,2024-03-25T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,7.6
604756,Woodfield Avenue,2024-03-25T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,2.8
604756,Woodfield Avenue,2024-03-25T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,14.0
604756,Woodfield Avenue,2024-03-25T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.1
604756,Woodfield Avenue,2024-03-25T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.62
604756,Woodfield Avenue,2024-03-25T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.22
604756,Woodfield Avenue,2024-03-25T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.11
604756,Woodfield Avenue,2024-03-25T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.07
604756,Woodfield Avenue,2024-03-25T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.15
604756,Woodfield Avenue,2024-03-25T00:00:00.000+00:00,feeder,1,N Current (RMS),A,11.9
604756,Woodfield Avenue,2024-03-25T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,9.1
604756,Woodfield Avenue,2024-03-25T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,14.6
604756,Woodfield Avenue,2024-03-25T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,5.2
604756,Woodfield Avenue,2024-03-25T00:00:00.000+00:00,transformer,,Temperature,C,18.0
604756,Woodfield Avenue,2024-03-25T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
604756,Woodfield Avenue,2024-03-25T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.61
604756,Woodfield Avenue,2024-03-25T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
