Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604756,Woodfield Avenue,2024-03-25T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
604756,Woodfield Avenue,2024-03-25T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
604756,Woodfield Avenue,2024-03-25T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.76
604756,Woodfield Avenue,2024-03-25T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
604756,Woodfield Avenue,2024-03-25T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
604756,Woodfield Avenue,2024-03-25T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
604756,Woodfield Avenue,2024-03-25T00:00:00.000+00:00,busbar,,L3 Active Power,kW,6.7
604756,Woodfield Avenue,2024-03-25T00:00:00.000+00:00,busbar,,L2 Active Power,kW,10.61
604756,Woodfield Avenue,2024-03-25T00:00:00.000+00:00,busbar,,L1 Active Power,kW,7.56
604756,Woodfield Avenue,2024-03-25T00:00:00.000+00:00,busbar,,N Current (RMS),A,23.4
604756,Woodfield Avenue,2024-03-25T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,30.1
604756,Woodfield Avenue,2024-03-25T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.8
604756,Woodfield Avenue,2024-03-25T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,31.6
604756,Woodfield Avenue,2024-03-26T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.27
604756,Woodfield Avenue,2024-03-26T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.05
604756,Woodfield Avenue,2024-03-26T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.07
604756,Woodfield Avenue,2024-03-26T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.47
604756,Woodfield Avenue,2024-03-26T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.2
604756,Woodfield Avenue,2024-03-26T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.03
604756,Woodfield Avenue,2024-03-26T21:10:00.000+00:00,feeder,4,N Current (RMS),A,11.9
604756,Woodfield Avenue,2024-03-26T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,6.8
604756,Woodfield Avenue,2024-03-26T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,13.7
604756,Woodfield Avenue,2024-03-26T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,17.2
604756,Woodfield Avenue,2024-03-26T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.36
604756,Woodfield Avenue,2024-03-26T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.91
604756,Woodfield Avenue,2024-03-26T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.31
604756,Woodfield Avenue,2024-03-26T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.07
604756,Woodfield Avenue,2024-03-26T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.39
604756,Woodfield Avenue,2024-03-26T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.38
604756,Woodfield Avenue,2024-03-26T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
604756,Woodfield Avenue,2024-03-26T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.35
604756,Woodfield Avenue,2024-03-26T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.18
604756,Woodfield Avenue,2024-03-26T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.09
604756,Woodfield Avenue,2024-03-26T21:00:00.000+00:00,feeder,4,N Current (RMS),A,12.4
604756,Woodfield Avenue,2024-03-26T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,6.6
604756,Woodfield Avenue,2024-03-26T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,14.1
604756,Woodfield Avenue,2024-03-26T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,17.7
604756,Woodfield Avenue,2024-03-26T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.19
604756,Woodfield Avenue,2024-03-26T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.72
604756,Woodfield Avenue,2024-03-26T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.54
604756,Woodfield Avenue,2024-03-26T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.95
604756,Woodfield Avenue,2024-03-26T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.66
604756,Woodfield Avenue,2024-03-26T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.39
604756,Woodfield Avenue,2024-03-26T21:00:00.000+00:00,feeder,3,N Current (RMS),A,19.6
604756,Woodfield Avenue,2024-03-26T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,25.9
604756,Woodfield Avenue,2024-03-26T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,24.2
604756,Woodfield Avenue,2024-03-26T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,15.1
604756,Woodfield Avenue,2024-03-26T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.46
604756,Woodfield Avenue,2024-03-26T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.1
604756,Woodfield Avenue,2024-03-26T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.36
604756,Woodfield Avenue,2024-03-26T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.25
604756,Woodfield Avenue,2024-03-26T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.41
604756,Woodfield Avenue,2024-03-26T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.38
604756,Woodfield Avenue,2024-03-26T21:00:00.000+00:00,feeder,2,N Current (RMS),A,13.2
604756,Woodfield Avenue,2024-03-26T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,14.8
604756,Woodfield Avenue,2024-03-26T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,22.1
604756,Woodfield Avenue,2024-03-26T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,11.8
604756,Woodfield Avenue,2024-03-26T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.06
604756,Woodfield Avenue,2024-03-26T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.3
604756,Woodfield Avenue,2024-03-26T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
604756,Woodfield Avenue,2024-03-26T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.22
604756,Woodfield Avenue,2024-03-26T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.02
604756,Woodfield Avenue,2024-03-26T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.92
604756,Woodfield Avenue,2024-03-26T21:00:00.000+00:00,feeder,1,N Current (RMS),A,36.5
604756,Woodfield Avenue,2024-03-26T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,26.1
604756,Woodfield Avenue,2024-03-26T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,49.6
604756,Woodfield Avenue,2024-03-26T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,8.2
604756,Woodfield Avenue,2024-03-26T21:00:00.000+00:00,transformer,,Temperature,C,19.9
604756,Woodfield Avenue,2024-03-26T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
604756,Woodfield Avenue,2024-03-26T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
604756,Woodfield Avenue,2024-03-26T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
604756,Woodfield Avenue,2024-03-26T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.35
604756,Woodfield Avenue,2024-03-26T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
604756,Woodfield Avenue,2024-03-26T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.27
604756,Woodfield Avenue,2024-03-26T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
604756,Woodfield Avenue,2024-03-26T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
604756,Woodfield Avenue,2024-03-26T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.17
604756,Woodfield Avenue,2024-03-26T21:00:00.000+00:00,busbar,,L3 Active Power,kW,16.78
604756,Woodfield Avenue,2024-03-26T21:00:00.000+00:00,busbar,,L2 Active Power,kW,26.29
604756,Woodfield Avenue,2024-03-26T21:00:00.000+00:00,busbar,,L1 Active Power,kW,11.78
604756,Woodfield Avenue,2024-03-26T21:00:00.000+00:00,busbar,,N Current (RMS),A,58.9
604756,Woodfield Avenue,2024-03-26T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.5
604756,Woodfield Avenue,2024-03-26T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,108.3
604756,Woodfield Avenue,2024-03-26T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,49.7
604756,Woodfield Avenue,2024-03-26T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.42
604756,Woodfield Avenue,2024-03-26T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.1
604756,Woodfield Avenue,2024-03-26T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.34
604756,Woodfield Avenue,2024-03-26T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.84
604756,Woodfield Avenue,2024-03-26T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.31
604756,Woodfield Avenue,2024-03-26T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.58
604756,Woodfield Avenue,2024-03-26T20:50:00.000+00:00,feeder,4,N Current (RMS),A,16.2
604756,Woodfield Avenue,2024-03-26T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,9.3
604756,Woodfield Avenue,2024-03-26T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,14.2
604756,Woodfield Avenue,2024-03-26T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,24.0
604756,Woodfield Avenue,2024-03-26T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.06
604756,Woodfield Avenue,2024-03-26T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.69
604756,Woodfield Avenue,2024-03-26T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.32
604756,Woodfield Avenue,2024-03-26T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,11.84
604756,Woodfield Avenue,2024-03-26T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.67
604756,Woodfield Avenue,2024-03-26T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.93
604756,Woodfield Avenue,2024-03-26T20:50:00.000+00:00,feeder,3,N Current (RMS),A,39.8
604756,Woodfield Avenue,2024-03-26T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,50.9
604756,Woodfield Avenue,2024-03-26T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,24.1
604756,Woodfield Avenue,2024-03-26T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,12.3
604756,Woodfield Avenue,2024-03-26T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.47
604756,Woodfield Avenue,2024-03-26T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.1
604756,Woodfield Avenue,2024-03-26T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.25
604756,Woodfield Avenue,2024-03-26T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.44
604756,Woodfield Avenue,2024-03-26T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.07
604756,Woodfield Avenue,2024-03-26T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.91
604756,Woodfield Avenue,2024-03-26T20:50:00.000+00:00,feeder,2,N Current (RMS),A,11.9
604756,Woodfield Avenue,2024-03-26T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,11.9
604756,Woodfield Avenue,2024-03-26T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,14.8
604756,Woodfield Avenue,2024-03-26T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,10.5
604756,Woodfield Avenue,2024-03-26T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.24
604756,Woodfield Avenue,2024-03-26T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.42
604756,Woodfield Avenue,2024-03-26T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.03
604756,Woodfield Avenue,2024-03-26T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.53
604756,Woodfield Avenue,2024-03-26T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,17.04
604756,Woodfield Avenue,2024-03-26T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.27
604756,Woodfield Avenue,2024-03-26T20:50:00.000+00:00,feeder,1,N Current (RMS),A,54.2
604756,Woodfield Avenue,2024-03-26T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,35.9
604756,Woodfield Avenue,2024-03-26T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,70.2
604756,Woodfield Avenue,2024-03-26T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,9.6
604756,Woodfield Avenue,2024-03-26T20:50:00.000+00:00,transformer,,Temperature,C,19.9
604756,Woodfield Avenue,2024-03-26T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
604756,Woodfield Avenue,2024-03-26T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
604756,Woodfield Avenue,2024-03-26T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
604756,Woodfield Avenue,2024-03-26T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.18
604756,Woodfield Avenue,2024-03-26T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
604756,Woodfield Avenue,2024-03-26T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.2
604756,Woodfield Avenue,2024-03-26T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
604756,Woodfield Avenue,2024-03-26T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
604756,Woodfield Avenue,2024-03-26T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.45
604756,Woodfield Avenue,2024-03-26T20:50:00.000+00:00,busbar,,L3 Active Power,kW,24.65
604756,Woodfield Avenue,2024-03-26T20:50:00.000+00:00,busbar,,L2 Active Power,kW,29.09
604756,Woodfield Avenue,2024-03-26T20:50:00.000+00:00,busbar,,L1 Active Power,kW,12.7
604756,Woodfield Avenue,2024-03-26T20:50:00.000+00:00,busbar,,N Current (RMS),A,70.1
604756,Woodfield Avenue,2024-03-26T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,103.0
604756,Woodfield Avenue,2024-03-26T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,119.4
604756,Woodfield Avenue,2024-03-26T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.2
604756,Woodfield Avenue,2024-03-26T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.43
604756,Woodfield Avenue,2024-03-26T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.11
604756,Woodfield Avenue,2024-03-26T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.19
604756,Woodfield Avenue,2024-03-26T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.58
604756,Woodfield Avenue,2024-03-26T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.81
604756,Woodfield Avenue,2024-03-26T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.49
604756,Woodfield Avenue,2024-03-26T20:40:00.000+00:00,feeder,4,N Current (RMS),A,16.3
604756,Woodfield Avenue,2024-03-26T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,7.5
604756,Woodfield Avenue,2024-03-26T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,12.2
604756,Woodfield Avenue,2024-03-26T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,23.5
604756,Woodfield Avenue,2024-03-26T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.18
604756,Woodfield Avenue,2024-03-26T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.88
604756,Woodfield Avenue,2024-03-26T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.17
604756,Woodfield Avenue,2024-03-26T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.35
604756,Woodfield Avenue,2024-03-26T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.9
604756,Woodfield Avenue,2024-03-26T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.19
604756,Woodfield Avenue,2024-03-26T20:40:00.000+00:00,feeder,3,N Current (RMS),A,22.7
604756,Woodfield Avenue,2024-03-26T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,31.3
604756,Woodfield Avenue,2024-03-26T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,20.8
604756,Woodfield Avenue,2024-03-26T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,13.8
604756,Woodfield Avenue,2024-03-26T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.49
604756,Woodfield Avenue,2024-03-26T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.24
604756,Woodfield Avenue,2024-03-26T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.09
604756,Woodfield Avenue,2024-03-26T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.09
604756,Woodfield Avenue,2024-03-26T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.67
604756,Woodfield Avenue,2024-03-26T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
604756,Woodfield Avenue,2024-03-26T20:40:00.000+00:00,feeder,2,N Current (RMS),A,11.7
604756,Woodfield Avenue,2024-03-26T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,14.1
604756,Woodfield Avenue,2024-03-26T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,12.8
604756,Woodfield Avenue,2024-03-26T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,12.7
604756,Woodfield Avenue,2024-03-26T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.03
604756,Woodfield Avenue,2024-03-26T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.05
604756,Woodfield Avenue,2024-03-26T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.04
604756,Woodfield Avenue,2024-03-26T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.83
604756,Woodfield Avenue,2024-03-26T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.34
604756,Woodfield Avenue,2024-03-26T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.61
604756,Woodfield Avenue,2024-03-26T20:40:00.000+00:00,feeder,1,N Current (RMS),A,36.7
604756,Woodfield Avenue,2024-03-26T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,20.7
604756,Woodfield Avenue,2024-03-26T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,51.4
604756,Woodfield Avenue,2024-03-26T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,15.4
604756,Woodfield Avenue,2024-03-26T20:40:00.000+00:00,transformer,,Temperature,C,20.0
604756,Woodfield Avenue,2024-03-26T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
604756,Woodfield Avenue,2024-03-26T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.67
604756,Woodfield Avenue,2024-03-26T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
604756,Woodfield Avenue,2024-03-26T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.18
604756,Woodfield Avenue,2024-03-26T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
604756,Woodfield Avenue,2024-03-26T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.66
604756,Woodfield Avenue,2024-03-26T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
604756,Woodfield Avenue,2024-03-26T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
604756,Woodfield Avenue,2024-03-26T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.31
604756,Woodfield Avenue,2024-03-26T20:40:00.000+00:00,busbar,,L3 Active Power,kW,16.86
604756,Woodfield Avenue,2024-03-26T20:40:00.000+00:00,busbar,,L2 Active Power,kW,22.73
604756,Woodfield Avenue,2024-03-26T20:40:00.000+00:00,busbar,,L1 Active Power,kW,15.3
604756,Woodfield Avenue,2024-03-26T20:40:00.000+00:00,busbar,,N Current (RMS),A,45.9
604756,Woodfield Avenue,2024-03-26T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.8
604756,Woodfield Avenue,2024-03-26T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.0
604756,Woodfield Avenue,2024-03-26T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.4
604756,Woodfield Avenue,2024-03-26T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.17
604756,Woodfield Avenue,2024-03-26T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.16
604756,Woodfield Avenue,2024-03-26T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
604756,Woodfield Avenue,2024-03-26T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.56
604756,Woodfield Avenue,2024-03-26T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.76
604756,Woodfield Avenue,2024-03-26T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.24
604756,Woodfield Avenue,2024-03-26T20:30:00.000+00:00,feeder,4,N Current (RMS),A,18.6
604756,Woodfield Avenue,2024-03-26T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,7.0
604756,Woodfield Avenue,2024-03-26T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,16.8
604756,Woodfield Avenue,2024-03-26T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,26.5
604756,Woodfield Avenue,2024-03-26T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.04
604756,Woodfield Avenue,2024-03-26T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.94
604756,Woodfield Avenue,2024-03-26T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.45
604756,Woodfield Avenue,2024-03-26T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.08
604756,Woodfield Avenue,2024-03-26T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.41
604756,Woodfield Avenue,2024-03-26T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.87
604756,Woodfield Avenue,2024-03-26T20:30:00.000+00:00,feeder,3,N Current (RMS),A,28.0
604756,Woodfield Avenue,2024-03-26T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,34.2
604756,Woodfield Avenue,2024-03-26T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,31.8
604756,Woodfield Avenue,2024-03-26T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,12.2
604756,Woodfield Avenue,2024-03-26T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.36
604756,Woodfield Avenue,2024-03-26T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.45
604756,Woodfield Avenue,2024-03-26T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
604756,Woodfield Avenue,2024-03-26T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.78
604756,Woodfield Avenue,2024-03-26T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.74
604756,Woodfield Avenue,2024-03-26T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.97
604756,Woodfield Avenue,2024-03-26T20:30:00.000+00:00,feeder,2,N Current (RMS),A,14.8
604756,Woodfield Avenue,2024-03-26T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,21.3
604756,Woodfield Avenue,2024-03-26T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,8.9
604756,Woodfield Avenue,2024-03-26T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,10.0
604756,Woodfield Avenue,2024-03-26T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.06
604756,Woodfield Avenue,2024-03-26T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.16
604756,Woodfield Avenue,2024-03-26T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.04
604756,Woodfield Avenue,2024-03-26T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.41
604756,Woodfield Avenue,2024-03-26T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,13.57
604756,Woodfield Avenue,2024-03-26T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.41
604756,Woodfield Avenue,2024-03-26T20:30:00.000+00:00,feeder,1,N Current (RMS),A,46.2
604756,Woodfield Avenue,2024-03-26T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,19.1
604756,Woodfield Avenue,2024-03-26T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,57.9
604756,Woodfield Avenue,2024-03-26T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,10.5
604756,Woodfield Avenue,2024-03-26T20:30:00.000+00:00,transformer,,Temperature,C,20.0
604756,Woodfield Avenue,2024-03-26T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
604756,Woodfield Avenue,2024-03-26T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.85
604756,Woodfield Avenue,2024-03-26T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
604756,Woodfield Avenue,2024-03-26T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.56
604756,Woodfield Avenue,2024-03-26T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
604756,Woodfield Avenue,2024-03-26T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.36
604756,Woodfield Avenue,2024-03-26T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
604756,Woodfield Avenue,2024-03-26T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
604756,Woodfield Avenue,2024-03-26T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.48
604756,Woodfield Avenue,2024-03-26T20:30:00.000+00:00,busbar,,L3 Active Power,kW,18.83
604756,Woodfield Avenue,2024-03-26T20:30:00.000+00:00,busbar,,L2 Active Power,kW,26.48
604756,Woodfield Avenue,2024-03-26T20:30:00.000+00:00,busbar,,L1 Active Power,kW,13.49
604756,Woodfield Avenue,2024-03-26T20:30:00.000+00:00,busbar,,N Current (RMS),A,59.3
604756,Woodfield Avenue,2024-03-26T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.8
604756,Woodfield Avenue,2024-03-26T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,110.8
604756,Woodfield Avenue,2024-03-26T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.4
604756,Woodfield Avenue,2024-03-26T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.15
604756,Woodfield Avenue,2024-03-26T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.16
604756,Woodfield Avenue,2024-03-26T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.28
604756,Woodfield Avenue,2024-03-26T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.73
604756,Woodfield Avenue,2024-03-26T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.21
604756,Woodfield Avenue,2024-03-26T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.11
604756,Woodfield Avenue,2024-03-26T20:20:00.000+00:00,feeder,4,N Current (RMS),A,21.6
604756,Woodfield Avenue,2024-03-26T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,8.2
604756,Woodfield Avenue,2024-03-26T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,18.4
604756,Woodfield Avenue,2024-03-26T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,30.6
604756,Woodfield Avenue,2024-03-26T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
604756,Woodfield Avenue,2024-03-26T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.99
604756,Woodfield Avenue,2024-03-26T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.46
604756,Woodfield Avenue,2024-03-26T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.63
604756,Woodfield Avenue,2024-03-26T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,11.02
604756,Woodfield Avenue,2024-03-26T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.87
604756,Woodfield Avenue,2024-03-26T20:20:00.000+00:00,feeder,3,N Current (RMS),A,35.3
604756,Woodfield Avenue,2024-03-26T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,36.4
604756,Woodfield Avenue,2024-03-26T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,46.1
604756,Woodfield Avenue,2024-03-26T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,12.0
604756,Woodfield Avenue,2024-03-26T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.58
604756,Woodfield Avenue,2024-03-26T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.49
604756,Woodfield Avenue,2024-03-26T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.03
604756,Woodfield Avenue,2024-03-26T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.72
604756,Woodfield Avenue,2024-03-26T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.82
604756,Woodfield Avenue,2024-03-26T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.97
604756,Woodfield Avenue,2024-03-26T20:20:00.000+00:00,feeder,2,N Current (RMS),A,17.4
604756,Woodfield Avenue,2024-03-26T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,22.5
604756,Woodfield Avenue,2024-03-26T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,13.1
604756,Woodfield Avenue,2024-03-26T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,4.6
604756,Woodfield Avenue,2024-03-26T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.26
604756,Woodfield Avenue,2024-03-26T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.16
604756,Woodfield Avenue,2024-03-26T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.04
604756,Woodfield Avenue,2024-03-26T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.11
604756,Woodfield Avenue,2024-03-26T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,14.34
604756,Woodfield Avenue,2024-03-26T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.23
604756,Woodfield Avenue,2024-03-26T20:20:00.000+00:00,feeder,1,N Current (RMS),A,47.5
604756,Woodfield Avenue,2024-03-26T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,18.0
604756,Woodfield Avenue,2024-03-26T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,60.2
604756,Woodfield Avenue,2024-03-26T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,9.4
604756,Woodfield Avenue,2024-03-26T20:20:00.000+00:00,transformer,,Temperature,C,20.1
604756,Woodfield Avenue,2024-03-26T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
604756,Woodfield Avenue,2024-03-26T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.67
604756,Woodfield Avenue,2024-03-26T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
604756,Woodfield Avenue,2024-03-26T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.04
604756,Woodfield Avenue,2024-03-26T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
604756,Woodfield Avenue,2024-03-26T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.24
604756,Woodfield Avenue,2024-03-26T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
604756,Woodfield Avenue,2024-03-26T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.5
604756,Woodfield Avenue,2024-03-26T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.1
604756,Woodfield Avenue,2024-03-26T20:20:00.000+00:00,busbar,,L3 Active Power,kW,18.2
604756,Woodfield Avenue,2024-03-26T20:20:00.000+00:00,busbar,,L2 Active Power,kW,32.38
604756,Woodfield Avenue,2024-03-26T20:20:00.000+00:00,busbar,,L1 Active Power,kW,13.19
604756,Woodfield Avenue,2024-03-26T20:20:00.000+00:00,busbar,,N Current (RMS),A,77.2
604756,Woodfield Avenue,2024-03-26T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.1
604756,Woodfield Avenue,2024-03-26T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,133.3
604756,Woodfield Avenue,2024-03-26T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.4
604756,Woodfield Avenue,2024-03-26T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.34
604756,Woodfield Avenue,2024-03-26T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.13
604756,Woodfield Avenue,2024-03-26T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.32
604756,Woodfield Avenue,2024-03-26T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.95
604756,Woodfield Avenue,2024-03-26T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.41
604756,Woodfield Avenue,2024-03-26T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.67
604756,Woodfield Avenue,2024-03-26T20:10:00.000+00:00,feeder,4,N Current (RMS),A,14.6
604756,Woodfield Avenue,2024-03-26T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,9.5
604756,Woodfield Avenue,2024-03-26T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,18.8
604756,Woodfield Avenue,2024-03-26T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,20.4
604756,Woodfield Avenue,2024-03-26T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.28
604756,Woodfield Avenue,2024-03-26T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.25
604756,Woodfield Avenue,2024-03-26T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.45
604756,Woodfield Avenue,2024-03-26T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.85
604756,Woodfield Avenue,2024-03-26T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,10.23
604756,Woodfield Avenue,2024-03-26T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.05
604756,Woodfield Avenue,2024-03-26T20:10:00.000+00:00,feeder,3,N Current (RMS),A,31.8
604756,Woodfield Avenue,2024-03-26T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,30.0
604756,Woodfield Avenue,2024-03-26T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,43.8
604756,Woodfield Avenue,2024-03-26T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,12.8
604756,Woodfield Avenue,2024-03-26T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.41
604756,Woodfield Avenue,2024-03-26T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.23
604756,Woodfield Avenue,2024-03-26T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.23
604756,Woodfield Avenue,2024-03-26T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.68
604756,Woodfield Avenue,2024-03-26T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.56
604756,Woodfield Avenue,2024-03-26T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.78
604756,Woodfield Avenue,2024-03-26T20:10:00.000+00:00,feeder,2,N Current (RMS),A,36.2
604756,Woodfield Avenue,2024-03-26T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,37.0
604756,Woodfield Avenue,2024-03-26T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,17.5
604756,Woodfield Avenue,2024-03-26T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,4.4
604756,Woodfield Avenue,2024-03-26T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.13
604756,Woodfield Avenue,2024-03-26T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.4
604756,Woodfield Avenue,2024-03-26T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.01
604756,Woodfield Avenue,2024-03-26T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.98
604756,Woodfield Avenue,2024-03-26T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.56
604756,Woodfield Avenue,2024-03-26T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.05
604756,Woodfield Avenue,2024-03-26T20:10:00.000+00:00,feeder,1,N Current (RMS),A,36.6
604756,Woodfield Avenue,2024-03-26T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,26.0
604756,Woodfield Avenue,2024-03-26T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,44.9
604756,Woodfield Avenue,2024-03-26T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,8.8
604756,Woodfield Avenue,2024-03-26T20:10:00.000+00:00,transformer,,Temperature,C,20.1
604756,Woodfield Avenue,2024-03-26T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
604756,Woodfield Avenue,2024-03-26T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
604756,Woodfield Avenue,2024-03-26T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
604756,Woodfield Avenue,2024-03-26T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
604756,Woodfield Avenue,2024-03-26T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
604756,Woodfield Avenue,2024-03-26T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.44
604756,Woodfield Avenue,2024-03-26T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
604756,Woodfield Avenue,2024-03-26T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
604756,Woodfield Avenue,2024-03-26T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.34
604756,Woodfield Avenue,2024-03-26T20:10:00.000+00:00,busbar,,L3 Active Power,kW,22.47
604756,Woodfield Avenue,2024-03-26T20:10:00.000+00:00,busbar,,L2 Active Power,kW,27.76
604756,Woodfield Avenue,2024-03-26T20:10:00.000+00:00,busbar,,L1 Active Power,kW,10.55
604756,Woodfield Avenue,2024-03-26T20:10:00.000+00:00,busbar,,N Current (RMS),A,77.0
604756,Woodfield Avenue,2024-03-26T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,95.8
604756,Woodfield Avenue,2024-03-26T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,116.1
604756,Woodfield Avenue,2024-03-26T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.8
604756,Woodfield Avenue,2024-03-26T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.32
604756,Woodfield Avenue,2024-03-26T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.21
604756,Woodfield Avenue,2024-03-26T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.04
604756,Woodfield Avenue,2024-03-26T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.42
604756,Woodfield Avenue,2024-03-26T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.52
604756,Woodfield Avenue,2024-03-26T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.25
604756,Woodfield Avenue,2024-03-26T20:00:00.000+00:00,feeder,4,N Current (RMS),A,11.8
604756,Woodfield Avenue,2024-03-26T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,11.5
604756,Woodfield Avenue,2024-03-26T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,15.3
604756,Woodfield Avenue,2024-03-26T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,18.2
604756,Woodfield Avenue,2024-03-26T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.13
604756,Woodfield Avenue,2024-03-26T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.09
604756,Woodfield Avenue,2024-03-26T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.35
604756,Woodfield Avenue,2024-03-26T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.18
604756,Woodfield Avenue,2024-03-26T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.64
604756,Woodfield Avenue,2024-03-26T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.74
604756,Woodfield Avenue,2024-03-26T20:00:00.000+00:00,feeder,3,N Current (RMS),A,20.6
604756,Woodfield Avenue,2024-03-26T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,22.7
604756,Woodfield Avenue,2024-03-26T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,36.4
604756,Woodfield Avenue,2024-03-26T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,20.3
604756,Woodfield Avenue,2024-03-26T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.22
604756,Woodfield Avenue,2024-03-26T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.46
604756,Woodfield Avenue,2024-03-26T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.32
604756,Woodfield Avenue,2024-03-26T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.91
604756,Woodfield Avenue,2024-03-26T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.34
604756,Woodfield Avenue,2024-03-26T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.1
604756,Woodfield Avenue,2024-03-26T20:00:00.000+00:00,feeder,2,N Current (RMS),A,14.6
604756,Woodfield Avenue,2024-03-26T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,8.4
604756,Woodfield Avenue,2024-03-26T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,16.5
604756,Woodfield Avenue,2024-03-26T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,5.8
604756,Woodfield Avenue,2024-03-26T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.28
604756,Woodfield Avenue,2024-03-26T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.37
604756,Woodfield Avenue,2024-03-26T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.18
604756,Woodfield Avenue,2024-03-26T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.36
604756,Woodfield Avenue,2024-03-26T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.1
604756,Woodfield Avenue,2024-03-26T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.63
604756,Woodfield Avenue,2024-03-26T20:00:00.000+00:00,feeder,1,N Current (RMS),A,29.2
604756,Woodfield Avenue,2024-03-26T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,28.0
604756,Woodfield Avenue,2024-03-26T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,38.1
604756,Woodfield Avenue,2024-03-26T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,11.6
604756,Woodfield Avenue,2024-03-26T20:00:00.000+00:00,transformer,,Temperature,C,20.2
604756,Woodfield Avenue,2024-03-26T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
604756,Woodfield Avenue,2024-03-26T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.09
604756,Woodfield Avenue,2024-03-26T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
604756,Woodfield Avenue,2024-03-26T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.99
604756,Woodfield Avenue,2024-03-26T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
604756,Woodfield Avenue,2024-03-26T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.05
604756,Woodfield Avenue,2024-03-26T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
604756,Woodfield Avenue,2024-03-26T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
604756,Woodfield Avenue,2024-03-26T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.24
604756,Woodfield Avenue,2024-03-26T20:00:00.000+00:00,busbar,,L3 Active Power,kW,15.87
604756,Woodfield Avenue,2024-03-26T20:00:00.000+00:00,busbar,,L2 Active Power,kW,23.6
604756,Woodfield Avenue,2024-03-26T20:00:00.000+00:00,busbar,,L1 Active Power,kW,12.72
604756,Woodfield Avenue,2024-03-26T20:00:00.000+00:00,busbar,,N Current (RMS),A,58.7
604756,Woodfield Avenue,2024-03-26T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.0
604756,Woodfield Avenue,2024-03-26T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,99.8
604756,Woodfield Avenue,2024-03-26T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.9
604756,Woodfield Avenue,2024-03-26T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.17
604756,Woodfield Avenue,2024-03-26T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.35
604756,Woodfield Avenue,2024-03-26T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.07
604756,Woodfield Avenue,2024-03-26T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.1
604756,Woodfield Avenue,2024-03-26T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.02
604756,Woodfield Avenue,2024-03-26T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.61
604756,Woodfield Avenue,2024-03-26T19:50:00.000+00:00,feeder,4,N Current (RMS),A,13.4
604756,Woodfield Avenue,2024-03-26T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,14.3
604756,Woodfield Avenue,2024-03-26T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,13.3
604756,Woodfield Avenue,2024-03-26T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,20.1
604756,Woodfield Avenue,2024-03-26T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.23
604756,Woodfield Avenue,2024-03-26T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.24
604756,Woodfield Avenue,2024-03-26T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.61
604756,Woodfield Avenue,2024-03-26T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.27
604756,Woodfield Avenue,2024-03-26T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.93
604756,Woodfield Avenue,2024-03-26T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.9
604756,Woodfield Avenue,2024-03-26T19:50:00.000+00:00,feeder,3,N Current (RMS),A,16.9
604756,Woodfield Avenue,2024-03-26T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,22.9
604756,Woodfield Avenue,2024-03-26T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,22.0
604756,Woodfield Avenue,2024-03-26T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,29.5
604756,Woodfield Avenue,2024-03-26T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.24
604756,Woodfield Avenue,2024-03-26T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.59
604756,Woodfield Avenue,2024-03-26T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
604756,Woodfield Avenue,2024-03-26T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.51
604756,Woodfield Avenue,2024-03-26T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.01
604756,Woodfield Avenue,2024-03-26T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.95
604756,Woodfield Avenue,2024-03-26T19:50:00.000+00:00,feeder,2,N Current (RMS),A,13.8
604756,Woodfield Avenue,2024-03-26T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,10.8
604756,Woodfield Avenue,2024-03-26T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,14.9
604756,Woodfield Avenue,2024-03-26T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,9.3
604756,Woodfield Avenue,2024-03-26T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.32
604756,Woodfield Avenue,2024-03-26T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.28
604756,Woodfield Avenue,2024-03-26T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.22
604756,Woodfield Avenue,2024-03-26T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.12
604756,Woodfield Avenue,2024-03-26T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.6
604756,Woodfield Avenue,2024-03-26T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.95
604756,Woodfield Avenue,2024-03-26T19:50:00.000+00:00,feeder,1,N Current (RMS),A,26.7
604756,Woodfield Avenue,2024-03-26T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,27.5
604756,Woodfield Avenue,2024-03-26T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,33.0
604756,Woodfield Avenue,2024-03-26T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,13.6
604756,Woodfield Avenue,2024-03-26T19:50:00.000+00:00,transformer,,Temperature,C,20.3
604756,Woodfield Avenue,2024-03-26T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
604756,Woodfield Avenue,2024-03-26T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
604756,Woodfield Avenue,2024-03-26T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
604756,Woodfield Avenue,2024-03-26T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.97
604756,Woodfield Avenue,2024-03-26T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
604756,Woodfield Avenue,2024-03-26T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.77
604756,Woodfield Avenue,2024-03-26T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
604756,Woodfield Avenue,2024-03-26T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
604756,Woodfield Avenue,2024-03-26T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.87
604756,Woodfield Avenue,2024-03-26T19:50:00.000+00:00,busbar,,L3 Active Power,kW,17.0
604756,Woodfield Avenue,2024-03-26T19:50:00.000+00:00,busbar,,L2 Active Power,kW,17.57
604756,Woodfield Avenue,2024-03-26T19:50:00.000+00:00,busbar,,L1 Active Power,kW,16.41
604756,Woodfield Avenue,2024-03-26T19:50:00.000+00:00,busbar,,N Current (RMS),A,47.1
604756,Woodfield Avenue,2024-03-26T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.4
604756,Woodfield Avenue,2024-03-26T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.1
604756,Woodfield Avenue,2024-03-26T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.6
604756,Woodfield Avenue,2024-03-26T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.15
604756,Woodfield Avenue,2024-03-26T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.19
604756,Woodfield Avenue,2024-03-26T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
604756,Woodfield Avenue,2024-03-26T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.69
604756,Woodfield Avenue,2024-03-26T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.03
604756,Woodfield Avenue,2024-03-26T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.73
604756,Woodfield Avenue,2024-03-26T19:40:00.000+00:00,feeder,4,N Current (RMS),A,14.3
604756,Woodfield Avenue,2024-03-26T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,16.7
604756,Woodfield Avenue,2024-03-26T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,13.2
604756,Woodfield Avenue,2024-03-26T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,20.7
604756,Woodfield Avenue,2024-03-26T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.4
604756,Woodfield Avenue,2024-03-26T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.32
604756,Woodfield Avenue,2024-03-26T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.74
604756,Woodfield Avenue,2024-03-26T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.58
604756,Woodfield Avenue,2024-03-26T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.51
604756,Woodfield Avenue,2024-03-26T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.78
604756,Woodfield Avenue,2024-03-26T19:40:00.000+00:00,feeder,3,N Current (RMS),A,22.7
604756,Woodfield Avenue,2024-03-26T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,30.1
604756,Woodfield Avenue,2024-03-26T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,20.3
604756,Woodfield Avenue,2024-03-26T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,20.7
604756,Woodfield Avenue,2024-03-26T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.35
604756,Woodfield Avenue,2024-03-26T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.29
604756,Woodfield Avenue,2024-03-26T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.37
604756,Woodfield Avenue,2024-03-26T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.27
604756,Woodfield Avenue,2024-03-26T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.22
604756,Woodfield Avenue,2024-03-26T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.1
604756,Woodfield Avenue,2024-03-26T19:40:00.000+00:00,feeder,2,N Current (RMS),A,24.0
604756,Woodfield Avenue,2024-03-26T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,11.5
604756,Woodfield Avenue,2024-03-26T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,30.9
604756,Woodfield Avenue,2024-03-26T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,9.7
604756,Woodfield Avenue,2024-03-26T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.03
604756,Woodfield Avenue,2024-03-26T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.1
604756,Woodfield Avenue,2024-03-26T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.01
604756,Woodfield Avenue,2024-03-26T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.73
604756,Woodfield Avenue,2024-03-26T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.94
604756,Woodfield Avenue,2024-03-26T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.61
604756,Woodfield Avenue,2024-03-26T19:40:00.000+00:00,feeder,1,N Current (RMS),A,33.2
604756,Woodfield Avenue,2024-03-26T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,24.8
604756,Woodfield Avenue,2024-03-26T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,46.1
604756,Woodfield Avenue,2024-03-26T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,11.6
604756,Woodfield Avenue,2024-03-26T19:40:00.000+00:00,transformer,,Temperature,C,20.5
604756,Woodfield Avenue,2024-03-26T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
604756,Woodfield Avenue,2024-03-26T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.93
604756,Woodfield Avenue,2024-03-26T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
604756,Woodfield Avenue,2024-03-26T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
604756,Woodfield Avenue,2024-03-26T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
604756,Woodfield Avenue,2024-03-26T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.83
604756,Woodfield Avenue,2024-03-26T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
604756,Woodfield Avenue,2024-03-26T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
604756,Woodfield Avenue,2024-03-26T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.36
604756,Woodfield Avenue,2024-03-26T19:40:00.000+00:00,busbar,,L3 Active Power,kW,18.26
604756,Woodfield Avenue,2024-03-26T19:40:00.000+00:00,busbar,,L2 Active Power,kW,24.7
604756,Woodfield Avenue,2024-03-26T19:40:00.000+00:00,busbar,,L1 Active Power,kW,14.22
604756,Woodfield Avenue,2024-03-26T19:40:00.000+00:00,busbar,,N Current (RMS),A,57.1
604756,Woodfield Avenue,2024-03-26T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.9
604756,Woodfield Avenue,2024-03-26T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,105.3
604756,Woodfield Avenue,2024-03-26T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.8
604756,Woodfield Avenue,2024-03-26T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.17
604756,Woodfield Avenue,2024-03-26T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.13
604756,Woodfield Avenue,2024-03-26T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.08
604756,Woodfield Avenue,2024-03-26T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.87
604756,Woodfield Avenue,2024-03-26T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.49
604756,Woodfield Avenue,2024-03-26T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.5
