Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604756,Woodfield Avenue,2024-03-26T19:30:00.000+00:00,feeder,4,N Current (RMS),A,15.3
604756,Woodfield Avenue,2024-03-26T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,21.3
604756,Woodfield Avenue,2024-03-26T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,15.7
604756,Woodfield Avenue,2024-03-26T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,19.5
604756,Woodfield Avenue,2024-03-26T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.04
604756,Woodfield Avenue,2024-03-26T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.85
604756,Woodfield Avenue,2024-03-26T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.69
604756,Woodfield Avenue,2024-03-26T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,15.48
604756,Woodfield Avenue,2024-03-26T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.52
604756,Woodfield Avenue,2024-03-26T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.18
604756,Woodfield Avenue,2024-03-26T19:30:00.000+00:00,feeder,3,N Current (RMS),A,50.3
604756,Woodfield Avenue,2024-03-26T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,65.7
604756,Woodfield Avenue,2024-03-26T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,37.2
604756,Woodfield Avenue,2024-03-26T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,18.4
604756,Woodfield Avenue,2024-03-26T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.28
604756,Woodfield Avenue,2024-03-26T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.31
604756,Woodfield Avenue,2024-03-26T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.35
604756,Woodfield Avenue,2024-03-26T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.73
604756,Woodfield Avenue,2024-03-26T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.07
604756,Woodfield Avenue,2024-03-26T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.31
604756,Woodfield Avenue,2024-03-26T19:30:00.000+00:00,feeder,2,N Current (RMS),A,8.4
604756,Woodfield Avenue,2024-03-26T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,7.8
604756,Woodfield Avenue,2024-03-26T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,13.0
604756,Woodfield Avenue,2024-03-26T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,6.5
604756,Woodfield Avenue,2024-03-26T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.17
604756,Woodfield Avenue,2024-03-26T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.05
604756,Woodfield Avenue,2024-03-26T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.07
604756,Woodfield Avenue,2024-03-26T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.58
604756,Woodfield Avenue,2024-03-26T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.62
604756,Woodfield Avenue,2024-03-26T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.98
604756,Woodfield Avenue,2024-03-26T19:30:00.000+00:00,feeder,1,N Current (RMS),A,26.1
604756,Woodfield Avenue,2024-03-26T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,24.2
604756,Woodfield Avenue,2024-03-26T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,35.9
604756,Woodfield Avenue,2024-03-26T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,8.6
604756,Woodfield Avenue,2024-03-26T19:30:00.000+00:00,transformer,,Temperature,C,20.5
604756,Woodfield Avenue,2024-03-26T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
604756,Woodfield Avenue,2024-03-26T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
604756,Woodfield Avenue,2024-03-26T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
604756,Woodfield Avenue,2024-03-26T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.54
604756,Woodfield Avenue,2024-03-26T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
604756,Woodfield Avenue,2024-03-26T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.43
604756,Woodfield Avenue,2024-03-26T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
604756,Woodfield Avenue,2024-03-26T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
604756,Woodfield Avenue,2024-03-26T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.36
604756,Woodfield Avenue,2024-03-26T19:30:00.000+00:00,busbar,,L3 Active Power,kW,27.66
604756,Woodfield Avenue,2024-03-26T19:30:00.000+00:00,busbar,,L2 Active Power,kW,23.7
604756,Woodfield Avenue,2024-03-26T19:30:00.000+00:00,busbar,,L1 Active Power,kW,11.96
604756,Woodfield Avenue,2024-03-26T19:30:00.000+00:00,busbar,,N Current (RMS),A,75.8
604756,Woodfield Avenue,2024-03-26T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,116.3
604756,Woodfield Avenue,2024-03-26T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,99.7
604756,Woodfield Avenue,2024-03-26T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.8
604756,Woodfield Avenue,2024-03-26T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.33
604756,Woodfield Avenue,2024-03-26T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
604756,Woodfield Avenue,2024-03-26T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
604756,Woodfield Avenue,2024-03-26T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.11
604756,Woodfield Avenue,2024-03-26T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.82
604756,Woodfield Avenue,2024-03-26T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.23
604756,Woodfield Avenue,2024-03-26T19:20:00.000+00:00,feeder,4,N Current (RMS),A,16.2
604756,Woodfield Avenue,2024-03-26T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,15.9
604756,Woodfield Avenue,2024-03-26T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,17.2
604756,Woodfield Avenue,2024-03-26T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,22.2
604756,Woodfield Avenue,2024-03-26T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.29
604756,Woodfield Avenue,2024-03-26T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.62
604756,Woodfield Avenue,2024-03-26T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.83
604756,Woodfield Avenue,2024-03-26T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.19
604756,Woodfield Avenue,2024-03-26T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.01
604756,Woodfield Avenue,2024-03-26T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.94
604756,Woodfield Avenue,2024-03-26T19:20:00.000+00:00,feeder,3,N Current (RMS),A,21.8
604756,Woodfield Avenue,2024-03-26T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,35.0
604756,Woodfield Avenue,2024-03-26T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,37.8
604756,Woodfield Avenue,2024-03-26T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,21.6
604756,Woodfield Avenue,2024-03-26T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.27
604756,Woodfield Avenue,2024-03-26T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.34
604756,Woodfield Avenue,2024-03-26T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.35
604756,Woodfield Avenue,2024-03-26T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.72
604756,Woodfield Avenue,2024-03-26T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.38
604756,Woodfield Avenue,2024-03-26T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.35
604756,Woodfield Avenue,2024-03-26T19:20:00.000+00:00,feeder,2,N Current (RMS),A,7.2
604756,Woodfield Avenue,2024-03-26T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,7.7
604756,Woodfield Avenue,2024-03-26T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,7.1
604756,Woodfield Avenue,2024-03-26T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,6.8
604756,Woodfield Avenue,2024-03-26T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.09
604756,Woodfield Avenue,2024-03-26T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.35
604756,Woodfield Avenue,2024-03-26T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.33
604756,Woodfield Avenue,2024-03-26T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.93
604756,Woodfield Avenue,2024-03-26T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.68
604756,Woodfield Avenue,2024-03-26T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.64
604756,Woodfield Avenue,2024-03-26T19:20:00.000+00:00,feeder,1,N Current (RMS),A,22.1
604756,Woodfield Avenue,2024-03-26T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,21.6
604756,Woodfield Avenue,2024-03-26T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,36.3
604756,Woodfield Avenue,2024-03-26T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,16.0
604756,Woodfield Avenue,2024-03-26T19:20:00.000+00:00,transformer,,Temperature,C,20.6
604756,Woodfield Avenue,2024-03-26T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
604756,Woodfield Avenue,2024-03-26T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
604756,Woodfield Avenue,2024-03-26T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
604756,Woodfield Avenue,2024-03-26T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.77
604756,Woodfield Avenue,2024-03-26T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
604756,Woodfield Avenue,2024-03-26T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.17
604756,Woodfield Avenue,2024-03-26T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
604756,Woodfield Avenue,2024-03-26T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
604756,Woodfield Avenue,2024-03-26T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.83
604756,Woodfield Avenue,2024-03-26T19:20:00.000+00:00,busbar,,L3 Active Power,kW,17.96
604756,Woodfield Avenue,2024-03-26T19:20:00.000+00:00,busbar,,L2 Active Power,kW,22.9
604756,Woodfield Avenue,2024-03-26T19:20:00.000+00:00,busbar,,L1 Active Power,kW,15.16
604756,Woodfield Avenue,2024-03-26T19:20:00.000+00:00,busbar,,N Current (RMS),A,46.6
604756,Woodfield Avenue,2024-03-26T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.0
604756,Woodfield Avenue,2024-03-26T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,95.9
604756,Woodfield Avenue,2024-03-26T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.0
604756,Woodfield Avenue,2024-03-26T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.41
604756,Woodfield Avenue,2024-03-26T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.15
604756,Woodfield Avenue,2024-03-26T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.6
604756,Woodfield Avenue,2024-03-26T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.18
604756,Woodfield Avenue,2024-03-26T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.6
604756,Woodfield Avenue,2024-03-26T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.08
604756,Woodfield Avenue,2024-03-26T19:10:00.000+00:00,feeder,4,N Current (RMS),A,18.6
604756,Woodfield Avenue,2024-03-26T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,6.0
604756,Woodfield Avenue,2024-03-26T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,17.3
604756,Woodfield Avenue,2024-03-26T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,25.9
604756,Woodfield Avenue,2024-03-26T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.33
604756,Woodfield Avenue,2024-03-26T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.52
604756,Woodfield Avenue,2024-03-26T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.73
604756,Woodfield Avenue,2024-03-26T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.82
604756,Woodfield Avenue,2024-03-26T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.84
604756,Woodfield Avenue,2024-03-26T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.76
604756,Woodfield Avenue,2024-03-26T19:10:00.000+00:00,feeder,3,N Current (RMS),A,19.0
604756,Woodfield Avenue,2024-03-26T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,25.1
604756,Woodfield Avenue,2024-03-26T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,37.4
604756,Woodfield Avenue,2024-03-26T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,20.7
604756,Woodfield Avenue,2024-03-26T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.32
604756,Woodfield Avenue,2024-03-26T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.39
604756,Woodfield Avenue,2024-03-26T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.06
604756,Woodfield Avenue,2024-03-26T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.31
604756,Woodfield Avenue,2024-03-26T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
604756,Woodfield Avenue,2024-03-26T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.15
604756,Woodfield Avenue,2024-03-26T19:10:00.000+00:00,feeder,2,N Current (RMS),A,5.9
604756,Woodfield Avenue,2024-03-26T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,6.1
604756,Woodfield Avenue,2024-03-26T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,4.9
604756,Woodfield Avenue,2024-03-26T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,5.4
604756,Woodfield Avenue,2024-03-26T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.06
604756,Woodfield Avenue,2024-03-26T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.47
604756,Woodfield Avenue,2024-03-26T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.15
604756,Woodfield Avenue,2024-03-26T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.26
604756,Woodfield Avenue,2024-03-26T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.34
604756,Woodfield Avenue,2024-03-26T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.32
604756,Woodfield Avenue,2024-03-26T19:10:00.000+00:00,feeder,1,N Current (RMS),A,18.3
604756,Woodfield Avenue,2024-03-26T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,23.1
604756,Woodfield Avenue,2024-03-26T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,31.5
604756,Woodfield Avenue,2024-03-26T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,18.2
604756,Woodfield Avenue,2024-03-26T19:10:00.000+00:00,transformer,,Temperature,C,20.7
604756,Woodfield Avenue,2024-03-26T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
604756,Woodfield Avenue,2024-03-26T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
604756,Woodfield Avenue,2024-03-26T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
604756,Woodfield Avenue,2024-03-26T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
604756,Woodfield Avenue,2024-03-26T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
604756,Woodfield Avenue,2024-03-26T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
604756,Woodfield Avenue,2024-03-26T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
604756,Woodfield Avenue,2024-03-26T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
604756,Woodfield Avenue,2024-03-26T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.42
604756,Woodfield Avenue,2024-03-26T19:10:00.000+00:00,busbar,,L3 Active Power,kW,13.57
604756,Woodfield Avenue,2024-03-26T19:10:00.000+00:00,busbar,,L2 Active Power,kW,20.78
604756,Woodfield Avenue,2024-03-26T19:10:00.000+00:00,busbar,,L1 Active Power,kW,16.32
604756,Woodfield Avenue,2024-03-26T19:10:00.000+00:00,busbar,,N Current (RMS),A,38.7
604756,Woodfield Avenue,2024-03-26T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.0
604756,Woodfield Avenue,2024-03-26T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.6
604756,Woodfield Avenue,2024-03-26T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.6
604756,Woodfield Avenue,2024-03-26T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.41
604756,Woodfield Avenue,2024-03-26T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.08
604756,Woodfield Avenue,2024-03-26T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.42
604756,Woodfield Avenue,2024-03-26T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.32
604756,Woodfield Avenue,2024-03-26T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.03
604756,Woodfield Avenue,2024-03-26T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.57
604756,Woodfield Avenue,2024-03-26T19:00:00.000+00:00,feeder,4,N Current (RMS),A,13.1
604756,Woodfield Avenue,2024-03-26T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,6.4
604756,Woodfield Avenue,2024-03-26T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,13.8
604756,Woodfield Avenue,2024-03-26T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,19.7
604756,Woodfield Avenue,2024-03-26T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.19
604756,Woodfield Avenue,2024-03-26T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.41
604756,Woodfield Avenue,2024-03-26T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.7
604756,Woodfield Avenue,2024-03-26T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.73
604756,Woodfield Avenue,2024-03-26T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.19
604756,Woodfield Avenue,2024-03-26T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.02
604756,Woodfield Avenue,2024-03-26T19:00:00.000+00:00,feeder,3,N Current (RMS),A,16.5
604756,Woodfield Avenue,2024-03-26T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,20.5
604756,Woodfield Avenue,2024-03-26T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,35.1
604756,Woodfield Avenue,2024-03-26T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,25.6
604756,Woodfield Avenue,2024-03-26T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.51
604756,Woodfield Avenue,2024-03-26T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.49
604756,Woodfield Avenue,2024-03-26T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.06
604756,Woodfield Avenue,2024-03-26T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.74
604756,Woodfield Avenue,2024-03-26T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.24
604756,Woodfield Avenue,2024-03-26T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.04
604756,Woodfield Avenue,2024-03-26T19:00:00.000+00:00,feeder,2,N Current (RMS),A,7.7
604756,Woodfield Avenue,2024-03-26T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,7.9
604756,Woodfield Avenue,2024-03-26T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,7.4
604756,Woodfield Avenue,2024-03-26T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,5.1
604756,Woodfield Avenue,2024-03-26T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.05
604756,Woodfield Avenue,2024-03-26T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.46
604756,Woodfield Avenue,2024-03-26T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.2
604756,Woodfield Avenue,2024-03-26T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.29
604756,Woodfield Avenue,2024-03-26T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.77
604756,Woodfield Avenue,2024-03-26T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.12
604756,Woodfield Avenue,2024-03-26T19:00:00.000+00:00,feeder,1,N Current (RMS),A,25.4
604756,Woodfield Avenue,2024-03-26T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,26.9
604756,Woodfield Avenue,2024-03-26T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,32.7
604756,Woodfield Avenue,2024-03-26T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,9.3
604756,Woodfield Avenue,2024-03-26T19:00:00.000+00:00,transformer,,Temperature,C,20.8
604756,Woodfield Avenue,2024-03-26T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
604756,Woodfield Avenue,2024-03-26T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.15
604756,Woodfield Avenue,2024-03-26T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
604756,Woodfield Avenue,2024-03-26T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
604756,Woodfield Avenue,2024-03-26T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
604756,Woodfield Avenue,2024-03-26T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
604756,Woodfield Avenue,2024-03-26T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
604756,Woodfield Avenue,2024-03-26T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
604756,Woodfield Avenue,2024-03-26T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.86
604756,Woodfield Avenue,2024-03-26T19:00:00.000+00:00,busbar,,L3 Active Power,kW,14.08
604756,Woodfield Avenue,2024-03-26T19:00:00.000+00:00,busbar,,L2 Active Power,kW,20.23
604756,Woodfield Avenue,2024-03-26T19:00:00.000+00:00,busbar,,L1 Active Power,kW,13.75
604756,Woodfield Avenue,2024-03-26T19:00:00.000+00:00,busbar,,N Current (RMS),A,40.4
604756,Woodfield Avenue,2024-03-26T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.3
604756,Woodfield Avenue,2024-03-26T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.6
604756,Woodfield Avenue,2024-03-26T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.3
604756,Woodfield Avenue,2024-03-26T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.54
604756,Woodfield Avenue,2024-03-26T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.37
604756,Woodfield Avenue,2024-03-26T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.47
604756,Woodfield Avenue,2024-03-26T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.39
604756,Woodfield Avenue,2024-03-26T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.98
604756,Woodfield Avenue,2024-03-26T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.94
604756,Woodfield Avenue,2024-03-26T18:50:00.000+00:00,feeder,4,N Current (RMS),A,19.3
604756,Woodfield Avenue,2024-03-26T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,6.9
604756,Woodfield Avenue,2024-03-26T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,18.4
604756,Woodfield Avenue,2024-03-26T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,26.6
604756,Woodfield Avenue,2024-03-26T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.04
604756,Woodfield Avenue,2024-03-26T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.18
604756,Woodfield Avenue,2024-03-26T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.87
604756,Woodfield Avenue,2024-03-26T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.02
604756,Woodfield Avenue,2024-03-26T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.31
604756,Woodfield Avenue,2024-03-26T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.26
604756,Woodfield Avenue,2024-03-26T18:50:00.000+00:00,feeder,3,N Current (RMS),A,19.6
604756,Woodfield Avenue,2024-03-26T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,21.6
604756,Woodfield Avenue,2024-03-26T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,35.8
604756,Woodfield Avenue,2024-03-26T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,35.7
604756,Woodfield Avenue,2024-03-26T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.46
604756,Woodfield Avenue,2024-03-26T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.43
604756,Woodfield Avenue,2024-03-26T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.1
604756,Woodfield Avenue,2024-03-26T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.54
604756,Woodfield Avenue,2024-03-26T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.8
604756,Woodfield Avenue,2024-03-26T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.07
604756,Woodfield Avenue,2024-03-26T18:50:00.000+00:00,feeder,2,N Current (RMS),A,8.0
604756,Woodfield Avenue,2024-03-26T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,8.0
604756,Woodfield Avenue,2024-03-26T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,4.7
604756,Woodfield Avenue,2024-03-26T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,5.3
604756,Woodfield Avenue,2024-03-26T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.5
604756,Woodfield Avenue,2024-03-26T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.53
604756,Woodfield Avenue,2024-03-26T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.06
604756,Woodfield Avenue,2024-03-26T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.29
604756,Woodfield Avenue,2024-03-26T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.56
604756,Woodfield Avenue,2024-03-26T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.52
604756,Woodfield Avenue,2024-03-26T18:50:00.000+00:00,feeder,1,N Current (RMS),A,27.7
604756,Woodfield Avenue,2024-03-26T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,39.4
604756,Woodfield Avenue,2024-03-26T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,27.9
604756,Woodfield Avenue,2024-03-26T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,16.3
604756,Woodfield Avenue,2024-03-26T18:50:00.000+00:00,transformer,,Temperature,C,21.0
604756,Woodfield Avenue,2024-03-26T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
604756,Woodfield Avenue,2024-03-26T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.96
604756,Woodfield Avenue,2024-03-26T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
604756,Woodfield Avenue,2024-03-26T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
604756,Woodfield Avenue,2024-03-26T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
604756,Woodfield Avenue,2024-03-26T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.63
604756,Woodfield Avenue,2024-03-26T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
604756,Woodfield Avenue,2024-03-26T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
604756,Woodfield Avenue,2024-03-26T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.19
604756,Woodfield Avenue,2024-03-26T18:50:00.000+00:00,busbar,,L3 Active Power,kW,17.24
604756,Woodfield Avenue,2024-03-26T18:50:00.000+00:00,busbar,,L2 Active Power,kW,19.65
604756,Woodfield Avenue,2024-03-26T18:50:00.000+00:00,busbar,,L1 Active Power,kW,18.8
604756,Woodfield Avenue,2024-03-26T18:50:00.000+00:00,busbar,,N Current (RMS),A,39.3
604756,Woodfield Avenue,2024-03-26T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.1
604756,Woodfield Avenue,2024-03-26T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.3
604756,Woodfield Avenue,2024-03-26T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.2
604756,Woodfield Avenue,2024-03-26T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.45
604756,Woodfield Avenue,2024-03-26T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.52
604756,Woodfield Avenue,2024-03-26T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.63
604756,Woodfield Avenue,2024-03-26T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.8
604756,Woodfield Avenue,2024-03-26T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.25
604756,Woodfield Avenue,2024-03-26T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.8
604756,Woodfield Avenue,2024-03-26T18:40:00.000+00:00,feeder,4,N Current (RMS),A,14.9
604756,Woodfield Avenue,2024-03-26T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,12.5
604756,Woodfield Avenue,2024-03-26T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,18.6
604756,Woodfield Avenue,2024-03-26T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,25.3
604756,Woodfield Avenue,2024-03-26T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.04
604756,Woodfield Avenue,2024-03-26T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.49
604756,Woodfield Avenue,2024-03-26T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.72
604756,Woodfield Avenue,2024-03-26T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.39
604756,Woodfield Avenue,2024-03-26T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.34
604756,Woodfield Avenue,2024-03-26T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.27
604756,Woodfield Avenue,2024-03-26T18:40:00.000+00:00,feeder,3,N Current (RMS),A,19.3
604756,Woodfield Avenue,2024-03-26T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,23.3
604756,Woodfield Avenue,2024-03-26T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,36.0
604756,Woodfield Avenue,2024-03-26T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,39.4
604756,Woodfield Avenue,2024-03-26T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.48
604756,Woodfield Avenue,2024-03-26T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
604756,Woodfield Avenue,2024-03-26T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
604756,Woodfield Avenue,2024-03-26T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.62
604756,Woodfield Avenue,2024-03-26T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.03
604756,Woodfield Avenue,2024-03-26T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.82
604756,Woodfield Avenue,2024-03-26T18:40:00.000+00:00,feeder,2,N Current (RMS),A,28.2
604756,Woodfield Avenue,2024-03-26T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,7.6
604756,Woodfield Avenue,2024-03-26T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,6.3
604756,Woodfield Avenue,2024-03-26T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,30.8
604756,Woodfield Avenue,2024-03-26T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.3
604756,Woodfield Avenue,2024-03-26T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.54
604756,Woodfield Avenue,2024-03-26T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.13
604756,Woodfield Avenue,2024-03-26T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.49
604756,Woodfield Avenue,2024-03-26T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.14
604756,Woodfield Avenue,2024-03-26T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.98
604756,Woodfield Avenue,2024-03-26T18:40:00.000+00:00,feeder,1,N Current (RMS),A,17.9
604756,Woodfield Avenue,2024-03-26T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,32.5
604756,Woodfield Avenue,2024-03-26T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,25.8
604756,Woodfield Avenue,2024-03-26T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,30.3
604756,Woodfield Avenue,2024-03-26T18:40:00.000+00:00,transformer,,Temperature,C,21.0
604756,Woodfield Avenue,2024-03-26T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
604756,Woodfield Avenue,2024-03-26T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.49
604756,Woodfield Avenue,2024-03-26T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
604756,Woodfield Avenue,2024-03-26T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
604756,Woodfield Avenue,2024-03-26T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
604756,Woodfield Avenue,2024-03-26T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.82
604756,Woodfield Avenue,2024-03-26T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
604756,Woodfield Avenue,2024-03-26T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
604756,Woodfield Avenue,2024-03-26T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.51
604756,Woodfield Avenue,2024-03-26T18:40:00.000+00:00,busbar,,L3 Active Power,kW,17.3
604756,Woodfield Avenue,2024-03-26T18:40:00.000+00:00,busbar,,L2 Active Power,kW,19.76
604756,Woodfield Avenue,2024-03-26T18:40:00.000+00:00,busbar,,L1 Active Power,kW,27.88
604756,Woodfield Avenue,2024-03-26T18:40:00.000+00:00,busbar,,N Current (RMS),A,57.8
604756,Woodfield Avenue,2024-03-26T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.5
604756,Woodfield Avenue,2024-03-26T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.4
604756,Woodfield Avenue,2024-03-26T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,119.4
604756,Woodfield Avenue,2024-03-26T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.19
604756,Woodfield Avenue,2024-03-26T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.37
604756,Woodfield Avenue,2024-03-26T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.47
604756,Woodfield Avenue,2024-03-26T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.2
604756,Woodfield Avenue,2024-03-26T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.87
604756,Woodfield Avenue,2024-03-26T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.22
604756,Woodfield Avenue,2024-03-26T18:30:00.000+00:00,feeder,4,N Current (RMS),A,15.1
604756,Woodfield Avenue,2024-03-26T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,10.2
604756,Woodfield Avenue,2024-03-26T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,21.6
604756,Woodfield Avenue,2024-03-26T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,22.9
604756,Woodfield Avenue,2024-03-26T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.3
604756,Woodfield Avenue,2024-03-26T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.59
604756,Woodfield Avenue,2024-03-26T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.75
604756,Woodfield Avenue,2024-03-26T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.26
604756,Woodfield Avenue,2024-03-26T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.33
604756,Woodfield Avenue,2024-03-26T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.77
604756,Woodfield Avenue,2024-03-26T18:30:00.000+00:00,feeder,3,N Current (RMS),A,22.1
604756,Woodfield Avenue,2024-03-26T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,31.3
604756,Woodfield Avenue,2024-03-26T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,27.8
604756,Woodfield Avenue,2024-03-26T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,38.7
604756,Woodfield Avenue,2024-03-26T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.56
604756,Woodfield Avenue,2024-03-26T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.29
604756,Woodfield Avenue,2024-03-26T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.27
604756,Woodfield Avenue,2024-03-26T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.46
604756,Woodfield Avenue,2024-03-26T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.4
604756,Woodfield Avenue,2024-03-26T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.93
604756,Woodfield Avenue,2024-03-26T18:30:00.000+00:00,feeder,2,N Current (RMS),A,13.4
604756,Woodfield Avenue,2024-03-26T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,11.0
604756,Woodfield Avenue,2024-03-26T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,11.4
604756,Woodfield Avenue,2024-03-26T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,13.9
604756,Woodfield Avenue,2024-03-26T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.13
604756,Woodfield Avenue,2024-03-26T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.37
604756,Woodfield Avenue,2024-03-26T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.08
604756,Woodfield Avenue,2024-03-26T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.95
604756,Woodfield Avenue,2024-03-26T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.15
604756,Woodfield Avenue,2024-03-26T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.13
604756,Woodfield Avenue,2024-03-26T18:30:00.000+00:00,feeder,1,N Current (RMS),A,20.2
604756,Woodfield Avenue,2024-03-26T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,25.1
604756,Woodfield Avenue,2024-03-26T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,30.0
604756,Woodfield Avenue,2024-03-26T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,39.8
604756,Woodfield Avenue,2024-03-26T18:30:00.000+00:00,transformer,,Temperature,C,21.1
604756,Woodfield Avenue,2024-03-26T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
604756,Woodfield Avenue,2024-03-26T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.2
604756,Woodfield Avenue,2024-03-26T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
604756,Woodfield Avenue,2024-03-26T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.49
604756,Woodfield Avenue,2024-03-26T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
604756,Woodfield Avenue,2024-03-26T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.39
604756,Woodfield Avenue,2024-03-26T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
604756,Woodfield Avenue,2024-03-26T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.7
604756,Woodfield Avenue,2024-03-26T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.88
604756,Woodfield Avenue,2024-03-26T18:30:00.000+00:00,busbar,,L3 Active Power,kW,17.86
604756,Woodfield Avenue,2024-03-26T18:30:00.000+00:00,busbar,,L2 Active Power,kW,20.74
604756,Woodfield Avenue,2024-03-26T18:30:00.000+00:00,busbar,,L1 Active Power,kW,25.05
604756,Woodfield Avenue,2024-03-26T18:30:00.000+00:00,busbar,,N Current (RMS),A,53.1
604756,Woodfield Avenue,2024-03-26T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.1
604756,Woodfield Avenue,2024-03-26T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.4
604756,Woodfield Avenue,2024-03-26T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,107.8
604756,Woodfield Avenue,2024-03-26T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.12
604756,Woodfield Avenue,2024-03-26T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.35
604756,Woodfield Avenue,2024-03-26T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.52
604756,Woodfield Avenue,2024-03-26T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.17
604756,Woodfield Avenue,2024-03-26T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.5
604756,Woodfield Avenue,2024-03-26T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.8
604756,Woodfield Avenue,2024-03-26T18:20:00.000+00:00,feeder,4,N Current (RMS),A,14.2
604756,Woodfield Avenue,2024-03-26T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,13.9
604756,Woodfield Avenue,2024-03-26T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,23.6
604756,Woodfield Avenue,2024-03-26T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,29.2
604756,Woodfield Avenue,2024-03-26T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.34
604756,Woodfield Avenue,2024-03-26T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.71
604756,Woodfield Avenue,2024-03-26T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.45
604756,Woodfield Avenue,2024-03-26T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.17
604756,Woodfield Avenue,2024-03-26T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.84
604756,Woodfield Avenue,2024-03-26T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.69
604756,Woodfield Avenue,2024-03-26T18:20:00.000+00:00,feeder,3,N Current (RMS),A,28.9
604756,Woodfield Avenue,2024-03-26T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,39.7
604756,Woodfield Avenue,2024-03-26T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,37.6
604756,Woodfield Avenue,2024-03-26T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,16.2
604756,Woodfield Avenue,2024-03-26T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.39
604756,Woodfield Avenue,2024-03-26T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.47
604756,Woodfield Avenue,2024-03-26T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.02
604756,Woodfield Avenue,2024-03-26T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.43
604756,Woodfield Avenue,2024-03-26T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.67
604756,Woodfield Avenue,2024-03-26T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.43
604756,Woodfield Avenue,2024-03-26T18:20:00.000+00:00,feeder,2,N Current (RMS),A,11.5
604756,Woodfield Avenue,2024-03-26T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,7.2
604756,Woodfield Avenue,2024-03-26T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,9.1
604756,Woodfield Avenue,2024-03-26T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,12.3
604756,Woodfield Avenue,2024-03-26T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.16
604756,Woodfield Avenue,2024-03-26T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.31
604756,Woodfield Avenue,2024-03-26T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.22
604756,Woodfield Avenue,2024-03-26T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.75
604756,Woodfield Avenue,2024-03-26T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.88
604756,Woodfield Avenue,2024-03-26T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.22
604756,Woodfield Avenue,2024-03-26T18:20:00.000+00:00,feeder,1,N Current (RMS),A,19.2
604756,Woodfield Avenue,2024-03-26T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,28.6
604756,Woodfield Avenue,2024-03-26T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,34.8
604756,Woodfield Avenue,2024-03-26T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,27.9
604756,Woodfield Avenue,2024-03-26T18:20:00.000+00:00,transformer,,Temperature,C,21.2
604756,Woodfield Avenue,2024-03-26T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
604756,Woodfield Avenue,2024-03-26T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.28
604756,Woodfield Avenue,2024-03-26T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
604756,Woodfield Avenue,2024-03-26T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.7
604756,Woodfield Avenue,2024-03-26T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
604756,Woodfield Avenue,2024-03-26T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.55
604756,Woodfield Avenue,2024-03-26T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
604756,Woodfield Avenue,2024-03-26T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
604756,Woodfield Avenue,2024-03-26T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.73
604756,Woodfield Avenue,2024-03-26T18:20:00.000+00:00,busbar,,L3 Active Power,kW,20.52
604756,Woodfield Avenue,2024-03-26T18:20:00.000+00:00,busbar,,L2 Active Power,kW,23.88
604756,Woodfield Avenue,2024-03-26T18:20:00.000+00:00,busbar,,L1 Active Power,kW,19.14
604756,Woodfield Avenue,2024-03-26T18:20:00.000+00:00,busbar,,N Current (RMS),A,40.2
604756,Woodfield Avenue,2024-03-26T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.1
604756,Woodfield Avenue,2024-03-26T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,100.4
604756,Woodfield Avenue,2024-03-26T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.4
604756,Woodfield Avenue,2024-03-26T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.34
604756,Woodfield Avenue,2024-03-26T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.47
604756,Woodfield Avenue,2024-03-26T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.81
604756,Woodfield Avenue,2024-03-26T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.95
604756,Woodfield Avenue,2024-03-26T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.26
604756,Woodfield Avenue,2024-03-26T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.12
604756,Woodfield Avenue,2024-03-26T18:10:00.000+00:00,feeder,4,N Current (RMS),A,16.2
604756,Woodfield Avenue,2024-03-26T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,13.3
604756,Woodfield Avenue,2024-03-26T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,22.9
604756,Woodfield Avenue,2024-03-26T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,30.4
604756,Woodfield Avenue,2024-03-26T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.31
604756,Woodfield Avenue,2024-03-26T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.85
604756,Woodfield Avenue,2024-03-26T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.8
604756,Woodfield Avenue,2024-03-26T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.72
604756,Woodfield Avenue,2024-03-26T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.31
604756,Woodfield Avenue,2024-03-26T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.55
604756,Woodfield Avenue,2024-03-26T18:10:00.000+00:00,feeder,3,N Current (RMS),A,30.2
604756,Woodfield Avenue,2024-03-26T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,42.0
604756,Woodfield Avenue,2024-03-26T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,28.8
604756,Woodfield Avenue,2024-03-26T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,24.6
604756,Woodfield Avenue,2024-03-26T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.26
604756,Woodfield Avenue,2024-03-26T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.34
604756,Woodfield Avenue,2024-03-26T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.56
604756,Woodfield Avenue,2024-03-26T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.15
604756,Woodfield Avenue,2024-03-26T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.18
604756,Woodfield Avenue,2024-03-26T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
604756,Woodfield Avenue,2024-03-26T18:10:00.000+00:00,feeder,2,N Current (RMS),A,32.0
604756,Woodfield Avenue,2024-03-26T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,35.0
604756,Woodfield Avenue,2024-03-26T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,6.7
604756,Woodfield Avenue,2024-03-26T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,9.9
604756,Woodfield Avenue,2024-03-26T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.03
604756,Woodfield Avenue,2024-03-26T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.46
604756,Woodfield Avenue,2024-03-26T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
604756,Woodfield Avenue,2024-03-26T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
604756,Woodfield Avenue,2024-03-26T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.81
604756,Woodfield Avenue,2024-03-26T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.56
604756,Woodfield Avenue,2024-03-26T18:10:00.000+00:00,feeder,1,N Current (RMS),A,32.5
604756,Woodfield Avenue,2024-03-26T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,38.6
604756,Woodfield Avenue,2024-03-26T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,16.4
604756,Woodfield Avenue,2024-03-26T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,29.4
604756,Woodfield Avenue,2024-03-26T18:10:00.000+00:00,transformer,,Temperature,C,21.3
604756,Woodfield Avenue,2024-03-26T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
604756,Woodfield Avenue,2024-03-26T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.6
604756,Woodfield Avenue,2024-03-26T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
604756,Woodfield Avenue,2024-03-26T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.67
604756,Woodfield Avenue,2024-03-26T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
604756,Woodfield Avenue,2024-03-26T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
604756,Woodfield Avenue,2024-03-26T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
604756,Woodfield Avenue,2024-03-26T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
604756,Woodfield Avenue,2024-03-26T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.17
604756,Woodfield Avenue,2024-03-26T18:10:00.000+00:00,busbar,,L3 Active Power,kW,28.82
604756,Woodfield Avenue,2024-03-26T18:10:00.000+00:00,busbar,,L2 Active Power,kW,16.57
604756,Woodfield Avenue,2024-03-26T18:10:00.000+00:00,busbar,,L1 Active Power,kW,20.22
604756,Woodfield Avenue,2024-03-26T18:10:00.000+00:00,busbar,,N Current (RMS),A,75.1
604756,Woodfield Avenue,2024-03-26T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,121.4
604756,Woodfield Avenue,2024-03-26T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.0
604756,Woodfield Avenue,2024-03-26T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,87.2
604756,Woodfield Avenue,2024-03-26T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.5
604756,Woodfield Avenue,2024-03-26T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.41
604756,Woodfield Avenue,2024-03-26T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.54
604756,Woodfield Avenue,2024-03-26T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.97
604756,Woodfield Avenue,2024-03-26T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.95
604756,Woodfield Avenue,2024-03-26T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.1
604756,Woodfield Avenue,2024-03-26T18:00:00.000+00:00,feeder,4,N Current (RMS),A,23.7
604756,Woodfield Avenue,2024-03-26T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,9.6
604756,Woodfield Avenue,2024-03-26T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,13.9
604756,Woodfield Avenue,2024-03-26T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,34.1
604756,Woodfield Avenue,2024-03-26T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.28
604756,Woodfield Avenue,2024-03-26T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.74
604756,Woodfield Avenue,2024-03-26T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.69
604756,Woodfield Avenue,2024-03-26T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.38
604756,Woodfield Avenue,2024-03-26T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.02
604756,Woodfield Avenue,2024-03-26T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.51
604756,Woodfield Avenue,2024-03-26T18:00:00.000+00:00,feeder,3,N Current (RMS),A,24.3
604756,Woodfield Avenue,2024-03-26T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,32.4
604756,Woodfield Avenue,2024-03-26T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,33.1
604756,Woodfield Avenue,2024-03-26T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,24.3
604756,Woodfield Avenue,2024-03-26T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.04
604756,Woodfield Avenue,2024-03-26T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.41
604756,Woodfield Avenue,2024-03-26T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.39
604756,Woodfield Avenue,2024-03-26T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.64
604756,Woodfield Avenue,2024-03-26T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.1
604756,Woodfield Avenue,2024-03-26T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.57
604756,Woodfield Avenue,2024-03-26T18:00:00.000+00:00,feeder,2,N Current (RMS),A,26.3
604756,Woodfield Avenue,2024-03-26T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,28.9
604756,Woodfield Avenue,2024-03-26T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,6.0
604756,Woodfield Avenue,2024-03-26T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,12.3
604756,Woodfield Avenue,2024-03-26T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.04
604756,Woodfield Avenue,2024-03-26T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.34
604756,Woodfield Avenue,2024-03-26T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
604756,Woodfield Avenue,2024-03-26T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.81
604756,Woodfield Avenue,2024-03-26T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.87
604756,Woodfield Avenue,2024-03-26T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.12
604756,Woodfield Avenue,2024-03-26T18:00:00.000+00:00,feeder,1,N Current (RMS),A,24.9
604756,Woodfield Avenue,2024-03-26T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,33.0
604756,Woodfield Avenue,2024-03-26T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,25.5
