Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604756,Woodfield Avenue,2024-03-26T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,26.4
604756,Woodfield Avenue,2024-03-26T18:00:00.000+00:00,transformer,,Temperature,C,21.4
604756,Woodfield Avenue,2024-03-26T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
604756,Woodfield Avenue,2024-03-26T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.66
604756,Woodfield Avenue,2024-03-26T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
604756,Woodfield Avenue,2024-03-26T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.76
604756,Woodfield Avenue,2024-03-26T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
604756,Woodfield Avenue,2024-03-26T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
604756,Woodfield Avenue,2024-03-26T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
604756,Woodfield Avenue,2024-03-26T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
604756,Woodfield Avenue,2024-03-26T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.63
604756,Woodfield Avenue,2024-03-26T18:00:00.000+00:00,busbar,,L3 Active Power,kW,22.79
604756,Woodfield Avenue,2024-03-26T18:00:00.000+00:00,busbar,,L2 Active Power,kW,16.94
604756,Woodfield Avenue,2024-03-26T18:00:00.000+00:00,busbar,,L1 Active Power,kW,21.3
604756,Woodfield Avenue,2024-03-26T18:00:00.000+00:00,busbar,,N Current (RMS),A,59.9
604756,Woodfield Avenue,2024-03-26T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,97.5
604756,Woodfield Avenue,2024-03-26T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.0
604756,Woodfield Avenue,2024-03-26T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,91.5
604756,Woodfield Avenue,2024-03-26T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.95
604756,Woodfield Avenue,2024-03-26T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.9
604756,Woodfield Avenue,2024-03-26T17:50:00.000+00:00,feeder,3,N Current (RMS),A,20.3
604756,Woodfield Avenue,2024-03-26T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,23.9
604756,Woodfield Avenue,2024-03-26T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,38.1
604756,Woodfield Avenue,2024-03-26T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,38.6
604756,Woodfield Avenue,2024-03-26T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
604756,Woodfield Avenue,2024-03-26T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.37
604756,Woodfield Avenue,2024-03-26T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
604756,Woodfield Avenue,2024-03-26T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.66
604756,Woodfield Avenue,2024-03-26T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.3
604756,Woodfield Avenue,2024-03-26T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.09
604756,Woodfield Avenue,2024-03-26T17:50:00.000+00:00,feeder,2,N Current (RMS),A,12.2
604756,Woodfield Avenue,2024-03-26T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,11.4
604756,Woodfield Avenue,2024-03-26T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,14.9
604756,Woodfield Avenue,2024-03-26T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,7.3
604756,Woodfield Avenue,2024-03-26T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.31
604756,Woodfield Avenue,2024-03-26T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.33
604756,Woodfield Avenue,2024-03-26T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.25
604756,Woodfield Avenue,2024-03-26T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.64
604756,Woodfield Avenue,2024-03-26T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.47
604756,Woodfield Avenue,2024-03-26T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.92
604756,Woodfield Avenue,2024-03-26T17:50:00.000+00:00,feeder,1,N Current (RMS),A,28.8
604756,Woodfield Avenue,2024-03-26T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,36.4
604756,Woodfield Avenue,2024-03-26T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,11.0
604756,Woodfield Avenue,2024-03-26T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,13.2
604756,Woodfield Avenue,2024-03-26T17:50:00.000+00:00,transformer,,Temperature,C,21.5
604756,Woodfield Avenue,2024-03-26T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
604756,Woodfield Avenue,2024-03-26T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.36
604756,Woodfield Avenue,2024-03-26T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
604756,Woodfield Avenue,2024-03-26T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.39
604756,Woodfield Avenue,2024-03-26T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
604756,Woodfield Avenue,2024-03-26T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
604756,Woodfield Avenue,2024-03-26T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
604756,Woodfield Avenue,2024-03-26T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
604756,Woodfield Avenue,2024-03-26T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.41
604756,Woodfield Avenue,2024-03-26T17:50:00.000+00:00,busbar,,L3 Active Power,kW,19.11
604756,Woodfield Avenue,2024-03-26T17:50:00.000+00:00,busbar,,L2 Active Power,kW,18.46
604756,Woodfield Avenue,2024-03-26T17:50:00.000+00:00,busbar,,L1 Active Power,kW,18.18
604756,Woodfield Avenue,2024-03-26T17:50:00.000+00:00,busbar,,N Current (RMS),A,36.4
604756,Woodfield Avenue,2024-03-26T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.5
604756,Woodfield Avenue,2024-03-26T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.8
604756,Woodfield Avenue,2024-03-26T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.6
604756,Woodfield Avenue,2024-03-26T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
604756,Woodfield Avenue,2024-03-26T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.57
604756,Woodfield Avenue,2024-03-26T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.9
604756,Woodfield Avenue,2024-03-26T16:50:00.000+00:00,busbar,,L2 Active Power,kW,12.13
604756,Woodfield Avenue,2024-03-26T16:50:00.000+00:00,busbar,,L1 Active Power,kW,13.69
604756,Woodfield Avenue,2024-03-26T16:50:00.000+00:00,busbar,,N Current (RMS),A,38.0
604756,Woodfield Avenue,2024-03-26T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.5
604756,Woodfield Avenue,2024-03-26T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.0
604756,Woodfield Avenue,2024-03-26T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.4
604756,Woodfield Avenue,2024-03-26T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.33
604756,Woodfield Avenue,2024-03-26T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.09
604756,Woodfield Avenue,2024-03-26T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.38
604756,Woodfield Avenue,2024-03-26T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.95
604756,Woodfield Avenue,2024-03-26T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.28
604756,Woodfield Avenue,2024-03-26T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.76
604756,Woodfield Avenue,2024-03-26T16:40:00.000+00:00,feeder,4,N Current (RMS),A,18.6
604756,Woodfield Avenue,2024-03-26T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,6.1
604756,Woodfield Avenue,2024-03-26T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,27.3
604756,Woodfield Avenue,2024-03-26T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,16.3
604756,Woodfield Avenue,2024-03-26T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
604756,Woodfield Avenue,2024-03-26T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.9
604756,Woodfield Avenue,2024-03-26T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.63
604756,Woodfield Avenue,2024-03-26T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.3
604756,Woodfield Avenue,2024-03-26T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.13
604756,Woodfield Avenue,2024-03-26T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.09
604756,Woodfield Avenue,2024-03-26T16:40:00.000+00:00,feeder,3,N Current (RMS),A,25.7
604756,Woodfield Avenue,2024-03-26T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,26.9
604756,Woodfield Avenue,2024-03-26T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,9.8
604756,Woodfield Avenue,2024-03-26T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,13.5
604756,Woodfield Avenue,2024-03-26T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.33
604756,Woodfield Avenue,2024-03-26T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.31
604756,Woodfield Avenue,2024-03-26T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.09
604756,Woodfield Avenue,2024-03-26T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.89
604756,Woodfield Avenue,2024-03-26T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.69
604756,Woodfield Avenue,2024-03-26T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.4
604756,Woodfield Avenue,2024-03-26T16:40:00.000+00:00,feeder,2,N Current (RMS),A,6.5
604756,Woodfield Avenue,2024-03-26T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,5.0
604756,Woodfield Avenue,2024-03-26T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,7.8
604756,Woodfield Avenue,2024-03-26T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,3.1
604756,Woodfield Avenue,2024-03-26T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.59
604756,Woodfield Avenue,2024-03-26T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.33
604756,Woodfield Avenue,2024-03-26T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.07
604756,Woodfield Avenue,2024-03-26T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.15
604756,Woodfield Avenue,2024-03-26T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.94
604756,Woodfield Avenue,2024-03-26T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.69
604756,Woodfield Avenue,2024-03-26T16:40:00.000+00:00,feeder,1,N Current (RMS),A,15.6
604756,Woodfield Avenue,2024-03-26T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,25.9
604756,Woodfield Avenue,2024-03-26T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,17.2
604756,Woodfield Avenue,2024-03-26T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,16.0
604756,Woodfield Avenue,2024-03-26T16:40:00.000+00:00,transformer,,Temperature,C,21.8
604756,Woodfield Avenue,2024-03-26T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
604756,Woodfield Avenue,2024-03-26T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
604756,Woodfield Avenue,2024-03-26T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
604756,Woodfield Avenue,2024-03-26T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.96
604756,Woodfield Avenue,2024-03-26T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
604756,Woodfield Avenue,2024-03-26T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.26
604756,Woodfield Avenue,2024-03-26T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
604756,Woodfield Avenue,2024-03-26T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
604756,Woodfield Avenue,2024-03-26T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.86
604756,Woodfield Avenue,2024-03-26T16:40:00.000+00:00,busbar,,L3 Active Power,kW,14.29
604756,Woodfield Avenue,2024-03-26T16:40:00.000+00:00,busbar,,L2 Active Power,kW,13.04
604756,Woodfield Avenue,2024-03-26T16:40:00.000+00:00,busbar,,L1 Active Power,kW,10.94
604756,Woodfield Avenue,2024-03-26T16:40:00.000+00:00,busbar,,N Current (RMS),A,35.7
604756,Woodfield Avenue,2024-03-26T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.7
604756,Woodfield Avenue,2024-03-26T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.3
604756,Woodfield Avenue,2024-03-26T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,45.7
604756,Woodfield Avenue,2024-03-26T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.47
604756,Woodfield Avenue,2024-03-26T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.13
604756,Woodfield Avenue,2024-03-26T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.46
604756,Woodfield Avenue,2024-03-26T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.52
604756,Woodfield Avenue,2024-03-26T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.31
604756,Woodfield Avenue,2024-03-26T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.68
604756,Woodfield Avenue,2024-03-26T16:30:00.000+00:00,feeder,4,N Current (RMS),A,14.6
604756,Woodfield Avenue,2024-03-26T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,4.2
604756,Woodfield Avenue,2024-03-26T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,15.0
604756,Woodfield Avenue,2024-03-26T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,19.7
604756,Woodfield Avenue,2024-03-26T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.06
604756,Woodfield Avenue,2024-03-26T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.04
604756,Woodfield Avenue,2024-03-26T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.66
604756,Woodfield Avenue,2024-03-26T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.01
604756,Woodfield Avenue,2024-03-26T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,-1.19
604756,Woodfield Avenue,2024-03-26T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.8
604756,Woodfield Avenue,2024-03-26T16:30:00.000+00:00,feeder,3,N Current (RMS),A,33.8
604756,Woodfield Avenue,2024-03-26T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,26.8
604756,Woodfield Avenue,2024-03-26T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,10.9
604756,Woodfield Avenue,2024-03-26T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,8.0
604756,Woodfield Avenue,2024-03-26T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.33
604756,Woodfield Avenue,2024-03-26T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.92
604756,Woodfield Avenue,2024-03-26T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.37
604756,Woodfield Avenue,2024-03-26T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.63
604756,Woodfield Avenue,2024-03-26T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.07
604756,Woodfield Avenue,2024-03-26T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,-0.11
604756,Woodfield Avenue,2024-03-26T16:30:00.000+00:00,feeder,2,N Current (RMS),A,13.0
604756,Woodfield Avenue,2024-03-26T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,3.2
604756,Woodfield Avenue,2024-03-26T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,14.7
604756,Woodfield Avenue,2024-03-26T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,4.6
604756,Woodfield Avenue,2024-03-26T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.4
604756,Woodfield Avenue,2024-03-26T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.16
604756,Woodfield Avenue,2024-03-26T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.15
604756,Woodfield Avenue,2024-03-26T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.26
604756,Woodfield Avenue,2024-03-26T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.48
604756,Woodfield Avenue,2024-03-26T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.21
604756,Woodfield Avenue,2024-03-26T16:30:00.000+00:00,feeder,1,N Current (RMS),A,16.8
604756,Woodfield Avenue,2024-03-26T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,23.3
604756,Woodfield Avenue,2024-03-26T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,16.2
604756,Woodfield Avenue,2024-03-26T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,14.4
604756,Woodfield Avenue,2024-03-26T16:30:00.000+00:00,transformer,,Temperature,C,21.8
604756,Woodfield Avenue,2024-03-26T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
604756,Woodfield Avenue,2024-03-26T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
604756,Woodfield Avenue,2024-03-26T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
604756,Woodfield Avenue,2024-03-26T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.77
604756,Woodfield Avenue,2024-03-26T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
604756,Woodfield Avenue,2024-03-26T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.39
604756,Woodfield Avenue,2024-03-26T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
604756,Woodfield Avenue,2024-03-26T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.58
604756,Woodfield Avenue,2024-03-26T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.61
604756,Woodfield Avenue,2024-03-26T16:30:00.000+00:00,busbar,,L3 Active Power,kW,12.43
604756,Woodfield Avenue,2024-03-26T16:30:00.000+00:00,busbar,,L2 Active Power,kW,8.67
604756,Woodfield Avenue,2024-03-26T16:30:00.000+00:00,busbar,,L1 Active Power,kW,9.57
604756,Woodfield Avenue,2024-03-26T16:30:00.000+00:00,busbar,,N Current (RMS),A,34.4
604756,Woodfield Avenue,2024-03-26T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.0
604756,Woodfield Avenue,2024-03-26T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.0
604756,Woodfield Avenue,2024-03-26T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,40.8
604756,Woodfield Avenue,2024-03-26T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.48
604756,Woodfield Avenue,2024-03-26T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.06
604756,Woodfield Avenue,2024-03-26T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.62
604756,Woodfield Avenue,2024-03-26T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.39
604756,Woodfield Avenue,2024-03-26T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.4
604756,Woodfield Avenue,2024-03-26T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.07
604756,Woodfield Avenue,2024-03-26T16:20:00.000+00:00,feeder,4,N Current (RMS),A,16.7
604756,Woodfield Avenue,2024-03-26T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,4.2
604756,Woodfield Avenue,2024-03-26T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,19.7
604756,Woodfield Avenue,2024-03-26T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,18.0
604756,Woodfield Avenue,2024-03-26T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.31
604756,Woodfield Avenue,2024-03-26T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.01
604756,Woodfield Avenue,2024-03-26T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.78
604756,Woodfield Avenue,2024-03-26T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.62
604756,Woodfield Avenue,2024-03-26T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,-2.63
604756,Woodfield Avenue,2024-03-26T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.86
604756,Woodfield Avenue,2024-03-26T16:20:00.000+00:00,feeder,3,N Current (RMS),A,38.6
604756,Woodfield Avenue,2024-03-26T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,28.7
604756,Woodfield Avenue,2024-03-26T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,13.9
604756,Woodfield Avenue,2024-03-26T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,8.4
604756,Woodfield Avenue,2024-03-26T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.27
604756,Woodfield Avenue,2024-03-26T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.8
604756,Woodfield Avenue,2024-03-26T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.2
604756,Woodfield Avenue,2024-03-26T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.56
604756,Woodfield Avenue,2024-03-26T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.34
604756,Woodfield Avenue,2024-03-26T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.3
604756,Woodfield Avenue,2024-03-26T16:20:00.000+00:00,feeder,2,N Current (RMS),A,25.5
604756,Woodfield Avenue,2024-03-26T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,2.9
604756,Woodfield Avenue,2024-03-26T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,11.3
604756,Woodfield Avenue,2024-03-26T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,26.3
604756,Woodfield Avenue,2024-03-26T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.29
604756,Woodfield Avenue,2024-03-26T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
604756,Woodfield Avenue,2024-03-26T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.06
604756,Woodfield Avenue,2024-03-26T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.43
604756,Woodfield Avenue,2024-03-26T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.47
604756,Woodfield Avenue,2024-03-26T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.41
604756,Woodfield Avenue,2024-03-26T16:20:00.000+00:00,feeder,1,N Current (RMS),A,16.8
604756,Woodfield Avenue,2024-03-26T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,24.6
604756,Woodfield Avenue,2024-03-26T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,15.2
604756,Woodfield Avenue,2024-03-26T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,15.4
604756,Woodfield Avenue,2024-03-26T16:20:00.000+00:00,transformer,,Temperature,C,21.8
604756,Woodfield Avenue,2024-03-26T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
604756,Woodfield Avenue,2024-03-26T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
604756,Woodfield Avenue,2024-03-26T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
604756,Woodfield Avenue,2024-03-26T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.09
604756,Woodfield Avenue,2024-03-26T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
604756,Woodfield Avenue,2024-03-26T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.49
604756,Woodfield Avenue,2024-03-26T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
604756,Woodfield Avenue,2024-03-26T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
604756,Woodfield Avenue,2024-03-26T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.26
604756,Woodfield Avenue,2024-03-26T16:20:00.000+00:00,busbar,,L3 Active Power,kW,12.99
604756,Woodfield Avenue,2024-03-26T16:20:00.000+00:00,busbar,,L2 Active Power,kW,7.57
604756,Woodfield Avenue,2024-03-26T16:20:00.000+00:00,busbar,,L1 Active Power,kW,13.66
604756,Woodfield Avenue,2024-03-26T16:20:00.000+00:00,busbar,,N Current (RMS),A,46.1
604756,Woodfield Avenue,2024-03-26T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.2
604756,Woodfield Avenue,2024-03-26T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.8
604756,Woodfield Avenue,2024-03-26T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.6
604756,Woodfield Avenue,2024-03-26T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.23
604756,Woodfield Avenue,2024-03-26T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.1
604756,Woodfield Avenue,2024-03-26T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.67
604756,Woodfield Avenue,2024-03-26T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.66
604756,Woodfield Avenue,2024-03-26T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.49
604756,Woodfield Avenue,2024-03-26T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.95
604756,Woodfield Avenue,2024-03-26T16:10:00.000+00:00,feeder,4,N Current (RMS),A,26.9
604756,Woodfield Avenue,2024-03-26T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,4.9
604756,Woodfield Avenue,2024-03-26T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,35.9
604756,Woodfield Avenue,2024-03-26T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,26.2
604756,Woodfield Avenue,2024-03-26T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.07
604756,Woodfield Avenue,2024-03-26T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.99
604756,Woodfield Avenue,2024-03-26T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.76
604756,Woodfield Avenue,2024-03-26T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.87
604756,Woodfield Avenue,2024-03-26T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,-2.26
604756,Woodfield Avenue,2024-03-26T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.65
604756,Woodfield Avenue,2024-03-26T16:10:00.000+00:00,feeder,3,N Current (RMS),A,43.9
604756,Woodfield Avenue,2024-03-26T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,34.6
604756,Woodfield Avenue,2024-03-26T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,12.9
604756,Woodfield Avenue,2024-03-26T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,7.5
604756,Woodfield Avenue,2024-03-26T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.28
604756,Woodfield Avenue,2024-03-26T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.24
604756,Woodfield Avenue,2024-03-26T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.19
604756,Woodfield Avenue,2024-03-26T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.36
604756,Woodfield Avenue,2024-03-26T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.51
604756,Woodfield Avenue,2024-03-26T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,-0.84
604756,Woodfield Avenue,2024-03-26T16:10:00.000+00:00,feeder,2,N Current (RMS),A,12.1
604756,Woodfield Avenue,2024-03-26T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,7.9
604756,Woodfield Avenue,2024-03-26T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,8.2
604756,Woodfield Avenue,2024-03-26T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,4.3
604756,Woodfield Avenue,2024-03-26T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.5
604756,Woodfield Avenue,2024-03-26T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
604756,Woodfield Avenue,2024-03-26T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.33
604756,Woodfield Avenue,2024-03-26T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.94
604756,Woodfield Avenue,2024-03-26T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.01
604756,Woodfield Avenue,2024-03-26T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.04
604756,Woodfield Avenue,2024-03-26T16:10:00.000+00:00,feeder,1,N Current (RMS),A,15.5
604756,Woodfield Avenue,2024-03-26T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,18.0
604756,Woodfield Avenue,2024-03-26T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,22.1
604756,Woodfield Avenue,2024-03-26T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,17.9
604756,Woodfield Avenue,2024-03-26T16:10:00.000+00:00,transformer,,Temperature,C,21.7
604756,Woodfield Avenue,2024-03-26T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
604756,Woodfield Avenue,2024-03-26T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
604756,Woodfield Avenue,2024-03-26T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
604756,Woodfield Avenue,2024-03-26T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
604756,Woodfield Avenue,2024-03-26T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
604756,Woodfield Avenue,2024-03-26T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.82
604756,Woodfield Avenue,2024-03-26T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
604756,Woodfield Avenue,2024-03-26T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
604756,Woodfield Avenue,2024-03-26T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.56
604756,Woodfield Avenue,2024-03-26T16:10:00.000+00:00,busbar,,L3 Active Power,kW,13.83
604756,Woodfield Avenue,2024-03-26T16:10:00.000+00:00,busbar,,L2 Active Power,kW,12.74
604756,Woodfield Avenue,2024-03-26T16:10:00.000+00:00,busbar,,L1 Active Power,kW,10.8
604756,Woodfield Avenue,2024-03-26T16:10:00.000+00:00,busbar,,N Current (RMS),A,40.6
604756,Woodfield Avenue,2024-03-26T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.8
604756,Woodfield Avenue,2024-03-26T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.1
604756,Woodfield Avenue,2024-03-26T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.1
604756,Woodfield Avenue,2024-03-26T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.25
604756,Woodfield Avenue,2024-03-26T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.26
604756,Woodfield Avenue,2024-03-26T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.46
604756,Woodfield Avenue,2024-03-26T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.2
604756,Woodfield Avenue,2024-03-26T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.89
604756,Woodfield Avenue,2024-03-26T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.5
604756,Woodfield Avenue,2024-03-26T16:00:00.000+00:00,feeder,4,N Current (RMS),A,26.9
604756,Woodfield Avenue,2024-03-26T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,5.6
604756,Woodfield Avenue,2024-03-26T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,33.2
604756,Woodfield Avenue,2024-03-26T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,19.6
604756,Woodfield Avenue,2024-03-26T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.22
604756,Woodfield Avenue,2024-03-26T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.07
604756,Woodfield Avenue,2024-03-26T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.74
604756,Woodfield Avenue,2024-03-26T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.81
604756,Woodfield Avenue,2024-03-26T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,-2.77
604756,Woodfield Avenue,2024-03-26T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.73
604756,Woodfield Avenue,2024-03-26T16:00:00.000+00:00,feeder,3,N Current (RMS),A,44.4
604756,Woodfield Avenue,2024-03-26T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,33.2
604756,Woodfield Avenue,2024-03-26T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,15.5
604756,Woodfield Avenue,2024-03-26T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,7.8
604756,Woodfield Avenue,2024-03-26T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.2
604756,Woodfield Avenue,2024-03-26T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.32
604756,Woodfield Avenue,2024-03-26T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.23
604756,Woodfield Avenue,2024-03-26T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.85
604756,Woodfield Avenue,2024-03-26T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.41
604756,Woodfield Avenue,2024-03-26T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,-0.97
604756,Woodfield Avenue,2024-03-26T16:00:00.000+00:00,feeder,2,N Current (RMS),A,7.2
604756,Woodfield Avenue,2024-03-26T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,4.1
604756,Woodfield Avenue,2024-03-26T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,2.9
604756,Woodfield Avenue,2024-03-26T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,4.6
604756,Woodfield Avenue,2024-03-26T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.82
604756,Woodfield Avenue,2024-03-26T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.33
604756,Woodfield Avenue,2024-03-26T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.17
604756,Woodfield Avenue,2024-03-26T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.32
604756,Woodfield Avenue,2024-03-26T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.41
604756,Woodfield Avenue,2024-03-26T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.75
604756,Woodfield Avenue,2024-03-26T16:00:00.000+00:00,feeder,1,N Current (RMS),A,26.6
604756,Woodfield Avenue,2024-03-26T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,31.3
604756,Woodfield Avenue,2024-03-26T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,10.4
604756,Woodfield Avenue,2024-03-26T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,13.3
604756,Woodfield Avenue,2024-03-26T16:00:00.000+00:00,transformer,,Temperature,C,21.6
604756,Woodfield Avenue,2024-03-26T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
604756,Woodfield Avenue,2024-03-26T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
604756,Woodfield Avenue,2024-03-26T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
604756,Woodfield Avenue,2024-03-26T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.76
604756,Woodfield Avenue,2024-03-26T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
604756,Woodfield Avenue,2024-03-26T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.44
604756,Woodfield Avenue,2024-03-26T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.14
604756,Woodfield Avenue,2024-03-26T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
604756,Woodfield Avenue,2024-03-26T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.14
604756,Woodfield Avenue,2024-03-26T16:00:00.000+00:00,busbar,,L3 Active Power,kW,15.18
604756,Woodfield Avenue,2024-03-26T16:00:00.000+00:00,busbar,,L2 Active Power,kW,7.94
604756,Woodfield Avenue,2024-03-26T16:00:00.000+00:00,busbar,,L1 Active Power,kW,8.01
604756,Woodfield Avenue,2024-03-26T16:00:00.000+00:00,busbar,,N Current (RMS),A,52.6
604756,Woodfield Avenue,2024-03-26T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.6
604756,Woodfield Avenue,2024-03-26T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.3
604756,Woodfield Avenue,2024-03-26T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,35.0
604756,Woodfield Avenue,2024-03-26T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.59
604756,Woodfield Avenue,2024-03-26T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.1
604756,Woodfield Avenue,2024-03-26T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.73
604756,Woodfield Avenue,2024-03-26T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,-1.21
604756,Woodfield Avenue,2024-03-26T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.62
604756,Woodfield Avenue,2024-03-26T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.78
604756,Woodfield Avenue,2024-03-26T15:50:00.000+00:00,feeder,4,N Current (RMS),A,26.8
604756,Woodfield Avenue,2024-03-26T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,8.0
604756,Woodfield Avenue,2024-03-26T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,23.6
604756,Woodfield Avenue,2024-03-26T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,24.9
604756,Woodfield Avenue,2024-03-26T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.12
604756,Woodfield Avenue,2024-03-26T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.19
604756,Woodfield Avenue,2024-03-26T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.79
604756,Woodfield Avenue,2024-03-26T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.15
604756,Woodfield Avenue,2024-03-26T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,-3.65
604756,Woodfield Avenue,2024-03-26T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.23
604756,Woodfield Avenue,2024-03-26T15:50:00.000+00:00,feeder,3,N Current (RMS),A,41.4
604756,Woodfield Avenue,2024-03-26T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,26.1
604756,Woodfield Avenue,2024-03-26T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,17.2
604756,Woodfield Avenue,2024-03-26T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,10.9
604756,Woodfield Avenue,2024-03-26T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.15
604756,Woodfield Avenue,2024-03-26T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.19
604756,Woodfield Avenue,2024-03-26T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.13
604756,Woodfield Avenue,2024-03-26T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.7
604756,Woodfield Avenue,2024-03-26T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,-1.05
604756,Woodfield Avenue,2024-03-26T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,-0.37
604756,Woodfield Avenue,2024-03-26T15:50:00.000+00:00,feeder,2,N Current (RMS),A,13.2
604756,Woodfield Avenue,2024-03-26T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,9.2
604756,Woodfield Avenue,2024-03-26T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,5.2
604756,Woodfield Avenue,2024-03-26T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,4.4
604756,Woodfield Avenue,2024-03-26T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.53
604756,Woodfield Avenue,2024-03-26T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.43
604756,Woodfield Avenue,2024-03-26T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.45
604756,Woodfield Avenue,2024-03-26T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.71
604756,Woodfield Avenue,2024-03-26T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.47
604756,Woodfield Avenue,2024-03-26T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.62
604756,Woodfield Avenue,2024-03-26T15:50:00.000+00:00,feeder,1,N Current (RMS),A,15.8
604756,Woodfield Avenue,2024-03-26T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,20.6
604756,Woodfield Avenue,2024-03-26T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,10.6
604756,Woodfield Avenue,2024-03-26T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,16.8
604756,Woodfield Avenue,2024-03-26T15:50:00.000+00:00,transformer,,Temperature,C,21.6
604756,Woodfield Avenue,2024-03-26T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
604756,Woodfield Avenue,2024-03-26T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
604756,Woodfield Avenue,2024-03-26T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
604756,Woodfield Avenue,2024-03-26T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.56
604756,Woodfield Avenue,2024-03-26T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
604756,Woodfield Avenue,2024-03-26T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.09
604756,Woodfield Avenue,2024-03-26T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
604756,Woodfield Avenue,2024-03-26T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
604756,Woodfield Avenue,2024-03-26T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.1
604756,Woodfield Avenue,2024-03-26T15:50:00.000+00:00,busbar,,L3 Active Power,kW,11.35
604756,Woodfield Avenue,2024-03-26T15:50:00.000+00:00,busbar,,L2 Active Power,kW,3.39
604756,Woodfield Avenue,2024-03-26T15:50:00.000+00:00,busbar,,L1 Active Power,kW,11.25
604756,Woodfield Avenue,2024-03-26T15:50:00.000+00:00,busbar,,N Current (RMS),A,49.8
604756,Woodfield Avenue,2024-03-26T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.9
604756,Woodfield Avenue,2024-03-26T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,21.4
604756,Woodfield Avenue,2024-03-26T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.0
604756,Woodfield Avenue,2024-03-26T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.88
604756,Woodfield Avenue,2024-03-26T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.69
604756,Woodfield Avenue,2024-03-26T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.87
604756,Woodfield Avenue,2024-03-26T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,-1.89
604756,Woodfield Avenue,2024-03-26T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.86
604756,Woodfield Avenue,2024-03-26T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,8.86
604756,Woodfield Avenue,2024-03-26T15:40:00.000+00:00,feeder,4,N Current (RMS),A,36.8
604756,Woodfield Avenue,2024-03-26T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,9.8
604756,Woodfield Avenue,2024-03-26T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,17.4
604756,Woodfield Avenue,2024-03-26T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,36.7
604756,Woodfield Avenue,2024-03-26T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.32
604756,Woodfield Avenue,2024-03-26T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.08
604756,Woodfield Avenue,2024-03-26T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.74
604756,Woodfield Avenue,2024-03-26T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.75
604756,Woodfield Avenue,2024-03-26T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,-2.61
604756,Woodfield Avenue,2024-03-26T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.96
604756,Woodfield Avenue,2024-03-26T15:40:00.000+00:00,feeder,3,N Current (RMS),A,40.5
604756,Woodfield Avenue,2024-03-26T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,28.5
604756,Woodfield Avenue,2024-03-26T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,14.2
604756,Woodfield Avenue,2024-03-26T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,13.5
604756,Woodfield Avenue,2024-03-26T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.13
604756,Woodfield Avenue,2024-03-26T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.23
604756,Woodfield Avenue,2024-03-26T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.46
604756,Woodfield Avenue,2024-03-26T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.04
604756,Woodfield Avenue,2024-03-26T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,-1.29
604756,Woodfield Avenue,2024-03-26T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,-0.76
604756,Woodfield Avenue,2024-03-26T15:40:00.000+00:00,feeder,2,N Current (RMS),A,11.1
604756,Woodfield Avenue,2024-03-26T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,5.2
604756,Woodfield Avenue,2024-03-26T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,5.9
604756,Woodfield Avenue,2024-03-26T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,4.4
604756,Woodfield Avenue,2024-03-26T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.73
604756,Woodfield Avenue,2024-03-26T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.55
604756,Woodfield Avenue,2024-03-26T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.36
604756,Woodfield Avenue,2024-03-26T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.5
604756,Woodfield Avenue,2024-03-26T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.74
604756,Woodfield Avenue,2024-03-26T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.53
604756,Woodfield Avenue,2024-03-26T15:40:00.000+00:00,feeder,1,N Current (RMS),A,17.5
604756,Woodfield Avenue,2024-03-26T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,23.8
604756,Woodfield Avenue,2024-03-26T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,12.0
604756,Woodfield Avenue,2024-03-26T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,24.0
604756,Woodfield Avenue,2024-03-26T15:40:00.000+00:00,transformer,,Temperature,C,21.6
604756,Woodfield Avenue,2024-03-26T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
604756,Woodfield Avenue,2024-03-26T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.57
604756,Woodfield Avenue,2024-03-26T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
604756,Woodfield Avenue,2024-03-26T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.66
604756,Woodfield Avenue,2024-03-26T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
604756,Woodfield Avenue,2024-03-26T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.28
604756,Woodfield Avenue,2024-03-26T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
604756,Woodfield Avenue,2024-03-26T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
604756,Woodfield Avenue,2024-03-26T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.43
604756,Woodfield Avenue,2024-03-26T15:40:00.000+00:00,busbar,,L3 Active Power,kW,11.4
604756,Woodfield Avenue,2024-03-26T15:40:00.000+00:00,busbar,,L2 Active Power,kW,2.71
604756,Woodfield Avenue,2024-03-26T15:40:00.000+00:00,busbar,,L1 Active Power,kW,16.6
604756,Woodfield Avenue,2024-03-26T15:40:00.000+00:00,busbar,,N Current (RMS),A,61.7
604756,Woodfield Avenue,2024-03-26T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.5
604756,Woodfield Avenue,2024-03-26T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,21.1
604756,Woodfield Avenue,2024-03-26T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.7
604756,Woodfield Avenue,2024-03-26T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.7
604756,Woodfield Avenue,2024-03-26T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.32
604756,Woodfield Avenue,2024-03-26T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.45
604756,Woodfield Avenue,2024-03-26T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,-1.3
604756,Woodfield Avenue,2024-03-26T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.83
604756,Woodfield Avenue,2024-03-26T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.2
604756,Woodfield Avenue,2024-03-26T15:30:00.000+00:00,feeder,4,N Current (RMS),A,27.1
604756,Woodfield Avenue,2024-03-26T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,7.8
604756,Woodfield Avenue,2024-03-26T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,12.5
604756,Woodfield Avenue,2024-03-26T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,26.5
604756,Woodfield Avenue,2024-03-26T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.55
604756,Woodfield Avenue,2024-03-26T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.05
604756,Woodfield Avenue,2024-03-26T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.69
604756,Woodfield Avenue,2024-03-26T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.77
604756,Woodfield Avenue,2024-03-26T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,-1.09
604756,Woodfield Avenue,2024-03-26T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.97
604756,Woodfield Avenue,2024-03-26T15:30:00.000+00:00,feeder,3,N Current (RMS),A,37.8
604756,Woodfield Avenue,2024-03-26T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,29.0
604756,Woodfield Avenue,2024-03-26T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,13.2
604756,Woodfield Avenue,2024-03-26T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,9.6
604756,Woodfield Avenue,2024-03-26T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.06
604756,Woodfield Avenue,2024-03-26T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.52
604756,Woodfield Avenue,2024-03-26T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.49
604756,Woodfield Avenue,2024-03-26T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.08
604756,Woodfield Avenue,2024-03-26T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,-1.29
604756,Woodfield Avenue,2024-03-26T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,-0.49
604756,Woodfield Avenue,2024-03-26T15:30:00.000+00:00,feeder,2,N Current (RMS),A,11.4
604756,Woodfield Avenue,2024-03-26T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,4.7
604756,Woodfield Avenue,2024-03-26T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,6.3
604756,Woodfield Avenue,2024-03-26T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,3.9
604756,Woodfield Avenue,2024-03-26T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.71
604756,Woodfield Avenue,2024-03-26T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.55
604756,Woodfield Avenue,2024-03-26T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.11
604756,Woodfield Avenue,2024-03-26T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.46
604756,Woodfield Avenue,2024-03-26T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.85
604756,Woodfield Avenue,2024-03-26T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.58
604756,Woodfield Avenue,2024-03-26T15:30:00.000+00:00,feeder,1,N Current (RMS),A,18.4
604756,Woodfield Avenue,2024-03-26T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,23.9
604756,Woodfield Avenue,2024-03-26T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,12.9
604756,Woodfield Avenue,2024-03-26T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,24.3
604756,Woodfield Avenue,2024-03-26T15:30:00.000+00:00,transformer,,Temperature,C,21.6
604756,Woodfield Avenue,2024-03-26T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
604756,Woodfield Avenue,2024-03-26T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
604756,Woodfield Avenue,2024-03-26T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
604756,Woodfield Avenue,2024-03-26T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.99
604756,Woodfield Avenue,2024-03-26T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
604756,Woodfield Avenue,2024-03-26T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.62
604756,Woodfield Avenue,2024-03-26T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
604756,Woodfield Avenue,2024-03-26T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
604756,Woodfield Avenue,2024-03-26T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.74
604756,Woodfield Avenue,2024-03-26T15:30:00.000+00:00,busbar,,L3 Active Power,kW,12.01
604756,Woodfield Avenue,2024-03-26T15:30:00.000+00:00,busbar,,L2 Active Power,kW,3.3
604756,Woodfield Avenue,2024-03-26T15:30:00.000+00:00,busbar,,L1 Active Power,kW,13.27
604756,Woodfield Avenue,2024-03-26T15:30:00.000+00:00,busbar,,N Current (RMS),A,52.7
604756,Woodfield Avenue,2024-03-26T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.0
604756,Woodfield Avenue,2024-03-26T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,22.5
604756,Woodfield Avenue,2024-03-26T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.2
604756,Woodfield Avenue,2024-03-26T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.61
604756,Woodfield Avenue,2024-03-26T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.1
604756,Woodfield Avenue,2024-03-26T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.32
604756,Woodfield Avenue,2024-03-26T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,-2.19
604756,Woodfield Avenue,2024-03-26T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.97
604756,Woodfield Avenue,2024-03-26T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.22
604756,Woodfield Avenue,2024-03-26T15:20:00.000+00:00,feeder,4,N Current (RMS),A,27.8
604756,Woodfield Avenue,2024-03-26T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,11.0
604756,Woodfield Avenue,2024-03-26T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,18.1
604756,Woodfield Avenue,2024-03-26T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,21.8
604756,Woodfield Avenue,2024-03-26T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.29
604756,Woodfield Avenue,2024-03-26T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.02
604756,Woodfield Avenue,2024-03-26T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.66
604756,Woodfield Avenue,2024-03-26T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.34
604756,Woodfield Avenue,2024-03-26T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,-1.86
604756,Woodfield Avenue,2024-03-26T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.53
604756,Woodfield Avenue,2024-03-26T15:20:00.000+00:00,feeder,3,N Current (RMS),A,37.1
604756,Woodfield Avenue,2024-03-26T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,26.8
604756,Woodfield Avenue,2024-03-26T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,14.9
604756,Woodfield Avenue,2024-03-26T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,7.0
604756,Woodfield Avenue,2024-03-26T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
