Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604756,Woodfield Avenue,2024-03-26T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.55
604756,Woodfield Avenue,2024-03-26T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.32
604756,Woodfield Avenue,2024-03-26T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.1
604756,Woodfield Avenue,2024-03-26T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,-1.57
604756,Woodfield Avenue,2024-03-26T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,-0.64
604756,Woodfield Avenue,2024-03-26T15:20:00.000+00:00,feeder,2,N Current (RMS),A,12.3
604756,Woodfield Avenue,2024-03-26T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,4.9
604756,Woodfield Avenue,2024-03-26T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,7.4
604756,Woodfield Avenue,2024-03-26T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,5.2
604756,Woodfield Avenue,2024-03-26T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.56
604756,Woodfield Avenue,2024-03-26T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.16
604756,Woodfield Avenue,2024-03-26T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.08
604756,Woodfield Avenue,2024-03-26T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.29
604756,Woodfield Avenue,2024-03-26T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.42
604756,Woodfield Avenue,2024-03-26T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.91
604756,Woodfield Avenue,2024-03-26T15:20:00.000+00:00,feeder,1,N Current (RMS),A,21.6
604756,Woodfield Avenue,2024-03-26T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,27.6
604756,Woodfield Avenue,2024-03-26T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,19.6
604756,Woodfield Avenue,2024-03-26T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,27.2
604756,Woodfield Avenue,2024-03-26T15:20:00.000+00:00,transformer,,Temperature,C,21.6
604756,Woodfield Avenue,2024-03-26T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
604756,Woodfield Avenue,2024-03-26T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.65
604756,Woodfield Avenue,2024-03-26T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
604756,Woodfield Avenue,2024-03-26T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.77
604756,Woodfield Avenue,2024-03-26T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
604756,Woodfield Avenue,2024-03-26T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.44
604756,Woodfield Avenue,2024-03-26T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
604756,Woodfield Avenue,2024-03-26T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
604756,Woodfield Avenue,2024-03-26T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.39
604756,Woodfield Avenue,2024-03-26T15:20:00.000+00:00,busbar,,L3 Active Power,kW,11.54
604756,Woodfield Avenue,2024-03-26T15:20:00.000+00:00,busbar,,L2 Active Power,kW,4.95
604756,Woodfield Avenue,2024-03-26T15:20:00.000+00:00,busbar,,L1 Active Power,kW,12.03
604756,Woodfield Avenue,2024-03-26T15:20:00.000+00:00,busbar,,N Current (RMS),A,45.8
604756,Woodfield Avenue,2024-03-26T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.0
604756,Woodfield Avenue,2024-03-26T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,27.3
604756,Woodfield Avenue,2024-03-26T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.4
604756,Woodfield Avenue,2024-03-26T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.59
604756,Woodfield Avenue,2024-03-26T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.08
604756,Woodfield Avenue,2024-03-26T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.28
604756,Woodfield Avenue,2024-03-26T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,-3.4
604756,Woodfield Avenue,2024-03-26T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.71
604756,Woodfield Avenue,2024-03-26T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.97
604756,Woodfield Avenue,2024-03-26T15:10:00.000+00:00,feeder,4,N Current (RMS),A,28.7
604756,Woodfield Avenue,2024-03-26T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,14.3
604756,Woodfield Avenue,2024-03-26T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,16.4
604756,Woodfield Avenue,2024-03-26T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,16.9
604756,Woodfield Avenue,2024-03-26T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.29
604756,Woodfield Avenue,2024-03-26T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.99
604756,Woodfield Avenue,2024-03-26T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.54
604756,Woodfield Avenue,2024-03-26T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.09
604756,Woodfield Avenue,2024-03-26T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,-4.32
604756,Woodfield Avenue,2024-03-26T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.55
604756,Woodfield Avenue,2024-03-26T15:10:00.000+00:00,feeder,3,N Current (RMS),A,39.4
604756,Woodfield Avenue,2024-03-26T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,23.0
604756,Woodfield Avenue,2024-03-26T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,19.0
604756,Woodfield Avenue,2024-03-26T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,6.8
604756,Woodfield Avenue,2024-03-26T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
604756,Woodfield Avenue,2024-03-26T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.47
604756,Woodfield Avenue,2024-03-26T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
604756,Woodfield Avenue,2024-03-26T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.28
604756,Woodfield Avenue,2024-03-26T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,-1.73
604756,Woodfield Avenue,2024-03-26T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.17
604756,Woodfield Avenue,2024-03-26T15:10:00.000+00:00,feeder,2,N Current (RMS),A,16.6
604756,Woodfield Avenue,2024-03-26T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,10.6
604756,Woodfield Avenue,2024-03-26T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,9.0
604756,Woodfield Avenue,2024-03-26T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,6.2
604756,Woodfield Avenue,2024-03-26T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.04
604756,Woodfield Avenue,2024-03-26T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.06
604756,Woodfield Avenue,2024-03-26T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.11
604756,Woodfield Avenue,2024-03-26T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.49
604756,Woodfield Avenue,2024-03-26T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.24
604756,Woodfield Avenue,2024-03-26T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.07
604756,Woodfield Avenue,2024-03-26T15:10:00.000+00:00,feeder,1,N Current (RMS),A,31.6
604756,Woodfield Avenue,2024-03-26T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,39.9
604756,Woodfield Avenue,2024-03-26T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,17.6
604756,Woodfield Avenue,2024-03-26T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,10.8
604756,Woodfield Avenue,2024-03-26T15:10:00.000+00:00,transformer,,Temperature,C,21.6
604756,Woodfield Avenue,2024-03-26T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
604756,Woodfield Avenue,2024-03-26T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.39
604756,Woodfield Avenue,2024-03-26T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
604756,Woodfield Avenue,2024-03-26T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.98
604756,Woodfield Avenue,2024-03-26T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
604756,Woodfield Avenue,2024-03-26T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.59
604756,Woodfield Avenue,2024-03-26T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.17
604756,Woodfield Avenue,2024-03-26T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
604756,Woodfield Avenue,2024-03-26T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.93
604756,Woodfield Avenue,2024-03-26T15:10:00.000+00:00,busbar,,L3 Active Power,kW,13.46
604756,Woodfield Avenue,2024-03-26T15:10:00.000+00:00,busbar,,L2 Active Power,kW,1.9
604756,Woodfield Avenue,2024-03-26T15:10:00.000+00:00,busbar,,L1 Active Power,kW,7.75
604756,Woodfield Avenue,2024-03-26T15:10:00.000+00:00,busbar,,N Current (RMS),A,53.5
604756,Woodfield Avenue,2024-03-26T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.0
604756,Woodfield Avenue,2024-03-26T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,17.9
604756,Woodfield Avenue,2024-03-26T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,33.7
604756,Woodfield Avenue,2024-03-26T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.5
604756,Woodfield Avenue,2024-03-26T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.18
604756,Woodfield Avenue,2024-03-26T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.39
604756,Woodfield Avenue,2024-03-26T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,-3.59
604756,Woodfield Avenue,2024-03-26T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.42
604756,Woodfield Avenue,2024-03-26T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.32
604756,Woodfield Avenue,2024-03-26T15:00:00.000+00:00,feeder,4,N Current (RMS),A,29.0
604756,Woodfield Avenue,2024-03-26T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,14.9
604756,Woodfield Avenue,2024-03-26T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,14.5
604756,Woodfield Avenue,2024-03-26T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,19.2
604756,Woodfield Avenue,2024-03-26T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.04
604756,Woodfield Avenue,2024-03-26T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.13
604756,Woodfield Avenue,2024-03-26T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.92
604756,Woodfield Avenue,2024-03-26T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.18
604756,Woodfield Avenue,2024-03-26T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,-4.85
604756,Woodfield Avenue,2024-03-26T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.72
604756,Woodfield Avenue,2024-03-26T15:00:00.000+00:00,feeder,3,N Current (RMS),A,42.9
604756,Woodfield Avenue,2024-03-26T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,22.3
604756,Woodfield Avenue,2024-03-26T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,21.2
604756,Woodfield Avenue,2024-03-26T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,12.4
604756,Woodfield Avenue,2024-03-26T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.07
604756,Woodfield Avenue,2024-03-26T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.32
604756,Woodfield Avenue,2024-03-26T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.13
604756,Woodfield Avenue,2024-03-26T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.96
604756,Woodfield Avenue,2024-03-26T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,-2.1
604756,Woodfield Avenue,2024-03-26T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,-0.72
604756,Woodfield Avenue,2024-03-26T15:00:00.000+00:00,feeder,2,N Current (RMS),A,16.7
604756,Woodfield Avenue,2024-03-26T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,9.3
604756,Woodfield Avenue,2024-03-26T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,8.8
604756,Woodfield Avenue,2024-03-26T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,6.9
604756,Woodfield Avenue,2024-03-26T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.95
604756,Woodfield Avenue,2024-03-26T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.07
604756,Woodfield Avenue,2024-03-26T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.28
604756,Woodfield Avenue,2024-03-26T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.16
604756,Woodfield Avenue,2024-03-26T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.94
604756,Woodfield Avenue,2024-03-26T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.04
604756,Woodfield Avenue,2024-03-26T15:00:00.000+00:00,feeder,1,N Current (RMS),A,22.7
604756,Woodfield Avenue,2024-03-26T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,30.9
604756,Woodfield Avenue,2024-03-26T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,8.9
604756,Woodfield Avenue,2024-03-26T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,17.2
604756,Woodfield Avenue,2024-03-26T15:00:00.000+00:00,transformer,,Temperature,C,21.5
604756,Woodfield Avenue,2024-03-26T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
604756,Woodfield Avenue,2024-03-26T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
604756,Woodfield Avenue,2024-03-26T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
604756,Woodfield Avenue,2024-03-26T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.89
604756,Woodfield Avenue,2024-03-26T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
604756,Woodfield Avenue,2024-03-26T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.4
604756,Woodfield Avenue,2024-03-26T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.42
604756,Woodfield Avenue,2024-03-26T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
604756,Woodfield Avenue,2024-03-26T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.72
604756,Woodfield Avenue,2024-03-26T15:00:00.000+00:00,busbar,,L3 Active Power,kW,10.71
604756,Woodfield Avenue,2024-03-26T15:00:00.000+00:00,busbar,,L2 Active Power,kW,-1.6
604756,Woodfield Avenue,2024-03-26T15:00:00.000+00:00,busbar,,L1 Active Power,kW,10.35
604756,Woodfield Avenue,2024-03-26T15:00:00.000+00:00,busbar,,N Current (RMS),A,59.8
604756,Woodfield Avenue,2024-03-26T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.0
604756,Woodfield Avenue,2024-03-26T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,15.9
604756,Woodfield Avenue,2024-03-26T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.5
604756,Woodfield Avenue,2024-03-26T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.32
604756,Woodfield Avenue,2024-03-26T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.16
604756,Woodfield Avenue,2024-03-26T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.49
604756,Woodfield Avenue,2024-03-26T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,-2.21
604756,Woodfield Avenue,2024-03-26T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.62
604756,Woodfield Avenue,2024-03-26T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.57
604756,Woodfield Avenue,2024-03-26T14:50:00.000+00:00,feeder,4,N Current (RMS),A,23.5
604756,Woodfield Avenue,2024-03-26T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,11.1
604756,Woodfield Avenue,2024-03-26T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,20.2
604756,Woodfield Avenue,2024-03-26T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,11.2
604756,Woodfield Avenue,2024-03-26T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.36
604756,Woodfield Avenue,2024-03-26T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.37
604756,Woodfield Avenue,2024-03-26T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.79
604756,Woodfield Avenue,2024-03-26T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.78
604756,Woodfield Avenue,2024-03-26T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,-2.37
604756,Woodfield Avenue,2024-03-26T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.13
604756,Woodfield Avenue,2024-03-26T14:50:00.000+00:00,feeder,3,N Current (RMS),A,35.2
604756,Woodfield Avenue,2024-03-26T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,20.8
604756,Woodfield Avenue,2024-03-26T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,15.7
604756,Woodfield Avenue,2024-03-26T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,10.2
604756,Woodfield Avenue,2024-03-26T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.33
604756,Woodfield Avenue,2024-03-26T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.14
604756,Woodfield Avenue,2024-03-26T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.04
604756,Woodfield Avenue,2024-03-26T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.11
604756,Woodfield Avenue,2024-03-26T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,-0.95
604756,Woodfield Avenue,2024-03-26T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,-0.94
604756,Woodfield Avenue,2024-03-26T14:50:00.000+00:00,feeder,2,N Current (RMS),A,10.0
604756,Woodfield Avenue,2024-03-26T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,5.7
604756,Woodfield Avenue,2024-03-26T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,6.0
604756,Woodfield Avenue,2024-03-26T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,5.2
604756,Woodfield Avenue,2024-03-26T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.73
604756,Woodfield Avenue,2024-03-26T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.04
604756,Woodfield Avenue,2024-03-26T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.34
604756,Woodfield Avenue,2024-03-26T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.71
604756,Woodfield Avenue,2024-03-26T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.29
604756,Woodfield Avenue,2024-03-26T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.74
604756,Woodfield Avenue,2024-03-26T14:50:00.000+00:00,feeder,1,N Current (RMS),A,20.5
604756,Woodfield Avenue,2024-03-26T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,28.8
604756,Woodfield Avenue,2024-03-26T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,10.5
604756,Woodfield Avenue,2024-03-26T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,16.0
604756,Woodfield Avenue,2024-03-26T14:50:00.000+00:00,transformer,,Temperature,C,21.5
604756,Woodfield Avenue,2024-03-26T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
604756,Woodfield Avenue,2024-03-26T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
604756,Woodfield Avenue,2024-03-26T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
604756,Woodfield Avenue,2024-03-26T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.72
604756,Woodfield Avenue,2024-03-26T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
604756,Woodfield Avenue,2024-03-26T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.44
604756,Woodfield Avenue,2024-03-26T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
604756,Woodfield Avenue,2024-03-26T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
604756,Woodfield Avenue,2024-03-26T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.66
604756,Woodfield Avenue,2024-03-26T14:50:00.000+00:00,busbar,,L3 Active Power,kW,10.38
604756,Woodfield Avenue,2024-03-26T14:50:00.000+00:00,busbar,,L2 Active Power,kW,3.59
604756,Woodfield Avenue,2024-03-26T14:50:00.000+00:00,busbar,,L1 Active Power,kW,7.51
604756,Woodfield Avenue,2024-03-26T14:50:00.000+00:00,busbar,,N Current (RMS),A,46.3
604756,Woodfield Avenue,2024-03-26T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.4
604756,Woodfield Avenue,2024-03-26T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,28.3
604756,Woodfield Avenue,2024-03-26T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,32.6
604756,Woodfield Avenue,2024-03-26T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.41
604756,Woodfield Avenue,2024-03-26T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.14
604756,Woodfield Avenue,2024-03-26T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.5
604756,Woodfield Avenue,2024-03-26T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,-2.95
604756,Woodfield Avenue,2024-03-26T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.81
604756,Woodfield Avenue,2024-03-26T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
604756,Woodfield Avenue,2024-03-26T14:40:00.000+00:00,feeder,4,N Current (RMS),A,22.0
604756,Woodfield Avenue,2024-03-26T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,14.0
604756,Woodfield Avenue,2024-03-26T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,8.6
604756,Woodfield Avenue,2024-03-26T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,13.5
604756,Woodfield Avenue,2024-03-26T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.63
604756,Woodfield Avenue,2024-03-26T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.14
604756,Woodfield Avenue,2024-03-26T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.67
604756,Woodfield Avenue,2024-03-26T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.8
604756,Woodfield Avenue,2024-03-26T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,-1.85
604756,Woodfield Avenue,2024-03-26T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.49
604756,Woodfield Avenue,2024-03-26T14:40:00.000+00:00,feeder,3,N Current (RMS),A,29.3
604756,Woodfield Avenue,2024-03-26T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,17.8
604756,Woodfield Avenue,2024-03-26T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,14.0
604756,Woodfield Avenue,2024-03-26T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,6.8
604756,Woodfield Avenue,2024-03-26T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.4
604756,Woodfield Avenue,2024-03-26T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.63
604756,Woodfield Avenue,2024-03-26T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.2
604756,Woodfield Avenue,2024-03-26T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.14
604756,Woodfield Avenue,2024-03-26T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,-0.65
604756,Woodfield Avenue,2024-03-26T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,-1.22
604756,Woodfield Avenue,2024-03-26T14:40:00.000+00:00,feeder,2,N Current (RMS),A,7.2
604756,Woodfield Avenue,2024-03-26T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,6.2
604756,Woodfield Avenue,2024-03-26T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,6.3
604756,Woodfield Avenue,2024-03-26T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,6.1
604756,Woodfield Avenue,2024-03-26T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.68
604756,Woodfield Avenue,2024-03-26T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.13
604756,Woodfield Avenue,2024-03-26T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.44
604756,Woodfield Avenue,2024-03-26T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.09
604756,Woodfield Avenue,2024-03-26T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.28
604756,Woodfield Avenue,2024-03-26T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.56
604756,Woodfield Avenue,2024-03-26T14:40:00.000+00:00,feeder,1,N Current (RMS),A,14.8
604756,Woodfield Avenue,2024-03-26T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,18.9
604756,Woodfield Avenue,2024-03-26T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,15.2
604756,Woodfield Avenue,2024-03-26T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,17.9
604756,Woodfield Avenue,2024-03-26T14:40:00.000+00:00,transformer,,Temperature,C,21.4
604756,Woodfield Avenue,2024-03-26T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
604756,Woodfield Avenue,2024-03-26T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.19
604756,Woodfield Avenue,2024-03-26T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
604756,Woodfield Avenue,2024-03-26T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.44
604756,Woodfield Avenue,2024-03-26T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
604756,Woodfield Avenue,2024-03-26T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.12
604756,Woodfield Avenue,2024-03-26T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
604756,Woodfield Avenue,2024-03-26T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
604756,Woodfield Avenue,2024-03-26T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.41
604756,Woodfield Avenue,2024-03-26T14:40:00.000+00:00,busbar,,L3 Active Power,kW,6.08
604756,Woodfield Avenue,2024-03-26T14:40:00.000+00:00,busbar,,L2 Active Power,kW,2.59
604756,Woodfield Avenue,2024-03-26T14:40:00.000+00:00,busbar,,L1 Active Power,kW,6.83
604756,Woodfield Avenue,2024-03-26T14:40:00.000+00:00,busbar,,N Current (RMS),A,35.5
604756,Woodfield Avenue,2024-03-26T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,29.9
604756,Woodfield Avenue,2024-03-26T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,19.1
604756,Woodfield Avenue,2024-03-26T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,31.0
604756,Woodfield Avenue,2024-03-26T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.46
604756,Woodfield Avenue,2024-03-26T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.41
604756,Woodfield Avenue,2024-03-26T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.39
604756,Woodfield Avenue,2024-03-26T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,-3.66
604756,Woodfield Avenue,2024-03-26T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.26
604756,Woodfield Avenue,2024-03-26T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.39
604756,Woodfield Avenue,2024-03-26T14:30:00.000+00:00,feeder,4,N Current (RMS),A,30.7
604756,Woodfield Avenue,2024-03-26T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,16.4
604756,Woodfield Avenue,2024-03-26T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,23.3
604756,Woodfield Avenue,2024-03-26T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,15.2
604756,Woodfield Avenue,2024-03-26T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.5
604756,Woodfield Avenue,2024-03-26T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.2
604756,Woodfield Avenue,2024-03-26T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.43
604756,Woodfield Avenue,2024-03-26T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.93
604756,Woodfield Avenue,2024-03-26T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,-0.67
604756,Woodfield Avenue,2024-03-26T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.48
604756,Woodfield Avenue,2024-03-26T14:30:00.000+00:00,feeder,3,N Current (RMS),A,24.8
604756,Woodfield Avenue,2024-03-26T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,18.3
604756,Woodfield Avenue,2024-03-26T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,11.2
604756,Woodfield Avenue,2024-03-26T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,6.5
604756,Woodfield Avenue,2024-03-26T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.43
604756,Woodfield Avenue,2024-03-26T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.85
604756,Woodfield Avenue,2024-03-26T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.2
604756,Woodfield Avenue,2024-03-26T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.09
604756,Woodfield Avenue,2024-03-26T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.12
604756,Woodfield Avenue,2024-03-26T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,-1.76
604756,Woodfield Avenue,2024-03-26T14:30:00.000+00:00,feeder,2,N Current (RMS),A,6.0
604756,Woodfield Avenue,2024-03-26T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,5.9
604756,Woodfield Avenue,2024-03-26T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,8.5
604756,Woodfield Avenue,2024-03-26T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,7.9
604756,Woodfield Avenue,2024-03-26T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.87
604756,Woodfield Avenue,2024-03-26T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
604756,Woodfield Avenue,2024-03-26T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.47
604756,Woodfield Avenue,2024-03-26T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,11.38
604756,Woodfield Avenue,2024-03-26T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.5
604756,Woodfield Avenue,2024-03-26T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.38
604756,Woodfield Avenue,2024-03-26T14:30:00.000+00:00,feeder,1,N Current (RMS),A,37.0
604756,Woodfield Avenue,2024-03-26T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,48.5
604756,Woodfield Avenue,2024-03-26T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,11.8
604756,Woodfield Avenue,2024-03-26T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,22.9
604756,Woodfield Avenue,2024-03-26T14:30:00.000+00:00,transformer,,Temperature,C,21.4
604756,Woodfield Avenue,2024-03-26T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
604756,Woodfield Avenue,2024-03-26T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
604756,Woodfield Avenue,2024-03-26T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
604756,Woodfield Avenue,2024-03-26T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.77
604756,Woodfield Avenue,2024-03-26T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
604756,Woodfield Avenue,2024-03-26T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.62
604756,Woodfield Avenue,2024-03-26T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
604756,Woodfield Avenue,2024-03-26T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.25
604756,Woodfield Avenue,2024-03-26T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.09
604756,Woodfield Avenue,2024-03-26T14:30:00.000+00:00,busbar,,L3 Active Power,kW,12.73
604756,Woodfield Avenue,2024-03-26T14:30:00.000+00:00,busbar,,L2 Active Power,kW,7.21
604756,Woodfield Avenue,2024-03-26T14:30:00.000+00:00,busbar,,L1 Active Power,kW,8.49
604756,Woodfield Avenue,2024-03-26T14:30:00.000+00:00,busbar,,N Current (RMS),A,39.8
604756,Woodfield Avenue,2024-03-26T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.2
604756,Woodfield Avenue,2024-03-26T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,35.3
604756,Woodfield Avenue,2024-03-26T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,36.8
604756,Woodfield Avenue,2024-03-26T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.38
604756,Woodfield Avenue,2024-03-26T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.07
604756,Woodfield Avenue,2024-03-26T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.04
604756,Woodfield Avenue,2024-03-26T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,-1.28
604756,Woodfield Avenue,2024-03-26T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.46
604756,Woodfield Avenue,2024-03-26T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.88
604756,Woodfield Avenue,2024-03-26T14:20:00.000+00:00,feeder,4,N Current (RMS),A,30.2
604756,Woodfield Avenue,2024-03-26T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,6.4
604756,Woodfield Avenue,2024-03-26T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,31.5
604756,Woodfield Avenue,2024-03-26T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,17.6
604756,Woodfield Avenue,2024-03-26T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.22
604756,Woodfield Avenue,2024-03-26T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.95
604756,Woodfield Avenue,2024-03-26T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.37
604756,Woodfield Avenue,2024-03-26T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.39
604756,Woodfield Avenue,2024-03-26T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.54
604756,Woodfield Avenue,2024-03-26T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.91
604756,Woodfield Avenue,2024-03-26T14:20:00.000+00:00,feeder,3,N Current (RMS),A,11.7
604756,Woodfield Avenue,2024-03-26T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,15.1
604756,Woodfield Avenue,2024-03-26T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,16.8
604756,Woodfield Avenue,2024-03-26T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,12.5
604756,Woodfield Avenue,2024-03-26T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.4
604756,Woodfield Avenue,2024-03-26T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.13
604756,Woodfield Avenue,2024-03-26T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.21
604756,Woodfield Avenue,2024-03-26T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.82
604756,Woodfield Avenue,2024-03-26T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.78
604756,Woodfield Avenue,2024-03-26T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,-0.61
604756,Woodfield Avenue,2024-03-26T14:20:00.000+00:00,feeder,2,N Current (RMS),A,12.1
604756,Woodfield Avenue,2024-03-26T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,12.0
604756,Woodfield Avenue,2024-03-26T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,6.9
604756,Woodfield Avenue,2024-03-26T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,3.9
604756,Woodfield Avenue,2024-03-26T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.64
604756,Woodfield Avenue,2024-03-26T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.09
604756,Woodfield Avenue,2024-03-26T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.42
604756,Woodfield Avenue,2024-03-26T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,14.23
604756,Woodfield Avenue,2024-03-26T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.94
604756,Woodfield Avenue,2024-03-26T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.75
604756,Woodfield Avenue,2024-03-26T14:20:00.000+00:00,feeder,1,N Current (RMS),A,43.7
604756,Woodfield Avenue,2024-03-26T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,58.5
604756,Woodfield Avenue,2024-03-26T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,14.0
604756,Woodfield Avenue,2024-03-26T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,24.5
604756,Woodfield Avenue,2024-03-26T14:20:00.000+00:00,transformer,,Temperature,C,21.4
604756,Woodfield Avenue,2024-03-26T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
604756,Woodfield Avenue,2024-03-26T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.68
604756,Woodfield Avenue,2024-03-26T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
604756,Woodfield Avenue,2024-03-26T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.59
604756,Woodfield Avenue,2024-03-26T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
604756,Woodfield Avenue,2024-03-26T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.76
604756,Woodfield Avenue,2024-03-26T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
604756,Woodfield Avenue,2024-03-26T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
604756,Woodfield Avenue,2024-03-26T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.95
604756,Woodfield Avenue,2024-03-26T14:20:00.000+00:00,busbar,,L3 Active Power,kW,19.16
604756,Woodfield Avenue,2024-03-26T14:20:00.000+00:00,busbar,,L2 Active Power,kW,14.71
604756,Woodfield Avenue,2024-03-26T14:20:00.000+00:00,busbar,,L1 Active Power,kW,11.92
604756,Woodfield Avenue,2024-03-26T14:20:00.000+00:00,busbar,,N Current (RMS),A,42.7
604756,Woodfield Avenue,2024-03-26T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.5
604756,Woodfield Avenue,2024-03-26T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.8
604756,Woodfield Avenue,2024-03-26T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.6
604756,Woodfield Avenue,2024-03-26T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.73
604756,Woodfield Avenue,2024-03-26T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.24
604756,Woodfield Avenue,2024-03-26T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.28
604756,Woodfield Avenue,2024-03-26T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,-3.46
604756,Woodfield Avenue,2024-03-26T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.54
604756,Woodfield Avenue,2024-03-26T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.43
604756,Woodfield Avenue,2024-03-26T14:10:00.000+00:00,feeder,4,N Current (RMS),A,36.3
604756,Woodfield Avenue,2024-03-26T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,16.4
604756,Woodfield Avenue,2024-03-26T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,27.2
604756,Woodfield Avenue,2024-03-26T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,22.8
604756,Woodfield Avenue,2024-03-26T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.16
604756,Woodfield Avenue,2024-03-26T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.77
604756,Woodfield Avenue,2024-03-26T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.4
604756,Woodfield Avenue,2024-03-26T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.77
604756,Woodfield Avenue,2024-03-26T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,-2.04
604756,Woodfield Avenue,2024-03-26T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.63
604756,Woodfield Avenue,2024-03-26T14:10:00.000+00:00,feeder,3,N Current (RMS),A,32.2
604756,Woodfield Avenue,2024-03-26T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,20.6
604756,Woodfield Avenue,2024-03-26T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,17.6
604756,Woodfield Avenue,2024-03-26T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,11.5
604756,Woodfield Avenue,2024-03-26T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.22
604756,Woodfield Avenue,2024-03-26T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.42
604756,Woodfield Avenue,2024-03-26T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.25
604756,Woodfield Avenue,2024-03-26T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.76
604756,Woodfield Avenue,2024-03-26T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,-1.33
604756,Woodfield Avenue,2024-03-26T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,-1.51
604756,Woodfield Avenue,2024-03-26T14:10:00.000+00:00,feeder,2,N Current (RMS),A,18.7
604756,Woodfield Avenue,2024-03-26T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,11.8
604756,Woodfield Avenue,2024-03-26T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,8.0
604756,Woodfield Avenue,2024-03-26T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,7.1
604756,Woodfield Avenue,2024-03-26T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.79
604756,Woodfield Avenue,2024-03-26T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.21
604756,Woodfield Avenue,2024-03-26T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.09
604756,Woodfield Avenue,2024-03-26T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.99
604756,Woodfield Avenue,2024-03-26T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.02
604756,Woodfield Avenue,2024-03-26T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.43
604756,Woodfield Avenue,2024-03-26T14:10:00.000+00:00,feeder,1,N Current (RMS),A,19.4
604756,Woodfield Avenue,2024-03-26T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,24.5
604756,Woodfield Avenue,2024-03-26T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,8.9
604756,Woodfield Avenue,2024-03-26T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,15.6
604756,Woodfield Avenue,2024-03-26T14:10:00.000+00:00,transformer,,Temperature,C,21.2
604756,Woodfield Avenue,2024-03-26T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
604756,Woodfield Avenue,2024-03-26T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
604756,Woodfield Avenue,2024-03-26T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
604756,Woodfield Avenue,2024-03-26T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.54
604756,Woodfield Avenue,2024-03-26T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
604756,Woodfield Avenue,2024-03-26T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.43
604756,Woodfield Avenue,2024-03-26T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
604756,Woodfield Avenue,2024-03-26T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
604756,Woodfield Avenue,2024-03-26T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.85
604756,Woodfield Avenue,2024-03-26T14:10:00.000+00:00,busbar,,L3 Active Power,kW,9.06
604756,Woodfield Avenue,2024-03-26T14:10:00.000+00:00,busbar,,L2 Active Power,kW,5.19
604756,Woodfield Avenue,2024-03-26T14:10:00.000+00:00,busbar,,L1 Active Power,kW,9.98
604756,Woodfield Avenue,2024-03-26T14:10:00.000+00:00,busbar,,N Current (RMS),A,36.8
604756,Woodfield Avenue,2024-03-26T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.0
604756,Woodfield Avenue,2024-03-26T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,31.6
604756,Woodfield Avenue,2024-03-26T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,42.0
604756,Woodfield Avenue,2024-03-26T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.47
604756,Woodfield Avenue,2024-03-26T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.55
604756,Woodfield Avenue,2024-03-26T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.53
604756,Woodfield Avenue,2024-03-26T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,-4.49
604756,Woodfield Avenue,2024-03-26T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.13
604756,Woodfield Avenue,2024-03-26T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.28
604756,Woodfield Avenue,2024-03-26T14:00:00.000+00:00,feeder,4,N Current (RMS),A,36.0
604756,Woodfield Avenue,2024-03-26T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,19.2
604756,Woodfield Avenue,2024-03-26T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,25.9
604756,Woodfield Avenue,2024-03-26T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,14.5
604756,Woodfield Avenue,2024-03-26T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.61
604756,Woodfield Avenue,2024-03-26T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.86
604756,Woodfield Avenue,2024-03-26T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.46
604756,Woodfield Avenue,2024-03-26T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.18
604756,Woodfield Avenue,2024-03-26T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,-4.56
604756,Woodfield Avenue,2024-03-26T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.9
604756,Woodfield Avenue,2024-03-26T14:00:00.000+00:00,feeder,3,N Current (RMS),A,41.3
604756,Woodfield Avenue,2024-03-26T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,26.7
604756,Woodfield Avenue,2024-03-26T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,20.5
604756,Woodfield Avenue,2024-03-26T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,9.1
604756,Woodfield Avenue,2024-03-26T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
604756,Woodfield Avenue,2024-03-26T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.25
604756,Woodfield Avenue,2024-03-26T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.04
604756,Woodfield Avenue,2024-03-26T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.9
604756,Woodfield Avenue,2024-03-26T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,-2.52
604756,Woodfield Avenue,2024-03-26T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,-2.4
604756,Woodfield Avenue,2024-03-26T14:00:00.000+00:00,feeder,2,N Current (RMS),A,14.2
604756,Woodfield Avenue,2024-03-26T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,4.0
604756,Woodfield Avenue,2024-03-26T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,10.9
604756,Woodfield Avenue,2024-03-26T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,9.9
604756,Woodfield Avenue,2024-03-26T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.27
604756,Woodfield Avenue,2024-03-26T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.08
604756,Woodfield Avenue,2024-03-26T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.1
604756,Woodfield Avenue,2024-03-26T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.86
604756,Woodfield Avenue,2024-03-26T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.49
604756,Woodfield Avenue,2024-03-26T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.25
604756,Woodfield Avenue,2024-03-26T14:00:00.000+00:00,feeder,1,N Current (RMS),A,13.7
604756,Woodfield Avenue,2024-03-26T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,17.2
604756,Woodfield Avenue,2024-03-26T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,15.8
604756,Woodfield Avenue,2024-03-26T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,11.2
604756,Woodfield Avenue,2024-03-26T14:00:00.000+00:00,transformer,,Temperature,C,21.0
604756,Woodfield Avenue,2024-03-26T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
604756,Woodfield Avenue,2024-03-26T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
604756,Woodfield Avenue,2024-03-26T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
604756,Woodfield Avenue,2024-03-26T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.43
604756,Woodfield Avenue,2024-03-26T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
604756,Woodfield Avenue,2024-03-26T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.39
604756,Woodfield Avenue,2024-03-26T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.38
604756,Woodfield Avenue,2024-03-26T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
604756,Woodfield Avenue,2024-03-26T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.93
604756,Woodfield Avenue,2024-03-26T14:00:00.000+00:00,busbar,,L3 Active Power,kW,6.45
604756,Woodfield Avenue,2024-03-26T14:00:00.000+00:00,busbar,,L2 Active Power,kW,2.54
604756,Woodfield Avenue,2024-03-26T14:00:00.000+00:00,busbar,,L1 Active Power,kW,5.04
604756,Woodfield Avenue,2024-03-26T14:00:00.000+00:00,busbar,,N Current (RMS),A,36.5
604756,Woodfield Avenue,2024-03-26T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,31.2
604756,Woodfield Avenue,2024-03-26T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,22.5
604756,Woodfield Avenue,2024-03-26T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,24.0
604756,Woodfield Avenue,2024-03-26T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.37
604756,Woodfield Avenue,2024-03-26T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.44
604756,Woodfield Avenue,2024-03-26T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.55
604756,Woodfield Avenue,2024-03-26T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,-2.41
604756,Woodfield Avenue,2024-03-26T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.8
604756,Woodfield Avenue,2024-03-26T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.82
604756,Woodfield Avenue,2024-03-26T13:50:00.000+00:00,feeder,4,N Current (RMS),A,28.4
604756,Woodfield Avenue,2024-03-26T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,13.8
604756,Woodfield Avenue,2024-03-26T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,24.2
604756,Woodfield Avenue,2024-03-26T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,12.3
604756,Woodfield Avenue,2024-03-26T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
604756,Woodfield Avenue,2024-03-26T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.07
604756,Woodfield Avenue,2024-03-26T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.52
604756,Woodfield Avenue,2024-03-26T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,9.93
604756,Woodfield Avenue,2024-03-26T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,-4.25
604756,Woodfield Avenue,2024-03-26T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.44
604756,Woodfield Avenue,2024-03-26T13:50:00.000+00:00,feeder,3,N Current (RMS),A,57.3
604756,Woodfield Avenue,2024-03-26T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,44.1
604756,Woodfield Avenue,2024-03-26T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,21.0
604756,Woodfield Avenue,2024-03-26T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,6.4
604756,Woodfield Avenue,2024-03-26T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.15
604756,Woodfield Avenue,2024-03-26T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.27
604756,Woodfield Avenue,2024-03-26T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.05
604756,Woodfield Avenue,2024-03-26T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.04
604756,Woodfield Avenue,2024-03-26T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,-1.66
604756,Woodfield Avenue,2024-03-26T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,-1.17
604756,Woodfield Avenue,2024-03-26T13:50:00.000+00:00,feeder,2,N Current (RMS),A,12.3
604756,Woodfield Avenue,2024-03-26T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,5.2
604756,Woodfield Avenue,2024-03-26T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,8.0
604756,Woodfield Avenue,2024-03-26T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,7.1
604756,Woodfield Avenue,2024-03-26T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.39
604756,Woodfield Avenue,2024-03-26T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.06
604756,Woodfield Avenue,2024-03-26T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.11
604756,Woodfield Avenue,2024-03-26T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.56
604756,Woodfield Avenue,2024-03-26T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.16
604756,Woodfield Avenue,2024-03-26T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.81
604756,Woodfield Avenue,2024-03-26T13:50:00.000+00:00,feeder,1,N Current (RMS),A,12.0
604756,Woodfield Avenue,2024-03-26T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,15.4
604756,Woodfield Avenue,2024-03-26T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,13.8
604756,Woodfield Avenue,2024-03-26T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,8.6
604756,Woodfield Avenue,2024-03-26T13:50:00.000+00:00,transformer,,Temperature,C,20.9
604756,Woodfield Avenue,2024-03-26T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
604756,Woodfield Avenue,2024-03-26T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.95
604756,Woodfield Avenue,2024-03-26T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
604756,Woodfield Avenue,2024-03-26T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.96
604756,Woodfield Avenue,2024-03-26T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
604756,Woodfield Avenue,2024-03-26T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.91
604756,Woodfield Avenue,2024-03-26T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
604756,Woodfield Avenue,2024-03-26T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
604756,Woodfield Avenue,2024-03-26T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.23
604756,Woodfield Avenue,2024-03-26T13:50:00.000+00:00,busbar,,L3 Active Power,kW,12.12
604756,Woodfield Avenue,2024-03-26T13:50:00.000+00:00,busbar,,L2 Active Power,kW,3.06
604756,Woodfield Avenue,2024-03-26T13:50:00.000+00:00,busbar,,L1 Active Power,kW,4.9
604756,Woodfield Avenue,2024-03-26T13:50:00.000+00:00,busbar,,N Current (RMS),A,54.4
604756,Woodfield Avenue,2024-03-26T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.4
