Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604756,Woodfield Avenue,2024-03-26T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,24.7
604756,Woodfield Avenue,2024-03-26T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,23.0
604756,Woodfield Avenue,2024-03-26T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.52
604756,Woodfield Avenue,2024-03-26T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.56
604756,Woodfield Avenue,2024-03-26T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.21
604756,Woodfield Avenue,2024-03-26T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,-4.14
604756,Woodfield Avenue,2024-03-26T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.5
604756,Woodfield Avenue,2024-03-26T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.67
604756,Woodfield Avenue,2024-03-26T13:40:00.000+00:00,feeder,4,N Current (RMS),A,36.6
604756,Woodfield Avenue,2024-03-26T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,18.6
604756,Woodfield Avenue,2024-03-26T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,24.8
604756,Woodfield Avenue,2024-03-26T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,20.5
604756,Woodfield Avenue,2024-03-26T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.08
604756,Woodfield Avenue,2024-03-26T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.95
604756,Woodfield Avenue,2024-03-26T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.72
604756,Woodfield Avenue,2024-03-26T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.52
604756,Woodfield Avenue,2024-03-26T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,-2.62
604756,Woodfield Avenue,2024-03-26T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.48
604756,Woodfield Avenue,2024-03-26T13:40:00.000+00:00,feeder,3,N Current (RMS),A,31.8
604756,Woodfield Avenue,2024-03-26T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,20.2
604756,Woodfield Avenue,2024-03-26T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,15.0
604756,Woodfield Avenue,2024-03-26T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,7.0
604756,Woodfield Avenue,2024-03-26T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.1
604756,Woodfield Avenue,2024-03-26T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.26
604756,Woodfield Avenue,2024-03-26T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.14
604756,Woodfield Avenue,2024-03-26T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.99
604756,Woodfield Avenue,2024-03-26T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,-1.33
604756,Woodfield Avenue,2024-03-26T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,-1.53
604756,Woodfield Avenue,2024-03-26T13:40:00.000+00:00,feeder,2,N Current (RMS),A,12.0
604756,Woodfield Avenue,2024-03-26T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,4.5
604756,Woodfield Avenue,2024-03-26T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,8.5
604756,Woodfield Avenue,2024-03-26T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,7.4
604756,Woodfield Avenue,2024-03-26T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.6
604756,Woodfield Avenue,2024-03-26T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.15
604756,Woodfield Avenue,2024-03-26T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.3
604756,Woodfield Avenue,2024-03-26T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.35
604756,Woodfield Avenue,2024-03-26T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.74
604756,Woodfield Avenue,2024-03-26T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.31
604756,Woodfield Avenue,2024-03-26T13:40:00.000+00:00,feeder,1,N Current (RMS),A,40.4
604756,Woodfield Avenue,2024-03-26T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,47.5
604756,Woodfield Avenue,2024-03-26T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,20.1
604756,Woodfield Avenue,2024-03-26T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,6.0
604756,Woodfield Avenue,2024-03-26T13:40:00.000+00:00,transformer,,Temperature,C,20.8
604756,Woodfield Avenue,2024-03-26T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
604756,Woodfield Avenue,2024-03-26T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.68
604756,Woodfield Avenue,2024-03-26T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
604756,Woodfield Avenue,2024-03-26T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.81
604756,Woodfield Avenue,2024-03-26T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
604756,Woodfield Avenue,2024-03-26T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.74
604756,Woodfield Avenue,2024-03-26T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.06
604756,Woodfield Avenue,2024-03-26T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
604756,Woodfield Avenue,2024-03-26T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.38
604756,Woodfield Avenue,2024-03-26T13:40:00.000+00:00,busbar,,L3 Active Power,kW,11.72
604756,Woodfield Avenue,2024-03-26T13:40:00.000+00:00,busbar,,L2 Active Power,kW,6.29
604756,Woodfield Avenue,2024-03-26T13:40:00.000+00:00,busbar,,L1 Active Power,kW,5.93
604756,Woodfield Avenue,2024-03-26T13:40:00.000+00:00,busbar,,N Current (RMS),A,50.2
604756,Woodfield Avenue,2024-03-26T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.4
604756,Woodfield Avenue,2024-03-26T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.6
604756,Woodfield Avenue,2024-03-26T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,27.1
604756,Woodfield Avenue,2024-03-26T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.36
604756,Woodfield Avenue,2024-03-26T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
604756,Woodfield Avenue,2024-03-26T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.19
604756,Woodfield Avenue,2024-03-26T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,-2.92
604756,Woodfield Avenue,2024-03-26T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.58
604756,Woodfield Avenue,2024-03-26T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.53
604756,Woodfield Avenue,2024-03-26T13:30:00.000+00:00,feeder,4,N Current (RMS),A,29.9
604756,Woodfield Avenue,2024-03-26T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,13.0
604756,Woodfield Avenue,2024-03-26T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,19.8
604756,Woodfield Avenue,2024-03-26T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,19.5
604756,Woodfield Avenue,2024-03-26T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.05
604756,Woodfield Avenue,2024-03-26T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.94
604756,Woodfield Avenue,2024-03-26T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.67
604756,Woodfield Avenue,2024-03-26T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.78
604756,Woodfield Avenue,2024-03-26T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,-0.43
604756,Woodfield Avenue,2024-03-26T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.4
604756,Woodfield Avenue,2024-03-26T13:30:00.000+00:00,feeder,3,N Current (RMS),A,31.0
604756,Woodfield Avenue,2024-03-26T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,25.4
604756,Woodfield Avenue,2024-03-26T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,11.3
604756,Woodfield Avenue,2024-03-26T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,6.7
604756,Woodfield Avenue,2024-03-26T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.12
604756,Woodfield Avenue,2024-03-26T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.26
604756,Woodfield Avenue,2024-03-26T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.22
604756,Woodfield Avenue,2024-03-26T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.01
604756,Woodfield Avenue,2024-03-26T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,-1.61
604756,Woodfield Avenue,2024-03-26T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.12
604756,Woodfield Avenue,2024-03-26T13:30:00.000+00:00,feeder,2,N Current (RMS),A,11.3
604756,Woodfield Avenue,2024-03-26T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,4.6
604756,Woodfield Avenue,2024-03-26T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,7.5
604756,Woodfield Avenue,2024-03-26T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,7.3
604756,Woodfield Avenue,2024-03-26T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.3
604756,Woodfield Avenue,2024-03-26T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.1
604756,Woodfield Avenue,2024-03-26T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.26
604756,Woodfield Avenue,2024-03-26T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.44
604756,Woodfield Avenue,2024-03-26T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.96
604756,Woodfield Avenue,2024-03-26T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.78
604756,Woodfield Avenue,2024-03-26T13:30:00.000+00:00,feeder,1,N Current (RMS),A,22.5
604756,Woodfield Avenue,2024-03-26T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,28.8
604756,Woodfield Avenue,2024-03-26T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,16.9
604756,Woodfield Avenue,2024-03-26T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,8.0
604756,Woodfield Avenue,2024-03-26T13:30:00.000+00:00,transformer,,Temperature,C,20.7
604756,Woodfield Avenue,2024-03-26T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
604756,Woodfield Avenue,2024-03-26T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
604756,Woodfield Avenue,2024-03-26T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
604756,Woodfield Avenue,2024-03-26T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.8
604756,Woodfield Avenue,2024-03-26T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
604756,Woodfield Avenue,2024-03-26T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.87
604756,Woodfield Avenue,2024-03-26T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
604756,Woodfield Avenue,2024-03-26T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
604756,Woodfield Avenue,2024-03-26T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.91
604756,Woodfield Avenue,2024-03-26T13:30:00.000+00:00,busbar,,L3 Active Power,kW,10.31
604756,Woodfield Avenue,2024-03-26T13:30:00.000+00:00,busbar,,L2 Active Power,kW,6.49
604756,Woodfield Avenue,2024-03-26T13:30:00.000+00:00,busbar,,L1 Active Power,kW,7.83
604756,Woodfield Avenue,2024-03-26T13:30:00.000+00:00,busbar,,N Current (RMS),A,35.4
604756,Woodfield Avenue,2024-03-26T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.8
604756,Woodfield Avenue,2024-03-26T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,30.5
604756,Woodfield Avenue,2024-03-26T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,33.9
604756,Woodfield Avenue,2024-03-26T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.18
604756,Woodfield Avenue,2024-03-26T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.13
604756,Woodfield Avenue,2024-03-26T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.32
604756,Woodfield Avenue,2024-03-26T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,-1.93
604756,Woodfield Avenue,2024-03-26T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.95
604756,Woodfield Avenue,2024-03-26T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.62
604756,Woodfield Avenue,2024-03-26T13:20:00.000+00:00,feeder,4,N Current (RMS),A,26.8
604756,Woodfield Avenue,2024-03-26T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,9.2
604756,Woodfield Avenue,2024-03-26T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,25.3
604756,Woodfield Avenue,2024-03-26T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,15.8
604756,Woodfield Avenue,2024-03-26T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.29
604756,Woodfield Avenue,2024-03-26T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.7
604756,Woodfield Avenue,2024-03-26T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.52
604756,Woodfield Avenue,2024-03-26T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.56
604756,Woodfield Avenue,2024-03-26T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,-0.27
604756,Woodfield Avenue,2024-03-26T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.15
604756,Woodfield Avenue,2024-03-26T13:20:00.000+00:00,feeder,3,N Current (RMS),A,23.4
604756,Woodfield Avenue,2024-03-26T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,20.0
604756,Woodfield Avenue,2024-03-26T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,8.5
604756,Woodfield Avenue,2024-03-26T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,10.5
604756,Woodfield Avenue,2024-03-26T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.13
604756,Woodfield Avenue,2024-03-26T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
604756,Woodfield Avenue,2024-03-26T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
604756,Woodfield Avenue,2024-03-26T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.95
604756,Woodfield Avenue,2024-03-26T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,-0.69
604756,Woodfield Avenue,2024-03-26T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,-0.37
604756,Woodfield Avenue,2024-03-26T13:20:00.000+00:00,feeder,2,N Current (RMS),A,7.7
604756,Woodfield Avenue,2024-03-26T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,4.4
604756,Woodfield Avenue,2024-03-26T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,5.1
604756,Woodfield Avenue,2024-03-26T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,3.9
604756,Woodfield Avenue,2024-03-26T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.47
604756,Woodfield Avenue,2024-03-26T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.12
604756,Woodfield Avenue,2024-03-26T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.25
604756,Woodfield Avenue,2024-03-26T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.52
604756,Woodfield Avenue,2024-03-26T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.26
604756,Woodfield Avenue,2024-03-26T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.73
604756,Woodfield Avenue,2024-03-26T13:20:00.000+00:00,feeder,1,N Current (RMS),A,26.9
604756,Woodfield Avenue,2024-03-26T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,32.2
604756,Woodfield Avenue,2024-03-26T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,10.1
604756,Woodfield Avenue,2024-03-26T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,8.3
604756,Woodfield Avenue,2024-03-26T13:20:00.000+00:00,transformer,,Temperature,C,20.6
604756,Woodfield Avenue,2024-03-26T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
604756,Woodfield Avenue,2024-03-26T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
604756,Woodfield Avenue,2024-03-26T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
604756,Woodfield Avenue,2024-03-26T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.04
604756,Woodfield Avenue,2024-03-26T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
604756,Woodfield Avenue,2024-03-26T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.18
604756,Woodfield Avenue,2024-03-26T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.44
604756,Woodfield Avenue,2024-03-26T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
604756,Woodfield Avenue,2024-03-26T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.09
604756,Woodfield Avenue,2024-03-26T13:20:00.000+00:00,busbar,,L3 Active Power,kW,11.11
604756,Woodfield Avenue,2024-03-26T13:20:00.000+00:00,busbar,,L2 Active Power,kW,7.24
604756,Woodfield Avenue,2024-03-26T13:20:00.000+00:00,busbar,,L1 Active Power,kW,7.14
604756,Woodfield Avenue,2024-03-26T13:20:00.000+00:00,busbar,,N Current (RMS),A,35.4
604756,Woodfield Avenue,2024-03-26T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.7
604756,Woodfield Avenue,2024-03-26T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,32.8
604756,Woodfield Avenue,2024-03-26T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,31.3
604756,Woodfield Avenue,2024-03-26T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.29
604756,Woodfield Avenue,2024-03-26T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.35
604756,Woodfield Avenue,2024-03-26T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.4
604756,Woodfield Avenue,2024-03-26T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,-1.86
604756,Woodfield Avenue,2024-03-26T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.95
604756,Woodfield Avenue,2024-03-26T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.31
604756,Woodfield Avenue,2024-03-26T13:10:00.000+00:00,feeder,4,N Current (RMS),A,30.8
604756,Woodfield Avenue,2024-03-26T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,9.4
604756,Woodfield Avenue,2024-03-26T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,28.6
604756,Woodfield Avenue,2024-03-26T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,19.0
604756,Woodfield Avenue,2024-03-26T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.45
604756,Woodfield Avenue,2024-03-26T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.98
604756,Woodfield Avenue,2024-03-26T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.3
604756,Woodfield Avenue,2024-03-26T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.27
604756,Woodfield Avenue,2024-03-26T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,-0.27
604756,Woodfield Avenue,2024-03-26T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.37
604756,Woodfield Avenue,2024-03-26T13:10:00.000+00:00,feeder,3,N Current (RMS),A,26.7
604756,Woodfield Avenue,2024-03-26T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,24.7
604756,Woodfield Avenue,2024-03-26T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,11.3
604756,Woodfield Avenue,2024-03-26T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,10.6
604756,Woodfield Avenue,2024-03-26T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.12
604756,Woodfield Avenue,2024-03-26T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.1
604756,Woodfield Avenue,2024-03-26T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.18
604756,Woodfield Avenue,2024-03-26T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.22
604756,Woodfield Avenue,2024-03-26T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,-0.6
604756,Woodfield Avenue,2024-03-26T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.04
604756,Woodfield Avenue,2024-03-26T13:10:00.000+00:00,feeder,2,N Current (RMS),A,11.4
604756,Woodfield Avenue,2024-03-26T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,6.6
604756,Woodfield Avenue,2024-03-26T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,8.3
604756,Woodfield Avenue,2024-03-26T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,6.9
604756,Woodfield Avenue,2024-03-26T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.58
604756,Woodfield Avenue,2024-03-26T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.41
604756,Woodfield Avenue,2024-03-26T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.28
604756,Woodfield Avenue,2024-03-26T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.68
604756,Woodfield Avenue,2024-03-26T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.57
604756,Woodfield Avenue,2024-03-26T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.11
604756,Woodfield Avenue,2024-03-26T13:10:00.000+00:00,feeder,1,N Current (RMS),A,32.3
604756,Woodfield Avenue,2024-03-26T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,40.5
604756,Woodfield Avenue,2024-03-26T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,12.0
604756,Woodfield Avenue,2024-03-26T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,14.8
604756,Woodfield Avenue,2024-03-26T13:10:00.000+00:00,transformer,,Temperature,C,20.6
604756,Woodfield Avenue,2024-03-26T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
604756,Woodfield Avenue,2024-03-26T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
604756,Woodfield Avenue,2024-03-26T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
604756,Woodfield Avenue,2024-03-26T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.85
604756,Woodfield Avenue,2024-03-26T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
604756,Woodfield Avenue,2024-03-26T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.73
604756,Woodfield Avenue,2024-03-26T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.62
604756,Woodfield Avenue,2024-03-26T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
604756,Woodfield Avenue,2024-03-26T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.17
604756,Woodfield Avenue,2024-03-26T13:10:00.000+00:00,busbar,,L3 Active Power,kW,14.31
604756,Woodfield Avenue,2024-03-26T13:10:00.000+00:00,busbar,,L2 Active Power,kW,8.65
604756,Woodfield Avenue,2024-03-26T13:10:00.000+00:00,busbar,,L1 Active Power,kW,9.83
604756,Woodfield Avenue,2024-03-26T13:10:00.000+00:00,busbar,,N Current (RMS),A,43.5
604756,Woodfield Avenue,2024-03-26T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.9
604756,Woodfield Avenue,2024-03-26T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.8
604756,Woodfield Avenue,2024-03-26T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,42.6
604756,Woodfield Avenue,2024-03-26T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.48
604756,Woodfield Avenue,2024-03-26T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.18
604756,Woodfield Avenue,2024-03-26T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.63
604756,Woodfield Avenue,2024-03-26T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,-1.46
604756,Woodfield Avenue,2024-03-26T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.01
604756,Woodfield Avenue,2024-03-26T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.61
604756,Woodfield Avenue,2024-03-26T13:00:00.000+00:00,feeder,4,N Current (RMS),A,29.5
604756,Woodfield Avenue,2024-03-26T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,10.4
604756,Woodfield Avenue,2024-03-26T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,28.7
604756,Woodfield Avenue,2024-03-26T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,20.6
604756,Woodfield Avenue,2024-03-26T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.63
604756,Woodfield Avenue,2024-03-26T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.71
604756,Woodfield Avenue,2024-03-26T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.48
604756,Woodfield Avenue,2024-03-26T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.53
604756,Woodfield Avenue,2024-03-26T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,-1.48
604756,Woodfield Avenue,2024-03-26T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.2
604756,Woodfield Avenue,2024-03-26T13:00:00.000+00:00,feeder,3,N Current (RMS),A,35.6
604756,Woodfield Avenue,2024-03-26T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,28.7
604756,Woodfield Avenue,2024-03-26T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,16.6
604756,Woodfield Avenue,2024-03-26T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,10.6
604756,Woodfield Avenue,2024-03-26T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.14
604756,Woodfield Avenue,2024-03-26T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.05
604756,Woodfield Avenue,2024-03-26T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
604756,Woodfield Avenue,2024-03-26T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.04
604756,Woodfield Avenue,2024-03-26T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.58
604756,Woodfield Avenue,2024-03-26T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.33
604756,Woodfield Avenue,2024-03-26T13:00:00.000+00:00,feeder,2,N Current (RMS),A,11.6
604756,Woodfield Avenue,2024-03-26T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,9.6
604756,Woodfield Avenue,2024-03-26T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,9.9
604756,Woodfield Avenue,2024-03-26T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,7.0
604756,Woodfield Avenue,2024-03-26T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.54
604756,Woodfield Avenue,2024-03-26T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.27
604756,Woodfield Avenue,2024-03-26T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.24
604756,Woodfield Avenue,2024-03-26T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.78
604756,Woodfield Avenue,2024-03-26T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.12
604756,Woodfield Avenue,2024-03-26T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.35
604756,Woodfield Avenue,2024-03-26T13:00:00.000+00:00,feeder,1,N Current (RMS),A,31.8
604756,Woodfield Avenue,2024-03-26T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,36.6
604756,Woodfield Avenue,2024-03-26T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,31.2
604756,Woodfield Avenue,2024-03-26T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,14.3
604756,Woodfield Avenue,2024-03-26T13:00:00.000+00:00,transformer,,Temperature,C,20.6
604756,Woodfield Avenue,2024-03-26T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
604756,Woodfield Avenue,2024-03-26T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.82
604756,Woodfield Avenue,2024-03-26T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
604756,Woodfield Avenue,2024-03-26T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.06
604756,Woodfield Avenue,2024-03-26T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
604756,Woodfield Avenue,2024-03-26T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.14
604756,Woodfield Avenue,2024-03-26T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.56
604756,Woodfield Avenue,2024-03-26T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
604756,Woodfield Avenue,2024-03-26T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.38
604756,Woodfield Avenue,2024-03-26T13:00:00.000+00:00,busbar,,L3 Active Power,kW,15.9
604756,Woodfield Avenue,2024-03-26T13:00:00.000+00:00,busbar,,L2 Active Power,kW,13.24
604756,Woodfield Avenue,2024-03-26T13:00:00.000+00:00,busbar,,L1 Active Power,kW,10.49
604756,Woodfield Avenue,2024-03-26T13:00:00.000+00:00,busbar,,N Current (RMS),A,45.1
604756,Woodfield Avenue,2024-03-26T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.2
604756,Woodfield Avenue,2024-03-26T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.2
604756,Woodfield Avenue,2024-03-26T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.2
604756,Woodfield Avenue,2024-03-26T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.64
604756,Woodfield Avenue,2024-03-26T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.1
604756,Woodfield Avenue,2024-03-26T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.01
604756,Woodfield Avenue,2024-03-26T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.31
604756,Woodfield Avenue,2024-03-26T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.44
604756,Woodfield Avenue,2024-03-26T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.85
604756,Woodfield Avenue,2024-03-26T12:50:00.000+00:00,feeder,4,N Current (RMS),A,21.0
604756,Woodfield Avenue,2024-03-26T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,26.7
604756,Woodfield Avenue,2024-03-26T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,30.9
604756,Woodfield Avenue,2024-03-26T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,24.7
604756,Woodfield Avenue,2024-03-26T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.16
604756,Woodfield Avenue,2024-03-26T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.67
604756,Woodfield Avenue,2024-03-26T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.6
604756,Woodfield Avenue,2024-03-26T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.38
604756,Woodfield Avenue,2024-03-26T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,-1.77
604756,Woodfield Avenue,2024-03-26T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.5
604756,Woodfield Avenue,2024-03-26T12:50:00.000+00:00,feeder,3,N Current (RMS),A,41.4
604756,Woodfield Avenue,2024-03-26T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,35.0
604756,Woodfield Avenue,2024-03-26T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,11.7
604756,Woodfield Avenue,2024-03-26T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,6.9
604756,Woodfield Avenue,2024-03-26T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.28
604756,Woodfield Avenue,2024-03-26T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.04
604756,Woodfield Avenue,2024-03-26T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.19
604756,Woodfield Avenue,2024-03-26T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.68
604756,Woodfield Avenue,2024-03-26T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.62
604756,Woodfield Avenue,2024-03-26T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,-1.21
604756,Woodfield Avenue,2024-03-26T12:50:00.000+00:00,feeder,2,N Current (RMS),A,17.4
604756,Woodfield Avenue,2024-03-26T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,15.7
604756,Woodfield Avenue,2024-03-26T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,11.8
604756,Woodfield Avenue,2024-03-26T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,6.3
604756,Woodfield Avenue,2024-03-26T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.46
604756,Woodfield Avenue,2024-03-26T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.44
604756,Woodfield Avenue,2024-03-26T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.09
604756,Woodfield Avenue,2024-03-26T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.87
604756,Woodfield Avenue,2024-03-26T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.75
604756,Woodfield Avenue,2024-03-26T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.74
604756,Woodfield Avenue,2024-03-26T12:50:00.000+00:00,feeder,1,N Current (RMS),A,28.9
604756,Woodfield Avenue,2024-03-26T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,33.4
604756,Woodfield Avenue,2024-03-26T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,13.6
604756,Woodfield Avenue,2024-03-26T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,8.0
604756,Woodfield Avenue,2024-03-26T12:50:00.000+00:00,transformer,,Temperature,C,20.6
604756,Woodfield Avenue,2024-03-26T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
604756,Woodfield Avenue,2024-03-26T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.65
604756,Woodfield Avenue,2024-03-26T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
604756,Woodfield Avenue,2024-03-26T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.11
604756,Woodfield Avenue,2024-03-26T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
604756,Woodfield Avenue,2024-03-26T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.24
604756,Woodfield Avenue,2024-03-26T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
604756,Woodfield Avenue,2024-03-26T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
604756,Woodfield Avenue,2024-03-26T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.51
604756,Woodfield Avenue,2024-03-26T12:50:00.000+00:00,busbar,,L3 Active Power,kW,24.25
604756,Woodfield Avenue,2024-03-26T12:50:00.000+00:00,busbar,,L2 Active Power,kW,11.05
604756,Woodfield Avenue,2024-03-26T12:50:00.000+00:00,busbar,,L1 Active Power,kW,7.88
604756,Woodfield Avenue,2024-03-26T12:50:00.000+00:00,busbar,,N Current (RMS),A,78.1
604756,Woodfield Avenue,2024-03-26T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,101.4
604756,Woodfield Avenue,2024-03-26T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.4
604756,Woodfield Avenue,2024-03-26T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,34.4
604756,Woodfield Avenue,2024-03-26T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.46
604756,Woodfield Avenue,2024-03-26T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.32
604756,Woodfield Avenue,2024-03-26T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.63
604756,Woodfield Avenue,2024-03-26T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.83
604756,Woodfield Avenue,2024-03-26T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,9.33
604756,Woodfield Avenue,2024-03-26T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.98
604756,Woodfield Avenue,2024-03-26T12:40:00.000+00:00,feeder,4,N Current (RMS),A,32.0
604756,Woodfield Avenue,2024-03-26T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,17.5
604756,Woodfield Avenue,2024-03-26T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,38.9
604756,Woodfield Avenue,2024-03-26T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,21.6
604756,Woodfield Avenue,2024-03-26T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.15
604756,Woodfield Avenue,2024-03-26T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.7
604756,Woodfield Avenue,2024-03-26T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.75
604756,Woodfield Avenue,2024-03-26T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.16
604756,Woodfield Avenue,2024-03-26T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,-1.25
604756,Woodfield Avenue,2024-03-26T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.76
604756,Woodfield Avenue,2024-03-26T12:40:00.000+00:00,feeder,3,N Current (RMS),A,43.1
604756,Woodfield Avenue,2024-03-26T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,38.8
604756,Woodfield Avenue,2024-03-26T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,9.6
604756,Woodfield Avenue,2024-03-26T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,14.9
604756,Woodfield Avenue,2024-03-26T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.39
604756,Woodfield Avenue,2024-03-26T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.76
604756,Woodfield Avenue,2024-03-26T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
604756,Woodfield Avenue,2024-03-26T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.05
604756,Woodfield Avenue,2024-03-26T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.41
604756,Woodfield Avenue,2024-03-26T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,-0.41
604756,Woodfield Avenue,2024-03-26T12:40:00.000+00:00,feeder,2,N Current (RMS),A,10.3
604756,Woodfield Avenue,2024-03-26T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,11.1
604756,Woodfield Avenue,2024-03-26T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,10.4
604756,Woodfield Avenue,2024-03-26T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,4.6
604756,Woodfield Avenue,2024-03-26T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.44
604756,Woodfield Avenue,2024-03-26T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.43
604756,Woodfield Avenue,2024-03-26T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.22
604756,Woodfield Avenue,2024-03-26T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.42
604756,Woodfield Avenue,2024-03-26T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.11
604756,Woodfield Avenue,2024-03-26T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.14
604756,Woodfield Avenue,2024-03-26T12:40:00.000+00:00,feeder,1,N Current (RMS),A,16.2
604756,Woodfield Avenue,2024-03-26T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,22.8
604756,Woodfield Avenue,2024-03-26T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,21.1
604756,Woodfield Avenue,2024-03-26T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,22.2
604756,Woodfield Avenue,2024-03-26T12:40:00.000+00:00,transformer,,Temperature,C,20.6
604756,Woodfield Avenue,2024-03-26T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
604756,Woodfield Avenue,2024-03-26T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.65
604756,Woodfield Avenue,2024-03-26T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
604756,Woodfield Avenue,2024-03-26T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.57
604756,Woodfield Avenue,2024-03-26T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
604756,Woodfield Avenue,2024-03-26T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.57
604756,Woodfield Avenue,2024-03-26T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
604756,Woodfield Avenue,2024-03-26T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.95
604756,Woodfield Avenue,2024-03-26T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.61
604756,Woodfield Avenue,2024-03-26T12:40:00.000+00:00,busbar,,L3 Active Power,kW,17.47
604756,Woodfield Avenue,2024-03-26T12:40:00.000+00:00,busbar,,L2 Active Power,kW,13.61
604756,Woodfield Avenue,2024-03-26T12:40:00.000+00:00,busbar,,L1 Active Power,kW,12.47
604756,Woodfield Avenue,2024-03-26T12:40:00.000+00:00,busbar,,N Current (RMS),A,39.6
604756,Woodfield Avenue,2024-03-26T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.2
604756,Woodfield Avenue,2024-03-26T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.5
604756,Woodfield Avenue,2024-03-26T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.6
604756,Woodfield Avenue,2024-03-26T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.07
604756,Woodfield Avenue,2024-03-26T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.06
604756,Woodfield Avenue,2024-03-26T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.37
604756,Woodfield Avenue,2024-03-26T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,-1.9
604756,Woodfield Avenue,2024-03-26T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,9.68
604756,Woodfield Avenue,2024-03-26T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.46
604756,Woodfield Avenue,2024-03-26T12:30:00.000+00:00,feeder,4,N Current (RMS),A,43.0
604756,Woodfield Avenue,2024-03-26T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,9.0
604756,Woodfield Avenue,2024-03-26T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,41.5
604756,Woodfield Avenue,2024-03-26T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,25.4
604756,Woodfield Avenue,2024-03-26T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.15
604756,Woodfield Avenue,2024-03-26T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.76
604756,Woodfield Avenue,2024-03-26T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.59
604756,Woodfield Avenue,2024-03-26T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,10.31
604756,Woodfield Avenue,2024-03-26T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,-2.83
604756,Woodfield Avenue,2024-03-26T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.11
604756,Woodfield Avenue,2024-03-26T12:30:00.000+00:00,feeder,3,N Current (RMS),A,52.3
604756,Woodfield Avenue,2024-03-26T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,42.6
604756,Woodfield Avenue,2024-03-26T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,16.2
604756,Woodfield Avenue,2024-03-26T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,10.6
604756,Woodfield Avenue,2024-03-26T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.3
604756,Woodfield Avenue,2024-03-26T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.96
604756,Woodfield Avenue,2024-03-26T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.35
604756,Woodfield Avenue,2024-03-26T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.08
604756,Woodfield Avenue,2024-03-26T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,-0.87
604756,Woodfield Avenue,2024-03-26T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,-1.69
604756,Woodfield Avenue,2024-03-26T12:30:00.000+00:00,feeder,2,N Current (RMS),A,23.5
604756,Woodfield Avenue,2024-03-26T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,21.9
604756,Woodfield Avenue,2024-03-26T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,8.0
604756,Woodfield Avenue,2024-03-26T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,7.5
604756,Woodfield Avenue,2024-03-26T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.39
604756,Woodfield Avenue,2024-03-26T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.46
604756,Woodfield Avenue,2024-03-26T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.36
604756,Woodfield Avenue,2024-03-26T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.52
604756,Woodfield Avenue,2024-03-26T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.81
604756,Woodfield Avenue,2024-03-26T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.86
604756,Woodfield Avenue,2024-03-26T12:30:00.000+00:00,feeder,1,N Current (RMS),A,22.7
604756,Woodfield Avenue,2024-03-26T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,31.3
604756,Woodfield Avenue,2024-03-26T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,39.1
604756,Woodfield Avenue,2024-03-26T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,24.0
604756,Woodfield Avenue,2024-03-26T12:30:00.000+00:00,transformer,,Temperature,C,20.6
604756,Woodfield Avenue,2024-03-26T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
604756,Woodfield Avenue,2024-03-26T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.57
604756,Woodfield Avenue,2024-03-26T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
604756,Woodfield Avenue,2024-03-26T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.87
604756,Woodfield Avenue,2024-03-26T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
604756,Woodfield Avenue,2024-03-26T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.88
604756,Woodfield Avenue,2024-03-26T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
604756,Woodfield Avenue,2024-03-26T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
604756,Woodfield Avenue,2024-03-26T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.67
604756,Woodfield Avenue,2024-03-26T12:30:00.000+00:00,busbar,,L3 Active Power,kW,21.03
604756,Woodfield Avenue,2024-03-26T12:30:00.000+00:00,busbar,,L2 Active Power,kW,14.79
604756,Woodfield Avenue,2024-03-26T12:30:00.000+00:00,busbar,,L1 Active Power,kW,11.74
604756,Woodfield Avenue,2024-03-26T12:30:00.000+00:00,busbar,,N Current (RMS),A,61.0
604756,Woodfield Avenue,2024-03-26T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.9
604756,Woodfield Avenue,2024-03-26T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.1
604756,Woodfield Avenue,2024-03-26T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.4
604756,Woodfield Avenue,2024-03-26T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.11
604756,Woodfield Avenue,2024-03-26T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.08
604756,Woodfield Avenue,2024-03-26T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.37
604756,Woodfield Avenue,2024-03-26T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.5
604756,Woodfield Avenue,2024-03-26T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.58
604756,Woodfield Avenue,2024-03-26T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.98
604756,Woodfield Avenue,2024-03-26T12:20:00.000+00:00,feeder,4,N Current (RMS),A,21.4
604756,Woodfield Avenue,2024-03-26T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,4.2
604756,Woodfield Avenue,2024-03-26T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,23.8
604756,Woodfield Avenue,2024-03-26T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,13.3
604756,Woodfield Avenue,2024-03-26T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.12
604756,Woodfield Avenue,2024-03-26T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.74
604756,Woodfield Avenue,2024-03-26T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.52
604756,Woodfield Avenue,2024-03-26T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.4
604756,Woodfield Avenue,2024-03-26T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,-0.62
604756,Woodfield Avenue,2024-03-26T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.42
604756,Woodfield Avenue,2024-03-26T12:20:00.000+00:00,feeder,3,N Current (RMS),A,34.2
604756,Woodfield Avenue,2024-03-26T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,30.0
604756,Woodfield Avenue,2024-03-26T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,7.8
604756,Woodfield Avenue,2024-03-26T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,6.4
604756,Woodfield Avenue,2024-03-26T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.35
604756,Woodfield Avenue,2024-03-26T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.2
604756,Woodfield Avenue,2024-03-26T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.05
604756,Woodfield Avenue,2024-03-26T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.57
604756,Woodfield Avenue,2024-03-26T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.13
604756,Woodfield Avenue,2024-03-26T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,-0.48
604756,Woodfield Avenue,2024-03-26T12:20:00.000+00:00,feeder,2,N Current (RMS),A,13.2
604756,Woodfield Avenue,2024-03-26T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,12.0
604756,Woodfield Avenue,2024-03-26T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,3.7
604756,Woodfield Avenue,2024-03-26T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,4.6
604756,Woodfield Avenue,2024-03-26T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.41
604756,Woodfield Avenue,2024-03-26T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.66
604756,Woodfield Avenue,2024-03-26T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.3
604756,Woodfield Avenue,2024-03-26T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.28
604756,Woodfield Avenue,2024-03-26T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.35
604756,Woodfield Avenue,2024-03-26T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.01
604756,Woodfield Avenue,2024-03-26T12:20:00.000+00:00,feeder,1,N Current (RMS),A,26.6
604756,Woodfield Avenue,2024-03-26T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,34.7
604756,Woodfield Avenue,2024-03-26T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,11.3
604756,Woodfield Avenue,2024-03-26T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,21.3
604756,Woodfield Avenue,2024-03-26T12:20:00.000+00:00,transformer,,Temperature,C,20.8
604756,Woodfield Avenue,2024-03-26T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
604756,Woodfield Avenue,2024-03-26T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
604756,Woodfield Avenue,2024-03-26T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
604756,Woodfield Avenue,2024-03-26T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.13
604756,Woodfield Avenue,2024-03-26T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
604756,Woodfield Avenue,2024-03-26T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.92
604756,Woodfield Avenue,2024-03-26T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.04
604756,Woodfield Avenue,2024-03-26T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
604756,Woodfield Avenue,2024-03-26T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.24
604756,Woodfield Avenue,2024-03-26T12:20:00.000+00:00,busbar,,L3 Active Power,kW,16.76
604756,Woodfield Avenue,2024-03-26T12:20:00.000+00:00,busbar,,L2 Active Power,kW,7.44
604756,Woodfield Avenue,2024-03-26T12:20:00.000+00:00,busbar,,L1 Active Power,kW,8.94
604756,Woodfield Avenue,2024-03-26T12:20:00.000+00:00,busbar,,N Current (RMS),A,55.0
604756,Woodfield Avenue,2024-03-26T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.4
604756,Woodfield Avenue,2024-03-26T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.6
604756,Woodfield Avenue,2024-03-26T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,38.3
604756,Woodfield Avenue,2024-03-26T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.06
604756,Woodfield Avenue,2024-03-26T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.59
604756,Woodfield Avenue,2024-03-26T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.66
604756,Woodfield Avenue,2024-03-26T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,-1.39
604756,Woodfield Avenue,2024-03-26T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.9
604756,Woodfield Avenue,2024-03-26T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.54
604756,Woodfield Avenue,2024-03-26T12:10:00.000+00:00,feeder,4,N Current (RMS),A,18.7
604756,Woodfield Avenue,2024-03-26T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,7.4
604756,Woodfield Avenue,2024-03-26T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,18.7
604756,Woodfield Avenue,2024-03-26T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,11.6
604756,Woodfield Avenue,2024-03-26T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.24
604756,Woodfield Avenue,2024-03-26T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.96
604756,Woodfield Avenue,2024-03-26T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.72
604756,Woodfield Avenue,2024-03-26T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.35
604756,Woodfield Avenue,2024-03-26T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,-2.38
604756,Woodfield Avenue,2024-03-26T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.41
604756,Woodfield Avenue,2024-03-26T12:10:00.000+00:00,feeder,3,N Current (RMS),A,38.2
604756,Woodfield Avenue,2024-03-26T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,27.0
604756,Woodfield Avenue,2024-03-26T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,12.6
604756,Woodfield Avenue,2024-03-26T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,11.6
604756,Woodfield Avenue,2024-03-26T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.38
604756,Woodfield Avenue,2024-03-26T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.15
604756,Woodfield Avenue,2024-03-26T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
604756,Woodfield Avenue,2024-03-26T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.06
604756,Woodfield Avenue,2024-03-26T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,-0.91
604756,Woodfield Avenue,2024-03-26T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,-1.19
604756,Woodfield Avenue,2024-03-26T12:10:00.000+00:00,feeder,2,N Current (RMS),A,15.1
604756,Woodfield Avenue,2024-03-26T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,9.4
604756,Woodfield Avenue,2024-03-26T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,5.9
604756,Woodfield Avenue,2024-03-26T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,8.6
604756,Woodfield Avenue,2024-03-26T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.46
