Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604756,Woodfield Avenue,2024-03-26T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.52
604756,Woodfield Avenue,2024-03-26T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.25
604756,Woodfield Avenue,2024-03-26T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.98
604756,Woodfield Avenue,2024-03-26T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.35
604756,Woodfield Avenue,2024-03-26T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.41
604756,Woodfield Avenue,2024-03-26T12:10:00.000+00:00,feeder,1,N Current (RMS),A,20.5
604756,Woodfield Avenue,2024-03-26T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,20.9
604756,Woodfield Avenue,2024-03-26T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,22.2
604756,Woodfield Avenue,2024-03-26T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,7.2
604756,Woodfield Avenue,2024-03-26T12:10:00.000+00:00,transformer,,Temperature,C,20.8
604756,Woodfield Avenue,2024-03-26T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
604756,Woodfield Avenue,2024-03-26T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
604756,Woodfield Avenue,2024-03-26T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
604756,Woodfield Avenue,2024-03-26T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.57
604756,Woodfield Avenue,2024-03-26T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
604756,Woodfield Avenue,2024-03-26T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.12
604756,Woodfield Avenue,2024-03-26T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
604756,Woodfield Avenue,2024-03-26T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
604756,Woodfield Avenue,2024-03-26T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.13
604756,Woodfield Avenue,2024-03-26T12:10:00.000+00:00,busbar,,L3 Active Power,kW,12.0
604756,Woodfield Avenue,2024-03-26T12:10:00.000+00:00,busbar,,L2 Active Power,kW,5.95
604756,Woodfield Avenue,2024-03-26T12:10:00.000+00:00,busbar,,L1 Active Power,kW,5.17
604756,Woodfield Avenue,2024-03-26T12:10:00.000+00:00,busbar,,N Current (RMS),A,46.4
604756,Woodfield Avenue,2024-03-26T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.5
604756,Woodfield Avenue,2024-03-26T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,31.7
604756,Woodfield Avenue,2024-03-26T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,24.4
604756,Woodfield Avenue,2024-03-26T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.18
604756,Woodfield Avenue,2024-03-26T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.25
604756,Woodfield Avenue,2024-03-26T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.58
604756,Woodfield Avenue,2024-03-26T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,-2.43
604756,Woodfield Avenue,2024-03-26T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.22
604756,Woodfield Avenue,2024-03-26T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.26
604756,Woodfield Avenue,2024-03-26T12:00:00.000+00:00,feeder,4,N Current (RMS),A,22.7
604756,Woodfield Avenue,2024-03-26T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,10.4
604756,Woodfield Avenue,2024-03-26T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,15.6
604756,Woodfield Avenue,2024-03-26T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,15.0
604756,Woodfield Avenue,2024-03-26T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.4
604756,Woodfield Avenue,2024-03-26T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.85
604756,Woodfield Avenue,2024-03-26T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.47
604756,Woodfield Avenue,2024-03-26T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.43
604756,Woodfield Avenue,2024-03-26T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,-1.45
604756,Woodfield Avenue,2024-03-26T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.93
604756,Woodfield Avenue,2024-03-26T12:00:00.000+00:00,feeder,3,N Current (RMS),A,38.6
604756,Woodfield Avenue,2024-03-26T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,31.1
604756,Woodfield Avenue,2024-03-26T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,11.2
604756,Woodfield Avenue,2024-03-26T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,10.6
604756,Woodfield Avenue,2024-03-26T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.08
604756,Woodfield Avenue,2024-03-26T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.2
604756,Woodfield Avenue,2024-03-26T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.31
604756,Woodfield Avenue,2024-03-26T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.33
604756,Woodfield Avenue,2024-03-26T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,-1.29
604756,Woodfield Avenue,2024-03-26T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,-1.84
604756,Woodfield Avenue,2024-03-26T12:00:00.000+00:00,feeder,2,N Current (RMS),A,17.5
604756,Woodfield Avenue,2024-03-26T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,10.9
604756,Woodfield Avenue,2024-03-26T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,5.4
604756,Woodfield Avenue,2024-03-26T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,8.4
604756,Woodfield Avenue,2024-03-26T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.84
604756,Woodfield Avenue,2024-03-26T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.65
604756,Woodfield Avenue,2024-03-26T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.29
604756,Woodfield Avenue,2024-03-26T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.17
604756,Woodfield Avenue,2024-03-26T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.94
604756,Woodfield Avenue,2024-03-26T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.97
604756,Woodfield Avenue,2024-03-26T12:00:00.000+00:00,feeder,1,N Current (RMS),A,20.4
604756,Woodfield Avenue,2024-03-26T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,18.4
604756,Woodfield Avenue,2024-03-26T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,19.3
604756,Woodfield Avenue,2024-03-26T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,4.7
604756,Woodfield Avenue,2024-03-26T12:00:00.000+00:00,transformer,,Temperature,C,20.7
604756,Woodfield Avenue,2024-03-26T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
604756,Woodfield Avenue,2024-03-26T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.76
604756,Woodfield Avenue,2024-03-26T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
604756,Woodfield Avenue,2024-03-26T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.0
604756,Woodfield Avenue,2024-03-26T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
604756,Woodfield Avenue,2024-03-26T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.65
604756,Woodfield Avenue,2024-03-26T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.18
604756,Woodfield Avenue,2024-03-26T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
604756,Woodfield Avenue,2024-03-26T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.07
604756,Woodfield Avenue,2024-03-26T12:00:00.000+00:00,busbar,,L3 Active Power,kW,11.5
604756,Woodfield Avenue,2024-03-26T12:00:00.000+00:00,busbar,,L2 Active Power,kW,4.41
604756,Woodfield Avenue,2024-03-26T12:00:00.000+00:00,busbar,,L1 Active Power,kW,4.32
604756,Woodfield Avenue,2024-03-26T12:00:00.000+00:00,busbar,,N Current (RMS),A,48.0
604756,Woodfield Avenue,2024-03-26T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.8
604756,Woodfield Avenue,2024-03-26T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,25.2
604756,Woodfield Avenue,2024-03-26T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,22.7
604756,Woodfield Avenue,2024-03-26T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.13
604756,Woodfield Avenue,2024-03-26T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.32
604756,Woodfield Avenue,2024-03-26T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.43
604756,Woodfield Avenue,2024-03-26T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,-2.71
604756,Woodfield Avenue,2024-03-26T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.41
604756,Woodfield Avenue,2024-03-26T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.55
604756,Woodfield Avenue,2024-03-26T11:50:00.000+00:00,feeder,4,N Current (RMS),A,23.4
604756,Woodfield Avenue,2024-03-26T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,11.8
604756,Woodfield Avenue,2024-03-26T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,14.2
604756,Woodfield Avenue,2024-03-26T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,15.4
604756,Woodfield Avenue,2024-03-26T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.48
604756,Woodfield Avenue,2024-03-26T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.08
604756,Woodfield Avenue,2024-03-26T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.52
604756,Woodfield Avenue,2024-03-26T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.44
604756,Woodfield Avenue,2024-03-26T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,-3.27
604756,Woodfield Avenue,2024-03-26T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.22
604756,Woodfield Avenue,2024-03-26T11:50:00.000+00:00,feeder,3,N Current (RMS),A,47.1
604756,Woodfield Avenue,2024-03-26T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,35.0
604756,Woodfield Avenue,2024-03-26T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,15.0
604756,Woodfield Avenue,2024-03-26T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,5.8
604756,Woodfield Avenue,2024-03-26T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.15
604756,Woodfield Avenue,2024-03-26T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.3
604756,Woodfield Avenue,2024-03-26T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.28
604756,Woodfield Avenue,2024-03-26T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.81
604756,Woodfield Avenue,2024-03-26T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,-0.33
604756,Woodfield Avenue,2024-03-26T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,-1.77
604756,Woodfield Avenue,2024-03-26T11:50:00.000+00:00,feeder,2,N Current (RMS),A,15.0
604756,Woodfield Avenue,2024-03-26T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,8.2
604756,Woodfield Avenue,2024-03-26T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,3.2
604756,Woodfield Avenue,2024-03-26T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,9.4
604756,Woodfield Avenue,2024-03-26T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.58
604756,Woodfield Avenue,2024-03-26T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.59
604756,Woodfield Avenue,2024-03-26T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.23
604756,Woodfield Avenue,2024-03-26T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.5
604756,Woodfield Avenue,2024-03-26T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.1
604756,Woodfield Avenue,2024-03-26T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.94
604756,Woodfield Avenue,2024-03-26T11:50:00.000+00:00,feeder,1,N Current (RMS),A,20.9
604756,Woodfield Avenue,2024-03-26T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,19.0
604756,Woodfield Avenue,2024-03-26T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,19.7
604756,Woodfield Avenue,2024-03-26T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,4.4
604756,Woodfield Avenue,2024-03-26T11:50:00.000+00:00,transformer,,Temperature,C,20.5
604756,Woodfield Avenue,2024-03-26T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
604756,Woodfield Avenue,2024-03-26T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.33
604756,Woodfield Avenue,2024-03-26T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
604756,Woodfield Avenue,2024-03-26T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.63
604756,Woodfield Avenue,2024-03-26T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
604756,Woodfield Avenue,2024-03-26T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.42
604756,Woodfield Avenue,2024-03-26T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.38
604756,Woodfield Avenue,2024-03-26T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
604756,Woodfield Avenue,2024-03-26T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
604756,Woodfield Avenue,2024-03-26T11:50:00.000+00:00,busbar,,L3 Active Power,kW,12.05
604756,Woodfield Avenue,2024-03-26T11:50:00.000+00:00,busbar,,L2 Active Power,kW,3.92
604756,Woodfield Avenue,2024-03-26T11:50:00.000+00:00,busbar,,L1 Active Power,kW,3.94
604756,Woodfield Avenue,2024-03-26T11:50:00.000+00:00,busbar,,N Current (RMS),A,51.2
604756,Woodfield Avenue,2024-03-26T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.2
604756,Woodfield Avenue,2024-03-26T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,24.4
604756,Woodfield Avenue,2024-03-26T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,19.7
604756,Woodfield Avenue,2024-03-26T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.05
604756,Woodfield Avenue,2024-03-26T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.56
604756,Woodfield Avenue,2024-03-26T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.27
604756,Woodfield Avenue,2024-03-26T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,-2.38
604756,Woodfield Avenue,2024-03-26T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.76
604756,Woodfield Avenue,2024-03-26T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.81
604756,Woodfield Avenue,2024-03-26T11:40:00.000+00:00,feeder,4,N Current (RMS),A,19.4
604756,Woodfield Avenue,2024-03-26T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,12.0
604756,Woodfield Avenue,2024-03-26T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,8.9
604756,Woodfield Avenue,2024-03-26T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,13.1
604756,Woodfield Avenue,2024-03-26T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.42
604756,Woodfield Avenue,2024-03-26T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.82
604756,Woodfield Avenue,2024-03-26T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
604756,Woodfield Avenue,2024-03-26T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.8
604756,Woodfield Avenue,2024-03-26T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,-1.97
604756,Woodfield Avenue,2024-03-26T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.91
604756,Woodfield Avenue,2024-03-26T11:40:00.000+00:00,feeder,3,N Current (RMS),A,34.5
604756,Woodfield Avenue,2024-03-26T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,22.7
604756,Woodfield Avenue,2024-03-26T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,12.6
604756,Woodfield Avenue,2024-03-26T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,10.1
604756,Woodfield Avenue,2024-03-26T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
604756,Woodfield Avenue,2024-03-26T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.4
604756,Woodfield Avenue,2024-03-26T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.12
604756,Woodfield Avenue,2024-03-26T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.49
604756,Woodfield Avenue,2024-03-26T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.12
604756,Woodfield Avenue,2024-03-26T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,-0.46
604756,Woodfield Avenue,2024-03-26T11:40:00.000+00:00,feeder,2,N Current (RMS),A,11.9
604756,Woodfield Avenue,2024-03-26T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,7.8
604756,Woodfield Avenue,2024-03-26T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,3.5
604756,Woodfield Avenue,2024-03-26T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,9.3
604756,Woodfield Avenue,2024-03-26T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.29
604756,Woodfield Avenue,2024-03-26T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.76
604756,Woodfield Avenue,2024-03-26T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.11
604756,Woodfield Avenue,2024-03-26T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.97
604756,Woodfield Avenue,2024-03-26T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.27
604756,Woodfield Avenue,2024-03-26T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.15
604756,Woodfield Avenue,2024-03-26T11:40:00.000+00:00,feeder,1,N Current (RMS),A,19.3
604756,Woodfield Avenue,2024-03-26T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,21.5
604756,Woodfield Avenue,2024-03-26T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,14.5
604756,Woodfield Avenue,2024-03-26T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,5.1
604756,Woodfield Avenue,2024-03-26T11:40:00.000+00:00,transformer,,Temperature,C,20.4
604756,Woodfield Avenue,2024-03-26T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
604756,Woodfield Avenue,2024-03-26T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
604756,Woodfield Avenue,2024-03-26T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
604756,Woodfield Avenue,2024-03-26T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.9
604756,Woodfield Avenue,2024-03-26T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
604756,Woodfield Avenue,2024-03-26T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.58
604756,Woodfield Avenue,2024-03-26T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
604756,Woodfield Avenue,2024-03-26T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
604756,Woodfield Avenue,2024-03-26T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.05
604756,Woodfield Avenue,2024-03-26T11:40:00.000+00:00,busbar,,L3 Active Power,kW,8.88
604756,Woodfield Avenue,2024-03-26T11:40:00.000+00:00,busbar,,L2 Active Power,kW,3.18
604756,Woodfield Avenue,2024-03-26T11:40:00.000+00:00,busbar,,L1 Active Power,kW,5.41
604756,Woodfield Avenue,2024-03-26T11:40:00.000+00:00,busbar,,N Current (RMS),A,42.9
604756,Woodfield Avenue,2024-03-26T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.4
604756,Woodfield Avenue,2024-03-26T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,22.0
604756,Woodfield Avenue,2024-03-26T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,25.7
604756,Woodfield Avenue,2024-03-26T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.3
604756,Woodfield Avenue,2024-03-26T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.18
604756,Woodfield Avenue,2024-03-26T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.91
604756,Woodfield Avenue,2024-03-26T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,-2.47
604756,Woodfield Avenue,2024-03-26T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.73
604756,Woodfield Avenue,2024-03-26T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.91
604756,Woodfield Avenue,2024-03-26T11:30:00.000+00:00,feeder,4,N Current (RMS),A,24.6
604756,Woodfield Avenue,2024-03-26T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,12.2
604756,Woodfield Avenue,2024-03-26T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,9.0
604756,Woodfield Avenue,2024-03-26T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,21.6
604756,Woodfield Avenue,2024-03-26T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.4
604756,Woodfield Avenue,2024-03-26T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.95
604756,Woodfield Avenue,2024-03-26T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.92
604756,Woodfield Avenue,2024-03-26T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.59
604756,Woodfield Avenue,2024-03-26T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,-3.13
604756,Woodfield Avenue,2024-03-26T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.09
604756,Woodfield Avenue,2024-03-26T11:30:00.000+00:00,feeder,3,N Current (RMS),A,38.4
604756,Woodfield Avenue,2024-03-26T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,24.3
604756,Woodfield Avenue,2024-03-26T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,15.3
604756,Woodfield Avenue,2024-03-26T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,9.9
604756,Woodfield Avenue,2024-03-26T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
604756,Woodfield Avenue,2024-03-26T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.31
604756,Woodfield Avenue,2024-03-26T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.09
604756,Woodfield Avenue,2024-03-26T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.05
604756,Woodfield Avenue,2024-03-26T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.36
604756,Woodfield Avenue,2024-03-26T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,-2.9
604756,Woodfield Avenue,2024-03-26T11:30:00.000+00:00,feeder,2,N Current (RMS),A,15.4
604756,Woodfield Avenue,2024-03-26T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,4.9
604756,Woodfield Avenue,2024-03-26T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,4.9
604756,Woodfield Avenue,2024-03-26T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,12.0
604756,Woodfield Avenue,2024-03-26T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.84
604756,Woodfield Avenue,2024-03-26T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.49
604756,Woodfield Avenue,2024-03-26T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.13
604756,Woodfield Avenue,2024-03-26T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.28
604756,Woodfield Avenue,2024-03-26T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.97
604756,Woodfield Avenue,2024-03-26T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.43
604756,Woodfield Avenue,2024-03-26T11:30:00.000+00:00,feeder,1,N Current (RMS),A,24.2
604756,Woodfield Avenue,2024-03-26T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,14.2
604756,Woodfield Avenue,2024-03-26T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,28.9
604756,Woodfield Avenue,2024-03-26T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,6.2
604756,Woodfield Avenue,2024-03-26T11:30:00.000+00:00,transformer,,Temperature,C,20.3
604756,Woodfield Avenue,2024-03-26T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
604756,Woodfield Avenue,2024-03-26T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
604756,Woodfield Avenue,2024-03-26T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
604756,Woodfield Avenue,2024-03-26T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.73
604756,Woodfield Avenue,2024-03-26T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
604756,Woodfield Avenue,2024-03-26T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.22
604756,Woodfield Avenue,2024-03-26T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.12
604756,Woodfield Avenue,2024-03-26T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
604756,Woodfield Avenue,2024-03-26T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.87
604756,Woodfield Avenue,2024-03-26T11:30:00.000+00:00,busbar,,L3 Active Power,kW,7.45
604756,Woodfield Avenue,2024-03-26T11:30:00.000+00:00,busbar,,L2 Active Power,kW,5.93
604756,Woodfield Avenue,2024-03-26T11:30:00.000+00:00,busbar,,L1 Active Power,kW,5.53
604756,Woodfield Avenue,2024-03-26T11:30:00.000+00:00,busbar,,N Current (RMS),A,33.8
604756,Woodfield Avenue,2024-03-26T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.4
604756,Woodfield Avenue,2024-03-26T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,29.2
604756,Woodfield Avenue,2024-03-26T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,26.0
604756,Woodfield Avenue,2024-03-26T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.05
604756,Woodfield Avenue,2024-03-26T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.24
604756,Woodfield Avenue,2024-03-26T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.83
604756,Woodfield Avenue,2024-03-26T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.46
604756,Woodfield Avenue,2024-03-26T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.28
604756,Woodfield Avenue,2024-03-26T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.13
604756,Woodfield Avenue,2024-03-26T11:20:00.000+00:00,feeder,4,N Current (RMS),A,24.5
604756,Woodfield Avenue,2024-03-26T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,17.8
604756,Woodfield Avenue,2024-03-26T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,11.7
604756,Woodfield Avenue,2024-03-26T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,18.3
604756,Woodfield Avenue,2024-03-26T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.33
604756,Woodfield Avenue,2024-03-26T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.97
604756,Woodfield Avenue,2024-03-26T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.91
604756,Woodfield Avenue,2024-03-26T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.68
604756,Woodfield Avenue,2024-03-26T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,-2.31
604756,Woodfield Avenue,2024-03-26T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.95
604756,Woodfield Avenue,2024-03-26T11:20:00.000+00:00,feeder,3,N Current (RMS),A,40.7
604756,Woodfield Avenue,2024-03-26T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,29.7
604756,Woodfield Avenue,2024-03-26T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,13.2
604756,Woodfield Avenue,2024-03-26T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,9.1
604756,Woodfield Avenue,2024-03-26T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
604756,Woodfield Avenue,2024-03-26T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.53
604756,Woodfield Avenue,2024-03-26T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.14
604756,Woodfield Avenue,2024-03-26T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.76
604756,Woodfield Avenue,2024-03-26T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,-0.13
604756,Woodfield Avenue,2024-03-26T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,-2.64
604756,Woodfield Avenue,2024-03-26T11:20:00.000+00:00,feeder,2,N Current (RMS),A,17.7
604756,Woodfield Avenue,2024-03-26T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,9.2
604756,Woodfield Avenue,2024-03-26T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,3.2
604756,Woodfield Avenue,2024-03-26T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,11.3
604756,Woodfield Avenue,2024-03-26T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.39
604756,Woodfield Avenue,2024-03-26T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.67
604756,Woodfield Avenue,2024-03-26T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.03
604756,Woodfield Avenue,2024-03-26T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.66
604756,Woodfield Avenue,2024-03-26T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.44
604756,Woodfield Avenue,2024-03-26T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.77
604756,Woodfield Avenue,2024-03-26T11:20:00.000+00:00,feeder,1,N Current (RMS),A,29.3
604756,Woodfield Avenue,2024-03-26T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,21.7
604756,Woodfield Avenue,2024-03-26T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,30.5
604756,Woodfield Avenue,2024-03-26T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,8.9
604756,Woodfield Avenue,2024-03-26T11:20:00.000+00:00,transformer,,Temperature,C,20.2
604756,Woodfield Avenue,2024-03-26T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
604756,Woodfield Avenue,2024-03-26T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.31
604756,Woodfield Avenue,2024-03-26T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
604756,Woodfield Avenue,2024-03-26T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.68
604756,Woodfield Avenue,2024-03-26T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
604756,Woodfield Avenue,2024-03-26T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.14
604756,Woodfield Avenue,2024-03-26T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.99
604756,Woodfield Avenue,2024-03-26T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
604756,Woodfield Avenue,2024-03-26T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.85
604756,Woodfield Avenue,2024-03-26T11:20:00.000+00:00,busbar,,L3 Active Power,kW,12.63
604756,Woodfield Avenue,2024-03-26T11:20:00.000+00:00,busbar,,L2 Active Power,kW,7.28
604756,Woodfield Avenue,2024-03-26T11:20:00.000+00:00,busbar,,L1 Active Power,kW,5.21
604756,Woodfield Avenue,2024-03-26T11:20:00.000+00:00,busbar,,N Current (RMS),A,50.8
604756,Woodfield Avenue,2024-03-26T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.5
604756,Woodfield Avenue,2024-03-26T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.4
604756,Woodfield Avenue,2024-03-26T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,26.0
604756,Woodfield Avenue,2024-03-26T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.09
604756,Woodfield Avenue,2024-03-26T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.26
604756,Woodfield Avenue,2024-03-26T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.78
604756,Woodfield Avenue,2024-03-26T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.28
604756,Woodfield Avenue,2024-03-26T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.56
604756,Woodfield Avenue,2024-03-26T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.9
604756,Woodfield Avenue,2024-03-26T11:10:00.000+00:00,feeder,4,N Current (RMS),A,24.0
604756,Woodfield Avenue,2024-03-26T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,20.6
604756,Woodfield Avenue,2024-03-26T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,8.0
604756,Woodfield Avenue,2024-03-26T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,21.6
604756,Woodfield Avenue,2024-03-26T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.37
604756,Woodfield Avenue,2024-03-26T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.13
604756,Woodfield Avenue,2024-03-26T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.71
604756,Woodfield Avenue,2024-03-26T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.9
604756,Woodfield Avenue,2024-03-26T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,-1.98
604756,Woodfield Avenue,2024-03-26T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.36
604756,Woodfield Avenue,2024-03-26T11:10:00.000+00:00,feeder,3,N Current (RMS),A,29.4
604756,Woodfield Avenue,2024-03-26T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,17.0
604756,Woodfield Avenue,2024-03-26T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,14.2
604756,Woodfield Avenue,2024-03-26T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,6.4
604756,Woodfield Avenue,2024-03-26T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
604756,Woodfield Avenue,2024-03-26T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.58
604756,Woodfield Avenue,2024-03-26T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.25
604756,Woodfield Avenue,2024-03-26T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.33
604756,Woodfield Avenue,2024-03-26T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.33
604756,Woodfield Avenue,2024-03-26T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,-2.1
604756,Woodfield Avenue,2024-03-26T11:10:00.000+00:00,feeder,2,N Current (RMS),A,15.2
604756,Woodfield Avenue,2024-03-26T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,5.8
604756,Woodfield Avenue,2024-03-26T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,4.8
604756,Woodfield Avenue,2024-03-26T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,9.8
604756,Woodfield Avenue,2024-03-26T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.64
604756,Woodfield Avenue,2024-03-26T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.69
604756,Woodfield Avenue,2024-03-26T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.17
604756,Woodfield Avenue,2024-03-26T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.97
604756,Woodfield Avenue,2024-03-26T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.43
604756,Woodfield Avenue,2024-03-26T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.26
604756,Woodfield Avenue,2024-03-26T11:10:00.000+00:00,feeder,1,N Current (RMS),A,24.6
604756,Woodfield Avenue,2024-03-26T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,13.5
604756,Woodfield Avenue,2024-03-26T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,31.4
604756,Woodfield Avenue,2024-03-26T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,11.0
604756,Woodfield Avenue,2024-03-26T11:10:00.000+00:00,transformer,,Temperature,C,20.0
604756,Woodfield Avenue,2024-03-26T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
604756,Woodfield Avenue,2024-03-26T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
604756,Woodfield Avenue,2024-03-26T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
604756,Woodfield Avenue,2024-03-26T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.53
604756,Woodfield Avenue,2024-03-26T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
604756,Woodfield Avenue,2024-03-26T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.93
604756,Woodfield Avenue,2024-03-26T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.35
604756,Woodfield Avenue,2024-03-26T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
604756,Woodfield Avenue,2024-03-26T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.58
604756,Woodfield Avenue,2024-03-26T11:10:00.000+00:00,busbar,,L3 Active Power,kW,9.47
604756,Woodfield Avenue,2024-03-26T11:10:00.000+00:00,busbar,,L2 Active Power,kW,7.34
604756,Woodfield Avenue,2024-03-26T11:10:00.000+00:00,busbar,,L1 Active Power,kW,6.43
604756,Woodfield Avenue,2024-03-26T11:10:00.000+00:00,busbar,,N Current (RMS),A,40.2
604756,Woodfield Avenue,2024-03-26T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.4
604756,Woodfield Avenue,2024-03-26T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.2
604756,Woodfield Avenue,2024-03-26T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,30.7
604756,Woodfield Avenue,2024-03-26T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.06
604756,Woodfield Avenue,2024-03-26T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.45
604756,Woodfield Avenue,2024-03-26T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.65
604756,Woodfield Avenue,2024-03-26T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,-2.28
604756,Woodfield Avenue,2024-03-26T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.15
604756,Woodfield Avenue,2024-03-26T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.8
604756,Woodfield Avenue,2024-03-26T11:00:00.000+00:00,feeder,4,N Current (RMS),A,23.1
604756,Woodfield Avenue,2024-03-26T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,10.5
604756,Woodfield Avenue,2024-03-26T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,10.7
604756,Woodfield Avenue,2024-03-26T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,16.9
604756,Woodfield Avenue,2024-03-26T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.51
604756,Woodfield Avenue,2024-03-26T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.15
604756,Woodfield Avenue,2024-03-26T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.51
604756,Woodfield Avenue,2024-03-26T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
604756,Woodfield Avenue,2024-03-26T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,-3.6
604756,Woodfield Avenue,2024-03-26T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.19
604756,Woodfield Avenue,2024-03-26T11:00:00.000+00:00,feeder,3,N Current (RMS),A,33.0
604756,Woodfield Avenue,2024-03-26T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,17.7
604756,Woodfield Avenue,2024-03-26T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,16.3
604756,Woodfield Avenue,2024-03-26T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,5.5
604756,Woodfield Avenue,2024-03-26T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.11
604756,Woodfield Avenue,2024-03-26T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.44
604756,Woodfield Avenue,2024-03-26T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.55
604756,Woodfield Avenue,2024-03-26T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.4
604756,Woodfield Avenue,2024-03-26T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,-0.09
604756,Woodfield Avenue,2024-03-26T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,-2.56
604756,Woodfield Avenue,2024-03-26T11:00:00.000+00:00,feeder,2,N Current (RMS),A,15.7
604756,Woodfield Avenue,2024-03-26T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,6.0
604756,Woodfield Avenue,2024-03-26T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,2.6
604756,Woodfield Avenue,2024-03-26T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,10.8
604756,Woodfield Avenue,2024-03-26T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.82
604756,Woodfield Avenue,2024-03-26T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.91
604756,Woodfield Avenue,2024-03-26T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.31
604756,Woodfield Avenue,2024-03-26T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.04
604756,Woodfield Avenue,2024-03-26T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.87
604756,Woodfield Avenue,2024-03-26T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.12
604756,Woodfield Avenue,2024-03-26T11:00:00.000+00:00,feeder,1,N Current (RMS),A,18.0
604756,Woodfield Avenue,2024-03-26T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,13.6
604756,Woodfield Avenue,2024-03-26T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,17.4
604756,Woodfield Avenue,2024-03-26T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,5.4
604756,Woodfield Avenue,2024-03-26T11:00:00.000+00:00,transformer,,Temperature,C,19.8
604756,Woodfield Avenue,2024-03-26T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
604756,Woodfield Avenue,2024-03-26T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
604756,Woodfield Avenue,2024-03-26T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
604756,Woodfield Avenue,2024-03-26T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.4
604756,Woodfield Avenue,2024-03-26T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
604756,Woodfield Avenue,2024-03-26T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.26
604756,Woodfield Avenue,2024-03-26T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.14
604756,Woodfield Avenue,2024-03-26T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
604756,Woodfield Avenue,2024-03-26T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.4
604756,Woodfield Avenue,2024-03-26T11:00:00.000+00:00,busbar,,L3 Active Power,kW,6.16
604756,Woodfield Avenue,2024-03-26T11:00:00.000+00:00,busbar,,L2 Active Power,kW,2.33
604756,Woodfield Avenue,2024-03-26T11:00:00.000+00:00,busbar,,L1 Active Power,kW,3.55
604756,Woodfield Avenue,2024-03-26T11:00:00.000+00:00,busbar,,N Current (RMS),A,34.8
604756,Woodfield Avenue,2024-03-26T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,28.0
604756,Woodfield Avenue,2024-03-26T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,18.3
604756,Woodfield Avenue,2024-03-26T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,18.8
604756,Woodfield Avenue,2024-03-26T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.15
604756,Woodfield Avenue,2024-03-26T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.19
604756,Woodfield Avenue,2024-03-26T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.45
604756,Woodfield Avenue,2024-03-26T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,-2.55
604756,Woodfield Avenue,2024-03-26T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.63
604756,Woodfield Avenue,2024-03-26T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.44
604756,Woodfield Avenue,2024-03-26T10:50:00.000+00:00,feeder,4,N Current (RMS),A,25.9
604756,Woodfield Avenue,2024-03-26T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,11.5
604756,Woodfield Avenue,2024-03-26T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,16.7
604756,Woodfield Avenue,2024-03-26T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,11.0
604756,Woodfield Avenue,2024-03-26T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.68
604756,Woodfield Avenue,2024-03-26T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.74
604756,Woodfield Avenue,2024-03-26T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.66
604756,Woodfield Avenue,2024-03-26T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.79
604756,Woodfield Avenue,2024-03-26T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,-1.47
604756,Woodfield Avenue,2024-03-26T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.45
604756,Woodfield Avenue,2024-03-26T10:50:00.000+00:00,feeder,3,N Current (RMS),A,29.1
604756,Woodfield Avenue,2024-03-26T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,20.8
604756,Woodfield Avenue,2024-03-26T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,10.4
604756,Woodfield Avenue,2024-03-26T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,6.8
604756,Woodfield Avenue,2024-03-26T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.14
604756,Woodfield Avenue,2024-03-26T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.35
604756,Woodfield Avenue,2024-03-26T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.56
604756,Woodfield Avenue,2024-03-26T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
604756,Woodfield Avenue,2024-03-26T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.72
604756,Woodfield Avenue,2024-03-26T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,-1.73
604756,Woodfield Avenue,2024-03-26T10:50:00.000+00:00,feeder,2,N Current (RMS),A,11.1
604756,Woodfield Avenue,2024-03-26T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,9.3
604756,Woodfield Avenue,2024-03-26T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,9.3
604756,Woodfield Avenue,2024-03-26T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,9.2
604756,Woodfield Avenue,2024-03-26T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.87
604756,Woodfield Avenue,2024-03-26T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.97
604756,Woodfield Avenue,2024-03-26T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.26
604756,Woodfield Avenue,2024-03-26T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.65
604756,Woodfield Avenue,2024-03-26T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.14
604756,Woodfield Avenue,2024-03-26T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.05
604756,Woodfield Avenue,2024-03-26T10:50:00.000+00:00,feeder,1,N Current (RMS),A,24.5
604756,Woodfield Avenue,2024-03-26T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,24.3
604756,Woodfield Avenue,2024-03-26T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,18.2
604756,Woodfield Avenue,2024-03-26T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,5.1
604756,Woodfield Avenue,2024-03-26T10:50:00.000+00:00,transformer,,Temperature,C,19.6
604756,Woodfield Avenue,2024-03-26T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
604756,Woodfield Avenue,2024-03-26T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.77
604756,Woodfield Avenue,2024-03-26T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
604756,Woodfield Avenue,2024-03-26T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.72
604756,Woodfield Avenue,2024-03-26T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
604756,Woodfield Avenue,2024-03-26T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.93
604756,Woodfield Avenue,2024-03-26T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
604756,Woodfield Avenue,2024-03-26T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.84
604756,Woodfield Avenue,2024-03-26T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.42
604756,Woodfield Avenue,2024-03-26T10:50:00.000+00:00,busbar,,L3 Active Power,kW,9.89
604756,Woodfield Avenue,2024-03-26T10:50:00.000+00:00,busbar,,L2 Active Power,kW,8.02
604756,Woodfield Avenue,2024-03-26T10:50:00.000+00:00,busbar,,L1 Active Power,kW,3.21
604756,Woodfield Avenue,2024-03-26T10:50:00.000+00:00,busbar,,N Current (RMS),A,34.4
604756,Woodfield Avenue,2024-03-26T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.0
604756,Woodfield Avenue,2024-03-26T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,36.3
604756,Woodfield Avenue,2024-03-26T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,17.2
604756,Woodfield Avenue,2024-03-26T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.17
604756,Woodfield Avenue,2024-03-26T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.4
604756,Woodfield Avenue,2024-03-26T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.36
604756,Woodfield Avenue,2024-03-26T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,-2.31
604756,Woodfield Avenue,2024-03-26T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.93
604756,Woodfield Avenue,2024-03-26T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.16
604756,Woodfield Avenue,2024-03-26T10:40:00.000+00:00,feeder,4,N Current (RMS),A,23.7
604756,Woodfield Avenue,2024-03-26T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,11.4
604756,Woodfield Avenue,2024-03-26T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,13.6
604756,Woodfield Avenue,2024-03-26T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,14.4
604756,Woodfield Avenue,2024-03-26T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.69
604756,Woodfield Avenue,2024-03-26T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.7
604756,Woodfield Avenue,2024-03-26T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.99
604756,Woodfield Avenue,2024-03-26T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.34
604756,Woodfield Avenue,2024-03-26T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,-2.32
604756,Woodfield Avenue,2024-03-26T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.4
604756,Woodfield Avenue,2024-03-26T10:40:00.000+00:00,feeder,3,N Current (RMS),A,35.7
604756,Woodfield Avenue,2024-03-26T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,23.7
604756,Woodfield Avenue,2024-03-26T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,12.2
604756,Woodfield Avenue,2024-03-26T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,12.4
604756,Woodfield Avenue,2024-03-26T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.04
604756,Woodfield Avenue,2024-03-26T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.09
604756,Woodfield Avenue,2024-03-26T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.66
604756,Woodfield Avenue,2024-03-26T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.97
604756,Woodfield Avenue,2024-03-26T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.62
604756,Woodfield Avenue,2024-03-26T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,-2.04
604756,Woodfield Avenue,2024-03-26T10:40:00.000+00:00,feeder,2,N Current (RMS),A,14.7
604756,Woodfield Avenue,2024-03-26T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,12.4
604756,Woodfield Avenue,2024-03-26T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,9.2
604756,Woodfield Avenue,2024-03-26T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,9.1
604756,Woodfield Avenue,2024-03-26T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.05
604756,Woodfield Avenue,2024-03-26T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.62
604756,Woodfield Avenue,2024-03-26T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.2
604756,Woodfield Avenue,2024-03-26T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.82
604756,Woodfield Avenue,2024-03-26T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.77
604756,Woodfield Avenue,2024-03-26T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.69
604756,Woodfield Avenue,2024-03-26T10:40:00.000+00:00,feeder,1,N Current (RMS),A,20.0
604756,Woodfield Avenue,2024-03-26T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,17.0
604756,Woodfield Avenue,2024-03-26T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,20.9
604756,Woodfield Avenue,2024-03-26T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,8.0
604756,Woodfield Avenue,2024-03-26T10:40:00.000+00:00,transformer,,Temperature,C,19.3
604756,Woodfield Avenue,2024-03-26T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
604756,Woodfield Avenue,2024-03-26T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
604756,Woodfield Avenue,2024-03-26T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
604756,Woodfield Avenue,2024-03-26T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.6
604756,Woodfield Avenue,2024-03-26T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
604756,Woodfield Avenue,2024-03-26T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.58
604756,Woodfield Avenue,2024-03-26T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.15
604756,Woodfield Avenue,2024-03-26T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.17
604756,Woodfield Avenue,2024-03-26T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.81
604756,Woodfield Avenue,2024-03-26T10:40:00.000+00:00,busbar,,L3 Active Power,kW,9.82
604756,Woodfield Avenue,2024-03-26T10:40:00.000+00:00,busbar,,L2 Active Power,kW,7.0
604756,Woodfield Avenue,2024-03-26T10:40:00.000+00:00,busbar,,L1 Active Power,kW,5.22
604756,Woodfield Avenue,2024-03-26T10:40:00.000+00:00,busbar,,N Current (RMS),A,36.3
604756,Woodfield Avenue,2024-03-26T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.9
604756,Woodfield Avenue,2024-03-26T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.5
604756,Woodfield Avenue,2024-03-26T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,26.0
604756,Woodfield Avenue,2024-03-26T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.03
604756,Woodfield Avenue,2024-03-26T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.2
604756,Woodfield Avenue,2024-03-26T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.2
604756,Woodfield Avenue,2024-03-26T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,-3.88
604756,Woodfield Avenue,2024-03-26T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.92
604756,Woodfield Avenue,2024-03-26T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.01
604756,Woodfield Avenue,2024-03-26T10:30:00.000+00:00,feeder,4,N Current (RMS),A,24.4
604756,Woodfield Avenue,2024-03-26T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,16.4
