Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604756,Woodfield Avenue,2024-03-26T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,8.3
604756,Woodfield Avenue,2024-03-26T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,8.9
604756,Woodfield Avenue,2024-03-26T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.62
604756,Woodfield Avenue,2024-03-26T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.89
604756,Woodfield Avenue,2024-03-26T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.04
604756,Woodfield Avenue,2024-03-26T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.43
604756,Woodfield Avenue,2024-03-26T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.14
604756,Woodfield Avenue,2024-03-26T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.5
604756,Woodfield Avenue,2024-03-26T10:30:00.000+00:00,feeder,3,N Current (RMS),A,29.2
604756,Woodfield Avenue,2024-03-26T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,23.3
604756,Woodfield Avenue,2024-03-26T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,12.1
604756,Woodfield Avenue,2024-03-26T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,7.9
604756,Woodfield Avenue,2024-03-26T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.08
604756,Woodfield Avenue,2024-03-26T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.47
604756,Woodfield Avenue,2024-03-26T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.69
604756,Woodfield Avenue,2024-03-26T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.8
604756,Woodfield Avenue,2024-03-26T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.74
604756,Woodfield Avenue,2024-03-26T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,-1.99
604756,Woodfield Avenue,2024-03-26T10:30:00.000+00:00,feeder,2,N Current (RMS),A,21.7
604756,Woodfield Avenue,2024-03-26T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,14.1
604756,Woodfield Avenue,2024-03-26T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,6.4
604756,Woodfield Avenue,2024-03-26T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,9.1
604756,Woodfield Avenue,2024-03-26T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.36
604756,Woodfield Avenue,2024-03-26T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.54
604756,Woodfield Avenue,2024-03-26T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
604756,Woodfield Avenue,2024-03-26T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.84
604756,Woodfield Avenue,2024-03-26T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.25
604756,Woodfield Avenue,2024-03-26T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.37
604756,Woodfield Avenue,2024-03-26T10:30:00.000+00:00,feeder,1,N Current (RMS),A,19.2
604756,Woodfield Avenue,2024-03-26T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,21.0
604756,Woodfield Avenue,2024-03-26T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,14.0
604756,Woodfield Avenue,2024-03-26T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,6.1
604756,Woodfield Avenue,2024-03-26T10:30:00.000+00:00,transformer,,Temperature,C,19.1
604756,Woodfield Avenue,2024-03-26T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
604756,Woodfield Avenue,2024-03-26T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.76
604756,Woodfield Avenue,2024-03-26T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
604756,Woodfield Avenue,2024-03-26T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.01
604756,Woodfield Avenue,2024-03-26T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
604756,Woodfield Avenue,2024-03-26T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.65
604756,Woodfield Avenue,2024-03-26T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.8
604756,Woodfield Avenue,2024-03-26T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
604756,Woodfield Avenue,2024-03-26T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.94
604756,Woodfield Avenue,2024-03-26T10:30:00.000+00:00,busbar,,L3 Active Power,kW,9.18
604756,Woodfield Avenue,2024-03-26T10:30:00.000+00:00,busbar,,L2 Active Power,kW,6.05
604756,Woodfield Avenue,2024-03-26T10:30:00.000+00:00,busbar,,L1 Active Power,kW,2.89
604756,Woodfield Avenue,2024-03-26T10:30:00.000+00:00,busbar,,N Current (RMS),A,41.5
604756,Woodfield Avenue,2024-03-26T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.0
604756,Woodfield Avenue,2024-03-26T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,30.7
604756,Woodfield Avenue,2024-03-26T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,16.8
604756,Woodfield Avenue,2024-03-26T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.12
604756,Woodfield Avenue,2024-03-26T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.12
604756,Woodfield Avenue,2024-03-26T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.34
604756,Woodfield Avenue,2024-03-26T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,-2.53
604756,Woodfield Avenue,2024-03-26T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.88
604756,Woodfield Avenue,2024-03-26T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.83
604756,Woodfield Avenue,2024-03-26T10:20:00.000+00:00,feeder,4,N Current (RMS),A,23.3
604756,Woodfield Avenue,2024-03-26T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,13.5
604756,Woodfield Avenue,2024-03-26T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,12.9
604756,Woodfield Avenue,2024-03-26T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,13.6
604756,Woodfield Avenue,2024-03-26T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.48
604756,Woodfield Avenue,2024-03-26T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.68
604756,Woodfield Avenue,2024-03-26T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.87
604756,Woodfield Avenue,2024-03-26T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.47
604756,Woodfield Avenue,2024-03-26T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.38
604756,Woodfield Avenue,2024-03-26T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.81
604756,Woodfield Avenue,2024-03-26T10:20:00.000+00:00,feeder,3,N Current (RMS),A,27.2
604756,Woodfield Avenue,2024-03-26T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,28.5
604756,Woodfield Avenue,2024-03-26T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,21.8
604756,Woodfield Avenue,2024-03-26T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,9.1
604756,Woodfield Avenue,2024-03-26T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.22
604756,Woodfield Avenue,2024-03-26T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.46
604756,Woodfield Avenue,2024-03-26T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.41
604756,Woodfield Avenue,2024-03-26T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.15
604756,Woodfield Avenue,2024-03-26T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.19
604756,Woodfield Avenue,2024-03-26T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,-1.93
604756,Woodfield Avenue,2024-03-26T10:20:00.000+00:00,feeder,2,N Current (RMS),A,14.0
604756,Woodfield Avenue,2024-03-26T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,6.1
604756,Woodfield Avenue,2024-03-26T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,3.2
604756,Woodfield Avenue,2024-03-26T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,8.8
604756,Woodfield Avenue,2024-03-26T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.39
604756,Woodfield Avenue,2024-03-26T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.53
604756,Woodfield Avenue,2024-03-26T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.24
604756,Woodfield Avenue,2024-03-26T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.32
604756,Woodfield Avenue,2024-03-26T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.94
604756,Woodfield Avenue,2024-03-26T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.15
604756,Woodfield Avenue,2024-03-26T10:20:00.000+00:00,feeder,1,N Current (RMS),A,19.7
604756,Woodfield Avenue,2024-03-26T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,15.3
604756,Woodfield Avenue,2024-03-26T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,22.1
604756,Woodfield Avenue,2024-03-26T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,10.1
604756,Woodfield Avenue,2024-03-26T10:20:00.000+00:00,transformer,,Temperature,C,18.9
604756,Woodfield Avenue,2024-03-26T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
604756,Woodfield Avenue,2024-03-26T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.57
604756,Woodfield Avenue,2024-03-26T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
604756,Woodfield Avenue,2024-03-26T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.61
604756,Woodfield Avenue,2024-03-26T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
604756,Woodfield Avenue,2024-03-26T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.62
604756,Woodfield Avenue,2024-03-26T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.02
604756,Woodfield Avenue,2024-03-26T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
604756,Woodfield Avenue,2024-03-26T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.84
604756,Woodfield Avenue,2024-03-26T10:20:00.000+00:00,busbar,,L3 Active Power,kW,8.41
604756,Woodfield Avenue,2024-03-26T10:20:00.000+00:00,busbar,,L2 Active Power,kW,12.39
604756,Woodfield Avenue,2024-03-26T10:20:00.000+00:00,busbar,,L1 Active Power,kW,4.86
604756,Woodfield Avenue,2024-03-26T10:20:00.000+00:00,busbar,,N Current (RMS),A,40.8
604756,Woodfield Avenue,2024-03-26T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.8
604756,Woodfield Avenue,2024-03-26T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.3
604756,Woodfield Avenue,2024-03-26T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,24.2
604756,Woodfield Avenue,2024-03-26T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.37
604756,Woodfield Avenue,2024-03-26T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.35
604756,Woodfield Avenue,2024-03-26T10:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.31
604756,Woodfield Avenue,2024-03-26T10:10:00.000+00:00,feeder,4,L3 Active Power,kW,-2.42
604756,Woodfield Avenue,2024-03-26T10:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.08
604756,Woodfield Avenue,2024-03-26T10:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.68
604756,Woodfield Avenue,2024-03-26T10:10:00.000+00:00,feeder,4,N Current (RMS),A,27.0
604756,Woodfield Avenue,2024-03-26T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,10.8
604756,Woodfield Avenue,2024-03-26T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,13.8
604756,Woodfield Avenue,2024-03-26T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,20.6
604756,Woodfield Avenue,2024-03-26T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.15
604756,Woodfield Avenue,2024-03-26T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.69
604756,Woodfield Avenue,2024-03-26T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.24
604756,Woodfield Avenue,2024-03-26T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.24
604756,Woodfield Avenue,2024-03-26T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.24
604756,Woodfield Avenue,2024-03-26T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.64
604756,Woodfield Avenue,2024-03-26T10:10:00.000+00:00,feeder,3,N Current (RMS),A,22.4
604756,Woodfield Avenue,2024-03-26T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,26.8
604756,Woodfield Avenue,2024-03-26T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,15.2
604756,Woodfield Avenue,2024-03-26T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,21.1
604756,Woodfield Avenue,2024-03-26T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.27
604756,Woodfield Avenue,2024-03-26T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.4
604756,Woodfield Avenue,2024-03-26T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.56
604756,Woodfield Avenue,2024-03-26T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.93
604756,Woodfield Avenue,2024-03-26T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.8
604756,Woodfield Avenue,2024-03-26T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,-1.48
604756,Woodfield Avenue,2024-03-26T10:10:00.000+00:00,feeder,2,N Current (RMS),A,11.4
604756,Woodfield Avenue,2024-03-26T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,4.9
604756,Woodfield Avenue,2024-03-26T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,4.0
604756,Woodfield Avenue,2024-03-26T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,6.9
604756,Woodfield Avenue,2024-03-26T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.58
604756,Woodfield Avenue,2024-03-26T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.46
604756,Woodfield Avenue,2024-03-26T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.16
604756,Woodfield Avenue,2024-03-26T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.12
604756,Woodfield Avenue,2024-03-26T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.58
604756,Woodfield Avenue,2024-03-26T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.92
604756,Woodfield Avenue,2024-03-26T10:10:00.000+00:00,feeder,1,N Current (RMS),A,32.4
604756,Woodfield Avenue,2024-03-26T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,27.0
604756,Woodfield Avenue,2024-03-26T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,33.5
604756,Woodfield Avenue,2024-03-26T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,10.1
604756,Woodfield Avenue,2024-03-26T10:10:00.000+00:00,transformer,,Temperature,C,18.7
604756,Woodfield Avenue,2024-03-26T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
604756,Woodfield Avenue,2024-03-26T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
604756,Woodfield Avenue,2024-03-26T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
604756,Woodfield Avenue,2024-03-26T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.16
604756,Woodfield Avenue,2024-03-26T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
604756,Woodfield Avenue,2024-03-26T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.3
604756,Woodfield Avenue,2024-03-26T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.33
604756,Woodfield Avenue,2024-03-26T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
604756,Woodfield Avenue,2024-03-26T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.27
604756,Woodfield Avenue,2024-03-26T10:10:00.000+00:00,busbar,,L3 Active Power,kW,10.87
604756,Woodfield Avenue,2024-03-26T10:10:00.000+00:00,busbar,,L2 Active Power,kW,14.7
604756,Woodfield Avenue,2024-03-26T10:10:00.000+00:00,busbar,,L1 Active Power,kW,9.76
604756,Woodfield Avenue,2024-03-26T10:10:00.000+00:00,busbar,,N Current (RMS),A,33.8
604756,Woodfield Avenue,2024-03-26T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.6
604756,Woodfield Avenue,2024-03-26T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.2
604756,Woodfield Avenue,2024-03-26T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,42.1
604756,Woodfield Avenue,2024-03-26T10:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.23
604756,Woodfield Avenue,2024-03-26T10:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.14
604756,Woodfield Avenue,2024-03-26T10:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.27
604756,Woodfield Avenue,2024-03-26T10:00:00.000+00:00,feeder,4,L3 Active Power,kW,-2.19
604756,Woodfield Avenue,2024-03-26T10:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.14
604756,Woodfield Avenue,2024-03-26T10:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.91
604756,Woodfield Avenue,2024-03-26T10:00:00.000+00:00,feeder,4,N Current (RMS),A,24.2
604756,Woodfield Avenue,2024-03-26T10:00:00.000+00:00,feeder,4,L3 Current (RMS),A,10.5
604756,Woodfield Avenue,2024-03-26T10:00:00.000+00:00,feeder,4,L2 Current (RMS),A,18.0
604756,Woodfield Avenue,2024-03-26T10:00:00.000+00:00,feeder,4,L1 Current (RMS),A,17.4
604756,Woodfield Avenue,2024-03-26T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.16
604756,Woodfield Avenue,2024-03-26T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.59
604756,Woodfield Avenue,2024-03-26T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.22
604756,Woodfield Avenue,2024-03-26T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.61
604756,Woodfield Avenue,2024-03-26T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.92
604756,Woodfield Avenue,2024-03-26T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.23
604756,Woodfield Avenue,2024-03-26T10:00:00.000+00:00,feeder,3,N Current (RMS),A,12.3
604756,Woodfield Avenue,2024-03-26T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,20.5
604756,Woodfield Avenue,2024-03-26T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,21.6
604756,Woodfield Avenue,2024-03-26T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,26.0
604756,Woodfield Avenue,2024-03-26T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.42
604756,Woodfield Avenue,2024-03-26T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.41
604756,Woodfield Avenue,2024-03-26T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.44
604756,Woodfield Avenue,2024-03-26T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.07
604756,Woodfield Avenue,2024-03-26T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.06
604756,Woodfield Avenue,2024-03-26T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,-1.5
604756,Woodfield Avenue,2024-03-26T10:00:00.000+00:00,feeder,2,N Current (RMS),A,16.1
604756,Woodfield Avenue,2024-03-26T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,10.0
604756,Woodfield Avenue,2024-03-26T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,6.8
604756,Woodfield Avenue,2024-03-26T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,7.2
604756,Woodfield Avenue,2024-03-26T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.35
604756,Woodfield Avenue,2024-03-26T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.43
604756,Woodfield Avenue,2024-03-26T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.18
604756,Woodfield Avenue,2024-03-26T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.06
604756,Woodfield Avenue,2024-03-26T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.65
604756,Woodfield Avenue,2024-03-26T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.37
604756,Woodfield Avenue,2024-03-26T10:00:00.000+00:00,feeder,1,N Current (RMS),A,23.0
604756,Woodfield Avenue,2024-03-26T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,26.0
604756,Woodfield Avenue,2024-03-26T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,15.2
604756,Woodfield Avenue,2024-03-26T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,6.4
604756,Woodfield Avenue,2024-03-26T10:00:00.000+00:00,transformer,,Temperature,C,18.5
604756,Woodfield Avenue,2024-03-26T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
604756,Woodfield Avenue,2024-03-26T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
604756,Woodfield Avenue,2024-03-26T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
604756,Woodfield Avenue,2024-03-26T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.06
604756,Woodfield Avenue,2024-03-26T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
604756,Woodfield Avenue,2024-03-26T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.85
604756,Woodfield Avenue,2024-03-26T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.39
604756,Woodfield Avenue,2024-03-26T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
604756,Woodfield Avenue,2024-03-26T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.12
604756,Woodfield Avenue,2024-03-26T10:00:00.000+00:00,busbar,,L3 Active Power,kW,10.54
604756,Woodfield Avenue,2024-03-26T10:00:00.000+00:00,busbar,,L2 Active Power,kW,13.77
604756,Woodfield Avenue,2024-03-26T10:00:00.000+00:00,busbar,,L1 Active Power,kW,10.01
604756,Woodfield Avenue,2024-03-26T10:00:00.000+00:00,busbar,,N Current (RMS),A,31.7
604756,Woodfield Avenue,2024-03-26T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.3
604756,Woodfield Avenue,2024-03-26T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.3
604756,Woodfield Avenue,2024-03-26T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,42.8
604756,Woodfield Avenue,2024-03-26T09:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.17
604756,Woodfield Avenue,2024-03-26T09:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.22
604756,Woodfield Avenue,2024-03-26T09:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
604756,Woodfield Avenue,2024-03-26T09:50:00.000+00:00,feeder,4,L3 Active Power,kW,-1.18
604756,Woodfield Avenue,2024-03-26T09:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.77
604756,Woodfield Avenue,2024-03-26T09:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.43
604756,Woodfield Avenue,2024-03-26T09:50:00.000+00:00,feeder,4,N Current (RMS),A,22.6
604756,Woodfield Avenue,2024-03-26T09:50:00.000+00:00,feeder,4,L3 Current (RMS),A,10.0
604756,Woodfield Avenue,2024-03-26T09:50:00.000+00:00,feeder,4,L2 Current (RMS),A,21.1
604756,Woodfield Avenue,2024-03-26T09:50:00.000+00:00,feeder,4,L1 Current (RMS),A,11.3
604756,Woodfield Avenue,2024-03-26T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.19
604756,Woodfield Avenue,2024-03-26T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.92
604756,Woodfield Avenue,2024-03-26T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.2
604756,Woodfield Avenue,2024-03-26T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.75
604756,Woodfield Avenue,2024-03-26T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.29
604756,Woodfield Avenue,2024-03-26T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.63
604756,Woodfield Avenue,2024-03-26T09:50:00.000+00:00,feeder,3,N Current (RMS),A,23.0
604756,Woodfield Avenue,2024-03-26T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,24.9
604756,Woodfield Avenue,2024-03-26T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,21.1
604756,Woodfield Avenue,2024-03-26T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,18.4
604756,Woodfield Avenue,2024-03-26T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.62
604756,Woodfield Avenue,2024-03-26T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.34
604756,Woodfield Avenue,2024-03-26T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.67
604756,Woodfield Avenue,2024-03-26T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.23
604756,Woodfield Avenue,2024-03-26T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.44
604756,Woodfield Avenue,2024-03-26T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,-1.56
604756,Woodfield Avenue,2024-03-26T09:50:00.000+00:00,feeder,2,N Current (RMS),A,20.2
604756,Woodfield Avenue,2024-03-26T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,13.7
604756,Woodfield Avenue,2024-03-26T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,3.1
604756,Woodfield Avenue,2024-03-26T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,8.4
604756,Woodfield Avenue,2024-03-26T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.89
604756,Woodfield Avenue,2024-03-26T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.54
604756,Woodfield Avenue,2024-03-26T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.33
604756,Woodfield Avenue,2024-03-26T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.35
604756,Woodfield Avenue,2024-03-26T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.85
604756,Woodfield Avenue,2024-03-26T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.05
604756,Woodfield Avenue,2024-03-26T09:50:00.000+00:00,feeder,1,N Current (RMS),A,17.8
604756,Woodfield Avenue,2024-03-26T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,20.7
604756,Woodfield Avenue,2024-03-26T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,21.4
604756,Woodfield Avenue,2024-03-26T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,17.9
604756,Woodfield Avenue,2024-03-26T09:50:00.000+00:00,transformer,,Temperature,C,18.3
604756,Woodfield Avenue,2024-03-26T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
604756,Woodfield Avenue,2024-03-26T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
604756,Woodfield Avenue,2024-03-26T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
604756,Woodfield Avenue,2024-03-26T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.88
604756,Woodfield Avenue,2024-03-26T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
604756,Woodfield Avenue,2024-03-26T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.69
604756,Woodfield Avenue,2024-03-26T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.15
604756,Woodfield Avenue,2024-03-26T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
604756,Woodfield Avenue,2024-03-26T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.21
604756,Woodfield Avenue,2024-03-26T09:50:00.000+00:00,busbar,,L3 Active Power,kW,12.16
604756,Woodfield Avenue,2024-03-26T09:50:00.000+00:00,busbar,,L2 Active Power,kW,14.36
604756,Woodfield Avenue,2024-03-26T09:50:00.000+00:00,busbar,,L1 Active Power,kW,8.54
604756,Woodfield Avenue,2024-03-26T09:50:00.000+00:00,busbar,,N Current (RMS),A,39.2
604756,Woodfield Avenue,2024-03-26T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.3
604756,Woodfield Avenue,2024-03-26T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.9
604756,Woodfield Avenue,2024-03-26T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,38.4
604756,Woodfield Avenue,2024-03-26T09:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.03
604756,Woodfield Avenue,2024-03-26T09:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.38
604756,Woodfield Avenue,2024-03-26T09:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.16
604756,Woodfield Avenue,2024-03-26T09:40:00.000+00:00,feeder,4,L3 Active Power,kW,-2.32
604756,Woodfield Avenue,2024-03-26T09:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.47
604756,Woodfield Avenue,2024-03-26T09:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.07
604756,Woodfield Avenue,2024-03-26T09:40:00.000+00:00,feeder,4,N Current (RMS),A,20.2
604756,Woodfield Avenue,2024-03-26T09:40:00.000+00:00,feeder,4,L3 Current (RMS),A,10.6
604756,Woodfield Avenue,2024-03-26T09:40:00.000+00:00,feeder,4,L2 Current (RMS),A,15.5
604756,Woodfield Avenue,2024-03-26T09:40:00.000+00:00,feeder,4,L1 Current (RMS),A,9.2
604756,Woodfield Avenue,2024-03-26T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
604756,Woodfield Avenue,2024-03-26T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.76
604756,Woodfield Avenue,2024-03-26T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.81
604756,Woodfield Avenue,2024-03-26T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.55
604756,Woodfield Avenue,2024-03-26T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.44
604756,Woodfield Avenue,2024-03-26T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.99
604756,Woodfield Avenue,2024-03-26T09:40:00.000+00:00,feeder,3,N Current (RMS),A,19.6
604756,Woodfield Avenue,2024-03-26T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,24.2
604756,Woodfield Avenue,2024-03-26T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,16.4
604756,Woodfield Avenue,2024-03-26T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,13.6
604756,Woodfield Avenue,2024-03-26T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.59
604756,Woodfield Avenue,2024-03-26T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.18
604756,Woodfield Avenue,2024-03-26T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.72
604756,Woodfield Avenue,2024-03-26T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.74
604756,Woodfield Avenue,2024-03-26T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.58
604756,Woodfield Avenue,2024-03-26T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,-1.69
604756,Woodfield Avenue,2024-03-26T09:40:00.000+00:00,feeder,2,N Current (RMS),A,19.0
604756,Woodfield Avenue,2024-03-26T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,13.0
604756,Woodfield Avenue,2024-03-26T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,3.3
604756,Woodfield Avenue,2024-03-26T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,8.1
604756,Woodfield Avenue,2024-03-26T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.81
604756,Woodfield Avenue,2024-03-26T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.61
604756,Woodfield Avenue,2024-03-26T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.03
604756,Woodfield Avenue,2024-03-26T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.64
604756,Woodfield Avenue,2024-03-26T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.22
604756,Woodfield Avenue,2024-03-26T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.44
604756,Woodfield Avenue,2024-03-26T09:40:00.000+00:00,feeder,1,N Current (RMS),A,23.5
604756,Woodfield Avenue,2024-03-26T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,20.1
604756,Woodfield Avenue,2024-03-26T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,26.1
604756,Woodfield Avenue,2024-03-26T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,7.4
604756,Woodfield Avenue,2024-03-26T09:40:00.000+00:00,transformer,,Temperature,C,17.9
604756,Woodfield Avenue,2024-03-26T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
604756,Woodfield Avenue,2024-03-26T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
604756,Woodfield Avenue,2024-03-26T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
604756,Woodfield Avenue,2024-03-26T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.51
604756,Woodfield Avenue,2024-03-26T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
604756,Woodfield Avenue,2024-03-26T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.49
604756,Woodfield Avenue,2024-03-26T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.34
604756,Woodfield Avenue,2024-03-26T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
604756,Woodfield Avenue,2024-03-26T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.67
604756,Woodfield Avenue,2024-03-26T09:40:00.000+00:00,busbar,,L3 Active Power,kW,10.62
604756,Woodfield Avenue,2024-03-26T09:40:00.000+00:00,busbar,,L2 Active Power,kW,13.72
604756,Woodfield Avenue,2024-03-26T09:40:00.000+00:00,busbar,,L1 Active Power,kW,4.81
604756,Woodfield Avenue,2024-03-26T09:40:00.000+00:00,busbar,,N Current (RMS),A,47.5
604756,Woodfield Avenue,2024-03-26T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.4
604756,Woodfield Avenue,2024-03-26T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.1
604756,Woodfield Avenue,2024-03-26T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,23.1
604756,Woodfield Avenue,2024-03-26T09:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
604756,Woodfield Avenue,2024-03-26T09:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.17
604756,Woodfield Avenue,2024-03-26T09:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
604756,Woodfield Avenue,2024-03-26T09:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.6
604756,Woodfield Avenue,2024-03-26T09:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.06
604756,Woodfield Avenue,2024-03-26T09:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.07
604756,Woodfield Avenue,2024-03-26T09:30:00.000+00:00,feeder,4,N Current (RMS),A,14.9
604756,Woodfield Avenue,2024-03-26T09:30:00.000+00:00,feeder,4,L3 Current (RMS),A,4.3
604756,Woodfield Avenue,2024-03-26T09:30:00.000+00:00,feeder,4,L2 Current (RMS),A,17.2
604756,Woodfield Avenue,2024-03-26T09:30:00.000+00:00,feeder,4,L1 Current (RMS),A,9.2
604756,Woodfield Avenue,2024-03-26T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.15
604756,Woodfield Avenue,2024-03-26T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.81
604756,Woodfield Avenue,2024-03-26T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.73
604756,Woodfield Avenue,2024-03-26T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,10.41
604756,Woodfield Avenue,2024-03-26T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.27
604756,Woodfield Avenue,2024-03-26T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.46
604756,Woodfield Avenue,2024-03-26T09:30:00.000+00:00,feeder,3,N Current (RMS),A,43.0
604756,Woodfield Avenue,2024-03-26T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,47.7
604756,Woodfield Avenue,2024-03-26T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,39.2
604756,Woodfield Avenue,2024-03-26T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,11.6
604756,Woodfield Avenue,2024-03-26T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.06
604756,Woodfield Avenue,2024-03-26T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.05
604756,Woodfield Avenue,2024-03-26T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.39
604756,Woodfield Avenue,2024-03-26T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.88
604756,Woodfield Avenue,2024-03-26T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.66
604756,Woodfield Avenue,2024-03-26T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.61
604756,Woodfield Avenue,2024-03-26T09:30:00.000+00:00,feeder,2,N Current (RMS),A,5.8
604756,Woodfield Avenue,2024-03-26T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,4.1
604756,Woodfield Avenue,2024-03-26T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,7.9
604756,Woodfield Avenue,2024-03-26T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,4.1
604756,Woodfield Avenue,2024-03-26T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.9
604756,Woodfield Avenue,2024-03-26T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.58
604756,Woodfield Avenue,2024-03-26T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.05
604756,Woodfield Avenue,2024-03-26T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.8
604756,Woodfield Avenue,2024-03-26T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
604756,Woodfield Avenue,2024-03-26T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.78
604756,Woodfield Avenue,2024-03-26T09:30:00.000+00:00,feeder,1,N Current (RMS),A,25.5
604756,Woodfield Avenue,2024-03-26T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,29.6
604756,Woodfield Avenue,2024-03-26T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,14.1
604756,Woodfield Avenue,2024-03-26T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,8.4
604756,Woodfield Avenue,2024-03-26T09:30:00.000+00:00,transformer,,Temperature,C,17.8
604756,Woodfield Avenue,2024-03-26T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
604756,Woodfield Avenue,2024-03-26T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.87
604756,Woodfield Avenue,2024-03-26T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
604756,Woodfield Avenue,2024-03-26T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.89
604756,Woodfield Avenue,2024-03-26T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
604756,Woodfield Avenue,2024-03-26T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.0
604756,Woodfield Avenue,2024-03-26T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.99
604756,Woodfield Avenue,2024-03-26T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
604756,Woodfield Avenue,2024-03-26T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.05
604756,Woodfield Avenue,2024-03-26T09:30:00.000+00:00,busbar,,L3 Active Power,kW,17.49
604756,Woodfield Avenue,2024-03-26T09:30:00.000+00:00,busbar,,L2 Active Power,kW,17.99
604756,Woodfield Avenue,2024-03-26T09:30:00.000+00:00,busbar,,L1 Active Power,kW,6.92
604756,Woodfield Avenue,2024-03-26T09:30:00.000+00:00,busbar,,N Current (RMS),A,61.6
604756,Woodfield Avenue,2024-03-26T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.3
604756,Woodfield Avenue,2024-03-26T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.8
604756,Woodfield Avenue,2024-03-26T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,30.3
604756,Woodfield Avenue,2024-03-26T09:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.05
604756,Woodfield Avenue,2024-03-26T09:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.27
604756,Woodfield Avenue,2024-03-26T09:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.14
604756,Woodfield Avenue,2024-03-26T09:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.53
604756,Woodfield Avenue,2024-03-26T09:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.62
604756,Woodfield Avenue,2024-03-26T09:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.97
604756,Woodfield Avenue,2024-03-26T09:20:00.000+00:00,feeder,4,N Current (RMS),A,14.2
604756,Woodfield Avenue,2024-03-26T09:20:00.000+00:00,feeder,4,L3 Current (RMS),A,6.5
604756,Woodfield Avenue,2024-03-26T09:20:00.000+00:00,feeder,4,L2 Current (RMS),A,7.6
604756,Woodfield Avenue,2024-03-26T09:20:00.000+00:00,feeder,4,L1 Current (RMS),A,17.7
604756,Woodfield Avenue,2024-03-26T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.12
604756,Woodfield Avenue,2024-03-26T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.59
604756,Woodfield Avenue,2024-03-26T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.88
604756,Woodfield Avenue,2024-03-26T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.43
604756,Woodfield Avenue,2024-03-26T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.84
604756,Woodfield Avenue,2024-03-26T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.92
604756,Woodfield Avenue,2024-03-26T09:20:00.000+00:00,feeder,3,N Current (RMS),A,29.9
604756,Woodfield Avenue,2024-03-26T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,23.6
604756,Woodfield Avenue,2024-03-26T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,40.7
604756,Woodfield Avenue,2024-03-26T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,8.7
604756,Woodfield Avenue,2024-03-26T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
604756,Woodfield Avenue,2024-03-26T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.24
604756,Woodfield Avenue,2024-03-26T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.53
604756,Woodfield Avenue,2024-03-26T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.53
604756,Woodfield Avenue,2024-03-26T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.21
604756,Woodfield Avenue,2024-03-26T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.07
604756,Woodfield Avenue,2024-03-26T09:20:00.000+00:00,feeder,2,N Current (RMS),A,9.9
604756,Woodfield Avenue,2024-03-26T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,8.2
604756,Woodfield Avenue,2024-03-26T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,11.6
604756,Woodfield Avenue,2024-03-26T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,5.9
604756,Woodfield Avenue,2024-03-26T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.94
604756,Woodfield Avenue,2024-03-26T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.74
604756,Woodfield Avenue,2024-03-26T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.13
604756,Woodfield Avenue,2024-03-26T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.51
604756,Woodfield Avenue,2024-03-26T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.8
604756,Woodfield Avenue,2024-03-26T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.21
604756,Woodfield Avenue,2024-03-26T09:20:00.000+00:00,feeder,1,N Current (RMS),A,25.3
604756,Woodfield Avenue,2024-03-26T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,21.6
604756,Woodfield Avenue,2024-03-26T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,20.0
604756,Woodfield Avenue,2024-03-26T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,31.6
604756,Woodfield Avenue,2024-03-26T09:20:00.000+00:00,transformer,,Temperature,C,17.8
604756,Woodfield Avenue,2024-03-26T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
604756,Woodfield Avenue,2024-03-26T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
604756,Woodfield Avenue,2024-03-26T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
604756,Woodfield Avenue,2024-03-26T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
604756,Woodfield Avenue,2024-03-26T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
604756,Woodfield Avenue,2024-03-26T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.21
604756,Woodfield Avenue,2024-03-26T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.99
604756,Woodfield Avenue,2024-03-26T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
604756,Woodfield Avenue,2024-03-26T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.41
604756,Woodfield Avenue,2024-03-26T09:20:00.000+00:00,busbar,,L3 Active Power,kW,12.0
604756,Woodfield Avenue,2024-03-26T09:20:00.000+00:00,busbar,,L2 Active Power,kW,18.48
604756,Woodfield Avenue,2024-03-26T09:20:00.000+00:00,busbar,,L1 Active Power,kW,13.17
604756,Woodfield Avenue,2024-03-26T09:20:00.000+00:00,busbar,,N Current (RMS),A,43.8
604756,Woodfield Avenue,2024-03-26T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.0
604756,Woodfield Avenue,2024-03-26T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.0
604756,Woodfield Avenue,2024-03-26T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.4
604756,Woodfield Avenue,2024-03-26T09:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.02
604756,Woodfield Avenue,2024-03-26T09:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.2
604756,Woodfield Avenue,2024-03-26T09:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.29
604756,Woodfield Avenue,2024-03-26T09:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.54
604756,Woodfield Avenue,2024-03-26T09:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.57
604756,Woodfield Avenue,2024-03-26T09:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.13
604756,Woodfield Avenue,2024-03-26T09:10:00.000+00:00,feeder,4,N Current (RMS),A,23.9
604756,Woodfield Avenue,2024-03-26T09:10:00.000+00:00,feeder,4,L3 Current (RMS),A,3.6
604756,Woodfield Avenue,2024-03-26T09:10:00.000+00:00,feeder,4,L2 Current (RMS),A,26.3
604756,Woodfield Avenue,2024-03-26T09:10:00.000+00:00,feeder,4,L1 Current (RMS),A,9.5
604756,Woodfield Avenue,2024-03-26T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.68
604756,Woodfield Avenue,2024-03-26T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.57
604756,Woodfield Avenue,2024-03-26T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.81
604756,Woodfield Avenue,2024-03-26T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.46
604756,Woodfield Avenue,2024-03-26T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.81
604756,Woodfield Avenue,2024-03-26T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.43
604756,Woodfield Avenue,2024-03-26T09:10:00.000+00:00,feeder,3,N Current (RMS),A,31.5
604756,Woodfield Avenue,2024-03-26T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,23.7
604756,Woodfield Avenue,2024-03-26T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,41.2
604756,Woodfield Avenue,2024-03-26T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,11.3
604756,Woodfield Avenue,2024-03-26T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
604756,Woodfield Avenue,2024-03-26T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.34
604756,Woodfield Avenue,2024-03-26T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.48
604756,Woodfield Avenue,2024-03-26T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.75
604756,Woodfield Avenue,2024-03-26T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.15
604756,Woodfield Avenue,2024-03-26T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.27
604756,Woodfield Avenue,2024-03-26T09:10:00.000+00:00,feeder,2,N Current (RMS),A,10.6
604756,Woodfield Avenue,2024-03-26T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,3.5
604756,Woodfield Avenue,2024-03-26T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,7.0
604756,Woodfield Avenue,2024-03-26T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,11.4
604756,Woodfield Avenue,2024-03-26T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.08
604756,Woodfield Avenue,2024-03-26T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.65
604756,Woodfield Avenue,2024-03-26T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.04
604756,Woodfield Avenue,2024-03-26T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.39
604756,Woodfield Avenue,2024-03-26T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.82
604756,Woodfield Avenue,2024-03-26T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.18
604756,Woodfield Avenue,2024-03-26T09:10:00.000+00:00,feeder,1,N Current (RMS),A,26.8
604756,Woodfield Avenue,2024-03-26T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,28.1
604756,Woodfield Avenue,2024-03-26T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,20.0
604756,Woodfield Avenue,2024-03-26T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,5.3
604756,Woodfield Avenue,2024-03-26T09:10:00.000+00:00,transformer,,Temperature,C,17.6
604756,Woodfield Avenue,2024-03-26T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
604756,Woodfield Avenue,2024-03-26T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
604756,Woodfield Avenue,2024-03-26T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
604756,Woodfield Avenue,2024-03-26T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.62
604756,Woodfield Avenue,2024-03-26T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
604756,Woodfield Avenue,2024-03-26T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.6
604756,Woodfield Avenue,2024-03-26T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.76
604756,Woodfield Avenue,2024-03-26T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
604756,Woodfield Avenue,2024-03-26T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.03
604756,Woodfield Avenue,2024-03-26T09:10:00.000+00:00,busbar,,L3 Active Power,kW,12.07
604756,Woodfield Avenue,2024-03-26T09:10:00.000+00:00,busbar,,L2 Active Power,kW,20.36
604756,Woodfield Avenue,2024-03-26T09:10:00.000+00:00,busbar,,L1 Active Power,kW,8.02
604756,Woodfield Avenue,2024-03-26T09:10:00.000+00:00,busbar,,N Current (RMS),A,58.6
604756,Woodfield Avenue,2024-03-26T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.4
604756,Woodfield Avenue,2024-03-26T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.8
604756,Woodfield Avenue,2024-03-26T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,34.3
604756,Woodfield Avenue,2024-03-26T09:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.08
604756,Woodfield Avenue,2024-03-26T09:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.21
604756,Woodfield Avenue,2024-03-26T09:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.15
604756,Woodfield Avenue,2024-03-26T09:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.05
604756,Woodfield Avenue,2024-03-26T09:00:00.000+00:00,feeder,4,L2 Active Power,kW,10.54
604756,Woodfield Avenue,2024-03-26T09:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.62
604756,Woodfield Avenue,2024-03-26T09:00:00.000+00:00,feeder,4,N Current (RMS),A,36.0
604756,Woodfield Avenue,2024-03-26T09:00:00.000+00:00,feeder,4,L3 Current (RMS),A,5.7
604756,Woodfield Avenue,2024-03-26T09:00:00.000+00:00,feeder,4,L2 Current (RMS),A,44.6
604756,Woodfield Avenue,2024-03-26T09:00:00.000+00:00,feeder,4,L1 Current (RMS),A,16.3
604756,Woodfield Avenue,2024-03-26T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.08
604756,Woodfield Avenue,2024-03-26T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.53
604756,Woodfield Avenue,2024-03-26T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.12
604756,Woodfield Avenue,2024-03-26T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.31
604756,Woodfield Avenue,2024-03-26T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.33
604756,Woodfield Avenue,2024-03-26T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.65
604756,Woodfield Avenue,2024-03-26T09:00:00.000+00:00,feeder,3,N Current (RMS),A,25.3
604756,Woodfield Avenue,2024-03-26T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,31.9
604756,Woodfield Avenue,2024-03-26T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,30.9
604756,Woodfield Avenue,2024-03-26T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,12.2
604756,Woodfield Avenue,2024-03-26T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.19
604756,Woodfield Avenue,2024-03-26T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.65
604756,Woodfield Avenue,2024-03-26T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.19
604756,Woodfield Avenue,2024-03-26T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.78
604756,Woodfield Avenue,2024-03-26T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.39
604756,Woodfield Avenue,2024-03-26T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.89
604756,Woodfield Avenue,2024-03-26T09:00:00.000+00:00,feeder,2,N Current (RMS),A,8.9
604756,Woodfield Avenue,2024-03-26T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,3.7
604756,Woodfield Avenue,2024-03-26T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,11.8
604756,Woodfield Avenue,2024-03-26T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,4.3
604756,Woodfield Avenue,2024-03-26T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.76
604756,Woodfield Avenue,2024-03-26T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.59
604756,Woodfield Avenue,2024-03-26T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.02
604756,Woodfield Avenue,2024-03-26T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.95
604756,Woodfield Avenue,2024-03-26T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.53
604756,Woodfield Avenue,2024-03-26T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.22
604756,Woodfield Avenue,2024-03-26T09:00:00.000+00:00,feeder,1,N Current (RMS),A,20.5
604756,Woodfield Avenue,2024-03-26T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,23.1
604756,Woodfield Avenue,2024-03-26T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,15.6
604756,Woodfield Avenue,2024-03-26T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,5.4
604756,Woodfield Avenue,2024-03-26T09:00:00.000+00:00,transformer,,Temperature,C,17.5
604756,Woodfield Avenue,2024-03-26T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
