Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604756,Woodfield Avenue,2024-03-26T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
604756,Woodfield Avenue,2024-03-26T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
604756,Woodfield Avenue,2024-03-26T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.95
604756,Woodfield Avenue,2024-03-26T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
604756,Woodfield Avenue,2024-03-26T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.9
604756,Woodfield Avenue,2024-03-26T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.57
604756,Woodfield Avenue,2024-03-26T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.74
604756,Woodfield Avenue,2024-03-26T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.15
604756,Woodfield Avenue,2024-03-26T09:00:00.000+00:00,busbar,,L3 Active Power,kW,13.1
604756,Woodfield Avenue,2024-03-26T09:00:00.000+00:00,busbar,,L2 Active Power,kW,23.79
604756,Woodfield Avenue,2024-03-26T09:00:00.000+00:00,busbar,,L1 Active Power,kW,8.38
604756,Woodfield Avenue,2024-03-26T09:00:00.000+00:00,busbar,,N Current (RMS),A,58.1
604756,Woodfield Avenue,2024-03-26T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.3
604756,Woodfield Avenue,2024-03-26T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,98.0
604756,Woodfield Avenue,2024-03-26T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,36.2
604756,Woodfield Avenue,2024-03-26T08:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.02
604756,Woodfield Avenue,2024-03-26T08:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.05
604756,Woodfield Avenue,2024-03-26T08:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
604756,Woodfield Avenue,2024-03-26T08:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.93
604756,Woodfield Avenue,2024-03-26T08:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.01
604756,Woodfield Avenue,2024-03-26T08:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.66
604756,Woodfield Avenue,2024-03-26T08:50:00.000+00:00,feeder,4,N Current (RMS),A,12.4
604756,Woodfield Avenue,2024-03-26T08:50:00.000+00:00,feeder,4,L3 Current (RMS),A,4.7
604756,Woodfield Avenue,2024-03-26T08:50:00.000+00:00,feeder,4,L2 Current (RMS),A,18.3
604756,Woodfield Avenue,2024-03-26T08:50:00.000+00:00,feeder,4,L1 Current (RMS),A,12.0
604756,Woodfield Avenue,2024-03-26T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.03
604756,Woodfield Avenue,2024-03-26T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.36
604756,Woodfield Avenue,2024-03-26T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.09
604756,Woodfield Avenue,2024-03-26T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.43
604756,Woodfield Avenue,2024-03-26T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.63
604756,Woodfield Avenue,2024-03-26T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.13
604756,Woodfield Avenue,2024-03-26T08:50:00.000+00:00,feeder,3,N Current (RMS),A,19.7
604756,Woodfield Avenue,2024-03-26T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,20.2
604756,Woodfield Avenue,2024-03-26T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,32.3
604756,Woodfield Avenue,2024-03-26T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,13.7
604756,Woodfield Avenue,2024-03-26T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.47
604756,Woodfield Avenue,2024-03-26T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.52
604756,Woodfield Avenue,2024-03-26T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.24
604756,Woodfield Avenue,2024-03-26T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.77
604756,Woodfield Avenue,2024-03-26T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.83
604756,Woodfield Avenue,2024-03-26T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.03
604756,Woodfield Avenue,2024-03-26T08:50:00.000+00:00,feeder,2,N Current (RMS),A,11.0
604756,Woodfield Avenue,2024-03-26T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,4.0
604756,Woodfield Avenue,2024-03-26T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,9.4
604756,Woodfield Avenue,2024-03-26T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,10.5
604756,Woodfield Avenue,2024-03-26T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.55
604756,Woodfield Avenue,2024-03-26T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.74
604756,Woodfield Avenue,2024-03-26T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.12
604756,Woodfield Avenue,2024-03-26T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.38
604756,Woodfield Avenue,2024-03-26T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.54
604756,Woodfield Avenue,2024-03-26T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.89
604756,Woodfield Avenue,2024-03-26T08:50:00.000+00:00,feeder,1,N Current (RMS),A,17.2
604756,Woodfield Avenue,2024-03-26T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,19.7
604756,Woodfield Avenue,2024-03-26T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,11.8
604756,Woodfield Avenue,2024-03-26T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,9.3
604756,Woodfield Avenue,2024-03-26T08:50:00.000+00:00,transformer,,Temperature,C,17.4
604756,Woodfield Avenue,2024-03-26T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
604756,Woodfield Avenue,2024-03-26T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
604756,Woodfield Avenue,2024-03-26T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
604756,Woodfield Avenue,2024-03-26T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.77
604756,Woodfield Avenue,2024-03-26T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
604756,Woodfield Avenue,2024-03-26T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.67
604756,Woodfield Avenue,2024-03-26T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.13
604756,Woodfield Avenue,2024-03-26T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
604756,Woodfield Avenue,2024-03-26T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.19
604756,Woodfield Avenue,2024-03-26T08:50:00.000+00:00,busbar,,L3 Active Power,kW,10.51
604756,Woodfield Avenue,2024-03-26T08:50:00.000+00:00,busbar,,L2 Active Power,kW,16.01
604756,Woodfield Avenue,2024-03-26T08:50:00.000+00:00,busbar,,L1 Active Power,kW,9.71
604756,Woodfield Avenue,2024-03-26T08:50:00.000+00:00,busbar,,N Current (RMS),A,36.7
604756,Woodfield Avenue,2024-03-26T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.8
604756,Woodfield Avenue,2024-03-26T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.4
604756,Woodfield Avenue,2024-03-26T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.6
604756,Woodfield Avenue,2024-03-26T08:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.1
604756,Woodfield Avenue,2024-03-26T08:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.08
604756,Woodfield Avenue,2024-03-26T08:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.25
604756,Woodfield Avenue,2024-03-26T08:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.8
604756,Woodfield Avenue,2024-03-26T08:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.61
604756,Woodfield Avenue,2024-03-26T08:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.66
604756,Woodfield Avenue,2024-03-26T08:40:00.000+00:00,feeder,4,N Current (RMS),A,9.3
604756,Woodfield Avenue,2024-03-26T08:40:00.000+00:00,feeder,4,L3 Current (RMS),A,4.3
604756,Woodfield Avenue,2024-03-26T08:40:00.000+00:00,feeder,4,L2 Current (RMS),A,11.7
604756,Woodfield Avenue,2024-03-26T08:40:00.000+00:00,feeder,4,L1 Current (RMS),A,11.9
604756,Woodfield Avenue,2024-03-26T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.46
604756,Woodfield Avenue,2024-03-26T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.38
604756,Woodfield Avenue,2024-03-26T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.76
604756,Woodfield Avenue,2024-03-26T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.92
604756,Woodfield Avenue,2024-03-26T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,10.14
604756,Woodfield Avenue,2024-03-26T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.9
604756,Woodfield Avenue,2024-03-26T08:40:00.000+00:00,feeder,3,N Current (RMS),A,31.8
604756,Woodfield Avenue,2024-03-26T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,29.4
604756,Woodfield Avenue,2024-03-26T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,45.5
604756,Woodfield Avenue,2024-03-26T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,12.4
604756,Woodfield Avenue,2024-03-26T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.45
604756,Woodfield Avenue,2024-03-26T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
604756,Woodfield Avenue,2024-03-26T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.07
604756,Woodfield Avenue,2024-03-26T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.89
604756,Woodfield Avenue,2024-03-26T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.4
604756,Woodfield Avenue,2024-03-26T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.83
604756,Woodfield Avenue,2024-03-26T08:40:00.000+00:00,feeder,2,N Current (RMS),A,9.2
604756,Woodfield Avenue,2024-03-26T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,4.6
604756,Woodfield Avenue,2024-03-26T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,13.9
604756,Woodfield Avenue,2024-03-26T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,4.5
604756,Woodfield Avenue,2024-03-26T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.63
604756,Woodfield Avenue,2024-03-26T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.56
604756,Woodfield Avenue,2024-03-26T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.15
604756,Woodfield Avenue,2024-03-26T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.19
604756,Woodfield Avenue,2024-03-26T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.78
604756,Woodfield Avenue,2024-03-26T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.68
604756,Woodfield Avenue,2024-03-26T08:40:00.000+00:00,feeder,1,N Current (RMS),A,16.8
604756,Woodfield Avenue,2024-03-26T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,14.5
604756,Woodfield Avenue,2024-03-26T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,18.0
604756,Woodfield Avenue,2024-03-26T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,18.0
604756,Woodfield Avenue,2024-03-26T08:40:00.000+00:00,transformer,,Temperature,C,17.4
604756,Woodfield Avenue,2024-03-26T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
604756,Woodfield Avenue,2024-03-26T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
604756,Woodfield Avenue,2024-03-26T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
604756,Woodfield Avenue,2024-03-26T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.06
604756,Woodfield Avenue,2024-03-26T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
604756,Woodfield Avenue,2024-03-26T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.04
604756,Woodfield Avenue,2024-03-26T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
604756,Woodfield Avenue,2024-03-26T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
604756,Woodfield Avenue,2024-03-26T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.29
604756,Woodfield Avenue,2024-03-26T08:40:00.000+00:00,busbar,,L3 Active Power,kW,11.8
604756,Woodfield Avenue,2024-03-26T08:40:00.000+00:00,busbar,,L2 Active Power,kW,19.93
604756,Woodfield Avenue,2024-03-26T08:40:00.000+00:00,busbar,,L1 Active Power,kW,10.07
604756,Woodfield Avenue,2024-03-26T08:40:00.000+00:00,busbar,,N Current (RMS),A,48.1
604756,Woodfield Avenue,2024-03-26T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.4
604756,Woodfield Avenue,2024-03-26T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.9
604756,Woodfield Avenue,2024-03-26T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.9
604756,Woodfield Avenue,2024-03-26T08:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.12
604756,Woodfield Avenue,2024-03-26T08:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.08
604756,Woodfield Avenue,2024-03-26T08:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.11
604756,Woodfield Avenue,2024-03-26T08:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.59
604756,Woodfield Avenue,2024-03-26T08:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.33
604756,Woodfield Avenue,2024-03-26T08:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.79
604756,Woodfield Avenue,2024-03-26T08:30:00.000+00:00,feeder,4,N Current (RMS),A,11.0
604756,Woodfield Avenue,2024-03-26T08:30:00.000+00:00,feeder,4,L3 Current (RMS),A,10.2
604756,Woodfield Avenue,2024-03-26T08:30:00.000+00:00,feeder,4,L2 Current (RMS),A,15.3
604756,Woodfield Avenue,2024-03-26T08:30:00.000+00:00,feeder,4,L1 Current (RMS),A,12.2
604756,Woodfield Avenue,2024-03-26T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.2
604756,Woodfield Avenue,2024-03-26T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.44
604756,Woodfield Avenue,2024-03-26T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.98
604756,Woodfield Avenue,2024-03-26T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.25
604756,Woodfield Avenue,2024-03-26T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.21
604756,Woodfield Avenue,2024-03-26T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.78
604756,Woodfield Avenue,2024-03-26T08:30:00.000+00:00,feeder,3,N Current (RMS),A,25.9
604756,Woodfield Avenue,2024-03-26T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,30.6
604756,Woodfield Avenue,2024-03-26T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,39.9
604756,Woodfield Avenue,2024-03-26T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,16.6
604756,Woodfield Avenue,2024-03-26T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.49
604756,Woodfield Avenue,2024-03-26T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
604756,Woodfield Avenue,2024-03-26T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.31
604756,Woodfield Avenue,2024-03-26T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.12
604756,Woodfield Avenue,2024-03-26T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.85
604756,Woodfield Avenue,2024-03-26T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.99
604756,Woodfield Avenue,2024-03-26T08:30:00.000+00:00,feeder,2,N Current (RMS),A,10.4
604756,Woodfield Avenue,2024-03-26T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,7.1
604756,Woodfield Avenue,2024-03-26T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,16.2
604756,Woodfield Avenue,2024-03-26T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,4.9
604756,Woodfield Avenue,2024-03-26T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.51
604756,Woodfield Avenue,2024-03-26T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.43
604756,Woodfield Avenue,2024-03-26T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.19
604756,Woodfield Avenue,2024-03-26T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.82
604756,Woodfield Avenue,2024-03-26T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.19
604756,Woodfield Avenue,2024-03-26T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.22
604756,Woodfield Avenue,2024-03-26T08:30:00.000+00:00,feeder,1,N Current (RMS),A,13.4
604756,Woodfield Avenue,2024-03-26T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,16.1
604756,Woodfield Avenue,2024-03-26T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,9.6
604756,Woodfield Avenue,2024-03-26T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,6.1
604756,Woodfield Avenue,2024-03-26T08:30:00.000+00:00,transformer,,Temperature,C,17.3
604756,Woodfield Avenue,2024-03-26T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
604756,Woodfield Avenue,2024-03-26T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
604756,Woodfield Avenue,2024-03-26T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
604756,Woodfield Avenue,2024-03-26T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.53
604756,Woodfield Avenue,2024-03-26T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
604756,Woodfield Avenue,2024-03-26T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.35
604756,Woodfield Avenue,2024-03-26T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
604756,Woodfield Avenue,2024-03-26T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
604756,Woodfield Avenue,2024-03-26T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.99
604756,Woodfield Avenue,2024-03-26T08:30:00.000+00:00,busbar,,L3 Active Power,kW,13.78
604756,Woodfield Avenue,2024-03-26T08:30:00.000+00:00,busbar,,L2 Active Power,kW,18.59
604756,Woodfield Avenue,2024-03-26T08:30:00.000+00:00,busbar,,L1 Active Power,kW,8.79
604756,Woodfield Avenue,2024-03-26T08:30:00.000+00:00,busbar,,N Current (RMS),A,43.0
604756,Woodfield Avenue,2024-03-26T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.1
604756,Woodfield Avenue,2024-03-26T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.2
604756,Woodfield Avenue,2024-03-26T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,37.6
604756,Woodfield Avenue,2024-03-26T08:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.07
604756,Woodfield Avenue,2024-03-26T08:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.18
604756,Woodfield Avenue,2024-03-26T08:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.06
604756,Woodfield Avenue,2024-03-26T08:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.33
604756,Woodfield Avenue,2024-03-26T08:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.86
604756,Woodfield Avenue,2024-03-26T08:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.22
604756,Woodfield Avenue,2024-03-26T08:20:00.000+00:00,feeder,4,N Current (RMS),A,9.9
604756,Woodfield Avenue,2024-03-26T08:20:00.000+00:00,feeder,4,L3 Current (RMS),A,6.0
604756,Woodfield Avenue,2024-03-26T08:20:00.000+00:00,feeder,4,L2 Current (RMS),A,13.0
604756,Woodfield Avenue,2024-03-26T08:20:00.000+00:00,feeder,4,L1 Current (RMS),A,14.2
604756,Woodfield Avenue,2024-03-26T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.08
604756,Woodfield Avenue,2024-03-26T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.4
604756,Woodfield Avenue,2024-03-26T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.87
604756,Woodfield Avenue,2024-03-26T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.49
604756,Woodfield Avenue,2024-03-26T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,10.05
604756,Woodfield Avenue,2024-03-26T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.91
604756,Woodfield Avenue,2024-03-26T08:20:00.000+00:00,feeder,3,N Current (RMS),A,26.7
604756,Woodfield Avenue,2024-03-26T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,27.7
604756,Woodfield Avenue,2024-03-26T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,41.7
604756,Woodfield Avenue,2024-03-26T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,13.0
604756,Woodfield Avenue,2024-03-26T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.5
604756,Woodfield Avenue,2024-03-26T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.16
604756,Woodfield Avenue,2024-03-26T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.61
604756,Woodfield Avenue,2024-03-26T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.43
604756,Woodfield Avenue,2024-03-26T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.89
604756,Woodfield Avenue,2024-03-26T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.27
604756,Woodfield Avenue,2024-03-26T08:20:00.000+00:00,feeder,2,N Current (RMS),A,10.5
604756,Woodfield Avenue,2024-03-26T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,3.1
604756,Woodfield Avenue,2024-03-26T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,9.5
604756,Woodfield Avenue,2024-03-26T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,11.5
604756,Woodfield Avenue,2024-03-26T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.44
604756,Woodfield Avenue,2024-03-26T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.37
604756,Woodfield Avenue,2024-03-26T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.12
604756,Woodfield Avenue,2024-03-26T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.65
604756,Woodfield Avenue,2024-03-26T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.07
604756,Woodfield Avenue,2024-03-26T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.15
604756,Woodfield Avenue,2024-03-26T08:20:00.000+00:00,feeder,1,N Current (RMS),A,14.4
604756,Woodfield Avenue,2024-03-26T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,16.5
604756,Woodfield Avenue,2024-03-26T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,9.2
604756,Woodfield Avenue,2024-03-26T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,5.9
604756,Woodfield Avenue,2024-03-26T08:20:00.000+00:00,transformer,,Temperature,C,17.2
604756,Woodfield Avenue,2024-03-26T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
604756,Woodfield Avenue,2024-03-26T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.65
604756,Woodfield Avenue,2024-03-26T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
604756,Woodfield Avenue,2024-03-26T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.8
604756,Woodfield Avenue,2024-03-26T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
604756,Woodfield Avenue,2024-03-26T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.59
604756,Woodfield Avenue,2024-03-26T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
604756,Woodfield Avenue,2024-03-26T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
604756,Woodfield Avenue,2024-03-26T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.3
604756,Woodfield Avenue,2024-03-26T08:20:00.000+00:00,busbar,,L3 Active Power,kW,11.9
604756,Woodfield Avenue,2024-03-26T08:20:00.000+00:00,busbar,,L2 Active Power,kW,16.88
604756,Woodfield Avenue,2024-03-26T08:20:00.000+00:00,busbar,,L1 Active Power,kW,9.56
604756,Woodfield Avenue,2024-03-26T08:20:00.000+00:00,busbar,,N Current (RMS),A,35.5
604756,Woodfield Avenue,2024-03-26T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.4
604756,Woodfield Avenue,2024-03-26T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.5
604756,Woodfield Avenue,2024-03-26T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,40.6
604756,Woodfield Avenue,2024-03-26T08:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.04
604756,Woodfield Avenue,2024-03-26T08:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.32
604756,Woodfield Avenue,2024-03-26T08:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.06
604756,Woodfield Avenue,2024-03-26T08:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.98
604756,Woodfield Avenue,2024-03-26T08:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.55
604756,Woodfield Avenue,2024-03-26T08:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.76
604756,Woodfield Avenue,2024-03-26T08:10:00.000+00:00,feeder,4,N Current (RMS),A,23.0
604756,Woodfield Avenue,2024-03-26T08:10:00.000+00:00,feeder,4,L3 Current (RMS),A,27.0
604756,Woodfield Avenue,2024-03-26T08:10:00.000+00:00,feeder,4,L2 Current (RMS),A,12.3
604756,Woodfield Avenue,2024-03-26T08:10:00.000+00:00,feeder,4,L1 Current (RMS),A,24.6
604756,Woodfield Avenue,2024-03-26T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.25
604756,Woodfield Avenue,2024-03-26T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.45
604756,Woodfield Avenue,2024-03-26T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.76
604756,Woodfield Avenue,2024-03-26T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.1
604756,Woodfield Avenue,2024-03-26T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,10.06
604756,Woodfield Avenue,2024-03-26T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.29
604756,Woodfield Avenue,2024-03-26T08:10:00.000+00:00,feeder,3,N Current (RMS),A,29.8
604756,Woodfield Avenue,2024-03-26T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,22.5
604756,Woodfield Avenue,2024-03-26T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,42.1
604756,Woodfield Avenue,2024-03-26T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,11.3
604756,Woodfield Avenue,2024-03-26T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.34
604756,Woodfield Avenue,2024-03-26T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.31
604756,Woodfield Avenue,2024-03-26T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.71
604756,Woodfield Avenue,2024-03-26T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.3
604756,Woodfield Avenue,2024-03-26T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.64
604756,Woodfield Avenue,2024-03-26T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.23
604756,Woodfield Avenue,2024-03-26T08:10:00.000+00:00,feeder,2,N Current (RMS),A,8.6
604756,Woodfield Avenue,2024-03-26T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,7.5
604756,Woodfield Avenue,2024-03-26T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,3.2
604756,Woodfield Avenue,2024-03-26T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,6.2
604756,Woodfield Avenue,2024-03-26T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.28
604756,Woodfield Avenue,2024-03-26T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.39
604756,Woodfield Avenue,2024-03-26T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.1
604756,Woodfield Avenue,2024-03-26T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.98
604756,Woodfield Avenue,2024-03-26T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.11
604756,Woodfield Avenue,2024-03-26T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.22
604756,Woodfield Avenue,2024-03-26T08:10:00.000+00:00,feeder,1,N Current (RMS),A,12.9
604756,Woodfield Avenue,2024-03-26T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,14.0
604756,Woodfield Avenue,2024-03-26T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,9.3
604756,Woodfield Avenue,2024-03-26T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,6.5
604756,Woodfield Avenue,2024-03-26T08:10:00.000+00:00,transformer,,Temperature,C,17.1
604756,Woodfield Avenue,2024-03-26T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
604756,Woodfield Avenue,2024-03-26T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.49
604756,Woodfield Avenue,2024-03-26T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
604756,Woodfield Avenue,2024-03-26T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.51
604756,Woodfield Avenue,2024-03-26T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
604756,Woodfield Avenue,2024-03-26T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.16
604756,Woodfield Avenue,2024-03-26T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
604756,Woodfield Avenue,2024-03-26T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
604756,Woodfield Avenue,2024-03-26T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.5
604756,Woodfield Avenue,2024-03-26T08:10:00.000+00:00,busbar,,L3 Active Power,kW,14.36
604756,Woodfield Avenue,2024-03-26T08:10:00.000+00:00,busbar,,L2 Active Power,kW,15.36
604756,Woodfield Avenue,2024-03-26T08:10:00.000+00:00,busbar,,L1 Active Power,kW,10.5
604756,Woodfield Avenue,2024-03-26T08:10:00.000+00:00,busbar,,N Current (RMS),A,42.8
604756,Woodfield Avenue,2024-03-26T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.6
604756,Woodfield Avenue,2024-03-26T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.4
604756,Woodfield Avenue,2024-03-26T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.9
604756,Woodfield Avenue,2024-03-26T08:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.09
604756,Woodfield Avenue,2024-03-26T08:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.18
604756,Woodfield Avenue,2024-03-26T08:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.22
604756,Woodfield Avenue,2024-03-26T08:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.58
604756,Woodfield Avenue,2024-03-26T08:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.03
604756,Woodfield Avenue,2024-03-26T08:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.96
604756,Woodfield Avenue,2024-03-26T08:00:00.000+00:00,feeder,4,N Current (RMS),A,25.4
604756,Woodfield Avenue,2024-03-26T08:00:00.000+00:00,feeder,4,L3 Current (RMS),A,6.9
604756,Woodfield Avenue,2024-03-26T08:00:00.000+00:00,feeder,4,L2 Current (RMS),A,35.6
604756,Woodfield Avenue,2024-03-26T08:00:00.000+00:00,feeder,4,L1 Current (RMS),A,20.8
604756,Woodfield Avenue,2024-03-26T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.41
604756,Woodfield Avenue,2024-03-26T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.19
604756,Woodfield Avenue,2024-03-26T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.77
604756,Woodfield Avenue,2024-03-26T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.11
604756,Woodfield Avenue,2024-03-26T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.92
604756,Woodfield Avenue,2024-03-26T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.66
604756,Woodfield Avenue,2024-03-26T08:00:00.000+00:00,feeder,3,N Current (RMS),A,26.3
604756,Woodfield Avenue,2024-03-26T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,30.3
604756,Woodfield Avenue,2024-03-26T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,42.1
604756,Woodfield Avenue,2024-03-26T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,17.3
604756,Woodfield Avenue,2024-03-26T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.32
604756,Woodfield Avenue,2024-03-26T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.5
604756,Woodfield Avenue,2024-03-26T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.8
604756,Woodfield Avenue,2024-03-26T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.8
604756,Woodfield Avenue,2024-03-26T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.75
604756,Woodfield Avenue,2024-03-26T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.93
604756,Woodfield Avenue,2024-03-26T08:00:00.000+00:00,feeder,2,N Current (RMS),A,9.4
604756,Woodfield Avenue,2024-03-26T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,4.6
604756,Woodfield Avenue,2024-03-26T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,5.0
604756,Woodfield Avenue,2024-03-26T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,9.8
604756,Woodfield Avenue,2024-03-26T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.07
604756,Woodfield Avenue,2024-03-26T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.33
604756,Woodfield Avenue,2024-03-26T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.09
604756,Woodfield Avenue,2024-03-26T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.44
604756,Woodfield Avenue,2024-03-26T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.58
604756,Woodfield Avenue,2024-03-26T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.02
604756,Woodfield Avenue,2024-03-26T08:00:00.000+00:00,feeder,1,N Current (RMS),A,23.0
604756,Woodfield Avenue,2024-03-26T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,11.2
604756,Woodfield Avenue,2024-03-26T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,25.3
604756,Woodfield Avenue,2024-03-26T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,4.7
604756,Woodfield Avenue,2024-03-26T08:00:00.000+00:00,transformer,,Temperature,C,17.0
604756,Woodfield Avenue,2024-03-26T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
604756,Woodfield Avenue,2024-03-26T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.05
604756,Woodfield Avenue,2024-03-26T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
604756,Woodfield Avenue,2024-03-26T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.45
604756,Woodfield Avenue,2024-03-26T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
604756,Woodfield Avenue,2024-03-26T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.68
604756,Woodfield Avenue,2024-03-26T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
604756,Woodfield Avenue,2024-03-26T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
604756,Woodfield Avenue,2024-03-26T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.26
604756,Woodfield Avenue,2024-03-26T08:00:00.000+00:00,busbar,,L3 Active Power,kW,11.95
604756,Woodfield Avenue,2024-03-26T08:00:00.000+00:00,busbar,,L2 Active Power,kW,22.29
604756,Woodfield Avenue,2024-03-26T08:00:00.000+00:00,busbar,,L1 Active Power,kW,11.57
604756,Woodfield Avenue,2024-03-26T08:00:00.000+00:00,busbar,,N Current (RMS),A,52.7
604756,Woodfield Avenue,2024-03-26T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.7
604756,Woodfield Avenue,2024-03-26T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,97.2
604756,Woodfield Avenue,2024-03-26T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.8
604756,Woodfield Avenue,2024-03-26T07:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.06
604756,Woodfield Avenue,2024-03-26T07:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.27
604756,Woodfield Avenue,2024-03-26T07:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.34
604756,Woodfield Avenue,2024-03-26T07:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.76
604756,Woodfield Avenue,2024-03-26T07:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.61
604756,Woodfield Avenue,2024-03-26T07:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.5
604756,Woodfield Avenue,2024-03-26T07:50:00.000+00:00,feeder,4,N Current (RMS),A,17.3
604756,Woodfield Avenue,2024-03-26T07:50:00.000+00:00,feeder,4,L3 Current (RMS),A,13.0
604756,Woodfield Avenue,2024-03-26T07:50:00.000+00:00,feeder,4,L2 Current (RMS),A,7.3
604756,Woodfield Avenue,2024-03-26T07:50:00.000+00:00,feeder,4,L1 Current (RMS),A,23.5
604756,Woodfield Avenue,2024-03-26T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.68
604756,Woodfield Avenue,2024-03-26T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.3
604756,Woodfield Avenue,2024-03-26T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.34
604756,Woodfield Avenue,2024-03-26T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.12
604756,Woodfield Avenue,2024-03-26T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,14.78
604756,Woodfield Avenue,2024-03-26T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.68
604756,Woodfield Avenue,2024-03-26T07:50:00.000+00:00,feeder,3,N Current (RMS),A,46.7
604756,Woodfield Avenue,2024-03-26T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,26.2
604756,Woodfield Avenue,2024-03-26T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,61.1
604756,Woodfield Avenue,2024-03-26T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,9.0
604756,Woodfield Avenue,2024-03-26T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.04
604756,Woodfield Avenue,2024-03-26T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.22
604756,Woodfield Avenue,2024-03-26T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.19
604756,Woodfield Avenue,2024-03-26T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.99
604756,Woodfield Avenue,2024-03-26T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.52
604756,Woodfield Avenue,2024-03-26T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.71
604756,Woodfield Avenue,2024-03-26T07:50:00.000+00:00,feeder,2,N Current (RMS),A,15.5
604756,Woodfield Avenue,2024-03-26T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,4.5
604756,Woodfield Avenue,2024-03-26T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,19.6
604756,Woodfield Avenue,2024-03-26T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,4.0
604756,Woodfield Avenue,2024-03-26T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.15
604756,Woodfield Avenue,2024-03-26T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.46
604756,Woodfield Avenue,2024-03-26T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.05
604756,Woodfield Avenue,2024-03-26T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.79
604756,Woodfield Avenue,2024-03-26T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.07
604756,Woodfield Avenue,2024-03-26T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.85
604756,Woodfield Avenue,2024-03-26T07:50:00.000+00:00,feeder,1,N Current (RMS),A,25.1
604756,Woodfield Avenue,2024-03-26T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,18.0
604756,Woodfield Avenue,2024-03-26T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,23.0
604756,Woodfield Avenue,2024-03-26T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,3.8
604756,Woodfield Avenue,2024-03-26T07:50:00.000+00:00,transformer,,Temperature,C,16.9
604756,Woodfield Avenue,2024-03-26T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
604756,Woodfield Avenue,2024-03-26T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
604756,Woodfield Avenue,2024-03-26T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
604756,Woodfield Avenue,2024-03-26T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.73
604756,Woodfield Avenue,2024-03-26T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
604756,Woodfield Avenue,2024-03-26T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.92
604756,Woodfield Avenue,2024-03-26T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
604756,Woodfield Avenue,2024-03-26T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
604756,Woodfield Avenue,2024-03-26T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.13
604756,Woodfield Avenue,2024-03-26T07:50:00.000+00:00,busbar,,L3 Active Power,kW,13.67
604756,Woodfield Avenue,2024-03-26T07:50:00.000+00:00,busbar,,L2 Active Power,kW,24.99
604756,Woodfield Avenue,2024-03-26T07:50:00.000+00:00,busbar,,L1 Active Power,kW,8.73
604756,Woodfield Avenue,2024-03-26T07:50:00.000+00:00,busbar,,N Current (RMS),A,63.0
604756,Woodfield Avenue,2024-03-26T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.4
604756,Woodfield Avenue,2024-03-26T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,102.8
604756,Woodfield Avenue,2024-03-26T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,37.1
604756,Woodfield Avenue,2024-03-26T07:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.09
604756,Woodfield Avenue,2024-03-26T07:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.05
604756,Woodfield Avenue,2024-03-26T07:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.16
604756,Woodfield Avenue,2024-03-26T07:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.61
604756,Woodfield Avenue,2024-03-26T07:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.41
604756,Woodfield Avenue,2024-03-26T07:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.89
604756,Woodfield Avenue,2024-03-26T07:40:00.000+00:00,feeder,4,N Current (RMS),A,18.3
604756,Woodfield Avenue,2024-03-26T07:40:00.000+00:00,feeder,4,L3 Current (RMS),A,7.0
604756,Woodfield Avenue,2024-03-26T07:40:00.000+00:00,feeder,4,L2 Current (RMS),A,6.3
604756,Woodfield Avenue,2024-03-26T07:40:00.000+00:00,feeder,4,L1 Current (RMS),A,24.9
604756,Woodfield Avenue,2024-03-26T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.71
604756,Woodfield Avenue,2024-03-26T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.62
604756,Woodfield Avenue,2024-03-26T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.61
604756,Woodfield Avenue,2024-03-26T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.56
604756,Woodfield Avenue,2024-03-26T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,12.9
604756,Woodfield Avenue,2024-03-26T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.49
604756,Woodfield Avenue,2024-03-26T07:40:00.000+00:00,feeder,3,N Current (RMS),A,39.0
604756,Woodfield Avenue,2024-03-26T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,27.8
604756,Woodfield Avenue,2024-03-26T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,53.0
604756,Woodfield Avenue,2024-03-26T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,6.7
604756,Woodfield Avenue,2024-03-26T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.15
604756,Woodfield Avenue,2024-03-26T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.4
604756,Woodfield Avenue,2024-03-26T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.39
604756,Woodfield Avenue,2024-03-26T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.98
604756,Woodfield Avenue,2024-03-26T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.25
604756,Woodfield Avenue,2024-03-26T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.81
604756,Woodfield Avenue,2024-03-26T07:40:00.000+00:00,feeder,2,N Current (RMS),A,6.8
604756,Woodfield Avenue,2024-03-26T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,4.5
604756,Woodfield Avenue,2024-03-26T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,7.5
604756,Woodfield Avenue,2024-03-26T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,4.2
604756,Woodfield Avenue,2024-03-26T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.27
604756,Woodfield Avenue,2024-03-26T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.72
604756,Woodfield Avenue,2024-03-26T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.09
604756,Woodfield Avenue,2024-03-26T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.44
604756,Woodfield Avenue,2024-03-26T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.9
604756,Woodfield Avenue,2024-03-26T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.14
604756,Woodfield Avenue,2024-03-26T07:40:00.000+00:00,feeder,1,N Current (RMS),A,17.2
604756,Woodfield Avenue,2024-03-26T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,19.1
604756,Woodfield Avenue,2024-03-26T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,9.1
604756,Woodfield Avenue,2024-03-26T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,5.0
604756,Woodfield Avenue,2024-03-26T07:40:00.000+00:00,transformer,,Temperature,C,16.9
604756,Woodfield Avenue,2024-03-26T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
604756,Woodfield Avenue,2024-03-26T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.21
604756,Woodfield Avenue,2024-03-26T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
604756,Woodfield Avenue,2024-03-26T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.42
604756,Woodfield Avenue,2024-03-26T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
604756,Woodfield Avenue,2024-03-26T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.97
604756,Woodfield Avenue,2024-03-26T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
604756,Woodfield Avenue,2024-03-26T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
604756,Woodfield Avenue,2024-03-26T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.75
604756,Woodfield Avenue,2024-03-26T07:40:00.000+00:00,busbar,,L3 Active Power,kW,13.6
604756,Woodfield Avenue,2024-03-26T07:40:00.000+00:00,busbar,,L2 Active Power,kW,17.46
604756,Woodfield Avenue,2024-03-26T07:40:00.000+00:00,busbar,,L1 Active Power,kW,9.33
604756,Woodfield Avenue,2024-03-26T07:40:00.000+00:00,busbar,,N Current (RMS),A,40.4
604756,Woodfield Avenue,2024-03-26T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.9
604756,Woodfield Avenue,2024-03-26T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.2
604756,Woodfield Avenue,2024-03-26T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,39.2
604756,Woodfield Avenue,2024-03-26T07:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.06
604756,Woodfield Avenue,2024-03-26T07:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.13
604756,Woodfield Avenue,2024-03-26T07:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.1
604756,Woodfield Avenue,2024-03-26T07:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.5
604756,Woodfield Avenue,2024-03-26T07:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.29
604756,Woodfield Avenue,2024-03-26T07:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.3
604756,Woodfield Avenue,2024-03-26T07:30:00.000+00:00,feeder,4,N Current (RMS),A,10.9
604756,Woodfield Avenue,2024-03-26T07:30:00.000+00:00,feeder,4,L3 Current (RMS),A,11.3
604756,Woodfield Avenue,2024-03-26T07:30:00.000+00:00,feeder,4,L2 Current (RMS),A,11.3
604756,Woodfield Avenue,2024-03-26T07:30:00.000+00:00,feeder,4,L1 Current (RMS),A,14.6
604756,Woodfield Avenue,2024-03-26T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.22
604756,Woodfield Avenue,2024-03-26T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.48
604756,Woodfield Avenue,2024-03-26T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.29
604756,Woodfield Avenue,2024-03-26T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.52
604756,Woodfield Avenue,2024-03-26T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.97
604756,Woodfield Avenue,2024-03-26T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.31
604756,Woodfield Avenue,2024-03-26T07:30:00.000+00:00,feeder,3,N Current (RMS),A,30.2
604756,Woodfield Avenue,2024-03-26T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,29.0
604756,Woodfield Avenue,2024-03-26T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,33.5
604756,Woodfield Avenue,2024-03-26T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,5.7
604756,Woodfield Avenue,2024-03-26T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.09
604756,Woodfield Avenue,2024-03-26T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.25
604756,Woodfield Avenue,2024-03-26T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.52
604756,Woodfield Avenue,2024-03-26T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.26
604756,Woodfield Avenue,2024-03-26T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.83
604756,Woodfield Avenue,2024-03-26T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.79
604756,Woodfield Avenue,2024-03-26T07:30:00.000+00:00,feeder,2,N Current (RMS),A,7.4
604756,Woodfield Avenue,2024-03-26T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,6.3
604756,Woodfield Avenue,2024-03-26T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,5.0
604756,Woodfield Avenue,2024-03-26T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,4.4
604756,Woodfield Avenue,2024-03-26T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.21
604756,Woodfield Avenue,2024-03-26T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.72
604756,Woodfield Avenue,2024-03-26T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.11
604756,Woodfield Avenue,2024-03-26T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.08
604756,Woodfield Avenue,2024-03-26T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.52
604756,Woodfield Avenue,2024-03-26T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.13
604756,Woodfield Avenue,2024-03-26T07:30:00.000+00:00,feeder,1,N Current (RMS),A,17.4
604756,Woodfield Avenue,2024-03-26T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,18.0
604756,Woodfield Avenue,2024-03-26T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,13.7
604756,Woodfield Avenue,2024-03-26T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,4.9
604756,Woodfield Avenue,2024-03-26T07:30:00.000+00:00,transformer,,Temperature,C,16.9
604756,Woodfield Avenue,2024-03-26T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
604756,Woodfield Avenue,2024-03-26T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.35
604756,Woodfield Avenue,2024-03-26T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
604756,Woodfield Avenue,2024-03-26T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.66
604756,Woodfield Avenue,2024-03-26T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
604756,Woodfield Avenue,2024-03-26T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.51
604756,Woodfield Avenue,2024-03-26T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
604756,Woodfield Avenue,2024-03-26T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
604756,Woodfield Avenue,2024-03-26T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.6
604756,Woodfield Avenue,2024-03-26T07:30:00.000+00:00,busbar,,L3 Active Power,kW,14.35
604756,Woodfield Avenue,2024-03-26T07:30:00.000+00:00,busbar,,L2 Active Power,kW,13.61
604756,Woodfield Avenue,2024-03-26T07:30:00.000+00:00,busbar,,L1 Active Power,kW,6.53
604756,Woodfield Avenue,2024-03-26T07:30:00.000+00:00,busbar,,N Current (RMS),A,50.2
604756,Woodfield Avenue,2024-03-26T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.2
604756,Woodfield Avenue,2024-03-26T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.8
604756,Woodfield Avenue,2024-03-26T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,28.0
604756,Woodfield Avenue,2024-03-26T07:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.24
604756,Woodfield Avenue,2024-03-26T07:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
604756,Woodfield Avenue,2024-03-26T07:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.15
604756,Woodfield Avenue,2024-03-26T07:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.1
604756,Woodfield Avenue,2024-03-26T07:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.99
604756,Woodfield Avenue,2024-03-26T07:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
604756,Woodfield Avenue,2024-03-26T07:20:00.000+00:00,feeder,4,N Current (RMS),A,14.1
604756,Woodfield Avenue,2024-03-26T07:20:00.000+00:00,feeder,4,L3 Current (RMS),A,13.9
604756,Woodfield Avenue,2024-03-26T07:20:00.000+00:00,feeder,4,L2 Current (RMS),A,9.3
604756,Woodfield Avenue,2024-03-26T07:20:00.000+00:00,feeder,4,L1 Current (RMS),A,18.4
604756,Woodfield Avenue,2024-03-26T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.33
604756,Woodfield Avenue,2024-03-26T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.21
604756,Woodfield Avenue,2024-03-26T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
604756,Woodfield Avenue,2024-03-26T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.77
604756,Woodfield Avenue,2024-03-26T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.32
604756,Woodfield Avenue,2024-03-26T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.9
604756,Woodfield Avenue,2024-03-26T07:20:00.000+00:00,feeder,3,N Current (RMS),A,20.9
604756,Woodfield Avenue,2024-03-26T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,20.3
604756,Woodfield Avenue,2024-03-26T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,26.6
