Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604756,Woodfield Avenue,2024-03-26T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,3.9
604756,Woodfield Avenue,2024-03-26T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.1
604756,Woodfield Avenue,2024-03-26T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.52
604756,Woodfield Avenue,2024-03-26T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.22
604756,Woodfield Avenue,2024-03-26T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.99
604756,Woodfield Avenue,2024-03-26T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.39
604756,Woodfield Avenue,2024-03-26T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.92
604756,Woodfield Avenue,2024-03-26T07:20:00.000+00:00,feeder,2,N Current (RMS),A,7.9
604756,Woodfield Avenue,2024-03-26T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,4.4
604756,Woodfield Avenue,2024-03-26T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,11.5
604756,Woodfield Avenue,2024-03-26T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,4.7
604756,Woodfield Avenue,2024-03-26T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.14
604756,Woodfield Avenue,2024-03-26T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.7
604756,Woodfield Avenue,2024-03-26T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.15
604756,Woodfield Avenue,2024-03-26T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.04
604756,Woodfield Avenue,2024-03-26T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.23
604756,Woodfield Avenue,2024-03-26T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.49
604756,Woodfield Avenue,2024-03-26T07:20:00.000+00:00,feeder,1,N Current (RMS),A,13.3
604756,Woodfield Avenue,2024-03-26T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,13.7
604756,Woodfield Avenue,2024-03-26T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,11.0
604756,Woodfield Avenue,2024-03-26T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,11.9
604756,Woodfield Avenue,2024-03-26T07:20:00.000+00:00,transformer,,Temperature,C,16.8
604756,Woodfield Avenue,2024-03-26T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
604756,Woodfield Avenue,2024-03-26T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
604756,Woodfield Avenue,2024-03-26T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
604756,Woodfield Avenue,2024-03-26T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.2
604756,Woodfield Avenue,2024-03-26T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
604756,Woodfield Avenue,2024-03-26T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.21
604756,Woodfield Avenue,2024-03-26T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
604756,Woodfield Avenue,2024-03-26T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.6
604756,Woodfield Avenue,2024-03-26T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.07
604756,Woodfield Avenue,2024-03-26T07:20:00.000+00:00,busbar,,L3 Active Power,kW,11.9
604756,Woodfield Avenue,2024-03-26T07:20:00.000+00:00,busbar,,L2 Active Power,kW,12.93
604756,Woodfield Avenue,2024-03-26T07:20:00.000+00:00,busbar,,L1 Active Power,kW,8.3
604756,Woodfield Avenue,2024-03-26T07:20:00.000+00:00,busbar,,N Current (RMS),A,30.2
604756,Woodfield Avenue,2024-03-26T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.9
604756,Woodfield Avenue,2024-03-26T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.1
604756,Woodfield Avenue,2024-03-26T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,36.0
604756,Woodfield Avenue,2024-03-26T07:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.31
604756,Woodfield Avenue,2024-03-26T07:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.14
604756,Woodfield Avenue,2024-03-26T07:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.07
604756,Woodfield Avenue,2024-03-26T07:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.04
604756,Woodfield Avenue,2024-03-26T07:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.2
604756,Woodfield Avenue,2024-03-26T07:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.8
604756,Woodfield Avenue,2024-03-26T07:10:00.000+00:00,feeder,4,N Current (RMS),A,11.6
604756,Woodfield Avenue,2024-03-26T07:10:00.000+00:00,feeder,4,L3 Current (RMS),A,8.7
604756,Woodfield Avenue,2024-03-26T07:10:00.000+00:00,feeder,4,L2 Current (RMS),A,9.6
604756,Woodfield Avenue,2024-03-26T07:10:00.000+00:00,feeder,4,L1 Current (RMS),A,17.6
604756,Woodfield Avenue,2024-03-26T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.33
604756,Woodfield Avenue,2024-03-26T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.43
604756,Woodfield Avenue,2024-03-26T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.18
604756,Woodfield Avenue,2024-03-26T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.73
604756,Woodfield Avenue,2024-03-26T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.75
604756,Woodfield Avenue,2024-03-26T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.79
604756,Woodfield Avenue,2024-03-26T07:10:00.000+00:00,feeder,3,N Current (RMS),A,25.9
604756,Woodfield Avenue,2024-03-26T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,30.8
604756,Woodfield Avenue,2024-03-26T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,28.6
604756,Woodfield Avenue,2024-03-26T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,8.5
604756,Woodfield Avenue,2024-03-26T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.13
604756,Woodfield Avenue,2024-03-26T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.7
604756,Woodfield Avenue,2024-03-26T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.17
604756,Woodfield Avenue,2024-03-26T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.64
604756,Woodfield Avenue,2024-03-26T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.85
604756,Woodfield Avenue,2024-03-26T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.43
604756,Woodfield Avenue,2024-03-26T07:10:00.000+00:00,feeder,2,N Current (RMS),A,10.0
604756,Woodfield Avenue,2024-03-26T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,7.5
604756,Woodfield Avenue,2024-03-26T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,9.5
604756,Woodfield Avenue,2024-03-26T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,8.5
604756,Woodfield Avenue,2024-03-26T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.22
604756,Woodfield Avenue,2024-03-26T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.57
604756,Woodfield Avenue,2024-03-26T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.05
604756,Woodfield Avenue,2024-03-26T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.41
604756,Woodfield Avenue,2024-03-26T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.17
604756,Woodfield Avenue,2024-03-26T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.13
604756,Woodfield Avenue,2024-03-26T07:10:00.000+00:00,feeder,1,N Current (RMS),A,17.6
604756,Woodfield Avenue,2024-03-26T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,19.9
604756,Woodfield Avenue,2024-03-26T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,10.0
604756,Woodfield Avenue,2024-03-26T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,5.0
604756,Woodfield Avenue,2024-03-26T07:10:00.000+00:00,transformer,,Temperature,C,16.8
604756,Woodfield Avenue,2024-03-26T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
604756,Woodfield Avenue,2024-03-26T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
604756,Woodfield Avenue,2024-03-26T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
604756,Woodfield Avenue,2024-03-26T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.67
604756,Woodfield Avenue,2024-03-26T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
604756,Woodfield Avenue,2024-03-26T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.43
604756,Woodfield Avenue,2024-03-26T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
604756,Woodfield Avenue,2024-03-26T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
604756,Woodfield Avenue,2024-03-26T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.38
604756,Woodfield Avenue,2024-03-26T07:10:00.000+00:00,busbar,,L3 Active Power,kW,14.83
604756,Woodfield Avenue,2024-03-26T07:10:00.000+00:00,busbar,,L2 Active Power,kW,12.97
604756,Woodfield Avenue,2024-03-26T07:10:00.000+00:00,busbar,,L1 Active Power,kW,8.15
604756,Woodfield Avenue,2024-03-26T07:10:00.000+00:00,busbar,,N Current (RMS),A,40.3
604756,Woodfield Avenue,2024-03-26T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.6
604756,Woodfield Avenue,2024-03-26T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.6
604756,Woodfield Avenue,2024-03-26T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,36.2
604756,Woodfield Avenue,2024-03-26T07:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.33
604756,Woodfield Avenue,2024-03-26T07:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
604756,Woodfield Avenue,2024-03-26T07:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.28
604756,Woodfield Avenue,2024-03-26T07:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.03
604756,Woodfield Avenue,2024-03-26T07:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.29
604756,Woodfield Avenue,2024-03-26T07:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.63
604756,Woodfield Avenue,2024-03-26T07:00:00.000+00:00,feeder,4,N Current (RMS),A,14.7
604756,Woodfield Avenue,2024-03-26T07:00:00.000+00:00,feeder,4,L3 Current (RMS),A,8.8
604756,Woodfield Avenue,2024-03-26T07:00:00.000+00:00,feeder,4,L2 Current (RMS),A,10.7
604756,Woodfield Avenue,2024-03-26T07:00:00.000+00:00,feeder,4,L1 Current (RMS),A,21.0
604756,Woodfield Avenue,2024-03-26T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.41
604756,Woodfield Avenue,2024-03-26T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.38
604756,Woodfield Avenue,2024-03-26T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.23
604756,Woodfield Avenue,2024-03-26T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.25
604756,Woodfield Avenue,2024-03-26T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.37
604756,Woodfield Avenue,2024-03-26T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.68
604756,Woodfield Avenue,2024-03-26T07:00:00.000+00:00,feeder,3,N Current (RMS),A,31.1
604756,Woodfield Avenue,2024-03-26T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,38.2
604756,Woodfield Avenue,2024-03-26T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,31.6
604756,Woodfield Avenue,2024-03-26T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,7.9
604756,Woodfield Avenue,2024-03-26T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.12
604756,Woodfield Avenue,2024-03-26T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
604756,Woodfield Avenue,2024-03-26T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.38
604756,Woodfield Avenue,2024-03-26T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.97
604756,Woodfield Avenue,2024-03-26T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.99
604756,Woodfield Avenue,2024-03-26T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.87
604756,Woodfield Avenue,2024-03-26T07:00:00.000+00:00,feeder,2,N Current (RMS),A,9.6
604756,Woodfield Avenue,2024-03-26T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,10.6
604756,Woodfield Avenue,2024-03-26T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,4.3
604756,Woodfield Avenue,2024-03-26T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,5.0
604756,Woodfield Avenue,2024-03-26T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.19
604756,Woodfield Avenue,2024-03-26T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.51
604756,Woodfield Avenue,2024-03-26T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.06
604756,Woodfield Avenue,2024-03-26T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.44
604756,Woodfield Avenue,2024-03-26T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.65
604756,Woodfield Avenue,2024-03-26T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.25
604756,Woodfield Avenue,2024-03-26T07:00:00.000+00:00,feeder,1,N Current (RMS),A,19.5
604756,Woodfield Avenue,2024-03-26T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,21.5
604756,Woodfield Avenue,2024-03-26T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,12.6
604756,Woodfield Avenue,2024-03-26T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,5.5
604756,Woodfield Avenue,2024-03-26T07:00:00.000+00:00,transformer,,Temperature,C,16.8
604756,Woodfield Avenue,2024-03-26T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
604756,Woodfield Avenue,2024-03-26T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.39
604756,Woodfield Avenue,2024-03-26T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
604756,Woodfield Avenue,2024-03-26T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
604756,Woodfield Avenue,2024-03-26T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
604756,Woodfield Avenue,2024-03-26T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
604756,Woodfield Avenue,2024-03-26T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
604756,Woodfield Avenue,2024-03-26T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
604756,Woodfield Avenue,2024-03-26T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.96
604756,Woodfield Avenue,2024-03-26T07:00:00.000+00:00,busbar,,L3 Active Power,kW,16.7
604756,Woodfield Avenue,2024-03-26T07:00:00.000+00:00,busbar,,L2 Active Power,kW,13.3
604756,Woodfield Avenue,2024-03-26T07:00:00.000+00:00,busbar,,L1 Active Power,kW,8.42
604756,Woodfield Avenue,2024-03-26T07:00:00.000+00:00,busbar,,N Current (RMS),A,49.2
604756,Woodfield Avenue,2024-03-26T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.0
604756,Woodfield Avenue,2024-03-26T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.5
604756,Woodfield Avenue,2024-03-26T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,36.9
604756,Woodfield Avenue,2024-03-26T06:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.23
604756,Woodfield Avenue,2024-03-26T06:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.19
604756,Woodfield Avenue,2024-03-26T06:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.04
604756,Woodfield Avenue,2024-03-26T06:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.14
604756,Woodfield Avenue,2024-03-26T06:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.94
604756,Woodfield Avenue,2024-03-26T06:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.01
604756,Woodfield Avenue,2024-03-26T06:50:00.000+00:00,feeder,4,N Current (RMS),A,9.5
604756,Woodfield Avenue,2024-03-26T06:50:00.000+00:00,feeder,4,L3 Current (RMS),A,9.0
604756,Woodfield Avenue,2024-03-26T06:50:00.000+00:00,feeder,4,L2 Current (RMS),A,14.1
604756,Woodfield Avenue,2024-03-26T06:50:00.000+00:00,feeder,4,L1 Current (RMS),A,16.7
604756,Woodfield Avenue,2024-03-26T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.6
604756,Woodfield Avenue,2024-03-26T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.54
604756,Woodfield Avenue,2024-03-26T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.22
604756,Woodfield Avenue,2024-03-26T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.5
604756,Woodfield Avenue,2024-03-26T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.72
604756,Woodfield Avenue,2024-03-26T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.67
604756,Woodfield Avenue,2024-03-26T06:50:00.000+00:00,feeder,3,N Current (RMS),A,17.3
604756,Woodfield Avenue,2024-03-26T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,15.9
604756,Woodfield Avenue,2024-03-26T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,24.5
604756,Woodfield Avenue,2024-03-26T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,9.0
604756,Woodfield Avenue,2024-03-26T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.3
604756,Woodfield Avenue,2024-03-26T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.25
604756,Woodfield Avenue,2024-03-26T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.25
604756,Woodfield Avenue,2024-03-26T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.49
604756,Woodfield Avenue,2024-03-26T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.11
604756,Woodfield Avenue,2024-03-26T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.87
604756,Woodfield Avenue,2024-03-26T06:50:00.000+00:00,feeder,2,N Current (RMS),A,5.4
604756,Woodfield Avenue,2024-03-26T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,6.6
604756,Woodfield Avenue,2024-03-26T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,4.9
604756,Woodfield Avenue,2024-03-26T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,5.2
604756,Woodfield Avenue,2024-03-26T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.15
604756,Woodfield Avenue,2024-03-26T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.42
604756,Woodfield Avenue,2024-03-26T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.07
604756,Woodfield Avenue,2024-03-26T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.05
604756,Woodfield Avenue,2024-03-26T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.99
604756,Woodfield Avenue,2024-03-26T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.53
604756,Woodfield Avenue,2024-03-26T06:50:00.000+00:00,feeder,1,N Current (RMS),A,33.8
604756,Woodfield Avenue,2024-03-26T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,36.9
604756,Woodfield Avenue,2024-03-26T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,14.0
604756,Woodfield Avenue,2024-03-26T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,7.7
604756,Woodfield Avenue,2024-03-26T06:50:00.000+00:00,transformer,,Temperature,C,16.8
604756,Woodfield Avenue,2024-03-26T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
604756,Woodfield Avenue,2024-03-26T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
604756,Woodfield Avenue,2024-03-26T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
604756,Woodfield Avenue,2024-03-26T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.37
604756,Woodfield Avenue,2024-03-26T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
604756,Woodfield Avenue,2024-03-26T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.1
604756,Woodfield Avenue,2024-03-26T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
604756,Woodfield Avenue,2024-03-26T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
604756,Woodfield Avenue,2024-03-26T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.59
604756,Woodfield Avenue,2024-03-26T06:50:00.000+00:00,busbar,,L3 Active Power,kW,15.17
604756,Woodfield Avenue,2024-03-26T06:50:00.000+00:00,busbar,,L2 Active Power,kW,12.76
604756,Woodfield Avenue,2024-03-26T06:50:00.000+00:00,busbar,,L1 Active Power,kW,8.08
604756,Woodfield Avenue,2024-03-26T06:50:00.000+00:00,busbar,,N Current (RMS),A,45.0
604756,Woodfield Avenue,2024-03-26T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.6
604756,Woodfield Avenue,2024-03-26T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.9
604756,Woodfield Avenue,2024-03-26T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,34.6
604756,Woodfield Avenue,2024-03-26T06:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.22
604756,Woodfield Avenue,2024-03-26T06:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.11
604756,Woodfield Avenue,2024-03-26T06:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.23
604756,Woodfield Avenue,2024-03-26T06:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.26
604756,Woodfield Avenue,2024-03-26T06:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.13
604756,Woodfield Avenue,2024-03-26T06:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.56
604756,Woodfield Avenue,2024-03-26T06:40:00.000+00:00,feeder,4,N Current (RMS),A,10.1
604756,Woodfield Avenue,2024-03-26T06:40:00.000+00:00,feeder,4,L3 Current (RMS),A,9.5
604756,Woodfield Avenue,2024-03-26T06:40:00.000+00:00,feeder,4,L2 Current (RMS),A,15.1
604756,Woodfield Avenue,2024-03-26T06:40:00.000+00:00,feeder,4,L1 Current (RMS),A,11.6
604756,Woodfield Avenue,2024-03-26T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.69
604756,Woodfield Avenue,2024-03-26T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.41
604756,Woodfield Avenue,2024-03-26T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.11
604756,Woodfield Avenue,2024-03-26T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.34
604756,Woodfield Avenue,2024-03-26T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.61
604756,Woodfield Avenue,2024-03-26T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.89
604756,Woodfield Avenue,2024-03-26T06:40:00.000+00:00,feeder,3,N Current (RMS),A,21.0
604756,Woodfield Avenue,2024-03-26T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,14.6
604756,Woodfield Avenue,2024-03-26T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,28.9
604756,Woodfield Avenue,2024-03-26T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,3.9
604756,Woodfield Avenue,2024-03-26T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.26
604756,Woodfield Avenue,2024-03-26T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.41
604756,Woodfield Avenue,2024-03-26T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.25
604756,Woodfield Avenue,2024-03-26T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.55
604756,Woodfield Avenue,2024-03-26T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.08
604756,Woodfield Avenue,2024-03-26T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.7
604756,Woodfield Avenue,2024-03-26T06:40:00.000+00:00,feeder,2,N Current (RMS),A,5.6
604756,Woodfield Avenue,2024-03-26T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,7.2
604756,Woodfield Avenue,2024-03-26T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,5.1
604756,Woodfield Avenue,2024-03-26T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,3.4
604756,Woodfield Avenue,2024-03-26T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.1
604756,Woodfield Avenue,2024-03-26T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.33
604756,Woodfield Avenue,2024-03-26T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.19
604756,Woodfield Avenue,2024-03-26T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,12.13
604756,Woodfield Avenue,2024-03-26T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.22
604756,Woodfield Avenue,2024-03-26T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.98
604756,Woodfield Avenue,2024-03-26T06:40:00.000+00:00,feeder,1,N Current (RMS),A,53.3
604756,Woodfield Avenue,2024-03-26T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,56.3
604756,Woodfield Avenue,2024-03-26T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,10.0
604756,Woodfield Avenue,2024-03-26T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,4.5
604756,Woodfield Avenue,2024-03-26T06:40:00.000+00:00,transformer,,Temperature,C,16.8
604756,Woodfield Avenue,2024-03-26T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
604756,Woodfield Avenue,2024-03-26T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
604756,Woodfield Avenue,2024-03-26T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
604756,Woodfield Avenue,2024-03-26T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.23
604756,Woodfield Avenue,2024-03-26T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
604756,Woodfield Avenue,2024-03-26T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.09
604756,Woodfield Avenue,2024-03-26T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
604756,Woodfield Avenue,2024-03-26T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
604756,Woodfield Avenue,2024-03-26T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.78
604756,Woodfield Avenue,2024-03-26T06:40:00.000+00:00,busbar,,L3 Active Power,kW,19.28
604756,Woodfield Avenue,2024-03-26T06:40:00.000+00:00,busbar,,L2 Active Power,kW,13.05
604756,Woodfield Avenue,2024-03-26T06:40:00.000+00:00,busbar,,L1 Active Power,kW,5.13
604756,Woodfield Avenue,2024-03-26T06:40:00.000+00:00,busbar,,N Current (RMS),A,63.9
604756,Woodfield Avenue,2024-03-26T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.1
604756,Woodfield Avenue,2024-03-26T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.4
604756,Woodfield Avenue,2024-03-26T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,22.6
604756,Woodfield Avenue,2024-03-26T06:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.4
604756,Woodfield Avenue,2024-03-26T06:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.05
604756,Woodfield Avenue,2024-03-26T06:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.53
604756,Woodfield Avenue,2024-03-26T06:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.15
604756,Woodfield Avenue,2024-03-26T06:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.5
604756,Woodfield Avenue,2024-03-26T06:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.02
604756,Woodfield Avenue,2024-03-26T06:30:00.000+00:00,feeder,4,N Current (RMS),A,9.2
604756,Woodfield Avenue,2024-03-26T06:30:00.000+00:00,feeder,4,L3 Current (RMS),A,9.2
604756,Woodfield Avenue,2024-03-26T06:30:00.000+00:00,feeder,4,L2 Current (RMS),A,15.6
604756,Woodfield Avenue,2024-03-26T06:30:00.000+00:00,feeder,4,L1 Current (RMS),A,13.7
604756,Woodfield Avenue,2024-03-26T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.46
604756,Woodfield Avenue,2024-03-26T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.43
604756,Woodfield Avenue,2024-03-26T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
604756,Woodfield Avenue,2024-03-26T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.01
604756,Woodfield Avenue,2024-03-26T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.75
604756,Woodfield Avenue,2024-03-26T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.94
604756,Woodfield Avenue,2024-03-26T06:30:00.000+00:00,feeder,3,N Current (RMS),A,25.4
604756,Woodfield Avenue,2024-03-26T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,17.5
604756,Woodfield Avenue,2024-03-26T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,32.6
604756,Woodfield Avenue,2024-03-26T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,4.1
604756,Woodfield Avenue,2024-03-26T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.49
604756,Woodfield Avenue,2024-03-26T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.49
604756,Woodfield Avenue,2024-03-26T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.24
604756,Woodfield Avenue,2024-03-26T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.36
604756,Woodfield Avenue,2024-03-26T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.9
604756,Woodfield Avenue,2024-03-26T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.83
604756,Woodfield Avenue,2024-03-26T06:30:00.000+00:00,feeder,2,N Current (RMS),A,7.0
604756,Woodfield Avenue,2024-03-26T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,7.5
604756,Woodfield Avenue,2024-03-26T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,4.6
604756,Woodfield Avenue,2024-03-26T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,4.8
604756,Woodfield Avenue,2024-03-26T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.29
604756,Woodfield Avenue,2024-03-26T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.36
604756,Woodfield Avenue,2024-03-26T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.05
604756,Woodfield Avenue,2024-03-26T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,12.65
604756,Woodfield Avenue,2024-03-26T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.24
604756,Woodfield Avenue,2024-03-26T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.84
604756,Woodfield Avenue,2024-03-26T06:30:00.000+00:00,feeder,1,N Current (RMS),A,53.3
604756,Woodfield Avenue,2024-03-26T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,57.7
604756,Woodfield Avenue,2024-03-26T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,9.7
604756,Woodfield Avenue,2024-03-26T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,4.0
604756,Woodfield Avenue,2024-03-26T06:30:00.000+00:00,transformer,,Temperature,C,16.8
604756,Woodfield Avenue,2024-03-26T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
604756,Woodfield Avenue,2024-03-26T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
604756,Woodfield Avenue,2024-03-26T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
604756,Woodfield Avenue,2024-03-26T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.4
604756,Woodfield Avenue,2024-03-26T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
604756,Woodfield Avenue,2024-03-26T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.46
604756,Woodfield Avenue,2024-03-26T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
604756,Woodfield Avenue,2024-03-26T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
604756,Woodfield Avenue,2024-03-26T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.8
604756,Woodfield Avenue,2024-03-26T06:30:00.000+00:00,busbar,,L3 Active Power,kW,20.17
604756,Woodfield Avenue,2024-03-26T06:30:00.000+00:00,busbar,,L2 Active Power,kW,14.39
604756,Woodfield Avenue,2024-03-26T06:30:00.000+00:00,busbar,,L1 Active Power,kW,5.64
604756,Woodfield Avenue,2024-03-26T06:30:00.000+00:00,busbar,,N Current (RMS),A,64.1
604756,Woodfield Avenue,2024-03-26T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.2
604756,Woodfield Avenue,2024-03-26T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.0
604756,Woodfield Avenue,2024-03-26T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,24.9
604756,Woodfield Avenue,2024-03-26T06:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.59
604756,Woodfield Avenue,2024-03-26T06:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
604756,Woodfield Avenue,2024-03-26T06:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.37
604756,Woodfield Avenue,2024-03-26T06:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.58
604756,Woodfield Avenue,2024-03-26T06:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.05
604756,Woodfield Avenue,2024-03-26T06:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.51
604756,Woodfield Avenue,2024-03-26T06:20:00.000+00:00,feeder,4,N Current (RMS),A,20.9
604756,Woodfield Avenue,2024-03-26T06:20:00.000+00:00,feeder,4,L3 Current (RMS),A,3.8
604756,Woodfield Avenue,2024-03-26T06:20:00.000+00:00,feeder,4,L2 Current (RMS),A,29.8
604756,Woodfield Avenue,2024-03-26T06:20:00.000+00:00,feeder,4,L1 Current (RMS),A,16.5
604756,Woodfield Avenue,2024-03-26T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.45
604756,Woodfield Avenue,2024-03-26T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.78
604756,Woodfield Avenue,2024-03-26T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.26
604756,Woodfield Avenue,2024-03-26T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.46
604756,Woodfield Avenue,2024-03-26T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.52
604756,Woodfield Avenue,2024-03-26T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.19
604756,Woodfield Avenue,2024-03-26T06:20:00.000+00:00,feeder,3,N Current (RMS),A,19.3
604756,Woodfield Avenue,2024-03-26T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,14.7
604756,Woodfield Avenue,2024-03-26T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,27.2
604756,Woodfield Avenue,2024-03-26T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,5.2
604756,Woodfield Avenue,2024-03-26T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.51
604756,Woodfield Avenue,2024-03-26T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.39
604756,Woodfield Avenue,2024-03-26T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.07
604756,Woodfield Avenue,2024-03-26T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.35
604756,Woodfield Avenue,2024-03-26T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.29
604756,Woodfield Avenue,2024-03-26T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.36
604756,Woodfield Avenue,2024-03-26T06:20:00.000+00:00,feeder,2,N Current (RMS),A,7.0
604756,Woodfield Avenue,2024-03-26T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,6.2
604756,Woodfield Avenue,2024-03-26T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,5.9
604756,Woodfield Avenue,2024-03-26T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,8.2
604756,Woodfield Avenue,2024-03-26T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.11
604756,Woodfield Avenue,2024-03-26T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.43
604756,Woodfield Avenue,2024-03-26T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.23
604756,Woodfield Avenue,2024-03-26T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.94
604756,Woodfield Avenue,2024-03-26T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.82
604756,Woodfield Avenue,2024-03-26T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.78
604756,Woodfield Avenue,2024-03-26T06:20:00.000+00:00,feeder,1,N Current (RMS),A,14.2
604756,Woodfield Avenue,2024-03-26T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,17.0
604756,Woodfield Avenue,2024-03-26T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,8.2
604756,Woodfield Avenue,2024-03-26T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,3.8
604756,Woodfield Avenue,2024-03-26T06:20:00.000+00:00,transformer,,Temperature,C,16.8
604756,Woodfield Avenue,2024-03-26T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
604756,Woodfield Avenue,2024-03-26T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
604756,Woodfield Avenue,2024-03-26T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
604756,Woodfield Avenue,2024-03-26T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.06
604756,Woodfield Avenue,2024-03-26T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
604756,Woodfield Avenue,2024-03-26T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.06
604756,Woodfield Avenue,2024-03-26T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
604756,Woodfield Avenue,2024-03-26T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
604756,Woodfield Avenue,2024-03-26T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.46
604756,Woodfield Avenue,2024-03-26T06:20:00.000+00:00,busbar,,L3 Active Power,kW,9.34
604756,Woodfield Avenue,2024-03-26T06:20:00.000+00:00,busbar,,L2 Active Power,kW,15.68
604756,Woodfield Avenue,2024-03-26T06:20:00.000+00:00,busbar,,L1 Active Power,kW,6.85
604756,Woodfield Avenue,2024-03-26T06:20:00.000+00:00,busbar,,N Current (RMS),A,35.5
604756,Woodfield Avenue,2024-03-26T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.0
604756,Woodfield Avenue,2024-03-26T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.0
604756,Woodfield Avenue,2024-03-26T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,31.1
604756,Woodfield Avenue,2024-03-26T06:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.49
604756,Woodfield Avenue,2024-03-26T06:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.23
604756,Woodfield Avenue,2024-03-26T06:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.26
604756,Woodfield Avenue,2024-03-26T06:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.56
604756,Woodfield Avenue,2024-03-26T06:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.46
604756,Woodfield Avenue,2024-03-26T06:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.57
604756,Woodfield Avenue,2024-03-26T06:10:00.000+00:00,feeder,4,N Current (RMS),A,12.1
604756,Woodfield Avenue,2024-03-26T06:10:00.000+00:00,feeder,4,L3 Current (RMS),A,3.6
604756,Woodfield Avenue,2024-03-26T06:10:00.000+00:00,feeder,4,L2 Current (RMS),A,18.4
604756,Woodfield Avenue,2024-03-26T06:10:00.000+00:00,feeder,4,L1 Current (RMS),A,15.8
604756,Woodfield Avenue,2024-03-26T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.68
604756,Woodfield Avenue,2024-03-26T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.87
604756,Woodfield Avenue,2024-03-26T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.19
604756,Woodfield Avenue,2024-03-26T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.57
604756,Woodfield Avenue,2024-03-26T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.25
604756,Woodfield Avenue,2024-03-26T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.52
604756,Woodfield Avenue,2024-03-26T06:10:00.000+00:00,feeder,3,N Current (RMS),A,17.6
604756,Woodfield Avenue,2024-03-26T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,16.6
604756,Woodfield Avenue,2024-03-26T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,26.6
604756,Woodfield Avenue,2024-03-26T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,11.8
604756,Woodfield Avenue,2024-03-26T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.49
604756,Woodfield Avenue,2024-03-26T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.22
604756,Woodfield Avenue,2024-03-26T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.09
604756,Woodfield Avenue,2024-03-26T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.62
604756,Woodfield Avenue,2024-03-26T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.31
604756,Woodfield Avenue,2024-03-26T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.56
604756,Woodfield Avenue,2024-03-26T06:10:00.000+00:00,feeder,2,N Current (RMS),A,13.4
604756,Woodfield Avenue,2024-03-26T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,3.6
604756,Woodfield Avenue,2024-03-26T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,16.5
604756,Woodfield Avenue,2024-03-26T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,2.9
604756,Woodfield Avenue,2024-03-26T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.12
604756,Woodfield Avenue,2024-03-26T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.45
604756,Woodfield Avenue,2024-03-26T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.16
604756,Woodfield Avenue,2024-03-26T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.04
604756,Woodfield Avenue,2024-03-26T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.23
604756,Woodfield Avenue,2024-03-26T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.79
604756,Woodfield Avenue,2024-03-26T06:10:00.000+00:00,feeder,1,N Current (RMS),A,26.2
604756,Woodfield Avenue,2024-03-26T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,29.6
604756,Woodfield Avenue,2024-03-26T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,10.8
604756,Woodfield Avenue,2024-03-26T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,3.8
604756,Woodfield Avenue,2024-03-26T06:10:00.000+00:00,transformer,,Temperature,C,16.8
604756,Woodfield Avenue,2024-03-26T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
604756,Woodfield Avenue,2024-03-26T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.76
604756,Woodfield Avenue,2024-03-26T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
604756,Woodfield Avenue,2024-03-26T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.76
604756,Woodfield Avenue,2024-03-26T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
604756,Woodfield Avenue,2024-03-26T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.13
604756,Woodfield Avenue,2024-03-26T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
604756,Woodfield Avenue,2024-03-26T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
604756,Woodfield Avenue,2024-03-26T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.2
604756,Woodfield Avenue,2024-03-26T06:10:00.000+00:00,busbar,,L3 Active Power,kW,11.79
604756,Woodfield Avenue,2024-03-26T06:10:00.000+00:00,busbar,,L2 Active Power,kW,16.25
604756,Woodfield Avenue,2024-03-26T06:10:00.000+00:00,busbar,,L1 Active Power,kW,7.43
604756,Woodfield Avenue,2024-03-26T06:10:00.000+00:00,busbar,,N Current (RMS),A,39.6
604756,Woodfield Avenue,2024-03-26T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.6
604756,Woodfield Avenue,2024-03-26T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.1
604756,Woodfield Avenue,2024-03-26T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,32.3
604756,Woodfield Avenue,2024-03-26T06:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.31
604756,Woodfield Avenue,2024-03-26T06:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.1
604756,Woodfield Avenue,2024-03-26T06:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.43
604756,Woodfield Avenue,2024-03-26T06:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.69
604756,Woodfield Avenue,2024-03-26T06:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.06
604756,Woodfield Avenue,2024-03-26T06:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.58
604756,Woodfield Avenue,2024-03-26T06:00:00.000+00:00,feeder,4,N Current (RMS),A,17.2
604756,Woodfield Avenue,2024-03-26T06:00:00.000+00:00,feeder,4,L3 Current (RMS),A,3.7
604756,Woodfield Avenue,2024-03-26T06:00:00.000+00:00,feeder,4,L2 Current (RMS),A,26.1
604756,Woodfield Avenue,2024-03-26T06:00:00.000+00:00,feeder,4,L1 Current (RMS),A,11.8
604756,Woodfield Avenue,2024-03-26T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.74
604756,Woodfield Avenue,2024-03-26T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.87
604756,Woodfield Avenue,2024-03-26T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.17
604756,Woodfield Avenue,2024-03-26T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.31
604756,Woodfield Avenue,2024-03-26T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.81
604756,Woodfield Avenue,2024-03-26T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.31
604756,Woodfield Avenue,2024-03-26T06:00:00.000+00:00,feeder,3,N Current (RMS),A,18.3
604756,Woodfield Avenue,2024-03-26T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,15.5
604756,Woodfield Avenue,2024-03-26T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,25.6
604756,Woodfield Avenue,2024-03-26T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,5.6
604756,Woodfield Avenue,2024-03-26T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.47
604756,Woodfield Avenue,2024-03-26T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.31
604756,Woodfield Avenue,2024-03-26T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.19
604756,Woodfield Avenue,2024-03-26T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.28
604756,Woodfield Avenue,2024-03-26T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.85
604756,Woodfield Avenue,2024-03-26T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.61
604756,Woodfield Avenue,2024-03-26T06:00:00.000+00:00,feeder,2,N Current (RMS),A,4.7
604756,Woodfield Avenue,2024-03-26T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,5.9
604756,Woodfield Avenue,2024-03-26T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,4.0
604756,Woodfield Avenue,2024-03-26T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,3.0
604756,Woodfield Avenue,2024-03-26T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.19
604756,Woodfield Avenue,2024-03-26T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.43
604756,Woodfield Avenue,2024-03-26T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.14
604756,Woodfield Avenue,2024-03-26T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
604756,Woodfield Avenue,2024-03-26T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.12
604756,Woodfield Avenue,2024-03-26T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.03
604756,Woodfield Avenue,2024-03-26T06:00:00.000+00:00,feeder,1,N Current (RMS),A,19.8
604756,Woodfield Avenue,2024-03-26T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,25.2
604756,Woodfield Avenue,2024-03-26T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,10.0
604756,Woodfield Avenue,2024-03-26T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,9.2
604756,Woodfield Avenue,2024-03-26T06:00:00.000+00:00,transformer,,Temperature,C,16.8
604756,Woodfield Avenue,2024-03-26T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
604756,Woodfield Avenue,2024-03-26T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
604756,Woodfield Avenue,2024-03-26T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
604756,Woodfield Avenue,2024-03-26T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.49
604756,Woodfield Avenue,2024-03-26T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
604756,Woodfield Avenue,2024-03-26T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.8
604756,Woodfield Avenue,2024-03-26T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
604756,Woodfield Avenue,2024-03-26T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
604756,Woodfield Avenue,2024-03-26T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.92
604756,Woodfield Avenue,2024-03-26T06:00:00.000+00:00,busbar,,L3 Active Power,kW,11.28
604756,Woodfield Avenue,2024-03-26T06:00:00.000+00:00,busbar,,L2 Active Power,kW,14.84
604756,Woodfield Avenue,2024-03-26T06:00:00.000+00:00,busbar,,L1 Active Power,kW,6.53
604756,Woodfield Avenue,2024-03-26T06:00:00.000+00:00,busbar,,N Current (RMS),A,36.7
604756,Woodfield Avenue,2024-03-26T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.4
604756,Woodfield Avenue,2024-03-26T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.5
604756,Woodfield Avenue,2024-03-26T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,28.3
604756,Woodfield Avenue,2024-03-26T05:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.12
604756,Woodfield Avenue,2024-03-26T05:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.05
604756,Woodfield Avenue,2024-03-26T05:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.38
604756,Woodfield Avenue,2024-03-26T05:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.08
604756,Woodfield Avenue,2024-03-26T05:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.69
604756,Woodfield Avenue,2024-03-26T05:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.13
604756,Woodfield Avenue,2024-03-26T05:50:00.000+00:00,feeder,4,N Current (RMS),A,6.9
604756,Woodfield Avenue,2024-03-26T05:50:00.000+00:00,feeder,4,L3 Current (RMS),A,4.8
604756,Woodfield Avenue,2024-03-26T05:50:00.000+00:00,feeder,4,L2 Current (RMS),A,12.2
604756,Woodfield Avenue,2024-03-26T05:50:00.000+00:00,feeder,4,L1 Current (RMS),A,9.1
604756,Woodfield Avenue,2024-03-26T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.62
604756,Woodfield Avenue,2024-03-26T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.09
604756,Woodfield Avenue,2024-03-26T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.07
604756,Woodfield Avenue,2024-03-26T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.51
604756,Woodfield Avenue,2024-03-26T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.58
604756,Woodfield Avenue,2024-03-26T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.09
604756,Woodfield Avenue,2024-03-26T05:50:00.000+00:00,feeder,3,N Current (RMS),A,12.9
604756,Woodfield Avenue,2024-03-26T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,12.1
604756,Woodfield Avenue,2024-03-26T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,15.9
604756,Woodfield Avenue,2024-03-26T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,4.7
604756,Woodfield Avenue,2024-03-26T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.18
604756,Woodfield Avenue,2024-03-26T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
604756,Woodfield Avenue,2024-03-26T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.37
604756,Woodfield Avenue,2024-03-26T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.02
604756,Woodfield Avenue,2024-03-26T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.36
604756,Woodfield Avenue,2024-03-26T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.07
604756,Woodfield Avenue,2024-03-26T05:50:00.000+00:00,feeder,2,N Current (RMS),A,4.2
604756,Woodfield Avenue,2024-03-26T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,4.8
604756,Woodfield Avenue,2024-03-26T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,5.7
604756,Woodfield Avenue,2024-03-26T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,5.7
604756,Woodfield Avenue,2024-03-26T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.2
604756,Woodfield Avenue,2024-03-26T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.6
604756,Woodfield Avenue,2024-03-26T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.04
604756,Woodfield Avenue,2024-03-26T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.22
604756,Woodfield Avenue,2024-03-26T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.84
604756,Woodfield Avenue,2024-03-26T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.3
604756,Woodfield Avenue,2024-03-26T05:50:00.000+00:00,feeder,1,N Current (RMS),A,19.6
604756,Woodfield Avenue,2024-03-26T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,23.3
604756,Woodfield Avenue,2024-03-26T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,8.4
604756,Woodfield Avenue,2024-03-26T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,6.5
604756,Woodfield Avenue,2024-03-26T05:50:00.000+00:00,transformer,,Temperature,C,16.8
604756,Woodfield Avenue,2024-03-26T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
604756,Woodfield Avenue,2024-03-26T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.03
604756,Woodfield Avenue,2024-03-26T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
604756,Woodfield Avenue,2024-03-26T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.99
604756,Woodfield Avenue,2024-03-26T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
604756,Woodfield Avenue,2024-03-26T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.96
604756,Woodfield Avenue,2024-03-26T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
604756,Woodfield Avenue,2024-03-26T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
604756,Woodfield Avenue,2024-03-26T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.64
604756,Woodfield Avenue,2024-03-26T05:50:00.000+00:00,busbar,,L3 Active Power,kW,9.83
604756,Woodfield Avenue,2024-03-26T05:50:00.000+00:00,busbar,,L2 Active Power,kW,9.48
604756,Woodfield Avenue,2024-03-26T05:50:00.000+00:00,busbar,,L1 Active Power,kW,5.59
