Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604756,Woodfield Avenue,2024-03-26T05:50:00.000+00:00,busbar,,N Current (RMS),A,30.0
604756,Woodfield Avenue,2024-03-26T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.9
604756,Woodfield Avenue,2024-03-26T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.7
604756,Woodfield Avenue,2024-03-26T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,23.9
604756,Woodfield Avenue,2024-03-26T05:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.12
604756,Woodfield Avenue,2024-03-26T05:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.07
604756,Woodfield Avenue,2024-03-26T05:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.3
604756,Woodfield Avenue,2024-03-26T05:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.1
604756,Woodfield Avenue,2024-03-26T05:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.81
604756,Woodfield Avenue,2024-03-26T05:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.24
604756,Woodfield Avenue,2024-03-26T05:40:00.000+00:00,feeder,4,N Current (RMS),A,7.6
604756,Woodfield Avenue,2024-03-26T05:40:00.000+00:00,feeder,4,L3 Current (RMS),A,4.8
604756,Woodfield Avenue,2024-03-26T05:40:00.000+00:00,feeder,4,L2 Current (RMS),A,12.8
604756,Woodfield Avenue,2024-03-26T05:40:00.000+00:00,feeder,4,L1 Current (RMS),A,9.4
604756,Woodfield Avenue,2024-03-26T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.5
604756,Woodfield Avenue,2024-03-26T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.02
604756,Woodfield Avenue,2024-03-26T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.35
604756,Woodfield Avenue,2024-03-26T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.99
604756,Woodfield Avenue,2024-03-26T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.56
604756,Woodfield Avenue,2024-03-26T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.91
604756,Woodfield Avenue,2024-03-26T05:40:00.000+00:00,feeder,3,N Current (RMS),A,13.1
604756,Woodfield Avenue,2024-03-26T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,8.7
604756,Woodfield Avenue,2024-03-26T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,20.2
604756,Woodfield Avenue,2024-03-26T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,9.5
604756,Woodfield Avenue,2024-03-26T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
604756,Woodfield Avenue,2024-03-26T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.62
604756,Woodfield Avenue,2024-03-26T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.06
604756,Woodfield Avenue,2024-03-26T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.43
604756,Woodfield Avenue,2024-03-26T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.51
604756,Woodfield Avenue,2024-03-26T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.72
604756,Woodfield Avenue,2024-03-26T05:40:00.000+00:00,feeder,2,N Current (RMS),A,8.0
604756,Woodfield Avenue,2024-03-26T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,6.3
604756,Woodfield Avenue,2024-03-26T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,12.3
604756,Woodfield Avenue,2024-03-26T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,3.4
604756,Woodfield Avenue,2024-03-26T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.22
604756,Woodfield Avenue,2024-03-26T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.68
604756,Woodfield Avenue,2024-03-26T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.01
604756,Woodfield Avenue,2024-03-26T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.65
604756,Woodfield Avenue,2024-03-26T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.58
604756,Woodfield Avenue,2024-03-26T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.98
604756,Woodfield Avenue,2024-03-26T05:40:00.000+00:00,feeder,1,N Current (RMS),A,33.3
604756,Woodfield Avenue,2024-03-26T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,35.2
604756,Woodfield Avenue,2024-03-26T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,7.5
604756,Woodfield Avenue,2024-03-26T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,4.3
604756,Woodfield Avenue,2024-03-26T05:40:00.000+00:00,transformer,,Temperature,C,16.8
604756,Woodfield Avenue,2024-03-26T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
604756,Woodfield Avenue,2024-03-26T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.59
604756,Woodfield Avenue,2024-03-26T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
604756,Woodfield Avenue,2024-03-26T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.22
604756,Woodfield Avenue,2024-03-26T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
604756,Woodfield Avenue,2024-03-26T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.31
604756,Woodfield Avenue,2024-03-26T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
604756,Woodfield Avenue,2024-03-26T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
604756,Woodfield Avenue,2024-03-26T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.7
604756,Woodfield Avenue,2024-03-26T05:40:00.000+00:00,busbar,,L3 Active Power,kW,12.16
604756,Woodfield Avenue,2024-03-26T05:40:00.000+00:00,busbar,,L2 Active Power,kW,11.47
604756,Woodfield Avenue,2024-03-26T05:40:00.000+00:00,busbar,,L1 Active Power,kW,5.85
604756,Woodfield Avenue,2024-03-26T05:40:00.000+00:00,busbar,,N Current (RMS),A,33.7
604756,Woodfield Avenue,2024-03-26T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.0
604756,Woodfield Avenue,2024-03-26T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.8
604756,Woodfield Avenue,2024-03-26T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,24.9
604756,Woodfield Avenue,2024-03-26T05:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.25
604756,Woodfield Avenue,2024-03-26T05:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.1
604756,Woodfield Avenue,2024-03-26T05:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.03
604756,Woodfield Avenue,2024-03-26T05:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.9
604756,Woodfield Avenue,2024-03-26T05:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.53
604756,Woodfield Avenue,2024-03-26T05:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.9
604756,Woodfield Avenue,2024-03-26T05:30:00.000+00:00,feeder,4,N Current (RMS),A,9.3
604756,Woodfield Avenue,2024-03-26T05:30:00.000+00:00,feeder,4,L3 Current (RMS),A,4.2
604756,Woodfield Avenue,2024-03-26T05:30:00.000+00:00,feeder,4,L2 Current (RMS),A,6.5
604756,Woodfield Avenue,2024-03-26T05:30:00.000+00:00,feeder,4,L1 Current (RMS),A,13.2
604756,Woodfield Avenue,2024-03-26T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.37
604756,Woodfield Avenue,2024-03-26T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.01
604756,Woodfield Avenue,2024-03-26T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.63
604756,Woodfield Avenue,2024-03-26T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.53
604756,Woodfield Avenue,2024-03-26T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.78
604756,Woodfield Avenue,2024-03-26T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.39
604756,Woodfield Avenue,2024-03-26T05:30:00.000+00:00,feeder,3,N Current (RMS),A,11.6
604756,Woodfield Avenue,2024-03-26T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,11.8
604756,Woodfield Avenue,2024-03-26T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,12.9
604756,Woodfield Avenue,2024-03-26T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,6.2
604756,Woodfield Avenue,2024-03-26T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
604756,Woodfield Avenue,2024-03-26T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.18
604756,Woodfield Avenue,2024-03-26T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.02
604756,Woodfield Avenue,2024-03-26T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.49
604756,Woodfield Avenue,2024-03-26T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.08
604756,Woodfield Avenue,2024-03-26T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.64
604756,Woodfield Avenue,2024-03-26T05:30:00.000+00:00,feeder,2,N Current (RMS),A,6.3
604756,Woodfield Avenue,2024-03-26T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,6.6
604756,Woodfield Avenue,2024-03-26T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,10.6
604756,Woodfield Avenue,2024-03-26T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,3.0
604756,Woodfield Avenue,2024-03-26T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.07
604756,Woodfield Avenue,2024-03-26T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.7
604756,Woodfield Avenue,2024-03-26T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.07
604756,Woodfield Avenue,2024-03-26T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.25
604756,Woodfield Avenue,2024-03-26T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.52
604756,Woodfield Avenue,2024-03-26T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.03
604756,Woodfield Avenue,2024-03-26T05:30:00.000+00:00,feeder,1,N Current (RMS),A,16.4
604756,Woodfield Avenue,2024-03-26T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,18.4
604756,Woodfield Avenue,2024-03-26T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,7.3
604756,Woodfield Avenue,2024-03-26T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,4.6
604756,Woodfield Avenue,2024-03-26T05:30:00.000+00:00,transformer,,Temperature,C,16.8
604756,Woodfield Avenue,2024-03-26T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
604756,Woodfield Avenue,2024-03-26T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.68
604756,Woodfield Avenue,2024-03-26T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
604756,Woodfield Avenue,2024-03-26T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.38
604756,Woodfield Avenue,2024-03-26T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
604756,Woodfield Avenue,2024-03-26T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.37
604756,Woodfield Avenue,2024-03-26T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
604756,Woodfield Avenue,2024-03-26T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
604756,Woodfield Avenue,2024-03-26T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.56
604756,Woodfield Avenue,2024-03-26T05:30:00.000+00:00,busbar,,L3 Active Power,kW,9.17
604756,Woodfield Avenue,2024-03-26T05:30:00.000+00:00,busbar,,L2 Active Power,kW,7.91
604756,Woodfield Avenue,2024-03-26T05:30:00.000+00:00,busbar,,L1 Active Power,kW,5.96
604756,Woodfield Avenue,2024-03-26T05:30:00.000+00:00,busbar,,N Current (RMS),A,25.2
604756,Woodfield Avenue,2024-03-26T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.8
604756,Woodfield Avenue,2024-03-26T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,33.6
604756,Woodfield Avenue,2024-03-26T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,25.6
604756,Woodfield Avenue,2024-03-26T05:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.16
604756,Woodfield Avenue,2024-03-26T05:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.06
604756,Woodfield Avenue,2024-03-26T05:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.21
604756,Woodfield Avenue,2024-03-26T05:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.83
604756,Woodfield Avenue,2024-03-26T05:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.91
604756,Woodfield Avenue,2024-03-26T05:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.94
604756,Woodfield Avenue,2024-03-26T05:20:00.000+00:00,feeder,4,N Current (RMS),A,21.1
604756,Woodfield Avenue,2024-03-26T05:20:00.000+00:00,feeder,4,L3 Current (RMS),A,3.9
604756,Woodfield Avenue,2024-03-26T05:20:00.000+00:00,feeder,4,L2 Current (RMS),A,27.3
604756,Woodfield Avenue,2024-03-26T05:20:00.000+00:00,feeder,4,L1 Current (RMS),A,8.3
604756,Woodfield Avenue,2024-03-26T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.43
604756,Woodfield Avenue,2024-03-26T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.13
604756,Woodfield Avenue,2024-03-26T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.34
604756,Woodfield Avenue,2024-03-26T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.2
604756,Woodfield Avenue,2024-03-26T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.55
604756,Woodfield Avenue,2024-03-26T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.26
604756,Woodfield Avenue,2024-03-26T05:20:00.000+00:00,feeder,3,N Current (RMS),A,11.1
604756,Woodfield Avenue,2024-03-26T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,10.7
604756,Woodfield Avenue,2024-03-26T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,12.2
604756,Woodfield Avenue,2024-03-26T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,5.4
604756,Woodfield Avenue,2024-03-26T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
604756,Woodfield Avenue,2024-03-26T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.32
604756,Woodfield Avenue,2024-03-26T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.38
604756,Woodfield Avenue,2024-03-26T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.19
604756,Woodfield Avenue,2024-03-26T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.56
604756,Woodfield Avenue,2024-03-26T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.93
604756,Woodfield Avenue,2024-03-26T05:20:00.000+00:00,feeder,2,N Current (RMS),A,5.3
604756,Woodfield Avenue,2024-03-26T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,5.7
604756,Woodfield Avenue,2024-03-26T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,2.8
604756,Woodfield Avenue,2024-03-26T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,4.3
604756,Woodfield Avenue,2024-03-26T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.04
604756,Woodfield Avenue,2024-03-26T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.74
604756,Woodfield Avenue,2024-03-26T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.13
604756,Woodfield Avenue,2024-03-26T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.34
604756,Woodfield Avenue,2024-03-26T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.57
604756,Woodfield Avenue,2024-03-26T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.93
604756,Woodfield Avenue,2024-03-26T05:20:00.000+00:00,feeder,1,N Current (RMS),A,16.3
604756,Woodfield Avenue,2024-03-26T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,18.4
604756,Woodfield Avenue,2024-03-26T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,7.6
604756,Woodfield Avenue,2024-03-26T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,4.2
604756,Woodfield Avenue,2024-03-26T05:20:00.000+00:00,transformer,,Temperature,C,16.8
604756,Woodfield Avenue,2024-03-26T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
604756,Woodfield Avenue,2024-03-26T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
604756,Woodfield Avenue,2024-03-26T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
604756,Woodfield Avenue,2024-03-26T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.31
604756,Woodfield Avenue,2024-03-26T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
604756,Woodfield Avenue,2024-03-26T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.48
604756,Woodfield Avenue,2024-03-26T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
604756,Woodfield Avenue,2024-03-26T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
604756,Woodfield Avenue,2024-03-26T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.8
604756,Woodfield Avenue,2024-03-26T05:20:00.000+00:00,busbar,,L3 Active Power,kW,8.56
604756,Woodfield Avenue,2024-03-26T05:20:00.000+00:00,busbar,,L2 Active Power,kW,9.6
604756,Woodfield Avenue,2024-03-26T05:20:00.000+00:00,busbar,,L1 Active Power,kW,5.06
604756,Woodfield Avenue,2024-03-26T05:20:00.000+00:00,busbar,,N Current (RMS),A,33.3
604756,Woodfield Avenue,2024-03-26T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.6
604756,Woodfield Avenue,2024-03-26T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.3
604756,Woodfield Avenue,2024-03-26T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,21.5
604756,Woodfield Avenue,2024-03-26T05:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.53
604756,Woodfield Avenue,2024-03-26T05:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.26
604756,Woodfield Avenue,2024-03-26T05:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
604756,Woodfield Avenue,2024-03-26T05:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.68
604756,Woodfield Avenue,2024-03-26T05:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.92
604756,Woodfield Avenue,2024-03-26T05:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.33
604756,Woodfield Avenue,2024-03-26T05:10:00.000+00:00,feeder,4,N Current (RMS),A,6.4
604756,Woodfield Avenue,2024-03-26T05:10:00.000+00:00,feeder,4,L3 Current (RMS),A,3.9
604756,Woodfield Avenue,2024-03-26T05:10:00.000+00:00,feeder,4,L2 Current (RMS),A,9.6
604756,Woodfield Avenue,2024-03-26T05:10:00.000+00:00,feeder,4,L1 Current (RMS),A,5.9
604756,Woodfield Avenue,2024-03-26T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.28
604756,Woodfield Avenue,2024-03-26T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.1
604756,Woodfield Avenue,2024-03-26T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.13
604756,Woodfield Avenue,2024-03-26T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.03
604756,Woodfield Avenue,2024-03-26T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.35
604756,Woodfield Avenue,2024-03-26T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.22
604756,Woodfield Avenue,2024-03-26T05:10:00.000+00:00,feeder,3,N Current (RMS),A,12.7
604756,Woodfield Avenue,2024-03-26T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,9.7
604756,Woodfield Avenue,2024-03-26T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,16.2
604756,Woodfield Avenue,2024-03-26T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,5.2
604756,Woodfield Avenue,2024-03-26T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.06
604756,Woodfield Avenue,2024-03-26T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.29
604756,Woodfield Avenue,2024-03-26T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.55
604756,Woodfield Avenue,2024-03-26T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.61
604756,Woodfield Avenue,2024-03-26T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.3
604756,Woodfield Avenue,2024-03-26T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.96
604756,Woodfield Avenue,2024-03-26T05:10:00.000+00:00,feeder,2,N Current (RMS),A,7.6
604756,Woodfield Avenue,2024-03-26T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,7.1
604756,Woodfield Avenue,2024-03-26T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,2.0
604756,Woodfield Avenue,2024-03-26T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,4.7
604756,Woodfield Avenue,2024-03-26T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.13
604756,Woodfield Avenue,2024-03-26T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.73
604756,Woodfield Avenue,2024-03-26T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.05
604756,Woodfield Avenue,2024-03-26T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.44
604756,Woodfield Avenue,2024-03-26T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.52
604756,Woodfield Avenue,2024-03-26T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.57
604756,Woodfield Avenue,2024-03-26T05:10:00.000+00:00,feeder,1,N Current (RMS),A,17.0
604756,Woodfield Avenue,2024-03-26T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,19.2
604756,Woodfield Avenue,2024-03-26T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,7.4
604756,Woodfield Avenue,2024-03-26T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,8.1
604756,Woodfield Avenue,2024-03-26T05:10:00.000+00:00,transformer,,Temperature,C,16.8
604756,Woodfield Avenue,2024-03-26T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
604756,Woodfield Avenue,2024-03-26T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.57
604756,Woodfield Avenue,2024-03-26T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
604756,Woodfield Avenue,2024-03-26T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.33
604756,Woodfield Avenue,2024-03-26T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
604756,Woodfield Avenue,2024-03-26T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.32
604756,Woodfield Avenue,2024-03-26T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
604756,Woodfield Avenue,2024-03-26T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
604756,Woodfield Avenue,2024-03-26T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.63
604756,Woodfield Avenue,2024-03-26T05:10:00.000+00:00,busbar,,L3 Active Power,kW,8.76
604756,Woodfield Avenue,2024-03-26T05:10:00.000+00:00,busbar,,L2 Active Power,kW,7.1
604756,Woodfield Avenue,2024-03-26T05:10:00.000+00:00,busbar,,L1 Active Power,kW,5.09
604756,Woodfield Avenue,2024-03-26T05:10:00.000+00:00,busbar,,N Current (RMS),A,30.0
604756,Woodfield Avenue,2024-03-26T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.9
604756,Woodfield Avenue,2024-03-26T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,32.5
604756,Woodfield Avenue,2024-03-26T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,22.0
604756,Woodfield Avenue,2024-03-26T05:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.46
604756,Woodfield Avenue,2024-03-26T05:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.17
604756,Woodfield Avenue,2024-03-26T05:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.21
604756,Woodfield Avenue,2024-03-26T05:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.69
604756,Woodfield Avenue,2024-03-26T05:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.7
604756,Woodfield Avenue,2024-03-26T05:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.38
604756,Woodfield Avenue,2024-03-26T05:00:00.000+00:00,feeder,4,N Current (RMS),A,4.6
604756,Woodfield Avenue,2024-03-26T05:00:00.000+00:00,feeder,4,L3 Current (RMS),A,3.8
604756,Woodfield Avenue,2024-03-26T05:00:00.000+00:00,feeder,4,L2 Current (RMS),A,7.4
604756,Woodfield Avenue,2024-03-26T05:00:00.000+00:00,feeder,4,L1 Current (RMS),A,6.1
604756,Woodfield Avenue,2024-03-26T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.34
604756,Woodfield Avenue,2024-03-26T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
604756,Woodfield Avenue,2024-03-26T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.13
604756,Woodfield Avenue,2024-03-26T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.99
604756,Woodfield Avenue,2024-03-26T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.34
604756,Woodfield Avenue,2024-03-26T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.18
604756,Woodfield Avenue,2024-03-26T05:00:00.000+00:00,feeder,3,N Current (RMS),A,20.3
604756,Woodfield Avenue,2024-03-26T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,14.2
604756,Woodfield Avenue,2024-03-26T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,26.4
604756,Woodfield Avenue,2024-03-26T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,5.0
604756,Woodfield Avenue,2024-03-26T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
604756,Woodfield Avenue,2024-03-26T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.29
604756,Woodfield Avenue,2024-03-26T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.66
604756,Woodfield Avenue,2024-03-26T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.94
604756,Woodfield Avenue,2024-03-26T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.28
604756,Woodfield Avenue,2024-03-26T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.04
604756,Woodfield Avenue,2024-03-26T05:00:00.000+00:00,feeder,2,N Current (RMS),A,5.7
604756,Woodfield Avenue,2024-03-26T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,4.3
604756,Woodfield Avenue,2024-03-26T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,1.9
604756,Woodfield Avenue,2024-03-26T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,5.1
604756,Woodfield Avenue,2024-03-26T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.12
604756,Woodfield Avenue,2024-03-26T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.76
604756,Woodfield Avenue,2024-03-26T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.02
604756,Woodfield Avenue,2024-03-26T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.89
604756,Woodfield Avenue,2024-03-26T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.57
604756,Woodfield Avenue,2024-03-26T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.99
604756,Woodfield Avenue,2024-03-26T05:00:00.000+00:00,feeder,1,N Current (RMS),A,14.8
604756,Woodfield Avenue,2024-03-26T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,16.5
604756,Woodfield Avenue,2024-03-26T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,7.6
604756,Woodfield Avenue,2024-03-26T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,4.4
604756,Woodfield Avenue,2024-03-26T05:00:00.000+00:00,transformer,,Temperature,C,16.8
604756,Woodfield Avenue,2024-03-26T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
604756,Woodfield Avenue,2024-03-26T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
604756,Woodfield Avenue,2024-03-26T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
604756,Woodfield Avenue,2024-03-26T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.98
604756,Woodfield Avenue,2024-03-26T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
604756,Woodfield Avenue,2024-03-26T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.24
604756,Woodfield Avenue,2024-03-26T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
604756,Woodfield Avenue,2024-03-26T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
604756,Woodfield Avenue,2024-03-26T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.56
604756,Woodfield Avenue,2024-03-26T05:00:00.000+00:00,busbar,,L3 Active Power,kW,8.51
604756,Woodfield Avenue,2024-03-26T05:00:00.000+00:00,busbar,,L2 Active Power,kW,9.88
604756,Woodfield Avenue,2024-03-26T05:00:00.000+00:00,busbar,,L1 Active Power,kW,4.58
604756,Woodfield Avenue,2024-03-26T05:00:00.000+00:00,busbar,,N Current (RMS),A,28.4
604756,Woodfield Avenue,2024-03-26T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.6
604756,Woodfield Avenue,2024-03-26T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.1
604756,Woodfield Avenue,2024-03-26T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,19.5
604756,Woodfield Avenue,2024-03-26T04:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.39
604756,Woodfield Avenue,2024-03-26T04:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.04
604756,Woodfield Avenue,2024-03-26T04:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.07
604756,Woodfield Avenue,2024-03-26T04:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.8
604756,Woodfield Avenue,2024-03-26T04:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.09
604756,Woodfield Avenue,2024-03-26T04:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.44
604756,Woodfield Avenue,2024-03-26T04:50:00.000+00:00,feeder,4,N Current (RMS),A,9.3
604756,Woodfield Avenue,2024-03-26T04:50:00.000+00:00,feeder,4,L3 Current (RMS),A,4.0
604756,Woodfield Avenue,2024-03-26T04:50:00.000+00:00,feeder,4,L2 Current (RMS),A,14.6
604756,Woodfield Avenue,2024-03-26T04:50:00.000+00:00,feeder,4,L1 Current (RMS),A,6.3
604756,Woodfield Avenue,2024-03-26T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.29
604756,Woodfield Avenue,2024-03-26T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.15
604756,Woodfield Avenue,2024-03-26T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.23
604756,Woodfield Avenue,2024-03-26T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.77
604756,Woodfield Avenue,2024-03-26T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.1
604756,Woodfield Avenue,2024-03-26T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.99
604756,Woodfield Avenue,2024-03-26T04:50:00.000+00:00,feeder,3,N Current (RMS),A,19.4
604756,Woodfield Avenue,2024-03-26T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,7.7
604756,Woodfield Avenue,2024-03-26T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,25.5
604756,Woodfield Avenue,2024-03-26T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,4.2
604756,Woodfield Avenue,2024-03-26T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.44
604756,Woodfield Avenue,2024-03-26T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.27
604756,Woodfield Avenue,2024-03-26T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.59
604756,Woodfield Avenue,2024-03-26T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.03
604756,Woodfield Avenue,2024-03-26T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.37
604756,Woodfield Avenue,2024-03-26T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.03
604756,Woodfield Avenue,2024-03-26T04:50:00.000+00:00,feeder,2,N Current (RMS),A,6.8
604756,Woodfield Avenue,2024-03-26T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,5.3
604756,Woodfield Avenue,2024-03-26T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,2.1
604756,Woodfield Avenue,2024-03-26T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,5.0
604756,Woodfield Avenue,2024-03-26T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.11
604756,Woodfield Avenue,2024-03-26T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.59
604756,Woodfield Avenue,2024-03-26T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.18
604756,Woodfield Avenue,2024-03-26T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.97
604756,Woodfield Avenue,2024-03-26T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.81
604756,Woodfield Avenue,2024-03-26T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.4
604756,Woodfield Avenue,2024-03-26T04:50:00.000+00:00,feeder,1,N Current (RMS),A,18.5
604756,Woodfield Avenue,2024-03-26T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,21.3
604756,Woodfield Avenue,2024-03-26T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,8.2
604756,Woodfield Avenue,2024-03-26T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,7.3
604756,Woodfield Avenue,2024-03-26T04:50:00.000+00:00,transformer,,Temperature,C,16.8
604756,Woodfield Avenue,2024-03-26T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
604756,Woodfield Avenue,2024-03-26T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.33
604756,Woodfield Avenue,2024-03-26T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
604756,Woodfield Avenue,2024-03-26T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.04
604756,Woodfield Avenue,2024-03-26T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
604756,Woodfield Avenue,2024-03-26T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.33
604756,Woodfield Avenue,2024-03-26T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
604756,Woodfield Avenue,2024-03-26T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
604756,Woodfield Avenue,2024-03-26T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.92
604756,Woodfield Avenue,2024-03-26T04:50:00.000+00:00,busbar,,L3 Active Power,kW,8.58
604756,Woodfield Avenue,2024-03-26T04:50:00.000+00:00,busbar,,L2 Active Power,kW,11.36
604756,Woodfield Avenue,2024-03-26T04:50:00.000+00:00,busbar,,L1 Active Power,kW,4.86
604756,Woodfield Avenue,2024-03-26T04:50:00.000+00:00,busbar,,N Current (RMS),A,28.8
604756,Woodfield Avenue,2024-03-26T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.4
604756,Woodfield Avenue,2024-03-26T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.2
604756,Woodfield Avenue,2024-03-26T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,21.2
604756,Woodfield Avenue,2024-03-26T04:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.25
604756,Woodfield Avenue,2024-03-26T04:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.42
604756,Woodfield Avenue,2024-03-26T04:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.17
604756,Woodfield Avenue,2024-03-26T04:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.9
604756,Woodfield Avenue,2024-03-26T04:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.91
604756,Woodfield Avenue,2024-03-26T04:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.64
604756,Woodfield Avenue,2024-03-26T04:40:00.000+00:00,feeder,4,N Current (RMS),A,5.0
604756,Woodfield Avenue,2024-03-26T04:40:00.000+00:00,feeder,4,L3 Current (RMS),A,4.1
604756,Woodfield Avenue,2024-03-26T04:40:00.000+00:00,feeder,4,L2 Current (RMS),A,4.6
604756,Woodfield Avenue,2024-03-26T04:40:00.000+00:00,feeder,4,L1 Current (RMS),A,7.0
604756,Woodfield Avenue,2024-03-26T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.41
604756,Woodfield Avenue,2024-03-26T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.15
604756,Woodfield Avenue,2024-03-26T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.31
604756,Woodfield Avenue,2024-03-26T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.51
604756,Woodfield Avenue,2024-03-26T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.64
604756,Woodfield Avenue,2024-03-26T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.08
604756,Woodfield Avenue,2024-03-26T04:40:00.000+00:00,feeder,3,N Current (RMS),A,12.0
604756,Woodfield Avenue,2024-03-26T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,6.9
604756,Woodfield Avenue,2024-03-26T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,17.3
604756,Woodfield Avenue,2024-03-26T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,4.7
604756,Woodfield Avenue,2024-03-26T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.46
604756,Woodfield Avenue,2024-03-26T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.46
604756,Woodfield Avenue,2024-03-26T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.63
604756,Woodfield Avenue,2024-03-26T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.05
604756,Woodfield Avenue,2024-03-26T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.09
604756,Woodfield Avenue,2024-03-26T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.72
604756,Woodfield Avenue,2024-03-26T04:40:00.000+00:00,feeder,2,N Current (RMS),A,13.0
604756,Woodfield Avenue,2024-03-26T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,5.6
604756,Woodfield Avenue,2024-03-26T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,6.9
604756,Woodfield Avenue,2024-03-26T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,11.8
604756,Woodfield Avenue,2024-03-26T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.05
604756,Woodfield Avenue,2024-03-26T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.46
604756,Woodfield Avenue,2024-03-26T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.05
604756,Woodfield Avenue,2024-03-26T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.51
604756,Woodfield Avenue,2024-03-26T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.76
604756,Woodfield Avenue,2024-03-26T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.87
604756,Woodfield Avenue,2024-03-26T04:40:00.000+00:00,feeder,1,N Current (RMS),A,12.0
604756,Woodfield Avenue,2024-03-26T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,14.5
604756,Woodfield Avenue,2024-03-26T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,7.9
604756,Woodfield Avenue,2024-03-26T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,4.0
604756,Woodfield Avenue,2024-03-26T04:40:00.000+00:00,transformer,,Temperature,C,16.8
604756,Woodfield Avenue,2024-03-26T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
604756,Woodfield Avenue,2024-03-26T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
604756,Woodfield Avenue,2024-03-26T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
604756,Woodfield Avenue,2024-03-26T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.98
604756,Woodfield Avenue,2024-03-26T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
604756,Woodfield Avenue,2024-03-26T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.32
604756,Woodfield Avenue,2024-03-26T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
604756,Woodfield Avenue,2024-03-26T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
604756,Woodfield Avenue,2024-03-26T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.17
604756,Woodfield Avenue,2024-03-26T04:40:00.000+00:00,busbar,,L3 Active Power,kW,6.97
604756,Woodfield Avenue,2024-03-26T04:40:00.000+00:00,busbar,,L2 Active Power,kW,7.41
604756,Woodfield Avenue,2024-03-26T04:40:00.000+00:00,busbar,,L1 Active Power,kW,6.31
604756,Woodfield Avenue,2024-03-26T04:40:00.000+00:00,busbar,,N Current (RMS),A,19.5
604756,Woodfield Avenue,2024-03-26T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,29.7
604756,Woodfield Avenue,2024-03-26T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,32.8
604756,Woodfield Avenue,2024-03-26T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,26.5
604756,Woodfield Avenue,2024-03-26T04:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.3
604756,Woodfield Avenue,2024-03-26T04:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.25
604756,Woodfield Avenue,2024-03-26T04:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
604756,Woodfield Avenue,2024-03-26T04:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.87
604756,Woodfield Avenue,2024-03-26T04:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.96
604756,Woodfield Avenue,2024-03-26T04:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.6
604756,Woodfield Avenue,2024-03-26T04:30:00.000+00:00,feeder,4,N Current (RMS),A,4.7
604756,Woodfield Avenue,2024-03-26T04:30:00.000+00:00,feeder,4,L3 Current (RMS),A,4.1
604756,Woodfield Avenue,2024-03-26T04:30:00.000+00:00,feeder,4,L2 Current (RMS),A,4.5
604756,Woodfield Avenue,2024-03-26T04:30:00.000+00:00,feeder,4,L1 Current (RMS),A,6.9
604756,Woodfield Avenue,2024-03-26T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.2
604756,Woodfield Avenue,2024-03-26T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.69
604756,Woodfield Avenue,2024-03-26T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.08
604756,Woodfield Avenue,2024-03-26T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.75
604756,Woodfield Avenue,2024-03-26T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.87
604756,Woodfield Avenue,2024-03-26T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.91
604756,Woodfield Avenue,2024-03-26T04:30:00.000+00:00,feeder,3,N Current (RMS),A,8.9
604756,Woodfield Avenue,2024-03-26T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,7.5
604756,Woodfield Avenue,2024-03-26T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,12.8
604756,Woodfield Avenue,2024-03-26T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,3.9
604756,Woodfield Avenue,2024-03-26T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.41
604756,Woodfield Avenue,2024-03-26T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.78
604756,Woodfield Avenue,2024-03-26T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.5
604756,Woodfield Avenue,2024-03-26T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.89
604756,Woodfield Avenue,2024-03-26T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.34
604756,Woodfield Avenue,2024-03-26T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.24
604756,Woodfield Avenue,2024-03-26T04:30:00.000+00:00,feeder,2,N Current (RMS),A,19.0
604756,Woodfield Avenue,2024-03-26T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,4.5
604756,Woodfield Avenue,2024-03-26T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,11.9
604756,Woodfield Avenue,2024-03-26T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,17.7
604756,Woodfield Avenue,2024-03-26T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.15
604756,Woodfield Avenue,2024-03-26T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.44
604756,Woodfield Avenue,2024-03-26T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.03
604756,Woodfield Avenue,2024-03-26T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.66
604756,Woodfield Avenue,2024-03-26T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.72
604756,Woodfield Avenue,2024-03-26T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.87
604756,Woodfield Avenue,2024-03-26T04:30:00.000+00:00,feeder,1,N Current (RMS),A,17.4
604756,Woodfield Avenue,2024-03-26T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,20.0
604756,Woodfield Avenue,2024-03-26T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,7.6
604756,Woodfield Avenue,2024-03-26T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,3.9
604756,Woodfield Avenue,2024-03-26T04:30:00.000+00:00,transformer,,Temperature,C,16.8
604756,Woodfield Avenue,2024-03-26T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
604756,Woodfield Avenue,2024-03-26T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.53
604756,Woodfield Avenue,2024-03-26T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
604756,Woodfield Avenue,2024-03-26T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.92
604756,Woodfield Avenue,2024-03-26T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
604756,Woodfield Avenue,2024-03-26T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.29
604756,Woodfield Avenue,2024-03-26T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
604756,Woodfield Avenue,2024-03-26T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.41
604756,Woodfield Avenue,2024-03-26T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.64
604756,Woodfield Avenue,2024-03-26T04:30:00.000+00:00,busbar,,L3 Active Power,kW,8.17
604756,Woodfield Avenue,2024-03-26T04:30:00.000+00:00,busbar,,L2 Active Power,kW,7.89
604756,Woodfield Avenue,2024-03-26T04:30:00.000+00:00,busbar,,L1 Active Power,kW,7.62
604756,Woodfield Avenue,2024-03-26T04:30:00.000+00:00,busbar,,N Current (RMS),A,17.4
604756,Woodfield Avenue,2024-03-26T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,34.8
604756,Woodfield Avenue,2024-03-26T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,33.3
604756,Woodfield Avenue,2024-03-26T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,31.5
604756,Woodfield Avenue,2024-03-26T04:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.39
604756,Woodfield Avenue,2024-03-26T04:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.51
604756,Woodfield Avenue,2024-03-26T04:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.16
604756,Woodfield Avenue,2024-03-26T04:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.81
604756,Woodfield Avenue,2024-03-26T04:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.72
604756,Woodfield Avenue,2024-03-26T04:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.42
604756,Woodfield Avenue,2024-03-26T04:20:00.000+00:00,feeder,4,N Current (RMS),A,4.5
604756,Woodfield Avenue,2024-03-26T04:20:00.000+00:00,feeder,4,L3 Current (RMS),A,4.0
604756,Woodfield Avenue,2024-03-26T04:20:00.000+00:00,feeder,4,L2 Current (RMS),A,4.1
604756,Woodfield Avenue,2024-03-26T04:20:00.000+00:00,feeder,4,L1 Current (RMS),A,6.3
604756,Woodfield Avenue,2024-03-26T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.27
604756,Woodfield Avenue,2024-03-26T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.14
604756,Woodfield Avenue,2024-03-26T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.23
604756,Woodfield Avenue,2024-03-26T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.53
604756,Woodfield Avenue,2024-03-26T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.49
604756,Woodfield Avenue,2024-03-26T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.01
604756,Woodfield Avenue,2024-03-26T04:20:00.000+00:00,feeder,3,N Current (RMS),A,8.5
604756,Woodfield Avenue,2024-03-26T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,6.8
604756,Woodfield Avenue,2024-03-26T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,12.0
604756,Woodfield Avenue,2024-03-26T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,4.3
604756,Woodfield Avenue,2024-03-26T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.39
604756,Woodfield Avenue,2024-03-26T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.88
604756,Woodfield Avenue,2024-03-26T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.36
604756,Woodfield Avenue,2024-03-26T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.53
604756,Woodfield Avenue,2024-03-26T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.62
604756,Woodfield Avenue,2024-03-26T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.2
604756,Woodfield Avenue,2024-03-26T04:20:00.000+00:00,feeder,2,N Current (RMS),A,23.5
604756,Woodfield Avenue,2024-03-26T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,7.0
604756,Woodfield Avenue,2024-03-26T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,9.3
604756,Woodfield Avenue,2024-03-26T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,25.9
604756,Woodfield Avenue,2024-03-26T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.02
604756,Woodfield Avenue,2024-03-26T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.53
604756,Woodfield Avenue,2024-03-26T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.04
604756,Woodfield Avenue,2024-03-26T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.91
604756,Woodfield Avenue,2024-03-26T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.64
604756,Woodfield Avenue,2024-03-26T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.99
604756,Woodfield Avenue,2024-03-26T04:20:00.000+00:00,feeder,1,N Current (RMS),A,13.2
604756,Woodfield Avenue,2024-03-26T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,16.0
604756,Woodfield Avenue,2024-03-26T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,7.4
604756,Woodfield Avenue,2024-03-26T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,4.4
604756,Woodfield Avenue,2024-03-26T04:20:00.000+00:00,transformer,,Temperature,C,16.8
604756,Woodfield Avenue,2024-03-26T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
604756,Woodfield Avenue,2024-03-26T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.49
604756,Woodfield Avenue,2024-03-26T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
604756,Woodfield Avenue,2024-03-26T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.12
604756,Woodfield Avenue,2024-03-26T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
604756,Woodfield Avenue,2024-03-26T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.27
604756,Woodfield Avenue,2024-03-26T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
604756,Woodfield Avenue,2024-03-26T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
604756,Woodfield Avenue,2024-03-26T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.39
604756,Woodfield Avenue,2024-03-26T04:20:00.000+00:00,busbar,,L3 Active Power,kW,7.77
604756,Woodfield Avenue,2024-03-26T04:20:00.000+00:00,busbar,,L2 Active Power,kW,6.47
604756,Woodfield Avenue,2024-03-26T04:20:00.000+00:00,busbar,,L1 Active Power,kW,9.62
604756,Woodfield Avenue,2024-03-26T04:20:00.000+00:00,busbar,,N Current (RMS),A,22.1
604756,Woodfield Avenue,2024-03-26T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,32.8
604756,Woodfield Avenue,2024-03-26T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,29.0
604756,Woodfield Avenue,2024-03-26T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,39.8
604756,Woodfield Avenue,2024-03-26T04:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.46
604756,Woodfield Avenue,2024-03-26T04:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.32
604756,Woodfield Avenue,2024-03-26T04:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.09
604756,Woodfield Avenue,2024-03-26T04:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.93
604756,Woodfield Avenue,2024-03-26T04:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.83
604756,Woodfield Avenue,2024-03-26T04:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.66
604756,Woodfield Avenue,2024-03-26T04:10:00.000+00:00,feeder,4,N Current (RMS),A,5.3
604756,Woodfield Avenue,2024-03-26T04:10:00.000+00:00,feeder,4,L3 Current (RMS),A,4.5
604756,Woodfield Avenue,2024-03-26T04:10:00.000+00:00,feeder,4,L2 Current (RMS),A,4.1
604756,Woodfield Avenue,2024-03-26T04:10:00.000+00:00,feeder,4,L1 Current (RMS),A,7.1
604756,Woodfield Avenue,2024-03-26T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.08
604756,Woodfield Avenue,2024-03-26T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.14
604756,Woodfield Avenue,2024-03-26T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.12
604756,Woodfield Avenue,2024-03-26T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.58
604756,Woodfield Avenue,2024-03-26T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.39
604756,Woodfield Avenue,2024-03-26T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.9
604756,Woodfield Avenue,2024-03-26T04:10:00.000+00:00,feeder,3,N Current (RMS),A,8.9
604756,Woodfield Avenue,2024-03-26T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,6.9
604756,Woodfield Avenue,2024-03-26T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,11.6
604756,Woodfield Avenue,2024-03-26T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,3.8
604756,Woodfield Avenue,2024-03-26T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.46
604756,Woodfield Avenue,2024-03-26T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.35
604756,Woodfield Avenue,2024-03-26T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.61
604756,Woodfield Avenue,2024-03-26T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.88
604756,Woodfield Avenue,2024-03-26T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.46
604756,Woodfield Avenue,2024-03-26T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.3
604756,Woodfield Avenue,2024-03-26T04:10:00.000+00:00,feeder,2,N Current (RMS),A,34.6
604756,Woodfield Avenue,2024-03-26T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,4.7
604756,Woodfield Avenue,2024-03-26T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,2.6
604756,Woodfield Avenue,2024-03-26T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,37.8
