Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604756,Woodfield Avenue,2024-03-26T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.07
604756,Woodfield Avenue,2024-03-26T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.54
604756,Woodfield Avenue,2024-03-26T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.16
604756,Woodfield Avenue,2024-03-26T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.52
604756,Woodfield Avenue,2024-03-26T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.23
604756,Woodfield Avenue,2024-03-26T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.82
604756,Woodfield Avenue,2024-03-26T04:10:00.000+00:00,feeder,1,N Current (RMS),A,20.1
604756,Woodfield Avenue,2024-03-26T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,23.3
604756,Woodfield Avenue,2024-03-26T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,9.9
604756,Woodfield Avenue,2024-03-26T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,3.8
604756,Woodfield Avenue,2024-03-26T04:10:00.000+00:00,transformer,,Temperature,C,16.8
604756,Woodfield Avenue,2024-03-26T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
604756,Woodfield Avenue,2024-03-26T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.7
604756,Woodfield Avenue,2024-03-26T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
604756,Woodfield Avenue,2024-03-26T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.54
604756,Woodfield Avenue,2024-03-26T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
604756,Woodfield Avenue,2024-03-26T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.48
604756,Woodfield Avenue,2024-03-26T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
604756,Woodfield Avenue,2024-03-26T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
604756,Woodfield Avenue,2024-03-26T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.66
604756,Woodfield Avenue,2024-03-26T04:10:00.000+00:00,busbar,,L3 Active Power,kW,8.9
604756,Woodfield Avenue,2024-03-26T04:10:00.000+00:00,busbar,,L2 Active Power,kW,5.92
604756,Woodfield Avenue,2024-03-26T04:10:00.000+00:00,busbar,,L1 Active Power,kW,12.68
604756,Woodfield Avenue,2024-03-26T04:10:00.000+00:00,busbar,,N Current (RMS),A,30.3
604756,Woodfield Avenue,2024-03-26T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.7
604756,Woodfield Avenue,2024-03-26T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,27.6
604756,Woodfield Avenue,2024-03-26T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.7
604756,Woodfield Avenue,2024-03-26T04:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.52
604756,Woodfield Avenue,2024-03-26T04:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.23
604756,Woodfield Avenue,2024-03-26T04:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.07
604756,Woodfield Avenue,2024-03-26T04:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.78
604756,Woodfield Avenue,2024-03-26T04:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.97
604756,Woodfield Avenue,2024-03-26T04:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.54
604756,Woodfield Avenue,2024-03-26T04:00:00.000+00:00,feeder,4,N Current (RMS),A,5.0
604756,Woodfield Avenue,2024-03-26T04:00:00.000+00:00,feeder,4,L3 Current (RMS),A,4.2
604756,Woodfield Avenue,2024-03-26T04:00:00.000+00:00,feeder,4,L2 Current (RMS),A,4.4
604756,Woodfield Avenue,2024-03-26T04:00:00.000+00:00,feeder,4,L1 Current (RMS),A,6.7
604756,Woodfield Avenue,2024-03-26T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.23
604756,Woodfield Avenue,2024-03-26T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.88
604756,Woodfield Avenue,2024-03-26T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.25
604756,Woodfield Avenue,2024-03-26T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.48
604756,Woodfield Avenue,2024-03-26T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.58
604756,Woodfield Avenue,2024-03-26T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
604756,Woodfield Avenue,2024-03-26T04:00:00.000+00:00,feeder,3,N Current (RMS),A,7.7
604756,Woodfield Avenue,2024-03-26T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,6.6
604756,Woodfield Avenue,2024-03-26T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,11.8
604756,Woodfield Avenue,2024-03-26T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,4.3
604756,Woodfield Avenue,2024-03-26T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.47
604756,Woodfield Avenue,2024-03-26T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.18
604756,Woodfield Avenue,2024-03-26T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.35
604756,Woodfield Avenue,2024-03-26T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.48
604756,Woodfield Avenue,2024-03-26T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.61
604756,Woodfield Avenue,2024-03-26T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.18
604756,Woodfield Avenue,2024-03-26T04:00:00.000+00:00,feeder,2,N Current (RMS),A,33.3
604756,Woodfield Avenue,2024-03-26T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,7.1
604756,Woodfield Avenue,2024-03-26T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,2.8
604756,Woodfield Avenue,2024-03-26T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,37.2
604756,Woodfield Avenue,2024-03-26T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.2
604756,Woodfield Avenue,2024-03-26T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.57
604756,Woodfield Avenue,2024-03-26T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.19
604756,Woodfield Avenue,2024-03-26T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.06
604756,Woodfield Avenue,2024-03-26T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.78
604756,Woodfield Avenue,2024-03-26T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.92
604756,Woodfield Avenue,2024-03-26T04:00:00.000+00:00,feeder,1,N Current (RMS),A,11.5
604756,Woodfield Avenue,2024-03-26T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,13.4
604756,Woodfield Avenue,2024-03-26T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,8.1
604756,Woodfield Avenue,2024-03-26T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,4.2
604756,Woodfield Avenue,2024-03-26T04:00:00.000+00:00,transformer,,Temperature,C,16.8
604756,Woodfield Avenue,2024-03-26T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
604756,Woodfield Avenue,2024-03-26T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.37
604756,Woodfield Avenue,2024-03-26T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
604756,Woodfield Avenue,2024-03-26T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.03
604756,Woodfield Avenue,2024-03-26T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
604756,Woodfield Avenue,2024-03-26T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.1
604756,Woodfield Avenue,2024-03-26T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
604756,Woodfield Avenue,2024-03-26T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
604756,Woodfield Avenue,2024-03-26T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.47
604756,Woodfield Avenue,2024-03-26T04:00:00.000+00:00,busbar,,L3 Active Power,kW,6.79
604756,Woodfield Avenue,2024-03-26T04:00:00.000+00:00,busbar,,L2 Active Power,kW,5.94
604756,Woodfield Avenue,2024-03-26T04:00:00.000+00:00,busbar,,L1 Active Power,kW,12.64
604756,Woodfield Avenue,2024-03-26T04:00:00.000+00:00,busbar,,N Current (RMS),A,29.1
604756,Woodfield Avenue,2024-03-26T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,29.2
604756,Woodfield Avenue,2024-03-26T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,26.7
604756,Woodfield Avenue,2024-03-26T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.6
604756,Woodfield Avenue,2024-03-26T03:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.53
604756,Woodfield Avenue,2024-03-26T03:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.29
604756,Woodfield Avenue,2024-03-26T03:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.16
604756,Woodfield Avenue,2024-03-26T03:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.71
604756,Woodfield Avenue,2024-03-26T03:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.86
604756,Woodfield Avenue,2024-03-26T03:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.69
604756,Woodfield Avenue,2024-03-26T03:50:00.000+00:00,feeder,4,N Current (RMS),A,5.6
604756,Woodfield Avenue,2024-03-26T03:50:00.000+00:00,feeder,4,L3 Current (RMS),A,4.1
604756,Woodfield Avenue,2024-03-26T03:50:00.000+00:00,feeder,4,L2 Current (RMS),A,4.1
604756,Woodfield Avenue,2024-03-26T03:50:00.000+00:00,feeder,4,L1 Current (RMS),A,7.3
604756,Woodfield Avenue,2024-03-26T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.2
604756,Woodfield Avenue,2024-03-26T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.34
604756,Woodfield Avenue,2024-03-26T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.32
604756,Woodfield Avenue,2024-03-26T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.45
604756,Woodfield Avenue,2024-03-26T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.08
604756,Woodfield Avenue,2024-03-26T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.1
604756,Woodfield Avenue,2024-03-26T03:50:00.000+00:00,feeder,3,N Current (RMS),A,8.0
604756,Woodfield Avenue,2024-03-26T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,6.4
604756,Woodfield Avenue,2024-03-26T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,10.9
604756,Woodfield Avenue,2024-03-26T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,4.8
604756,Woodfield Avenue,2024-03-26T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.3
604756,Woodfield Avenue,2024-03-26T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.3
604756,Woodfield Avenue,2024-03-26T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.59
604756,Woodfield Avenue,2024-03-26T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.96
604756,Woodfield Avenue,2024-03-26T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.57
604756,Woodfield Avenue,2024-03-26T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.31
604756,Woodfield Avenue,2024-03-26T03:50:00.000+00:00,feeder,2,N Current (RMS),A,34.0
604756,Woodfield Avenue,2024-03-26T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,4.7
604756,Woodfield Avenue,2024-03-26T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,2.9
604756,Woodfield Avenue,2024-03-26T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,37.9
604756,Woodfield Avenue,2024-03-26T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.63
604756,Woodfield Avenue,2024-03-26T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.57
604756,Woodfield Avenue,2024-03-26T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.13
604756,Woodfield Avenue,2024-03-26T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.93
604756,Woodfield Avenue,2024-03-26T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.75
604756,Woodfield Avenue,2024-03-26T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.81
604756,Woodfield Avenue,2024-03-26T03:50:00.000+00:00,feeder,1,N Current (RMS),A,21.8
604756,Woodfield Avenue,2024-03-26T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,24.3
604756,Woodfield Avenue,2024-03-26T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,7.9
604756,Woodfield Avenue,2024-03-26T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,3.7
604756,Woodfield Avenue,2024-03-26T03:50:00.000+00:00,transformer,,Temperature,C,16.8
604756,Woodfield Avenue,2024-03-26T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
604756,Woodfield Avenue,2024-03-26T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
604756,Woodfield Avenue,2024-03-26T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
604756,Woodfield Avenue,2024-03-26T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.46
604756,Woodfield Avenue,2024-03-26T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
604756,Woodfield Avenue,2024-03-26T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.38
604756,Woodfield Avenue,2024-03-26T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
604756,Woodfield Avenue,2024-03-26T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
604756,Woodfield Avenue,2024-03-26T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.94
604756,Woodfield Avenue,2024-03-26T03:50:00.000+00:00,busbar,,L3 Active Power,kW,9.05
604756,Woodfield Avenue,2024-03-26T03:50:00.000+00:00,busbar,,L2 Active Power,kW,5.27
604756,Woodfield Avenue,2024-03-26T03:50:00.000+00:00,busbar,,L1 Active Power,kW,12.91
604756,Woodfield Avenue,2024-03-26T03:50:00.000+00:00,busbar,,N Current (RMS),A,31.2
604756,Woodfield Avenue,2024-03-26T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.6
604756,Woodfield Avenue,2024-03-26T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,25.3
604756,Woodfield Avenue,2024-03-26T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.8
604756,Woodfield Avenue,2024-03-26T03:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.53
604756,Woodfield Avenue,2024-03-26T03:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.24
604756,Woodfield Avenue,2024-03-26T03:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.19
604756,Woodfield Avenue,2024-03-26T03:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.09
604756,Woodfield Avenue,2024-03-26T03:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.91
604756,Woodfield Avenue,2024-03-26T03:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.85
604756,Woodfield Avenue,2024-03-26T03:40:00.000+00:00,feeder,4,N Current (RMS),A,6.1
604756,Woodfield Avenue,2024-03-26T03:40:00.000+00:00,feeder,4,L3 Current (RMS),A,5.2
604756,Woodfield Avenue,2024-03-26T03:40:00.000+00:00,feeder,4,L2 Current (RMS),A,4.3
604756,Woodfield Avenue,2024-03-26T03:40:00.000+00:00,feeder,4,L1 Current (RMS),A,7.9
604756,Woodfield Avenue,2024-03-26T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
604756,Woodfield Avenue,2024-03-26T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.3
604756,Woodfield Avenue,2024-03-26T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.18
604756,Woodfield Avenue,2024-03-26T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.66
604756,Woodfield Avenue,2024-03-26T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.13
604756,Woodfield Avenue,2024-03-26T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.96
604756,Woodfield Avenue,2024-03-26T03:40:00.000+00:00,feeder,3,N Current (RMS),A,9.1
604756,Woodfield Avenue,2024-03-26T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,7.2
604756,Woodfield Avenue,2024-03-26T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,11.0
604756,Woodfield Avenue,2024-03-26T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,4.1
604756,Woodfield Avenue,2024-03-26T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.21
604756,Woodfield Avenue,2024-03-26T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.41
604756,Woodfield Avenue,2024-03-26T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.35
604756,Woodfield Avenue,2024-03-26T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.96
604756,Woodfield Avenue,2024-03-26T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.44
604756,Woodfield Avenue,2024-03-26T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.17
604756,Woodfield Avenue,2024-03-26T03:40:00.000+00:00,feeder,2,N Current (RMS),A,33.0
604756,Woodfield Avenue,2024-03-26T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,4.7
604756,Woodfield Avenue,2024-03-26T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,2.7
604756,Woodfield Avenue,2024-03-26T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,37.3
604756,Woodfield Avenue,2024-03-26T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.37
604756,Woodfield Avenue,2024-03-26T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.66
604756,Woodfield Avenue,2024-03-26T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.07
604756,Woodfield Avenue,2024-03-26T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.02
604756,Woodfield Avenue,2024-03-26T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.76
604756,Woodfield Avenue,2024-03-26T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.82
604756,Woodfield Avenue,2024-03-26T03:40:00.000+00:00,feeder,1,N Current (RMS),A,22.8
604756,Woodfield Avenue,2024-03-26T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,24.6
604756,Woodfield Avenue,2024-03-26T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,8.1
604756,Woodfield Avenue,2024-03-26T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,3.7
604756,Woodfield Avenue,2024-03-26T03:40:00.000+00:00,transformer,,Temperature,C,16.8
604756,Woodfield Avenue,2024-03-26T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
604756,Woodfield Avenue,2024-03-26T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
604756,Woodfield Avenue,2024-03-26T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
604756,Woodfield Avenue,2024-03-26T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.25
604756,Woodfield Avenue,2024-03-26T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
604756,Woodfield Avenue,2024-03-26T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.26
604756,Woodfield Avenue,2024-03-26T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
604756,Woodfield Avenue,2024-03-26T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
604756,Woodfield Avenue,2024-03-26T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.78
604756,Woodfield Avenue,2024-03-26T03:40:00.000+00:00,busbar,,L3 Active Power,kW,9.73
604756,Woodfield Avenue,2024-03-26T03:40:00.000+00:00,busbar,,L2 Active Power,kW,5.24
604756,Woodfield Avenue,2024-03-26T03:40:00.000+00:00,busbar,,L1 Active Power,kW,12.81
604756,Woodfield Avenue,2024-03-26T03:40:00.000+00:00,busbar,,N Current (RMS),A,31.9
604756,Woodfield Avenue,2024-03-26T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.2
604756,Woodfield Avenue,2024-03-26T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,25.4
604756,Woodfield Avenue,2024-03-26T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.4
604756,Woodfield Avenue,2024-03-26T03:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.46
604756,Woodfield Avenue,2024-03-26T03:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.34
604756,Woodfield Avenue,2024-03-26T03:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.22
604756,Woodfield Avenue,2024-03-26T03:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
604756,Woodfield Avenue,2024-03-26T03:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.74
604756,Woodfield Avenue,2024-03-26T03:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.77
604756,Woodfield Avenue,2024-03-26T03:30:00.000+00:00,feeder,4,N Current (RMS),A,6.0
604756,Woodfield Avenue,2024-03-26T03:30:00.000+00:00,feeder,4,L3 Current (RMS),A,4.8
604756,Woodfield Avenue,2024-03-26T03:30:00.000+00:00,feeder,4,L2 Current (RMS),A,3.7
604756,Woodfield Avenue,2024-03-26T03:30:00.000+00:00,feeder,4,L1 Current (RMS),A,7.6
604756,Woodfield Avenue,2024-03-26T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.07
604756,Woodfield Avenue,2024-03-26T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.04
604756,Woodfield Avenue,2024-03-26T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.07
604756,Woodfield Avenue,2024-03-26T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.72
604756,Woodfield Avenue,2024-03-26T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.13
604756,Woodfield Avenue,2024-03-26T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.91
604756,Woodfield Avenue,2024-03-26T03:30:00.000+00:00,feeder,3,N Current (RMS),A,8.6
604756,Woodfield Avenue,2024-03-26T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,7.4
604756,Woodfield Avenue,2024-03-26T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,10.4
604756,Woodfield Avenue,2024-03-26T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,3.8
604756,Woodfield Avenue,2024-03-26T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.2
604756,Woodfield Avenue,2024-03-26T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.42
604756,Woodfield Avenue,2024-03-26T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.48
604756,Woodfield Avenue,2024-03-26T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.5
604756,Woodfield Avenue,2024-03-26T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.35
604756,Woodfield Avenue,2024-03-26T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.03
604756,Woodfield Avenue,2024-03-26T03:30:00.000+00:00,feeder,2,N Current (RMS),A,36.2
604756,Woodfield Avenue,2024-03-26T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,6.9
604756,Woodfield Avenue,2024-03-26T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,2.5
604756,Woodfield Avenue,2024-03-26T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,41.1
604756,Woodfield Avenue,2024-03-26T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.22
604756,Woodfield Avenue,2024-03-26T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.66
604756,Woodfield Avenue,2024-03-26T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
604756,Woodfield Avenue,2024-03-26T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.84
604756,Woodfield Avenue,2024-03-26T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.9
604756,Woodfield Avenue,2024-03-26T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.8
604756,Woodfield Avenue,2024-03-26T03:30:00.000+00:00,feeder,1,N Current (RMS),A,21.7
604756,Woodfield Avenue,2024-03-26T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,23.9
604756,Woodfield Avenue,2024-03-26T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,8.6
604756,Woodfield Avenue,2024-03-26T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,3.6
604756,Woodfield Avenue,2024-03-26T03:30:00.000+00:00,transformer,,Temperature,C,16.9
604756,Woodfield Avenue,2024-03-26T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
604756,Woodfield Avenue,2024-03-26T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
604756,Woodfield Avenue,2024-03-26T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
604756,Woodfield Avenue,2024-03-26T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.9
604756,Woodfield Avenue,2024-03-26T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
604756,Woodfield Avenue,2024-03-26T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.08
604756,Woodfield Avenue,2024-03-26T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
604756,Woodfield Avenue,2024-03-26T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
604756,Woodfield Avenue,2024-03-26T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.76
604756,Woodfield Avenue,2024-03-26T03:30:00.000+00:00,busbar,,L3 Active Power,kW,10.06
604756,Woodfield Avenue,2024-03-26T03:30:00.000+00:00,busbar,,L2 Active Power,kW,5.13
604756,Woodfield Avenue,2024-03-26T03:30:00.000+00:00,busbar,,L1 Active Power,kW,13.5
604756,Woodfield Avenue,2024-03-26T03:30:00.000+00:00,busbar,,N Current (RMS),A,34.4
604756,Woodfield Avenue,2024-03-26T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.7
604756,Woodfield Avenue,2024-03-26T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,24.7
604756,Woodfield Avenue,2024-03-26T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.4
604756,Woodfield Avenue,2024-03-26T03:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.37
604756,Woodfield Avenue,2024-03-26T03:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.21
604756,Woodfield Avenue,2024-03-26T03:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.19
604756,Woodfield Avenue,2024-03-26T03:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
604756,Woodfield Avenue,2024-03-26T03:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.9
604756,Woodfield Avenue,2024-03-26T03:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.69
604756,Woodfield Avenue,2024-03-26T03:20:00.000+00:00,feeder,4,N Current (RMS),A,5.2
604756,Woodfield Avenue,2024-03-26T03:20:00.000+00:00,feeder,4,L3 Current (RMS),A,4.7
604756,Woodfield Avenue,2024-03-26T03:20:00.000+00:00,feeder,4,L2 Current (RMS),A,4.1
604756,Woodfield Avenue,2024-03-26T03:20:00.000+00:00,feeder,4,L1 Current (RMS),A,7.3
604756,Woodfield Avenue,2024-03-26T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.09
604756,Woodfield Avenue,2024-03-26T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.38
604756,Woodfield Avenue,2024-03-26T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.23
604756,Woodfield Avenue,2024-03-26T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.69
604756,Woodfield Avenue,2024-03-26T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.09
604756,Woodfield Avenue,2024-03-26T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.98
604756,Woodfield Avenue,2024-03-26T03:20:00.000+00:00,feeder,3,N Current (RMS),A,9.3
604756,Woodfield Avenue,2024-03-26T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,7.3
604756,Woodfield Avenue,2024-03-26T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,11.0
604756,Woodfield Avenue,2024-03-26T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,4.3
604756,Woodfield Avenue,2024-03-26T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.2
604756,Woodfield Avenue,2024-03-26T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.18
604756,Woodfield Avenue,2024-03-26T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.82
604756,Woodfield Avenue,2024-03-26T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.02
604756,Woodfield Avenue,2024-03-26T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.5
604756,Woodfield Avenue,2024-03-26T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.71
604756,Woodfield Avenue,2024-03-26T03:20:00.000+00:00,feeder,2,N Current (RMS),A,43.3
604756,Woodfield Avenue,2024-03-26T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,4.8
604756,Woodfield Avenue,2024-03-26T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,2.4
604756,Woodfield Avenue,2024-03-26T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,47.7
604756,Woodfield Avenue,2024-03-26T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.21
604756,Woodfield Avenue,2024-03-26T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.71
604756,Woodfield Avenue,2024-03-26T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.05
604756,Woodfield Avenue,2024-03-26T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.88
604756,Woodfield Avenue,2024-03-26T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.65
604756,Woodfield Avenue,2024-03-26T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.84
604756,Woodfield Avenue,2024-03-26T03:20:00.000+00:00,feeder,1,N Current (RMS),A,22.4
604756,Woodfield Avenue,2024-03-26T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,24.1
604756,Woodfield Avenue,2024-03-26T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,7.8
604756,Woodfield Avenue,2024-03-26T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,3.8
604756,Woodfield Avenue,2024-03-26T03:20:00.000+00:00,transformer,,Temperature,C,16.9
604756,Woodfield Avenue,2024-03-26T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
604756,Woodfield Avenue,2024-03-26T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.85
604756,Woodfield Avenue,2024-03-26T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
604756,Woodfield Avenue,2024-03-26T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.32
604756,Woodfield Avenue,2024-03-26T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
604756,Woodfield Avenue,2024-03-26T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.54
604756,Woodfield Avenue,2024-03-26T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
604756,Woodfield Avenue,2024-03-26T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
604756,Woodfield Avenue,2024-03-26T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.29
604756,Woodfield Avenue,2024-03-26T03:20:00.000+00:00,busbar,,L3 Active Power,kW,9.59
604756,Woodfield Avenue,2024-03-26T03:20:00.000+00:00,busbar,,L2 Active Power,kW,5.14
604756,Woodfield Avenue,2024-03-26T03:20:00.000+00:00,busbar,,L1 Active Power,kW,15.22
604756,Woodfield Avenue,2024-03-26T03:20:00.000+00:00,busbar,,N Current (RMS),A,38.1
604756,Woodfield Avenue,2024-03-26T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.8
604756,Woodfield Avenue,2024-03-26T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,24.9
604756,Woodfield Avenue,2024-03-26T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.3
604756,Woodfield Avenue,2024-03-26T03:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.2
604756,Woodfield Avenue,2024-03-26T03:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.11
604756,Woodfield Avenue,2024-03-26T03:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.07
604756,Woodfield Avenue,2024-03-26T03:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.03
604756,Woodfield Avenue,2024-03-26T03:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.1
604756,Woodfield Avenue,2024-03-26T03:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.45
604756,Woodfield Avenue,2024-03-26T03:10:00.000+00:00,feeder,4,N Current (RMS),A,3.9
604756,Woodfield Avenue,2024-03-26T03:10:00.000+00:00,feeder,4,L3 Current (RMS),A,4.6
604756,Woodfield Avenue,2024-03-26T03:10:00.000+00:00,feeder,4,L2 Current (RMS),A,4.9
604756,Woodfield Avenue,2024-03-26T03:10:00.000+00:00,feeder,4,L1 Current (RMS),A,6.3
604756,Woodfield Avenue,2024-03-26T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.16
604756,Woodfield Avenue,2024-03-26T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.08
604756,Woodfield Avenue,2024-03-26T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.42
604756,Woodfield Avenue,2024-03-26T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.74
604756,Woodfield Avenue,2024-03-26T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.53
604756,Woodfield Avenue,2024-03-26T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.14
604756,Woodfield Avenue,2024-03-26T03:10:00.000+00:00,feeder,3,N Current (RMS),A,9.0
604756,Woodfield Avenue,2024-03-26T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,7.5
604756,Woodfield Avenue,2024-03-26T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,12.1
604756,Woodfield Avenue,2024-03-26T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,5.0
604756,Woodfield Avenue,2024-03-26T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.08
604756,Woodfield Avenue,2024-03-26T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.21
604756,Woodfield Avenue,2024-03-26T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.67
604756,Woodfield Avenue,2024-03-26T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.66
604756,Woodfield Avenue,2024-03-26T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.53
604756,Woodfield Avenue,2024-03-26T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.59
604756,Woodfield Avenue,2024-03-26T03:10:00.000+00:00,feeder,2,N Current (RMS),A,41.3
604756,Woodfield Avenue,2024-03-26T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,7.3
604756,Woodfield Avenue,2024-03-26T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,2.6
604756,Woodfield Avenue,2024-03-26T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,47.2
604756,Woodfield Avenue,2024-03-26T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.03
604756,Woodfield Avenue,2024-03-26T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.74
604756,Woodfield Avenue,2024-03-26T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.1
604756,Woodfield Avenue,2024-03-26T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.74
604756,Woodfield Avenue,2024-03-26T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.71
604756,Woodfield Avenue,2024-03-26T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.83
604756,Woodfield Avenue,2024-03-26T03:10:00.000+00:00,feeder,1,N Current (RMS),A,21.4
604756,Woodfield Avenue,2024-03-26T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,23.5
604756,Woodfield Avenue,2024-03-26T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,8.0
604756,Woodfield Avenue,2024-03-26T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,3.9
604756,Woodfield Avenue,2024-03-26T03:10:00.000+00:00,transformer,,Temperature,C,16.9
604756,Woodfield Avenue,2024-03-26T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
604756,Woodfield Avenue,2024-03-26T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.63
604756,Woodfield Avenue,2024-03-26T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
604756,Woodfield Avenue,2024-03-26T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.17
604756,Woodfield Avenue,2024-03-26T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
604756,Woodfield Avenue,2024-03-26T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.49
604756,Woodfield Avenue,2024-03-26T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
604756,Woodfield Avenue,2024-03-26T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
604756,Woodfield Avenue,2024-03-26T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.91
604756,Woodfield Avenue,2024-03-26T03:10:00.000+00:00,busbar,,L3 Active Power,kW,10.17
604756,Woodfield Avenue,2024-03-26T03:10:00.000+00:00,busbar,,L2 Active Power,kW,5.88
604756,Woodfield Avenue,2024-03-26T03:10:00.000+00:00,busbar,,L1 Active Power,kW,15.01
604756,Woodfield Avenue,2024-03-26T03:10:00.000+00:00,busbar,,N Current (RMS),A,34.9
604756,Woodfield Avenue,2024-03-26T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.2
604756,Woodfield Avenue,2024-03-26T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,27.1
604756,Woodfield Avenue,2024-03-26T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.4
604756,Woodfield Avenue,2024-03-26T03:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.51
604756,Woodfield Avenue,2024-03-26T03:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.09
604756,Woodfield Avenue,2024-03-26T03:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.1
604756,Woodfield Avenue,2024-03-26T03:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.85
604756,Woodfield Avenue,2024-03-26T03:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.28
604756,Woodfield Avenue,2024-03-26T03:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.67
604756,Woodfield Avenue,2024-03-26T03:00:00.000+00:00,feeder,4,N Current (RMS),A,5.2
604756,Woodfield Avenue,2024-03-26T03:00:00.000+00:00,feeder,4,L3 Current (RMS),A,4.5
604756,Woodfield Avenue,2024-03-26T03:00:00.000+00:00,feeder,4,L2 Current (RMS),A,5.5
604756,Woodfield Avenue,2024-03-26T03:00:00.000+00:00,feeder,4,L1 Current (RMS),A,7.2
604756,Woodfield Avenue,2024-03-26T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.34
604756,Woodfield Avenue,2024-03-26T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.98
604756,Woodfield Avenue,2024-03-26T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.47
604756,Woodfield Avenue,2024-03-26T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.83
604756,Woodfield Avenue,2024-03-26T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.62
604756,Woodfield Avenue,2024-03-26T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.19
604756,Woodfield Avenue,2024-03-26T03:00:00.000+00:00,feeder,3,N Current (RMS),A,9.2
604756,Woodfield Avenue,2024-03-26T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,8.0
604756,Woodfield Avenue,2024-03-26T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,12.2
604756,Woodfield Avenue,2024-03-26T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,5.4
604756,Woodfield Avenue,2024-03-26T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.1
604756,Woodfield Avenue,2024-03-26T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.28
604756,Woodfield Avenue,2024-03-26T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.28
604756,Woodfield Avenue,2024-03-26T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.04
604756,Woodfield Avenue,2024-03-26T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.49
604756,Woodfield Avenue,2024-03-26T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.48
604756,Woodfield Avenue,2024-03-26T03:00:00.000+00:00,feeder,2,N Current (RMS),A,41.5
604756,Woodfield Avenue,2024-03-26T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,4.8
604756,Woodfield Avenue,2024-03-26T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,2.6
604756,Woodfield Avenue,2024-03-26T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,46.7
604756,Woodfield Avenue,2024-03-26T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.04
604756,Woodfield Avenue,2024-03-26T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.82
604756,Woodfield Avenue,2024-03-26T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.12
604756,Woodfield Avenue,2024-03-26T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.86
604756,Woodfield Avenue,2024-03-26T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.95
604756,Woodfield Avenue,2024-03-26T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.97
604756,Woodfield Avenue,2024-03-26T03:00:00.000+00:00,feeder,1,N Current (RMS),A,21.2
604756,Woodfield Avenue,2024-03-26T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,23.9
604756,Woodfield Avenue,2024-03-26T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,9.0
604756,Woodfield Avenue,2024-03-26T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,4.4
604756,Woodfield Avenue,2024-03-26T03:00:00.000+00:00,transformer,,Temperature,C,16.9
604756,Woodfield Avenue,2024-03-26T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
604756,Woodfield Avenue,2024-03-26T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.39
604756,Woodfield Avenue,2024-03-26T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
604756,Woodfield Avenue,2024-03-26T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.91
604756,Woodfield Avenue,2024-03-26T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
604756,Woodfield Avenue,2024-03-26T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.14
604756,Woodfield Avenue,2024-03-26T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
604756,Woodfield Avenue,2024-03-26T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
604756,Woodfield Avenue,2024-03-26T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.52
604756,Woodfield Avenue,2024-03-26T03:00:00.000+00:00,busbar,,L3 Active Power,kW,9.58
604756,Woodfield Avenue,2024-03-26T03:00:00.000+00:00,busbar,,L2 Active Power,kW,6.34
604756,Woodfield Avenue,2024-03-26T03:00:00.000+00:00,busbar,,L1 Active Power,kW,15.32
604756,Woodfield Avenue,2024-03-26T03:00:00.000+00:00,busbar,,N Current (RMS),A,33.7
604756,Woodfield Avenue,2024-03-26T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.7
604756,Woodfield Avenue,2024-03-26T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,28.6
604756,Woodfield Avenue,2024-03-26T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.5
604756,Woodfield Avenue,2024-03-26T02:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.65
604756,Woodfield Avenue,2024-03-26T02:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.22
604756,Woodfield Avenue,2024-03-26T02:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.15
604756,Woodfield Avenue,2024-03-26T02:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.6
604756,Woodfield Avenue,2024-03-26T02:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.46
604756,Woodfield Avenue,2024-03-26T02:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.59
604756,Woodfield Avenue,2024-03-26T02:50:00.000+00:00,feeder,4,N Current (RMS),A,5.8
604756,Woodfield Avenue,2024-03-26T02:50:00.000+00:00,feeder,4,L3 Current (RMS),A,4.1
604756,Woodfield Avenue,2024-03-26T02:50:00.000+00:00,feeder,4,L2 Current (RMS),A,6.3
604756,Woodfield Avenue,2024-03-26T02:50:00.000+00:00,feeder,4,L1 Current (RMS),A,6.8
604756,Woodfield Avenue,2024-03-26T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.29
604756,Woodfield Avenue,2024-03-26T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.29
604756,Woodfield Avenue,2024-03-26T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.09
604756,Woodfield Avenue,2024-03-26T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.81
604756,Woodfield Avenue,2024-03-26T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.14
604756,Woodfield Avenue,2024-03-26T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.91
604756,Woodfield Avenue,2024-03-26T02:50:00.000+00:00,feeder,3,N Current (RMS),A,12.1
604756,Woodfield Avenue,2024-03-26T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,7.8
604756,Woodfield Avenue,2024-03-26T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,14.7
604756,Woodfield Avenue,2024-03-26T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,3.8
604756,Woodfield Avenue,2024-03-26T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.32
604756,Woodfield Avenue,2024-03-26T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.29
604756,Woodfield Avenue,2024-03-26T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.35
604756,Woodfield Avenue,2024-03-26T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.25
604756,Woodfield Avenue,2024-03-26T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.06
604756,Woodfield Avenue,2024-03-26T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.53
604756,Woodfield Avenue,2024-03-26T02:50:00.000+00:00,feeder,2,N Current (RMS),A,44.4
604756,Woodfield Avenue,2024-03-26T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,6.2
604756,Woodfield Avenue,2024-03-26T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,10.4
604756,Woodfield Avenue,2024-03-26T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,46.9
604756,Woodfield Avenue,2024-03-26T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.12
604756,Woodfield Avenue,2024-03-26T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.67
604756,Woodfield Avenue,2024-03-26T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.15
604756,Woodfield Avenue,2024-03-26T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.98
604756,Woodfield Avenue,2024-03-26T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.42
604756,Woodfield Avenue,2024-03-26T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.94
604756,Woodfield Avenue,2024-03-26T02:50:00.000+00:00,feeder,1,N Current (RMS),A,21.8
604756,Woodfield Avenue,2024-03-26T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,24.5
604756,Woodfield Avenue,2024-03-26T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,16.0
604756,Woodfield Avenue,2024-03-26T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,4.3
604756,Woodfield Avenue,2024-03-26T02:50:00.000+00:00,transformer,,Temperature,C,16.9
604756,Woodfield Avenue,2024-03-26T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
604756,Woodfield Avenue,2024-03-26T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
604756,Woodfield Avenue,2024-03-26T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
604756,Woodfield Avenue,2024-03-26T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
604756,Woodfield Avenue,2024-03-26T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
604756,Woodfield Avenue,2024-03-26T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.19
604756,Woodfield Avenue,2024-03-26T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
604756,Woodfield Avenue,2024-03-26T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
604756,Woodfield Avenue,2024-03-26T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.45
604756,Woodfield Avenue,2024-03-26T02:50:00.000+00:00,busbar,,L3 Active Power,kW,9.65
604756,Woodfield Avenue,2024-03-26T02:50:00.000+00:00,busbar,,L2 Active Power,kW,10.08
604756,Woodfield Avenue,2024-03-26T02:50:00.000+00:00,busbar,,L1 Active Power,kW,14.96
604756,Woodfield Avenue,2024-03-26T02:50:00.000+00:00,busbar,,N Current (RMS),A,27.3
604756,Woodfield Avenue,2024-03-26T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.2
604756,Woodfield Avenue,2024-03-26T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.1
604756,Woodfield Avenue,2024-03-26T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.2
604756,Woodfield Avenue,2024-03-26T02:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.65
604756,Woodfield Avenue,2024-03-26T02:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.11
604756,Woodfield Avenue,2024-03-26T02:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.12
604756,Woodfield Avenue,2024-03-26T02:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.59
604756,Woodfield Avenue,2024-03-26T02:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.15
604756,Woodfield Avenue,2024-03-26T02:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.53
604756,Woodfield Avenue,2024-03-26T02:40:00.000+00:00,feeder,4,N Current (RMS),A,5.7
604756,Woodfield Avenue,2024-03-26T02:40:00.000+00:00,feeder,4,L3 Current (RMS),A,4.1
604756,Woodfield Avenue,2024-03-26T02:40:00.000+00:00,feeder,4,L2 Current (RMS),A,5.2
604756,Woodfield Avenue,2024-03-26T02:40:00.000+00:00,feeder,4,L1 Current (RMS),A,6.7
604756,Woodfield Avenue,2024-03-26T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.14
604756,Woodfield Avenue,2024-03-26T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.3
604756,Woodfield Avenue,2024-03-26T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.21
604756,Woodfield Avenue,2024-03-26T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.75
604756,Woodfield Avenue,2024-03-26T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.46
604756,Woodfield Avenue,2024-03-26T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.09
604756,Woodfield Avenue,2024-03-26T02:40:00.000+00:00,feeder,3,N Current (RMS),A,11.7
604756,Woodfield Avenue,2024-03-26T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,7.6
604756,Woodfield Avenue,2024-03-26T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,15.9
604756,Woodfield Avenue,2024-03-26T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,4.7
604756,Woodfield Avenue,2024-03-26T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.47
604756,Woodfield Avenue,2024-03-26T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.11
604756,Woodfield Avenue,2024-03-26T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.19
604756,Woodfield Avenue,2024-03-26T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.08
604756,Woodfield Avenue,2024-03-26T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.85
604756,Woodfield Avenue,2024-03-26T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,12.08
604756,Woodfield Avenue,2024-03-26T02:40:00.000+00:00,feeder,2,N Current (RMS),A,47.4
604756,Woodfield Avenue,2024-03-26T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,5.4
604756,Woodfield Avenue,2024-03-26T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,9.9
604756,Woodfield Avenue,2024-03-26T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,49.4
604756,Woodfield Avenue,2024-03-26T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.19
604756,Woodfield Avenue,2024-03-26T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.53
604756,Woodfield Avenue,2024-03-26T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
604756,Woodfield Avenue,2024-03-26T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.94
604756,Woodfield Avenue,2024-03-26T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.07
604756,Woodfield Avenue,2024-03-26T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.98
604756,Woodfield Avenue,2024-03-26T02:40:00.000+00:00,feeder,1,N Current (RMS),A,21.4
604756,Woodfield Avenue,2024-03-26T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,24.4
604756,Woodfield Avenue,2024-03-26T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,21.0
604756,Woodfield Avenue,2024-03-26T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,4.4
604756,Woodfield Avenue,2024-03-26T02:40:00.000+00:00,transformer,,Temperature,C,16.9
604756,Woodfield Avenue,2024-03-26T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
604756,Woodfield Avenue,2024-03-26T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
604756,Woodfield Avenue,2024-03-26T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
604756,Woodfield Avenue,2024-03-26T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.29
604756,Woodfield Avenue,2024-03-26T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
604756,Woodfield Avenue,2024-03-26T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.76
604756,Woodfield Avenue,2024-03-26T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
604756,Woodfield Avenue,2024-03-26T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
604756,Woodfield Avenue,2024-03-26T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.52
604756,Woodfield Avenue,2024-03-26T02:40:00.000+00:00,busbar,,L3 Active Power,kW,9.36
604756,Woodfield Avenue,2024-03-26T02:40:00.000+00:00,busbar,,L2 Active Power,kW,11.53
604756,Woodfield Avenue,2024-03-26T02:40:00.000+00:00,busbar,,L1 Active Power,kW,15.69
604756,Woodfield Avenue,2024-03-26T02:40:00.000+00:00,busbar,,N Current (RMS),A,27.4
604756,Woodfield Avenue,2024-03-26T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.2
604756,Woodfield Avenue,2024-03-26T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.5
604756,Woodfield Avenue,2024-03-26T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.3
604756,Woodfield Avenue,2024-03-26T02:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.4
604756,Woodfield Avenue,2024-03-26T02:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.29
604756,Woodfield Avenue,2024-03-26T02:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.15
604756,Woodfield Avenue,2024-03-26T02:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.87
604756,Woodfield Avenue,2024-03-26T02:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.01
604756,Woodfield Avenue,2024-03-26T02:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.28
604756,Woodfield Avenue,2024-03-26T02:30:00.000+00:00,feeder,4,N Current (RMS),A,4.4
