Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604756,Woodfield Avenue,2024-03-26T02:30:00.000+00:00,feeder,4,L3 Current (RMS),A,4.3
604756,Woodfield Avenue,2024-03-26T02:30:00.000+00:00,feeder,4,L2 Current (RMS),A,4.9
604756,Woodfield Avenue,2024-03-26T02:30:00.000+00:00,feeder,4,L1 Current (RMS),A,5.8
604756,Woodfield Avenue,2024-03-26T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.23
604756,Woodfield Avenue,2024-03-26T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.04
604756,Woodfield Avenue,2024-03-26T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.5
604756,Woodfield Avenue,2024-03-26T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.72
604756,Woodfield Avenue,2024-03-26T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.48
604756,Woodfield Avenue,2024-03-26T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.36
604756,Woodfield Avenue,2024-03-26T02:30:00.000+00:00,feeder,3,N Current (RMS),A,10.0
604756,Woodfield Avenue,2024-03-26T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,7.5
604756,Woodfield Avenue,2024-03-26T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,15.6
604756,Woodfield Avenue,2024-03-26T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,6.0
604756,Woodfield Avenue,2024-03-26T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.56
604756,Woodfield Avenue,2024-03-26T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.26
604756,Woodfield Avenue,2024-03-26T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.43
604756,Woodfield Avenue,2024-03-26T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.74
604756,Woodfield Avenue,2024-03-26T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.38
604756,Woodfield Avenue,2024-03-26T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,13.99
604756,Woodfield Avenue,2024-03-26T02:30:00.000+00:00,feeder,2,N Current (RMS),A,53.7
604756,Woodfield Avenue,2024-03-26T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,4.4
604756,Woodfield Avenue,2024-03-26T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,2.2
604756,Woodfield Avenue,2024-03-26T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,57.1
604756,Woodfield Avenue,2024-03-26T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
604756,Woodfield Avenue,2024-03-26T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.47
604756,Woodfield Avenue,2024-03-26T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.04
604756,Woodfield Avenue,2024-03-26T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.79
604756,Woodfield Avenue,2024-03-26T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.88
604756,Woodfield Avenue,2024-03-26T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.94
604756,Woodfield Avenue,2024-03-26T02:30:00.000+00:00,feeder,1,N Current (RMS),A,20.3
604756,Woodfield Avenue,2024-03-26T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,23.8
604756,Woodfield Avenue,2024-03-26T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,13.4
604756,Woodfield Avenue,2024-03-26T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,4.3
604756,Woodfield Avenue,2024-03-26T02:30:00.000+00:00,transformer,,Temperature,C,16.9
604756,Woodfield Avenue,2024-03-26T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
604756,Woodfield Avenue,2024-03-26T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
604756,Woodfield Avenue,2024-03-26T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
604756,Woodfield Avenue,2024-03-26T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.37
604756,Woodfield Avenue,2024-03-26T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
604756,Woodfield Avenue,2024-03-26T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.47
604756,Woodfield Avenue,2024-03-26T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
604756,Woodfield Avenue,2024-03-26T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
604756,Woodfield Avenue,2024-03-26T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.81
604756,Woodfield Avenue,2024-03-26T02:30:00.000+00:00,busbar,,L3 Active Power,kW,9.11
604756,Woodfield Avenue,2024-03-26T02:30:00.000+00:00,busbar,,L2 Active Power,kW,7.76
604756,Woodfield Avenue,2024-03-26T02:30:00.000+00:00,busbar,,L1 Active Power,kW,17.57
604756,Woodfield Avenue,2024-03-26T02:30:00.000+00:00,busbar,,N Current (RMS),A,39.3
604756,Woodfield Avenue,2024-03-26T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.1
604756,Woodfield Avenue,2024-03-26T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.8
604756,Woodfield Avenue,2024-03-26T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.9
604756,Woodfield Avenue,2024-03-26T02:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.32
604756,Woodfield Avenue,2024-03-26T02:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.37
604756,Woodfield Avenue,2024-03-26T02:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.23
604756,Woodfield Avenue,2024-03-26T02:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.97
604756,Woodfield Avenue,2024-03-26T02:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.93
604756,Woodfield Avenue,2024-03-26T02:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.29
604756,Woodfield Avenue,2024-03-26T02:20:00.000+00:00,feeder,4,N Current (RMS),A,4.5
604756,Woodfield Avenue,2024-03-26T02:20:00.000+00:00,feeder,4,L3 Current (RMS),A,4.6
604756,Woodfield Avenue,2024-03-26T02:20:00.000+00:00,feeder,4,L2 Current (RMS),A,4.8
604756,Woodfield Avenue,2024-03-26T02:20:00.000+00:00,feeder,4,L1 Current (RMS),A,5.9
604756,Woodfield Avenue,2024-03-26T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.13
604756,Woodfield Avenue,2024-03-26T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.34
604756,Woodfield Avenue,2024-03-26T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.35
604756,Woodfield Avenue,2024-03-26T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.53
604756,Woodfield Avenue,2024-03-26T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.57
604756,Woodfield Avenue,2024-03-26T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.24
604756,Woodfield Avenue,2024-03-26T02:20:00.000+00:00,feeder,3,N Current (RMS),A,11.4
604756,Woodfield Avenue,2024-03-26T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,6.7
604756,Woodfield Avenue,2024-03-26T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,16.5
604756,Woodfield Avenue,2024-03-26T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,5.4
604756,Woodfield Avenue,2024-03-26T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.46
604756,Woodfield Avenue,2024-03-26T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.3
604756,Woodfield Avenue,2024-03-26T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.62
604756,Woodfield Avenue,2024-03-26T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.62
604756,Woodfield Avenue,2024-03-26T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.34
604756,Woodfield Avenue,2024-03-26T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,12.04
604756,Woodfield Avenue,2024-03-26T02:20:00.000+00:00,feeder,2,N Current (RMS),A,44.8
604756,Woodfield Avenue,2024-03-26T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,7.7
604756,Woodfield Avenue,2024-03-26T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,2.3
604756,Woodfield Avenue,2024-03-26T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,49.3
604756,Woodfield Avenue,2024-03-26T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.02
604756,Woodfield Avenue,2024-03-26T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.37
604756,Woodfield Avenue,2024-03-26T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.04
604756,Woodfield Avenue,2024-03-26T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.82
604756,Woodfield Avenue,2024-03-26T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.24
604756,Woodfield Avenue,2024-03-26T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.89
604756,Woodfield Avenue,2024-03-26T02:20:00.000+00:00,feeder,1,N Current (RMS),A,19.8
604756,Woodfield Avenue,2024-03-26T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,23.9
604756,Woodfield Avenue,2024-03-26T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,9.8
604756,Woodfield Avenue,2024-03-26T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,4.1
604756,Woodfield Avenue,2024-03-26T02:20:00.000+00:00,transformer,,Temperature,C,16.9
604756,Woodfield Avenue,2024-03-26T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
604756,Woodfield Avenue,2024-03-26T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
604756,Woodfield Avenue,2024-03-26T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
604756,Woodfield Avenue,2024-03-26T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.49
604756,Woodfield Avenue,2024-03-26T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
604756,Woodfield Avenue,2024-03-26T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
604756,Woodfield Avenue,2024-03-26T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
604756,Woodfield Avenue,2024-03-26T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
604756,Woodfield Avenue,2024-03-26T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.71
604756,Woodfield Avenue,2024-03-26T02:20:00.000+00:00,busbar,,L3 Active Power,kW,9.94
604756,Woodfield Avenue,2024-03-26T02:20:00.000+00:00,busbar,,L2 Active Power,kW,7.08
604756,Woodfield Avenue,2024-03-26T02:20:00.000+00:00,busbar,,L1 Active Power,kW,15.46
604756,Woodfield Avenue,2024-03-26T02:20:00.000+00:00,busbar,,N Current (RMS),A,34.4
604756,Woodfield Avenue,2024-03-26T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.5
604756,Woodfield Avenue,2024-03-26T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,32.6
604756,Woodfield Avenue,2024-03-26T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.4
604756,Woodfield Avenue,2024-03-26T02:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.51
604756,Woodfield Avenue,2024-03-26T02:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.26
604756,Woodfield Avenue,2024-03-26T02:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.16
604756,Woodfield Avenue,2024-03-26T02:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.82
604756,Woodfield Avenue,2024-03-26T02:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.04
604756,Woodfield Avenue,2024-03-26T02:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.66
604756,Woodfield Avenue,2024-03-26T02:10:00.000+00:00,feeder,4,N Current (RMS),A,5.5
604756,Woodfield Avenue,2024-03-26T02:10:00.000+00:00,feeder,4,L3 Current (RMS),A,4.4
604756,Woodfield Avenue,2024-03-26T02:10:00.000+00:00,feeder,4,L2 Current (RMS),A,5.0
604756,Woodfield Avenue,2024-03-26T02:10:00.000+00:00,feeder,4,L1 Current (RMS),A,7.2
604756,Woodfield Avenue,2024-03-26T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.09
604756,Woodfield Avenue,2024-03-26T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.3
604756,Woodfield Avenue,2024-03-26T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.29
604756,Woodfield Avenue,2024-03-26T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.74
604756,Woodfield Avenue,2024-03-26T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.29
604756,Woodfield Avenue,2024-03-26T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.12
604756,Woodfield Avenue,2024-03-26T02:10:00.000+00:00,feeder,3,N Current (RMS),A,11.1
604756,Woodfield Avenue,2024-03-26T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,7.5
604756,Woodfield Avenue,2024-03-26T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,15.5
604756,Woodfield Avenue,2024-03-26T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,5.0
604756,Woodfield Avenue,2024-03-26T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.54
604756,Woodfield Avenue,2024-03-26T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
604756,Woodfield Avenue,2024-03-26T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.51
604756,Woodfield Avenue,2024-03-26T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.84
604756,Woodfield Avenue,2024-03-26T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.5
604756,Woodfield Avenue,2024-03-26T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.63
604756,Woodfield Avenue,2024-03-26T02:10:00.000+00:00,feeder,2,N Current (RMS),A,45.0
604756,Woodfield Avenue,2024-03-26T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,4.7
604756,Woodfield Avenue,2024-03-26T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,2.5
604756,Woodfield Avenue,2024-03-26T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,47.5
604756,Woodfield Avenue,2024-03-26T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.12
604756,Woodfield Avenue,2024-03-26T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.48
604756,Woodfield Avenue,2024-03-26T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.04
604756,Woodfield Avenue,2024-03-26T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.91
604756,Woodfield Avenue,2024-03-26T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.87
604756,Woodfield Avenue,2024-03-26T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.95
604756,Woodfield Avenue,2024-03-26T02:10:00.000+00:00,feeder,1,N Current (RMS),A,20.6
604756,Woodfield Avenue,2024-03-26T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,24.3
604756,Woodfield Avenue,2024-03-26T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,8.5
604756,Woodfield Avenue,2024-03-26T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,4.4
604756,Woodfield Avenue,2024-03-26T02:10:00.000+00:00,transformer,,Temperature,C,17.0
604756,Woodfield Avenue,2024-03-26T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
604756,Woodfield Avenue,2024-03-26T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
604756,Woodfield Avenue,2024-03-26T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
604756,Woodfield Avenue,2024-03-26T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
604756,Woodfield Avenue,2024-03-26T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
604756,Woodfield Avenue,2024-03-26T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
604756,Woodfield Avenue,2024-03-26T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
604756,Woodfield Avenue,2024-03-26T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
604756,Woodfield Avenue,2024-03-26T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.93
604756,Woodfield Avenue,2024-03-26T02:10:00.000+00:00,busbar,,L3 Active Power,kW,9.32
604756,Woodfield Avenue,2024-03-26T02:10:00.000+00:00,busbar,,L2 Active Power,kW,6.71
604756,Woodfield Avenue,2024-03-26T02:10:00.000+00:00,busbar,,L1 Active Power,kW,15.37
604756,Woodfield Avenue,2024-03-26T02:10:00.000+00:00,busbar,,N Current (RMS),A,36.8
604756,Woodfield Avenue,2024-03-26T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.1
604756,Woodfield Avenue,2024-03-26T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,30.8
604756,Woodfield Avenue,2024-03-26T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.1
604756,Woodfield Avenue,2024-03-26T02:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.5
604756,Woodfield Avenue,2024-03-26T02:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.08
604756,Woodfield Avenue,2024-03-26T02:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.19
604756,Woodfield Avenue,2024-03-26T02:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.89
604756,Woodfield Avenue,2024-03-26T02:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.26
604756,Woodfield Avenue,2024-03-26T02:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.73
604756,Woodfield Avenue,2024-03-26T02:00:00.000+00:00,feeder,4,N Current (RMS),A,5.5
604756,Woodfield Avenue,2024-03-26T02:00:00.000+00:00,feeder,4,L3 Current (RMS),A,4.6
604756,Woodfield Avenue,2024-03-26T02:00:00.000+00:00,feeder,4,L2 Current (RMS),A,5.6
604756,Woodfield Avenue,2024-03-26T02:00:00.000+00:00,feeder,4,L1 Current (RMS),A,7.5
604756,Woodfield Avenue,2024-03-26T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.04
604756,Woodfield Avenue,2024-03-26T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.25
604756,Woodfield Avenue,2024-03-26T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.02
604756,Woodfield Avenue,2024-03-26T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.67
604756,Woodfield Avenue,2024-03-26T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.57
604756,Woodfield Avenue,2024-03-26T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.85
604756,Woodfield Avenue,2024-03-26T02:00:00.000+00:00,feeder,3,N Current (RMS),A,10.1
604756,Woodfield Avenue,2024-03-26T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,7.2
604756,Woodfield Avenue,2024-03-26T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,12.7
604756,Woodfield Avenue,2024-03-26T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,3.7
604756,Woodfield Avenue,2024-03-26T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.43
604756,Woodfield Avenue,2024-03-26T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.17
604756,Woodfield Avenue,2024-03-26T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.67
604756,Woodfield Avenue,2024-03-26T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.46
604756,Woodfield Avenue,2024-03-26T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.68
604756,Woodfield Avenue,2024-03-26T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.81
604756,Woodfield Avenue,2024-03-26T02:00:00.000+00:00,feeder,2,N Current (RMS),A,44.6
604756,Woodfield Avenue,2024-03-26T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,6.8
604756,Woodfield Avenue,2024-03-26T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,3.1
604756,Woodfield Avenue,2024-03-26T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,48.3
604756,Woodfield Avenue,2024-03-26T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.04
604756,Woodfield Avenue,2024-03-26T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.6
604756,Woodfield Avenue,2024-03-26T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.16
604756,Woodfield Avenue,2024-03-26T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.89
604756,Woodfield Avenue,2024-03-26T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.78
604756,Woodfield Avenue,2024-03-26T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.91
604756,Woodfield Avenue,2024-03-26T02:00:00.000+00:00,feeder,1,N Current (RMS),A,21.0
604756,Woodfield Avenue,2024-03-26T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,24.2
604756,Woodfield Avenue,2024-03-26T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,8.2
604756,Woodfield Avenue,2024-03-26T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,4.2
604756,Woodfield Avenue,2024-03-26T02:00:00.000+00:00,transformer,,Temperature,C,17.0
604756,Woodfield Avenue,2024-03-26T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
604756,Woodfield Avenue,2024-03-26T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.51
604756,Woodfield Avenue,2024-03-26T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
604756,Woodfield Avenue,2024-03-26T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
604756,Woodfield Avenue,2024-03-26T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
604756,Woodfield Avenue,2024-03-26T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
604756,Woodfield Avenue,2024-03-26T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
604756,Woodfield Avenue,2024-03-26T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
604756,Woodfield Avenue,2024-03-26T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.72
604756,Woodfield Avenue,2024-03-26T02:00:00.000+00:00,busbar,,L3 Active Power,kW,9.91
604756,Woodfield Avenue,2024-03-26T02:00:00.000+00:00,busbar,,L2 Active Power,kW,6.28
604756,Woodfield Avenue,2024-03-26T02:00:00.000+00:00,busbar,,L1 Active Power,kW,15.3
604756,Woodfield Avenue,2024-03-26T02:00:00.000+00:00,busbar,,N Current (RMS),A,37.7
604756,Woodfield Avenue,2024-03-26T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.5
604756,Woodfield Avenue,2024-03-26T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,28.7
604756,Woodfield Avenue,2024-03-26T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.8
604756,Woodfield Avenue,2024-03-26T01:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.47
604756,Woodfield Avenue,2024-03-26T01:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.44
604756,Woodfield Avenue,2024-03-26T01:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.26
604756,Woodfield Avenue,2024-03-26T01:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.89
604756,Woodfield Avenue,2024-03-26T01:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.84
604756,Woodfield Avenue,2024-03-26T01:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.4
604756,Woodfield Avenue,2024-03-26T01:50:00.000+00:00,feeder,4,N Current (RMS),A,8.8
604756,Woodfield Avenue,2024-03-26T01:50:00.000+00:00,feeder,4,L3 Current (RMS),A,4.6
604756,Woodfield Avenue,2024-03-26T01:50:00.000+00:00,feeder,4,L2 Current (RMS),A,4.5
604756,Woodfield Avenue,2024-03-26T01:50:00.000+00:00,feeder,4,L1 Current (RMS),A,11.4
604756,Woodfield Avenue,2024-03-26T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.05
604756,Woodfield Avenue,2024-03-26T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.33
604756,Woodfield Avenue,2024-03-26T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.28
604756,Woodfield Avenue,2024-03-26T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.64
604756,Woodfield Avenue,2024-03-26T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.45
604756,Woodfield Avenue,2024-03-26T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.08
604756,Woodfield Avenue,2024-03-26T01:50:00.000+00:00,feeder,3,N Current (RMS),A,9.4
604756,Woodfield Avenue,2024-03-26T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,7.1
604756,Woodfield Avenue,2024-03-26T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,12.4
604756,Woodfield Avenue,2024-03-26T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,4.7
604756,Woodfield Avenue,2024-03-26T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.21
604756,Woodfield Avenue,2024-03-26T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
604756,Woodfield Avenue,2024-03-26T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.55
604756,Woodfield Avenue,2024-03-26T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.23
604756,Woodfield Avenue,2024-03-26T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.63
604756,Woodfield Avenue,2024-03-26T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.84
604756,Woodfield Avenue,2024-03-26T01:50:00.000+00:00,feeder,2,N Current (RMS),A,43.9
604756,Woodfield Avenue,2024-03-26T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,5.8
604756,Woodfield Avenue,2024-03-26T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,3.0
604756,Woodfield Avenue,2024-03-26T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,48.4
604756,Woodfield Avenue,2024-03-26T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.26
604756,Woodfield Avenue,2024-03-26T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.54
604756,Woodfield Avenue,2024-03-26T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.15
604756,Woodfield Avenue,2024-03-26T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.54
604756,Woodfield Avenue,2024-03-26T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.98
604756,Woodfield Avenue,2024-03-26T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.92
604756,Woodfield Avenue,2024-03-26T01:50:00.000+00:00,feeder,1,N Current (RMS),A,19.2
604756,Woodfield Avenue,2024-03-26T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,22.8
604756,Woodfield Avenue,2024-03-26T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,9.0
604756,Woodfield Avenue,2024-03-26T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,4.3
604756,Woodfield Avenue,2024-03-26T01:50:00.000+00:00,transformer,,Temperature,C,17.0
604756,Woodfield Avenue,2024-03-26T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
604756,Woodfield Avenue,2024-03-26T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.43
604756,Woodfield Avenue,2024-03-26T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
604756,Woodfield Avenue,2024-03-26T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
604756,Woodfield Avenue,2024-03-26T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
604756,Woodfield Avenue,2024-03-26T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.17
604756,Woodfield Avenue,2024-03-26T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
604756,Woodfield Avenue,2024-03-26T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
604756,Woodfield Avenue,2024-03-26T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.95
604756,Woodfield Avenue,2024-03-26T01:50:00.000+00:00,busbar,,L3 Active Power,kW,9.3
604756,Woodfield Avenue,2024-03-26T01:50:00.000+00:00,busbar,,L2 Active Power,kW,5.9
604756,Woodfield Avenue,2024-03-26T01:50:00.000+00:00,busbar,,L1 Active Power,kW,16.24
604756,Woodfield Avenue,2024-03-26T01:50:00.000+00:00,busbar,,N Current (RMS),A,41.1
604756,Woodfield Avenue,2024-03-26T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.2
604756,Woodfield Avenue,2024-03-26T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,28.1
604756,Woodfield Avenue,2024-03-26T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.0
604756,Woodfield Avenue,2024-03-26T01:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.37
604756,Woodfield Avenue,2024-03-26T01:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.41
604756,Woodfield Avenue,2024-03-26T01:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.12
604756,Woodfield Avenue,2024-03-26T01:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.95
604756,Woodfield Avenue,2024-03-26T01:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.02
604756,Woodfield Avenue,2024-03-26T01:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.57
604756,Woodfield Avenue,2024-03-26T01:40:00.000+00:00,feeder,4,N Current (RMS),A,5.3
604756,Woodfield Avenue,2024-03-26T01:40:00.000+00:00,feeder,4,L3 Current (RMS),A,4.5
604756,Woodfield Avenue,2024-03-26T01:40:00.000+00:00,feeder,4,L2 Current (RMS),A,5.3
604756,Woodfield Avenue,2024-03-26T01:40:00.000+00:00,feeder,4,L1 Current (RMS),A,6.9
604756,Woodfield Avenue,2024-03-26T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
604756,Woodfield Avenue,2024-03-26T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.14
604756,Woodfield Avenue,2024-03-26T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.21
604756,Woodfield Avenue,2024-03-26T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.55
604756,Woodfield Avenue,2024-03-26T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.76
604756,Woodfield Avenue,2024-03-26T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.11
604756,Woodfield Avenue,2024-03-26T01:40:00.000+00:00,feeder,3,N Current (RMS),A,13.4
604756,Woodfield Avenue,2024-03-26T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,6.8
604756,Woodfield Avenue,2024-03-26T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,18.1
604756,Woodfield Avenue,2024-03-26T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,4.8
604756,Woodfield Avenue,2024-03-26T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.14
604756,Woodfield Avenue,2024-03-26T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.21
604756,Woodfield Avenue,2024-03-26T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.31
604756,Woodfield Avenue,2024-03-26T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.26
604756,Woodfield Avenue,2024-03-26T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.47
604756,Woodfield Avenue,2024-03-26T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,13.63
604756,Woodfield Avenue,2024-03-26T01:40:00.000+00:00,feeder,2,N Current (RMS),A,50.3
604756,Woodfield Avenue,2024-03-26T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,5.9
604756,Woodfield Avenue,2024-03-26T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,2.5
604756,Woodfield Avenue,2024-03-26T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,55.8
604756,Woodfield Avenue,2024-03-26T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.14
604756,Woodfield Avenue,2024-03-26T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.64
604756,Woodfield Avenue,2024-03-26T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.12
604756,Woodfield Avenue,2024-03-26T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.6
604756,Woodfield Avenue,2024-03-26T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.82
604756,Woodfield Avenue,2024-03-26T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.83
604756,Woodfield Avenue,2024-03-26T01:40:00.000+00:00,feeder,1,N Current (RMS),A,20.5
604756,Woodfield Avenue,2024-03-26T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,23.1
604756,Woodfield Avenue,2024-03-26T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,13.9
604756,Woodfield Avenue,2024-03-26T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,3.9
604756,Woodfield Avenue,2024-03-26T01:40:00.000+00:00,transformer,,Temperature,C,17.0
604756,Woodfield Avenue,2024-03-26T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
604756,Woodfield Avenue,2024-03-26T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
604756,Woodfield Avenue,2024-03-26T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
604756,Woodfield Avenue,2024-03-26T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.61
604756,Woodfield Avenue,2024-03-26T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
604756,Woodfield Avenue,2024-03-26T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.82
604756,Woodfield Avenue,2024-03-26T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
604756,Woodfield Avenue,2024-03-26T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
604756,Woodfield Avenue,2024-03-26T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.53
604756,Woodfield Avenue,2024-03-26T01:40:00.000+00:00,busbar,,L3 Active Power,kW,9.37
604756,Woodfield Avenue,2024-03-26T01:40:00.000+00:00,busbar,,L2 Active Power,kW,8.08
604756,Woodfield Avenue,2024-03-26T01:40:00.000+00:00,busbar,,L1 Active Power,kW,17.15
604756,Woodfield Avenue,2024-03-26T01:40:00.000+00:00,busbar,,N Current (RMS),A,38.0
604756,Woodfield Avenue,2024-03-26T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.3
604756,Woodfield Avenue,2024-03-26T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.6
604756,Woodfield Avenue,2024-03-26T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.5
604756,Woodfield Avenue,2024-03-26T01:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.36
604756,Woodfield Avenue,2024-03-26T01:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.46
604756,Woodfield Avenue,2024-03-26T01:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.21
604756,Woodfield Avenue,2024-03-26T01:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.92
604756,Woodfield Avenue,2024-03-26T01:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.28
604756,Woodfield Avenue,2024-03-26T01:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.63
604756,Woodfield Avenue,2024-03-26T01:30:00.000+00:00,feeder,4,N Current (RMS),A,6.2
604756,Woodfield Avenue,2024-03-26T01:30:00.000+00:00,feeder,4,L3 Current (RMS),A,4.4
604756,Woodfield Avenue,2024-03-26T01:30:00.000+00:00,feeder,4,L2 Current (RMS),A,7.0
604756,Woodfield Avenue,2024-03-26T01:30:00.000+00:00,feeder,4,L1 Current (RMS),A,7.1
604756,Woodfield Avenue,2024-03-26T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.07
604756,Woodfield Avenue,2024-03-26T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.74
604756,Woodfield Avenue,2024-03-26T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.02
604756,Woodfield Avenue,2024-03-26T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.55
604756,Woodfield Avenue,2024-03-26T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.84
604756,Woodfield Avenue,2024-03-26T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.88
604756,Woodfield Avenue,2024-03-26T01:30:00.000+00:00,feeder,3,N Current (RMS),A,23.0
604756,Woodfield Avenue,2024-03-26T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,6.8
604756,Woodfield Avenue,2024-03-26T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,28.6
604756,Woodfield Avenue,2024-03-26T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,3.8
604756,Woodfield Avenue,2024-03-26T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.24
604756,Woodfield Avenue,2024-03-26T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.26
604756,Woodfield Avenue,2024-03-26T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.42
604756,Woodfield Avenue,2024-03-26T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.27
604756,Woodfield Avenue,2024-03-26T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.42
604756,Woodfield Avenue,2024-03-26T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,11.41
604756,Woodfield Avenue,2024-03-26T01:30:00.000+00:00,feeder,2,N Current (RMS),A,42.4
604756,Woodfield Avenue,2024-03-26T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,5.8
604756,Woodfield Avenue,2024-03-26T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,2.5
604756,Woodfield Avenue,2024-03-26T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,47.1
604756,Woodfield Avenue,2024-03-26T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.17
604756,Woodfield Avenue,2024-03-26T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.59
604756,Woodfield Avenue,2024-03-26T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.16
604756,Woodfield Avenue,2024-03-26T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.91
604756,Woodfield Avenue,2024-03-26T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
604756,Woodfield Avenue,2024-03-26T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.85
604756,Woodfield Avenue,2024-03-26T01:30:00.000+00:00,feeder,1,N Current (RMS),A,22.0
604756,Woodfield Avenue,2024-03-26T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,24.3
604756,Woodfield Avenue,2024-03-26T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,13.9
604756,Woodfield Avenue,2024-03-26T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,3.9
604756,Woodfield Avenue,2024-03-26T01:30:00.000+00:00,transformer,,Temperature,C,17.1
604756,Woodfield Avenue,2024-03-26T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
604756,Woodfield Avenue,2024-03-26T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.47
604756,Woodfield Avenue,2024-03-26T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
604756,Woodfield Avenue,2024-03-26T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.76
604756,Woodfield Avenue,2024-03-26T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
604756,Woodfield Avenue,2024-03-26T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
604756,Woodfield Avenue,2024-03-26T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
604756,Woodfield Avenue,2024-03-26T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
604756,Woodfield Avenue,2024-03-26T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.81
604756,Woodfield Avenue,2024-03-26T01:30:00.000+00:00,busbar,,L3 Active Power,kW,9.65
604756,Woodfield Avenue,2024-03-26T01:30:00.000+00:00,busbar,,L2 Active Power,kW,11.54
604756,Woodfield Avenue,2024-03-26T01:30:00.000+00:00,busbar,,L1 Active Power,kW,14.77
604756,Woodfield Avenue,2024-03-26T01:30:00.000+00:00,busbar,,N Current (RMS),A,23.4
604756,Woodfield Avenue,2024-03-26T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.4
604756,Woodfield Avenue,2024-03-26T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.7
604756,Woodfield Avenue,2024-03-26T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.2
604756,Woodfield Avenue,2024-03-26T01:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.34
604756,Woodfield Avenue,2024-03-26T01:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.32
604756,Woodfield Avenue,2024-03-26T01:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.04
604756,Woodfield Avenue,2024-03-26T01:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.88
604756,Woodfield Avenue,2024-03-26T01:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.19
604756,Woodfield Avenue,2024-03-26T01:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.58
604756,Woodfield Avenue,2024-03-26T01:20:00.000+00:00,feeder,4,N Current (RMS),A,5.3
604756,Woodfield Avenue,2024-03-26T01:20:00.000+00:00,feeder,4,L3 Current (RMS),A,4.3
604756,Woodfield Avenue,2024-03-26T01:20:00.000+00:00,feeder,4,L2 Current (RMS),A,5.6
604756,Woodfield Avenue,2024-03-26T01:20:00.000+00:00,feeder,4,L1 Current (RMS),A,7.0
604756,Woodfield Avenue,2024-03-26T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.39
604756,Woodfield Avenue,2024-03-26T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.91
604756,Woodfield Avenue,2024-03-26T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.12
604756,Woodfield Avenue,2024-03-26T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.32
604756,Woodfield Avenue,2024-03-26T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.73
604756,Woodfield Avenue,2024-03-26T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.82
604756,Woodfield Avenue,2024-03-26T01:20:00.000+00:00,feeder,3,N Current (RMS),A,22.1
604756,Woodfield Avenue,2024-03-26T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,6.1
604756,Woodfield Avenue,2024-03-26T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,28.3
604756,Woodfield Avenue,2024-03-26T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,3.6
604756,Woodfield Avenue,2024-03-26T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.2
604756,Woodfield Avenue,2024-03-26T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.2
604756,Woodfield Avenue,2024-03-26T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.69
604756,Woodfield Avenue,2024-03-26T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.01
604756,Woodfield Avenue,2024-03-26T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.61
604756,Woodfield Avenue,2024-03-26T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.99
604756,Woodfield Avenue,2024-03-26T01:20:00.000+00:00,feeder,2,N Current (RMS),A,21.2
604756,Woodfield Avenue,2024-03-26T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,4.6
604756,Woodfield Avenue,2024-03-26T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,3.0
604756,Woodfield Avenue,2024-03-26T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,24.6
604756,Woodfield Avenue,2024-03-26T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.04
604756,Woodfield Avenue,2024-03-26T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.58
604756,Woodfield Avenue,2024-03-26T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.15
604756,Woodfield Avenue,2024-03-26T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.75
604756,Woodfield Avenue,2024-03-26T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.3
604756,Woodfield Avenue,2024-03-26T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.09
604756,Woodfield Avenue,2024-03-26T01:20:00.000+00:00,feeder,1,N Current (RMS),A,20.7
604756,Woodfield Avenue,2024-03-26T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,23.7
604756,Woodfield Avenue,2024-03-26T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,11.3
604756,Woodfield Avenue,2024-03-26T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,4.9
604756,Woodfield Avenue,2024-03-26T01:20:00.000+00:00,transformer,,Temperature,C,17.1
604756,Woodfield Avenue,2024-03-26T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
604756,Woodfield Avenue,2024-03-26T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.15
604756,Woodfield Avenue,2024-03-26T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
604756,Woodfield Avenue,2024-03-26T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.49
604756,Woodfield Avenue,2024-03-26T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
604756,Woodfield Avenue,2024-03-26T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
604756,Woodfield Avenue,2024-03-26T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
604756,Woodfield Avenue,2024-03-26T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
604756,Woodfield Avenue,2024-03-26T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.99
604756,Woodfield Avenue,2024-03-26T01:20:00.000+00:00,busbar,,L3 Active Power,kW,8.97
604756,Woodfield Avenue,2024-03-26T01:20:00.000+00:00,busbar,,L2 Active Power,kW,10.83
604756,Woodfield Avenue,2024-03-26T01:20:00.000+00:00,busbar,,L1 Active Power,kW,9.47
604756,Woodfield Avenue,2024-03-26T01:20:00.000+00:00,busbar,,N Current (RMS),A,19.3
604756,Woodfield Avenue,2024-03-26T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.8
604756,Woodfield Avenue,2024-03-26T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.7
604756,Woodfield Avenue,2024-03-26T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,39.4
604756,Woodfield Avenue,2024-03-26T01:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.41
604756,Woodfield Avenue,2024-03-26T01:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.2
604756,Woodfield Avenue,2024-03-26T01:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.07
604756,Woodfield Avenue,2024-03-26T01:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.83
604756,Woodfield Avenue,2024-03-26T01:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.15
604756,Woodfield Avenue,2024-03-26T01:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.36
604756,Woodfield Avenue,2024-03-26T01:10:00.000+00:00,feeder,4,N Current (RMS),A,5.0
604756,Woodfield Avenue,2024-03-26T01:10:00.000+00:00,feeder,4,L3 Current (RMS),A,4.3
604756,Woodfield Avenue,2024-03-26T01:10:00.000+00:00,feeder,4,L2 Current (RMS),A,5.3
604756,Woodfield Avenue,2024-03-26T01:10:00.000+00:00,feeder,4,L1 Current (RMS),A,6.2
604756,Woodfield Avenue,2024-03-26T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.36
604756,Woodfield Avenue,2024-03-26T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.87
604756,Woodfield Avenue,2024-03-26T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.25
604756,Woodfield Avenue,2024-03-26T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.38
604756,Woodfield Avenue,2024-03-26T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.39
604756,Woodfield Avenue,2024-03-26T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.88
604756,Woodfield Avenue,2024-03-26T01:10:00.000+00:00,feeder,3,N Current (RMS),A,15.6
604756,Woodfield Avenue,2024-03-26T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,6.4
604756,Woodfield Avenue,2024-03-26T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,20.4
604756,Woodfield Avenue,2024-03-26T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,4.0
604756,Woodfield Avenue,2024-03-26T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.2
604756,Woodfield Avenue,2024-03-26T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.28
604756,Woodfield Avenue,2024-03-26T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.58
604756,Woodfield Avenue,2024-03-26T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.79
604756,Woodfield Avenue,2024-03-26T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.09
604756,Woodfield Avenue,2024-03-26T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
604756,Woodfield Avenue,2024-03-26T01:10:00.000+00:00,feeder,2,N Current (RMS),A,14.7
604756,Woodfield Avenue,2024-03-26T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,7.8
604756,Woodfield Avenue,2024-03-26T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,10.8
604756,Woodfield Avenue,2024-03-26T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,17.2
604756,Woodfield Avenue,2024-03-26T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.23
604756,Woodfield Avenue,2024-03-26T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.62
604756,Woodfield Avenue,2024-03-26T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.09
604756,Woodfield Avenue,2024-03-26T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.61
604756,Woodfield Avenue,2024-03-26T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.94
604756,Woodfield Avenue,2024-03-26T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.15
604756,Woodfield Avenue,2024-03-26T01:10:00.000+00:00,feeder,1,N Current (RMS),A,19.9
604756,Woodfield Avenue,2024-03-26T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,23.2
604756,Woodfield Avenue,2024-03-26T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,9.0
604756,Woodfield Avenue,2024-03-26T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,5.0
604756,Woodfield Avenue,2024-03-26T01:10:00.000+00:00,transformer,,Temperature,C,17.1
604756,Woodfield Avenue,2024-03-26T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
604756,Woodfield Avenue,2024-03-26T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.85
604756,Woodfield Avenue,2024-03-26T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
604756,Woodfield Avenue,2024-03-26T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.13
604756,Woodfield Avenue,2024-03-26T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
604756,Woodfield Avenue,2024-03-26T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
604756,Woodfield Avenue,2024-03-26T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
604756,Woodfield Avenue,2024-03-26T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
604756,Woodfield Avenue,2024-03-26T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.84
604756,Woodfield Avenue,2024-03-26T01:10:00.000+00:00,busbar,,L3 Active Power,kW,9.61
604756,Woodfield Avenue,2024-03-26T01:10:00.000+00:00,busbar,,L2 Active Power,kW,9.57
604756,Woodfield Avenue,2024-03-26T01:10:00.000+00:00,busbar,,L1 Active Power,kW,7.4
604756,Woodfield Avenue,2024-03-26T01:10:00.000+00:00,busbar,,N Current (RMS),A,21.4
604756,Woodfield Avenue,2024-03-26T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.7
604756,Woodfield Avenue,2024-03-26T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.4
604756,Woodfield Avenue,2024-03-26T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,31.4
604756,Woodfield Avenue,2024-03-26T01:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.3
604756,Woodfield Avenue,2024-03-26T01:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.23
604756,Woodfield Avenue,2024-03-26T01:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.25
604756,Woodfield Avenue,2024-03-26T01:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.88
604756,Woodfield Avenue,2024-03-26T01:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.1
604756,Woodfield Avenue,2024-03-26T01:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.82
604756,Woodfield Avenue,2024-03-26T01:00:00.000+00:00,feeder,4,N Current (RMS),A,5.7
604756,Woodfield Avenue,2024-03-26T01:00:00.000+00:00,feeder,4,L3 Current (RMS),A,4.3
604756,Woodfield Avenue,2024-03-26T01:00:00.000+00:00,feeder,4,L2 Current (RMS),A,5.2
604756,Woodfield Avenue,2024-03-26T01:00:00.000+00:00,feeder,4,L1 Current (RMS),A,8.0
604756,Woodfield Avenue,2024-03-26T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.25
604756,Woodfield Avenue,2024-03-26T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.97
604756,Woodfield Avenue,2024-03-26T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.23
604756,Woodfield Avenue,2024-03-26T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.49
604756,Woodfield Avenue,2024-03-26T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.91
604756,Woodfield Avenue,2024-03-26T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.94
604756,Woodfield Avenue,2024-03-26T01:00:00.000+00:00,feeder,3,N Current (RMS),A,9.8
604756,Woodfield Avenue,2024-03-26T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,6.7
604756,Woodfield Avenue,2024-03-26T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,13.6
604756,Woodfield Avenue,2024-03-26T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,4.2
604756,Woodfield Avenue,2024-03-26T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.21
604756,Woodfield Avenue,2024-03-26T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.44
604756,Woodfield Avenue,2024-03-26T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.38
604756,Woodfield Avenue,2024-03-26T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.12
604756,Woodfield Avenue,2024-03-26T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.3
604756,Woodfield Avenue,2024-03-26T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.43
604756,Woodfield Avenue,2024-03-26T01:00:00.000+00:00,feeder,2,N Current (RMS),A,14.4
604756,Woodfield Avenue,2024-03-26T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,5.3
604756,Woodfield Avenue,2024-03-26T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,11.6
604756,Woodfield Avenue,2024-03-26T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,14.2
604756,Woodfield Avenue,2024-03-26T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.03
604756,Woodfield Avenue,2024-03-26T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.55
604756,Woodfield Avenue,2024-03-26T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.07
604756,Woodfield Avenue,2024-03-26T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.99
604756,Woodfield Avenue,2024-03-26T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.58
604756,Woodfield Avenue,2024-03-26T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.35
604756,Woodfield Avenue,2024-03-26T01:00:00.000+00:00,feeder,1,N Current (RMS),A,20.6
604756,Woodfield Avenue,2024-03-26T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,24.7
604756,Woodfield Avenue,2024-03-26T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,12.3
604756,Woodfield Avenue,2024-03-26T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,5.8
604756,Woodfield Avenue,2024-03-26T01:00:00.000+00:00,transformer,,Temperature,C,17.1
