Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604756,Woodfield Avenue,2024-03-26T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
604756,Woodfield Avenue,2024-03-26T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.83
604756,Woodfield Avenue,2024-03-26T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
604756,Woodfield Avenue,2024-03-26T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
604756,Woodfield Avenue,2024-03-26T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
604756,Woodfield Avenue,2024-03-26T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.57
604756,Woodfield Avenue,2024-03-26T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
604756,Woodfield Avenue,2024-03-26T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
604756,Woodfield Avenue,2024-03-26T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.92
604756,Woodfield Avenue,2024-03-26T01:00:00.000+00:00,busbar,,L3 Active Power,kW,9.48
604756,Woodfield Avenue,2024-03-26T01:00:00.000+00:00,busbar,,L2 Active Power,kW,8.89
604756,Woodfield Avenue,2024-03-26T01:00:00.000+00:00,busbar,,L1 Active Power,kW,7.53
604756,Woodfield Avenue,2024-03-26T01:00:00.000+00:00,busbar,,N Current (RMS),A,21.2
604756,Woodfield Avenue,2024-03-26T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.9
604756,Woodfield Avenue,2024-03-26T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.4
604756,Woodfield Avenue,2024-03-26T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,31.8
604756,Woodfield Avenue,2024-03-26T00:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.44
604756,Woodfield Avenue,2024-03-26T00:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.08
604756,Woodfield Avenue,2024-03-26T00:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.31
604756,Woodfield Avenue,2024-03-26T00:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.9
604756,Woodfield Avenue,2024-03-26T00:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.36
604756,Woodfield Avenue,2024-03-26T00:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.71
604756,Woodfield Avenue,2024-03-26T00:50:00.000+00:00,feeder,4,N Current (RMS),A,5.7
604756,Woodfield Avenue,2024-03-26T00:50:00.000+00:00,feeder,4,L3 Current (RMS),A,4.5
604756,Woodfield Avenue,2024-03-26T00:50:00.000+00:00,feeder,4,L2 Current (RMS),A,6.1
604756,Woodfield Avenue,2024-03-26T00:50:00.000+00:00,feeder,4,L1 Current (RMS),A,7.5
604756,Woodfield Avenue,2024-03-26T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.12
604756,Woodfield Avenue,2024-03-26T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.13
604756,Woodfield Avenue,2024-03-26T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.39
604756,Woodfield Avenue,2024-03-26T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.53
604756,Woodfield Avenue,2024-03-26T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.9
604756,Woodfield Avenue,2024-03-26T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.04
604756,Woodfield Avenue,2024-03-26T00:50:00.000+00:00,feeder,3,N Current (RMS),A,10.0
604756,Woodfield Avenue,2024-03-26T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,6.8
604756,Woodfield Avenue,2024-03-26T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,13.7
604756,Woodfield Avenue,2024-03-26T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,4.7
604756,Woodfield Avenue,2024-03-26T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.33
604756,Woodfield Avenue,2024-03-26T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.12
604756,Woodfield Avenue,2024-03-26T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.69
604756,Woodfield Avenue,2024-03-26T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.29
604756,Woodfield Avenue,2024-03-26T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.84
604756,Woodfield Avenue,2024-03-26T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.47
604756,Woodfield Avenue,2024-03-26T00:50:00.000+00:00,feeder,2,N Current (RMS),A,12.2
604756,Woodfield Avenue,2024-03-26T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,6.2
604756,Woodfield Avenue,2024-03-26T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,3.8
604756,Woodfield Avenue,2024-03-26T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,14.6
604756,Woodfield Avenue,2024-03-26T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.13
604756,Woodfield Avenue,2024-03-26T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.49
604756,Woodfield Avenue,2024-03-26T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
604756,Woodfield Avenue,2024-03-26T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.99
604756,Woodfield Avenue,2024-03-26T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.94
604756,Woodfield Avenue,2024-03-26T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.13
604756,Woodfield Avenue,2024-03-26T00:50:00.000+00:00,feeder,1,N Current (RMS),A,20.8
604756,Woodfield Avenue,2024-03-26T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,24.7
604756,Woodfield Avenue,2024-03-26T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,8.8
604756,Woodfield Avenue,2024-03-26T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,4.9
604756,Woodfield Avenue,2024-03-26T00:50:00.000+00:00,transformer,,Temperature,C,17.2
604756,Woodfield Avenue,2024-03-26T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
604756,Woodfield Avenue,2024-03-26T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.85
604756,Woodfield Avenue,2024-03-26T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
604756,Woodfield Avenue,2024-03-26T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.33
604756,Woodfield Avenue,2024-03-26T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
604756,Woodfield Avenue,2024-03-26T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.57
604756,Woodfield Avenue,2024-03-26T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
604756,Woodfield Avenue,2024-03-26T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
604756,Woodfield Avenue,2024-03-26T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.41
604756,Woodfield Avenue,2024-03-26T00:50:00.000+00:00,busbar,,L3 Active Power,kW,9.71
604756,Woodfield Avenue,2024-03-26T00:50:00.000+00:00,busbar,,L2 Active Power,kW,7.03
604756,Woodfield Avenue,2024-03-26T00:50:00.000+00:00,busbar,,L1 Active Power,kW,7.35
604756,Woodfield Avenue,2024-03-26T00:50:00.000+00:00,busbar,,N Current (RMS),A,27.8
604756,Woodfield Avenue,2024-03-26T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.9
604756,Woodfield Avenue,2024-03-26T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,31.7
604756,Woodfield Avenue,2024-03-26T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,31.3
604756,Woodfield Avenue,2024-03-26T00:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.5
604756,Woodfield Avenue,2024-03-26T00:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.26
604756,Woodfield Avenue,2024-03-26T00:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.19
604756,Woodfield Avenue,2024-03-26T00:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.97
604756,Woodfield Avenue,2024-03-26T00:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.12
604756,Woodfield Avenue,2024-03-26T00:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.76
604756,Woodfield Avenue,2024-03-26T00:40:00.000+00:00,feeder,4,N Current (RMS),A,6.1
604756,Woodfield Avenue,2024-03-26T00:40:00.000+00:00,feeder,4,L3 Current (RMS),A,4.9
604756,Woodfield Avenue,2024-03-26T00:40:00.000+00:00,feeder,4,L2 Current (RMS),A,5.3
604756,Woodfield Avenue,2024-03-26T00:40:00.000+00:00,feeder,4,L1 Current (RMS),A,7.7
604756,Woodfield Avenue,2024-03-26T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.56
604756,Woodfield Avenue,2024-03-26T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.93
604756,Woodfield Avenue,2024-03-26T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.33
604756,Woodfield Avenue,2024-03-26T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.19
604756,Woodfield Avenue,2024-03-26T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.25
604756,Woodfield Avenue,2024-03-26T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.96
604756,Woodfield Avenue,2024-03-26T00:40:00.000+00:00,feeder,3,N Current (RMS),A,9.5
604756,Woodfield Avenue,2024-03-26T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,5.9
604756,Woodfield Avenue,2024-03-26T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,14.9
604756,Woodfield Avenue,2024-03-26T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,4.4
604756,Woodfield Avenue,2024-03-26T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.29
604756,Woodfield Avenue,2024-03-26T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.26
604756,Woodfield Avenue,2024-03-26T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.53
604756,Woodfield Avenue,2024-03-26T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.48
604756,Woodfield Avenue,2024-03-26T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.8
604756,Woodfield Avenue,2024-03-26T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.5
604756,Woodfield Avenue,2024-03-26T00:40:00.000+00:00,feeder,2,N Current (RMS),A,11.6
604756,Woodfield Avenue,2024-03-26T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,6.9
604756,Woodfield Avenue,2024-03-26T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,3.7
604756,Woodfield Avenue,2024-03-26T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,14.6
604756,Woodfield Avenue,2024-03-26T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.36
604756,Woodfield Avenue,2024-03-26T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.44
604756,Woodfield Avenue,2024-03-26T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.08
604756,Woodfield Avenue,2024-03-26T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.71
604756,Woodfield Avenue,2024-03-26T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.36
604756,Woodfield Avenue,2024-03-26T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.85
604756,Woodfield Avenue,2024-03-26T00:40:00.000+00:00,feeder,1,N Current (RMS),A,19.4
604756,Woodfield Avenue,2024-03-26T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,23.6
604756,Woodfield Avenue,2024-03-26T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,10.4
604756,Woodfield Avenue,2024-03-26T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,3.8
604756,Woodfield Avenue,2024-03-26T00:40:00.000+00:00,transformer,,Temperature,C,17.2
604756,Woodfield Avenue,2024-03-26T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
604756,Woodfield Avenue,2024-03-26T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
604756,Woodfield Avenue,2024-03-26T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
604756,Woodfield Avenue,2024-03-26T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
604756,Woodfield Avenue,2024-03-26T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
604756,Woodfield Avenue,2024-03-26T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
604756,Woodfield Avenue,2024-03-26T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
604756,Woodfield Avenue,2024-03-26T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
604756,Woodfield Avenue,2024-03-26T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.97
604756,Woodfield Avenue,2024-03-26T00:40:00.000+00:00,busbar,,L3 Active Power,kW,9.36
604756,Woodfield Avenue,2024-03-26T00:40:00.000+00:00,busbar,,L2 Active Power,kW,7.52
604756,Woodfield Avenue,2024-03-26T00:40:00.000+00:00,busbar,,L1 Active Power,kW,7.07
604756,Woodfield Avenue,2024-03-26T00:40:00.000+00:00,busbar,,N Current (RMS),A,26.6
604756,Woodfield Avenue,2024-03-26T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.9
604756,Woodfield Avenue,2024-03-26T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.9
604756,Woodfield Avenue,2024-03-26T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,30.0
604756,Woodfield Avenue,2024-03-26T00:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.53
604756,Woodfield Avenue,2024-03-26T00:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
604756,Woodfield Avenue,2024-03-26T00:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
604756,Woodfield Avenue,2024-03-26T00:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.13
604756,Woodfield Avenue,2024-03-26T00:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.39
604756,Woodfield Avenue,2024-03-26T00:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.53
604756,Woodfield Avenue,2024-03-26T00:30:00.000+00:00,feeder,4,N Current (RMS),A,5.2
604756,Woodfield Avenue,2024-03-26T00:30:00.000+00:00,feeder,4,L3 Current (RMS),A,5.5
604756,Woodfield Avenue,2024-03-26T00:30:00.000+00:00,feeder,4,L2 Current (RMS),A,6.3
604756,Woodfield Avenue,2024-03-26T00:30:00.000+00:00,feeder,4,L1 Current (RMS),A,6.7
604756,Woodfield Avenue,2024-03-26T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.47
604756,Woodfield Avenue,2024-03-26T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.05
604756,Woodfield Avenue,2024-03-26T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.61
604756,Woodfield Avenue,2024-03-26T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.32
604756,Woodfield Avenue,2024-03-26T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.26
604756,Woodfield Avenue,2024-03-26T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.14
604756,Woodfield Avenue,2024-03-26T00:30:00.000+00:00,feeder,3,N Current (RMS),A,9.3
604756,Woodfield Avenue,2024-03-26T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,6.3
604756,Woodfield Avenue,2024-03-26T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,15.1
604756,Woodfield Avenue,2024-03-26T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,5.5
604756,Woodfield Avenue,2024-03-26T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.31
604756,Woodfield Avenue,2024-03-26T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.39
604756,Woodfield Avenue,2024-03-26T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.42
604756,Woodfield Avenue,2024-03-26T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.93
604756,Woodfield Avenue,2024-03-26T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.38
604756,Woodfield Avenue,2024-03-26T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.03
604756,Woodfield Avenue,2024-03-26T00:30:00.000+00:00,feeder,2,N Current (RMS),A,16.2
604756,Woodfield Avenue,2024-03-26T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,4.6
604756,Woodfield Avenue,2024-03-26T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,2.5
604756,Woodfield Avenue,2024-03-26T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,18.4
604756,Woodfield Avenue,2024-03-26T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.08
604756,Woodfield Avenue,2024-03-26T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.5
604756,Woodfield Avenue,2024-03-26T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.04
604756,Woodfield Avenue,2024-03-26T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.78
604756,Woodfield Avenue,2024-03-26T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.87
604756,Woodfield Avenue,2024-03-26T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.96
604756,Woodfield Avenue,2024-03-26T00:30:00.000+00:00,feeder,1,N Current (RMS),A,19.9
604756,Woodfield Avenue,2024-03-26T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,23.8
604756,Woodfield Avenue,2024-03-26T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,12.9
604756,Woodfield Avenue,2024-03-26T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,4.2
604756,Woodfield Avenue,2024-03-26T00:30:00.000+00:00,transformer,,Temperature,C,17.3
604756,Woodfield Avenue,2024-03-26T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
604756,Woodfield Avenue,2024-03-26T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
604756,Woodfield Avenue,2024-03-26T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
604756,Woodfield Avenue,2024-03-26T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
604756,Woodfield Avenue,2024-03-26T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
604756,Woodfield Avenue,2024-03-26T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.99
604756,Woodfield Avenue,2024-03-26T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
604756,Woodfield Avenue,2024-03-26T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
604756,Woodfield Avenue,2024-03-26T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.99
604756,Woodfield Avenue,2024-03-26T00:30:00.000+00:00,busbar,,L3 Active Power,kW,9.17
604756,Woodfield Avenue,2024-03-26T00:30:00.000+00:00,busbar,,L2 Active Power,kW,7.91
604756,Woodfield Avenue,2024-03-26T00:30:00.000+00:00,busbar,,L1 Active Power,kW,7.66
604756,Woodfield Avenue,2024-03-26T00:30:00.000+00:00,busbar,,N Current (RMS),A,26.0
604756,Woodfield Avenue,2024-03-26T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.9
604756,Woodfield Avenue,2024-03-26T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,35.5
604756,Woodfield Avenue,2024-03-26T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,33.1
604756,Woodfield Avenue,2024-03-26T00:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.54
604756,Woodfield Avenue,2024-03-26T00:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
604756,Woodfield Avenue,2024-03-26T00:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.16
604756,Woodfield Avenue,2024-03-26T00:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.89
604756,Woodfield Avenue,2024-03-26T00:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.41
604756,Woodfield Avenue,2024-03-26T00:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.6
604756,Woodfield Avenue,2024-03-26T00:20:00.000+00:00,feeder,4,N Current (RMS),A,5.4
604756,Woodfield Avenue,2024-03-26T00:20:00.000+00:00,feeder,4,L3 Current (RMS),A,4.7
604756,Woodfield Avenue,2024-03-26T00:20:00.000+00:00,feeder,4,L2 Current (RMS),A,6.3
604756,Woodfield Avenue,2024-03-26T00:20:00.000+00:00,feeder,4,L1 Current (RMS),A,7.0
604756,Woodfield Avenue,2024-03-26T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.1
604756,Woodfield Avenue,2024-03-26T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.26
604756,Woodfield Avenue,2024-03-26T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.28
604756,Woodfield Avenue,2024-03-26T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.51
604756,Woodfield Avenue,2024-03-26T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.07
604756,Woodfield Avenue,2024-03-26T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.04
604756,Woodfield Avenue,2024-03-26T00:20:00.000+00:00,feeder,3,N Current (RMS),A,10.2
604756,Woodfield Avenue,2024-03-26T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,6.7
604756,Woodfield Avenue,2024-03-26T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,14.6
604756,Woodfield Avenue,2024-03-26T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,4.6
604756,Woodfield Avenue,2024-03-26T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.47
604756,Woodfield Avenue,2024-03-26T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.26
604756,Woodfield Avenue,2024-03-26T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.44
604756,Woodfield Avenue,2024-03-26T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.48
604756,Woodfield Avenue,2024-03-26T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.3
604756,Woodfield Avenue,2024-03-26T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.94
604756,Woodfield Avenue,2024-03-26T00:20:00.000+00:00,feeder,2,N Current (RMS),A,44.8
604756,Woodfield Avenue,2024-03-26T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,6.8
604756,Woodfield Avenue,2024-03-26T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,2.0
604756,Woodfield Avenue,2024-03-26T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,48.8
604756,Woodfield Avenue,2024-03-26T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
604756,Woodfield Avenue,2024-03-26T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.39
604756,Woodfield Avenue,2024-03-26T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.03
604756,Woodfield Avenue,2024-03-26T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.78
604756,Woodfield Avenue,2024-03-26T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.97
604756,Woodfield Avenue,2024-03-26T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.16
604756,Woodfield Avenue,2024-03-26T00:20:00.000+00:00,feeder,1,N Current (RMS),A,19.6
604756,Woodfield Avenue,2024-03-26T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,23.7
604756,Woodfield Avenue,2024-03-26T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,17.7
604756,Woodfield Avenue,2024-03-26T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,5.0
604756,Woodfield Avenue,2024-03-26T00:20:00.000+00:00,transformer,,Temperature,C,17.3
604756,Woodfield Avenue,2024-03-26T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
604756,Woodfield Avenue,2024-03-26T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
604756,Woodfield Avenue,2024-03-26T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
604756,Woodfield Avenue,2024-03-26T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
604756,Woodfield Avenue,2024-03-26T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
604756,Woodfield Avenue,2024-03-26T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.35
604756,Woodfield Avenue,2024-03-26T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
604756,Woodfield Avenue,2024-03-26T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
604756,Woodfield Avenue,2024-03-26T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.91
604756,Woodfield Avenue,2024-03-26T00:20:00.000+00:00,busbar,,L3 Active Power,kW,9.66
604756,Woodfield Avenue,2024-03-26T00:20:00.000+00:00,busbar,,L2 Active Power,kW,8.74
604756,Woodfield Avenue,2024-03-26T00:20:00.000+00:00,busbar,,L1 Active Power,kW,15.75
604756,Woodfield Avenue,2024-03-26T00:20:00.000+00:00,busbar,,N Current (RMS),A,34.3
604756,Woodfield Avenue,2024-03-26T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.7
604756,Woodfield Avenue,2024-03-26T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.1
604756,Woodfield Avenue,2024-03-26T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.7
604756,Woodfield Avenue,2024-03-26T00:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.54
604756,Woodfield Avenue,2024-03-26T00:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.21
604756,Woodfield Avenue,2024-03-26T00:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.46
604756,Woodfield Avenue,2024-03-26T00:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.05
604756,Woodfield Avenue,2024-03-26T00:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.28
604756,Woodfield Avenue,2024-03-26T00:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.06
604756,Woodfield Avenue,2024-03-26T00:10:00.000+00:00,feeder,4,N Current (RMS),A,6.4
604756,Woodfield Avenue,2024-03-26T00:10:00.000+00:00,feeder,4,L3 Current (RMS),A,5.2
604756,Woodfield Avenue,2024-03-26T00:10:00.000+00:00,feeder,4,L2 Current (RMS),A,5.9
604756,Woodfield Avenue,2024-03-26T00:10:00.000+00:00,feeder,4,L1 Current (RMS),A,8.9
604756,Woodfield Avenue,2024-03-26T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.11
604756,Woodfield Avenue,2024-03-26T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.29
604756,Woodfield Avenue,2024-03-26T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.13
604756,Woodfield Avenue,2024-03-26T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.69
604756,Woodfield Avenue,2024-03-26T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.19
604756,Woodfield Avenue,2024-03-26T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.15
604756,Woodfield Avenue,2024-03-26T00:10:00.000+00:00,feeder,3,N Current (RMS),A,12.8
604756,Woodfield Avenue,2024-03-26T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,12.3
604756,Woodfield Avenue,2024-03-26T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,15.1
604756,Woodfield Avenue,2024-03-26T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,4.9
604756,Woodfield Avenue,2024-03-26T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.57
604756,Woodfield Avenue,2024-03-26T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.25
604756,Woodfield Avenue,2024-03-26T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.44
604756,Woodfield Avenue,2024-03-26T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.92
604756,Woodfield Avenue,2024-03-26T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.28
604756,Woodfield Avenue,2024-03-26T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,12.35
604756,Woodfield Avenue,2024-03-26T00:10:00.000+00:00,feeder,2,N Current (RMS),A,47.4
604756,Woodfield Avenue,2024-03-26T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,5.0
604756,Woodfield Avenue,2024-03-26T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,2.0
604756,Woodfield Avenue,2024-03-26T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,50.5
604756,Woodfield Avenue,2024-03-26T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.24
604756,Woodfield Avenue,2024-03-26T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.45
604756,Woodfield Avenue,2024-03-26T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.14
604756,Woodfield Avenue,2024-03-26T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.07
604756,Woodfield Avenue,2024-03-26T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.36
604756,Woodfield Avenue,2024-03-26T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.13
604756,Woodfield Avenue,2024-03-26T00:10:00.000+00:00,feeder,1,N Current (RMS),A,13.5
604756,Woodfield Avenue,2024-03-26T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,14.7
604756,Woodfield Avenue,2024-03-26T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,14.8
604756,Woodfield Avenue,2024-03-26T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,4.9
604756,Woodfield Avenue,2024-03-26T00:10:00.000+00:00,transformer,,Temperature,C,17.3
604756,Woodfield Avenue,2024-03-26T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
604756,Woodfield Avenue,2024-03-26T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
604756,Woodfield Avenue,2024-03-26T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
604756,Woodfield Avenue,2024-03-26T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
604756,Woodfield Avenue,2024-03-26T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
604756,Woodfield Avenue,2024-03-26T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.46
604756,Woodfield Avenue,2024-03-26T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
604756,Woodfield Avenue,2024-03-26T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
604756,Woodfield Avenue,2024-03-26T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.89
604756,Woodfield Avenue,2024-03-26T00:10:00.000+00:00,busbar,,L3 Active Power,kW,7.73
604756,Woodfield Avenue,2024-03-26T00:10:00.000+00:00,busbar,,L2 Active Power,kW,8.11
604756,Woodfield Avenue,2024-03-26T00:10:00.000+00:00,busbar,,L1 Active Power,kW,16.68
604756,Woodfield Avenue,2024-03-26T00:10:00.000+00:00,busbar,,N Current (RMS),A,39.7
604756,Woodfield Avenue,2024-03-26T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.9
604756,Woodfield Avenue,2024-03-26T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.6
604756,Woodfield Avenue,2024-03-26T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.5
604756,Woodfield Avenue,2024-03-26T00:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.46
604756,Woodfield Avenue,2024-03-26T00:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.28
604756,Woodfield Avenue,2024-03-26T00:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.28
604756,Woodfield Avenue,2024-03-26T00:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.22
604756,Woodfield Avenue,2024-03-26T00:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.11
604756,Woodfield Avenue,2024-03-26T00:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.93
604756,Woodfield Avenue,2024-03-26T00:00:00.000+00:00,feeder,4,N Current (RMS),A,6.5
604756,Woodfield Avenue,2024-03-26T00:00:00.000+00:00,feeder,4,L3 Current (RMS),A,5.7
604756,Woodfield Avenue,2024-03-26T00:00:00.000+00:00,feeder,4,L2 Current (RMS),A,5.3
604756,Woodfield Avenue,2024-03-26T00:00:00.000+00:00,feeder,4,L1 Current (RMS),A,8.5
604756,Woodfield Avenue,2024-03-26T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.12
604756,Woodfield Avenue,2024-03-26T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.4
604756,Woodfield Avenue,2024-03-26T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.19
604756,Woodfield Avenue,2024-03-26T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.96
604756,Woodfield Avenue,2024-03-26T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.16
604756,Woodfield Avenue,2024-03-26T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.24
604756,Woodfield Avenue,2024-03-26T00:00:00.000+00:00,feeder,3,N Current (RMS),A,13.4
604756,Woodfield Avenue,2024-03-26T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,13.2
604756,Woodfield Avenue,2024-03-26T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,15.3
604756,Woodfield Avenue,2024-03-26T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,5.3
604756,Woodfield Avenue,2024-03-26T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.57
604756,Woodfield Avenue,2024-03-26T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.19
604756,Woodfield Avenue,2024-03-26T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.48
604756,Woodfield Avenue,2024-03-26T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.21
604756,Woodfield Avenue,2024-03-26T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.43
604756,Woodfield Avenue,2024-03-26T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,13.44
604756,Woodfield Avenue,2024-03-26T00:00:00.000+00:00,feeder,2,N Current (RMS),A,52.1
604756,Woodfield Avenue,2024-03-26T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,6.0
604756,Woodfield Avenue,2024-03-26T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,2.3
604756,Woodfield Avenue,2024-03-26T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,56.0
604756,Woodfield Avenue,2024-03-26T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.27
604756,Woodfield Avenue,2024-03-26T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.58
604756,Woodfield Avenue,2024-03-26T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.05
604756,Woodfield Avenue,2024-03-26T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.1
604756,Woodfield Avenue,2024-03-26T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.48
604756,Woodfield Avenue,2024-03-26T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.23
604756,Woodfield Avenue,2024-03-26T00:00:00.000+00:00,feeder,1,N Current (RMS),A,14.6
604756,Woodfield Avenue,2024-03-26T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,9.1
604756,Woodfield Avenue,2024-03-26T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,20.2
604756,Woodfield Avenue,2024-03-26T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,5.3
604756,Woodfield Avenue,2024-03-26T00:00:00.000+00:00,transformer,,Temperature,C,17.3
604756,Woodfield Avenue,2024-03-26T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
604756,Woodfield Avenue,2024-03-26T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
604756,Woodfield Avenue,2024-03-26T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
604756,Woodfield Avenue,2024-03-26T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
604756,Woodfield Avenue,2024-03-26T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
604756,Woodfield Avenue,2024-03-26T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
604756,Woodfield Avenue,2024-03-26T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
604756,Woodfield Avenue,2024-03-26T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
604756,Woodfield Avenue,2024-03-26T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.89
604756,Woodfield Avenue,2024-03-26T00:00:00.000+00:00,busbar,,L3 Active Power,kW,7.48
604756,Woodfield Avenue,2024-03-26T00:00:00.000+00:00,busbar,,L2 Active Power,kW,9.17
604756,Woodfield Avenue,2024-03-26T00:00:00.000+00:00,busbar,,L1 Active Power,kW,17.83
604756,Woodfield Avenue,2024-03-26T00:00:00.000+00:00,busbar,,N Current (RMS),A,42.7
604756,Woodfield Avenue,2024-03-26T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,32.9
604756,Woodfield Avenue,2024-03-26T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.5
604756,Woodfield Avenue,2024-03-26T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.3
604756,Woodfield Avenue,2024-03-27T23:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.61
604756,Woodfield Avenue,2024-03-27T23:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.33
604756,Woodfield Avenue,2024-03-27T23:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.18
604756,Woodfield Avenue,2024-03-27T23:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.8
604756,Woodfield Avenue,2024-03-27T23:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.3
604756,Woodfield Avenue,2024-03-27T23:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.55
604756,Woodfield Avenue,2024-03-27T23:50:00.000+00:00,feeder,4,N Current (RMS),A,19.7
604756,Woodfield Avenue,2024-03-27T23:50:00.000+00:00,feeder,4,L3 Current (RMS),A,4.7
604756,Woodfield Avenue,2024-03-27T23:50:00.000+00:00,feeder,4,L2 Current (RMS),A,6.0
604756,Woodfield Avenue,2024-03-27T23:50:00.000+00:00,feeder,4,L1 Current (RMS),A,23.6
604756,Woodfield Avenue,2024-03-27T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.38
604756,Woodfield Avenue,2024-03-27T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.32
604756,Woodfield Avenue,2024-03-27T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.78
604756,Woodfield Avenue,2024-03-27T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
604756,Woodfield Avenue,2024-03-27T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.86
604756,Woodfield Avenue,2024-03-27T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.8
604756,Woodfield Avenue,2024-03-27T23:50:00.000+00:00,feeder,3,N Current (RMS),A,13.4
604756,Woodfield Avenue,2024-03-27T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,13.4
604756,Woodfield Avenue,2024-03-27T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,17.5
604756,Woodfield Avenue,2024-03-27T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,8.1
604756,Woodfield Avenue,2024-03-27T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
604756,Woodfield Avenue,2024-03-27T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.34
604756,Woodfield Avenue,2024-03-27T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
604756,Woodfield Avenue,2024-03-27T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.83
604756,Woodfield Avenue,2024-03-27T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.48
604756,Woodfield Avenue,2024-03-27T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.57
604756,Woodfield Avenue,2024-03-27T23:50:00.000+00:00,feeder,2,N Current (RMS),A,10.8
604756,Woodfield Avenue,2024-03-27T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,7.7
604756,Woodfield Avenue,2024-03-27T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,2.6
604756,Woodfield Avenue,2024-03-27T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,14.5
604756,Woodfield Avenue,2024-03-27T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.17
604756,Woodfield Avenue,2024-03-27T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.29
604756,Woodfield Avenue,2024-03-27T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.07
604756,Woodfield Avenue,2024-03-27T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.82
604756,Woodfield Avenue,2024-03-27T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.72
604756,Woodfield Avenue,2024-03-27T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.22
604756,Woodfield Avenue,2024-03-27T23:50:00.000+00:00,feeder,1,N Current (RMS),A,16.1
604756,Woodfield Avenue,2024-03-27T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,11.8
604756,Woodfield Avenue,2024-03-27T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,20.6
604756,Woodfield Avenue,2024-03-27T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,5.2
604756,Woodfield Avenue,2024-03-27T23:50:00.000+00:00,transformer,,Temperature,C,16.0
604756,Woodfield Avenue,2024-03-27T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
604756,Woodfield Avenue,2024-03-27T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.44
604756,Woodfield Avenue,2024-03-27T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
604756,Woodfield Avenue,2024-03-27T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.18
604756,Woodfield Avenue,2024-03-27T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
604756,Woodfield Avenue,2024-03-27T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.09
604756,Woodfield Avenue,2024-03-27T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
604756,Woodfield Avenue,2024-03-27T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
604756,Woodfield Avenue,2024-03-27T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.03
604756,Woodfield Avenue,2024-03-27T23:50:00.000+00:00,busbar,,L3 Active Power,kW,8.45
604756,Woodfield Avenue,2024-03-27T23:50:00.000+00:00,busbar,,L2 Active Power,kW,10.36
604756,Woodfield Avenue,2024-03-27T23:50:00.000+00:00,busbar,,L1 Active Power,kW,12.14
604756,Woodfield Avenue,2024-03-27T23:50:00.000+00:00,busbar,,N Current (RMS),A,26.3
604756,Woodfield Avenue,2024-03-27T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.0
604756,Woodfield Avenue,2024-03-27T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.7
604756,Woodfield Avenue,2024-03-27T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.3
604756,Woodfield Avenue,2024-03-27T23:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.55
604756,Woodfield Avenue,2024-03-27T23:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
604756,Woodfield Avenue,2024-03-27T23:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.24
604756,Woodfield Avenue,2024-03-27T23:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.94
604756,Woodfield Avenue,2024-03-27T23:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.04
604756,Woodfield Avenue,2024-03-27T23:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.45
604756,Woodfield Avenue,2024-03-27T23:40:00.000+00:00,feeder,4,N Current (RMS),A,19.0
604756,Woodfield Avenue,2024-03-27T23:40:00.000+00:00,feeder,4,L3 Current (RMS),A,5.0
604756,Woodfield Avenue,2024-03-27T23:40:00.000+00:00,feeder,4,L2 Current (RMS),A,5.0
604756,Woodfield Avenue,2024-03-27T23:40:00.000+00:00,feeder,4,L1 Current (RMS),A,23.5
604756,Woodfield Avenue,2024-03-27T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.54
604756,Woodfield Avenue,2024-03-27T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.37
604756,Woodfield Avenue,2024-03-27T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.76
604756,Woodfield Avenue,2024-03-27T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.01
604756,Woodfield Avenue,2024-03-27T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.79
604756,Woodfield Avenue,2024-03-27T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.28
604756,Woodfield Avenue,2024-03-27T23:40:00.000+00:00,feeder,3,N Current (RMS),A,12.7
604756,Woodfield Avenue,2024-03-27T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,13.6
604756,Woodfield Avenue,2024-03-27T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,17.3
604756,Woodfield Avenue,2024-03-27T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,10.5
604756,Woodfield Avenue,2024-03-27T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.1
604756,Woodfield Avenue,2024-03-27T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.36
604756,Woodfield Avenue,2024-03-27T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.19
604756,Woodfield Avenue,2024-03-27T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.14
604756,Woodfield Avenue,2024-03-27T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.47
604756,Woodfield Avenue,2024-03-27T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.65
604756,Woodfield Avenue,2024-03-27T23:40:00.000+00:00,feeder,2,N Current (RMS),A,11.4
604756,Woodfield Avenue,2024-03-27T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,5.1
604756,Woodfield Avenue,2024-03-27T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,2.7
604756,Woodfield Avenue,2024-03-27T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,14.9
604756,Woodfield Avenue,2024-03-27T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.12
604756,Woodfield Avenue,2024-03-27T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.44
604756,Woodfield Avenue,2024-03-27T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
604756,Woodfield Avenue,2024-03-27T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.61
604756,Woodfield Avenue,2024-03-27T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
604756,Woodfield Avenue,2024-03-27T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.14
604756,Woodfield Avenue,2024-03-27T23:40:00.000+00:00,feeder,1,N Current (RMS),A,16.8
604756,Woodfield Avenue,2024-03-27T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,11.0
604756,Woodfield Avenue,2024-03-27T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,21.2
604756,Woodfield Avenue,2024-03-27T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,4.9
604756,Woodfield Avenue,2024-03-27T23:40:00.000+00:00,transformer,,Temperature,C,16.1
604756,Woodfield Avenue,2024-03-27T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
604756,Woodfield Avenue,2024-03-27T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.35
604756,Woodfield Avenue,2024-03-27T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
604756,Woodfield Avenue,2024-03-27T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.2
604756,Woodfield Avenue,2024-03-27T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
604756,Woodfield Avenue,2024-03-27T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.87
604756,Woodfield Avenue,2024-03-27T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
604756,Woodfield Avenue,2024-03-27T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
604756,Woodfield Avenue,2024-03-27T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.81
604756,Woodfield Avenue,2024-03-27T23:40:00.000+00:00,busbar,,L3 Active Power,kW,7.7
604756,Woodfield Avenue,2024-03-27T23:40:00.000+00:00,busbar,,L2 Active Power,kW,10.31
604756,Woodfield Avenue,2024-03-27T23:40:00.000+00:00,busbar,,L1 Active Power,kW,12.52
604756,Woodfield Avenue,2024-03-27T23:40:00.000+00:00,busbar,,N Current (RMS),A,27.5
604756,Woodfield Avenue,2024-03-27T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.2
604756,Woodfield Avenue,2024-03-27T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.6
604756,Woodfield Avenue,2024-03-27T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.4
604756,Woodfield Avenue,2024-03-27T23:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.53
604756,Woodfield Avenue,2024-03-27T23:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.05
604756,Woodfield Avenue,2024-03-27T23:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.33
604756,Woodfield Avenue,2024-03-27T23:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.08
604756,Woodfield Avenue,2024-03-27T23:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.25
604756,Woodfield Avenue,2024-03-27T23:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.5
604756,Woodfield Avenue,2024-03-27T23:30:00.000+00:00,feeder,4,N Current (RMS),A,14.3
604756,Woodfield Avenue,2024-03-27T23:30:00.000+00:00,feeder,4,L3 Current (RMS),A,5.4
604756,Woodfield Avenue,2024-03-27T23:30:00.000+00:00,feeder,4,L2 Current (RMS),A,5.7
604756,Woodfield Avenue,2024-03-27T23:30:00.000+00:00,feeder,4,L1 Current (RMS),A,18.6
604756,Woodfield Avenue,2024-03-27T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.47
604756,Woodfield Avenue,2024-03-27T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.34
604756,Woodfield Avenue,2024-03-27T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.46
604756,Woodfield Avenue,2024-03-27T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.23
604756,Woodfield Avenue,2024-03-27T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.92
604756,Woodfield Avenue,2024-03-27T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.73
604756,Woodfield Avenue,2024-03-27T23:30:00.000+00:00,feeder,3,N Current (RMS),A,14.1
604756,Woodfield Avenue,2024-03-27T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,14.4
604756,Woodfield Avenue,2024-03-27T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,17.8
604756,Woodfield Avenue,2024-03-27T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,7.5
604756,Woodfield Avenue,2024-03-27T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.42
604756,Woodfield Avenue,2024-03-27T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.47
604756,Woodfield Avenue,2024-03-27T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.1
604756,Woodfield Avenue,2024-03-27T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.17
604756,Woodfield Avenue,2024-03-27T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.31
604756,Woodfield Avenue,2024-03-27T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.81
604756,Woodfield Avenue,2024-03-27T23:30:00.000+00:00,feeder,2,N Current (RMS),A,14.0
604756,Woodfield Avenue,2024-03-27T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,5.9
604756,Woodfield Avenue,2024-03-27T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,2.6
604756,Woodfield Avenue,2024-03-27T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,15.7
604756,Woodfield Avenue,2024-03-27T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.1
604756,Woodfield Avenue,2024-03-27T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.69
604756,Woodfield Avenue,2024-03-27T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.1
604756,Woodfield Avenue,2024-03-27T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.63
604756,Woodfield Avenue,2024-03-27T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.28
604756,Woodfield Avenue,2024-03-27T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.09
604756,Woodfield Avenue,2024-03-27T23:30:00.000+00:00,feeder,1,N Current (RMS),A,18.4
604756,Woodfield Avenue,2024-03-27T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,11.2
604756,Woodfield Avenue,2024-03-27T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,22.5
604756,Woodfield Avenue,2024-03-27T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,4.7
604756,Woodfield Avenue,2024-03-27T23:30:00.000+00:00,transformer,,Temperature,C,16.1
604756,Woodfield Avenue,2024-03-27T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
604756,Woodfield Avenue,2024-03-27T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.87
604756,Woodfield Avenue,2024-03-27T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
604756,Woodfield Avenue,2024-03-27T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.74
604756,Woodfield Avenue,2024-03-27T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
604756,Woodfield Avenue,2024-03-27T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.46
604756,Woodfield Avenue,2024-03-27T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
604756,Woodfield Avenue,2024-03-27T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
604756,Woodfield Avenue,2024-03-27T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.79
604756,Woodfield Avenue,2024-03-27T23:30:00.000+00:00,busbar,,L3 Active Power,kW,8.11
604756,Woodfield Avenue,2024-03-27T23:30:00.000+00:00,busbar,,L2 Active Power,kW,10.76
604756,Woodfield Avenue,2024-03-27T23:30:00.000+00:00,busbar,,L1 Active Power,kW,11.14
604756,Woodfield Avenue,2024-03-27T23:30:00.000+00:00,busbar,,N Current (RMS),A,24.2
604756,Woodfield Avenue,2024-03-27T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,35.2
604756,Woodfield Avenue,2024-03-27T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.8
604756,Woodfield Avenue,2024-03-27T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.0
604756,Woodfield Avenue,2024-03-27T23:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.56
604756,Woodfield Avenue,2024-03-27T23:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.07
604756,Woodfield Avenue,2024-03-27T23:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.3
604756,Woodfield Avenue,2024-03-27T23:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.13
604756,Woodfield Avenue,2024-03-27T23:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.5
604756,Woodfield Avenue,2024-03-27T23:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.69
604756,Woodfield Avenue,2024-03-27T23:20:00.000+00:00,feeder,4,N Current (RMS),A,14.4
604756,Woodfield Avenue,2024-03-27T23:20:00.000+00:00,feeder,4,L3 Current (RMS),A,5.8
604756,Woodfield Avenue,2024-03-27T23:20:00.000+00:00,feeder,4,L2 Current (RMS),A,6.7
604756,Woodfield Avenue,2024-03-27T23:20:00.000+00:00,feeder,4,L1 Current (RMS),A,19.6
604756,Woodfield Avenue,2024-03-27T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.56
604756,Woodfield Avenue,2024-03-27T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.94
604756,Woodfield Avenue,2024-03-27T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.27
604756,Woodfield Avenue,2024-03-27T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.05
604756,Woodfield Avenue,2024-03-27T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.48
604756,Woodfield Avenue,2024-03-27T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.73
604756,Woodfield Avenue,2024-03-27T23:20:00.000+00:00,feeder,3,N Current (RMS),A,16.2
604756,Woodfield Avenue,2024-03-27T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,18.6
