Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604756,Woodfield Avenue,2024-03-27T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,19.8
604756,Woodfield Avenue,2024-03-27T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,7.5
604756,Woodfield Avenue,2024-03-27T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.47
604756,Woodfield Avenue,2024-03-27T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.23
604756,Woodfield Avenue,2024-03-27T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.04
604756,Woodfield Avenue,2024-03-27T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.35
604756,Woodfield Avenue,2024-03-27T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.5
604756,Woodfield Avenue,2024-03-27T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.12
604756,Woodfield Avenue,2024-03-27T23:20:00.000+00:00,feeder,2,N Current (RMS),A,6.5
604756,Woodfield Avenue,2024-03-27T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,6.4
604756,Woodfield Avenue,2024-03-27T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,2.7
604756,Woodfield Avenue,2024-03-27T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,5.0
604756,Woodfield Avenue,2024-03-27T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.25
604756,Woodfield Avenue,2024-03-27T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.59
604756,Woodfield Avenue,2024-03-27T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.03
604756,Woodfield Avenue,2024-03-27T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.74
604756,Woodfield Avenue,2024-03-27T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.95
604756,Woodfield Avenue,2024-03-27T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.19
604756,Woodfield Avenue,2024-03-27T23:20:00.000+00:00,feeder,1,N Current (RMS),A,23.3
604756,Woodfield Avenue,2024-03-27T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,11.8
604756,Woodfield Avenue,2024-03-27T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,30.2
604756,Woodfield Avenue,2024-03-27T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,5.1
604756,Woodfield Avenue,2024-03-27T23:20:00.000+00:00,transformer,,Temperature,C,16.2
604756,Woodfield Avenue,2024-03-27T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
604756,Woodfield Avenue,2024-03-27T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
604756,Woodfield Avenue,2024-03-27T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
604756,Woodfield Avenue,2024-03-27T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
604756,Woodfield Avenue,2024-03-27T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
604756,Woodfield Avenue,2024-03-27T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
604756,Woodfield Avenue,2024-03-27T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
604756,Woodfield Avenue,2024-03-27T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
604756,Woodfield Avenue,2024-03-27T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.5
604756,Woodfield Avenue,2024-03-27T23:20:00.000+00:00,busbar,,L3 Active Power,kW,9.27
604756,Woodfield Avenue,2024-03-27T23:20:00.000+00:00,busbar,,L2 Active Power,kW,13.43
604756,Woodfield Avenue,2024-03-27T23:20:00.000+00:00,busbar,,L1 Active Power,kW,8.73
604756,Woodfield Avenue,2024-03-27T23:20:00.000+00:00,busbar,,N Current (RMS),A,29.5
604756,Woodfield Avenue,2024-03-27T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.1
604756,Woodfield Avenue,2024-03-27T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.8
604756,Woodfield Avenue,2024-03-27T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,36.9
604756,Woodfield Avenue,2024-03-27T23:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.56
604756,Woodfield Avenue,2024-03-27T23:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.04
604756,Woodfield Avenue,2024-03-27T23:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.24
604756,Woodfield Avenue,2024-03-27T23:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.19
604756,Woodfield Avenue,2024-03-27T23:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.39
604756,Woodfield Avenue,2024-03-27T23:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.02
604756,Woodfield Avenue,2024-03-27T23:10:00.000+00:00,feeder,4,N Current (RMS),A,15.6
604756,Woodfield Avenue,2024-03-27T23:10:00.000+00:00,feeder,4,L3 Current (RMS),A,5.9
604756,Woodfield Avenue,2024-03-27T23:10:00.000+00:00,feeder,4,L2 Current (RMS),A,6.2
604756,Woodfield Avenue,2024-03-27T23:10:00.000+00:00,feeder,4,L1 Current (RMS),A,20.6
604756,Woodfield Avenue,2024-03-27T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.55
604756,Woodfield Avenue,2024-03-27T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.32
604756,Woodfield Avenue,2024-03-27T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.24
604756,Woodfield Avenue,2024-03-27T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.4
604756,Woodfield Avenue,2024-03-27T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.35
604756,Woodfield Avenue,2024-03-27T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.78
604756,Woodfield Avenue,2024-03-27T23:10:00.000+00:00,feeder,3,N Current (RMS),A,14.9
604756,Woodfield Avenue,2024-03-27T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,15.0
604756,Woodfield Avenue,2024-03-27T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,19.3
604756,Woodfield Avenue,2024-03-27T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,7.6
604756,Woodfield Avenue,2024-03-27T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.48
604756,Woodfield Avenue,2024-03-27T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.05
604756,Woodfield Avenue,2024-03-27T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.16
604756,Woodfield Avenue,2024-03-27T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.93
604756,Woodfield Avenue,2024-03-27T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.67
604756,Woodfield Avenue,2024-03-27T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.07
604756,Woodfield Avenue,2024-03-27T23:10:00.000+00:00,feeder,2,N Current (RMS),A,5.2
604756,Woodfield Avenue,2024-03-27T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,4.8
604756,Woodfield Avenue,2024-03-27T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,3.0
604756,Woodfield Avenue,2024-03-27T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,4.8
604756,Woodfield Avenue,2024-03-27T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.08
604756,Woodfield Avenue,2024-03-27T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.5
604756,Woodfield Avenue,2024-03-27T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.1
604756,Woodfield Avenue,2024-03-27T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.43
604756,Woodfield Avenue,2024-03-27T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.14
604756,Woodfield Avenue,2024-03-27T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.18
604756,Woodfield Avenue,2024-03-27T23:10:00.000+00:00,feeder,1,N Current (RMS),A,21.4
604756,Woodfield Avenue,2024-03-27T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,14.8
604756,Woodfield Avenue,2024-03-27T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,26.6
604756,Woodfield Avenue,2024-03-27T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,5.0
604756,Woodfield Avenue,2024-03-27T23:10:00.000+00:00,transformer,,Temperature,C,16.2
604756,Woodfield Avenue,2024-03-27T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
604756,Woodfield Avenue,2024-03-27T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.41
604756,Woodfield Avenue,2024-03-27T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
604756,Woodfield Avenue,2024-03-27T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.07
604756,Woodfield Avenue,2024-03-27T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
604756,Woodfield Avenue,2024-03-27T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.1
604756,Woodfield Avenue,2024-03-27T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
604756,Woodfield Avenue,2024-03-27T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
604756,Woodfield Avenue,2024-03-27T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.22
604756,Woodfield Avenue,2024-03-27T23:10:00.000+00:00,busbar,,L3 Active Power,kW,8.95
604756,Woodfield Avenue,2024-03-27T23:10:00.000+00:00,busbar,,L2 Active Power,kW,12.55
604756,Woodfield Avenue,2024-03-27T23:10:00.000+00:00,busbar,,L1 Active Power,kW,9.05
604756,Woodfield Avenue,2024-03-27T23:10:00.000+00:00,busbar,,N Current (RMS),A,28.9
604756,Woodfield Avenue,2024-03-27T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.6
604756,Woodfield Avenue,2024-03-27T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.5
604756,Woodfield Avenue,2024-03-27T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,37.6
604756,Woodfield Avenue,2024-03-27T23:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.36
604756,Woodfield Avenue,2024-03-27T23:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.09
604756,Woodfield Avenue,2024-03-27T23:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.09
604756,Woodfield Avenue,2024-03-27T23:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.3
604756,Woodfield Avenue,2024-03-27T23:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.55
604756,Woodfield Avenue,2024-03-27T23:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.88
604756,Woodfield Avenue,2024-03-27T23:00:00.000+00:00,feeder,4,N Current (RMS),A,14.1
604756,Woodfield Avenue,2024-03-27T23:00:00.000+00:00,feeder,4,L3 Current (RMS),A,6.0
604756,Woodfield Avenue,2024-03-27T23:00:00.000+00:00,feeder,4,L2 Current (RMS),A,6.9
604756,Woodfield Avenue,2024-03-27T23:00:00.000+00:00,feeder,4,L1 Current (RMS),A,20.1
604756,Woodfield Avenue,2024-03-27T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.42
604756,Woodfield Avenue,2024-03-27T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.3
604756,Woodfield Avenue,2024-03-27T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.2
604756,Woodfield Avenue,2024-03-27T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.6
604756,Woodfield Avenue,2024-03-27T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.76
604756,Woodfield Avenue,2024-03-27T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.03
604756,Woodfield Avenue,2024-03-27T23:00:00.000+00:00,feeder,3,N Current (RMS),A,19.2
604756,Woodfield Avenue,2024-03-27T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,20.0
604756,Woodfield Avenue,2024-03-27T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,24.7
604756,Woodfield Avenue,2024-03-27T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,8.5
604756,Woodfield Avenue,2024-03-27T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.38
604756,Woodfield Avenue,2024-03-27T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.08
604756,Woodfield Avenue,2024-03-27T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.3
604756,Woodfield Avenue,2024-03-27T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.39
604756,Woodfield Avenue,2024-03-27T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.66
604756,Woodfield Avenue,2024-03-27T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
604756,Woodfield Avenue,2024-03-27T23:00:00.000+00:00,feeder,2,N Current (RMS),A,4.6
604756,Woodfield Avenue,2024-03-27T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,6.2
604756,Woodfield Avenue,2024-03-27T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,3.1
604756,Woodfield Avenue,2024-03-27T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,4.8
604756,Woodfield Avenue,2024-03-27T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.06
604756,Woodfield Avenue,2024-03-27T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.66
604756,Woodfield Avenue,2024-03-27T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
604756,Woodfield Avenue,2024-03-27T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.19
604756,Woodfield Avenue,2024-03-27T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.25
604756,Woodfield Avenue,2024-03-27T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.28
604756,Woodfield Avenue,2024-03-27T23:00:00.000+00:00,feeder,1,N Current (RMS),A,21.1
604756,Woodfield Avenue,2024-03-27T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,13.4
604756,Woodfield Avenue,2024-03-27T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,26.8
604756,Woodfield Avenue,2024-03-27T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,5.5
604756,Woodfield Avenue,2024-03-27T23:00:00.000+00:00,transformer,,Temperature,C,16.3
604756,Woodfield Avenue,2024-03-27T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
604756,Woodfield Avenue,2024-03-27T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.98
604756,Woodfield Avenue,2024-03-27T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
604756,Woodfield Avenue,2024-03-27T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.72
604756,Woodfield Avenue,2024-03-27T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
604756,Woodfield Avenue,2024-03-27T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.77
604756,Woodfield Avenue,2024-03-27T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
604756,Woodfield Avenue,2024-03-27T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
604756,Woodfield Avenue,2024-03-27T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.19
604756,Woodfield Avenue,2024-03-27T23:00:00.000+00:00,busbar,,L3 Active Power,kW,10.49
604756,Woodfield Avenue,2024-03-27T23:00:00.000+00:00,busbar,,L2 Active Power,kW,14.22
604756,Woodfield Avenue,2024-03-27T23:00:00.000+00:00,busbar,,L1 Active Power,kW,9.19
604756,Woodfield Avenue,2024-03-27T23:00:00.000+00:00,busbar,,N Current (RMS),A,33.9
604756,Woodfield Avenue,2024-03-27T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.4
604756,Woodfield Avenue,2024-03-27T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.2
604756,Woodfield Avenue,2024-03-27T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,38.4
604756,Woodfield Avenue,2024-03-27T22:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.44
604756,Woodfield Avenue,2024-03-27T22:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
604756,Woodfield Avenue,2024-03-27T22:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.05
604756,Woodfield Avenue,2024-03-27T22:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.46
604756,Woodfield Avenue,2024-03-27T22:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.7
604756,Woodfield Avenue,2024-03-27T22:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.81
604756,Woodfield Avenue,2024-03-27T22:50:00.000+00:00,feeder,4,N Current (RMS),A,14.3
604756,Woodfield Avenue,2024-03-27T22:50:00.000+00:00,feeder,4,L3 Current (RMS),A,6.7
604756,Woodfield Avenue,2024-03-27T22:50:00.000+00:00,feeder,4,L2 Current (RMS),A,7.5
604756,Woodfield Avenue,2024-03-27T22:50:00.000+00:00,feeder,4,L1 Current (RMS),A,19.8
604756,Woodfield Avenue,2024-03-27T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.24
604756,Woodfield Avenue,2024-03-27T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.5
604756,Woodfield Avenue,2024-03-27T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.34
604756,Woodfield Avenue,2024-03-27T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.69
604756,Woodfield Avenue,2024-03-27T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.47
604756,Woodfield Avenue,2024-03-27T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.19
604756,Woodfield Avenue,2024-03-27T22:50:00.000+00:00,feeder,3,N Current (RMS),A,23.0
604756,Woodfield Avenue,2024-03-27T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,23.8
604756,Woodfield Avenue,2024-03-27T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,28.2
604756,Woodfield Avenue,2024-03-27T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,9.2
604756,Woodfield Avenue,2024-03-27T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.26
604756,Woodfield Avenue,2024-03-27T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.39
604756,Woodfield Avenue,2024-03-27T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.63
604756,Woodfield Avenue,2024-03-27T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.73
604756,Woodfield Avenue,2024-03-27T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.54
604756,Woodfield Avenue,2024-03-27T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.54
604756,Woodfield Avenue,2024-03-27T22:50:00.000+00:00,feeder,2,N Current (RMS),A,9.0
604756,Woodfield Avenue,2024-03-27T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,8.5
604756,Woodfield Avenue,2024-03-27T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,2.9
604756,Woodfield Avenue,2024-03-27T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,11.5
604756,Woodfield Avenue,2024-03-27T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.21
604756,Woodfield Avenue,2024-03-27T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.71
604756,Woodfield Avenue,2024-03-27T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.02
604756,Woodfield Avenue,2024-03-27T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.1
604756,Woodfield Avenue,2024-03-27T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.02
604756,Woodfield Avenue,2024-03-27T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.42
604756,Woodfield Avenue,2024-03-27T22:50:00.000+00:00,feeder,1,N Current (RMS),A,22.4
604756,Woodfield Avenue,2024-03-27T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,13.1
604756,Woodfield Avenue,2024-03-27T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,29.5
604756,Woodfield Avenue,2024-03-27T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,6.0
604756,Woodfield Avenue,2024-03-27T22:50:00.000+00:00,transformer,,Temperature,C,16.3
604756,Woodfield Avenue,2024-03-27T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
604756,Woodfield Avenue,2024-03-27T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.01
604756,Woodfield Avenue,2024-03-27T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
604756,Woodfield Avenue,2024-03-27T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.09
604756,Woodfield Avenue,2024-03-27T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
604756,Woodfield Avenue,2024-03-27T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.9
604756,Woodfield Avenue,2024-03-27T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
604756,Woodfield Avenue,2024-03-27T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
604756,Woodfield Avenue,2024-03-27T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
604756,Woodfield Avenue,2024-03-27T22:50:00.000+00:00,busbar,,L3 Active Power,kW,11.98
604756,Woodfield Avenue,2024-03-27T22:50:00.000+00:00,busbar,,L2 Active Power,kW,15.73
604756,Woodfield Avenue,2024-03-27T22:50:00.000+00:00,busbar,,L1 Active Power,kW,10.95
604756,Woodfield Avenue,2024-03-27T22:50:00.000+00:00,busbar,,N Current (RMS),A,34.9
604756,Woodfield Avenue,2024-03-27T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.3
604756,Woodfield Avenue,2024-03-27T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.4
604756,Woodfield Avenue,2024-03-27T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.4
604756,Woodfield Avenue,2024-03-27T22:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.56
604756,Woodfield Avenue,2024-03-27T22:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.18
604756,Woodfield Avenue,2024-03-27T22:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.21
604756,Woodfield Avenue,2024-03-27T22:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.26
604756,Woodfield Avenue,2024-03-27T22:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.71
604756,Woodfield Avenue,2024-03-27T22:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.03
604756,Woodfield Avenue,2024-03-27T22:40:00.000+00:00,feeder,4,N Current (RMS),A,14.8
604756,Woodfield Avenue,2024-03-27T22:40:00.000+00:00,feeder,4,L3 Current (RMS),A,6.2
604756,Woodfield Avenue,2024-03-27T22:40:00.000+00:00,feeder,4,L2 Current (RMS),A,11.6
604756,Woodfield Avenue,2024-03-27T22:40:00.000+00:00,feeder,4,L1 Current (RMS),A,20.8
604756,Woodfield Avenue,2024-03-27T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.3
604756,Woodfield Avenue,2024-03-27T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.36
604756,Woodfield Avenue,2024-03-27T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.39
604756,Woodfield Avenue,2024-03-27T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.18
604756,Woodfield Avenue,2024-03-27T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.79
604756,Woodfield Avenue,2024-03-27T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.06
604756,Woodfield Avenue,2024-03-27T22:40:00.000+00:00,feeder,3,N Current (RMS),A,23.3
604756,Woodfield Avenue,2024-03-27T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,25.8
604756,Woodfield Avenue,2024-03-27T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,25.1
604756,Woodfield Avenue,2024-03-27T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,8.7
604756,Woodfield Avenue,2024-03-27T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.32
604756,Woodfield Avenue,2024-03-27T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.49
604756,Woodfield Avenue,2024-03-27T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.13
604756,Woodfield Avenue,2024-03-27T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.84
604756,Woodfield Avenue,2024-03-27T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.5
604756,Woodfield Avenue,2024-03-27T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.25
604756,Woodfield Avenue,2024-03-27T22:40:00.000+00:00,feeder,2,N Current (RMS),A,13.7
604756,Woodfield Avenue,2024-03-27T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,15.9
604756,Woodfield Avenue,2024-03-27T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,3.1
604756,Woodfield Avenue,2024-03-27T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,13.4
604756,Woodfield Avenue,2024-03-27T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.05
604756,Woodfield Avenue,2024-03-27T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.57
604756,Woodfield Avenue,2024-03-27T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.06
604756,Woodfield Avenue,2024-03-27T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.75
604756,Woodfield Avenue,2024-03-27T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.45
604756,Woodfield Avenue,2024-03-27T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.25
604756,Woodfield Avenue,2024-03-27T22:40:00.000+00:00,feeder,1,N Current (RMS),A,25.2
604756,Woodfield Avenue,2024-03-27T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,16.3
604756,Woodfield Avenue,2024-03-27T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,31.8
604756,Woodfield Avenue,2024-03-27T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,5.3
604756,Woodfield Avenue,2024-03-27T22:40:00.000+00:00,transformer,,Temperature,C,16.4
604756,Woodfield Avenue,2024-03-27T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
604756,Woodfield Avenue,2024-03-27T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.74
604756,Woodfield Avenue,2024-03-27T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
604756,Woodfield Avenue,2024-03-27T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.64
604756,Woodfield Avenue,2024-03-27T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
604756,Woodfield Avenue,2024-03-27T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.56
604756,Woodfield Avenue,2024-03-27T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
604756,Woodfield Avenue,2024-03-27T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
604756,Woodfield Avenue,2024-03-27T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.41
604756,Woodfield Avenue,2024-03-27T22:40:00.000+00:00,busbar,,L3 Active Power,kW,15.03
604756,Woodfield Avenue,2024-03-27T22:40:00.000+00:00,busbar,,L2 Active Power,kW,16.45
604756,Woodfield Avenue,2024-03-27T22:40:00.000+00:00,busbar,,L1 Active Power,kW,11.58
604756,Woodfield Avenue,2024-03-27T22:40:00.000+00:00,busbar,,N Current (RMS),A,38.0
604756,Woodfield Avenue,2024-03-27T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.6
604756,Woodfield Avenue,2024-03-27T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.3
604756,Woodfield Avenue,2024-03-27T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.8
604756,Woodfield Avenue,2024-03-27T22:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.53
604756,Woodfield Avenue,2024-03-27T22:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.05
604756,Woodfield Avenue,2024-03-27T22:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.32
604756,Woodfield Avenue,2024-03-27T22:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.31
604756,Woodfield Avenue,2024-03-27T22:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.12
604756,Woodfield Avenue,2024-03-27T22:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.1
604756,Woodfield Avenue,2024-03-27T22:30:00.000+00:00,feeder,4,N Current (RMS),A,20.9
604756,Woodfield Avenue,2024-03-27T22:30:00.000+00:00,feeder,4,L3 Current (RMS),A,6.5
604756,Woodfield Avenue,2024-03-27T22:30:00.000+00:00,feeder,4,L2 Current (RMS),A,13.1
604756,Woodfield Avenue,2024-03-27T22:30:00.000+00:00,feeder,4,L1 Current (RMS),A,30.2
604756,Woodfield Avenue,2024-03-27T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.26
604756,Woodfield Avenue,2024-03-27T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.34
604756,Woodfield Avenue,2024-03-27T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.35
604756,Woodfield Avenue,2024-03-27T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.21
604756,Woodfield Avenue,2024-03-27T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.97
604756,Woodfield Avenue,2024-03-27T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.2
604756,Woodfield Avenue,2024-03-27T22:30:00.000+00:00,feeder,3,N Current (RMS),A,22.6
604756,Woodfield Avenue,2024-03-27T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,26.0
604756,Woodfield Avenue,2024-03-27T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,25.7
604756,Woodfield Avenue,2024-03-27T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,9.3
604756,Woodfield Avenue,2024-03-27T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.25
604756,Woodfield Avenue,2024-03-27T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.43
604756,Woodfield Avenue,2024-03-27T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.23
604756,Woodfield Avenue,2024-03-27T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.5
604756,Woodfield Avenue,2024-03-27T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.5
604756,Woodfield Avenue,2024-03-27T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.59
604756,Woodfield Avenue,2024-03-27T22:30:00.000+00:00,feeder,2,N Current (RMS),A,12.2
604756,Woodfield Avenue,2024-03-27T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,7.0
604756,Woodfield Avenue,2024-03-27T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,2.9
604756,Woodfield Avenue,2024-03-27T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,15.1
604756,Woodfield Avenue,2024-03-27T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.11
604756,Woodfield Avenue,2024-03-27T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.42
604756,Woodfield Avenue,2024-03-27T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
604756,Woodfield Avenue,2024-03-27T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.89
604756,Woodfield Avenue,2024-03-27T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.8
604756,Woodfield Avenue,2024-03-27T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.03
604756,Woodfield Avenue,2024-03-27T22:30:00.000+00:00,feeder,1,N Current (RMS),A,32.5
604756,Woodfield Avenue,2024-03-27T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,34.6
604756,Woodfield Avenue,2024-03-27T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,32.4
604756,Woodfield Avenue,2024-03-27T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,10.0
604756,Woodfield Avenue,2024-03-27T22:30:00.000+00:00,transformer,,Temperature,C,16.4
604756,Woodfield Avenue,2024-03-27T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
604756,Woodfield Avenue,2024-03-27T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.65
604756,Woodfield Avenue,2024-03-27T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
604756,Woodfield Avenue,2024-03-27T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.71
604756,Woodfield Avenue,2024-03-27T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
604756,Woodfield Avenue,2024-03-27T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.44
604756,Woodfield Avenue,2024-03-27T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
604756,Woodfield Avenue,2024-03-27T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
604756,Woodfield Avenue,2024-03-27T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.46
604756,Woodfield Avenue,2024-03-27T22:30:00.000+00:00,busbar,,L3 Active Power,kW,15.91
604756,Woodfield Avenue,2024-03-27T22:30:00.000+00:00,busbar,,L2 Active Power,kW,17.39
604756,Woodfield Avenue,2024-03-27T22:30:00.000+00:00,busbar,,L1 Active Power,kW,14.91
604756,Woodfield Avenue,2024-03-27T22:30:00.000+00:00,busbar,,N Current (RMS),A,40.0
604756,Woodfield Avenue,2024-03-27T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.8
604756,Woodfield Avenue,2024-03-27T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.7
604756,Woodfield Avenue,2024-03-27T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.0
604756,Woodfield Avenue,2024-03-27T22:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.37
604756,Woodfield Avenue,2024-03-27T22:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.36
604756,Woodfield Avenue,2024-03-27T22:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.27
604756,Woodfield Avenue,2024-03-27T22:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.76
604756,Woodfield Avenue,2024-03-27T22:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.56
604756,Woodfield Avenue,2024-03-27T22:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.82
604756,Woodfield Avenue,2024-03-27T22:20:00.000+00:00,feeder,4,N Current (RMS),A,15.8
604756,Woodfield Avenue,2024-03-27T22:20:00.000+00:00,feeder,4,L3 Current (RMS),A,8.2
604756,Woodfield Avenue,2024-03-27T22:20:00.000+00:00,feeder,4,L2 Current (RMS),A,14.8
604756,Woodfield Avenue,2024-03-27T22:20:00.000+00:00,feeder,4,L1 Current (RMS),A,24.3
604756,Woodfield Avenue,2024-03-27T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.1
604756,Woodfield Avenue,2024-03-27T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.16
604756,Woodfield Avenue,2024-03-27T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.45
604756,Woodfield Avenue,2024-03-27T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.67
604756,Woodfield Avenue,2024-03-27T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.92
604756,Woodfield Avenue,2024-03-27T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.38
604756,Woodfield Avenue,2024-03-27T22:20:00.000+00:00,feeder,3,N Current (RMS),A,23.8
604756,Woodfield Avenue,2024-03-27T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,28.4
604756,Woodfield Avenue,2024-03-27T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,25.2
604756,Woodfield Avenue,2024-03-27T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,10.0
604756,Woodfield Avenue,2024-03-27T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.19
604756,Woodfield Avenue,2024-03-27T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.52
604756,Woodfield Avenue,2024-03-27T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.32
604756,Woodfield Avenue,2024-03-27T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.36
604756,Woodfield Avenue,2024-03-27T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.61
604756,Woodfield Avenue,2024-03-27T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.85
604756,Woodfield Avenue,2024-03-27T22:20:00.000+00:00,feeder,2,N Current (RMS),A,13.4
604756,Woodfield Avenue,2024-03-27T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,6.2
604756,Woodfield Avenue,2024-03-27T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,3.9
604756,Woodfield Avenue,2024-03-27T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,16.8
604756,Woodfield Avenue,2024-03-27T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.02
604756,Woodfield Avenue,2024-03-27T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.43
604756,Woodfield Avenue,2024-03-27T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.08
604756,Woodfield Avenue,2024-03-27T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.18
604756,Woodfield Avenue,2024-03-27T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.3
604756,Woodfield Avenue,2024-03-27T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.13
604756,Woodfield Avenue,2024-03-27T22:20:00.000+00:00,feeder,1,N Current (RMS),A,41.7
604756,Woodfield Avenue,2024-03-27T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,49.9
604756,Woodfield Avenue,2024-03-27T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,26.7
604756,Woodfield Avenue,2024-03-27T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,10.1
604756,Woodfield Avenue,2024-03-27T22:20:00.000+00:00,transformer,,Temperature,C,16.5
604756,Woodfield Avenue,2024-03-27T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
604756,Woodfield Avenue,2024-03-27T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.27
604756,Woodfield Avenue,2024-03-27T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
604756,Woodfield Avenue,2024-03-27T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.78
604756,Woodfield Avenue,2024-03-27T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
604756,Woodfield Avenue,2024-03-27T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.46
604756,Woodfield Avenue,2024-03-27T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
604756,Woodfield Avenue,2024-03-27T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
604756,Woodfield Avenue,2024-03-27T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.48
604756,Woodfield Avenue,2024-03-27T22:20:00.000+00:00,busbar,,L3 Active Power,kW,19.97
604756,Woodfield Avenue,2024-03-27T22:20:00.000+00:00,busbar,,L2 Active Power,kW,16.4
604756,Woodfield Avenue,2024-03-27T22:20:00.000+00:00,busbar,,L1 Active Power,kW,14.18
604756,Woodfield Avenue,2024-03-27T22:20:00.000+00:00,busbar,,N Current (RMS),A,50.3
604756,Woodfield Avenue,2024-03-27T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,85.6
604756,Woodfield Avenue,2024-03-27T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.4
604756,Woodfield Avenue,2024-03-27T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.0
604756,Woodfield Avenue,2024-03-27T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.53
604756,Woodfield Avenue,2024-03-27T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.16
604756,Woodfield Avenue,2024-03-27T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.07
604756,Woodfield Avenue,2024-03-27T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.69
604756,Woodfield Avenue,2024-03-27T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.13
604756,Woodfield Avenue,2024-03-27T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.84
604756,Woodfield Avenue,2024-03-27T22:10:00.000+00:00,feeder,4,N Current (RMS),A,16.0
604756,Woodfield Avenue,2024-03-27T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,7.8
604756,Woodfield Avenue,2024-03-27T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,17.4
604756,Woodfield Avenue,2024-03-27T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,24.6
604756,Woodfield Avenue,2024-03-27T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
604756,Woodfield Avenue,2024-03-27T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.05
604756,Woodfield Avenue,2024-03-27T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.61
604756,Woodfield Avenue,2024-03-27T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.65
604756,Woodfield Avenue,2024-03-27T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.91
604756,Woodfield Avenue,2024-03-27T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.1
604756,Woodfield Avenue,2024-03-27T22:10:00.000+00:00,feeder,3,N Current (RMS),A,22.0
604756,Woodfield Avenue,2024-03-27T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,27.9
604756,Woodfield Avenue,2024-03-27T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,25.1
604756,Woodfield Avenue,2024-03-27T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,13.6
604756,Woodfield Avenue,2024-03-27T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.27
604756,Woodfield Avenue,2024-03-27T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.35
604756,Woodfield Avenue,2024-03-27T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.12
604756,Woodfield Avenue,2024-03-27T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.85
604756,Woodfield Avenue,2024-03-27T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.11
604756,Woodfield Avenue,2024-03-27T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.23
604756,Woodfield Avenue,2024-03-27T22:10:00.000+00:00,feeder,2,N Current (RMS),A,14.8
604756,Woodfield Avenue,2024-03-27T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,16.8
604756,Woodfield Avenue,2024-03-27T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,6.8
604756,Woodfield Avenue,2024-03-27T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,6.5
604756,Woodfield Avenue,2024-03-27T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.16
604756,Woodfield Avenue,2024-03-27T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.72
604756,Woodfield Avenue,2024-03-27T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.05
604756,Woodfield Avenue,2024-03-27T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.72
604756,Woodfield Avenue,2024-03-27T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.19
604756,Woodfield Avenue,2024-03-27T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.66
604756,Woodfield Avenue,2024-03-27T22:10:00.000+00:00,feeder,1,N Current (RMS),A,24.9
604756,Woodfield Avenue,2024-03-27T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,15.6
604756,Woodfield Avenue,2024-03-27T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,31.2
604756,Woodfield Avenue,2024-03-27T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,6.9
604756,Woodfield Avenue,2024-03-27T22:10:00.000+00:00,transformer,,Temperature,C,16.5
604756,Woodfield Avenue,2024-03-27T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
604756,Woodfield Avenue,2024-03-27T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.04
604756,Woodfield Avenue,2024-03-27T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
604756,Woodfield Avenue,2024-03-27T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.82
604756,Woodfield Avenue,2024-03-27T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
604756,Woodfield Avenue,2024-03-27T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.02
604756,Woodfield Avenue,2024-03-27T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
604756,Woodfield Avenue,2024-03-27T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
604756,Woodfield Avenue,2024-03-27T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.46
604756,Woodfield Avenue,2024-03-27T22:10:00.000+00:00,busbar,,L3 Active Power,kW,15.92
604756,Woodfield Avenue,2024-03-27T22:10:00.000+00:00,busbar,,L2 Active Power,kW,18.34
604756,Woodfield Avenue,2024-03-27T22:10:00.000+00:00,busbar,,L1 Active Power,kW,11.83
604756,Woodfield Avenue,2024-03-27T22:10:00.000+00:00,busbar,,N Current (RMS),A,45.7
604756,Woodfield Avenue,2024-03-27T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.2
604756,Woodfield Avenue,2024-03-27T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.0
604756,Woodfield Avenue,2024-03-27T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.3
604756,Woodfield Avenue,2024-03-27T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.55
604756,Woodfield Avenue,2024-03-27T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.17
604756,Woodfield Avenue,2024-03-27T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.09
604756,Woodfield Avenue,2024-03-27T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.65
604756,Woodfield Avenue,2024-03-27T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.09
604756,Woodfield Avenue,2024-03-27T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.29
604756,Woodfield Avenue,2024-03-27T22:00:00.000+00:00,feeder,4,N Current (RMS),A,15.7
604756,Woodfield Avenue,2024-03-27T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,7.9
604756,Woodfield Avenue,2024-03-27T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,13.8
604756,Woodfield Avenue,2024-03-27T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,22.1
604756,Woodfield Avenue,2024-03-27T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.11
604756,Woodfield Avenue,2024-03-27T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.74
604756,Woodfield Avenue,2024-03-27T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.45
604756,Woodfield Avenue,2024-03-27T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.18
604756,Woodfield Avenue,2024-03-27T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.59
604756,Woodfield Avenue,2024-03-27T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.51
604756,Woodfield Avenue,2024-03-27T22:00:00.000+00:00,feeder,3,N Current (RMS),A,20.7
604756,Woodfield Avenue,2024-03-27T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,22.4
604756,Woodfield Avenue,2024-03-27T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,28.0
604756,Woodfield Avenue,2024-03-27T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,10.8
604756,Woodfield Avenue,2024-03-27T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.28
604756,Woodfield Avenue,2024-03-27T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.64
604756,Woodfield Avenue,2024-03-27T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.48
604756,Woodfield Avenue,2024-03-27T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.34
604756,Woodfield Avenue,2024-03-27T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.69
604756,Woodfield Avenue,2024-03-27T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.91
604756,Woodfield Avenue,2024-03-27T22:00:00.000+00:00,feeder,2,N Current (RMS),A,10.2
604756,Woodfield Avenue,2024-03-27T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,6.3
604756,Woodfield Avenue,2024-03-27T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,12.8
604756,Woodfield Avenue,2024-03-27T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,4.8
604756,Woodfield Avenue,2024-03-27T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.42
604756,Woodfield Avenue,2024-03-27T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.65
604756,Woodfield Avenue,2024-03-27T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.03
604756,Woodfield Avenue,2024-03-27T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.38
604756,Woodfield Avenue,2024-03-27T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.65
604756,Woodfield Avenue,2024-03-27T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.73
604756,Woodfield Avenue,2024-03-27T22:00:00.000+00:00,feeder,1,N Current (RMS),A,20.5
604756,Woodfield Avenue,2024-03-27T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,18.6
604756,Woodfield Avenue,2024-03-27T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,24.3
604756,Woodfield Avenue,2024-03-27T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,7.2
604756,Woodfield Avenue,2024-03-27T22:00:00.000+00:00,transformer,,Temperature,C,16.5
604756,Woodfield Avenue,2024-03-27T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
604756,Woodfield Avenue,2024-03-27T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.87
604756,Woodfield Avenue,2024-03-27T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
604756,Woodfield Avenue,2024-03-27T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.31
604756,Woodfield Avenue,2024-03-27T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
604756,Woodfield Avenue,2024-03-27T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.88
604756,Woodfield Avenue,2024-03-27T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
604756,Woodfield Avenue,2024-03-27T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.43
604756,Woodfield Avenue,2024-03-27T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.09
604756,Woodfield Avenue,2024-03-27T22:00:00.000+00:00,busbar,,L3 Active Power,kW,12.55
604756,Woodfield Avenue,2024-03-27T22:00:00.000+00:00,busbar,,L2 Active Power,kW,18.02
604756,Woodfield Avenue,2024-03-27T22:00:00.000+00:00,busbar,,L1 Active Power,kW,10.43
604756,Woodfield Avenue,2024-03-27T22:00:00.000+00:00,busbar,,N Current (RMS),A,42.2
604756,Woodfield Avenue,2024-03-27T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.5
604756,Woodfield Avenue,2024-03-27T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.4
604756,Woodfield Avenue,2024-03-27T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.9
604756,Woodfield Avenue,2024-03-27T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.65
604756,Woodfield Avenue,2024-03-27T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.08
604756,Woodfield Avenue,2024-03-27T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.09
604756,Woodfield Avenue,2024-03-27T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.3
604756,Woodfield Avenue,2024-03-27T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.54
604756,Woodfield Avenue,2024-03-27T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.59
604756,Woodfield Avenue,2024-03-27T21:50:00.000+00:00,feeder,4,N Current (RMS),A,17.3
604756,Woodfield Avenue,2024-03-27T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,6.9
604756,Woodfield Avenue,2024-03-27T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,11.2
604756,Woodfield Avenue,2024-03-27T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,23.5
604756,Woodfield Avenue,2024-03-27T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.46
604756,Woodfield Avenue,2024-03-27T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.94
604756,Woodfield Avenue,2024-03-27T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.31
604756,Woodfield Avenue,2024-03-27T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.87
604756,Woodfield Avenue,2024-03-27T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.47
604756,Woodfield Avenue,2024-03-27T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.23
604756,Woodfield Avenue,2024-03-27T21:50:00.000+00:00,feeder,3,N Current (RMS),A,21.3
604756,Woodfield Avenue,2024-03-27T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,17.1
604756,Woodfield Avenue,2024-03-27T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,31.5
604756,Woodfield Avenue,2024-03-27T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,9.5
604756,Woodfield Avenue,2024-03-27T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.21
604756,Woodfield Avenue,2024-03-27T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.71
604756,Woodfield Avenue,2024-03-27T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.32
604756,Woodfield Avenue,2024-03-27T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.9
604756,Woodfield Avenue,2024-03-27T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
604756,Woodfield Avenue,2024-03-27T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.89
604756,Woodfield Avenue,2024-03-27T21:50:00.000+00:00,feeder,2,N Current (RMS),A,9.6
604756,Woodfield Avenue,2024-03-27T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,8.7
604756,Woodfield Avenue,2024-03-27T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,10.2
604756,Woodfield Avenue,2024-03-27T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,4.6
604756,Woodfield Avenue,2024-03-27T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.13
604756,Woodfield Avenue,2024-03-27T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.68
604756,Woodfield Avenue,2024-03-27T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.1
604756,Woodfield Avenue,2024-03-27T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.01
604756,Woodfield Avenue,2024-03-27T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.82
604756,Woodfield Avenue,2024-03-27T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.66
604756,Woodfield Avenue,2024-03-27T21:50:00.000+00:00,feeder,1,N Current (RMS),A,23.8
604756,Woodfield Avenue,2024-03-27T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,21.1
604756,Woodfield Avenue,2024-03-27T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,29.2
604756,Woodfield Avenue,2024-03-27T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,7.1
604756,Woodfield Avenue,2024-03-27T21:50:00.000+00:00,transformer,,Temperature,C,16.6
604756,Woodfield Avenue,2024-03-27T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
604756,Woodfield Avenue,2024-03-27T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
604756,Woodfield Avenue,2024-03-27T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
604756,Woodfield Avenue,2024-03-27T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
604756,Woodfield Avenue,2024-03-27T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
604756,Woodfield Avenue,2024-03-27T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
604756,Woodfield Avenue,2024-03-27T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
604756,Woodfield Avenue,2024-03-27T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
604756,Woodfield Avenue,2024-03-27T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.02
604756,Woodfield Avenue,2024-03-27T21:50:00.000+00:00,busbar,,L3 Active Power,kW,12.09
604756,Woodfield Avenue,2024-03-27T21:50:00.000+00:00,busbar,,L2 Active Power,kW,18.83
