Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604756,Woodfield Avenue,2024-03-27T21:50:00.000+00:00,busbar,,L1 Active Power,kW,10.36
604756,Woodfield Avenue,2024-03-27T21:50:00.000+00:00,busbar,,N Current (RMS),A,44.7
604756,Woodfield Avenue,2024-03-27T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.8
604756,Woodfield Avenue,2024-03-27T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.0
604756,Woodfield Avenue,2024-03-27T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,43.9
604756,Woodfield Avenue,2024-03-27T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.56
604756,Woodfield Avenue,2024-03-27T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.06
604756,Woodfield Avenue,2024-03-27T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.03
604756,Woodfield Avenue,2024-03-27T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.29
604756,Woodfield Avenue,2024-03-27T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.6
604756,Woodfield Avenue,2024-03-27T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.75
604756,Woodfield Avenue,2024-03-27T21:40:00.000+00:00,feeder,4,N Current (RMS),A,17.3
604756,Woodfield Avenue,2024-03-27T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,6.6
604756,Woodfield Avenue,2024-03-27T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,11.4
604756,Woodfield Avenue,2024-03-27T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,24.2
604756,Woodfield Avenue,2024-03-27T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.45
604756,Woodfield Avenue,2024-03-27T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.1
604756,Woodfield Avenue,2024-03-27T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.07
604756,Woodfield Avenue,2024-03-27T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.18
604756,Woodfield Avenue,2024-03-27T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.7
604756,Woodfield Avenue,2024-03-27T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.29
604756,Woodfield Avenue,2024-03-27T21:40:00.000+00:00,feeder,3,N Current (RMS),A,18.7
604756,Woodfield Avenue,2024-03-27T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,18.4
604756,Woodfield Avenue,2024-03-27T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,25.0
604756,Woodfield Avenue,2024-03-27T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,9.7
604756,Woodfield Avenue,2024-03-27T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.15
604756,Woodfield Avenue,2024-03-27T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.49
604756,Woodfield Avenue,2024-03-27T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.09
604756,Woodfield Avenue,2024-03-27T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.92
604756,Woodfield Avenue,2024-03-27T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.78
604756,Woodfield Avenue,2024-03-27T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.14
604756,Woodfield Avenue,2024-03-27T21:40:00.000+00:00,feeder,2,N Current (RMS),A,8.7
604756,Woodfield Avenue,2024-03-27T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,9.8
604756,Woodfield Avenue,2024-03-27T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,4.1
604756,Woodfield Avenue,2024-03-27T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,5.7
604756,Woodfield Avenue,2024-03-27T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.14
604756,Woodfield Avenue,2024-03-27T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.64
604756,Woodfield Avenue,2024-03-27T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.06
604756,Woodfield Avenue,2024-03-27T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.28
604756,Woodfield Avenue,2024-03-27T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.07
604756,Woodfield Avenue,2024-03-27T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.25
604756,Woodfield Avenue,2024-03-27T21:40:00.000+00:00,feeder,1,N Current (RMS),A,31.5
604756,Woodfield Avenue,2024-03-27T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,18.6
604756,Woodfield Avenue,2024-03-27T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,41.9
604756,Woodfield Avenue,2024-03-27T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,10.7
604756,Woodfield Avenue,2024-03-27T21:40:00.000+00:00,transformer,,Temperature,C,16.6
604756,Woodfield Avenue,2024-03-27T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
604756,Woodfield Avenue,2024-03-27T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
604756,Woodfield Avenue,2024-03-27T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
604756,Woodfield Avenue,2024-03-27T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
604756,Woodfield Avenue,2024-03-27T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
604756,Woodfield Avenue,2024-03-27T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.55
604756,Woodfield Avenue,2024-03-27T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
604756,Woodfield Avenue,2024-03-27T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
604756,Woodfield Avenue,2024-03-27T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.06
604756,Woodfield Avenue,2024-03-27T21:40:00.000+00:00,busbar,,L3 Active Power,kW,11.68
604756,Woodfield Avenue,2024-03-27T21:40:00.000+00:00,busbar,,L2 Active Power,kW,19.14
604756,Woodfield Avenue,2024-03-27T21:40:00.000+00:00,busbar,,L1 Active Power,kW,11.42
604756,Woodfield Avenue,2024-03-27T21:40:00.000+00:00,busbar,,N Current (RMS),A,45.0
604756,Woodfield Avenue,2024-03-27T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.9
604756,Woodfield Avenue,2024-03-27T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.9
604756,Woodfield Avenue,2024-03-27T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.4
604756,Woodfield Avenue,2024-03-27T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.54
604756,Woodfield Avenue,2024-03-27T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.05
604756,Woodfield Avenue,2024-03-27T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.22
604756,Woodfield Avenue,2024-03-27T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.46
604756,Woodfield Avenue,2024-03-27T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.78
604756,Woodfield Avenue,2024-03-27T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.34
604756,Woodfield Avenue,2024-03-27T21:30:00.000+00:00,feeder,4,N Current (RMS),A,18.6
604756,Woodfield Avenue,2024-03-27T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,7.1
604756,Woodfield Avenue,2024-03-27T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,12.2
604756,Woodfield Avenue,2024-03-27T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,26.8
604756,Woodfield Avenue,2024-03-27T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.39
604756,Woodfield Avenue,2024-03-27T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.97
604756,Woodfield Avenue,2024-03-27T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.48
604756,Woodfield Avenue,2024-03-27T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.17
604756,Woodfield Avenue,2024-03-27T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.09
604756,Woodfield Avenue,2024-03-27T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.98
604756,Woodfield Avenue,2024-03-27T21:30:00.000+00:00,feeder,3,N Current (RMS),A,18.9
604756,Woodfield Avenue,2024-03-27T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,23.0
604756,Woodfield Avenue,2024-03-27T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,26.5
604756,Woodfield Avenue,2024-03-27T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,12.6
604756,Woodfield Avenue,2024-03-27T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.24
604756,Woodfield Avenue,2024-03-27T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.49
604756,Woodfield Avenue,2024-03-27T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.28
604756,Woodfield Avenue,2024-03-27T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.32
604756,Woodfield Avenue,2024-03-27T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.66
604756,Woodfield Avenue,2024-03-27T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.57
604756,Woodfield Avenue,2024-03-27T21:30:00.000+00:00,feeder,2,N Current (RMS),A,10.6
604756,Woodfield Avenue,2024-03-27T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,6.9
604756,Woodfield Avenue,2024-03-27T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,3.7
604756,Woodfield Avenue,2024-03-27T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,12.3
604756,Woodfield Avenue,2024-03-27T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.12
604756,Woodfield Avenue,2024-03-27T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.54
604756,Woodfield Avenue,2024-03-27T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.06
604756,Woodfield Avenue,2024-03-27T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.08
604756,Woodfield Avenue,2024-03-27T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.29
604756,Woodfield Avenue,2024-03-27T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.67
604756,Woodfield Avenue,2024-03-27T21:30:00.000+00:00,feeder,1,N Current (RMS),A,33.5
604756,Woodfield Avenue,2024-03-27T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,17.7
604756,Woodfield Avenue,2024-03-27T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,43.2
604756,Woodfield Avenue,2024-03-27T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,7.1
604756,Woodfield Avenue,2024-03-27T21:30:00.000+00:00,transformer,,Temperature,C,16.6
604756,Woodfield Avenue,2024-03-27T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
604756,Woodfield Avenue,2024-03-27T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
604756,Woodfield Avenue,2024-03-27T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
604756,Woodfield Avenue,2024-03-27T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
604756,Woodfield Avenue,2024-03-27T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
604756,Woodfield Avenue,2024-03-27T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.01
604756,Woodfield Avenue,2024-03-27T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
604756,Woodfield Avenue,2024-03-27T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
604756,Woodfield Avenue,2024-03-27T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.1
604756,Woodfield Avenue,2024-03-27T21:30:00.000+00:00,busbar,,L3 Active Power,kW,12.04
604756,Woodfield Avenue,2024-03-27T21:30:00.000+00:00,busbar,,L2 Active Power,kW,19.82
604756,Woodfield Avenue,2024-03-27T21:30:00.000+00:00,busbar,,L1 Active Power,kW,13.58
604756,Woodfield Avenue,2024-03-27T21:30:00.000+00:00,busbar,,N Current (RMS),A,43.2
604756,Woodfield Avenue,2024-03-27T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.0
604756,Woodfield Avenue,2024-03-27T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.8
604756,Woodfield Avenue,2024-03-27T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.1
604756,Woodfield Avenue,2024-03-27T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.5
604756,Woodfield Avenue,2024-03-27T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.37
604756,Woodfield Avenue,2024-03-27T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
604756,Woodfield Avenue,2024-03-27T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.51
604756,Woodfield Avenue,2024-03-27T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.43
604756,Woodfield Avenue,2024-03-27T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.54
604756,Woodfield Avenue,2024-03-27T21:20:00.000+00:00,feeder,4,N Current (RMS),A,18.3
604756,Woodfield Avenue,2024-03-27T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,7.3
604756,Woodfield Avenue,2024-03-27T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,10.9
604756,Woodfield Avenue,2024-03-27T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,27.6
604756,Woodfield Avenue,2024-03-27T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.12
604756,Woodfield Avenue,2024-03-27T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.93
604756,Woodfield Avenue,2024-03-27T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.66
604756,Woodfield Avenue,2024-03-27T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.84
604756,Woodfield Avenue,2024-03-27T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.22
604756,Woodfield Avenue,2024-03-27T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.16
604756,Woodfield Avenue,2024-03-27T21:20:00.000+00:00,feeder,3,N Current (RMS),A,20.1
604756,Woodfield Avenue,2024-03-27T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,25.7
604756,Woodfield Avenue,2024-03-27T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,22.8
604756,Woodfield Avenue,2024-03-27T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,13.4
604756,Woodfield Avenue,2024-03-27T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.37
604756,Woodfield Avenue,2024-03-27T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.42
604756,Woodfield Avenue,2024-03-27T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
604756,Woodfield Avenue,2024-03-27T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.28
604756,Woodfield Avenue,2024-03-27T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.7
604756,Woodfield Avenue,2024-03-27T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.32
604756,Woodfield Avenue,2024-03-27T21:20:00.000+00:00,feeder,2,N Current (RMS),A,12.2
604756,Woodfield Avenue,2024-03-27T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,11.0
604756,Woodfield Avenue,2024-03-27T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,3.7
604756,Woodfield Avenue,2024-03-27T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,11.5
604756,Woodfield Avenue,2024-03-27T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.31
604756,Woodfield Avenue,2024-03-27T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.5
604756,Woodfield Avenue,2024-03-27T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
604756,Woodfield Avenue,2024-03-27T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.22
604756,Woodfield Avenue,2024-03-27T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.63
604756,Woodfield Avenue,2024-03-27T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.98
604756,Woodfield Avenue,2024-03-27T21:20:00.000+00:00,feeder,1,N Current (RMS),A,36.6
604756,Woodfield Avenue,2024-03-27T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,18.6
604756,Woodfield Avenue,2024-03-27T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,48.6
604756,Woodfield Avenue,2024-03-27T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,8.4
604756,Woodfield Avenue,2024-03-27T21:20:00.000+00:00,transformer,,Temperature,C,16.6
604756,Woodfield Avenue,2024-03-27T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
604756,Woodfield Avenue,2024-03-27T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.31
604756,Woodfield Avenue,2024-03-27T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
604756,Woodfield Avenue,2024-03-27T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
604756,Woodfield Avenue,2024-03-27T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
604756,Woodfield Avenue,2024-03-27T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.01
604756,Woodfield Avenue,2024-03-27T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
604756,Woodfield Avenue,2024-03-27T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
604756,Woodfield Avenue,2024-03-27T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.64
604756,Woodfield Avenue,2024-03-27T21:20:00.000+00:00,busbar,,L3 Active Power,kW,13.86
604756,Woodfield Avenue,2024-03-27T21:20:00.000+00:00,busbar,,L2 Active Power,kW,19.98
604756,Woodfield Avenue,2024-03-27T21:20:00.000+00:00,busbar,,L1 Active Power,kW,14.01
604756,Woodfield Avenue,2024-03-27T21:20:00.000+00:00,busbar,,N Current (RMS),A,41.4
604756,Woodfield Avenue,2024-03-27T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.5
604756,Woodfield Avenue,2024-03-27T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.5
604756,Woodfield Avenue,2024-03-27T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.2
604756,Woodfield Avenue,2024-03-27T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.7
604756,Woodfield Avenue,2024-03-27T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
604756,Woodfield Avenue,2024-03-27T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.21
604756,Woodfield Avenue,2024-03-27T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.76
604756,Woodfield Avenue,2024-03-27T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.48
604756,Woodfield Avenue,2024-03-27T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,10.5
604756,Woodfield Avenue,2024-03-27T21:10:00.000+00:00,feeder,4,N Current (RMS),A,32.4
604756,Woodfield Avenue,2024-03-27T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,9.1
604756,Woodfield Avenue,2024-03-27T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,11.2
604756,Woodfield Avenue,2024-03-27T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,44.2
604756,Woodfield Avenue,2024-03-27T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.35
604756,Woodfield Avenue,2024-03-27T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.25
604756,Woodfield Avenue,2024-03-27T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.41
604756,Woodfield Avenue,2024-03-27T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.94
604756,Woodfield Avenue,2024-03-27T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.33
604756,Woodfield Avenue,2024-03-27T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.51
604756,Woodfield Avenue,2024-03-27T21:10:00.000+00:00,feeder,3,N Current (RMS),A,17.6
604756,Woodfield Avenue,2024-03-27T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,26.2
604756,Woodfield Avenue,2024-03-27T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,27.1
604756,Woodfield Avenue,2024-03-27T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,15.7
604756,Woodfield Avenue,2024-03-27T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.39
604756,Woodfield Avenue,2024-03-27T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.15
604756,Woodfield Avenue,2024-03-27T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
604756,Woodfield Avenue,2024-03-27T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.15
604756,Woodfield Avenue,2024-03-27T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.47
604756,Woodfield Avenue,2024-03-27T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.87
604756,Woodfield Avenue,2024-03-27T21:10:00.000+00:00,feeder,2,N Current (RMS),A,11.1
604756,Woodfield Avenue,2024-03-27T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,10.7
604756,Woodfield Avenue,2024-03-27T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,7.2
604756,Woodfield Avenue,2024-03-27T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,13.0
604756,Woodfield Avenue,2024-03-27T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.19
604756,Woodfield Avenue,2024-03-27T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.63
604756,Woodfield Avenue,2024-03-27T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.03
604756,Woodfield Avenue,2024-03-27T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.81
604756,Woodfield Avenue,2024-03-27T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,13.16
604756,Woodfield Avenue,2024-03-27T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.44
604756,Woodfield Avenue,2024-03-27T21:10:00.000+00:00,feeder,1,N Current (RMS),A,41.5
604756,Woodfield Avenue,2024-03-27T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,21.1
604756,Woodfield Avenue,2024-03-27T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,54.9
604756,Woodfield Avenue,2024-03-27T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,10.4
604756,Woodfield Avenue,2024-03-27T21:10:00.000+00:00,transformer,,Temperature,C,16.6
604756,Woodfield Avenue,2024-03-27T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
604756,Woodfield Avenue,2024-03-27T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.39
604756,Woodfield Avenue,2024-03-27T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
604756,Woodfield Avenue,2024-03-27T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.32
604756,Woodfield Avenue,2024-03-27T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
604756,Woodfield Avenue,2024-03-27T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.03
604756,Woodfield Avenue,2024-03-27T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
604756,Woodfield Avenue,2024-03-27T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
604756,Woodfield Avenue,2024-03-27T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.64
604756,Woodfield Avenue,2024-03-27T21:10:00.000+00:00,busbar,,L3 Active Power,kW,14.66
604756,Woodfield Avenue,2024-03-27T21:10:00.000+00:00,busbar,,L2 Active Power,kW,23.45
604756,Woodfield Avenue,2024-03-27T21:10:00.000+00:00,busbar,,L1 Active Power,kW,19.34
604756,Woodfield Avenue,2024-03-27T21:10:00.000+00:00,busbar,,N Current (RMS),A,43.8
604756,Woodfield Avenue,2024-03-27T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.4
604756,Woodfield Avenue,2024-03-27T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,98.1
604756,Woodfield Avenue,2024-03-27T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.2
604756,Woodfield Avenue,2024-03-27T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.25
604756,Woodfield Avenue,2024-03-27T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.32
604756,Woodfield Avenue,2024-03-27T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.07
604756,Woodfield Avenue,2024-03-27T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.47
604756,Woodfield Avenue,2024-03-27T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.22
604756,Woodfield Avenue,2024-03-27T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.96
604756,Woodfield Avenue,2024-03-27T21:00:00.000+00:00,feeder,4,N Current (RMS),A,14.4
604756,Woodfield Avenue,2024-03-27T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,11.5
604756,Woodfield Avenue,2024-03-27T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,14.3
604756,Woodfield Avenue,2024-03-27T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,22.4
604756,Woodfield Avenue,2024-03-27T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.55
604756,Woodfield Avenue,2024-03-27T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.68
604756,Woodfield Avenue,2024-03-27T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.1
604756,Woodfield Avenue,2024-03-27T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.53
604756,Woodfield Avenue,2024-03-27T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.12
604756,Woodfield Avenue,2024-03-27T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.65
604756,Woodfield Avenue,2024-03-27T21:00:00.000+00:00,feeder,3,N Current (RMS),A,25.0
604756,Woodfield Avenue,2024-03-27T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,24.7
604756,Woodfield Avenue,2024-03-27T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,35.0
604756,Woodfield Avenue,2024-03-27T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,11.3
604756,Woodfield Avenue,2024-03-27T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.43
604756,Woodfield Avenue,2024-03-27T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.18
604756,Woodfield Avenue,2024-03-27T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.12
604756,Woodfield Avenue,2024-03-27T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.03
604756,Woodfield Avenue,2024-03-27T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.29
604756,Woodfield Avenue,2024-03-27T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.28
604756,Woodfield Avenue,2024-03-27T21:00:00.000+00:00,feeder,2,N Current (RMS),A,12.2
604756,Woodfield Avenue,2024-03-27T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,13.9
604756,Woodfield Avenue,2024-03-27T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,6.9
604756,Woodfield Avenue,2024-03-27T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,7.0
604756,Woodfield Avenue,2024-03-27T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.24
604756,Woodfield Avenue,2024-03-27T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.71
604756,Woodfield Avenue,2024-03-27T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.05
604756,Woodfield Avenue,2024-03-27T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.97
604756,Woodfield Avenue,2024-03-27T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,14.44
604756,Woodfield Avenue,2024-03-27T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.46
604756,Woodfield Avenue,2024-03-27T21:00:00.000+00:00,feeder,1,N Current (RMS),A,48.2
604756,Woodfield Avenue,2024-03-27T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,21.5
604756,Woodfield Avenue,2024-03-27T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,61.6
604756,Woodfield Avenue,2024-03-27T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,10.4
604756,Woodfield Avenue,2024-03-27T21:00:00.000+00:00,transformer,,Temperature,C,16.6
604756,Woodfield Avenue,2024-03-27T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
604756,Woodfield Avenue,2024-03-27T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
604756,Woodfield Avenue,2024-03-27T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
604756,Woodfield Avenue,2024-03-27T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
604756,Woodfield Avenue,2024-03-27T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
604756,Woodfield Avenue,2024-03-27T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.99
604756,Woodfield Avenue,2024-03-27T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
604756,Woodfield Avenue,2024-03-27T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
604756,Woodfield Avenue,2024-03-27T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
604756,Woodfield Avenue,2024-03-27T21:00:00.000+00:00,busbar,,L3 Active Power,kW,16.0
604756,Woodfield Avenue,2024-03-27T21:00:00.000+00:00,busbar,,L2 Active Power,kW,27.07
604756,Woodfield Avenue,2024-03-27T21:00:00.000+00:00,busbar,,L1 Active Power,kW,11.35
604756,Woodfield Avenue,2024-03-27T21:00:00.000+00:00,busbar,,N Current (RMS),A,66.3
604756,Woodfield Avenue,2024-03-27T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.7
604756,Woodfield Avenue,2024-03-27T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,113.6
604756,Woodfield Avenue,2024-03-27T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.8
604756,Woodfield Avenue,2024-03-27T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.28
604756,Woodfield Avenue,2024-03-27T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.09
604756,Woodfield Avenue,2024-03-27T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.06
604756,Woodfield Avenue,2024-03-27T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.52
604756,Woodfield Avenue,2024-03-27T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.78
604756,Woodfield Avenue,2024-03-27T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.07
604756,Woodfield Avenue,2024-03-27T20:50:00.000+00:00,feeder,4,N Current (RMS),A,14.6
604756,Woodfield Avenue,2024-03-27T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,7.3
604756,Woodfield Avenue,2024-03-27T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,21.0
604756,Woodfield Avenue,2024-03-27T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,17.8
604756,Woodfield Avenue,2024-03-27T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.88
604756,Woodfield Avenue,2024-03-27T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.59
604756,Woodfield Avenue,2024-03-27T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.26
604756,Woodfield Avenue,2024-03-27T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.26
604756,Woodfield Avenue,2024-03-27T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.11
604756,Woodfield Avenue,2024-03-27T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.08
604756,Woodfield Avenue,2024-03-27T20:50:00.000+00:00,feeder,3,N Current (RMS),A,22.0
604756,Woodfield Avenue,2024-03-27T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,23.4
604756,Woodfield Avenue,2024-03-27T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,34.8
604756,Woodfield Avenue,2024-03-27T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,13.8
604756,Woodfield Avenue,2024-03-27T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.4
604756,Woodfield Avenue,2024-03-27T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.2
604756,Woodfield Avenue,2024-03-27T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
604756,Woodfield Avenue,2024-03-27T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.66
604756,Woodfield Avenue,2024-03-27T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.29
604756,Woodfield Avenue,2024-03-27T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.9
604756,Woodfield Avenue,2024-03-27T20:50:00.000+00:00,feeder,2,N Current (RMS),A,10.5
604756,Woodfield Avenue,2024-03-27T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,12.6
604756,Woodfield Avenue,2024-03-27T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,6.7
604756,Woodfield Avenue,2024-03-27T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,4.4
604756,Woodfield Avenue,2024-03-27T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.25
604756,Woodfield Avenue,2024-03-27T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.23
604756,Woodfield Avenue,2024-03-27T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.04
604756,Woodfield Avenue,2024-03-27T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.13
604756,Woodfield Avenue,2024-03-27T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.49
604756,Woodfield Avenue,2024-03-27T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.45
604756,Woodfield Avenue,2024-03-27T20:50:00.000+00:00,feeder,1,N Current (RMS),A,36.5
604756,Woodfield Avenue,2024-03-27T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,27.1
604756,Woodfield Avenue,2024-03-27T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,52.8
604756,Woodfield Avenue,2024-03-27T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,15.9
604756,Woodfield Avenue,2024-03-27T20:50:00.000+00:00,transformer,,Temperature,C,16.6
604756,Woodfield Avenue,2024-03-27T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
604756,Woodfield Avenue,2024-03-27T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
604756,Woodfield Avenue,2024-03-27T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
604756,Woodfield Avenue,2024-03-27T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
604756,Woodfield Avenue,2024-03-27T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
604756,Woodfield Avenue,2024-03-27T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.1
604756,Woodfield Avenue,2024-03-27T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
604756,Woodfield Avenue,2024-03-27T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
604756,Woodfield Avenue,2024-03-27T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.23
604756,Woodfield Avenue,2024-03-27T20:50:00.000+00:00,busbar,,L3 Active Power,kW,15.57
604756,Woodfield Avenue,2024-03-27T20:50:00.000+00:00,busbar,,L2 Active Power,kW,26.67
604756,Woodfield Avenue,2024-03-27T20:50:00.000+00:00,busbar,,L1 Active Power,kW,11.51
604756,Woodfield Avenue,2024-03-27T20:50:00.000+00:00,busbar,,N Current (RMS),A,64.5
604756,Woodfield Avenue,2024-03-27T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.9
604756,Woodfield Avenue,2024-03-27T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,112.6
604756,Woodfield Avenue,2024-03-27T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.4
604756,Woodfield Avenue,2024-03-27T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.4
604756,Woodfield Avenue,2024-03-27T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.37
604756,Woodfield Avenue,2024-03-27T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.07
604756,Woodfield Avenue,2024-03-27T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.62
604756,Woodfield Avenue,2024-03-27T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.69
604756,Woodfield Avenue,2024-03-27T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.84
604756,Woodfield Avenue,2024-03-27T20:40:00.000+00:00,feeder,4,N Current (RMS),A,12.9
604756,Woodfield Avenue,2024-03-27T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,7.6
604756,Woodfield Avenue,2024-03-27T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,16.8
604756,Woodfield Avenue,2024-03-27T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,17.4
604756,Woodfield Avenue,2024-03-27T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.72
604756,Woodfield Avenue,2024-03-27T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.96
604756,Woodfield Avenue,2024-03-27T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.38
604756,Woodfield Avenue,2024-03-27T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.26
604756,Woodfield Avenue,2024-03-27T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.25
604756,Woodfield Avenue,2024-03-27T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.72
604756,Woodfield Avenue,2024-03-27T20:40:00.000+00:00,feeder,3,N Current (RMS),A,25.8
604756,Woodfield Avenue,2024-03-27T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,31.7
604756,Woodfield Avenue,2024-03-27T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,35.2
604756,Woodfield Avenue,2024-03-27T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,11.6
604756,Woodfield Avenue,2024-03-27T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.27
604756,Woodfield Avenue,2024-03-27T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.22
604756,Woodfield Avenue,2024-03-27T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.16
604756,Woodfield Avenue,2024-03-27T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.9
604756,Woodfield Avenue,2024-03-27T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.03
604756,Woodfield Avenue,2024-03-27T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.9
604756,Woodfield Avenue,2024-03-27T20:40:00.000+00:00,feeder,2,N Current (RMS),A,13.0
604756,Woodfield Avenue,2024-03-27T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,16.9
604756,Woodfield Avenue,2024-03-27T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,4.8
604756,Woodfield Avenue,2024-03-27T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,4.5
604756,Woodfield Avenue,2024-03-27T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.24
604756,Woodfield Avenue,2024-03-27T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.09
604756,Woodfield Avenue,2024-03-27T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.18
604756,Woodfield Avenue,2024-03-27T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.24
604756,Woodfield Avenue,2024-03-27T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.16
604756,Woodfield Avenue,2024-03-27T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.11
604756,Woodfield Avenue,2024-03-27T20:40:00.000+00:00,feeder,1,N Current (RMS),A,26.6
604756,Woodfield Avenue,2024-03-27T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,36.3
604756,Woodfield Avenue,2024-03-27T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,46.8
604756,Woodfield Avenue,2024-03-27T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,22.5
604756,Woodfield Avenue,2024-03-27T20:40:00.000+00:00,transformer,,Temperature,C,16.6
604756,Woodfield Avenue,2024-03-27T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
604756,Woodfield Avenue,2024-03-27T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.28
604756,Woodfield Avenue,2024-03-27T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
604756,Woodfield Avenue,2024-03-27T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.63
604756,Woodfield Avenue,2024-03-27T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
604756,Woodfield Avenue,2024-03-27T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.47
604756,Woodfield Avenue,2024-03-27T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
604756,Woodfield Avenue,2024-03-27T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
604756,Woodfield Avenue,2024-03-27T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.33
604756,Woodfield Avenue,2024-03-27T20:40:00.000+00:00,busbar,,L3 Active Power,kW,21.03
604756,Woodfield Avenue,2024-03-27T20:40:00.000+00:00,busbar,,L2 Active Power,kW,24.14
604756,Woodfield Avenue,2024-03-27T20:40:00.000+00:00,busbar,,L1 Active Power,kW,12.57
604756,Woodfield Avenue,2024-03-27T20:40:00.000+00:00,busbar,,N Current (RMS),A,56.6
604756,Woodfield Avenue,2024-03-27T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,89.8
604756,Woodfield Avenue,2024-03-27T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,101.8
604756,Woodfield Avenue,2024-03-27T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.8
604756,Woodfield Avenue,2024-03-27T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.49
604756,Woodfield Avenue,2024-03-27T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.35
604756,Woodfield Avenue,2024-03-27T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.03
604756,Woodfield Avenue,2024-03-27T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.71
604756,Woodfield Avenue,2024-03-27T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.27
604756,Woodfield Avenue,2024-03-27T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.31
604756,Woodfield Avenue,2024-03-27T20:30:00.000+00:00,feeder,4,N Current (RMS),A,9.6
604756,Woodfield Avenue,2024-03-27T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,8.1
604756,Woodfield Avenue,2024-03-27T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,14.3
604756,Woodfield Avenue,2024-03-27T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,14.5
604756,Woodfield Avenue,2024-03-27T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.88
604756,Woodfield Avenue,2024-03-27T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.02
604756,Woodfield Avenue,2024-03-27T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.22
604756,Woodfield Avenue,2024-03-27T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.07
604756,Woodfield Avenue,2024-03-27T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.87
604756,Woodfield Avenue,2024-03-27T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.86
604756,Woodfield Avenue,2024-03-27T20:30:00.000+00:00,feeder,3,N Current (RMS),A,27.1
604756,Woodfield Avenue,2024-03-27T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,31.4
604756,Woodfield Avenue,2024-03-27T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,35.0
604756,Woodfield Avenue,2024-03-27T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,12.2
604756,Woodfield Avenue,2024-03-27T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.24
604756,Woodfield Avenue,2024-03-27T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.19
604756,Woodfield Avenue,2024-03-27T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.08
604756,Woodfield Avenue,2024-03-27T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.77
604756,Woodfield Avenue,2024-03-27T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.13
604756,Woodfield Avenue,2024-03-27T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
604756,Woodfield Avenue,2024-03-27T20:30:00.000+00:00,feeder,2,N Current (RMS),A,7.0
604756,Woodfield Avenue,2024-03-27T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,8.2
604756,Woodfield Avenue,2024-03-27T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,5.2
604756,Woodfield Avenue,2024-03-27T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,5.3
604756,Woodfield Avenue,2024-03-27T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.13
604756,Woodfield Avenue,2024-03-27T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.21
604756,Woodfield Avenue,2024-03-27T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.24
604756,Woodfield Avenue,2024-03-27T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.37
604756,Woodfield Avenue,2024-03-27T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,13.4
604756,Woodfield Avenue,2024-03-27T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.81
604756,Woodfield Avenue,2024-03-27T20:30:00.000+00:00,feeder,1,N Current (RMS),A,29.1
604756,Woodfield Avenue,2024-03-27T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,35.9
604756,Woodfield Avenue,2024-03-27T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,56.0
604756,Woodfield Avenue,2024-03-27T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,24.4
604756,Woodfield Avenue,2024-03-27T20:30:00.000+00:00,transformer,,Temperature,C,16.6
604756,Woodfield Avenue,2024-03-27T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
604756,Woodfield Avenue,2024-03-27T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.65
604756,Woodfield Avenue,2024-03-27T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
604756,Woodfield Avenue,2024-03-27T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.29
604756,Woodfield Avenue,2024-03-27T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
604756,Woodfield Avenue,2024-03-27T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
604756,Woodfield Avenue,2024-03-27T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
604756,Woodfield Avenue,2024-03-27T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
604756,Woodfield Avenue,2024-03-27T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.57
604756,Woodfield Avenue,2024-03-27T20:30:00.000+00:00,busbar,,L3 Active Power,kW,18.92
604756,Woodfield Avenue,2024-03-27T20:30:00.000+00:00,busbar,,L2 Active Power,kW,25.66
604756,Woodfield Avenue,2024-03-27T20:30:00.000+00:00,busbar,,L1 Active Power,kW,12.98
604756,Woodfield Avenue,2024-03-27T20:30:00.000+00:00,busbar,,N Current (RMS),A,54.8
604756,Woodfield Avenue,2024-03-27T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.1
604756,Woodfield Avenue,2024-03-27T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,108.3
604756,Woodfield Avenue,2024-03-27T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.3
604756,Woodfield Avenue,2024-03-27T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.24
604756,Woodfield Avenue,2024-03-27T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.29
604756,Woodfield Avenue,2024-03-27T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.06
604756,Woodfield Avenue,2024-03-27T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.58
604756,Woodfield Avenue,2024-03-27T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.49
604756,Woodfield Avenue,2024-03-27T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.31
604756,Woodfield Avenue,2024-03-27T20:20:00.000+00:00,feeder,4,N Current (RMS),A,9.7
604756,Woodfield Avenue,2024-03-27T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,7.2
604756,Woodfield Avenue,2024-03-27T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,15.1
604756,Woodfield Avenue,2024-03-27T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,14.4
604756,Woodfield Avenue,2024-03-27T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.91
604756,Woodfield Avenue,2024-03-27T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.05
604756,Woodfield Avenue,2024-03-27T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.32
604756,Woodfield Avenue,2024-03-27T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.87
604756,Woodfield Avenue,2024-03-27T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,12.23
604756,Woodfield Avenue,2024-03-27T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.01
604756,Woodfield Avenue,2024-03-27T20:20:00.000+00:00,feeder,3,N Current (RMS),A,33.7
604756,Woodfield Avenue,2024-03-27T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,26.2
604756,Woodfield Avenue,2024-03-27T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,51.2
604756,Woodfield Avenue,2024-03-27T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,12.7
604756,Woodfield Avenue,2024-03-27T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.1
604756,Woodfield Avenue,2024-03-27T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.32
604756,Woodfield Avenue,2024-03-27T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.05
604756,Woodfield Avenue,2024-03-27T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.51
604756,Woodfield Avenue,2024-03-27T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.07
604756,Woodfield Avenue,2024-03-27T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.06
604756,Woodfield Avenue,2024-03-27T20:20:00.000+00:00,feeder,2,N Current (RMS),A,6.4
604756,Woodfield Avenue,2024-03-27T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,7.0
604756,Woodfield Avenue,2024-03-27T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,5.1
604756,Woodfield Avenue,2024-03-27T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,5.3
604756,Woodfield Avenue,2024-03-27T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.09
604756,Woodfield Avenue,2024-03-27T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.07
604756,Woodfield Avenue,2024-03-27T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.35
604756,Woodfield Avenue,2024-03-27T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.86
604756,Woodfield Avenue,2024-03-27T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.82
604756,Woodfield Avenue,2024-03-27T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.44
604756,Woodfield Avenue,2024-03-27T20:20:00.000+00:00,feeder,1,N Current (RMS),A,29.8
604756,Woodfield Avenue,2024-03-27T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,34.3
604756,Woodfield Avenue,2024-03-27T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,49.2
604756,Woodfield Avenue,2024-03-27T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,19.5
604756,Woodfield Avenue,2024-03-27T20:20:00.000+00:00,transformer,,Temperature,C,16.6
604756,Woodfield Avenue,2024-03-27T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
604756,Woodfield Avenue,2024-03-27T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.85
604756,Woodfield Avenue,2024-03-27T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
604756,Woodfield Avenue,2024-03-27T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.41
604756,Woodfield Avenue,2024-03-27T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
604756,Woodfield Avenue,2024-03-27T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.01
604756,Woodfield Avenue,2024-03-27T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
604756,Woodfield Avenue,2024-03-27T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
604756,Woodfield Avenue,2024-03-27T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.78
604756,Woodfield Avenue,2024-03-27T20:20:00.000+00:00,busbar,,L3 Active Power,kW,16.83
604756,Woodfield Avenue,2024-03-27T20:20:00.000+00:00,busbar,,L2 Active Power,kW,28.61
604756,Woodfield Avenue,2024-03-27T20:20:00.000+00:00,busbar,,L1 Active Power,kW,11.82
604756,Woodfield Avenue,2024-03-27T20:20:00.000+00:00,busbar,,N Current (RMS),A,65.2
604756,Woodfield Avenue,2024-03-27T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.9
604756,Woodfield Avenue,2024-03-27T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,119.6
604756,Woodfield Avenue,2024-03-27T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.5
604756,Woodfield Avenue,2024-03-27T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.08
604756,Woodfield Avenue,2024-03-27T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.06
604756,Woodfield Avenue,2024-03-27T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.17
604756,Woodfield Avenue,2024-03-27T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.91
604756,Woodfield Avenue,2024-03-27T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.17
604756,Woodfield Avenue,2024-03-27T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.93
604756,Woodfield Avenue,2024-03-27T20:10:00.000+00:00,feeder,4,N Current (RMS),A,18.0
604756,Woodfield Avenue,2024-03-27T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,9.2
604756,Woodfield Avenue,2024-03-27T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,21.7
604756,Woodfield Avenue,2024-03-27T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,24.8
604756,Woodfield Avenue,2024-03-27T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.82
604756,Woodfield Avenue,2024-03-27T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.7
604756,Woodfield Avenue,2024-03-27T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.42
604756,Woodfield Avenue,2024-03-27T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.88
604756,Woodfield Avenue,2024-03-27T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.43
604756,Woodfield Avenue,2024-03-27T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.12
604756,Woodfield Avenue,2024-03-27T20:10:00.000+00:00,feeder,3,N Current (RMS),A,26.0
604756,Woodfield Avenue,2024-03-27T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,26.1
604756,Woodfield Avenue,2024-03-27T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,39.7
604756,Woodfield Avenue,2024-03-27T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,13.0
604756,Woodfield Avenue,2024-03-27T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.15
604756,Woodfield Avenue,2024-03-27T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.16
604756,Woodfield Avenue,2024-03-27T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.26
604756,Woodfield Avenue,2024-03-27T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.63
604756,Woodfield Avenue,2024-03-27T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.21
604756,Woodfield Avenue,2024-03-27T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.76
604756,Woodfield Avenue,2024-03-27T20:10:00.000+00:00,feeder,2,N Current (RMS),A,19.7
604756,Woodfield Avenue,2024-03-27T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,12.1
