Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604756,Woodfield Avenue,2024-03-27T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,25.0
604756,Woodfield Avenue,2024-03-27T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,9.6
604756,Woodfield Avenue,2024-03-27T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.04
604756,Woodfield Avenue,2024-03-27T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.28
604756,Woodfield Avenue,2024-03-27T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.05
604756,Woodfield Avenue,2024-03-27T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.81
604756,Woodfield Avenue,2024-03-27T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.8
604756,Woodfield Avenue,2024-03-27T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.22
604756,Woodfield Avenue,2024-03-27T20:10:00.000+00:00,feeder,1,N Current (RMS),A,35.2
604756,Woodfield Avenue,2024-03-27T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,28.8
604756,Woodfield Avenue,2024-03-27T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,48.4
604756,Woodfield Avenue,2024-03-27T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,9.3
604756,Woodfield Avenue,2024-03-27T20:10:00.000+00:00,transformer,,Temperature,C,16.6
604756,Woodfield Avenue,2024-03-27T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
604756,Woodfield Avenue,2024-03-27T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
604756,Woodfield Avenue,2024-03-27T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
604756,Woodfield Avenue,2024-03-27T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.76
604756,Woodfield Avenue,2024-03-27T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
604756,Woodfield Avenue,2024-03-27T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.4
604756,Woodfield Avenue,2024-03-27T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
604756,Woodfield Avenue,2024-03-27T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
604756,Woodfield Avenue,2024-03-27T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.39
604756,Woodfield Avenue,2024-03-27T20:10:00.000+00:00,busbar,,L3 Active Power,kW,17.24
604756,Woodfield Avenue,2024-03-27T20:10:00.000+00:00,busbar,,L2 Active Power,kW,30.61
604756,Woodfield Avenue,2024-03-27T20:10:00.000+00:00,busbar,,L1 Active Power,kW,12.02
604756,Woodfield Avenue,2024-03-27T20:10:00.000+00:00,busbar,,N Current (RMS),A,73.9
604756,Woodfield Avenue,2024-03-27T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.8
604756,Woodfield Avenue,2024-03-27T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,126.3
604756,Woodfield Avenue,2024-03-27T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.8
604756,Woodfield Avenue,2024-03-27T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.99
604756,Woodfield Avenue,2024-03-27T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.87
604756,Woodfield Avenue,2024-03-27T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.31
604756,Woodfield Avenue,2024-03-27T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.23
604756,Woodfield Avenue,2024-03-27T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.19
604756,Woodfield Avenue,2024-03-27T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,14.24
604756,Woodfield Avenue,2024-03-27T20:00:00.000+00:00,feeder,4,N Current (RMS),A,40.7
604756,Woodfield Avenue,2024-03-27T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,11.3
604756,Woodfield Avenue,2024-03-27T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,26.2
604756,Woodfield Avenue,2024-03-27T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,58.3
604756,Woodfield Avenue,2024-03-27T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.7
604756,Woodfield Avenue,2024-03-27T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.99
604756,Woodfield Avenue,2024-03-27T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.49
604756,Woodfield Avenue,2024-03-27T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
604756,Woodfield Avenue,2024-03-27T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.18
604756,Woodfield Avenue,2024-03-27T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.48
604756,Woodfield Avenue,2024-03-27T20:00:00.000+00:00,feeder,3,N Current (RMS),A,20.3
604756,Woodfield Avenue,2024-03-27T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,26.5
604756,Woodfield Avenue,2024-03-27T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,22.8
604756,Woodfield Avenue,2024-03-27T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,15.1
604756,Woodfield Avenue,2024-03-27T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.2
604756,Woodfield Avenue,2024-03-27T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.36
604756,Woodfield Avenue,2024-03-27T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.31
604756,Woodfield Avenue,2024-03-27T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.34
604756,Woodfield Avenue,2024-03-27T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.08
604756,Woodfield Avenue,2024-03-27T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.21
604756,Woodfield Avenue,2024-03-27T20:00:00.000+00:00,feeder,2,N Current (RMS),A,7.0
604756,Woodfield Avenue,2024-03-27T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,6.2
604756,Woodfield Avenue,2024-03-27T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,5.1
604756,Woodfield Avenue,2024-03-27T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,6.4
604756,Woodfield Avenue,2024-03-27T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.06
604756,Woodfield Avenue,2024-03-27T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.21
604756,Woodfield Avenue,2024-03-27T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.04
604756,Woodfield Avenue,2024-03-27T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.24
604756,Woodfield Avenue,2024-03-27T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.97
604756,Woodfield Avenue,2024-03-27T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.49
604756,Woodfield Avenue,2024-03-27T20:00:00.000+00:00,feeder,1,N Current (RMS),A,40.9
604756,Woodfield Avenue,2024-03-27T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,39.8
604756,Woodfield Avenue,2024-03-27T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,53.2
604756,Woodfield Avenue,2024-03-27T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,11.2
604756,Woodfield Avenue,2024-03-27T20:00:00.000+00:00,transformer,,Temperature,C,16.6
604756,Woodfield Avenue,2024-03-27T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
604756,Woodfield Avenue,2024-03-27T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.05
604756,Woodfield Avenue,2024-03-27T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
604756,Woodfield Avenue,2024-03-27T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.4
604756,Woodfield Avenue,2024-03-27T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
604756,Woodfield Avenue,2024-03-27T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.0
604756,Woodfield Avenue,2024-03-27T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
604756,Woodfield Avenue,2024-03-27T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
604756,Woodfield Avenue,2024-03-27T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.15
604756,Woodfield Avenue,2024-03-27T20:00:00.000+00:00,busbar,,L3 Active Power,kW,18.81
604756,Woodfield Avenue,2024-03-27T20:00:00.000+00:00,busbar,,L2 Active Power,kW,25.42
604756,Woodfield Avenue,2024-03-27T20:00:00.000+00:00,busbar,,L1 Active Power,kW,21.41
604756,Woodfield Avenue,2024-03-27T20:00:00.000+00:00,busbar,,N Current (RMS),A,45.4
604756,Woodfield Avenue,2024-03-27T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.4
604756,Woodfield Avenue,2024-03-27T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,105.1
604756,Woodfield Avenue,2024-03-27T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.1
604756,Woodfield Avenue,2024-03-27T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.44
604756,Woodfield Avenue,2024-03-27T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.45
604756,Woodfield Avenue,2024-03-27T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.14
604756,Woodfield Avenue,2024-03-27T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.26
604756,Woodfield Avenue,2024-03-27T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.45
604756,Woodfield Avenue,2024-03-27T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.61
604756,Woodfield Avenue,2024-03-27T19:50:00.000+00:00,feeder,4,N Current (RMS),A,20.6
604756,Woodfield Avenue,2024-03-27T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,14.3
604756,Woodfield Avenue,2024-03-27T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,31.2
604756,Woodfield Avenue,2024-03-27T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,30.0
604756,Woodfield Avenue,2024-03-27T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.7
604756,Woodfield Avenue,2024-03-27T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.89
604756,Woodfield Avenue,2024-03-27T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.58
604756,Woodfield Avenue,2024-03-27T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
604756,Woodfield Avenue,2024-03-27T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.62
604756,Woodfield Avenue,2024-03-27T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.1
604756,Woodfield Avenue,2024-03-27T19:50:00.000+00:00,feeder,3,N Current (RMS),A,20.3
604756,Woodfield Avenue,2024-03-27T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,26.2
604756,Woodfield Avenue,2024-03-27T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,24.7
604756,Woodfield Avenue,2024-03-27T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,13.0
604756,Woodfield Avenue,2024-03-27T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.23
604756,Woodfield Avenue,2024-03-27T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.59
604756,Woodfield Avenue,2024-03-27T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.54
604756,Woodfield Avenue,2024-03-27T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.73
604756,Woodfield Avenue,2024-03-27T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.8
604756,Woodfield Avenue,2024-03-27T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.18
604756,Woodfield Avenue,2024-03-27T19:50:00.000+00:00,feeder,2,N Current (RMS),A,9.2
604756,Woodfield Avenue,2024-03-27T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,8.0
604756,Woodfield Avenue,2024-03-27T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,4.6
604756,Woodfield Avenue,2024-03-27T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,6.3
604756,Woodfield Avenue,2024-03-27T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.24
604756,Woodfield Avenue,2024-03-27T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.42
604756,Woodfield Avenue,2024-03-27T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.01
604756,Woodfield Avenue,2024-03-27T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.73
604756,Woodfield Avenue,2024-03-27T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.66
604756,Woodfield Avenue,2024-03-27T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.07
604756,Woodfield Avenue,2024-03-27T19:50:00.000+00:00,feeder,1,N Current (RMS),A,34.5
604756,Woodfield Avenue,2024-03-27T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,36.9
604756,Woodfield Avenue,2024-03-27T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,44.3
604756,Woodfield Avenue,2024-03-27T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,8.8
604756,Woodfield Avenue,2024-03-27T19:50:00.000+00:00,transformer,,Temperature,C,16.5
604756,Woodfield Avenue,2024-03-27T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
604756,Woodfield Avenue,2024-03-27T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
604756,Woodfield Avenue,2024-03-27T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
604756,Woodfield Avenue,2024-03-27T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.1
604756,Woodfield Avenue,2024-03-27T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
604756,Woodfield Avenue,2024-03-27T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.75
604756,Woodfield Avenue,2024-03-27T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
604756,Woodfield Avenue,2024-03-27T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
604756,Woodfield Avenue,2024-03-27T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.25
604756,Woodfield Avenue,2024-03-27T19:50:00.000+00:00,busbar,,L3 Active Power,kW,19.72
604756,Woodfield Avenue,2024-03-27T19:50:00.000+00:00,busbar,,L2 Active Power,kW,24.54
604756,Woodfield Avenue,2024-03-27T19:50:00.000+00:00,busbar,,L1 Active Power,kW,12.97
604756,Woodfield Avenue,2024-03-27T19:50:00.000+00:00,busbar,,N Current (RMS),A,55.8
604756,Woodfield Avenue,2024-03-27T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.6
604756,Woodfield Avenue,2024-03-27T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,102.0
604756,Woodfield Avenue,2024-03-27T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.6
604756,Woodfield Avenue,2024-03-27T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.62
604756,Woodfield Avenue,2024-03-27T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.57
604756,Woodfield Avenue,2024-03-27T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.65
604756,Woodfield Avenue,2024-03-27T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.38
604756,Woodfield Avenue,2024-03-27T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.88
604756,Woodfield Avenue,2024-03-27T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.75
604756,Woodfield Avenue,2024-03-27T19:40:00.000+00:00,feeder,4,N Current (RMS),A,16.8
604756,Woodfield Avenue,2024-03-27T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,14.6
604756,Woodfield Avenue,2024-03-27T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,33.1
604756,Woodfield Avenue,2024-03-27T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,29.1
604756,Woodfield Avenue,2024-03-27T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.41
604756,Woodfield Avenue,2024-03-27T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.79
604756,Woodfield Avenue,2024-03-27T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.04
604756,Woodfield Avenue,2024-03-27T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.46
604756,Woodfield Avenue,2024-03-27T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.58
604756,Woodfield Avenue,2024-03-27T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.49
604756,Woodfield Avenue,2024-03-27T19:40:00.000+00:00,feeder,3,N Current (RMS),A,20.6
604756,Woodfield Avenue,2024-03-27T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,27.9
604756,Woodfield Avenue,2024-03-27T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,28.2
604756,Woodfield Avenue,2024-03-27T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,15.2
604756,Woodfield Avenue,2024-03-27T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.25
604756,Woodfield Avenue,2024-03-27T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.26
604756,Woodfield Avenue,2024-03-27T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.22
604756,Woodfield Avenue,2024-03-27T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.52
604756,Woodfield Avenue,2024-03-27T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.47
604756,Woodfield Avenue,2024-03-27T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.36
604756,Woodfield Avenue,2024-03-27T19:40:00.000+00:00,feeder,2,N Current (RMS),A,13.9
604756,Woodfield Avenue,2024-03-27T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,6.9
604756,Woodfield Avenue,2024-03-27T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,8.1
604756,Woodfield Avenue,2024-03-27T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,15.5
604756,Woodfield Avenue,2024-03-27T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.02
604756,Woodfield Avenue,2024-03-27T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.22
604756,Woodfield Avenue,2024-03-27T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.08
604756,Woodfield Avenue,2024-03-27T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.82
604756,Woodfield Avenue,2024-03-27T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.77
604756,Woodfield Avenue,2024-03-27T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.96
604756,Woodfield Avenue,2024-03-27T19:40:00.000+00:00,feeder,1,N Current (RMS),A,32.2
604756,Woodfield Avenue,2024-03-27T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,36.9
604756,Woodfield Avenue,2024-03-27T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,40.8
604756,Woodfield Avenue,2024-03-27T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,8.4
604756,Woodfield Avenue,2024-03-27T19:40:00.000+00:00,transformer,,Temperature,C,16.5
604756,Woodfield Avenue,2024-03-27T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
604756,Woodfield Avenue,2024-03-27T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.37
604756,Woodfield Avenue,2024-03-27T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
604756,Woodfield Avenue,2024-03-27T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.89
604756,Woodfield Avenue,2024-03-27T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
604756,Woodfield Avenue,2024-03-27T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
604756,Woodfield Avenue,2024-03-27T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
604756,Woodfield Avenue,2024-03-27T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.26
604756,Woodfield Avenue,2024-03-27T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.83
604756,Woodfield Avenue,2024-03-27T19:40:00.000+00:00,busbar,,L3 Active Power,kW,20.18
604756,Woodfield Avenue,2024-03-27T19:40:00.000+00:00,busbar,,L2 Active Power,kW,25.7
604756,Woodfield Avenue,2024-03-27T19:40:00.000+00:00,busbar,,L1 Active Power,kW,15.55
604756,Woodfield Avenue,2024-03-27T19:40:00.000+00:00,busbar,,N Current (RMS),A,49.3
604756,Woodfield Avenue,2024-03-27T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.6
604756,Woodfield Avenue,2024-03-27T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,106.4
604756,Woodfield Avenue,2024-03-27T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.9
604756,Woodfield Avenue,2024-03-27T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.38
604756,Woodfield Avenue,2024-03-27T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.69
604756,Woodfield Avenue,2024-03-27T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.56
604756,Woodfield Avenue,2024-03-27T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.81
604756,Woodfield Avenue,2024-03-27T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.4
604756,Woodfield Avenue,2024-03-27T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.33
604756,Woodfield Avenue,2024-03-27T19:30:00.000+00:00,feeder,4,N Current (RMS),A,17.5
604756,Woodfield Avenue,2024-03-27T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,12.6
604756,Woodfield Avenue,2024-03-27T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,30.7
604756,Woodfield Avenue,2024-03-27T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,27.3
604756,Woodfield Avenue,2024-03-27T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.51
604756,Woodfield Avenue,2024-03-27T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.86
604756,Woodfield Avenue,2024-03-27T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.38
604756,Woodfield Avenue,2024-03-27T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.18
604756,Woodfield Avenue,2024-03-27T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.07
604756,Woodfield Avenue,2024-03-27T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.4
604756,Woodfield Avenue,2024-03-27T19:30:00.000+00:00,feeder,3,N Current (RMS),A,20.0
604756,Woodfield Avenue,2024-03-27T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,26.9
604756,Woodfield Avenue,2024-03-27T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,29.9
604756,Woodfield Avenue,2024-03-27T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,14.3
604756,Woodfield Avenue,2024-03-27T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.34
604756,Woodfield Avenue,2024-03-27T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.44
604756,Woodfield Avenue,2024-03-27T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.16
604756,Woodfield Avenue,2024-03-27T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.35
604756,Woodfield Avenue,2024-03-27T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.58
604756,Woodfield Avenue,2024-03-27T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.05
604756,Woodfield Avenue,2024-03-27T19:30:00.000+00:00,feeder,2,N Current (RMS),A,13.6
604756,Woodfield Avenue,2024-03-27T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,6.4
604756,Woodfield Avenue,2024-03-27T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,12.2
604756,Woodfield Avenue,2024-03-27T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,13.0
604756,Woodfield Avenue,2024-03-27T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.07
604756,Woodfield Avenue,2024-03-27T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.07
604756,Woodfield Avenue,2024-03-27T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.11
604756,Woodfield Avenue,2024-03-27T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.37
604756,Woodfield Avenue,2024-03-27T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.78
604756,Woodfield Avenue,2024-03-27T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.13
604756,Woodfield Avenue,2024-03-27T19:30:00.000+00:00,feeder,1,N Current (RMS),A,41.1
604756,Woodfield Avenue,2024-03-27T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,39.8
604756,Woodfield Avenue,2024-03-27T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,53.5
604756,Woodfield Avenue,2024-03-27T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,9.1
604756,Woodfield Avenue,2024-03-27T19:30:00.000+00:00,transformer,,Temperature,C,16.5
604756,Woodfield Avenue,2024-03-27T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
604756,Woodfield Avenue,2024-03-27T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
604756,Woodfield Avenue,2024-03-27T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
604756,Woodfield Avenue,2024-03-27T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
604756,Woodfield Avenue,2024-03-27T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
604756,Woodfield Avenue,2024-03-27T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.18
604756,Woodfield Avenue,2024-03-27T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
604756,Woodfield Avenue,2024-03-27T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.33
604756,Woodfield Avenue,2024-03-27T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.22
604756,Woodfield Avenue,2024-03-27T19:30:00.000+00:00,busbar,,L3 Active Power,kW,19.71
604756,Woodfield Avenue,2024-03-27T19:30:00.000+00:00,busbar,,L2 Active Power,kW,29.82
604756,Woodfield Avenue,2024-03-27T19:30:00.000+00:00,busbar,,L1 Active Power,kW,14.9
604756,Woodfield Avenue,2024-03-27T19:30:00.000+00:00,busbar,,N Current (RMS),A,56.8
604756,Woodfield Avenue,2024-03-27T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.9
604756,Woodfield Avenue,2024-03-27T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,123.4
604756,Woodfield Avenue,2024-03-27T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.5
604756,Woodfield Avenue,2024-03-27T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.54
604756,Woodfield Avenue,2024-03-27T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.63
604756,Woodfield Avenue,2024-03-27T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.55
604756,Woodfield Avenue,2024-03-27T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.52
604756,Woodfield Avenue,2024-03-27T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.65
604756,Woodfield Avenue,2024-03-27T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
604756,Woodfield Avenue,2024-03-27T19:20:00.000+00:00,feeder,4,N Current (RMS),A,19.4
604756,Woodfield Avenue,2024-03-27T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,11.2
604756,Woodfield Avenue,2024-03-27T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,32.1
604756,Woodfield Avenue,2024-03-27T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,29.7
604756,Woodfield Avenue,2024-03-27T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.1
604756,Woodfield Avenue,2024-03-27T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.7
604756,Woodfield Avenue,2024-03-27T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.18
604756,Woodfield Avenue,2024-03-27T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.03
604756,Woodfield Avenue,2024-03-27T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.47
604756,Woodfield Avenue,2024-03-27T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.53
604756,Woodfield Avenue,2024-03-27T19:20:00.000+00:00,feeder,3,N Current (RMS),A,22.2
604756,Woodfield Avenue,2024-03-27T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,26.0
604756,Woodfield Avenue,2024-03-27T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,28.0
604756,Woodfield Avenue,2024-03-27T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,10.9
604756,Woodfield Avenue,2024-03-27T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.46
604756,Woodfield Avenue,2024-03-27T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
604756,Woodfield Avenue,2024-03-27T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.14
604756,Woodfield Avenue,2024-03-27T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.71
604756,Woodfield Avenue,2024-03-27T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.77
604756,Woodfield Avenue,2024-03-27T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.65
604756,Woodfield Avenue,2024-03-27T19:20:00.000+00:00,feeder,2,N Current (RMS),A,8.6
604756,Woodfield Avenue,2024-03-27T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,7.7
604756,Woodfield Avenue,2024-03-27T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,9.4
604756,Woodfield Avenue,2024-03-27T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,8.9
604756,Woodfield Avenue,2024-03-27T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.59
604756,Woodfield Avenue,2024-03-27T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.05
604756,Woodfield Avenue,2024-03-27T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.12
604756,Woodfield Avenue,2024-03-27T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,13.44
604756,Woodfield Avenue,2024-03-27T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,13.67
604756,Woodfield Avenue,2024-03-27T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.08
604756,Woodfield Avenue,2024-03-27T19:20:00.000+00:00,feeder,1,N Current (RMS),A,52.9
604756,Woodfield Avenue,2024-03-27T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,57.5
604756,Woodfield Avenue,2024-03-27T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,57.7
604756,Woodfield Avenue,2024-03-27T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,8.9
604756,Woodfield Avenue,2024-03-27T19:20:00.000+00:00,transformer,,Temperature,C,16.4
604756,Woodfield Avenue,2024-03-27T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
604756,Woodfield Avenue,2024-03-27T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
604756,Woodfield Avenue,2024-03-27T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
604756,Woodfield Avenue,2024-03-27T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
604756,Woodfield Avenue,2024-03-27T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
604756,Woodfield Avenue,2024-03-27T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.99
604756,Woodfield Avenue,2024-03-27T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
604756,Woodfield Avenue,2024-03-27T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
604756,Woodfield Avenue,2024-03-27T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.71
604756,Woodfield Avenue,2024-03-27T19:20:00.000+00:00,busbar,,L3 Active Power,kW,23.7
604756,Woodfield Avenue,2024-03-27T19:20:00.000+00:00,busbar,,L2 Active Power,kW,29.56
604756,Woodfield Avenue,2024-03-27T19:20:00.000+00:00,busbar,,L1 Active Power,kW,13.26
604756,Woodfield Avenue,2024-03-27T19:20:00.000+00:00,busbar,,N Current (RMS),A,68.9
604756,Woodfield Avenue,2024-03-27T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,100.0
604756,Woodfield Avenue,2024-03-27T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,122.8
604756,Woodfield Avenue,2024-03-27T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.0
604756,Woodfield Avenue,2024-03-27T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.48
604756,Woodfield Avenue,2024-03-27T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.37
604756,Woodfield Avenue,2024-03-27T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.27
604756,Woodfield Avenue,2024-03-27T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.56
604756,Woodfield Avenue,2024-03-27T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.56
604756,Woodfield Avenue,2024-03-27T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.26
604756,Woodfield Avenue,2024-03-27T19:10:00.000+00:00,feeder,4,N Current (RMS),A,19.5
604756,Woodfield Avenue,2024-03-27T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,17.0
604756,Woodfield Avenue,2024-03-27T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,31.8
604756,Woodfield Avenue,2024-03-27T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,28.2
604756,Woodfield Avenue,2024-03-27T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.17
604756,Woodfield Avenue,2024-03-27T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.42
604756,Woodfield Avenue,2024-03-27T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.45
604756,Woodfield Avenue,2024-03-27T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.66
604756,Woodfield Avenue,2024-03-27T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.17
604756,Woodfield Avenue,2024-03-27T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.78
604756,Woodfield Avenue,2024-03-27T19:10:00.000+00:00,feeder,3,N Current (RMS),A,28.8
604756,Woodfield Avenue,2024-03-27T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,40.5
604756,Woodfield Avenue,2024-03-27T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,38.2
604756,Woodfield Avenue,2024-03-27T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,16.3
604756,Woodfield Avenue,2024-03-27T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.36
604756,Woodfield Avenue,2024-03-27T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.28
604756,Woodfield Avenue,2024-03-27T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.12
604756,Woodfield Avenue,2024-03-27T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.35
604756,Woodfield Avenue,2024-03-27T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.95
604756,Woodfield Avenue,2024-03-27T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.99
604756,Woodfield Avenue,2024-03-27T19:10:00.000+00:00,feeder,2,N Current (RMS),A,5.8
604756,Woodfield Avenue,2024-03-27T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,6.7
604756,Woodfield Avenue,2024-03-27T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,4.5
604756,Woodfield Avenue,2024-03-27T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,4.6
604756,Woodfield Avenue,2024-03-27T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.03
604756,Woodfield Avenue,2024-03-27T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.12
604756,Woodfield Avenue,2024-03-27T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.09
604756,Woodfield Avenue,2024-03-27T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.73
604756,Woodfield Avenue,2024-03-27T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.21
604756,Woodfield Avenue,2024-03-27T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.08
604756,Woodfield Avenue,2024-03-27T19:10:00.000+00:00,feeder,1,N Current (RMS),A,27.2
604756,Woodfield Avenue,2024-03-27T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,37.6
604756,Woodfield Avenue,2024-03-27T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,30.9
604756,Woodfield Avenue,2024-03-27T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,13.4
604756,Woodfield Avenue,2024-03-27T19:10:00.000+00:00,transformer,,Temperature,C,16.4
604756,Woodfield Avenue,2024-03-27T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
604756,Woodfield Avenue,2024-03-27T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
604756,Woodfield Avenue,2024-03-27T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
604756,Woodfield Avenue,2024-03-27T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.04
604756,Woodfield Avenue,2024-03-27T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
604756,Woodfield Avenue,2024-03-27T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.74
604756,Woodfield Avenue,2024-03-27T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
604756,Woodfield Avenue,2024-03-27T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
604756,Woodfield Avenue,2024-03-27T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.7
604756,Woodfield Avenue,2024-03-27T19:10:00.000+00:00,busbar,,L3 Active Power,kW,23.31
604756,Woodfield Avenue,2024-03-27T19:10:00.000+00:00,busbar,,L2 Active Power,kW,24.9
604756,Woodfield Avenue,2024-03-27T19:10:00.000+00:00,busbar,,L1 Active Power,kW,14.1
604756,Woodfield Avenue,2024-03-27T19:10:00.000+00:00,busbar,,N Current (RMS),A,58.9
604756,Woodfield Avenue,2024-03-27T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,98.4
604756,Woodfield Avenue,2024-03-27T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,103.9
604756,Woodfield Avenue,2024-03-27T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.9
604756,Woodfield Avenue,2024-03-27T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.48
604756,Woodfield Avenue,2024-03-27T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.06
604756,Woodfield Avenue,2024-03-27T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.51
604756,Woodfield Avenue,2024-03-27T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.49
604756,Woodfield Avenue,2024-03-27T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.87
604756,Woodfield Avenue,2024-03-27T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.28
604756,Woodfield Avenue,2024-03-27T19:00:00.000+00:00,feeder,4,N Current (RMS),A,14.0
604756,Woodfield Avenue,2024-03-27T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,19.5
604756,Woodfield Avenue,2024-03-27T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,24.8
604756,Woodfield Avenue,2024-03-27T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,23.2
604756,Woodfield Avenue,2024-03-27T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.27
604756,Woodfield Avenue,2024-03-27T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.46
604756,Woodfield Avenue,2024-03-27T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.41
604756,Woodfield Avenue,2024-03-27T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.07
604756,Woodfield Avenue,2024-03-27T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,10.5
604756,Woodfield Avenue,2024-03-27T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.56
604756,Woodfield Avenue,2024-03-27T19:00:00.000+00:00,feeder,3,N Current (RMS),A,26.8
604756,Woodfield Avenue,2024-03-27T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,34.8
604756,Woodfield Avenue,2024-03-27T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,44.1
604756,Woodfield Avenue,2024-03-27T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,19.0
604756,Woodfield Avenue,2024-03-27T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.43
604756,Woodfield Avenue,2024-03-27T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.38
604756,Woodfield Avenue,2024-03-27T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.1
604756,Woodfield Avenue,2024-03-27T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.98
604756,Woodfield Avenue,2024-03-27T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.73
604756,Woodfield Avenue,2024-03-27T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.97
604756,Woodfield Avenue,2024-03-27T19:00:00.000+00:00,feeder,2,N Current (RMS),A,6.8
604756,Woodfield Avenue,2024-03-27T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,8.7
604756,Woodfield Avenue,2024-03-27T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,8.1
604756,Woodfield Avenue,2024-03-27T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,4.6
604756,Woodfield Avenue,2024-03-27T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.13
604756,Woodfield Avenue,2024-03-27T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.04
604756,Woodfield Avenue,2024-03-27T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.23
604756,Woodfield Avenue,2024-03-27T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,12.1
604756,Woodfield Avenue,2024-03-27T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.52
604756,Woodfield Avenue,2024-03-27T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.16
604756,Woodfield Avenue,2024-03-27T19:00:00.000+00:00,feeder,1,N Current (RMS),A,40.6
604756,Woodfield Avenue,2024-03-27T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,53.4
604756,Woodfield Avenue,2024-03-27T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,28.5
604756,Woodfield Avenue,2024-03-27T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,14.4
604756,Woodfield Avenue,2024-03-27T19:00:00.000+00:00,transformer,,Temperature,C,16.4
604756,Woodfield Avenue,2024-03-27T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
604756,Woodfield Avenue,2024-03-27T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
604756,Woodfield Avenue,2024-03-27T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
604756,Woodfield Avenue,2024-03-27T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
604756,Woodfield Avenue,2024-03-27T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
604756,Woodfield Avenue,2024-03-27T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.37
604756,Woodfield Avenue,2024-03-27T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
604756,Woodfield Avenue,2024-03-27T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
604756,Woodfield Avenue,2024-03-27T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.04
604756,Woodfield Avenue,2024-03-27T19:00:00.000+00:00,busbar,,L3 Active Power,kW,26.64
604756,Woodfield Avenue,2024-03-27T19:00:00.000+00:00,busbar,,L2 Active Power,kW,24.62
604756,Woodfield Avenue,2024-03-27T19:00:00.000+00:00,busbar,,L1 Active Power,kW,13.96
604756,Woodfield Avenue,2024-03-27T19:00:00.000+00:00,busbar,,N Current (RMS),A,69.7
604756,Woodfield Avenue,2024-03-27T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,113.8
604756,Woodfield Avenue,2024-03-27T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,102.8
604756,Woodfield Avenue,2024-03-27T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.7
604756,Woodfield Avenue,2024-03-27T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.26
604756,Woodfield Avenue,2024-03-27T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.14
604756,Woodfield Avenue,2024-03-27T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.31
604756,Woodfield Avenue,2024-03-27T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.6
604756,Woodfield Avenue,2024-03-27T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.88
604756,Woodfield Avenue,2024-03-27T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.36
604756,Woodfield Avenue,2024-03-27T18:50:00.000+00:00,feeder,4,N Current (RMS),A,21.6
604756,Woodfield Avenue,2024-03-27T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,12.1
604756,Woodfield Avenue,2024-03-27T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,22.5
604756,Woodfield Avenue,2024-03-27T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,31.6
604756,Woodfield Avenue,2024-03-27T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.27
604756,Woodfield Avenue,2024-03-27T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.89
604756,Woodfield Avenue,2024-03-27T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.46
604756,Woodfield Avenue,2024-03-27T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.08
604756,Woodfield Avenue,2024-03-27T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,17.94
604756,Woodfield Avenue,2024-03-27T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.73
604756,Woodfield Avenue,2024-03-27T18:50:00.000+00:00,feeder,3,N Current (RMS),A,52.3
604756,Woodfield Avenue,2024-03-27T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,26.1
604756,Woodfield Avenue,2024-03-27T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,74.7
604756,Woodfield Avenue,2024-03-27T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,20.6
604756,Woodfield Avenue,2024-03-27T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.53
604756,Woodfield Avenue,2024-03-27T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.39
604756,Woodfield Avenue,2024-03-27T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.64
604756,Woodfield Avenue,2024-03-27T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.32
604756,Woodfield Avenue,2024-03-27T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.85
604756,Woodfield Avenue,2024-03-27T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.9
604756,Woodfield Avenue,2024-03-27T18:50:00.000+00:00,feeder,2,N Current (RMS),A,6.6
604756,Woodfield Avenue,2024-03-27T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,6.6
604756,Woodfield Avenue,2024-03-27T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,8.0
604756,Woodfield Avenue,2024-03-27T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,5.1
604756,Woodfield Avenue,2024-03-27T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.06
604756,Woodfield Avenue,2024-03-27T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.06
604756,Woodfield Avenue,2024-03-27T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.18
604756,Woodfield Avenue,2024-03-27T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.76
604756,Woodfield Avenue,2024-03-27T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.58
604756,Woodfield Avenue,2024-03-27T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.64
604756,Woodfield Avenue,2024-03-27T18:50:00.000+00:00,feeder,1,N Current (RMS),A,27.6
604756,Woodfield Avenue,2024-03-27T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,37.6
604756,Woodfield Avenue,2024-03-27T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,32.2
604756,Woodfield Avenue,2024-03-27T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,11.2
604756,Woodfield Avenue,2024-03-27T18:50:00.000+00:00,transformer,,Temperature,C,16.4
604756,Woodfield Avenue,2024-03-27T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
604756,Woodfield Avenue,2024-03-27T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
604756,Woodfield Avenue,2024-03-27T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
604756,Woodfield Avenue,2024-03-27T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
604756,Woodfield Avenue,2024-03-27T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
604756,Woodfield Avenue,2024-03-27T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.65
604756,Woodfield Avenue,2024-03-27T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
604756,Woodfield Avenue,2024-03-27T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
604756,Woodfield Avenue,2024-03-27T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.32
604756,Woodfield Avenue,2024-03-27T18:50:00.000+00:00,busbar,,L3 Active Power,kW,18.76
604756,Woodfield Avenue,2024-03-27T18:50:00.000+00:00,busbar,,L2 Active Power,kW,32.25
604756,Woodfield Avenue,2024-03-27T18:50:00.000+00:00,busbar,,L1 Active Power,kW,15.64
604756,Woodfield Avenue,2024-03-27T18:50:00.000+00:00,busbar,,N Current (RMS),A,70.1
604756,Woodfield Avenue,2024-03-27T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.2
604756,Woodfield Avenue,2024-03-27T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,135.0
604756,Woodfield Avenue,2024-03-27T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.4
604756,Woodfield Avenue,2024-03-27T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.39
604756,Woodfield Avenue,2024-03-27T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.46
604756,Woodfield Avenue,2024-03-27T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.51
604756,Woodfield Avenue,2024-03-27T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.35
604756,Woodfield Avenue,2024-03-27T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.15
604756,Woodfield Avenue,2024-03-27T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,8.17
604756,Woodfield Avenue,2024-03-27T18:40:00.000+00:00,feeder,4,N Current (RMS),A,23.2
604756,Woodfield Avenue,2024-03-27T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,10.6
604756,Woodfield Avenue,2024-03-27T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,13.6
604756,Woodfield Avenue,2024-03-27T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,34.3
604756,Woodfield Avenue,2024-03-27T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.04
604756,Woodfield Avenue,2024-03-27T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.92
604756,Woodfield Avenue,2024-03-27T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.49
604756,Woodfield Avenue,2024-03-27T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.29
604756,Woodfield Avenue,2024-03-27T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.91
604756,Woodfield Avenue,2024-03-27T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.45
604756,Woodfield Avenue,2024-03-27T18:40:00.000+00:00,feeder,3,N Current (RMS),A,32.4
604756,Woodfield Avenue,2024-03-27T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,35.8
604756,Woodfield Avenue,2024-03-27T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,42.5
604756,Woodfield Avenue,2024-03-27T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,15.0
604756,Woodfield Avenue,2024-03-27T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.45
604756,Woodfield Avenue,2024-03-27T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.39
604756,Woodfield Avenue,2024-03-27T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.31
604756,Woodfield Avenue,2024-03-27T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.89
604756,Woodfield Avenue,2024-03-27T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.01
604756,Woodfield Avenue,2024-03-27T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.93
604756,Woodfield Avenue,2024-03-27T18:40:00.000+00:00,feeder,2,N Current (RMS),A,8.3
604756,Woodfield Avenue,2024-03-27T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,9.5
604756,Woodfield Avenue,2024-03-27T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,9.1
604756,Woodfield Avenue,2024-03-27T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,4.7
604756,Woodfield Avenue,2024-03-27T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.19
604756,Woodfield Avenue,2024-03-27T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.17
604756,Woodfield Avenue,2024-03-27T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.1
604756,Woodfield Avenue,2024-03-27T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.22
604756,Woodfield Avenue,2024-03-27T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.07
604756,Woodfield Avenue,2024-03-27T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.13
604756,Woodfield Avenue,2024-03-27T18:40:00.000+00:00,feeder,1,N Current (RMS),A,29.6
604756,Woodfield Avenue,2024-03-27T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,43.0
604756,Woodfield Avenue,2024-03-27T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,34.4
604756,Woodfield Avenue,2024-03-27T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,13.6
604756,Woodfield Avenue,2024-03-27T18:40:00.000+00:00,transformer,,Temperature,C,16.4
604756,Woodfield Avenue,2024-03-27T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
604756,Woodfield Avenue,2024-03-27T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
604756,Woodfield Avenue,2024-03-27T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
604756,Woodfield Avenue,2024-03-27T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.39
604756,Woodfield Avenue,2024-03-27T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
604756,Woodfield Avenue,2024-03-27T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.09
604756,Woodfield Avenue,2024-03-27T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
604756,Woodfield Avenue,2024-03-27T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
604756,Woodfield Avenue,2024-03-27T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.79
604756,Woodfield Avenue,2024-03-27T18:40:00.000+00:00,busbar,,L3 Active Power,kW,22.75
604756,Woodfield Avenue,2024-03-27T18:40:00.000+00:00,busbar,,L2 Active Power,kW,23.15
604756,Woodfield Avenue,2024-03-27T18:40:00.000+00:00,busbar,,L1 Active Power,kW,15.69
604756,Woodfield Avenue,2024-03-27T18:40:00.000+00:00,busbar,,N Current (RMS),A,50.9
604756,Woodfield Avenue,2024-03-27T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,95.5
604756,Woodfield Avenue,2024-03-27T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.6
604756,Woodfield Avenue,2024-03-27T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.8
604756,Woodfield Avenue,2024-03-27T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.57
604756,Woodfield Avenue,2024-03-27T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.35
604756,Woodfield Avenue,2024-03-27T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.54
604756,Woodfield Avenue,2024-03-27T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.63
604756,Woodfield Avenue,2024-03-27T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.64
