Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604756,Woodfield Avenue,2024-03-27T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.23
604756,Woodfield Avenue,2024-03-27T18:30:00.000+00:00,feeder,4,N Current (RMS),A,17.4
604756,Woodfield Avenue,2024-03-27T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,11.8
604756,Woodfield Avenue,2024-03-27T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,25.1
604756,Woodfield Avenue,2024-03-27T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,26.7
604756,Woodfield Avenue,2024-03-27T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.22
604756,Woodfield Avenue,2024-03-27T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.76
604756,Woodfield Avenue,2024-03-27T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.69
604756,Woodfield Avenue,2024-03-27T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,9.86
604756,Woodfield Avenue,2024-03-27T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.27
604756,Woodfield Avenue,2024-03-27T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.87
604756,Woodfield Avenue,2024-03-27T18:30:00.000+00:00,feeder,3,N Current (RMS),A,32.2
604756,Woodfield Avenue,2024-03-27T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,42.8
604756,Woodfield Avenue,2024-03-27T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,28.0
604756,Woodfield Avenue,2024-03-27T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,16.9
604756,Woodfield Avenue,2024-03-27T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.21
604756,Woodfield Avenue,2024-03-27T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.54
604756,Woodfield Avenue,2024-03-27T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.17
604756,Woodfield Avenue,2024-03-27T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.44
604756,Woodfield Avenue,2024-03-27T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.03
604756,Woodfield Avenue,2024-03-27T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.62
604756,Woodfield Avenue,2024-03-27T18:30:00.000+00:00,feeder,2,N Current (RMS),A,10.6
604756,Woodfield Avenue,2024-03-27T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,11.0
604756,Woodfield Avenue,2024-03-27T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,9.4
604756,Woodfield Avenue,2024-03-27T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,9.6
604756,Woodfield Avenue,2024-03-27T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.5
604756,Woodfield Avenue,2024-03-27T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.3
604756,Woodfield Avenue,2024-03-27T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.09
604756,Woodfield Avenue,2024-03-27T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,12.18
604756,Woodfield Avenue,2024-03-27T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.62
604756,Woodfield Avenue,2024-03-27T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.02
604756,Woodfield Avenue,2024-03-27T18:30:00.000+00:00,feeder,1,N Current (RMS),A,40.0
604756,Woodfield Avenue,2024-03-27T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,51.2
604756,Woodfield Avenue,2024-03-27T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,40.6
604756,Woodfield Avenue,2024-03-27T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,13.7
604756,Woodfield Avenue,2024-03-27T18:30:00.000+00:00,transformer,,Temperature,C,16.4
604756,Woodfield Avenue,2024-03-27T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
604756,Woodfield Avenue,2024-03-27T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.59
604756,Woodfield Avenue,2024-03-27T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
604756,Woodfield Avenue,2024-03-27T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
604756,Woodfield Avenue,2024-03-27T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
604756,Woodfield Avenue,2024-03-27T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.81
604756,Woodfield Avenue,2024-03-27T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
604756,Woodfield Avenue,2024-03-27T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
604756,Woodfield Avenue,2024-03-27T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.16
604756,Woodfield Avenue,2024-03-27T18:30:00.000+00:00,busbar,,L3 Active Power,kW,27.1
604756,Woodfield Avenue,2024-03-27T18:30:00.000+00:00,busbar,,L2 Active Power,kW,23.56
604756,Woodfield Avenue,2024-03-27T18:30:00.000+00:00,busbar,,L1 Active Power,kW,14.74
604756,Woodfield Avenue,2024-03-27T18:30:00.000+00:00,busbar,,N Current (RMS),A,66.7
604756,Woodfield Avenue,2024-03-27T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,113.3
604756,Woodfield Avenue,2024-03-27T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.6
604756,Woodfield Avenue,2024-03-27T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.2
604756,Woodfield Avenue,2024-03-27T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.65
604756,Woodfield Avenue,2024-03-27T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.52
604756,Woodfield Avenue,2024-03-27T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.15
604756,Woodfield Avenue,2024-03-27T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.82
604756,Woodfield Avenue,2024-03-27T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.65
604756,Woodfield Avenue,2024-03-27T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.6
604756,Woodfield Avenue,2024-03-27T18:20:00.000+00:00,feeder,4,N Current (RMS),A,21.0
604756,Woodfield Avenue,2024-03-27T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,8.7
604756,Woodfield Avenue,2024-03-27T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,20.8
604756,Woodfield Avenue,2024-03-27T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,28.4
604756,Woodfield Avenue,2024-03-27T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
604756,Woodfield Avenue,2024-03-27T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.75
604756,Woodfield Avenue,2024-03-27T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.61
604756,Woodfield Avenue,2024-03-27T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.93
604756,Woodfield Avenue,2024-03-27T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.79
604756,Woodfield Avenue,2024-03-27T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.66
604756,Woodfield Avenue,2024-03-27T18:20:00.000+00:00,feeder,3,N Current (RMS),A,23.7
604756,Woodfield Avenue,2024-03-27T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,41.8
604756,Woodfield Avenue,2024-03-27T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,28.9
604756,Woodfield Avenue,2024-03-27T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,29.0
604756,Woodfield Avenue,2024-03-27T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.03
604756,Woodfield Avenue,2024-03-27T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.6
604756,Woodfield Avenue,2024-03-27T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.07
604756,Woodfield Avenue,2024-03-27T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.68
604756,Woodfield Avenue,2024-03-27T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.78
604756,Woodfield Avenue,2024-03-27T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.77
604756,Woodfield Avenue,2024-03-27T18:20:00.000+00:00,feeder,2,N Current (RMS),A,9.7
604756,Woodfield Avenue,2024-03-27T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,11.8
604756,Woodfield Avenue,2024-03-27T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,8.0
604756,Woodfield Avenue,2024-03-27T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,9.8
604756,Woodfield Avenue,2024-03-27T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.61
604756,Woodfield Avenue,2024-03-27T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.33
604756,Woodfield Avenue,2024-03-27T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.14
604756,Woodfield Avenue,2024-03-27T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,16.46
604756,Woodfield Avenue,2024-03-27T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.4
604756,Woodfield Avenue,2024-03-27T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.37
604756,Woodfield Avenue,2024-03-27T18:20:00.000+00:00,feeder,1,N Current (RMS),A,55.9
604756,Woodfield Avenue,2024-03-27T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,68.8
604756,Woodfield Avenue,2024-03-27T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,35.2
604756,Woodfield Avenue,2024-03-27T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,10.6
604756,Woodfield Avenue,2024-03-27T18:20:00.000+00:00,transformer,,Temperature,C,16.4
604756,Woodfield Avenue,2024-03-27T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
604756,Woodfield Avenue,2024-03-27T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.49
604756,Woodfield Avenue,2024-03-27T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
604756,Woodfield Avenue,2024-03-27T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
604756,Woodfield Avenue,2024-03-27T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
604756,Woodfield Avenue,2024-03-27T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.74
604756,Woodfield Avenue,2024-03-27T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
604756,Woodfield Avenue,2024-03-27T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
604756,Woodfield Avenue,2024-03-27T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.98
604756,Woodfield Avenue,2024-03-27T18:20:00.000+00:00,busbar,,L3 Active Power,kW,30.9
604756,Woodfield Avenue,2024-03-27T18:20:00.000+00:00,busbar,,L2 Active Power,kW,21.62
604756,Woodfield Avenue,2024-03-27T18:20:00.000+00:00,busbar,,L1 Active Power,kW,17.41
604756,Woodfield Avenue,2024-03-27T18:20:00.000+00:00,busbar,,N Current (RMS),A,72.4
604756,Woodfield Avenue,2024-03-27T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,128.6
604756,Woodfield Avenue,2024-03-27T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.3
604756,Woodfield Avenue,2024-03-27T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.2
604756,Woodfield Avenue,2024-03-27T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.34
604756,Woodfield Avenue,2024-03-27T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.12
604756,Woodfield Avenue,2024-03-27T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.16
604756,Woodfield Avenue,2024-03-27T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.4
604756,Woodfield Avenue,2024-03-27T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.68
604756,Woodfield Avenue,2024-03-27T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.44
604756,Woodfield Avenue,2024-03-27T18:10:00.000+00:00,feeder,4,N Current (RMS),A,16.5
604756,Woodfield Avenue,2024-03-27T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,14.9
604756,Woodfield Avenue,2024-03-27T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,17.4
604756,Woodfield Avenue,2024-03-27T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,23.8
604756,Woodfield Avenue,2024-03-27T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.31
604756,Woodfield Avenue,2024-03-27T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.59
604756,Woodfield Avenue,2024-03-27T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.54
604756,Woodfield Avenue,2024-03-27T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,11.49
604756,Woodfield Avenue,2024-03-27T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.63
604756,Woodfield Avenue,2024-03-27T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.93
604756,Woodfield Avenue,2024-03-27T18:10:00.000+00:00,feeder,3,N Current (RMS),A,30.4
604756,Woodfield Avenue,2024-03-27T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,48.5
604756,Woodfield Avenue,2024-03-27T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,40.9
604756,Woodfield Avenue,2024-03-27T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,25.7
604756,Woodfield Avenue,2024-03-27T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
604756,Woodfield Avenue,2024-03-27T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.36
604756,Woodfield Avenue,2024-03-27T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.1
604756,Woodfield Avenue,2024-03-27T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.62
604756,Woodfield Avenue,2024-03-27T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.92
604756,Woodfield Avenue,2024-03-27T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.28
604756,Woodfield Avenue,2024-03-27T18:10:00.000+00:00,feeder,2,N Current (RMS),A,12.1
604756,Woodfield Avenue,2024-03-27T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,15.5
604756,Woodfield Avenue,2024-03-27T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,8.2
604756,Woodfield Avenue,2024-03-27T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,13.7
604756,Woodfield Avenue,2024-03-27T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.53
604756,Woodfield Avenue,2024-03-27T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.09
604756,Woodfield Avenue,2024-03-27T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.25
604756,Woodfield Avenue,2024-03-27T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,15.35
604756,Woodfield Avenue,2024-03-27T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.15
604756,Woodfield Avenue,2024-03-27T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.57
604756,Woodfield Avenue,2024-03-27T18:10:00.000+00:00,feeder,1,N Current (RMS),A,47.3
604756,Woodfield Avenue,2024-03-27T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,64.0
604756,Woodfield Avenue,2024-03-27T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,44.7
604756,Woodfield Avenue,2024-03-27T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,23.5
604756,Woodfield Avenue,2024-03-27T18:10:00.000+00:00,transformer,,Temperature,C,16.5
604756,Woodfield Avenue,2024-03-27T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
604756,Woodfield Avenue,2024-03-27T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.32
604756,Woodfield Avenue,2024-03-27T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
604756,Woodfield Avenue,2024-03-27T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
604756,Woodfield Avenue,2024-03-27T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
604756,Woodfield Avenue,2024-03-27T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.49
604756,Woodfield Avenue,2024-03-27T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.47
604756,Woodfield Avenue,2024-03-27T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
604756,Woodfield Avenue,2024-03-27T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.86
604756,Woodfield Avenue,2024-03-27T18:10:00.000+00:00,busbar,,L3 Active Power,kW,33.86
604756,Woodfield Avenue,2024-03-27T18:10:00.000+00:00,busbar,,L2 Active Power,kW,25.38
604756,Woodfield Avenue,2024-03-27T18:10:00.000+00:00,busbar,,L1 Active Power,kW,18.23
604756,Woodfield Avenue,2024-03-27T18:10:00.000+00:00,busbar,,N Current (RMS),A,79.6
604756,Woodfield Avenue,2024-03-27T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,140.4
604756,Woodfield Avenue,2024-03-27T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,106.0
604756,Woodfield Avenue,2024-03-27T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.8
604756,Woodfield Avenue,2024-03-27T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.1
604756,Woodfield Avenue,2024-03-27T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.96
604756,Woodfield Avenue,2024-03-27T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.24
604756,Woodfield Avenue,2024-03-27T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.36
604756,Woodfield Avenue,2024-03-27T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.49
604756,Woodfield Avenue,2024-03-27T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.64
604756,Woodfield Avenue,2024-03-27T18:00:00.000+00:00,feeder,4,N Current (RMS),A,19.0
604756,Woodfield Avenue,2024-03-27T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,14.8
604756,Woodfield Avenue,2024-03-27T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,20.2
604756,Woodfield Avenue,2024-03-27T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,29.3
604756,Woodfield Avenue,2024-03-27T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.34
604756,Woodfield Avenue,2024-03-27T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.3
604756,Woodfield Avenue,2024-03-27T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.6
604756,Woodfield Avenue,2024-03-27T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,11.69
604756,Woodfield Avenue,2024-03-27T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,11.53
604756,Woodfield Avenue,2024-03-27T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.82
604756,Woodfield Avenue,2024-03-27T18:00:00.000+00:00,feeder,3,N Current (RMS),A,30.9
604756,Woodfield Avenue,2024-03-27T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,50.4
604756,Woodfield Avenue,2024-03-27T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,48.8
604756,Woodfield Avenue,2024-03-27T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,29.8
604756,Woodfield Avenue,2024-03-27T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.06
604756,Woodfield Avenue,2024-03-27T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.33
604756,Woodfield Avenue,2024-03-27T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.25
604756,Woodfield Avenue,2024-03-27T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.03
604756,Woodfield Avenue,2024-03-27T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.94
604756,Woodfield Avenue,2024-03-27T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.06
604756,Woodfield Avenue,2024-03-27T18:00:00.000+00:00,feeder,2,N Current (RMS),A,11.4
604756,Woodfield Avenue,2024-03-27T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,13.3
604756,Woodfield Avenue,2024-03-27T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,8.3
604756,Woodfield Avenue,2024-03-27T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,18.0
604756,Woodfield Avenue,2024-03-27T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.44
604756,Woodfield Avenue,2024-03-27T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.09
604756,Woodfield Avenue,2024-03-27T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.27
604756,Woodfield Avenue,2024-03-27T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,12.63
604756,Woodfield Avenue,2024-03-27T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,16.61
604756,Woodfield Avenue,2024-03-27T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.94
604756,Woodfield Avenue,2024-03-27T18:00:00.000+00:00,feeder,1,N Current (RMS),A,43.9
604756,Woodfield Avenue,2024-03-27T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,52.8
604756,Woodfield Avenue,2024-03-27T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,68.2
604756,Woodfield Avenue,2024-03-27T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,29.8
604756,Woodfield Avenue,2024-03-27T18:00:00.000+00:00,transformer,,Temperature,C,16.6
604756,Woodfield Avenue,2024-03-27T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
604756,Woodfield Avenue,2024-03-27T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
604756,Woodfield Avenue,2024-03-27T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
604756,Woodfield Avenue,2024-03-27T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
604756,Woodfield Avenue,2024-03-27T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
604756,Woodfield Avenue,2024-03-27T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
604756,Woodfield Avenue,2024-03-27T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.95
604756,Woodfield Avenue,2024-03-27T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.23
604756,Woodfield Avenue,2024-03-27T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.86
604756,Woodfield Avenue,2024-03-27T18:00:00.000+00:00,busbar,,L3 Active Power,kW,30.71
604756,Woodfield Avenue,2024-03-27T18:00:00.000+00:00,busbar,,L2 Active Power,kW,34.57
604756,Woodfield Avenue,2024-03-27T18:00:00.000+00:00,busbar,,L1 Active Power,kW,23.46
604756,Woodfield Avenue,2024-03-27T18:00:00.000+00:00,busbar,,N Current (RMS),A,62.2
604756,Woodfield Avenue,2024-03-27T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,128.1
604756,Woodfield Avenue,2024-03-27T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,142.7
604756,Woodfield Avenue,2024-03-27T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,98.6
604756,Woodfield Avenue,2024-03-27T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.13
604756,Woodfield Avenue,2024-03-27T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.24
604756,Woodfield Avenue,2024-03-27T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.15
604756,Woodfield Avenue,2024-03-27T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.31
604756,Woodfield Avenue,2024-03-27T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.47
604756,Woodfield Avenue,2024-03-27T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,8.37
604756,Woodfield Avenue,2024-03-27T17:50:00.000+00:00,feeder,4,N Current (RMS),A,23.7
604756,Woodfield Avenue,2024-03-27T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,10.8
604756,Woodfield Avenue,2024-03-27T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,15.7
604756,Woodfield Avenue,2024-03-27T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,35.8
604756,Woodfield Avenue,2024-03-27T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.1
604756,Woodfield Avenue,2024-03-27T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.34
604756,Woodfield Avenue,2024-03-27T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.5
604756,Woodfield Avenue,2024-03-27T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,12.1
604756,Woodfield Avenue,2024-03-27T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.95
604756,Woodfield Avenue,2024-03-27T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.93
604756,Woodfield Avenue,2024-03-27T17:50:00.000+00:00,feeder,3,N Current (RMS),A,37.0
604756,Woodfield Avenue,2024-03-27T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,54.0
604756,Woodfield Avenue,2024-03-27T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,34.2
604756,Woodfield Avenue,2024-03-27T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,25.7
604756,Woodfield Avenue,2024-03-27T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.11
604756,Woodfield Avenue,2024-03-27T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.53
604756,Woodfield Avenue,2024-03-27T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.56
604756,Woodfield Avenue,2024-03-27T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.27
604756,Woodfield Avenue,2024-03-27T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.1
604756,Woodfield Avenue,2024-03-27T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.95
604756,Woodfield Avenue,2024-03-27T17:50:00.000+00:00,feeder,2,N Current (RMS),A,12.4
604756,Woodfield Avenue,2024-03-27T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,14.4
604756,Woodfield Avenue,2024-03-27T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,9.7
604756,Woodfield Avenue,2024-03-27T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,18.4
604756,Woodfield Avenue,2024-03-27T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.46
604756,Woodfield Avenue,2024-03-27T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.08
604756,Woodfield Avenue,2024-03-27T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.18
604756,Woodfield Avenue,2024-03-27T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,12.73
604756,Woodfield Avenue,2024-03-27T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,16.39
604756,Woodfield Avenue,2024-03-27T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.01
604756,Woodfield Avenue,2024-03-27T17:50:00.000+00:00,feeder,1,N Current (RMS),A,51.5
604756,Woodfield Avenue,2024-03-27T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,54.4
604756,Woodfield Avenue,2024-03-27T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,67.8
604756,Woodfield Avenue,2024-03-27T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,22.1
604756,Woodfield Avenue,2024-03-27T17:50:00.000+00:00,transformer,,Temperature,C,16.6
604756,Woodfield Avenue,2024-03-27T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
604756,Woodfield Avenue,2024-03-27T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
604756,Woodfield Avenue,2024-03-27T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
604756,Woodfield Avenue,2024-03-27T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
604756,Woodfield Avenue,2024-03-27T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
604756,Woodfield Avenue,2024-03-27T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.21
604756,Woodfield Avenue,2024-03-27T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.53
604756,Woodfield Avenue,2024-03-27T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
604756,Woodfield Avenue,2024-03-27T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.27
604756,Woodfield Avenue,2024-03-27T17:50:00.000+00:00,busbar,,L3 Active Power,kW,30.41
604756,Woodfield Avenue,2024-03-27T17:50:00.000+00:00,busbar,,L2 Active Power,kW,29.91
604756,Woodfield Avenue,2024-03-27T17:50:00.000+00:00,busbar,,L1 Active Power,kW,22.26
604756,Woodfield Avenue,2024-03-27T17:50:00.000+00:00,busbar,,N Current (RMS),A,64.8
604756,Woodfield Avenue,2024-03-27T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,127.4
604756,Woodfield Avenue,2024-03-27T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,124.4
604756,Woodfield Avenue,2024-03-27T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,95.6
604756,Woodfield Avenue,2024-03-27T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.14
604756,Woodfield Avenue,2024-03-27T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.41
604756,Woodfield Avenue,2024-03-27T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.07
604756,Woodfield Avenue,2024-03-27T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.64
604756,Woodfield Avenue,2024-03-27T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.9
604756,Woodfield Avenue,2024-03-27T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,8.18
604756,Woodfield Avenue,2024-03-27T17:40:00.000+00:00,feeder,4,N Current (RMS),A,23.8
604756,Woodfield Avenue,2024-03-27T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,11.9
604756,Woodfield Avenue,2024-03-27T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,12.9
604756,Woodfield Avenue,2024-03-27T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,35.3
604756,Woodfield Avenue,2024-03-27T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.39
604756,Woodfield Avenue,2024-03-27T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.13
604756,Woodfield Avenue,2024-03-27T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.5
604756,Woodfield Avenue,2024-03-27T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,10.51
604756,Woodfield Avenue,2024-03-27T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.49
604756,Woodfield Avenue,2024-03-27T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.07
604756,Woodfield Avenue,2024-03-27T17:40:00.000+00:00,feeder,3,N Current (RMS),A,34.5
604756,Woodfield Avenue,2024-03-27T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,45.8
604756,Woodfield Avenue,2024-03-27T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,40.2
604756,Woodfield Avenue,2024-03-27T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,13.7
604756,Woodfield Avenue,2024-03-27T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.07
604756,Woodfield Avenue,2024-03-27T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.52
604756,Woodfield Avenue,2024-03-27T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.6
604756,Woodfield Avenue,2024-03-27T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.07
604756,Woodfield Avenue,2024-03-27T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.6
604756,Woodfield Avenue,2024-03-27T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.3
604756,Woodfield Avenue,2024-03-27T17:40:00.000+00:00,feeder,2,N Current (RMS),A,13.9
604756,Woodfield Avenue,2024-03-27T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,17.7
604756,Woodfield Avenue,2024-03-27T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,11.9
604756,Woodfield Avenue,2024-03-27T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,13.3
604756,Woodfield Avenue,2024-03-27T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.46
604756,Woodfield Avenue,2024-03-27T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.17
604756,Woodfield Avenue,2024-03-27T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.19
604756,Woodfield Avenue,2024-03-27T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.99
604756,Woodfield Avenue,2024-03-27T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,15.97
604756,Woodfield Avenue,2024-03-27T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.87
604756,Woodfield Avenue,2024-03-27T17:40:00.000+00:00,feeder,1,N Current (RMS),A,53.3
604756,Woodfield Avenue,2024-03-27T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,42.3
604756,Woodfield Avenue,2024-03-27T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,65.8
604756,Woodfield Avenue,2024-03-27T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,8.2
604756,Woodfield Avenue,2024-03-27T17:40:00.000+00:00,transformer,,Temperature,C,16.6
604756,Woodfield Avenue,2024-03-27T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
604756,Woodfield Avenue,2024-03-27T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.26
604756,Woodfield Avenue,2024-03-27T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
604756,Woodfield Avenue,2024-03-27T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
604756,Woodfield Avenue,2024-03-27T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
604756,Woodfield Avenue,2024-03-27T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.49
604756,Woodfield Avenue,2024-03-27T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
604756,Woodfield Avenue,2024-03-27T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
604756,Woodfield Avenue,2024-03-27T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.02
604756,Woodfield Avenue,2024-03-27T17:40:00.000+00:00,busbar,,L3 Active Power,kW,27.21
604756,Woodfield Avenue,2024-03-27T17:40:00.000+00:00,busbar,,L2 Active Power,kW,30.97
604756,Woodfield Avenue,2024-03-27T17:40:00.000+00:00,busbar,,L1 Active Power,kW,15.42
604756,Woodfield Avenue,2024-03-27T17:40:00.000+00:00,busbar,,N Current (RMS),A,74.9
604756,Woodfield Avenue,2024-03-27T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,115.1
604756,Woodfield Avenue,2024-03-27T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,128.3
604756,Woodfield Avenue,2024-03-27T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.9
604756,Woodfield Avenue,2024-03-27T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.35
604756,Woodfield Avenue,2024-03-27T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.99
604756,Woodfield Avenue,2024-03-27T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.38
604756,Woodfield Avenue,2024-03-27T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.84
604756,Woodfield Avenue,2024-03-27T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.96
604756,Woodfield Avenue,2024-03-27T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.17
604756,Woodfield Avenue,2024-03-27T17:30:00.000+00:00,feeder,4,N Current (RMS),A,22.0
604756,Woodfield Avenue,2024-03-27T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,9.1
604756,Woodfield Avenue,2024-03-27T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,26.2
604756,Woodfield Avenue,2024-03-27T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,30.4
604756,Woodfield Avenue,2024-03-27T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.41
604756,Woodfield Avenue,2024-03-27T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.91
604756,Woodfield Avenue,2024-03-27T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.31
604756,Woodfield Avenue,2024-03-27T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.62
604756,Woodfield Avenue,2024-03-27T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.47
604756,Woodfield Avenue,2024-03-27T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.89
604756,Woodfield Avenue,2024-03-27T17:30:00.000+00:00,feeder,3,N Current (RMS),A,18.8
604756,Woodfield Avenue,2024-03-27T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,33.0
604756,Woodfield Avenue,2024-03-27T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,28.3
604756,Woodfield Avenue,2024-03-27T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,25.7
604756,Woodfield Avenue,2024-03-27T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.06
604756,Woodfield Avenue,2024-03-27T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.39
604756,Woodfield Avenue,2024-03-27T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.65
604756,Woodfield Avenue,2024-03-27T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.8
604756,Woodfield Avenue,2024-03-27T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.03
604756,Woodfield Avenue,2024-03-27T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.45
604756,Woodfield Avenue,2024-03-27T17:30:00.000+00:00,feeder,2,N Current (RMS),A,13.4
604756,Woodfield Avenue,2024-03-27T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,14.3
604756,Woodfield Avenue,2024-03-27T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,13.8
604756,Woodfield Avenue,2024-03-27T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,12.8
604756,Woodfield Avenue,2024-03-27T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.36
604756,Woodfield Avenue,2024-03-27T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.13
604756,Woodfield Avenue,2024-03-27T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
604756,Woodfield Avenue,2024-03-27T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.41
604756,Woodfield Avenue,2024-03-27T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,17.91
604756,Woodfield Avenue,2024-03-27T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.39
604756,Woodfield Avenue,2024-03-27T17:30:00.000+00:00,feeder,1,N Current (RMS),A,58.8
604756,Woodfield Avenue,2024-03-27T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,44.6
604756,Woodfield Avenue,2024-03-27T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,74.2
604756,Woodfield Avenue,2024-03-27T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,11.9
604756,Woodfield Avenue,2024-03-27T17:30:00.000+00:00,transformer,,Temperature,C,16.6
604756,Woodfield Avenue,2024-03-27T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
604756,Woodfield Avenue,2024-03-27T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
604756,Woodfield Avenue,2024-03-27T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
604756,Woodfield Avenue,2024-03-27T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.97
604756,Woodfield Avenue,2024-03-27T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
604756,Woodfield Avenue,2024-03-27T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.67
604756,Woodfield Avenue,2024-03-27T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
604756,Woodfield Avenue,2024-03-27T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
604756,Woodfield Avenue,2024-03-27T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.04
604756,Woodfield Avenue,2024-03-27T17:30:00.000+00:00,busbar,,L3 Active Power,kW,22.68
604756,Woodfield Avenue,2024-03-27T17:30:00.000+00:00,busbar,,L2 Active Power,kW,33.38
604756,Woodfield Avenue,2024-03-27T17:30:00.000+00:00,busbar,,L1 Active Power,kW,17.9
604756,Woodfield Avenue,2024-03-27T17:30:00.000+00:00,busbar,,N Current (RMS),A,69.3
604756,Woodfield Avenue,2024-03-27T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,97.1
604756,Woodfield Avenue,2024-03-27T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,138.9
604756,Woodfield Avenue,2024-03-27T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.4
604756,Woodfield Avenue,2024-03-27T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.52
604756,Woodfield Avenue,2024-03-27T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.72
604756,Woodfield Avenue,2024-03-27T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.48
604756,Woodfield Avenue,2024-03-27T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.5
604756,Woodfield Avenue,2024-03-27T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.84
604756,Woodfield Avenue,2024-03-27T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.98
604756,Woodfield Avenue,2024-03-27T17:20:00.000+00:00,feeder,4,N Current (RMS),A,25.5
604756,Woodfield Avenue,2024-03-27T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,9.8
604756,Woodfield Avenue,2024-03-27T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,25.2
604756,Woodfield Avenue,2024-03-27T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,34.1
604756,Woodfield Avenue,2024-03-27T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.26
604756,Woodfield Avenue,2024-03-27T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.91
604756,Woodfield Avenue,2024-03-27T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.32
604756,Woodfield Avenue,2024-03-27T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.09
604756,Woodfield Avenue,2024-03-27T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.55
604756,Woodfield Avenue,2024-03-27T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.6
604756,Woodfield Avenue,2024-03-27T17:20:00.000+00:00,feeder,3,N Current (RMS),A,20.1
604756,Woodfield Avenue,2024-03-27T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,30.9
604756,Woodfield Avenue,2024-03-27T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,29.5
604756,Woodfield Avenue,2024-03-27T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,23.6
604756,Woodfield Avenue,2024-03-27T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.46
604756,Woodfield Avenue,2024-03-27T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.54
604756,Woodfield Avenue,2024-03-27T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.82
604756,Woodfield Avenue,2024-03-27T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.65
604756,Woodfield Avenue,2024-03-27T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.55
604756,Woodfield Avenue,2024-03-27T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.67
604756,Woodfield Avenue,2024-03-27T17:20:00.000+00:00,feeder,2,N Current (RMS),A,20.8
604756,Woodfield Avenue,2024-03-27T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,7.8
604756,Woodfield Avenue,2024-03-27T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,24.4
604756,Woodfield Avenue,2024-03-27T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,13.7
604756,Woodfield Avenue,2024-03-27T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.19
604756,Woodfield Avenue,2024-03-27T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.3
604756,Woodfield Avenue,2024-03-27T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.05
604756,Woodfield Avenue,2024-03-27T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.79
604756,Woodfield Avenue,2024-03-27T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,15.95
604756,Woodfield Avenue,2024-03-27T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.07
604756,Woodfield Avenue,2024-03-27T17:20:00.000+00:00,feeder,1,N Current (RMS),A,47.7
604756,Woodfield Avenue,2024-03-27T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,42.8
604756,Woodfield Avenue,2024-03-27T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,66.5
604756,Woodfield Avenue,2024-03-27T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,18.0
604756,Woodfield Avenue,2024-03-27T17:20:00.000+00:00,transformer,,Temperature,C,16.6
604756,Woodfield Avenue,2024-03-27T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
604756,Woodfield Avenue,2024-03-27T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.63
604756,Woodfield Avenue,2024-03-27T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
604756,Woodfield Avenue,2024-03-27T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.73
604756,Woodfield Avenue,2024-03-27T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
604756,Woodfield Avenue,2024-03-27T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.43
604756,Woodfield Avenue,2024-03-27T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
604756,Woodfield Avenue,2024-03-27T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.05
604756,Woodfield Avenue,2024-03-27T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.03
604756,Woodfield Avenue,2024-03-27T17:20:00.000+00:00,busbar,,L3 Active Power,kW,20.03
604756,Woodfield Avenue,2024-03-27T17:20:00.000+00:00,busbar,,L2 Active Power,kW,33.89
604756,Woodfield Avenue,2024-03-27T17:20:00.000+00:00,busbar,,L1 Active Power,kW,20.33
604756,Woodfield Avenue,2024-03-27T17:20:00.000+00:00,busbar,,N Current (RMS),A,68.6
604756,Woodfield Avenue,2024-03-27T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.3
604756,Woodfield Avenue,2024-03-27T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,141.5
604756,Woodfield Avenue,2024-03-27T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.4
604756,Woodfield Avenue,2024-03-27T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.57
604756,Woodfield Avenue,2024-03-27T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.93
604756,Woodfield Avenue,2024-03-27T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.31
604756,Woodfield Avenue,2024-03-27T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.45
604756,Woodfield Avenue,2024-03-27T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.31
604756,Woodfield Avenue,2024-03-27T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.53
604756,Woodfield Avenue,2024-03-27T17:10:00.000+00:00,feeder,4,N Current (RMS),A,28.2
604756,Woodfield Avenue,2024-03-27T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,7.3
604756,Woodfield Avenue,2024-03-27T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,36.0
604756,Woodfield Avenue,2024-03-27T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,32.4
604756,Woodfield Avenue,2024-03-27T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.36
604756,Woodfield Avenue,2024-03-27T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.98
604756,Woodfield Avenue,2024-03-27T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.66
604756,Woodfield Avenue,2024-03-27T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.91
604756,Woodfield Avenue,2024-03-27T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.79
604756,Woodfield Avenue,2024-03-27T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.59
604756,Woodfield Avenue,2024-03-27T17:10:00.000+00:00,feeder,3,N Current (RMS),A,17.9
604756,Woodfield Avenue,2024-03-27T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,33.6
604756,Woodfield Avenue,2024-03-27T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,33.5
604756,Woodfield Avenue,2024-03-27T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,28.2
604756,Woodfield Avenue,2024-03-27T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.42
604756,Woodfield Avenue,2024-03-27T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.76
604756,Woodfield Avenue,2024-03-27T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.89
604756,Woodfield Avenue,2024-03-27T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.23
604756,Woodfield Avenue,2024-03-27T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.98
604756,Woodfield Avenue,2024-03-27T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.48
604756,Woodfield Avenue,2024-03-27T17:10:00.000+00:00,feeder,2,N Current (RMS),A,20.9
604756,Woodfield Avenue,2024-03-27T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,6.2
604756,Woodfield Avenue,2024-03-27T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,22.6
604756,Woodfield Avenue,2024-03-27T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,9.7
604756,Woodfield Avenue,2024-03-27T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.47
604756,Woodfield Avenue,2024-03-27T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.57
604756,Woodfield Avenue,2024-03-27T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.06
604756,Woodfield Avenue,2024-03-27T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.91
604756,Woodfield Avenue,2024-03-27T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.08
604756,Woodfield Avenue,2024-03-27T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.19
604756,Woodfield Avenue,2024-03-27T17:10:00.000+00:00,feeder,1,N Current (RMS),A,25.0
604756,Woodfield Avenue,2024-03-27T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,38.1
604756,Woodfield Avenue,2024-03-27T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,26.5
604756,Woodfield Avenue,2024-03-27T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,18.7
604756,Woodfield Avenue,2024-03-27T17:10:00.000+00:00,transformer,,Temperature,C,16.8
604756,Woodfield Avenue,2024-03-27T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
604756,Woodfield Avenue,2024-03-27T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
604756,Woodfield Avenue,2024-03-27T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
604756,Woodfield Avenue,2024-03-27T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
604756,Woodfield Avenue,2024-03-27T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
604756,Woodfield Avenue,2024-03-27T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.81
604756,Woodfield Avenue,2024-03-27T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
604756,Woodfield Avenue,2024-03-27T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.13
604756,Woodfield Avenue,2024-03-27T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.13
604756,Woodfield Avenue,2024-03-27T17:10:00.000+00:00,busbar,,L3 Active Power,kW,19.5
604756,Woodfield Avenue,2024-03-27T17:10:00.000+00:00,busbar,,L2 Active Power,kW,27.16
604756,Woodfield Avenue,2024-03-27T17:10:00.000+00:00,busbar,,L1 Active Power,kW,19.79
604756,Woodfield Avenue,2024-03-27T17:10:00.000+00:00,busbar,,N Current (RMS),A,47.7
604756,Woodfield Avenue,2024-03-27T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.3
604756,Woodfield Avenue,2024-03-27T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,113.7
604756,Woodfield Avenue,2024-03-27T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.3
604756,Woodfield Avenue,2024-03-27T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.41
604756,Woodfield Avenue,2024-03-27T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.54
604756,Woodfield Avenue,2024-03-27T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.35
604756,Woodfield Avenue,2024-03-27T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.51
604756,Woodfield Avenue,2024-03-27T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.69
604756,Woodfield Avenue,2024-03-27T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.13
604756,Woodfield Avenue,2024-03-27T17:00:00.000+00:00,feeder,4,N Current (RMS),A,20.2
604756,Woodfield Avenue,2024-03-27T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,7.3
604756,Woodfield Avenue,2024-03-27T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,28.1
604756,Woodfield Avenue,2024-03-27T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,26.5
604756,Woodfield Avenue,2024-03-27T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.33
604756,Woodfield Avenue,2024-03-27T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.05
604756,Woodfield Avenue,2024-03-27T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.87
604756,Woodfield Avenue,2024-03-27T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.66
604756,Woodfield Avenue,2024-03-27T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,10.35
604756,Woodfield Avenue,2024-03-27T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.17
604756,Woodfield Avenue,2024-03-27T17:00:00.000+00:00,feeder,3,N Current (RMS),A,27.4
604756,Woodfield Avenue,2024-03-27T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,28.7
604756,Woodfield Avenue,2024-03-27T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,44.6
604756,Woodfield Avenue,2024-03-27T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,18.0
604756,Woodfield Avenue,2024-03-27T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.23
604756,Woodfield Avenue,2024-03-27T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.29
604756,Woodfield Avenue,2024-03-27T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.87
604756,Woodfield Avenue,2024-03-27T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.75
604756,Woodfield Avenue,2024-03-27T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.69
604756,Woodfield Avenue,2024-03-27T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.59
604756,Woodfield Avenue,2024-03-27T17:00:00.000+00:00,feeder,2,N Current (RMS),A,11.4
604756,Woodfield Avenue,2024-03-27T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,12.7
604756,Woodfield Avenue,2024-03-27T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,11.9
604756,Woodfield Avenue,2024-03-27T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,4.9
604756,Woodfield Avenue,2024-03-27T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.52
604756,Woodfield Avenue,2024-03-27T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.55
604756,Woodfield Avenue,2024-03-27T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.59
604756,Woodfield Avenue,2024-03-27T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.18
604756,Woodfield Avenue,2024-03-27T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.89
604756,Woodfield Avenue,2024-03-27T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.97
604756,Woodfield Avenue,2024-03-27T17:00:00.000+00:00,feeder,1,N Current (RMS),A,26.9
604756,Woodfield Avenue,2024-03-27T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,39.2
