Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604756,Woodfield Avenue,2024-03-27T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,29.6
604756,Woodfield Avenue,2024-03-27T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,17.1
604756,Woodfield Avenue,2024-03-27T17:00:00.000+00:00,transformer,,Temperature,C,16.9
604756,Woodfield Avenue,2024-03-27T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
604756,Woodfield Avenue,2024-03-27T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
604756,Woodfield Avenue,2024-03-27T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
604756,Woodfield Avenue,2024-03-27T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.51
604756,Woodfield Avenue,2024-03-27T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
604756,Woodfield Avenue,2024-03-27T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.27
604756,Woodfield Avenue,2024-03-27T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
604756,Woodfield Avenue,2024-03-27T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
604756,Woodfield Avenue,2024-03-27T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.95
604756,Woodfield Avenue,2024-03-27T17:00:00.000+00:00,busbar,,L3 Active Power,kW,20.1
604756,Woodfield Avenue,2024-03-27T17:00:00.000+00:00,busbar,,L2 Active Power,kW,26.62
604756,Woodfield Avenue,2024-03-27T17:00:00.000+00:00,busbar,,L1 Active Power,kW,14.85
604756,Woodfield Avenue,2024-03-27T17:00:00.000+00:00,busbar,,N Current (RMS),A,54.7
604756,Woodfield Avenue,2024-03-27T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.6
604756,Woodfield Avenue,2024-03-27T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,111.7
604756,Woodfield Avenue,2024-03-27T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.7
604756,Woodfield Avenue,2024-03-27T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.42
604756,Woodfield Avenue,2024-03-27T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.05
604756,Woodfield Avenue,2024-03-27T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.71
604756,Woodfield Avenue,2024-03-27T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.82
604756,Woodfield Avenue,2024-03-27T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.84
604756,Woodfield Avenue,2024-03-27T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.25
604756,Woodfield Avenue,2024-03-27T16:50:00.000+00:00,feeder,4,N Current (RMS),A,15.4
604756,Woodfield Avenue,2024-03-27T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,9.0
604756,Woodfield Avenue,2024-03-27T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,16.4
604756,Woodfield Avenue,2024-03-27T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,23.3
604756,Woodfield Avenue,2024-03-27T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.49
604756,Woodfield Avenue,2024-03-27T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.17
604756,Woodfield Avenue,2024-03-27T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.69
604756,Woodfield Avenue,2024-03-27T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.23
604756,Woodfield Avenue,2024-03-27T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.94
604756,Woodfield Avenue,2024-03-27T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.98
604756,Woodfield Avenue,2024-03-27T16:50:00.000+00:00,feeder,3,N Current (RMS),A,22.6
604756,Woodfield Avenue,2024-03-27T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,27.2
604756,Woodfield Avenue,2024-03-27T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,26.0
604756,Woodfield Avenue,2024-03-27T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,13.9
604756,Woodfield Avenue,2024-03-27T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.27
604756,Woodfield Avenue,2024-03-27T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.19
604756,Woodfield Avenue,2024-03-27T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.39
604756,Woodfield Avenue,2024-03-27T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.99
604756,Woodfield Avenue,2024-03-27T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.2
604756,Woodfield Avenue,2024-03-27T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.55
604756,Woodfield Avenue,2024-03-27T16:50:00.000+00:00,feeder,2,N Current (RMS),A,28.9
604756,Woodfield Avenue,2024-03-27T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,36.7
604756,Woodfield Avenue,2024-03-27T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,13.8
604756,Woodfield Avenue,2024-03-27T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,3.8
604756,Woodfield Avenue,2024-03-27T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.29
604756,Woodfield Avenue,2024-03-27T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.63
604756,Woodfield Avenue,2024-03-27T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.36
604756,Woodfield Avenue,2024-03-27T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.54
604756,Woodfield Avenue,2024-03-27T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.99
604756,Woodfield Avenue,2024-03-27T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.1
604756,Woodfield Avenue,2024-03-27T16:50:00.000+00:00,feeder,1,N Current (RMS),A,29.3
604756,Woodfield Avenue,2024-03-27T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,40.6
604756,Woodfield Avenue,2024-03-27T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,17.3
604756,Woodfield Avenue,2024-03-27T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,17.5
604756,Woodfield Avenue,2024-03-27T16:50:00.000+00:00,transformer,,Temperature,C,16.9
604756,Woodfield Avenue,2024-03-27T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
604756,Woodfield Avenue,2024-03-27T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.53
604756,Woodfield Avenue,2024-03-27T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
604756,Woodfield Avenue,2024-03-27T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.49
604756,Woodfield Avenue,2024-03-27T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
604756,Woodfield Avenue,2024-03-27T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
604756,Woodfield Avenue,2024-03-27T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
604756,Woodfield Avenue,2024-03-27T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
604756,Woodfield Avenue,2024-03-27T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.37
604756,Woodfield Avenue,2024-03-27T16:50:00.000+00:00,busbar,,L3 Active Power,kW,25.59
604756,Woodfield Avenue,2024-03-27T16:50:00.000+00:00,busbar,,L2 Active Power,kW,16.97
604756,Woodfield Avenue,2024-03-27T16:50:00.000+00:00,busbar,,L1 Active Power,kW,12.89
604756,Woodfield Avenue,2024-03-27T16:50:00.000+00:00,busbar,,N Current (RMS),A,69.7
604756,Woodfield Avenue,2024-03-27T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,108.4
604756,Woodfield Avenue,2024-03-27T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.8
604756,Woodfield Avenue,2024-03-27T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.9
604756,Woodfield Avenue,2024-03-27T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.51
604756,Woodfield Avenue,2024-03-27T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.55
604756,Woodfield Avenue,2024-03-27T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.13
604756,Woodfield Avenue,2024-03-27T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.07
604756,Woodfield Avenue,2024-03-27T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.06
604756,Woodfield Avenue,2024-03-27T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,8.41
604756,Woodfield Avenue,2024-03-27T16:40:00.000+00:00,feeder,4,N Current (RMS),A,27.2
604756,Woodfield Avenue,2024-03-27T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,5.8
604756,Woodfield Avenue,2024-03-27T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,17.3
604756,Woodfield Avenue,2024-03-27T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,36.9
604756,Woodfield Avenue,2024-03-27T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.4
604756,Woodfield Avenue,2024-03-27T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.14
604756,Woodfield Avenue,2024-03-27T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.33
604756,Woodfield Avenue,2024-03-27T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.75
604756,Woodfield Avenue,2024-03-27T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.46
604756,Woodfield Avenue,2024-03-27T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.14
604756,Woodfield Avenue,2024-03-27T16:40:00.000+00:00,feeder,3,N Current (RMS),A,29.7
604756,Woodfield Avenue,2024-03-27T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,34.8
604756,Woodfield Avenue,2024-03-27T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,28.2
604756,Woodfield Avenue,2024-03-27T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,9.8
604756,Woodfield Avenue,2024-03-27T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.34
604756,Woodfield Avenue,2024-03-27T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.02
604756,Woodfield Avenue,2024-03-27T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.72
604756,Woodfield Avenue,2024-03-27T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.53
604756,Woodfield Avenue,2024-03-27T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.62
604756,Woodfield Avenue,2024-03-27T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.98
604756,Woodfield Avenue,2024-03-27T16:40:00.000+00:00,feeder,2,N Current (RMS),A,10.6
604756,Woodfield Avenue,2024-03-27T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,8.1
604756,Woodfield Avenue,2024-03-27T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,11.8
604756,Woodfield Avenue,2024-03-27T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,5.7
604756,Woodfield Avenue,2024-03-27T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.52
604756,Woodfield Avenue,2024-03-27T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.52
604756,Woodfield Avenue,2024-03-27T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.1
604756,Woodfield Avenue,2024-03-27T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,11.8
604756,Woodfield Avenue,2024-03-27T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.05
604756,Woodfield Avenue,2024-03-27T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.6
604756,Woodfield Avenue,2024-03-27T16:40:00.000+00:00,feeder,1,N Current (RMS),A,39.0
604756,Woodfield Avenue,2024-03-27T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,49.6
604756,Woodfield Avenue,2024-03-27T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,21.4
604756,Woodfield Avenue,2024-03-27T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,11.4
604756,Woodfield Avenue,2024-03-27T16:40:00.000+00:00,transformer,,Temperature,C,16.9
604756,Woodfield Avenue,2024-03-27T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
604756,Woodfield Avenue,2024-03-27T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.97
604756,Woodfield Avenue,2024-03-27T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
604756,Woodfield Avenue,2024-03-27T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
604756,Woodfield Avenue,2024-03-27T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
604756,Woodfield Avenue,2024-03-27T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
604756,Woodfield Avenue,2024-03-27T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
604756,Woodfield Avenue,2024-03-27T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
604756,Woodfield Avenue,2024-03-27T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.85
604756,Woodfield Avenue,2024-03-27T16:40:00.000+00:00,busbar,,L3 Active Power,kW,22.15
604756,Woodfield Avenue,2024-03-27T16:40:00.000+00:00,busbar,,L2 Active Power,kW,18.2
604756,Woodfield Avenue,2024-03-27T16:40:00.000+00:00,busbar,,L1 Active Power,kW,14.14
604756,Woodfield Avenue,2024-03-27T16:40:00.000+00:00,busbar,,N Current (RMS),A,51.5
604756,Woodfield Avenue,2024-03-27T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,93.1
604756,Woodfield Avenue,2024-03-27T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.3
604756,Woodfield Avenue,2024-03-27T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.8
604756,Woodfield Avenue,2024-03-27T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.35
604756,Woodfield Avenue,2024-03-27T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.31
604756,Woodfield Avenue,2024-03-27T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.71
604756,Woodfield Avenue,2024-03-27T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.87
604756,Woodfield Avenue,2024-03-27T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.67
604756,Woodfield Avenue,2024-03-27T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,8.32
604756,Woodfield Avenue,2024-03-27T16:30:00.000+00:00,feeder,4,N Current (RMS),A,24.2
604756,Woodfield Avenue,2024-03-27T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,9.0
604756,Woodfield Avenue,2024-03-27T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,15.5
604756,Woodfield Avenue,2024-03-27T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,35.7
604756,Woodfield Avenue,2024-03-27T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.42
604756,Woodfield Avenue,2024-03-27T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.41
604756,Woodfield Avenue,2024-03-27T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.41
604756,Woodfield Avenue,2024-03-27T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.54
604756,Woodfield Avenue,2024-03-27T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.12
604756,Woodfield Avenue,2024-03-27T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.17
604756,Woodfield Avenue,2024-03-27T16:30:00.000+00:00,feeder,3,N Current (RMS),A,23.4
604756,Woodfield Avenue,2024-03-27T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,24.0
604756,Woodfield Avenue,2024-03-27T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,31.8
604756,Woodfield Avenue,2024-03-27T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,14.2
604756,Woodfield Avenue,2024-03-27T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.31
604756,Woodfield Avenue,2024-03-27T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.21
604756,Woodfield Avenue,2024-03-27T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.36
604756,Woodfield Avenue,2024-03-27T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.42
604756,Woodfield Avenue,2024-03-27T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.44
604756,Woodfield Avenue,2024-03-27T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.67
604756,Woodfield Avenue,2024-03-27T16:30:00.000+00:00,feeder,2,N Current (RMS),A,7.8
604756,Woodfield Avenue,2024-03-27T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,10.4
604756,Woodfield Avenue,2024-03-27T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,6.4
604756,Woodfield Avenue,2024-03-27T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,4.7
604756,Woodfield Avenue,2024-03-27T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.44
604756,Woodfield Avenue,2024-03-27T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.35
604756,Woodfield Avenue,2024-03-27T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.17
604756,Woodfield Avenue,2024-03-27T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.39
604756,Woodfield Avenue,2024-03-27T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.93
604756,Woodfield Avenue,2024-03-27T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.63
604756,Woodfield Avenue,2024-03-27T16:30:00.000+00:00,feeder,1,N Current (RMS),A,38.6
604756,Woodfield Avenue,2024-03-27T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,44.8
604756,Woodfield Avenue,2024-03-27T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,29.8
604756,Woodfield Avenue,2024-03-27T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,7.0
604756,Woodfield Avenue,2024-03-27T16:30:00.000+00:00,transformer,,Temperature,C,16.9
604756,Woodfield Avenue,2024-03-27T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
604756,Woodfield Avenue,2024-03-27T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
604756,Woodfield Avenue,2024-03-27T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
604756,Woodfield Avenue,2024-03-27T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
604756,Woodfield Avenue,2024-03-27T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
604756,Woodfield Avenue,2024-03-27T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.46
604756,Woodfield Avenue,2024-03-27T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
604756,Woodfield Avenue,2024-03-27T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
604756,Woodfield Avenue,2024-03-27T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.93
604756,Woodfield Avenue,2024-03-27T16:30:00.000+00:00,busbar,,L3 Active Power,kW,20.22
604756,Woodfield Avenue,2024-03-27T16:30:00.000+00:00,busbar,,L2 Active Power,kW,19.16
604756,Woodfield Avenue,2024-03-27T16:30:00.000+00:00,busbar,,L1 Active Power,kW,13.78
604756,Woodfield Avenue,2024-03-27T16:30:00.000+00:00,busbar,,N Current (RMS),A,49.2
604756,Woodfield Avenue,2024-03-27T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.8
604756,Woodfield Avenue,2024-03-27T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.9
604756,Woodfield Avenue,2024-03-27T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.8
604756,Woodfield Avenue,2024-03-27T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.42
604756,Woodfield Avenue,2024-03-27T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.09
604756,Woodfield Avenue,2024-03-27T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.69
604756,Woodfield Avenue,2024-03-27T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.11
604756,Woodfield Avenue,2024-03-27T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.62
604756,Woodfield Avenue,2024-03-27T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.54
604756,Woodfield Avenue,2024-03-27T16:20:00.000+00:00,feeder,4,N Current (RMS),A,21.4
604756,Woodfield Avenue,2024-03-27T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,5.9
604756,Woodfield Avenue,2024-03-27T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,15.2
604756,Woodfield Avenue,2024-03-27T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,27.8
604756,Woodfield Avenue,2024-03-27T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.57
604756,Woodfield Avenue,2024-03-27T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.43
604756,Woodfield Avenue,2024-03-27T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.62
604756,Woodfield Avenue,2024-03-27T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.75
604756,Woodfield Avenue,2024-03-27T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.38
604756,Woodfield Avenue,2024-03-27T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.4
604756,Woodfield Avenue,2024-03-27T16:20:00.000+00:00,feeder,3,N Current (RMS),A,32.0
604756,Woodfield Avenue,2024-03-27T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,32.7
604756,Woodfield Avenue,2024-03-27T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,14.0
604756,Woodfield Avenue,2024-03-27T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,10.7
604756,Woodfield Avenue,2024-03-27T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.03
604756,Woodfield Avenue,2024-03-27T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.26
604756,Woodfield Avenue,2024-03-27T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.3
604756,Woodfield Avenue,2024-03-27T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.93
604756,Woodfield Avenue,2024-03-27T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.36
604756,Woodfield Avenue,2024-03-27T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,-0.43
604756,Woodfield Avenue,2024-03-27T16:20:00.000+00:00,feeder,2,N Current (RMS),A,10.2
604756,Woodfield Avenue,2024-03-27T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,8.7
604756,Woodfield Avenue,2024-03-27T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,5.9
604756,Woodfield Avenue,2024-03-27T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,3.6
604756,Woodfield Avenue,2024-03-27T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.16
604756,Woodfield Avenue,2024-03-27T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.35
604756,Woodfield Avenue,2024-03-27T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.05
604756,Woodfield Avenue,2024-03-27T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.05
604756,Woodfield Avenue,2024-03-27T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.02
604756,Woodfield Avenue,2024-03-27T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.68
604756,Woodfield Avenue,2024-03-27T16:20:00.000+00:00,feeder,1,N Current (RMS),A,24.7
604756,Woodfield Avenue,2024-03-27T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,30.1
604756,Woodfield Avenue,2024-03-27T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,21.6
604756,Woodfield Avenue,2024-03-27T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,7.4
604756,Woodfield Avenue,2024-03-27T16:20:00.000+00:00,transformer,,Temperature,C,16.8
604756,Woodfield Avenue,2024-03-27T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
604756,Woodfield Avenue,2024-03-27T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
604756,Woodfield Avenue,2024-03-27T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
604756,Woodfield Avenue,2024-03-27T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.59
604756,Woodfield Avenue,2024-03-27T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
604756,Woodfield Avenue,2024-03-27T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.22
604756,Woodfield Avenue,2024-03-27T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
604756,Woodfield Avenue,2024-03-27T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
604756,Woodfield Avenue,2024-03-27T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.06
604756,Woodfield Avenue,2024-03-27T16:20:00.000+00:00,busbar,,L3 Active Power,kW,16.84
604756,Woodfield Avenue,2024-03-27T16:20:00.000+00:00,busbar,,L2 Active Power,kW,12.38
604756,Woodfield Avenue,2024-03-27T16:20:00.000+00:00,busbar,,L1 Active Power,kW,10.18
604756,Woodfield Avenue,2024-03-27T16:20:00.000+00:00,busbar,,N Current (RMS),A,50.4
604756,Woodfield Avenue,2024-03-27T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.3
604756,Woodfield Avenue,2024-03-27T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.6
604756,Woodfield Avenue,2024-03-27T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,43.4
604756,Woodfield Avenue,2024-03-27T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.55
604756,Woodfield Avenue,2024-03-27T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.21
604756,Woodfield Avenue,2024-03-27T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.5
604756,Woodfield Avenue,2024-03-27T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.95
604756,Woodfield Avenue,2024-03-27T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.16
604756,Woodfield Avenue,2024-03-27T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.51
604756,Woodfield Avenue,2024-03-27T16:10:00.000+00:00,feeder,4,N Current (RMS),A,21.8
604756,Woodfield Avenue,2024-03-27T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,5.2
604756,Woodfield Avenue,2024-03-27T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,10.0
604756,Woodfield Avenue,2024-03-27T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,24.1
604756,Woodfield Avenue,2024-03-27T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.68
604756,Woodfield Avenue,2024-03-27T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.33
604756,Woodfield Avenue,2024-03-27T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.83
604756,Woodfield Avenue,2024-03-27T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.65
604756,Woodfield Avenue,2024-03-27T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.32
604756,Woodfield Avenue,2024-03-27T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.24
604756,Woodfield Avenue,2024-03-27T16:10:00.000+00:00,feeder,3,N Current (RMS),A,23.8
604756,Woodfield Avenue,2024-03-27T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,24.5
604756,Woodfield Avenue,2024-03-27T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,14.0
604756,Woodfield Avenue,2024-03-27T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,18.4
604756,Woodfield Avenue,2024-03-27T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.09
604756,Woodfield Avenue,2024-03-27T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.34
604756,Woodfield Avenue,2024-03-27T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.17
604756,Woodfield Avenue,2024-03-27T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.22
604756,Woodfield Avenue,2024-03-27T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.18
604756,Woodfield Avenue,2024-03-27T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.01
604756,Woodfield Avenue,2024-03-27T16:10:00.000+00:00,feeder,2,N Current (RMS),A,16.6
604756,Woodfield Avenue,2024-03-27T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,14.7
604756,Woodfield Avenue,2024-03-27T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,10.4
604756,Woodfield Avenue,2024-03-27T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,6.1
604756,Woodfield Avenue,2024-03-27T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.33
604756,Woodfield Avenue,2024-03-27T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.31
604756,Woodfield Avenue,2024-03-27T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.05
604756,Woodfield Avenue,2024-03-27T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.78
604756,Woodfield Avenue,2024-03-27T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.61
604756,Woodfield Avenue,2024-03-27T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.54
604756,Woodfield Avenue,2024-03-27T16:10:00.000+00:00,feeder,1,N Current (RMS),A,22.7
604756,Woodfield Avenue,2024-03-27T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,26.9
604756,Woodfield Avenue,2024-03-27T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,15.7
604756,Woodfield Avenue,2024-03-27T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,6.9
604756,Woodfield Avenue,2024-03-27T16:10:00.000+00:00,transformer,,Temperature,C,16.8
604756,Woodfield Avenue,2024-03-27T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
604756,Woodfield Avenue,2024-03-27T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.13
604756,Woodfield Avenue,2024-03-27T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
604756,Woodfield Avenue,2024-03-27T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.31
604756,Woodfield Avenue,2024-03-27T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
604756,Woodfield Avenue,2024-03-27T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.71
604756,Woodfield Avenue,2024-03-27T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
604756,Woodfield Avenue,2024-03-27T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
604756,Woodfield Avenue,2024-03-27T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.11
604756,Woodfield Avenue,2024-03-27T16:10:00.000+00:00,busbar,,L3 Active Power,kW,13.7
604756,Woodfield Avenue,2024-03-27T16:10:00.000+00:00,busbar,,L2 Active Power,kW,10.27
604756,Woodfield Avenue,2024-03-27T16:10:00.000+00:00,busbar,,L1 Active Power,kW,11.3
604756,Woodfield Avenue,2024-03-27T16:10:00.000+00:00,busbar,,N Current (RMS),A,45.2
604756,Woodfield Avenue,2024-03-27T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.1
604756,Woodfield Avenue,2024-03-27T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.1
604756,Woodfield Avenue,2024-03-27T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.8
604756,Woodfield Avenue,2024-03-27T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.36
604756,Woodfield Avenue,2024-03-27T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.17
604756,Woodfield Avenue,2024-03-27T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.59
604756,Woodfield Avenue,2024-03-27T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.7
604756,Woodfield Avenue,2024-03-27T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.56
604756,Woodfield Avenue,2024-03-27T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.41
604756,Woodfield Avenue,2024-03-27T16:00:00.000+00:00,feeder,4,N Current (RMS),A,14.5
604756,Woodfield Avenue,2024-03-27T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,12.6
604756,Woodfield Avenue,2024-03-27T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,15.7
604756,Woodfield Avenue,2024-03-27T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,20.0
604756,Woodfield Avenue,2024-03-27T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.75
604756,Woodfield Avenue,2024-03-27T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.91
604756,Woodfield Avenue,2024-03-27T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.92
604756,Woodfield Avenue,2024-03-27T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.09
604756,Woodfield Avenue,2024-03-27T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.33
604756,Woodfield Avenue,2024-03-27T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.66
604756,Woodfield Avenue,2024-03-27T16:00:00.000+00:00,feeder,3,N Current (RMS),A,17.5
604756,Woodfield Avenue,2024-03-27T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,26.3
604756,Woodfield Avenue,2024-03-27T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,31.2
604756,Woodfield Avenue,2024-03-27T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,19.8
604756,Woodfield Avenue,2024-03-27T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
604756,Woodfield Avenue,2024-03-27T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.56
604756,Woodfield Avenue,2024-03-27T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.05
604756,Woodfield Avenue,2024-03-27T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.69
604756,Woodfield Avenue,2024-03-27T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.65
604756,Woodfield Avenue,2024-03-27T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.55
604756,Woodfield Avenue,2024-03-27T16:00:00.000+00:00,feeder,2,N Current (RMS),A,12.4
604756,Woodfield Avenue,2024-03-27T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,15.4
604756,Woodfield Avenue,2024-03-27T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,7.3
604756,Woodfield Avenue,2024-03-27T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,3.1
604756,Woodfield Avenue,2024-03-27T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.57
604756,Woodfield Avenue,2024-03-27T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.41
604756,Woodfield Avenue,2024-03-27T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.09
604756,Woodfield Avenue,2024-03-27T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,15.63
604756,Woodfield Avenue,2024-03-27T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.91
604756,Woodfield Avenue,2024-03-27T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.18
604756,Woodfield Avenue,2024-03-27T16:00:00.000+00:00,feeder,1,N Current (RMS),A,56.1
604756,Woodfield Avenue,2024-03-27T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,64.9
604756,Woodfield Avenue,2024-03-27T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,16.8
604756,Woodfield Avenue,2024-03-27T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,11.0
604756,Woodfield Avenue,2024-03-27T16:00:00.000+00:00,transformer,,Temperature,C,16.8
604756,Woodfield Avenue,2024-03-27T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
604756,Woodfield Avenue,2024-03-27T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.15
604756,Woodfield Avenue,2024-03-27T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
604756,Woodfield Avenue,2024-03-27T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.89
604756,Woodfield Avenue,2024-03-27T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
604756,Woodfield Avenue,2024-03-27T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.55
604756,Woodfield Avenue,2024-03-27T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
604756,Woodfield Avenue,2024-03-27T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
604756,Woodfield Avenue,2024-03-27T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.66
604756,Woodfield Avenue,2024-03-27T16:00:00.000+00:00,busbar,,L3 Active Power,kW,28.11
604756,Woodfield Avenue,2024-03-27T16:00:00.000+00:00,busbar,,L2 Active Power,kW,16.46
604756,Woodfield Avenue,2024-03-27T16:00:00.000+00:00,busbar,,L1 Active Power,kW,11.8
604756,Woodfield Avenue,2024-03-27T16:00:00.000+00:00,busbar,,N Current (RMS),A,81.3
604756,Woodfield Avenue,2024-03-27T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,117.2
604756,Woodfield Avenue,2024-03-27T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.4
604756,Woodfield Avenue,2024-03-27T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.1
604756,Woodfield Avenue,2024-03-27T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.12
604756,Woodfield Avenue,2024-03-27T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.16
604756,Woodfield Avenue,2024-03-27T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.53
604756,Woodfield Avenue,2024-03-27T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
604756,Woodfield Avenue,2024-03-27T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.85
604756,Woodfield Avenue,2024-03-27T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.14
604756,Woodfield Avenue,2024-03-27T15:50:00.000+00:00,feeder,4,N Current (RMS),A,27.4
604756,Woodfield Avenue,2024-03-27T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,36.0
604756,Woodfield Avenue,2024-03-27T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,17.2
604756,Woodfield Avenue,2024-03-27T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,18.6
604756,Woodfield Avenue,2024-03-27T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.75
604756,Woodfield Avenue,2024-03-27T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.89
604756,Woodfield Avenue,2024-03-27T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.78
604756,Woodfield Avenue,2024-03-27T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.3
604756,Woodfield Avenue,2024-03-27T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.38
604756,Woodfield Avenue,2024-03-27T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.94
604756,Woodfield Avenue,2024-03-27T15:50:00.000+00:00,feeder,3,N Current (RMS),A,24.7
604756,Woodfield Avenue,2024-03-27T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,31.4
604756,Woodfield Avenue,2024-03-27T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,28.2
604756,Woodfield Avenue,2024-03-27T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,13.3
604756,Woodfield Avenue,2024-03-27T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
604756,Woodfield Avenue,2024-03-27T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.62
604756,Woodfield Avenue,2024-03-27T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
604756,Woodfield Avenue,2024-03-27T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.04
604756,Woodfield Avenue,2024-03-27T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.62
604756,Woodfield Avenue,2024-03-27T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.17
604756,Woodfield Avenue,2024-03-27T15:50:00.000+00:00,feeder,2,N Current (RMS),A,17.9
604756,Woodfield Avenue,2024-03-27T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,21.7
604756,Woodfield Avenue,2024-03-27T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,7.3
604756,Woodfield Avenue,2024-03-27T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,6.1
604756,Woodfield Avenue,2024-03-27T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.27
604756,Woodfield Avenue,2024-03-27T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.41
604756,Woodfield Avenue,2024-03-27T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.12
604756,Woodfield Avenue,2024-03-27T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.2
604756,Woodfield Avenue,2024-03-27T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.11
604756,Woodfield Avenue,2024-03-27T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.38
604756,Woodfield Avenue,2024-03-27T15:50:00.000+00:00,feeder,1,N Current (RMS),A,26.0
604756,Woodfield Avenue,2024-03-27T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,28.3
604756,Woodfield Avenue,2024-03-27T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,22.2
604756,Woodfield Avenue,2024-03-27T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,5.9
604756,Woodfield Avenue,2024-03-27T15:50:00.000+00:00,transformer,,Temperature,C,16.9
604756,Woodfield Avenue,2024-03-27T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
604756,Woodfield Avenue,2024-03-27T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
604756,Woodfield Avenue,2024-03-27T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
604756,Woodfield Avenue,2024-03-27T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
604756,Woodfield Avenue,2024-03-27T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
604756,Woodfield Avenue,2024-03-27T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
604756,Woodfield Avenue,2024-03-27T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
604756,Woodfield Avenue,2024-03-27T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
604756,Woodfield Avenue,2024-03-27T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.42
604756,Woodfield Avenue,2024-03-27T15:50:00.000+00:00,busbar,,L3 Active Power,kW,25.54
604756,Woodfield Avenue,2024-03-27T15:50:00.000+00:00,busbar,,L2 Active Power,kW,16.96
604756,Woodfield Avenue,2024-03-27T15:50:00.000+00:00,busbar,,L1 Active Power,kW,9.62
604756,Woodfield Avenue,2024-03-27T15:50:00.000+00:00,busbar,,N Current (RMS),A,80.7
604756,Woodfield Avenue,2024-03-27T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,110.3
604756,Woodfield Avenue,2024-03-27T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.6
604756,Woodfield Avenue,2024-03-27T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.7
604756,Woodfield Avenue,2024-03-27T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.14
604756,Woodfield Avenue,2024-03-27T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.09
604756,Woodfield Avenue,2024-03-27T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.5
604756,Woodfield Avenue,2024-03-27T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.48
604756,Woodfield Avenue,2024-03-27T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.94
604756,Woodfield Avenue,2024-03-27T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.47
604756,Woodfield Avenue,2024-03-27T15:40:00.000+00:00,feeder,4,N Current (RMS),A,13.7
604756,Woodfield Avenue,2024-03-27T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,4.0
604756,Woodfield Avenue,2024-03-27T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,12.4
604756,Woodfield Avenue,2024-03-27T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,19.3
604756,Woodfield Avenue,2024-03-27T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.71
604756,Woodfield Avenue,2024-03-27T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.66
604756,Woodfield Avenue,2024-03-27T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.22
604756,Woodfield Avenue,2024-03-27T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.55
604756,Woodfield Avenue,2024-03-27T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.14
604756,Woodfield Avenue,2024-03-27T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.9
604756,Woodfield Avenue,2024-03-27T15:40:00.000+00:00,feeder,3,N Current (RMS),A,18.4
604756,Woodfield Avenue,2024-03-27T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,16.2
604756,Woodfield Avenue,2024-03-27T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,25.3
604756,Woodfield Avenue,2024-03-27T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,14.1
604756,Woodfield Avenue,2024-03-27T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.05
604756,Woodfield Avenue,2024-03-27T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
604756,Woodfield Avenue,2024-03-27T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.15
604756,Woodfield Avenue,2024-03-27T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.49
604756,Woodfield Avenue,2024-03-27T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.97
604756,Woodfield Avenue,2024-03-27T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,-0.01
604756,Woodfield Avenue,2024-03-27T15:40:00.000+00:00,feeder,2,N Current (RMS),A,16.2
604756,Woodfield Avenue,2024-03-27T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,18.7
604756,Woodfield Avenue,2024-03-27T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,4.7
604756,Woodfield Avenue,2024-03-27T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,3.3
604756,Woodfield Avenue,2024-03-27T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.37
604756,Woodfield Avenue,2024-03-27T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.6
604756,Woodfield Avenue,2024-03-27T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.03
604756,Woodfield Avenue,2024-03-27T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.04
604756,Woodfield Avenue,2024-03-27T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.2
604756,Woodfield Avenue,2024-03-27T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.39
604756,Woodfield Avenue,2024-03-27T15:40:00.000+00:00,feeder,1,N Current (RMS),A,21.7
604756,Woodfield Avenue,2024-03-27T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,13.0
604756,Woodfield Avenue,2024-03-27T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,26.6
604756,Woodfield Avenue,2024-03-27T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,6.0
604756,Woodfield Avenue,2024-03-27T15:40:00.000+00:00,transformer,,Temperature,C,16.9
604756,Woodfield Avenue,2024-03-27T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
604756,Woodfield Avenue,2024-03-27T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
604756,Woodfield Avenue,2024-03-27T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
604756,Woodfield Avenue,2024-03-27T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.23
604756,Woodfield Avenue,2024-03-27T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
604756,Woodfield Avenue,2024-03-27T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.96
604756,Woodfield Avenue,2024-03-27T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
604756,Woodfield Avenue,2024-03-27T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
604756,Woodfield Avenue,2024-03-27T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.53
604756,Woodfield Avenue,2024-03-27T15:40:00.000+00:00,busbar,,L3 Active Power,kW,11.56
604756,Woodfield Avenue,2024-03-27T15:40:00.000+00:00,busbar,,L2 Active Power,kW,15.25
604756,Woodfield Avenue,2024-03-27T15:40:00.000+00:00,busbar,,L1 Active Power,kW,8.75
604756,Woodfield Avenue,2024-03-27T15:40:00.000+00:00,busbar,,N Current (RMS),A,38.6
604756,Woodfield Avenue,2024-03-27T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.3
604756,Woodfield Avenue,2024-03-27T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.3
604756,Woodfield Avenue,2024-03-27T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,38.0
604756,Woodfield Avenue,2024-03-27T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.3
604756,Woodfield Avenue,2024-03-27T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.2
604756,Woodfield Avenue,2024-03-27T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.13
604756,Woodfield Avenue,2024-03-27T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.1
604756,Woodfield Avenue,2024-03-27T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.97
604756,Woodfield Avenue,2024-03-27T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.3
604756,Woodfield Avenue,2024-03-27T15:30:00.000+00:00,feeder,4,N Current (RMS),A,20.5
604756,Woodfield Avenue,2024-03-27T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,3.4
604756,Woodfield Avenue,2024-03-27T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,16.8
604756,Woodfield Avenue,2024-03-27T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,23.9
604756,Woodfield Avenue,2024-03-27T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.77
604756,Woodfield Avenue,2024-03-27T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.52
604756,Woodfield Avenue,2024-03-27T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.56
604756,Woodfield Avenue,2024-03-27T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.47
604756,Woodfield Avenue,2024-03-27T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.52
604756,Woodfield Avenue,2024-03-27T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.85
604756,Woodfield Avenue,2024-03-27T15:30:00.000+00:00,feeder,3,N Current (RMS),A,19.9
604756,Woodfield Avenue,2024-03-27T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,20.2
604756,Woodfield Avenue,2024-03-27T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,17.8
604756,Woodfield Avenue,2024-03-27T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,21.7
604756,Woodfield Avenue,2024-03-27T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
604756,Woodfield Avenue,2024-03-27T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.23
604756,Woodfield Avenue,2024-03-27T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.06
604756,Woodfield Avenue,2024-03-27T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.81
604756,Woodfield Avenue,2024-03-27T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.7
604756,Woodfield Avenue,2024-03-27T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,-0.04
604756,Woodfield Avenue,2024-03-27T15:30:00.000+00:00,feeder,2,N Current (RMS),A,14.3
604756,Woodfield Avenue,2024-03-27T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,16.1
604756,Woodfield Avenue,2024-03-27T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,9.1
604756,Woodfield Avenue,2024-03-27T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,3.7
604756,Woodfield Avenue,2024-03-27T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.54
604756,Woodfield Avenue,2024-03-27T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.49
604756,Woodfield Avenue,2024-03-27T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
604756,Woodfield Avenue,2024-03-27T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.43
604756,Woodfield Avenue,2024-03-27T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.85
604756,Woodfield Avenue,2024-03-27T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.9
604756,Woodfield Avenue,2024-03-27T15:30:00.000+00:00,feeder,1,N Current (RMS),A,18.7
604756,Woodfield Avenue,2024-03-27T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,19.4
604756,Woodfield Avenue,2024-03-27T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,20.8
604756,Woodfield Avenue,2024-03-27T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,9.4
604756,Woodfield Avenue,2024-03-27T15:30:00.000+00:00,transformer,,Temperature,C,16.9
604756,Woodfield Avenue,2024-03-27T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
604756,Woodfield Avenue,2024-03-27T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.24
604756,Woodfield Avenue,2024-03-27T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
604756,Woodfield Avenue,2024-03-27T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.58
604756,Woodfield Avenue,2024-03-27T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
604756,Woodfield Avenue,2024-03-27T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.49
604756,Woodfield Avenue,2024-03-27T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
604756,Woodfield Avenue,2024-03-27T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
604756,Woodfield Avenue,2024-03-27T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.64
604756,Woodfield Avenue,2024-03-27T15:30:00.000+00:00,busbar,,L3 Active Power,kW,12.6
604756,Woodfield Avenue,2024-03-27T15:30:00.000+00:00,busbar,,L2 Active Power,kW,14.05
604756,Woodfield Avenue,2024-03-27T15:30:00.000+00:00,busbar,,L1 Active Power,kW,12.01
604756,Woodfield Avenue,2024-03-27T15:30:00.000+00:00,busbar,,N Current (RMS),A,34.4
604756,Woodfield Avenue,2024-03-27T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.2
604756,Woodfield Avenue,2024-03-27T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.5
604756,Woodfield Avenue,2024-03-27T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.2
604756,Woodfield Avenue,2024-03-27T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.12
604756,Woodfield Avenue,2024-03-27T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.28
604756,Woodfield Avenue,2024-03-27T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.21
604756,Woodfield Avenue,2024-03-27T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.1
604756,Woodfield Avenue,2024-03-27T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.04
604756,Woodfield Avenue,2024-03-27T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.12
604756,Woodfield Avenue,2024-03-27T15:20:00.000+00:00,feeder,4,N Current (RMS),A,15.1
604756,Woodfield Avenue,2024-03-27T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,3.2
604756,Woodfield Avenue,2024-03-27T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,16.9
604756,Woodfield Avenue,2024-03-27T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,13.2
604756,Woodfield Avenue,2024-03-27T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.59
604756,Woodfield Avenue,2024-03-27T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.78
604756,Woodfield Avenue,2024-03-27T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.96
604756,Woodfield Avenue,2024-03-27T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.26
