Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604756,Woodfield Avenue,2024-03-27T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.23
604756,Woodfield Avenue,2024-03-27T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
604756,Woodfield Avenue,2024-03-27T15:20:00.000+00:00,feeder,3,N Current (RMS),A,13.4
604756,Woodfield Avenue,2024-03-27T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,14.6
604756,Woodfield Avenue,2024-03-27T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,19.2
604756,Woodfield Avenue,2024-03-27T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,13.6
604756,Woodfield Avenue,2024-03-27T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.41
604756,Woodfield Avenue,2024-03-27T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.38
604756,Woodfield Avenue,2024-03-27T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.17
604756,Woodfield Avenue,2024-03-27T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.54
604756,Woodfield Avenue,2024-03-27T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.24
604756,Woodfield Avenue,2024-03-27T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,-0.02
604756,Woodfield Avenue,2024-03-27T15:20:00.000+00:00,feeder,2,N Current (RMS),A,8.5
604756,Woodfield Avenue,2024-03-27T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,8.4
604756,Woodfield Avenue,2024-03-27T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,6.6
604756,Woodfield Avenue,2024-03-27T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,2.2
604756,Woodfield Avenue,2024-03-27T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.72
604756,Woodfield Avenue,2024-03-27T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.75
604756,Woodfield Avenue,2024-03-27T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
604756,Woodfield Avenue,2024-03-27T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.88
604756,Woodfield Avenue,2024-03-27T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.91
604756,Woodfield Avenue,2024-03-27T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.18
604756,Woodfield Avenue,2024-03-27T15:20:00.000+00:00,feeder,1,N Current (RMS),A,20.9
604756,Woodfield Avenue,2024-03-27T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,16.9
604756,Woodfield Avenue,2024-03-27T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,21.8
604756,Woodfield Avenue,2024-03-27T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,5.2
604756,Woodfield Avenue,2024-03-27T15:20:00.000+00:00,transformer,,Temperature,C,16.9
604756,Woodfield Avenue,2024-03-27T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
604756,Woodfield Avenue,2024-03-27T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
604756,Woodfield Avenue,2024-03-27T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
604756,Woodfield Avenue,2024-03-27T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.36
604756,Woodfield Avenue,2024-03-27T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
604756,Woodfield Avenue,2024-03-27T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.24
604756,Woodfield Avenue,2024-03-27T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
604756,Woodfield Avenue,2024-03-27T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
604756,Woodfield Avenue,2024-03-27T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
604756,Woodfield Avenue,2024-03-27T15:20:00.000+00:00,busbar,,L3 Active Power,kW,8.59
604756,Woodfield Avenue,2024-03-27T15:20:00.000+00:00,busbar,,L2 Active Power,kW,14.42
604756,Woodfield Avenue,2024-03-27T15:20:00.000+00:00,busbar,,L1 Active Power,kW,7.27
604756,Woodfield Avenue,2024-03-27T15:20:00.000+00:00,busbar,,N Current (RMS),A,36.1
604756,Woodfield Avenue,2024-03-27T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.4
604756,Woodfield Avenue,2024-03-27T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.7
604756,Woodfield Avenue,2024-03-27T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,31.4
604756,Woodfield Avenue,2024-03-27T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.06
604756,Woodfield Avenue,2024-03-27T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.14
604756,Woodfield Avenue,2024-03-27T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.07
604756,Woodfield Avenue,2024-03-27T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.63
604756,Woodfield Avenue,2024-03-27T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.98
604756,Woodfield Avenue,2024-03-27T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.3
604756,Woodfield Avenue,2024-03-27T15:10:00.000+00:00,feeder,4,N Current (RMS),A,13.4
604756,Woodfield Avenue,2024-03-27T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,3.9
604756,Woodfield Avenue,2024-03-27T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,16.5
604756,Woodfield Avenue,2024-03-27T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,14.6
604756,Woodfield Avenue,2024-03-27T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.52
604756,Woodfield Avenue,2024-03-27T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.58
604756,Woodfield Avenue,2024-03-27T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.38
604756,Woodfield Avenue,2024-03-27T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.2
604756,Woodfield Avenue,2024-03-27T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.2
604756,Woodfield Avenue,2024-03-27T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.95
604756,Woodfield Avenue,2024-03-27T15:10:00.000+00:00,feeder,3,N Current (RMS),A,18.2
604756,Woodfield Avenue,2024-03-27T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,18.4
604756,Woodfield Avenue,2024-03-27T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,26.2
604756,Woodfield Avenue,2024-03-27T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,8.7
604756,Woodfield Avenue,2024-03-27T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.47
604756,Woodfield Avenue,2024-03-27T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.94
604756,Woodfield Avenue,2024-03-27T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.67
604756,Woodfield Avenue,2024-03-27T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.5
604756,Woodfield Avenue,2024-03-27T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.78
604756,Woodfield Avenue,2024-03-27T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.06
604756,Woodfield Avenue,2024-03-27T15:10:00.000+00:00,feeder,2,N Current (RMS),A,15.0
604756,Woodfield Avenue,2024-03-27T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,3.3
604756,Woodfield Avenue,2024-03-27T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,13.9
604756,Woodfield Avenue,2024-03-27T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,6.6
604756,Woodfield Avenue,2024-03-27T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.79
604756,Woodfield Avenue,2024-03-27T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.63
604756,Woodfield Avenue,2024-03-27T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.13
604756,Woodfield Avenue,2024-03-27T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.79
604756,Woodfield Avenue,2024-03-27T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.05
604756,Woodfield Avenue,2024-03-27T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.03
604756,Woodfield Avenue,2024-03-27T15:10:00.000+00:00,feeder,1,N Current (RMS),A,25.4
604756,Woodfield Avenue,2024-03-27T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,16.4
604756,Woodfield Avenue,2024-03-27T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,27.2
604756,Woodfield Avenue,2024-03-27T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,4.6
604756,Woodfield Avenue,2024-03-27T15:10:00.000+00:00,transformer,,Temperature,C,17.0
604756,Woodfield Avenue,2024-03-27T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
604756,Woodfield Avenue,2024-03-27T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.98
604756,Woodfield Avenue,2024-03-27T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
604756,Woodfield Avenue,2024-03-27T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.09
604756,Woodfield Avenue,2024-03-27T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
604756,Woodfield Avenue,2024-03-27T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.36
604756,Woodfield Avenue,2024-03-27T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
604756,Woodfield Avenue,2024-03-27T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.88
604756,Woodfield Avenue,2024-03-27T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
604756,Woodfield Avenue,2024-03-27T15:10:00.000+00:00,busbar,,L3 Active Power,kW,9.13
604756,Woodfield Avenue,2024-03-27T15:10:00.000+00:00,busbar,,L2 Active Power,kW,19.01
604756,Woodfield Avenue,2024-03-27T15:10:00.000+00:00,busbar,,L1 Active Power,kW,7.34
604756,Woodfield Avenue,2024-03-27T15:10:00.000+00:00,busbar,,N Current (RMS),A,51.4
604756,Woodfield Avenue,2024-03-27T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.3
604756,Woodfield Avenue,2024-03-27T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.1
604756,Woodfield Avenue,2024-03-27T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,31.6
604756,Woodfield Avenue,2024-03-27T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.19
604756,Woodfield Avenue,2024-03-27T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.36
604756,Woodfield Avenue,2024-03-27T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.12
604756,Woodfield Avenue,2024-03-27T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.72
604756,Woodfield Avenue,2024-03-27T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.62
604756,Woodfield Avenue,2024-03-27T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.51
604756,Woodfield Avenue,2024-03-27T15:00:00.000+00:00,feeder,4,N Current (RMS),A,16.9
604756,Woodfield Avenue,2024-03-27T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,5.2
604756,Woodfield Avenue,2024-03-27T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,20.0
604756,Woodfield Avenue,2024-03-27T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,15.8
604756,Woodfield Avenue,2024-03-27T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.31
604756,Woodfield Avenue,2024-03-27T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.77
604756,Woodfield Avenue,2024-03-27T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.44
604756,Woodfield Avenue,2024-03-27T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.7
604756,Woodfield Avenue,2024-03-27T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.54
604756,Woodfield Avenue,2024-03-27T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.62
604756,Woodfield Avenue,2024-03-27T15:00:00.000+00:00,feeder,3,N Current (RMS),A,20.5
604756,Woodfield Avenue,2024-03-27T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,20.9
604756,Woodfield Avenue,2024-03-27T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,24.5
604756,Woodfield Avenue,2024-03-27T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,7.4
604756,Woodfield Avenue,2024-03-27T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.43
604756,Woodfield Avenue,2024-03-27T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.95
604756,Woodfield Avenue,2024-03-27T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.59
604756,Woodfield Avenue,2024-03-27T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.85
604756,Woodfield Avenue,2024-03-27T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.82
604756,Woodfield Avenue,2024-03-27T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.81
604756,Woodfield Avenue,2024-03-27T15:00:00.000+00:00,feeder,2,N Current (RMS),A,12.1
604756,Woodfield Avenue,2024-03-27T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,4.2
604756,Woodfield Avenue,2024-03-27T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,10.2
604756,Woodfield Avenue,2024-03-27T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,8.1
604756,Woodfield Avenue,2024-03-27T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.91
604756,Woodfield Avenue,2024-03-27T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.22
604756,Woodfield Avenue,2024-03-27T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
604756,Woodfield Avenue,2024-03-27T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.66
604756,Woodfield Avenue,2024-03-27T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.89
604756,Woodfield Avenue,2024-03-27T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.22
604756,Woodfield Avenue,2024-03-27T15:00:00.000+00:00,feeder,1,N Current (RMS),A,40.3
604756,Woodfield Avenue,2024-03-27T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,43.9
604756,Woodfield Avenue,2024-03-27T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,29.6
604756,Woodfield Avenue,2024-03-27T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,6.6
604756,Woodfield Avenue,2024-03-27T15:00:00.000+00:00,transformer,,Temperature,C,17.3
604756,Woodfield Avenue,2024-03-27T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
604756,Woodfield Avenue,2024-03-27T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
604756,Woodfield Avenue,2024-03-27T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
604756,Woodfield Avenue,2024-03-27T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.15
604756,Woodfield Avenue,2024-03-27T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
604756,Woodfield Avenue,2024-03-27T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
604756,Woodfield Avenue,2024-03-27T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
604756,Woodfield Avenue,2024-03-27T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.32
604756,Woodfield Avenue,2024-03-27T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
604756,Woodfield Avenue,2024-03-27T15:00:00.000+00:00,busbar,,L3 Active Power,kW,15.93
604756,Woodfield Avenue,2024-03-27T15:00:00.000+00:00,busbar,,L2 Active Power,kW,18.88
604756,Woodfield Avenue,2024-03-27T15:00:00.000+00:00,busbar,,L1 Active Power,kW,8.16
604756,Woodfield Avenue,2024-03-27T15:00:00.000+00:00,busbar,,N Current (RMS),A,55.5
604756,Woodfield Avenue,2024-03-27T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.0
604756,Woodfield Avenue,2024-03-27T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.6
604756,Woodfield Avenue,2024-03-27T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,35.8
604756,Woodfield Avenue,2024-03-27T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.24
604756,Woodfield Avenue,2024-03-27T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.2
604756,Woodfield Avenue,2024-03-27T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.09
604756,Woodfield Avenue,2024-03-27T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.13
604756,Woodfield Avenue,2024-03-27T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.56
604756,Woodfield Avenue,2024-03-27T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.81
604756,Woodfield Avenue,2024-03-27T14:50:00.000+00:00,feeder,4,N Current (RMS),A,15.8
604756,Woodfield Avenue,2024-03-27T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,3.0
604756,Woodfield Avenue,2024-03-27T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,19.9
604756,Woodfield Avenue,2024-03-27T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,12.4
604756,Woodfield Avenue,2024-03-27T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.15
604756,Woodfield Avenue,2024-03-27T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.35
604756,Woodfield Avenue,2024-03-27T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.33
604756,Woodfield Avenue,2024-03-27T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.19
604756,Woodfield Avenue,2024-03-27T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.87
604756,Woodfield Avenue,2024-03-27T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.84
604756,Woodfield Avenue,2024-03-27T14:50:00.000+00:00,feeder,3,N Current (RMS),A,18.8
604756,Woodfield Avenue,2024-03-27T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,19.0
604756,Woodfield Avenue,2024-03-27T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,25.2
604756,Woodfield Avenue,2024-03-27T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,9.0
604756,Woodfield Avenue,2024-03-27T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.37
604756,Woodfield Avenue,2024-03-27T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.04
604756,Woodfield Avenue,2024-03-27T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.3
604756,Woodfield Avenue,2024-03-27T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.06
604756,Woodfield Avenue,2024-03-27T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.66
604756,Woodfield Avenue,2024-03-27T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.96
604756,Woodfield Avenue,2024-03-27T14:50:00.000+00:00,feeder,2,N Current (RMS),A,13.6
604756,Woodfield Avenue,2024-03-27T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,5.3
604756,Woodfield Avenue,2024-03-27T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,3.3
604756,Woodfield Avenue,2024-03-27T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,15.2
604756,Woodfield Avenue,2024-03-27T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.82
604756,Woodfield Avenue,2024-03-27T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.32
604756,Woodfield Avenue,2024-03-27T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.19
604756,Woodfield Avenue,2024-03-27T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.17
604756,Woodfield Avenue,2024-03-27T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.16
604756,Woodfield Avenue,2024-03-27T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.79
604756,Woodfield Avenue,2024-03-27T14:50:00.000+00:00,feeder,1,N Current (RMS),A,24.6
604756,Woodfield Avenue,2024-03-27T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,26.3
604756,Woodfield Avenue,2024-03-27T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,18.4
604756,Woodfield Avenue,2024-03-27T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,3.7
604756,Woodfield Avenue,2024-03-27T14:50:00.000+00:00,transformer,,Temperature,C,17.5
604756,Woodfield Avenue,2024-03-27T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
604756,Woodfield Avenue,2024-03-27T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
604756,Woodfield Avenue,2024-03-27T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
604756,Woodfield Avenue,2024-03-27T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
604756,Woodfield Avenue,2024-03-27T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
604756,Woodfield Avenue,2024-03-27T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.39
604756,Woodfield Avenue,2024-03-27T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.05
604756,Woodfield Avenue,2024-03-27T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
604756,Woodfield Avenue,2024-03-27T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.07
604756,Woodfield Avenue,2024-03-27T14:50:00.000+00:00,busbar,,L3 Active Power,kW,11.54
604756,Woodfield Avenue,2024-03-27T14:50:00.000+00:00,busbar,,L2 Active Power,kW,15.25
604756,Woodfield Avenue,2024-03-27T14:50:00.000+00:00,busbar,,L1 Active Power,kW,8.39
604756,Woodfield Avenue,2024-03-27T14:50:00.000+00:00,busbar,,N Current (RMS),A,37.7
604756,Woodfield Avenue,2024-03-27T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.5
604756,Woodfield Avenue,2024-03-27T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.6
604756,Woodfield Avenue,2024-03-27T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,36.4
604756,Woodfield Avenue,2024-03-27T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.22
604756,Woodfield Avenue,2024-03-27T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.53
604756,Woodfield Avenue,2024-03-27T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.07
604756,Woodfield Avenue,2024-03-27T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.93
604756,Woodfield Avenue,2024-03-27T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.97
604756,Woodfield Avenue,2024-03-27T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.41
604756,Woodfield Avenue,2024-03-27T14:40:00.000+00:00,feeder,4,N Current (RMS),A,17.0
604756,Woodfield Avenue,2024-03-27T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,5.9
604756,Woodfield Avenue,2024-03-27T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,14.8
604756,Woodfield Avenue,2024-03-27T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,10.5
604756,Woodfield Avenue,2024-03-27T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.21
604756,Woodfield Avenue,2024-03-27T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.21
604756,Woodfield Avenue,2024-03-27T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.63
604756,Woodfield Avenue,2024-03-27T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.32
604756,Woodfield Avenue,2024-03-27T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.4
604756,Woodfield Avenue,2024-03-27T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.65
604756,Woodfield Avenue,2024-03-27T14:40:00.000+00:00,feeder,3,N Current (RMS),A,24.8
604756,Woodfield Avenue,2024-03-27T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,23.3
604756,Woodfield Avenue,2024-03-27T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,32.5
604756,Woodfield Avenue,2024-03-27T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,7.5
604756,Woodfield Avenue,2024-03-27T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.34
604756,Woodfield Avenue,2024-03-27T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.27
604756,Woodfield Avenue,2024-03-27T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.28
604756,Woodfield Avenue,2024-03-27T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.79
604756,Woodfield Avenue,2024-03-27T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,-0.31
604756,Woodfield Avenue,2024-03-27T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.06
604756,Woodfield Avenue,2024-03-27T14:40:00.000+00:00,feeder,2,N Current (RMS),A,10.9
604756,Woodfield Avenue,2024-03-27T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,9.6
604756,Woodfield Avenue,2024-03-27T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,3.5
604756,Woodfield Avenue,2024-03-27T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,3.1
604756,Woodfield Avenue,2024-03-27T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.76
604756,Woodfield Avenue,2024-03-27T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.48
604756,Woodfield Avenue,2024-03-27T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.13
604756,Woodfield Avenue,2024-03-27T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.79
604756,Woodfield Avenue,2024-03-27T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.66
604756,Woodfield Avenue,2024-03-27T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.01
604756,Woodfield Avenue,2024-03-27T14:40:00.000+00:00,feeder,1,N Current (RMS),A,25.0
604756,Woodfield Avenue,2024-03-27T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,17.0
604756,Woodfield Avenue,2024-03-27T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,26.1
604756,Woodfield Avenue,2024-03-27T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,4.6
604756,Woodfield Avenue,2024-03-27T14:40:00.000+00:00,transformer,,Temperature,C,17.6
604756,Woodfield Avenue,2024-03-27T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
604756,Woodfield Avenue,2024-03-27T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.21
604756,Woodfield Avenue,2024-03-27T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
604756,Woodfield Avenue,2024-03-27T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.17
604756,Woodfield Avenue,2024-03-27T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
604756,Woodfield Avenue,2024-03-27T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.53
604756,Woodfield Avenue,2024-03-27T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
604756,Woodfield Avenue,2024-03-27T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
604756,Woodfield Avenue,2024-03-27T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.29
604756,Woodfield Avenue,2024-03-27T14:40:00.000+00:00,busbar,,L3 Active Power,kW,9.97
604756,Woodfield Avenue,2024-03-27T14:40:00.000+00:00,busbar,,L2 Active Power,kW,15.72
604756,Woodfield Avenue,2024-03-27T14:40:00.000+00:00,busbar,,L1 Active Power,kW,5.12
604756,Woodfield Avenue,2024-03-27T14:40:00.000+00:00,busbar,,N Current (RMS),A,45.1
604756,Woodfield Avenue,2024-03-27T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.2
604756,Woodfield Avenue,2024-03-27T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.9
604756,Woodfield Avenue,2024-03-27T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,22.8
604756,Woodfield Avenue,2024-03-27T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.04
604756,Woodfield Avenue,2024-03-27T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.42
604756,Woodfield Avenue,2024-03-27T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.14
604756,Woodfield Avenue,2024-03-27T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,-2.21
604756,Woodfield Avenue,2024-03-27T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.45
604756,Woodfield Avenue,2024-03-27T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.18
604756,Woodfield Avenue,2024-03-27T14:30:00.000+00:00,feeder,4,N Current (RMS),A,20.6
604756,Woodfield Avenue,2024-03-27T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,12.8
604756,Woodfield Avenue,2024-03-27T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,11.0
604756,Woodfield Avenue,2024-03-27T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,9.5
604756,Woodfield Avenue,2024-03-27T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.21
604756,Woodfield Avenue,2024-03-27T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.56
604756,Woodfield Avenue,2024-03-27T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.56
604756,Woodfield Avenue,2024-03-27T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.07
604756,Woodfield Avenue,2024-03-27T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.85
604756,Woodfield Avenue,2024-03-27T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.88
604756,Woodfield Avenue,2024-03-27T14:30:00.000+00:00,feeder,3,N Current (RMS),A,21.7
604756,Woodfield Avenue,2024-03-27T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,18.0
604756,Woodfield Avenue,2024-03-27T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,30.0
604756,Woodfield Avenue,2024-03-27T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,8.6
604756,Woodfield Avenue,2024-03-27T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.31
604756,Woodfield Avenue,2024-03-27T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.19
604756,Woodfield Avenue,2024-03-27T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.61
604756,Woodfield Avenue,2024-03-27T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.66
604756,Woodfield Avenue,2024-03-27T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,-0.09
604756,Woodfield Avenue,2024-03-27T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,-1.09
604756,Woodfield Avenue,2024-03-27T14:30:00.000+00:00,feeder,2,N Current (RMS),A,11.4
604756,Woodfield Avenue,2024-03-27T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,8.4
604756,Woodfield Avenue,2024-03-27T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,4.6
604756,Woodfield Avenue,2024-03-27T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,7.0
604756,Woodfield Avenue,2024-03-27T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.43
604756,Woodfield Avenue,2024-03-27T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.38
604756,Woodfield Avenue,2024-03-27T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.12
604756,Woodfield Avenue,2024-03-27T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.46
604756,Woodfield Avenue,2024-03-27T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.79
604756,Woodfield Avenue,2024-03-27T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.03
604756,Woodfield Avenue,2024-03-27T14:30:00.000+00:00,feeder,1,N Current (RMS),A,18.4
604756,Woodfield Avenue,2024-03-27T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,10.7
604756,Woodfield Avenue,2024-03-27T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,21.0
604756,Woodfield Avenue,2024-03-27T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,4.8
604756,Woodfield Avenue,2024-03-27T14:30:00.000+00:00,transformer,,Temperature,C,17.6
604756,Woodfield Avenue,2024-03-27T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
604756,Woodfield Avenue,2024-03-27T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
604756,Woodfield Avenue,2024-03-27T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
604756,Woodfield Avenue,2024-03-27T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.32
604756,Woodfield Avenue,2024-03-27T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
604756,Woodfield Avenue,2024-03-27T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
604756,Woodfield Avenue,2024-03-27T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
604756,Woodfield Avenue,2024-03-27T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
604756,Woodfield Avenue,2024-03-27T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.03
604756,Woodfield Avenue,2024-03-27T14:30:00.000+00:00,busbar,,L3 Active Power,kW,5.98
604756,Woodfield Avenue,2024-03-27T14:30:00.000+00:00,busbar,,L2 Active Power,kW,14.0
604756,Woodfield Avenue,2024-03-27T14:30:00.000+00:00,busbar,,L1 Active Power,kW,3.99
604756,Woodfield Avenue,2024-03-27T14:30:00.000+00:00,busbar,,N Current (RMS),A,45.0
604756,Woodfield Avenue,2024-03-27T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,28.6
604756,Woodfield Avenue,2024-03-27T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.7
604756,Woodfield Avenue,2024-03-27T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,18.9
604756,Woodfield Avenue,2024-03-27T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
604756,Woodfield Avenue,2024-03-27T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.59
604756,Woodfield Avenue,2024-03-27T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
604756,Woodfield Avenue,2024-03-27T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,-2.52
604756,Woodfield Avenue,2024-03-27T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.59
604756,Woodfield Avenue,2024-03-27T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.36
604756,Woodfield Avenue,2024-03-27T14:20:00.000+00:00,feeder,4,N Current (RMS),A,27.0
604756,Woodfield Avenue,2024-03-27T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,12.7
604756,Woodfield Avenue,2024-03-27T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,19.4
604756,Woodfield Avenue,2024-03-27T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,10.8
604756,Woodfield Avenue,2024-03-27T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.42
604756,Woodfield Avenue,2024-03-27T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.43
604756,Woodfield Avenue,2024-03-27T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.69
604756,Woodfield Avenue,2024-03-27T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.44
604756,Woodfield Avenue,2024-03-27T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.45
604756,Woodfield Avenue,2024-03-27T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.94
604756,Woodfield Avenue,2024-03-27T14:20:00.000+00:00,feeder,3,N Current (RMS),A,13.8
604756,Woodfield Avenue,2024-03-27T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,15.4
604756,Woodfield Avenue,2024-03-27T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,20.3
604756,Woodfield Avenue,2024-03-27T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,9.1
604756,Woodfield Avenue,2024-03-27T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.15
604756,Woodfield Avenue,2024-03-27T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.14
604756,Woodfield Avenue,2024-03-27T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.42
604756,Woodfield Avenue,2024-03-27T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.31
604756,Woodfield Avenue,2024-03-27T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.19
604756,Woodfield Avenue,2024-03-27T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,-0.83
604756,Woodfield Avenue,2024-03-27T14:20:00.000+00:00,feeder,2,N Current (RMS),A,11.0
604756,Woodfield Avenue,2024-03-27T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,7.3
604756,Woodfield Avenue,2024-03-27T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,7.1
604756,Woodfield Avenue,2024-03-27T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,7.8
604756,Woodfield Avenue,2024-03-27T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.63
604756,Woodfield Avenue,2024-03-27T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.39
604756,Woodfield Avenue,2024-03-27T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.08
604756,Woodfield Avenue,2024-03-27T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.21
604756,Woodfield Avenue,2024-03-27T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.7
604756,Woodfield Avenue,2024-03-27T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.54
604756,Woodfield Avenue,2024-03-27T14:20:00.000+00:00,feeder,1,N Current (RMS),A,16.5
604756,Woodfield Avenue,2024-03-27T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,17.9
604756,Woodfield Avenue,2024-03-27T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,21.3
604756,Woodfield Avenue,2024-03-27T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,11.1
604756,Woodfield Avenue,2024-03-27T14:20:00.000+00:00,transformer,,Temperature,C,17.5
604756,Woodfield Avenue,2024-03-27T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
604756,Woodfield Avenue,2024-03-27T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.38
604756,Woodfield Avenue,2024-03-27T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
604756,Woodfield Avenue,2024-03-27T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.82
604756,Woodfield Avenue,2024-03-27T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
604756,Woodfield Avenue,2024-03-27T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.43
604756,Woodfield Avenue,2024-03-27T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.05
604756,Woodfield Avenue,2024-03-27T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
604756,Woodfield Avenue,2024-03-27T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.16
604756,Woodfield Avenue,2024-03-27T14:20:00.000+00:00,busbar,,L3 Active Power,kW,6.44
604756,Woodfield Avenue,2024-03-27T14:20:00.000+00:00,busbar,,L2 Active Power,kW,13.93
604756,Woodfield Avenue,2024-03-27T14:20:00.000+00:00,busbar,,L1 Active Power,kW,6.0
604756,Woodfield Avenue,2024-03-27T14:20:00.000+00:00,busbar,,N Current (RMS),A,40.0
604756,Woodfield Avenue,2024-03-27T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,29.6
604756,Woodfield Avenue,2024-03-27T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.0
604756,Woodfield Avenue,2024-03-27T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,26.8
604756,Woodfield Avenue,2024-03-27T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.22
604756,Woodfield Avenue,2024-03-27T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.7
604756,Woodfield Avenue,2024-03-27T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.19
604756,Woodfield Avenue,2024-03-27T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.61
604756,Woodfield Avenue,2024-03-27T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.09
604756,Woodfield Avenue,2024-03-27T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.04
604756,Woodfield Avenue,2024-03-27T14:10:00.000+00:00,feeder,4,N Current (RMS),A,20.7
604756,Woodfield Avenue,2024-03-27T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,7.5
604756,Woodfield Avenue,2024-03-27T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,14.2
604756,Woodfield Avenue,2024-03-27T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,17.8
604756,Woodfield Avenue,2024-03-27T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.48
604756,Woodfield Avenue,2024-03-27T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.71
604756,Woodfield Avenue,2024-03-27T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.57
604756,Woodfield Avenue,2024-03-27T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.06
604756,Woodfield Avenue,2024-03-27T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.24
604756,Woodfield Avenue,2024-03-27T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.12
604756,Woodfield Avenue,2024-03-27T14:10:00.000+00:00,feeder,3,N Current (RMS),A,13.4
604756,Woodfield Avenue,2024-03-27T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,13.9
604756,Woodfield Avenue,2024-03-27T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,11.9
604756,Woodfield Avenue,2024-03-27T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,9.9
604756,Woodfield Avenue,2024-03-27T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
604756,Woodfield Avenue,2024-03-27T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.32
604756,Woodfield Avenue,2024-03-27T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.52
604756,Woodfield Avenue,2024-03-27T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.75
604756,Woodfield Avenue,2024-03-27T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.16
604756,Woodfield Avenue,2024-03-27T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,-0.35
604756,Woodfield Avenue,2024-03-27T14:10:00.000+00:00,feeder,2,N Current (RMS),A,8.9
604756,Woodfield Avenue,2024-03-27T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,3.4
604756,Woodfield Avenue,2024-03-27T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,8.0
604756,Woodfield Avenue,2024-03-27T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,5.7
604756,Woodfield Avenue,2024-03-27T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.97
604756,Woodfield Avenue,2024-03-27T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.25
604756,Woodfield Avenue,2024-03-27T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.09
604756,Woodfield Avenue,2024-03-27T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.85
604756,Woodfield Avenue,2024-03-27T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.6
604756,Woodfield Avenue,2024-03-27T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.3
604756,Woodfield Avenue,2024-03-27T14:10:00.000+00:00,feeder,1,N Current (RMS),A,17.3
604756,Woodfield Avenue,2024-03-27T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,17.3
604756,Woodfield Avenue,2024-03-27T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,20.3
604756,Woodfield Avenue,2024-03-27T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,10.6
604756,Woodfield Avenue,2024-03-27T14:10:00.000+00:00,transformer,,Temperature,C,17.5
604756,Woodfield Avenue,2024-03-27T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
604756,Woodfield Avenue,2024-03-27T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
604756,Woodfield Avenue,2024-03-27T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
604756,Woodfield Avenue,2024-03-27T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
604756,Woodfield Avenue,2024-03-27T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
604756,Woodfield Avenue,2024-03-27T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
604756,Woodfield Avenue,2024-03-27T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.28
604756,Woodfield Avenue,2024-03-27T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
604756,Woodfield Avenue,2024-03-27T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.13
604756,Woodfield Avenue,2024-03-27T14:10:00.000+00:00,busbar,,L3 Active Power,kW,7.05
604756,Woodfield Avenue,2024-03-27T14:10:00.000+00:00,busbar,,L2 Active Power,kW,11.09
604756,Woodfield Avenue,2024-03-27T14:10:00.000+00:00,busbar,,L1 Active Power,kW,8.1
604756,Woodfield Avenue,2024-03-27T14:10:00.000+00:00,busbar,,N Current (RMS),A,30.9
604756,Woodfield Avenue,2024-03-27T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,32.2
604756,Woodfield Avenue,2024-03-27T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.0
604756,Woodfield Avenue,2024-03-27T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,35.1
604756,Woodfield Avenue,2024-03-27T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.39
604756,Woodfield Avenue,2024-03-27T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.54
604756,Woodfield Avenue,2024-03-27T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.44
604756,Woodfield Avenue,2024-03-27T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,-1.64
604756,Woodfield Avenue,2024-03-27T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.65
604756,Woodfield Avenue,2024-03-27T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.21
604756,Woodfield Avenue,2024-03-27T14:00:00.000+00:00,feeder,4,N Current (RMS),A,21.9
604756,Woodfield Avenue,2024-03-27T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,11.7
604756,Woodfield Avenue,2024-03-27T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,12.5
604756,Woodfield Avenue,2024-03-27T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,14.0
604756,Woodfield Avenue,2024-03-27T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.29
604756,Woodfield Avenue,2024-03-27T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.47
604756,Woodfield Avenue,2024-03-27T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.49
604756,Woodfield Avenue,2024-03-27T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.43
604756,Woodfield Avenue,2024-03-27T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,-0.56
604756,Woodfield Avenue,2024-03-27T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.51
604756,Woodfield Avenue,2024-03-27T14:00:00.000+00:00,feeder,3,N Current (RMS),A,20.8
604756,Woodfield Avenue,2024-03-27T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,15.4
604756,Woodfield Avenue,2024-03-27T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,8.5
604756,Woodfield Avenue,2024-03-27T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,6.8
604756,Woodfield Avenue,2024-03-27T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.12
604756,Woodfield Avenue,2024-03-27T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.51
604756,Woodfield Avenue,2024-03-27T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.4
604756,Woodfield Avenue,2024-03-27T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.21
604756,Woodfield Avenue,2024-03-27T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,-2.25
604756,Woodfield Avenue,2024-03-27T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,-0.5
604756,Woodfield Avenue,2024-03-27T14:00:00.000+00:00,feeder,2,N Current (RMS),A,13.2
604756,Woodfield Avenue,2024-03-27T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,5.6
604756,Woodfield Avenue,2024-03-27T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,12.2
604756,Woodfield Avenue,2024-03-27T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,5.1
604756,Woodfield Avenue,2024-03-27T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.59
604756,Woodfield Avenue,2024-03-27T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.36
604756,Woodfield Avenue,2024-03-27T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.05
604756,Woodfield Avenue,2024-03-27T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.03
604756,Woodfield Avenue,2024-03-27T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.28
604756,Woodfield Avenue,2024-03-27T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.24
604756,Woodfield Avenue,2024-03-27T14:00:00.000+00:00,feeder,1,N Current (RMS),A,17.7
604756,Woodfield Avenue,2024-03-27T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,17.7
604756,Woodfield Avenue,2024-03-27T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,19.1
604756,Woodfield Avenue,2024-03-27T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,5.5
604756,Woodfield Avenue,2024-03-27T14:00:00.000+00:00,transformer,,Temperature,C,17.4
604756,Woodfield Avenue,2024-03-27T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
604756,Woodfield Avenue,2024-03-27T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.23
604756,Woodfield Avenue,2024-03-27T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
604756,Woodfield Avenue,2024-03-27T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.21
604756,Woodfield Avenue,2024-03-27T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
604756,Woodfield Avenue,2024-03-27T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
604756,Woodfield Avenue,2024-03-27T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.03
604756,Woodfield Avenue,2024-03-27T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
604756,Woodfield Avenue,2024-03-27T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.48
604756,Woodfield Avenue,2024-03-27T14:00:00.000+00:00,busbar,,L3 Active Power,kW,7.04
604756,Woodfield Avenue,2024-03-27T14:00:00.000+00:00,busbar,,L2 Active Power,kW,4.11
604756,Woodfield Avenue,2024-03-27T14:00:00.000+00:00,busbar,,L1 Active Power,kW,5.46
604756,Woodfield Avenue,2024-03-27T14:00:00.000+00:00,busbar,,N Current (RMS),A,30.6
604756,Woodfield Avenue,2024-03-27T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,33.7
604756,Woodfield Avenue,2024-03-27T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,25.9
604756,Woodfield Avenue,2024-03-27T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,24.0
604756,Woodfield Avenue,2024-03-27T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.4
604756,Woodfield Avenue,2024-03-27T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.5
604756,Woodfield Avenue,2024-03-27T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.34
604756,Woodfield Avenue,2024-03-27T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.42
604756,Woodfield Avenue,2024-03-27T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.38
604756,Woodfield Avenue,2024-03-27T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.27
604756,Woodfield Avenue,2024-03-27T13:50:00.000+00:00,feeder,4,N Current (RMS),A,16.9
604756,Woodfield Avenue,2024-03-27T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,6.8
604756,Woodfield Avenue,2024-03-27T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,11.3
604756,Woodfield Avenue,2024-03-27T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,14.3
604756,Woodfield Avenue,2024-03-27T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.46
604756,Woodfield Avenue,2024-03-27T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.69
604756,Woodfield Avenue,2024-03-27T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.54
604756,Woodfield Avenue,2024-03-27T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.06
604756,Woodfield Avenue,2024-03-27T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.11
604756,Woodfield Avenue,2024-03-27T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.23
604756,Woodfield Avenue,2024-03-27T13:50:00.000+00:00,feeder,3,N Current (RMS),A,19.9
604756,Woodfield Avenue,2024-03-27T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,18.6
604756,Woodfield Avenue,2024-03-27T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,9.8
604756,Woodfield Avenue,2024-03-27T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,10.6
604756,Woodfield Avenue,2024-03-27T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.16
604756,Woodfield Avenue,2024-03-27T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.31
604756,Woodfield Avenue,2024-03-27T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.63
604756,Woodfield Avenue,2024-03-27T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.5
604756,Woodfield Avenue,2024-03-27T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.04
604756,Woodfield Avenue,2024-03-27T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.68
604756,Woodfield Avenue,2024-03-27T13:50:00.000+00:00,feeder,2,N Current (RMS),A,10.0
604756,Woodfield Avenue,2024-03-27T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,6.6
604756,Woodfield Avenue,2024-03-27T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,8.7
604756,Woodfield Avenue,2024-03-27T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,4.6
604756,Woodfield Avenue,2024-03-27T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.49
604756,Woodfield Avenue,2024-03-27T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.54
604756,Woodfield Avenue,2024-03-27T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.02
604756,Woodfield Avenue,2024-03-27T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.4
604756,Woodfield Avenue,2024-03-27T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.82
604756,Woodfield Avenue,2024-03-27T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.06
604756,Woodfield Avenue,2024-03-27T13:50:00.000+00:00,feeder,1,N Current (RMS),A,16.4
604756,Woodfield Avenue,2024-03-27T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,15.0
604756,Woodfield Avenue,2024-03-27T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,16.8
604756,Woodfield Avenue,2024-03-27T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,4.6
604756,Woodfield Avenue,2024-03-27T13:50:00.000+00:00,transformer,,Temperature,C,17.5
604756,Woodfield Avenue,2024-03-27T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
604756,Woodfield Avenue,2024-03-27T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.65
604756,Woodfield Avenue,2024-03-27T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
604756,Woodfield Avenue,2024-03-27T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.37
604756,Woodfield Avenue,2024-03-27T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
604756,Woodfield Avenue,2024-03-27T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.63
604756,Woodfield Avenue,2024-03-27T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
