Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604756,Woodfield Avenue,2024-03-27T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
604756,Woodfield Avenue,2024-03-27T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.23
604756,Woodfield Avenue,2024-03-27T13:50:00.000+00:00,busbar,,L3 Active Power,kW,8.54
604756,Woodfield Avenue,2024-03-27T13:50:00.000+00:00,busbar,,L2 Active Power,kW,7.36
604756,Woodfield Avenue,2024-03-27T13:50:00.000+00:00,busbar,,L1 Active Power,kW,7.24
604756,Woodfield Avenue,2024-03-27T13:50:00.000+00:00,busbar,,N Current (RMS),A,31.9
604756,Woodfield Avenue,2024-03-27T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.8
604756,Woodfield Avenue,2024-03-27T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.4
604756,Woodfield Avenue,2024-03-27T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,31.4
604756,Woodfield Avenue,2024-03-27T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.09
604756,Woodfield Avenue,2024-03-27T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.36
604756,Woodfield Avenue,2024-03-27T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.12
604756,Woodfield Avenue,2024-03-27T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.96
604756,Woodfield Avenue,2024-03-27T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.96
604756,Woodfield Avenue,2024-03-27T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.78
604756,Woodfield Avenue,2024-03-27T13:40:00.000+00:00,feeder,4,N Current (RMS),A,7.0
604756,Woodfield Avenue,2024-03-27T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,5.0
604756,Woodfield Avenue,2024-03-27T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,9.0
604756,Woodfield Avenue,2024-03-27T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,7.9
604756,Woodfield Avenue,2024-03-27T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.84
604756,Woodfield Avenue,2024-03-27T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.24
604756,Woodfield Avenue,2024-03-27T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.44
604756,Woodfield Avenue,2024-03-27T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.69
604756,Woodfield Avenue,2024-03-27T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.4
604756,Woodfield Avenue,2024-03-27T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.78
604756,Woodfield Avenue,2024-03-27T13:40:00.000+00:00,feeder,3,N Current (RMS),A,13.1
604756,Woodfield Avenue,2024-03-27T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,16.6
604756,Woodfield Avenue,2024-03-27T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,16.2
604756,Woodfield Avenue,2024-03-27T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,8.0
604756,Woodfield Avenue,2024-03-27T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.08
604756,Woodfield Avenue,2024-03-27T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.25
604756,Woodfield Avenue,2024-03-27T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.83
604756,Woodfield Avenue,2024-03-27T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.71
604756,Woodfield Avenue,2024-03-27T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.38
604756,Woodfield Avenue,2024-03-27T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.78
604756,Woodfield Avenue,2024-03-27T13:40:00.000+00:00,feeder,2,N Current (RMS),A,8.0
604756,Woodfield Avenue,2024-03-27T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,3.2
604756,Woodfield Avenue,2024-03-27T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,8.1
604756,Woodfield Avenue,2024-03-27T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,5.3
604756,Woodfield Avenue,2024-03-27T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.83
604756,Woodfield Avenue,2024-03-27T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.38
604756,Woodfield Avenue,2024-03-27T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.15
604756,Woodfield Avenue,2024-03-27T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.61
604756,Woodfield Avenue,2024-03-27T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.88
604756,Woodfield Avenue,2024-03-27T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.33
604756,Woodfield Avenue,2024-03-27T13:40:00.000+00:00,feeder,1,N Current (RMS),A,20.6
604756,Woodfield Avenue,2024-03-27T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,19.9
604756,Woodfield Avenue,2024-03-27T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,21.5
604756,Woodfield Avenue,2024-03-27T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,6.1
604756,Woodfield Avenue,2024-03-27T13:40:00.000+00:00,transformer,,Temperature,C,17.9
604756,Woodfield Avenue,2024-03-27T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
604756,Woodfield Avenue,2024-03-27T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
604756,Woodfield Avenue,2024-03-27T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
604756,Woodfield Avenue,2024-03-27T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
604756,Woodfield Avenue,2024-03-27T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
604756,Woodfield Avenue,2024-03-27T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.99
604756,Woodfield Avenue,2024-03-27T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
604756,Woodfield Avenue,2024-03-27T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
604756,Woodfield Avenue,2024-03-27T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
604756,Woodfield Avenue,2024-03-27T13:40:00.000+00:00,busbar,,L3 Active Power,kW,9.97
604756,Woodfield Avenue,2024-03-27T13:40:00.000+00:00,busbar,,L2 Active Power,kW,11.63
604756,Woodfield Avenue,2024-03-27T13:40:00.000+00:00,busbar,,L1 Active Power,kW,5.67
604756,Woodfield Avenue,2024-03-27T13:40:00.000+00:00,busbar,,N Current (RMS),A,32.9
604756,Woodfield Avenue,2024-03-27T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.6
604756,Woodfield Avenue,2024-03-27T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.4
604756,Woodfield Avenue,2024-03-27T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,24.7
604756,Woodfield Avenue,2024-03-27T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.22
604756,Woodfield Avenue,2024-03-27T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.67
604756,Woodfield Avenue,2024-03-27T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.08
604756,Woodfield Avenue,2024-03-27T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.1
604756,Woodfield Avenue,2024-03-27T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.62
604756,Woodfield Avenue,2024-03-27T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.09
604756,Woodfield Avenue,2024-03-27T13:30:00.000+00:00,feeder,4,N Current (RMS),A,18.4
604756,Woodfield Avenue,2024-03-27T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,2.9
604756,Woodfield Avenue,2024-03-27T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,8.0
604756,Woodfield Avenue,2024-03-27T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,19.4
604756,Woodfield Avenue,2024-03-27T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.58
604756,Woodfield Avenue,2024-03-27T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.29
604756,Woodfield Avenue,2024-03-27T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.32
604756,Woodfield Avenue,2024-03-27T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.6
604756,Woodfield Avenue,2024-03-27T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.57
604756,Woodfield Avenue,2024-03-27T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.56
604756,Woodfield Avenue,2024-03-27T13:30:00.000+00:00,feeder,3,N Current (RMS),A,14.1
604756,Woodfield Avenue,2024-03-27T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,16.8
604756,Woodfield Avenue,2024-03-27T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,16.9
604756,Woodfield Avenue,2024-03-27T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,11.7
604756,Woodfield Avenue,2024-03-27T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
604756,Woodfield Avenue,2024-03-27T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.35
604756,Woodfield Avenue,2024-03-27T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.25
604756,Woodfield Avenue,2024-03-27T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.72
604756,Woodfield Avenue,2024-03-27T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.1
604756,Woodfield Avenue,2024-03-27T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.81
604756,Woodfield Avenue,2024-03-27T13:30:00.000+00:00,feeder,2,N Current (RMS),A,10.3
604756,Woodfield Avenue,2024-03-27T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,3.2
604756,Woodfield Avenue,2024-03-27T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,2.5
604756,Woodfield Avenue,2024-03-27T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,11.5
604756,Woodfield Avenue,2024-03-27T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.69
604756,Woodfield Avenue,2024-03-27T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.44
604756,Woodfield Avenue,2024-03-27T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.28
604756,Woodfield Avenue,2024-03-27T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.02
604756,Woodfield Avenue,2024-03-27T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.2
604756,Woodfield Avenue,2024-03-27T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.6
604756,Woodfield Avenue,2024-03-27T13:30:00.000+00:00,feeder,1,N Current (RMS),A,19.6
604756,Woodfield Avenue,2024-03-27T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,22.4
604756,Woodfield Avenue,2024-03-27T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,18.6
604756,Woodfield Avenue,2024-03-27T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,7.8
604756,Woodfield Avenue,2024-03-27T13:30:00.000+00:00,transformer,,Temperature,C,18.0
604756,Woodfield Avenue,2024-03-27T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
604756,Woodfield Avenue,2024-03-27T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
604756,Woodfield Avenue,2024-03-27T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
604756,Woodfield Avenue,2024-03-27T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.25
604756,Woodfield Avenue,2024-03-27T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
604756,Woodfield Avenue,2024-03-27T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.33
604756,Woodfield Avenue,2024-03-27T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
604756,Woodfield Avenue,2024-03-27T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
604756,Woodfield Avenue,2024-03-27T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.43
604756,Woodfield Avenue,2024-03-27T13:30:00.000+00:00,busbar,,L3 Active Power,kW,9.25
604756,Woodfield Avenue,2024-03-27T13:30:00.000+00:00,busbar,,L2 Active Power,kW,9.5
604756,Woodfield Avenue,2024-03-27T13:30:00.000+00:00,busbar,,L1 Active Power,kW,10.05
604756,Woodfield Avenue,2024-03-27T13:30:00.000+00:00,busbar,,N Current (RMS),A,26.1
604756,Woodfield Avenue,2024-03-27T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.7
604756,Woodfield Avenue,2024-03-27T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.5
604756,Woodfield Avenue,2024-03-27T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,42.8
604756,Woodfield Avenue,2024-03-27T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.28
604756,Woodfield Avenue,2024-03-27T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.78
604756,Woodfield Avenue,2024-03-27T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.36
604756,Woodfield Avenue,2024-03-27T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,-5.51
604756,Woodfield Avenue,2024-03-27T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.41
604756,Woodfield Avenue,2024-03-27T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.97
604756,Woodfield Avenue,2024-03-27T13:20:00.000+00:00,feeder,4,N Current (RMS),A,41.8
604756,Woodfield Avenue,2024-03-27T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,22.5
604756,Woodfield Avenue,2024-03-27T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,11.5
604756,Woodfield Avenue,2024-03-27T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,26.3
604756,Woodfield Avenue,2024-03-27T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.27
604756,Woodfield Avenue,2024-03-27T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.25
604756,Woodfield Avenue,2024-03-27T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.44
604756,Woodfield Avenue,2024-03-27T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.98
604756,Woodfield Avenue,2024-03-27T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.94
604756,Woodfield Avenue,2024-03-27T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.72
604756,Woodfield Avenue,2024-03-27T13:20:00.000+00:00,feeder,3,N Current (RMS),A,15.6
604756,Woodfield Avenue,2024-03-27T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,17.0
604756,Woodfield Avenue,2024-03-27T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,11.6
604756,Woodfield Avenue,2024-03-27T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,7.6
604756,Woodfield Avenue,2024-03-27T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.23
604756,Woodfield Avenue,2024-03-27T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.22
604756,Woodfield Avenue,2024-03-27T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.07
604756,Woodfield Avenue,2024-03-27T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.81
604756,Woodfield Avenue,2024-03-27T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,-2.76
604756,Woodfield Avenue,2024-03-27T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,-2.03
604756,Woodfield Avenue,2024-03-27T13:20:00.000+00:00,feeder,2,N Current (RMS),A,14.4
604756,Woodfield Avenue,2024-03-27T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,4.4
604756,Woodfield Avenue,2024-03-27T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,11.8
604756,Woodfield Avenue,2024-03-27T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,9.2
604756,Woodfield Avenue,2024-03-27T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.62
604756,Woodfield Avenue,2024-03-27T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.3
604756,Woodfield Avenue,2024-03-27T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.21
604756,Woodfield Avenue,2024-03-27T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.84
604756,Woodfield Avenue,2024-03-27T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.97
604756,Woodfield Avenue,2024-03-27T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.4
604756,Woodfield Avenue,2024-03-27T13:20:00.000+00:00,feeder,1,N Current (RMS),A,28.0
604756,Woodfield Avenue,2024-03-27T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,12.1
604756,Woodfield Avenue,2024-03-27T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,33.4
604756,Woodfield Avenue,2024-03-27T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,7.1
604756,Woodfield Avenue,2024-03-27T13:20:00.000+00:00,transformer,,Temperature,C,18.0
604756,Woodfield Avenue,2024-03-27T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
604756,Woodfield Avenue,2024-03-27T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.0
604756,Woodfield Avenue,2024-03-27T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
604756,Woodfield Avenue,2024-03-27T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.68
604756,Woodfield Avenue,2024-03-27T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
604756,Woodfield Avenue,2024-03-27T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.92
604756,Woodfield Avenue,2024-03-27T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
604756,Woodfield Avenue,2024-03-27T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
604756,Woodfield Avenue,2024-03-27T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.94
604756,Woodfield Avenue,2024-03-27T13:20:00.000+00:00,busbar,,L3 Active Power,kW,2.13
604756,Woodfield Avenue,2024-03-27T13:20:00.000+00:00,busbar,,L2 Active Power,kW,9.56
604756,Woodfield Avenue,2024-03-27T13:20:00.000+00:00,busbar,,L1 Active Power,kW,7.06
604756,Woodfield Avenue,2024-03-27T13:20:00.000+00:00,busbar,,N Current (RMS),A,35.3
604756,Woodfield Avenue,2024-03-27T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,13.5
604756,Woodfield Avenue,2024-03-27T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.4
604756,Woodfield Avenue,2024-03-27T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,31.6
604756,Woodfield Avenue,2024-03-27T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.26
604756,Woodfield Avenue,2024-03-27T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.5
604756,Woodfield Avenue,2024-03-27T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.43
604756,Woodfield Avenue,2024-03-27T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,-4.01
604756,Woodfield Avenue,2024-03-27T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.25
604756,Woodfield Avenue,2024-03-27T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.77
604756,Woodfield Avenue,2024-03-27T13:10:00.000+00:00,feeder,4,N Current (RMS),A,35.8
604756,Woodfield Avenue,2024-03-27T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,21.3
604756,Woodfield Avenue,2024-03-27T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,11.6
604756,Woodfield Avenue,2024-03-27T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,23.9
604756,Woodfield Avenue,2024-03-27T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.49
604756,Woodfield Avenue,2024-03-27T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.11
604756,Woodfield Avenue,2024-03-27T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.45
604756,Woodfield Avenue,2024-03-27T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.4
604756,Woodfield Avenue,2024-03-27T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.5
604756,Woodfield Avenue,2024-03-27T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.51
604756,Woodfield Avenue,2024-03-27T13:10:00.000+00:00,feeder,3,N Current (RMS),A,20.6
604756,Woodfield Avenue,2024-03-27T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,24.4
604756,Woodfield Avenue,2024-03-27T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,20.8
604756,Woodfield Avenue,2024-03-27T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,6.7
604756,Woodfield Avenue,2024-03-27T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.16
604756,Woodfield Avenue,2024-03-27T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.12
604756,Woodfield Avenue,2024-03-27T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.19
604756,Woodfield Avenue,2024-03-27T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.82
604756,Woodfield Avenue,2024-03-27T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,-3.1
604756,Woodfield Avenue,2024-03-27T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,-1.58
604756,Woodfield Avenue,2024-03-27T13:10:00.000+00:00,feeder,2,N Current (RMS),A,23.4
604756,Woodfield Avenue,2024-03-27T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,12.5
604756,Woodfield Avenue,2024-03-27T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,13.0
604756,Woodfield Avenue,2024-03-27T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,9.2
604756,Woodfield Avenue,2024-03-27T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.61
604756,Woodfield Avenue,2024-03-27T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.41
604756,Woodfield Avenue,2024-03-27T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.49
604756,Woodfield Avenue,2024-03-27T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.15
604756,Woodfield Avenue,2024-03-27T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.94
604756,Woodfield Avenue,2024-03-27T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.42
604756,Woodfield Avenue,2024-03-27T13:10:00.000+00:00,feeder,1,N Current (RMS),A,17.8
604756,Woodfield Avenue,2024-03-27T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,13.3
604756,Woodfield Avenue,2024-03-27T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,29.1
604756,Woodfield Avenue,2024-03-27T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,15.2
604756,Woodfield Avenue,2024-03-27T13:10:00.000+00:00,transformer,,Temperature,C,17.9
604756,Woodfield Avenue,2024-03-27T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
604756,Woodfield Avenue,2024-03-27T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.47
604756,Woodfield Avenue,2024-03-27T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
604756,Woodfield Avenue,2024-03-27T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.3
604756,Woodfield Avenue,2024-03-27T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
604756,Woodfield Avenue,2024-03-27T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.45
604756,Woodfield Avenue,2024-03-27T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
604756,Woodfield Avenue,2024-03-27T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
604756,Woodfield Avenue,2024-03-27T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.56
604756,Woodfield Avenue,2024-03-27T13:10:00.000+00:00,busbar,,L3 Active Power,kW,7.37
604756,Woodfield Avenue,2024-03-27T13:10:00.000+00:00,busbar,,L2 Active Power,kW,10.59
604756,Woodfield Avenue,2024-03-27T13:10:00.000+00:00,busbar,,L1 Active Power,kW,9.12
604756,Woodfield Avenue,2024-03-27T13:10:00.000+00:00,busbar,,N Current (RMS),A,36.1
604756,Woodfield Avenue,2024-03-27T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.7
604756,Woodfield Avenue,2024-03-27T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.6
604756,Woodfield Avenue,2024-03-27T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,38.8
604756,Woodfield Avenue,2024-03-27T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.31
604756,Woodfield Avenue,2024-03-27T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.98
604756,Woodfield Avenue,2024-03-27T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.25
604756,Woodfield Avenue,2024-03-27T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,-1.78
604756,Woodfield Avenue,2024-03-27T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.49
604756,Woodfield Avenue,2024-03-27T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.55
604756,Woodfield Avenue,2024-03-27T13:00:00.000+00:00,feeder,4,N Current (RMS),A,37.5
604756,Woodfield Avenue,2024-03-27T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,17.8
604756,Woodfield Avenue,2024-03-27T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,24.0
604756,Woodfield Avenue,2024-03-27T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,27.2
604756,Woodfield Avenue,2024-03-27T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.31
604756,Woodfield Avenue,2024-03-27T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.09
604756,Woodfield Avenue,2024-03-27T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.5
604756,Woodfield Avenue,2024-03-27T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,9.65
604756,Woodfield Avenue,2024-03-27T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.64
604756,Woodfield Avenue,2024-03-27T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.51
604756,Woodfield Avenue,2024-03-27T13:00:00.000+00:00,feeder,3,N Current (RMS),A,37.8
604756,Woodfield Avenue,2024-03-27T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,44.8
604756,Woodfield Avenue,2024-03-27T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,25.8
604756,Woodfield Avenue,2024-03-27T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,6.7
604756,Woodfield Avenue,2024-03-27T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.37
604756,Woodfield Avenue,2024-03-27T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.81
604756,Woodfield Avenue,2024-03-27T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
604756,Woodfield Avenue,2024-03-27T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.21
604756,Woodfield Avenue,2024-03-27T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,-2.85
604756,Woodfield Avenue,2024-03-27T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,-2.49
604756,Woodfield Avenue,2024-03-27T13:00:00.000+00:00,feeder,2,N Current (RMS),A,15.8
604756,Woodfield Avenue,2024-03-27T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,7.2
604756,Woodfield Avenue,2024-03-27T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,13.0
604756,Woodfield Avenue,2024-03-27T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,10.3
604756,Woodfield Avenue,2024-03-27T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.91
604756,Woodfield Avenue,2024-03-27T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.24
604756,Woodfield Avenue,2024-03-27T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.63
604756,Woodfield Avenue,2024-03-27T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.39
604756,Woodfield Avenue,2024-03-27T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.82
604756,Woodfield Avenue,2024-03-27T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.57
604756,Woodfield Avenue,2024-03-27T13:00:00.000+00:00,feeder,1,N Current (RMS),A,38.3
604756,Woodfield Avenue,2024-03-27T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,18.7
604756,Woodfield Avenue,2024-03-27T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,49.3
604756,Woodfield Avenue,2024-03-27T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,11.4
604756,Woodfield Avenue,2024-03-27T13:00:00.000+00:00,transformer,,Temperature,C,17.7
604756,Woodfield Avenue,2024-03-27T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
604756,Woodfield Avenue,2024-03-27T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.7
604756,Woodfield Avenue,2024-03-27T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
604756,Woodfield Avenue,2024-03-27T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.34
604756,Woodfield Avenue,2024-03-27T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
604756,Woodfield Avenue,2024-03-27T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.94
604756,Woodfield Avenue,2024-03-27T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
604756,Woodfield Avenue,2024-03-27T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.46
604756,Woodfield Avenue,2024-03-27T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.38
604756,Woodfield Avenue,2024-03-27T13:00:00.000+00:00,busbar,,L3 Active Power,kW,13.47
604756,Woodfield Avenue,2024-03-27T13:00:00.000+00:00,busbar,,L2 Active Power,kW,20.09
604756,Woodfield Avenue,2024-03-27T13:00:00.000+00:00,busbar,,L1 Active Power,kW,8.13
604756,Woodfield Avenue,2024-03-27T13:00:00.000+00:00,busbar,,N Current (RMS),A,52.1
604756,Woodfield Avenue,2024-03-27T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.6
604756,Woodfield Avenue,2024-03-27T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.9
604756,Woodfield Avenue,2024-03-27T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,34.8
604756,Woodfield Avenue,2024-03-27T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.39
604756,Woodfield Avenue,2024-03-27T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.71
604756,Woodfield Avenue,2024-03-27T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.21
604756,Woodfield Avenue,2024-03-27T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,-4.18
604756,Woodfield Avenue,2024-03-27T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.55
604756,Woodfield Avenue,2024-03-27T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.61
604756,Woodfield Avenue,2024-03-27T12:50:00.000+00:00,feeder,4,N Current (RMS),A,37.0
604756,Woodfield Avenue,2024-03-27T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,18.6
604756,Woodfield Avenue,2024-03-27T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,15.8
604756,Woodfield Avenue,2024-03-27T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,23.4
604756,Woodfield Avenue,2024-03-27T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.33
604756,Woodfield Avenue,2024-03-27T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.25
604756,Woodfield Avenue,2024-03-27T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.37
604756,Woodfield Avenue,2024-03-27T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.17
604756,Woodfield Avenue,2024-03-27T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.44
604756,Woodfield Avenue,2024-03-27T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.15
604756,Woodfield Avenue,2024-03-27T12:50:00.000+00:00,feeder,3,N Current (RMS),A,18.5
604756,Woodfield Avenue,2024-03-27T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,18.2
604756,Woodfield Avenue,2024-03-27T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,27.8
604756,Woodfield Avenue,2024-03-27T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,10.3
604756,Woodfield Avenue,2024-03-27T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.42
604756,Woodfield Avenue,2024-03-27T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.86
604756,Woodfield Avenue,2024-03-27T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.08
604756,Woodfield Avenue,2024-03-27T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.72
604756,Woodfield Avenue,2024-03-27T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,-0.82
604756,Woodfield Avenue,2024-03-27T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,-0.8
604756,Woodfield Avenue,2024-03-27T12:50:00.000+00:00,feeder,2,N Current (RMS),A,8.6
604756,Woodfield Avenue,2024-03-27T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,4.8
604756,Woodfield Avenue,2024-03-27T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,9.4
604756,Woodfield Avenue,2024-03-27T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,5.5
604756,Woodfield Avenue,2024-03-27T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.06
604756,Woodfield Avenue,2024-03-27T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.28
604756,Woodfield Avenue,2024-03-27T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.44
604756,Woodfield Avenue,2024-03-27T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.82
604756,Woodfield Avenue,2024-03-27T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.27
604756,Woodfield Avenue,2024-03-27T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.68
604756,Woodfield Avenue,2024-03-27T12:50:00.000+00:00,feeder,1,N Current (RMS),A,28.7
604756,Woodfield Avenue,2024-03-27T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,20.5
604756,Woodfield Avenue,2024-03-27T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,34.6
604756,Woodfield Avenue,2024-03-27T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,8.0
604756,Woodfield Avenue,2024-03-27T12:50:00.000+00:00,transformer,,Temperature,C,17.6
604756,Woodfield Avenue,2024-03-27T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
604756,Woodfield Avenue,2024-03-27T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.93
604756,Woodfield Avenue,2024-03-27T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
604756,Woodfield Avenue,2024-03-27T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.4
604756,Woodfield Avenue,2024-03-27T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
604756,Woodfield Avenue,2024-03-27T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.33
604756,Woodfield Avenue,2024-03-27T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
604756,Woodfield Avenue,2024-03-27T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.03
604756,Woodfield Avenue,2024-03-27T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.94
604756,Woodfield Avenue,2024-03-27T12:50:00.000+00:00,busbar,,L3 Active Power,kW,5.52
604756,Woodfield Avenue,2024-03-27T12:50:00.000+00:00,busbar,,L2 Active Power,kW,17.44
604756,Woodfield Avenue,2024-03-27T12:50:00.000+00:00,busbar,,L1 Active Power,kW,8.64
604756,Woodfield Avenue,2024-03-27T12:50:00.000+00:00,busbar,,N Current (RMS),A,48.2
604756,Woodfield Avenue,2024-03-27T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,26.6
604756,Woodfield Avenue,2024-03-27T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.5
604756,Woodfield Avenue,2024-03-27T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,36.5
604756,Woodfield Avenue,2024-03-27T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.51
604756,Woodfield Avenue,2024-03-27T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.49
604756,Woodfield Avenue,2024-03-27T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.57
604756,Woodfield Avenue,2024-03-27T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,-2.49
604756,Woodfield Avenue,2024-03-27T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.83
604756,Woodfield Avenue,2024-03-27T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.95
604756,Woodfield Avenue,2024-03-27T12:40:00.000+00:00,feeder,4,N Current (RMS),A,27.3
604756,Woodfield Avenue,2024-03-27T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,12.5
604756,Woodfield Avenue,2024-03-27T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,8.7
604756,Woodfield Avenue,2024-03-27T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,22.1
604756,Woodfield Avenue,2024-03-27T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.33
604756,Woodfield Avenue,2024-03-27T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.47
604756,Woodfield Avenue,2024-03-27T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.43
604756,Woodfield Avenue,2024-03-27T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.67
604756,Woodfield Avenue,2024-03-27T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.64
604756,Woodfield Avenue,2024-03-27T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.73
604756,Woodfield Avenue,2024-03-27T12:40:00.000+00:00,feeder,3,N Current (RMS),A,15.6
604756,Woodfield Avenue,2024-03-27T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,16.5
604756,Woodfield Avenue,2024-03-27T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,15.5
604756,Woodfield Avenue,2024-03-27T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,11.6
604756,Woodfield Avenue,2024-03-27T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.42
604756,Woodfield Avenue,2024-03-27T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
604756,Woodfield Avenue,2024-03-27T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.29
604756,Woodfield Avenue,2024-03-27T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.27
604756,Woodfield Avenue,2024-03-27T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,-1.64
604756,Woodfield Avenue,2024-03-27T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,-0.84
604756,Woodfield Avenue,2024-03-27T12:40:00.000+00:00,feeder,2,N Current (RMS),A,14.2
604756,Woodfield Avenue,2024-03-27T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,7.5
604756,Woodfield Avenue,2024-03-27T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,8.9
604756,Woodfield Avenue,2024-03-27T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,5.2
604756,Woodfield Avenue,2024-03-27T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.41
604756,Woodfield Avenue,2024-03-27T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.23
604756,Woodfield Avenue,2024-03-27T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.42
604756,Woodfield Avenue,2024-03-27T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.47
604756,Woodfield Avenue,2024-03-27T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.93
604756,Woodfield Avenue,2024-03-27T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.9
604756,Woodfield Avenue,2024-03-27T12:40:00.000+00:00,feeder,1,N Current (RMS),A,18.7
604756,Woodfield Avenue,2024-03-27T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,19.3
604756,Woodfield Avenue,2024-03-27T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,28.7
604756,Woodfield Avenue,2024-03-27T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,12.7
604756,Woodfield Avenue,2024-03-27T12:40:00.000+00:00,transformer,,Temperature,C,17.6
604756,Woodfield Avenue,2024-03-27T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
604756,Woodfield Avenue,2024-03-27T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.1
604756,Woodfield Avenue,2024-03-27T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
604756,Woodfield Avenue,2024-03-27T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.09
604756,Woodfield Avenue,2024-03-27T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
604756,Woodfield Avenue,2024-03-27T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.75
604756,Woodfield Avenue,2024-03-27T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
604756,Woodfield Avenue,2024-03-27T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
604756,Woodfield Avenue,2024-03-27T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.7
604756,Woodfield Avenue,2024-03-27T12:40:00.000+00:00,busbar,,L3 Active Power,kW,6.92
604756,Woodfield Avenue,2024-03-27T12:40:00.000+00:00,busbar,,L2 Active Power,kW,9.76
604756,Woodfield Avenue,2024-03-27T12:40:00.000+00:00,busbar,,L1 Active Power,kW,9.75
604756,Woodfield Avenue,2024-03-27T12:40:00.000+00:00,busbar,,N Current (RMS),A,26.8
604756,Woodfield Avenue,2024-03-27T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,31.9
604756,Woodfield Avenue,2024-03-27T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.0
604756,Woodfield Avenue,2024-03-27T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,41.1
604756,Woodfield Avenue,2024-03-27T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.41
604756,Woodfield Avenue,2024-03-27T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.39
604756,Woodfield Avenue,2024-03-27T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.66
604756,Woodfield Avenue,2024-03-27T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,-2.63
604756,Woodfield Avenue,2024-03-27T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.57
604756,Woodfield Avenue,2024-03-27T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.56
604756,Woodfield Avenue,2024-03-27T12:30:00.000+00:00,feeder,4,N Current (RMS),A,27.5
604756,Woodfield Avenue,2024-03-27T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,13.9
604756,Woodfield Avenue,2024-03-27T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,23.6
604756,Woodfield Avenue,2024-03-27T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,11.4
604756,Woodfield Avenue,2024-03-27T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
604756,Woodfield Avenue,2024-03-27T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.69
604756,Woodfield Avenue,2024-03-27T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.58
604756,Woodfield Avenue,2024-03-27T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.43
604756,Woodfield Avenue,2024-03-27T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.58
604756,Woodfield Avenue,2024-03-27T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.93
604756,Woodfield Avenue,2024-03-27T12:30:00.000+00:00,feeder,3,N Current (RMS),A,24.3
604756,Woodfield Avenue,2024-03-27T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,23.3
604756,Woodfield Avenue,2024-03-27T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,12.6
604756,Woodfield Avenue,2024-03-27T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,8.6
604756,Woodfield Avenue,2024-03-27T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.33
604756,Woodfield Avenue,2024-03-27T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.33
604756,Woodfield Avenue,2024-03-27T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.43
604756,Woodfield Avenue,2024-03-27T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.7
604756,Woodfield Avenue,2024-03-27T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,-1.63
604756,Woodfield Avenue,2024-03-27T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,-0.88
604756,Woodfield Avenue,2024-03-27T12:30:00.000+00:00,feeder,2,N Current (RMS),A,14.0
604756,Woodfield Avenue,2024-03-27T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,4.2
604756,Woodfield Avenue,2024-03-27T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,10.8
604756,Woodfield Avenue,2024-03-27T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,6.6
604756,Woodfield Avenue,2024-03-27T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.33
604756,Woodfield Avenue,2024-03-27T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.14
604756,Woodfield Avenue,2024-03-27T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.43
604756,Woodfield Avenue,2024-03-27T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.77
604756,Woodfield Avenue,2024-03-27T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
604756,Woodfield Avenue,2024-03-27T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.01
604756,Woodfield Avenue,2024-03-27T12:30:00.000+00:00,feeder,1,N Current (RMS),A,19.3
604756,Woodfield Avenue,2024-03-27T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,20.8
604756,Woodfield Avenue,2024-03-27T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,33.5
604756,Woodfield Avenue,2024-03-27T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,17.5
604756,Woodfield Avenue,2024-03-27T12:30:00.000+00:00,transformer,,Temperature,C,17.6
604756,Woodfield Avenue,2024-03-27T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
604756,Woodfield Avenue,2024-03-27T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.68
604756,Woodfield Avenue,2024-03-27T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
604756,Woodfield Avenue,2024-03-27T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.69
604756,Woodfield Avenue,2024-03-27T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
604756,Woodfield Avenue,2024-03-27T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.27
604756,Woodfield Avenue,2024-03-27T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
604756,Woodfield Avenue,2024-03-27T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
604756,Woodfield Avenue,2024-03-27T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.11
604756,Woodfield Avenue,2024-03-27T12:30:00.000+00:00,busbar,,L3 Active Power,kW,8.27
604756,Woodfield Avenue,2024-03-27T12:30:00.000+00:00,busbar,,L2 Active Power,kW,13.52
604756,Woodfield Avenue,2024-03-27T12:30:00.000+00:00,busbar,,L1 Active Power,kW,7.63
604756,Woodfield Avenue,2024-03-27T12:30:00.000+00:00,busbar,,N Current (RMS),A,34.9
604756,Woodfield Avenue,2024-03-27T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.9
604756,Woodfield Avenue,2024-03-27T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.1
604756,Woodfield Avenue,2024-03-27T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,34.0
604756,Woodfield Avenue,2024-03-27T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.51
604756,Woodfield Avenue,2024-03-27T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.58
604756,Woodfield Avenue,2024-03-27T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.3
604756,Woodfield Avenue,2024-03-27T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,-3.51
604756,Woodfield Avenue,2024-03-27T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.11
604756,Woodfield Avenue,2024-03-27T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.55
604756,Woodfield Avenue,2024-03-27T12:20:00.000+00:00,feeder,4,N Current (RMS),A,37.1
604756,Woodfield Avenue,2024-03-27T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,16.6
604756,Woodfield Avenue,2024-03-27T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,26.2
604756,Woodfield Avenue,2024-03-27T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,19.2
604756,Woodfield Avenue,2024-03-27T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.33
604756,Woodfield Avenue,2024-03-27T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.81
604756,Woodfield Avenue,2024-03-27T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.41
604756,Woodfield Avenue,2024-03-27T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.09
604756,Woodfield Avenue,2024-03-27T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.76
604756,Woodfield Avenue,2024-03-27T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.49
604756,Woodfield Avenue,2024-03-27T12:20:00.000+00:00,feeder,3,N Current (RMS),A,19.7
604756,Woodfield Avenue,2024-03-27T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,17.9
604756,Woodfield Avenue,2024-03-27T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,9.0
604756,Woodfield Avenue,2024-03-27T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,6.6
604756,Woodfield Avenue,2024-03-27T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.18
604756,Woodfield Avenue,2024-03-27T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.28
604756,Woodfield Avenue,2024-03-27T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.46
604756,Woodfield Avenue,2024-03-27T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.69
604756,Woodfield Avenue,2024-03-27T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,-3.02
604756,Woodfield Avenue,2024-03-27T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,-1.37
604756,Woodfield Avenue,2024-03-27T12:20:00.000+00:00,feeder,2,N Current (RMS),A,16.5
604756,Woodfield Avenue,2024-03-27T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,3.7
604756,Woodfield Avenue,2024-03-27T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,14.0
604756,Woodfield Avenue,2024-03-27T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,7.4
604756,Woodfield Avenue,2024-03-27T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.66
604756,Woodfield Avenue,2024-03-27T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.28
604756,Woodfield Avenue,2024-03-27T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.57
604756,Woodfield Avenue,2024-03-27T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.43
604756,Woodfield Avenue,2024-03-27T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.93
604756,Woodfield Avenue,2024-03-27T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.47
604756,Woodfield Avenue,2024-03-27T12:20:00.000+00:00,feeder,1,N Current (RMS),A,20.9
604756,Woodfield Avenue,2024-03-27T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,28.0
604756,Woodfield Avenue,2024-03-27T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,21.3
604756,Woodfield Avenue,2024-03-27T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,16.9
604756,Woodfield Avenue,2024-03-27T12:20:00.000+00:00,transformer,,Temperature,C,17.5
604756,Woodfield Avenue,2024-03-27T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
604756,Woodfield Avenue,2024-03-27T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
604756,Woodfield Avenue,2024-03-27T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
604756,Woodfield Avenue,2024-03-27T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.68
604756,Woodfield Avenue,2024-03-27T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
604756,Woodfield Avenue,2024-03-27T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
604756,Woodfield Avenue,2024-03-27T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
604756,Woodfield Avenue,2024-03-27T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
604756,Woodfield Avenue,2024-03-27T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.74
604756,Woodfield Avenue,2024-03-27T12:20:00.000+00:00,busbar,,L3 Active Power,kW,7.7
604756,Woodfield Avenue,2024-03-27T12:20:00.000+00:00,busbar,,L2 Active Power,kW,8.78
604756,Woodfield Avenue,2024-03-27T12:20:00.000+00:00,busbar,,L1 Active Power,kW,8.14
604756,Woodfield Avenue,2024-03-27T12:20:00.000+00:00,busbar,,N Current (RMS),A,32.2
604756,Woodfield Avenue,2024-03-27T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.3
604756,Woodfield Avenue,2024-03-27T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.0
604756,Woodfield Avenue,2024-03-27T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,36.0
604756,Woodfield Avenue,2024-03-27T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.35
604756,Woodfield Avenue,2024-03-27T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.2
604756,Woodfield Avenue,2024-03-27T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.3
604756,Woodfield Avenue,2024-03-27T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,-1.86
604756,Woodfield Avenue,2024-03-27T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.19
604756,Woodfield Avenue,2024-03-27T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.4
604756,Woodfield Avenue,2024-03-27T12:10:00.000+00:00,feeder,4,N Current (RMS),A,27.1
604756,Woodfield Avenue,2024-03-27T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,10.3
604756,Woodfield Avenue,2024-03-27T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,22.2
604756,Woodfield Avenue,2024-03-27T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,18.6
604756,Woodfield Avenue,2024-03-27T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.41
604756,Woodfield Avenue,2024-03-27T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.92
604756,Woodfield Avenue,2024-03-27T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.6
604756,Woodfield Avenue,2024-03-27T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.33
604756,Woodfield Avenue,2024-03-27T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.41
604756,Woodfield Avenue,2024-03-27T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.93
604756,Woodfield Avenue,2024-03-27T12:10:00.000+00:00,feeder,3,N Current (RMS),A,20.7
604756,Woodfield Avenue,2024-03-27T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,19.0
604756,Woodfield Avenue,2024-03-27T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,12.4
604756,Woodfield Avenue,2024-03-27T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,9.1
604756,Woodfield Avenue,2024-03-27T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
604756,Woodfield Avenue,2024-03-27T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.33
604756,Woodfield Avenue,2024-03-27T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.19
604756,Woodfield Avenue,2024-03-27T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.87
