Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604756,Woodfield Avenue,2024-03-27T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,-2.56
604756,Woodfield Avenue,2024-03-27T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,-1.49
604756,Woodfield Avenue,2024-03-27T12:10:00.000+00:00,feeder,2,N Current (RMS),A,13.7
604756,Woodfield Avenue,2024-03-27T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,4.1
604756,Woodfield Avenue,2024-03-27T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,11.7
604756,Woodfield Avenue,2024-03-27T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,7.1
604756,Woodfield Avenue,2024-03-27T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.43
604756,Woodfield Avenue,2024-03-27T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.32
604756,Woodfield Avenue,2024-03-27T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.65
604756,Woodfield Avenue,2024-03-27T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.24
604756,Woodfield Avenue,2024-03-27T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.22
604756,Woodfield Avenue,2024-03-27T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.66
604756,Woodfield Avenue,2024-03-27T12:10:00.000+00:00,feeder,1,N Current (RMS),A,22.8
604756,Woodfield Avenue,2024-03-27T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,34.3
604756,Woodfield Avenue,2024-03-27T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,22.2
604756,Woodfield Avenue,2024-03-27T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,15.4
604756,Woodfield Avenue,2024-03-27T12:10:00.000+00:00,transformer,,Temperature,C,17.3
604756,Woodfield Avenue,2024-03-27T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
604756,Woodfield Avenue,2024-03-27T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.83
604756,Woodfield Avenue,2024-03-27T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
604756,Woodfield Avenue,2024-03-27T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.41
604756,Woodfield Avenue,2024-03-27T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
604756,Woodfield Avenue,2024-03-27T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.68
604756,Woodfield Avenue,2024-03-27T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
604756,Woodfield Avenue,2024-03-27T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
604756,Woodfield Avenue,2024-03-27T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.74
604756,Woodfield Avenue,2024-03-27T12:10:00.000+00:00,busbar,,L3 Active Power,kW,11.59
604756,Woodfield Avenue,2024-03-27T12:10:00.000+00:00,busbar,,L2 Active Power,kW,9.26
604756,Woodfield Avenue,2024-03-27T12:10:00.000+00:00,busbar,,L1 Active Power,kW,8.5
604756,Woodfield Avenue,2024-03-27T12:10:00.000+00:00,busbar,,N Current (RMS),A,36.4
604756,Woodfield Avenue,2024-03-27T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.5
604756,Woodfield Avenue,2024-03-27T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.2
604756,Woodfield Avenue,2024-03-27T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,36.6
604756,Woodfield Avenue,2024-03-27T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.25
604756,Woodfield Avenue,2024-03-27T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.22
604756,Woodfield Avenue,2024-03-27T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.51
604756,Woodfield Avenue,2024-03-27T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,-2.35
604756,Woodfield Avenue,2024-03-27T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.44
604756,Woodfield Avenue,2024-03-27T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.58
604756,Woodfield Avenue,2024-03-27T12:00:00.000+00:00,feeder,4,N Current (RMS),A,24.4
604756,Woodfield Avenue,2024-03-27T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,11.3
604756,Woodfield Avenue,2024-03-27T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,11.3
604756,Woodfield Avenue,2024-03-27T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,19.1
604756,Woodfield Avenue,2024-03-27T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.26
604756,Woodfield Avenue,2024-03-27T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.37
604756,Woodfield Avenue,2024-03-27T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.68
604756,Woodfield Avenue,2024-03-27T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.1
604756,Woodfield Avenue,2024-03-27T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.21
604756,Woodfield Avenue,2024-03-27T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.1
604756,Woodfield Avenue,2024-03-27T12:00:00.000+00:00,feeder,3,N Current (RMS),A,20.7
604756,Woodfield Avenue,2024-03-27T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,22.1
604756,Woodfield Avenue,2024-03-27T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,13.0
604756,Woodfield Avenue,2024-03-27T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,9.3
604756,Woodfield Avenue,2024-03-27T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.09
604756,Woodfield Avenue,2024-03-27T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.29
604756,Woodfield Avenue,2024-03-27T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
604756,Woodfield Avenue,2024-03-27T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.91
604756,Woodfield Avenue,2024-03-27T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,-2.85
604756,Woodfield Avenue,2024-03-27T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,-2.27
604756,Woodfield Avenue,2024-03-27T12:00:00.000+00:00,feeder,2,N Current (RMS),A,15.5
604756,Woodfield Avenue,2024-03-27T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,4.1
604756,Woodfield Avenue,2024-03-27T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,13.7
604756,Woodfield Avenue,2024-03-27T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,10.0
604756,Woodfield Avenue,2024-03-27T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.32
604756,Woodfield Avenue,2024-03-27T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.3
604756,Woodfield Avenue,2024-03-27T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.53
604756,Woodfield Avenue,2024-03-27T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.55
604756,Woodfield Avenue,2024-03-27T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.58
604756,Woodfield Avenue,2024-03-27T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.12
604756,Woodfield Avenue,2024-03-27T12:00:00.000+00:00,feeder,1,N Current (RMS),A,24.6
604756,Woodfield Avenue,2024-03-27T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,35.7
604756,Woodfield Avenue,2024-03-27T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,23.6
604756,Woodfield Avenue,2024-03-27T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,19.5
604756,Woodfield Avenue,2024-03-27T12:00:00.000+00:00,transformer,,Temperature,C,17.2
604756,Woodfield Avenue,2024-03-27T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
604756,Woodfield Avenue,2024-03-27T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
604756,Woodfield Avenue,2024-03-27T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
604756,Woodfield Avenue,2024-03-27T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.2
604756,Woodfield Avenue,2024-03-27T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
604756,Woodfield Avenue,2024-03-27T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.21
604756,Woodfield Avenue,2024-03-27T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
604756,Woodfield Avenue,2024-03-27T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
604756,Woodfield Avenue,2024-03-27T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.74
604756,Woodfield Avenue,2024-03-27T12:00:00.000+00:00,busbar,,L3 Active Power,kW,12.2
604756,Woodfield Avenue,2024-03-27T12:00:00.000+00:00,busbar,,L2 Active Power,kW,7.38
604756,Woodfield Avenue,2024-03-27T12:00:00.000+00:00,busbar,,L1 Active Power,kW,8.53
604756,Woodfield Avenue,2024-03-27T12:00:00.000+00:00,busbar,,N Current (RMS),A,39.1
604756,Woodfield Avenue,2024-03-27T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.7
604756,Woodfield Avenue,2024-03-27T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,34.4
604756,Woodfield Avenue,2024-03-27T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,37.8
604756,Woodfield Avenue,2024-03-27T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.12
604756,Woodfield Avenue,2024-03-27T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.25
604756,Woodfield Avenue,2024-03-27T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.51
604756,Woodfield Avenue,2024-03-27T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,-2.58
604756,Woodfield Avenue,2024-03-27T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
604756,Woodfield Avenue,2024-03-27T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.73
604756,Woodfield Avenue,2024-03-27T11:50:00.000+00:00,feeder,4,N Current (RMS),A,25.1
604756,Woodfield Avenue,2024-03-27T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,11.7
604756,Woodfield Avenue,2024-03-27T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,9.4
604756,Woodfield Avenue,2024-03-27T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,19.8
604756,Woodfield Avenue,2024-03-27T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.2
604756,Woodfield Avenue,2024-03-27T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.42
604756,Woodfield Avenue,2024-03-27T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.52
604756,Woodfield Avenue,2024-03-27T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.19
604756,Woodfield Avenue,2024-03-27T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.47
604756,Woodfield Avenue,2024-03-27T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.43
604756,Woodfield Avenue,2024-03-27T11:50:00.000+00:00,feeder,3,N Current (RMS),A,26.0
604756,Woodfield Avenue,2024-03-27T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,27.3
604756,Woodfield Avenue,2024-03-27T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,14.4
604756,Woodfield Avenue,2024-03-27T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,6.5
604756,Woodfield Avenue,2024-03-27T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.03
604756,Woodfield Avenue,2024-03-27T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
604756,Woodfield Avenue,2024-03-27T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.16
604756,Woodfield Avenue,2024-03-27T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.38
604756,Woodfield Avenue,2024-03-27T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,-3.11
604756,Woodfield Avenue,2024-03-27T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,-2.13
604756,Woodfield Avenue,2024-03-27T11:50:00.000+00:00,feeder,2,N Current (RMS),A,17.0
604756,Woodfield Avenue,2024-03-27T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,7.4
604756,Woodfield Avenue,2024-03-27T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,13.7
604756,Woodfield Avenue,2024-03-27T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,9.5
604756,Woodfield Avenue,2024-03-27T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.79
604756,Woodfield Avenue,2024-03-27T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.27
604756,Woodfield Avenue,2024-03-27T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.2
604756,Woodfield Avenue,2024-03-27T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.12
604756,Woodfield Avenue,2024-03-27T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.73
604756,Woodfield Avenue,2024-03-27T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.09
604756,Woodfield Avenue,2024-03-27T11:50:00.000+00:00,feeder,1,N Current (RMS),A,20.5
604756,Woodfield Avenue,2024-03-27T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,30.0
604756,Woodfield Avenue,2024-03-27T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,23.8
604756,Woodfield Avenue,2024-03-27T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,13.6
604756,Woodfield Avenue,2024-03-27T11:50:00.000+00:00,transformer,,Temperature,C,16.9
604756,Woodfield Avenue,2024-03-27T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
604756,Woodfield Avenue,2024-03-27T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
604756,Woodfield Avenue,2024-03-27T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
604756,Woodfield Avenue,2024-03-27T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.94
604756,Woodfield Avenue,2024-03-27T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
604756,Woodfield Avenue,2024-03-27T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.77
604756,Woodfield Avenue,2024-03-27T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.5
604756,Woodfield Avenue,2024-03-27T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
604756,Woodfield Avenue,2024-03-27T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.4
604756,Woodfield Avenue,2024-03-27T11:50:00.000+00:00,busbar,,L3 Active Power,kW,12.11
604756,Woodfield Avenue,2024-03-27T11:50:00.000+00:00,busbar,,L2 Active Power,kW,7.08
604756,Woodfield Avenue,2024-03-27T11:50:00.000+00:00,busbar,,L1 Active Power,kW,7.12
604756,Woodfield Avenue,2024-03-27T11:50:00.000+00:00,busbar,,N Current (RMS),A,38.4
604756,Woodfield Avenue,2024-03-27T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.0
604756,Woodfield Avenue,2024-03-27T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,32.9
604756,Woodfield Avenue,2024-03-27T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,31.4
604756,Woodfield Avenue,2024-03-27T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.15
604756,Woodfield Avenue,2024-03-27T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.18
604756,Woodfield Avenue,2024-03-27T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.37
604756,Woodfield Avenue,2024-03-27T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,-2.74
604756,Woodfield Avenue,2024-03-27T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.18
604756,Woodfield Avenue,2024-03-27T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.46
604756,Woodfield Avenue,2024-03-27T11:40:00.000+00:00,feeder,4,N Current (RMS),A,38.1
604756,Woodfield Avenue,2024-03-27T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,12.7
604756,Woodfield Avenue,2024-03-27T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,14.9
604756,Woodfield Avenue,2024-03-27T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,32.5
604756,Woodfield Avenue,2024-03-27T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.36
604756,Woodfield Avenue,2024-03-27T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.21
604756,Woodfield Avenue,2024-03-27T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.5
604756,Woodfield Avenue,2024-03-27T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.57
604756,Woodfield Avenue,2024-03-27T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.66
604756,Woodfield Avenue,2024-03-27T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
604756,Woodfield Avenue,2024-03-27T11:40:00.000+00:00,feeder,3,N Current (RMS),A,19.0
604756,Woodfield Avenue,2024-03-27T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,19.4
604756,Woodfield Avenue,2024-03-27T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,28.4
604756,Woodfield Avenue,2024-03-27T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,9.2
604756,Woodfield Avenue,2024-03-27T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
604756,Woodfield Avenue,2024-03-27T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.28
604756,Woodfield Avenue,2024-03-27T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.13
604756,Woodfield Avenue,2024-03-27T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.83
604756,Woodfield Avenue,2024-03-27T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,-3.48
604756,Woodfield Avenue,2024-03-27T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,-2.62
604756,Woodfield Avenue,2024-03-27T11:40:00.000+00:00,feeder,2,N Current (RMS),A,16.2
604756,Woodfield Avenue,2024-03-27T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,3.8
604756,Woodfield Avenue,2024-03-27T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,14.8
604756,Woodfield Avenue,2024-03-27T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,11.2
604756,Woodfield Avenue,2024-03-27T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.04
604756,Woodfield Avenue,2024-03-27T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.22
604756,Woodfield Avenue,2024-03-27T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.07
604756,Woodfield Avenue,2024-03-27T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.76
604756,Woodfield Avenue,2024-03-27T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.68
604756,Woodfield Avenue,2024-03-27T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.28
604756,Woodfield Avenue,2024-03-27T11:40:00.000+00:00,feeder,1,N Current (RMS),A,23.9
604756,Woodfield Avenue,2024-03-27T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,32.5
604756,Woodfield Avenue,2024-03-27T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,19.7
604756,Woodfield Avenue,2024-03-27T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,10.5
604756,Woodfield Avenue,2024-03-27T11:40:00.000+00:00,transformer,,Temperature,C,16.7
604756,Woodfield Avenue,2024-03-27T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
604756,Woodfield Avenue,2024-03-27T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.29
604756,Woodfield Avenue,2024-03-27T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
604756,Woodfield Avenue,2024-03-27T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.81
604756,Woodfield Avenue,2024-03-27T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
604756,Woodfield Avenue,2024-03-27T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.33
604756,Woodfield Avenue,2024-03-27T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.5
604756,Woodfield Avenue,2024-03-27T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.47
604756,Woodfield Avenue,2024-03-27T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.92
604756,Woodfield Avenue,2024-03-27T11:40:00.000+00:00,busbar,,L3 Active Power,kW,10.41
604756,Woodfield Avenue,2024-03-27T11:40:00.000+00:00,busbar,,L2 Active Power,kW,11.05
604756,Woodfield Avenue,2024-03-27T11:40:00.000+00:00,busbar,,L1 Active Power,kW,9.11
604756,Woodfield Avenue,2024-03-27T11:40:00.000+00:00,busbar,,N Current (RMS),A,29.5
604756,Woodfield Avenue,2024-03-27T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.6
604756,Woodfield Avenue,2024-03-27T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.3
604756,Woodfield Avenue,2024-03-27T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,40.6
604756,Woodfield Avenue,2024-03-27T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.3
604756,Woodfield Avenue,2024-03-27T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.34
604756,Woodfield Avenue,2024-03-27T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.27
604756,Woodfield Avenue,2024-03-27T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.39
604756,Woodfield Avenue,2024-03-27T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.78
604756,Woodfield Avenue,2024-03-27T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.6
604756,Woodfield Avenue,2024-03-27T11:30:00.000+00:00,feeder,4,N Current (RMS),A,27.2
604756,Woodfield Avenue,2024-03-27T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,8.0
604756,Woodfield Avenue,2024-03-27T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,25.4
604756,Woodfield Avenue,2024-03-27T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,23.2
604756,Woodfield Avenue,2024-03-27T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.33
604756,Woodfield Avenue,2024-03-27T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.78
604756,Woodfield Avenue,2024-03-27T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.47
604756,Woodfield Avenue,2024-03-27T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.78
604756,Woodfield Avenue,2024-03-27T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.16
604756,Woodfield Avenue,2024-03-27T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.62
604756,Woodfield Avenue,2024-03-27T11:30:00.000+00:00,feeder,3,N Current (RMS),A,24.0
604756,Woodfield Avenue,2024-03-27T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,28.9
604756,Woodfield Avenue,2024-03-27T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,19.2
604756,Woodfield Avenue,2024-03-27T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,11.5
604756,Woodfield Avenue,2024-03-27T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.11
604756,Woodfield Avenue,2024-03-27T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.54
604756,Woodfield Avenue,2024-03-27T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.18
604756,Woodfield Avenue,2024-03-27T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.65
604756,Woodfield Avenue,2024-03-27T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,-1.22
604756,Woodfield Avenue,2024-03-27T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,-0.78
604756,Woodfield Avenue,2024-03-27T11:30:00.000+00:00,feeder,2,N Current (RMS),A,10.4
604756,Woodfield Avenue,2024-03-27T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,3.1
604756,Woodfield Avenue,2024-03-27T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,9.8
604756,Woodfield Avenue,2024-03-27T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,6.9
604756,Woodfield Avenue,2024-03-27T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.85
604756,Woodfield Avenue,2024-03-27T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.37
604756,Woodfield Avenue,2024-03-27T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.16
604756,Woodfield Avenue,2024-03-27T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.35
604756,Woodfield Avenue,2024-03-27T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.87
604756,Woodfield Avenue,2024-03-27T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.54
604756,Woodfield Avenue,2024-03-27T11:30:00.000+00:00,feeder,1,N Current (RMS),A,12.8
604756,Woodfield Avenue,2024-03-27T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,18.7
604756,Woodfield Avenue,2024-03-27T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,16.3
604756,Woodfield Avenue,2024-03-27T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,16.3
604756,Woodfield Avenue,2024-03-27T11:30:00.000+00:00,transformer,,Temperature,C,16.7
604756,Woodfield Avenue,2024-03-27T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
604756,Woodfield Avenue,2024-03-27T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
604756,Woodfield Avenue,2024-03-27T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
604756,Woodfield Avenue,2024-03-27T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.03
604756,Woodfield Avenue,2024-03-27T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
604756,Woodfield Avenue,2024-03-27T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.39
604756,Woodfield Avenue,2024-03-27T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.11
604756,Woodfield Avenue,2024-03-27T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
604756,Woodfield Avenue,2024-03-27T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.4
604756,Woodfield Avenue,2024-03-27T11:30:00.000+00:00,busbar,,L3 Active Power,kW,11.38
604756,Woodfield Avenue,2024-03-27T11:30:00.000+00:00,busbar,,L2 Active Power,kW,12.58
604756,Woodfield Avenue,2024-03-27T11:30:00.000+00:00,busbar,,L1 Active Power,kW,10.98
604756,Woodfield Avenue,2024-03-27T11:30:00.000+00:00,busbar,,N Current (RMS),A,31.0
604756,Woodfield Avenue,2024-03-27T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.9
604756,Woodfield Avenue,2024-03-27T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.4
604756,Woodfield Avenue,2024-03-27T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.8
604756,Woodfield Avenue,2024-03-27T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.47
604756,Woodfield Avenue,2024-03-27T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.72
604756,Woodfield Avenue,2024-03-27T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.33
604756,Woodfield Avenue,2024-03-27T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.74
604756,Woodfield Avenue,2024-03-27T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.49
604756,Woodfield Avenue,2024-03-27T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.98
604756,Woodfield Avenue,2024-03-27T11:20:00.000+00:00,feeder,4,N Current (RMS),A,22.4
604756,Woodfield Avenue,2024-03-27T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,5.0
604756,Woodfield Avenue,2024-03-27T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,24.0
604756,Woodfield Avenue,2024-03-27T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,26.6
604756,Woodfield Avenue,2024-03-27T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.54
604756,Woodfield Avenue,2024-03-27T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.93
604756,Woodfield Avenue,2024-03-27T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.49
604756,Woodfield Avenue,2024-03-27T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.46
604756,Woodfield Avenue,2024-03-27T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.93
604756,Woodfield Avenue,2024-03-27T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.56
604756,Woodfield Avenue,2024-03-27T11:20:00.000+00:00,feeder,3,N Current (RMS),A,28.1
604756,Woodfield Avenue,2024-03-27T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,32.0
604756,Woodfield Avenue,2024-03-27T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,18.4
604756,Woodfield Avenue,2024-03-27T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,7.0
604756,Woodfield Avenue,2024-03-27T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.31
604756,Woodfield Avenue,2024-03-27T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.51
604756,Woodfield Avenue,2024-03-27T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.11
604756,Woodfield Avenue,2024-03-27T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.58
604756,Woodfield Avenue,2024-03-27T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.46
604756,Woodfield Avenue,2024-03-27T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.28
604756,Woodfield Avenue,2024-03-27T11:20:00.000+00:00,feeder,2,N Current (RMS),A,6.4
604756,Woodfield Avenue,2024-03-27T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,3.2
604756,Woodfield Avenue,2024-03-27T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,5.6
604756,Woodfield Avenue,2024-03-27T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,2.5
604756,Woodfield Avenue,2024-03-27T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.47
604756,Woodfield Avenue,2024-03-27T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.41
604756,Woodfield Avenue,2024-03-27T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.21
604756,Woodfield Avenue,2024-03-27T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.04
604756,Woodfield Avenue,2024-03-27T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.37
604756,Woodfield Avenue,2024-03-27T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.9
604756,Woodfield Avenue,2024-03-27T11:20:00.000+00:00,feeder,1,N Current (RMS),A,19.7
604756,Woodfield Avenue,2024-03-27T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,17.5
604756,Woodfield Avenue,2024-03-27T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,26.9
604756,Woodfield Avenue,2024-03-27T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,15.2
604756,Woodfield Avenue,2024-03-27T11:20:00.000+00:00,transformer,,Temperature,C,16.8
604756,Woodfield Avenue,2024-03-27T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
604756,Woodfield Avenue,2024-03-27T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
604756,Woodfield Avenue,2024-03-27T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
604756,Woodfield Avenue,2024-03-27T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.23
604756,Woodfield Avenue,2024-03-27T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
604756,Woodfield Avenue,2024-03-27T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
604756,Woodfield Avenue,2024-03-27T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
604756,Woodfield Avenue,2024-03-27T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
604756,Woodfield Avenue,2024-03-27T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.5
604756,Woodfield Avenue,2024-03-27T11:20:00.000+00:00,busbar,,L3 Active Power,kW,12.82
604756,Woodfield Avenue,2024-03-27T11:20:00.000+00:00,busbar,,L2 Active Power,kW,16.26
604756,Woodfield Avenue,2024-03-27T11:20:00.000+00:00,busbar,,L1 Active Power,kW,10.72
604756,Woodfield Avenue,2024-03-27T11:20:00.000+00:00,busbar,,N Current (RMS),A,37.2
604756,Woodfield Avenue,2024-03-27T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.6
604756,Woodfield Avenue,2024-03-27T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.2
604756,Woodfield Avenue,2024-03-27T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,46.9
604756,Woodfield Avenue,2024-03-27T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.48
604756,Woodfield Avenue,2024-03-27T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.13
604756,Woodfield Avenue,2024-03-27T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.08
604756,Woodfield Avenue,2024-03-27T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.75
604756,Woodfield Avenue,2024-03-27T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.38
604756,Woodfield Avenue,2024-03-27T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.13
604756,Woodfield Avenue,2024-03-27T11:10:00.000+00:00,feeder,4,N Current (RMS),A,20.2
604756,Woodfield Avenue,2024-03-27T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,19.0
604756,Woodfield Avenue,2024-03-27T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,21.0
604756,Woodfield Avenue,2024-03-27T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,18.5
604756,Woodfield Avenue,2024-03-27T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.47
604756,Woodfield Avenue,2024-03-27T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.74
604756,Woodfield Avenue,2024-03-27T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.65
604756,Woodfield Avenue,2024-03-27T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.65
604756,Woodfield Avenue,2024-03-27T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.44
604756,Woodfield Avenue,2024-03-27T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.68
604756,Woodfield Avenue,2024-03-27T11:10:00.000+00:00,feeder,3,N Current (RMS),A,35.8
604756,Woodfield Avenue,2024-03-27T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,36.6
604756,Woodfield Avenue,2024-03-27T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,9.7
604756,Woodfield Avenue,2024-03-27T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,8.0
604756,Woodfield Avenue,2024-03-27T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.4
604756,Woodfield Avenue,2024-03-27T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.44
604756,Woodfield Avenue,2024-03-27T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
604756,Woodfield Avenue,2024-03-27T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.52
604756,Woodfield Avenue,2024-03-27T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,-0.84
604756,Woodfield Avenue,2024-03-27T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,-1.05
604756,Woodfield Avenue,2024-03-27T11:10:00.000+00:00,feeder,2,N Current (RMS),A,9.5
604756,Woodfield Avenue,2024-03-27T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,3.2
604756,Woodfield Avenue,2024-03-27T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,6.4
604756,Woodfield Avenue,2024-03-27T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,5.8
604756,Woodfield Avenue,2024-03-27T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.46
604756,Woodfield Avenue,2024-03-27T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.46
604756,Woodfield Avenue,2024-03-27T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.08
604756,Woodfield Avenue,2024-03-27T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.17
604756,Woodfield Avenue,2024-03-27T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.72
604756,Woodfield Avenue,2024-03-27T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.66
604756,Woodfield Avenue,2024-03-27T11:10:00.000+00:00,feeder,1,N Current (RMS),A,19.9
604756,Woodfield Avenue,2024-03-27T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,22.5
604756,Woodfield Avenue,2024-03-27T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,20.4
604756,Woodfield Avenue,2024-03-27T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,8.6
604756,Woodfield Avenue,2024-03-27T11:10:00.000+00:00,transformer,,Temperature,C,16.9
604756,Woodfield Avenue,2024-03-27T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
604756,Woodfield Avenue,2024-03-27T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.96
604756,Woodfield Avenue,2024-03-27T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
604756,Woodfield Avenue,2024-03-27T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.96
604756,Woodfield Avenue,2024-03-27T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
604756,Woodfield Avenue,2024-03-27T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
604756,Woodfield Avenue,2024-03-27T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
604756,Woodfield Avenue,2024-03-27T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
604756,Woodfield Avenue,2024-03-27T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.65
604756,Woodfield Avenue,2024-03-27T11:10:00.000+00:00,busbar,,L3 Active Power,kW,17.09
604756,Woodfield Avenue,2024-03-27T11:10:00.000+00:00,busbar,,L2 Active Power,kW,9.7
604756,Woodfield Avenue,2024-03-27T11:10:00.000+00:00,busbar,,L1 Active Power,kW,6.42
604756,Woodfield Avenue,2024-03-27T11:10:00.000+00:00,busbar,,N Current (RMS),A,56.4
604756,Woodfield Avenue,2024-03-27T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.6
604756,Woodfield Avenue,2024-03-27T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.8
604756,Woodfield Avenue,2024-03-27T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,29.7
604756,Woodfield Avenue,2024-03-27T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.22
604756,Woodfield Avenue,2024-03-27T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.1
604756,Woodfield Avenue,2024-03-27T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.03
604756,Woodfield Avenue,2024-03-27T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
604756,Woodfield Avenue,2024-03-27T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.29
604756,Woodfield Avenue,2024-03-27T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.83
604756,Woodfield Avenue,2024-03-27T11:00:00.000+00:00,feeder,4,N Current (RMS),A,15.6
604756,Woodfield Avenue,2024-03-27T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,18.2
604756,Woodfield Avenue,2024-03-27T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,11.4
604756,Woodfield Avenue,2024-03-27T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,13.2
604756,Woodfield Avenue,2024-03-27T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.6
604756,Woodfield Avenue,2024-03-27T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.72
604756,Woodfield Avenue,2024-03-27T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.35
604756,Woodfield Avenue,2024-03-27T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.79
604756,Woodfield Avenue,2024-03-27T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.79
604756,Woodfield Avenue,2024-03-27T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
604756,Woodfield Avenue,2024-03-27T11:00:00.000+00:00,feeder,3,N Current (RMS),A,34.8
604756,Woodfield Avenue,2024-03-27T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,38.0
604756,Woodfield Avenue,2024-03-27T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,15.5
604756,Woodfield Avenue,2024-03-27T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,9.9
604756,Woodfield Avenue,2024-03-27T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.31
604756,Woodfield Avenue,2024-03-27T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.49
604756,Woodfield Avenue,2024-03-27T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
604756,Woodfield Avenue,2024-03-27T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.62
604756,Woodfield Avenue,2024-03-27T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,-0.05
604756,Woodfield Avenue,2024-03-27T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,-0.36
604756,Woodfield Avenue,2024-03-27T11:00:00.000+00:00,feeder,2,N Current (RMS),A,7.1
604756,Woodfield Avenue,2024-03-27T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,3.4
604756,Woodfield Avenue,2024-03-27T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,4.7
604756,Woodfield Avenue,2024-03-27T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,4.3
604756,Woodfield Avenue,2024-03-27T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.62
604756,Woodfield Avenue,2024-03-27T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.06
604756,Woodfield Avenue,2024-03-27T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.11
604756,Woodfield Avenue,2024-03-27T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.36
604756,Woodfield Avenue,2024-03-27T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.19
604756,Woodfield Avenue,2024-03-27T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.3
604756,Woodfield Avenue,2024-03-27T11:00:00.000+00:00,feeder,1,N Current (RMS),A,19.3
604756,Woodfield Avenue,2024-03-27T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,19.1
604756,Woodfield Avenue,2024-03-27T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,22.6
604756,Woodfield Avenue,2024-03-27T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,5.8
604756,Woodfield Avenue,2024-03-27T11:00:00.000+00:00,transformer,,Temperature,C,17.1
604756,Woodfield Avenue,2024-03-27T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
604756,Woodfield Avenue,2024-03-27T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.41
604756,Woodfield Avenue,2024-03-27T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
604756,Woodfield Avenue,2024-03-27T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.13
604756,Woodfield Avenue,2024-03-27T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
604756,Woodfield Avenue,2024-03-27T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.24
604756,Woodfield Avenue,2024-03-27T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
604756,Woodfield Avenue,2024-03-27T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
604756,Woodfield Avenue,2024-03-27T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.28
604756,Woodfield Avenue,2024-03-27T11:00:00.000+00:00,busbar,,L3 Active Power,kW,16.77
604756,Woodfield Avenue,2024-03-27T11:00:00.000+00:00,busbar,,L2 Active Power,kW,10.23
604756,Woodfield Avenue,2024-03-27T11:00:00.000+00:00,busbar,,L1 Active Power,kW,5.78
604756,Woodfield Avenue,2024-03-27T11:00:00.000+00:00,busbar,,N Current (RMS),A,56.8
604756,Woodfield Avenue,2024-03-27T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.1
604756,Woodfield Avenue,2024-03-27T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.5
604756,Woodfield Avenue,2024-03-27T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,26.0
604756,Woodfield Avenue,2024-03-27T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.14
604756,Woodfield Avenue,2024-03-27T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.06
604756,Woodfield Avenue,2024-03-27T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.09
604756,Woodfield Avenue,2024-03-27T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.53
604756,Woodfield Avenue,2024-03-27T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.7
604756,Woodfield Avenue,2024-03-27T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.09
604756,Woodfield Avenue,2024-03-27T10:50:00.000+00:00,feeder,4,N Current (RMS),A,12.7
604756,Woodfield Avenue,2024-03-27T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,3.9
604756,Woodfield Avenue,2024-03-27T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,12.9
604756,Woodfield Avenue,2024-03-27T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,14.4
604756,Woodfield Avenue,2024-03-27T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.66
604756,Woodfield Avenue,2024-03-27T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.72
604756,Woodfield Avenue,2024-03-27T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.48
604756,Woodfield Avenue,2024-03-27T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.81
604756,Woodfield Avenue,2024-03-27T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.43
604756,Woodfield Avenue,2024-03-27T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.98
604756,Woodfield Avenue,2024-03-27T10:50:00.000+00:00,feeder,3,N Current (RMS),A,27.8
604756,Woodfield Avenue,2024-03-27T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,33.8
604756,Woodfield Avenue,2024-03-27T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,24.6
604756,Woodfield Avenue,2024-03-27T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,9.2
604756,Woodfield Avenue,2024-03-27T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.32
604756,Woodfield Avenue,2024-03-27T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.44
604756,Woodfield Avenue,2024-03-27T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.1
604756,Woodfield Avenue,2024-03-27T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.6
604756,Woodfield Avenue,2024-03-27T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.55
604756,Woodfield Avenue,2024-03-27T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.19
604756,Woodfield Avenue,2024-03-27T10:50:00.000+00:00,feeder,2,N Current (RMS),A,5.0
604756,Woodfield Avenue,2024-03-27T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,3.3
604756,Woodfield Avenue,2024-03-27T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,3.4
604756,Woodfield Avenue,2024-03-27T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,3.6
604756,Woodfield Avenue,2024-03-27T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.88
604756,Woodfield Avenue,2024-03-27T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.06
604756,Woodfield Avenue,2024-03-27T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
604756,Woodfield Avenue,2024-03-27T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.5
604756,Woodfield Avenue,2024-03-27T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.1
604756,Woodfield Avenue,2024-03-27T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.09
604756,Woodfield Avenue,2024-03-27T10:50:00.000+00:00,feeder,1,N Current (RMS),A,18.0
604756,Woodfield Avenue,2024-03-27T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,19.7
604756,Woodfield Avenue,2024-03-27T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,21.7
604756,Woodfield Avenue,2024-03-27T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,10.6
604756,Woodfield Avenue,2024-03-27T10:50:00.000+00:00,transformer,,Temperature,C,17.3
604756,Woodfield Avenue,2024-03-27T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
604756,Woodfield Avenue,2024-03-27T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
604756,Woodfield Avenue,2024-03-27T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
604756,Woodfield Avenue,2024-03-27T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
604756,Woodfield Avenue,2024-03-27T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
604756,Woodfield Avenue,2024-03-27T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.68
604756,Woodfield Avenue,2024-03-27T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
604756,Woodfield Avenue,2024-03-27T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
604756,Woodfield Avenue,2024-03-27T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.29
604756,Woodfield Avenue,2024-03-27T10:50:00.000+00:00,busbar,,L3 Active Power,kW,13.45
604756,Woodfield Avenue,2024-03-27T10:50:00.000+00:00,busbar,,L2 Active Power,kW,13.78
604756,Woodfield Avenue,2024-03-27T10:50:00.000+00:00,busbar,,L1 Active Power,kW,7.36
604756,Woodfield Avenue,2024-03-27T10:50:00.000+00:00,busbar,,N Current (RMS),A,40.9
604756,Woodfield Avenue,2024-03-27T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.0
604756,Woodfield Avenue,2024-03-27T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.9
604756,Woodfield Avenue,2024-03-27T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,32.4
604756,Woodfield Avenue,2024-03-27T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.44
604756,Woodfield Avenue,2024-03-27T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.38
604756,Woodfield Avenue,2024-03-27T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.16
604756,Woodfield Avenue,2024-03-27T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,-2.29
604756,Woodfield Avenue,2024-03-27T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.53
604756,Woodfield Avenue,2024-03-27T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.43
604756,Woodfield Avenue,2024-03-27T10:40:00.000+00:00,feeder,4,N Current (RMS),A,20.5
604756,Woodfield Avenue,2024-03-27T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,11.8
604756,Woodfield Avenue,2024-03-27T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,7.9
604756,Woodfield Avenue,2024-03-27T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,15.3
604756,Woodfield Avenue,2024-03-27T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.43
604756,Woodfield Avenue,2024-03-27T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.12
604756,Woodfield Avenue,2024-03-27T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.62
604756,Woodfield Avenue,2024-03-27T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.43
604756,Woodfield Avenue,2024-03-27T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,-0.69
604756,Woodfield Avenue,2024-03-27T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.89
604756,Woodfield Avenue,2024-03-27T10:40:00.000+00:00,feeder,3,N Current (RMS),A,28.7
604756,Woodfield Avenue,2024-03-27T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,23.0
604756,Woodfield Avenue,2024-03-27T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,8.7
604756,Woodfield Avenue,2024-03-27T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,8.3
604756,Woodfield Avenue,2024-03-27T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.34
604756,Woodfield Avenue,2024-03-27T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.41
604756,Woodfield Avenue,2024-03-27T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.15
604756,Woodfield Avenue,2024-03-27T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.72
604756,Woodfield Avenue,2024-03-27T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.38
604756,Woodfield Avenue,2024-03-27T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,-1.46
604756,Woodfield Avenue,2024-03-27T10:40:00.000+00:00,feeder,2,N Current (RMS),A,7.0
604756,Woodfield Avenue,2024-03-27T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,3.6
604756,Woodfield Avenue,2024-03-27T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,7.8
604756,Woodfield Avenue,2024-03-27T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,7.8
604756,Woodfield Avenue,2024-03-27T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.31
604756,Woodfield Avenue,2024-03-27T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.05
604756,Woodfield Avenue,2024-03-27T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.14
604756,Woodfield Avenue,2024-03-27T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.68
604756,Woodfield Avenue,2024-03-27T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.55
604756,Woodfield Avenue,2024-03-27T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.59
604756,Woodfield Avenue,2024-03-27T10:40:00.000+00:00,feeder,1,N Current (RMS),A,21.6
604756,Woodfield Avenue,2024-03-27T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,23.7
604756,Woodfield Avenue,2024-03-27T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,27.3
604756,Woodfield Avenue,2024-03-27T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,7.6
604756,Woodfield Avenue,2024-03-27T10:40:00.000+00:00,transformer,,Temperature,C,17.3
604756,Woodfield Avenue,2024-03-27T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
604756,Woodfield Avenue,2024-03-27T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
604756,Woodfield Avenue,2024-03-27T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
604756,Woodfield Avenue,2024-03-27T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
604756,Woodfield Avenue,2024-03-27T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
604756,Woodfield Avenue,2024-03-27T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.26
604756,Woodfield Avenue,2024-03-27T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
604756,Woodfield Avenue,2024-03-27T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
604756,Woodfield Avenue,2024-03-27T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.48
604756,Woodfield Avenue,2024-03-27T10:40:00.000+00:00,busbar,,L3 Active Power,kW,9.53
604756,Woodfield Avenue,2024-03-27T10:40:00.000+00:00,busbar,,L2 Active Power,kW,7.76
604756,Woodfield Avenue,2024-03-27T10:40:00.000+00:00,busbar,,L1 Active Power,kW,5.44
604756,Woodfield Avenue,2024-03-27T10:40:00.000+00:00,busbar,,N Current (RMS),A,29.9
604756,Woodfield Avenue,2024-03-27T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.8
604756,Woodfield Avenue,2024-03-27T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.5
604756,Woodfield Avenue,2024-03-27T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,25.4
604756,Woodfield Avenue,2024-03-27T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.19
