Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604756,Woodfield Avenue,2024-03-27T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.12
604756,Woodfield Avenue,2024-03-27T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.28
604756,Woodfield Avenue,2024-03-27T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,-1.59
604756,Woodfield Avenue,2024-03-27T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.7
604756,Woodfield Avenue,2024-03-27T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.77
604756,Woodfield Avenue,2024-03-27T10:30:00.000+00:00,feeder,4,N Current (RMS),A,19.5
604756,Woodfield Avenue,2024-03-27T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,10.0
604756,Woodfield Avenue,2024-03-27T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,7.9
604756,Woodfield Avenue,2024-03-27T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,16.4
604756,Woodfield Avenue,2024-03-27T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.27
604756,Woodfield Avenue,2024-03-27T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.11
604756,Woodfield Avenue,2024-03-27T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.06
604756,Woodfield Avenue,2024-03-27T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.39
604756,Woodfield Avenue,2024-03-27T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.79
604756,Woodfield Avenue,2024-03-27T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.96
604756,Woodfield Avenue,2024-03-27T10:30:00.000+00:00,feeder,3,N Current (RMS),A,29.4
604756,Woodfield Avenue,2024-03-27T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,27.7
604756,Woodfield Avenue,2024-03-27T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,14.1
604756,Woodfield Avenue,2024-03-27T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,9.4
604756,Woodfield Avenue,2024-03-27T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.34
604756,Woodfield Avenue,2024-03-27T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.31
604756,Woodfield Avenue,2024-03-27T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.1
604756,Woodfield Avenue,2024-03-27T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.4
604756,Woodfield Avenue,2024-03-27T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.29
604756,Woodfield Avenue,2024-03-27T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,-0.94
604756,Woodfield Avenue,2024-03-27T10:30:00.000+00:00,feeder,2,N Current (RMS),A,9.4
604756,Woodfield Avenue,2024-03-27T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,8.2
604756,Woodfield Avenue,2024-03-27T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,8.7
604756,Woodfield Avenue,2024-03-27T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,6.8
604756,Woodfield Avenue,2024-03-27T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.42
604756,Woodfield Avenue,2024-03-27T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
604756,Woodfield Avenue,2024-03-27T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.13
604756,Woodfield Avenue,2024-03-27T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.15
604756,Woodfield Avenue,2024-03-27T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.73
604756,Woodfield Avenue,2024-03-27T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.28
604756,Woodfield Avenue,2024-03-27T10:30:00.000+00:00,feeder,1,N Current (RMS),A,24.1
604756,Woodfield Avenue,2024-03-27T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,29.4
604756,Woodfield Avenue,2024-03-27T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,24.4
604756,Woodfield Avenue,2024-03-27T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,5.9
604756,Woodfield Avenue,2024-03-27T10:30:00.000+00:00,transformer,,Temperature,C,17.2
604756,Woodfield Avenue,2024-03-27T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
604756,Woodfield Avenue,2024-03-27T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.01
604756,Woodfield Avenue,2024-03-27T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
604756,Woodfield Avenue,2024-03-27T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
604756,Woodfield Avenue,2024-03-27T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
604756,Woodfield Avenue,2024-03-27T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.18
604756,Woodfield Avenue,2024-03-27T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
604756,Woodfield Avenue,2024-03-27T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.07
604756,Woodfield Avenue,2024-03-27T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.11
604756,Woodfield Avenue,2024-03-27T10:30:00.000+00:00,busbar,,L3 Active Power,kW,13.34
604756,Woodfield Avenue,2024-03-27T10:30:00.000+00:00,busbar,,L2 Active Power,kW,10.5
604756,Woodfield Avenue,2024-03-27T10:30:00.000+00:00,busbar,,L1 Active Power,kW,6.07
604756,Woodfield Avenue,2024-03-27T10:30:00.000+00:00,busbar,,N Current (RMS),A,39.8
604756,Woodfield Avenue,2024-03-27T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.5
604756,Woodfield Avenue,2024-03-27T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.5
604756,Woodfield Avenue,2024-03-27T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,27.8
604756,Woodfield Avenue,2024-03-27T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.19
604756,Woodfield Avenue,2024-03-27T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.19
604756,Woodfield Avenue,2024-03-27T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.21
604756,Woodfield Avenue,2024-03-27T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,-3.46
604756,Woodfield Avenue,2024-03-27T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.44
604756,Woodfield Avenue,2024-03-27T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.45
604756,Woodfield Avenue,2024-03-27T10:20:00.000+00:00,feeder,4,N Current (RMS),A,23.1
604756,Woodfield Avenue,2024-03-27T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,14.6
604756,Woodfield Avenue,2024-03-27T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,10.8
604756,Woodfield Avenue,2024-03-27T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,11.8
604756,Woodfield Avenue,2024-03-27T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.22
604756,Woodfield Avenue,2024-03-27T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.96
604756,Woodfield Avenue,2024-03-27T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.93
604756,Woodfield Avenue,2024-03-27T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.6
604756,Woodfield Avenue,2024-03-27T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.86
604756,Woodfield Avenue,2024-03-27T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.87
604756,Woodfield Avenue,2024-03-27T10:20:00.000+00:00,feeder,3,N Current (RMS),A,25.6
604756,Woodfield Avenue,2024-03-27T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,24.0
604756,Woodfield Avenue,2024-03-27T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,18.1
604756,Woodfield Avenue,2024-03-27T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,9.0
604756,Woodfield Avenue,2024-03-27T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.27
604756,Woodfield Avenue,2024-03-27T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.26
604756,Woodfield Avenue,2024-03-27T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.08
604756,Woodfield Avenue,2024-03-27T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.35
604756,Woodfield Avenue,2024-03-27T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.63
604756,Woodfield Avenue,2024-03-27T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,-2.44
604756,Woodfield Avenue,2024-03-27T10:20:00.000+00:00,feeder,2,N Current (RMS),A,15.5
604756,Woodfield Avenue,2024-03-27T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,7.7
604756,Woodfield Avenue,2024-03-27T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,5.9
604756,Woodfield Avenue,2024-03-27T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,11.0
604756,Woodfield Avenue,2024-03-27T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.74
604756,Woodfield Avenue,2024-03-27T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
604756,Woodfield Avenue,2024-03-27T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.16
604756,Woodfield Avenue,2024-03-27T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.08
604756,Woodfield Avenue,2024-03-27T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.59
604756,Woodfield Avenue,2024-03-27T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.27
604756,Woodfield Avenue,2024-03-27T10:20:00.000+00:00,feeder,1,N Current (RMS),A,21.6
604756,Woodfield Avenue,2024-03-27T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,22.0
604756,Woodfield Avenue,2024-03-27T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,23.4
604756,Woodfield Avenue,2024-03-27T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,5.8
604756,Woodfield Avenue,2024-03-27T10:20:00.000+00:00,transformer,,Temperature,C,16.9
604756,Woodfield Avenue,2024-03-27T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
604756,Woodfield Avenue,2024-03-27T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
604756,Woodfield Avenue,2024-03-27T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
604756,Woodfield Avenue,2024-03-27T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.32
604756,Woodfield Avenue,2024-03-27T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
604756,Woodfield Avenue,2024-03-27T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.37
604756,Woodfield Avenue,2024-03-27T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.43
604756,Woodfield Avenue,2024-03-27T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
604756,Woodfield Avenue,2024-03-27T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.9
604756,Woodfield Avenue,2024-03-27T10:20:00.000+00:00,busbar,,L3 Active Power,kW,8.56
604756,Woodfield Avenue,2024-03-27T10:20:00.000+00:00,busbar,,L2 Active Power,kW,11.53
604756,Woodfield Avenue,2024-03-27T10:20:00.000+00:00,busbar,,L1 Active Power,kW,3.15
604756,Woodfield Avenue,2024-03-27T10:20:00.000+00:00,busbar,,N Current (RMS),A,45.6
604756,Woodfield Avenue,2024-03-27T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.0
604756,Woodfield Avenue,2024-03-27T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.0
604756,Woodfield Avenue,2024-03-27T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,17.5
604756,Woodfield Avenue,2024-03-27T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.27
604756,Woodfield Avenue,2024-03-27T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.15
604756,Woodfield Avenue,2024-03-27T10:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.15
604756,Woodfield Avenue,2024-03-27T10:10:00.000+00:00,feeder,4,L3 Active Power,kW,-2.13
604756,Woodfield Avenue,2024-03-27T10:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.33
604756,Woodfield Avenue,2024-03-27T10:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.62
604756,Woodfield Avenue,2024-03-27T10:10:00.000+00:00,feeder,4,N Current (RMS),A,17.8
604756,Woodfield Avenue,2024-03-27T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,10.5
604756,Woodfield Avenue,2024-03-27T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,10.9
604756,Woodfield Avenue,2024-03-27T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,7.3
604756,Woodfield Avenue,2024-03-27T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.16
604756,Woodfield Avenue,2024-03-27T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.12
604756,Woodfield Avenue,2024-03-27T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.76
604756,Woodfield Avenue,2024-03-27T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.32
604756,Woodfield Avenue,2024-03-27T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.72
604756,Woodfield Avenue,2024-03-27T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.54
604756,Woodfield Avenue,2024-03-27T10:10:00.000+00:00,feeder,3,N Current (RMS),A,17.8
604756,Woodfield Avenue,2024-03-27T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,22.5
604756,Woodfield Avenue,2024-03-27T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,24.9
604756,Woodfield Avenue,2024-03-27T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,16.4
604756,Woodfield Avenue,2024-03-27T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.14
604756,Woodfield Avenue,2024-03-27T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.45
604756,Woodfield Avenue,2024-03-27T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.04
604756,Woodfield Avenue,2024-03-27T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.66
604756,Woodfield Avenue,2024-03-27T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.59
604756,Woodfield Avenue,2024-03-27T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,-2.07
604756,Woodfield Avenue,2024-03-27T10:10:00.000+00:00,feeder,2,N Current (RMS),A,12.1
604756,Woodfield Avenue,2024-03-27T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,3.2
604756,Woodfield Avenue,2024-03-27T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,5.3
604756,Woodfield Avenue,2024-03-27T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,8.9
604756,Woodfield Avenue,2024-03-27T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.61
604756,Woodfield Avenue,2024-03-27T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.03
604756,Woodfield Avenue,2024-03-27T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.12
604756,Woodfield Avenue,2024-03-27T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.57
604756,Woodfield Avenue,2024-03-27T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.56
604756,Woodfield Avenue,2024-03-27T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.95
604756,Woodfield Avenue,2024-03-27T10:10:00.000+00:00,feeder,1,N Current (RMS),A,20.7
604756,Woodfield Avenue,2024-03-27T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,19.2
604756,Woodfield Avenue,2024-03-27T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,24.6
604756,Woodfield Avenue,2024-03-27T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,9.7
604756,Woodfield Avenue,2024-03-27T10:10:00.000+00:00,transformer,,Temperature,C,16.7
604756,Woodfield Avenue,2024-03-27T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
604756,Woodfield Avenue,2024-03-27T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.11
604756,Woodfield Avenue,2024-03-27T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
604756,Woodfield Avenue,2024-03-27T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
604756,Woodfield Avenue,2024-03-27T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
604756,Woodfield Avenue,2024-03-27T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.62
604756,Woodfield Avenue,2024-03-27T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.59
604756,Woodfield Avenue,2024-03-27T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
604756,Woodfield Avenue,2024-03-27T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.53
604756,Woodfield Avenue,2024-03-27T10:10:00.000+00:00,busbar,,L3 Active Power,kW,8.43
604756,Woodfield Avenue,2024-03-27T10:10:00.000+00:00,busbar,,L2 Active Power,kW,14.2
604756,Woodfield Avenue,2024-03-27T10:10:00.000+00:00,busbar,,L1 Active Power,kW,5.03
604756,Woodfield Avenue,2024-03-27T10:10:00.000+00:00,busbar,,N Current (RMS),A,45.7
604756,Woodfield Avenue,2024-03-27T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.6
604756,Woodfield Avenue,2024-03-27T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.6
604756,Woodfield Avenue,2024-03-27T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,24.3
604756,Woodfield Avenue,2024-03-27T10:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.14
604756,Woodfield Avenue,2024-03-27T10:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.19
604756,Woodfield Avenue,2024-03-27T10:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.07
604756,Woodfield Avenue,2024-03-27T10:00:00.000+00:00,feeder,4,L3 Active Power,kW,-2.16
604756,Woodfield Avenue,2024-03-27T10:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.23
604756,Woodfield Avenue,2024-03-27T10:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.44
604756,Woodfield Avenue,2024-03-27T10:00:00.000+00:00,feeder,4,N Current (RMS),A,24.3
604756,Woodfield Avenue,2024-03-27T10:00:00.000+00:00,feeder,4,L3 Current (RMS),A,10.9
604756,Woodfield Avenue,2024-03-27T10:00:00.000+00:00,feeder,4,L2 Current (RMS),A,18.6
604756,Woodfield Avenue,2024-03-27T10:00:00.000+00:00,feeder,4,L1 Current (RMS),A,11.4
604756,Woodfield Avenue,2024-03-27T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.19
604756,Woodfield Avenue,2024-03-27T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.08
604756,Woodfield Avenue,2024-03-27T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.9
604756,Woodfield Avenue,2024-03-27T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.88
604756,Woodfield Avenue,2024-03-27T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.12
604756,Woodfield Avenue,2024-03-27T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.79
604756,Woodfield Avenue,2024-03-27T10:00:00.000+00:00,feeder,3,N Current (RMS),A,16.8
604756,Woodfield Avenue,2024-03-27T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,16.9
604756,Woodfield Avenue,2024-03-27T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,26.5
604756,Woodfield Avenue,2024-03-27T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,13.4
604756,Woodfield Avenue,2024-03-27T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.11
604756,Woodfield Avenue,2024-03-27T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.47
604756,Woodfield Avenue,2024-03-27T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.3
604756,Woodfield Avenue,2024-03-27T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.68
604756,Woodfield Avenue,2024-03-27T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.52
604756,Woodfield Avenue,2024-03-27T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,-1.32
604756,Woodfield Avenue,2024-03-27T10:00:00.000+00:00,feeder,2,N Current (RMS),A,11.0
604756,Woodfield Avenue,2024-03-27T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,3.2
604756,Woodfield Avenue,2024-03-27T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,5.8
604756,Woodfield Avenue,2024-03-27T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,7.0
604756,Woodfield Avenue,2024-03-27T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.74
604756,Woodfield Avenue,2024-03-27T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.13
604756,Woodfield Avenue,2024-03-27T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.05
604756,Woodfield Avenue,2024-03-27T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.68
604756,Woodfield Avenue,2024-03-27T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.59
604756,Woodfield Avenue,2024-03-27T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.32
604756,Woodfield Avenue,2024-03-27T10:00:00.000+00:00,feeder,1,N Current (RMS),A,21.6
604756,Woodfield Avenue,2024-03-27T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,11.9
604756,Woodfield Avenue,2024-03-27T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,27.8
604756,Woodfield Avenue,2024-03-27T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,10.8
604756,Woodfield Avenue,2024-03-27T10:00:00.000+00:00,transformer,,Temperature,C,16.5
604756,Woodfield Avenue,2024-03-27T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
604756,Woodfield Avenue,2024-03-27T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
604756,Woodfield Avenue,2024-03-27T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
604756,Woodfield Avenue,2024-03-27T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.53
604756,Woodfield Avenue,2024-03-27T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
604756,Woodfield Avenue,2024-03-27T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.55
604756,Woodfield Avenue,2024-03-27T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.59
604756,Woodfield Avenue,2024-03-27T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
604756,Woodfield Avenue,2024-03-27T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.33
604756,Woodfield Avenue,2024-03-27T10:00:00.000+00:00,busbar,,L3 Active Power,kW,5.07
604756,Woodfield Avenue,2024-03-27T10:00:00.000+00:00,busbar,,L2 Active Power,kW,17.45
604756,Woodfield Avenue,2024-03-27T10:00:00.000+00:00,busbar,,L1 Active Power,kW,6.24
604756,Woodfield Avenue,2024-03-27T10:00:00.000+00:00,busbar,,N Current (RMS),A,50.7
604756,Woodfield Avenue,2024-03-27T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,24.1
604756,Woodfield Avenue,2024-03-27T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.6
604756,Woodfield Avenue,2024-03-27T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,28.8
604756,Woodfield Avenue,2024-03-27T09:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.27
604756,Woodfield Avenue,2024-03-27T09:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
604756,Woodfield Avenue,2024-03-27T09:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
604756,Woodfield Avenue,2024-03-27T09:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.51
604756,Woodfield Avenue,2024-03-27T09:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.06
604756,Woodfield Avenue,2024-03-27T09:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.86
604756,Woodfield Avenue,2024-03-27T09:50:00.000+00:00,feeder,4,N Current (RMS),A,11.9
604756,Woodfield Avenue,2024-03-27T09:50:00.000+00:00,feeder,4,L3 Current (RMS),A,8.2
604756,Woodfield Avenue,2024-03-27T09:50:00.000+00:00,feeder,4,L2 Current (RMS),A,17.2
604756,Woodfield Avenue,2024-03-27T09:50:00.000+00:00,feeder,4,L1 Current (RMS),A,8.5
604756,Woodfield Avenue,2024-03-27T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.32
604756,Woodfield Avenue,2024-03-27T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.78
604756,Woodfield Avenue,2024-03-27T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.3
604756,Woodfield Avenue,2024-03-27T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.03
604756,Woodfield Avenue,2024-03-27T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.99
604756,Woodfield Avenue,2024-03-27T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.15
604756,Woodfield Avenue,2024-03-27T09:50:00.000+00:00,feeder,3,N Current (RMS),A,14.6
604756,Woodfield Avenue,2024-03-27T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,21.6
604756,Woodfield Avenue,2024-03-27T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,26.1
604756,Woodfield Avenue,2024-03-27T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,18.6
604756,Woodfield Avenue,2024-03-27T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.05
604756,Woodfield Avenue,2024-03-27T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.38
604756,Woodfield Avenue,2024-03-27T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.08
604756,Woodfield Avenue,2024-03-27T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.7
604756,Woodfield Avenue,2024-03-27T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.62
604756,Woodfield Avenue,2024-03-27T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.3
604756,Woodfield Avenue,2024-03-27T09:50:00.000+00:00,feeder,2,N Current (RMS),A,4.5
604756,Woodfield Avenue,2024-03-27T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,3.3
604756,Woodfield Avenue,2024-03-27T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,3.3
604756,Woodfield Avenue,2024-03-27T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,2.9
604756,Woodfield Avenue,2024-03-27T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.77
604756,Woodfield Avenue,2024-03-27T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.44
604756,Woodfield Avenue,2024-03-27T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.02
604756,Woodfield Avenue,2024-03-27T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.65
604756,Woodfield Avenue,2024-03-27T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.11
604756,Woodfield Avenue,2024-03-27T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.62
604756,Woodfield Avenue,2024-03-27T09:50:00.000+00:00,feeder,1,N Current (RMS),A,19.6
604756,Woodfield Avenue,2024-03-27T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,16.7
604756,Woodfield Avenue,2024-03-27T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,22.1
604756,Woodfield Avenue,2024-03-27T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,8.3
604756,Woodfield Avenue,2024-03-27T09:50:00.000+00:00,transformer,,Temperature,C,16.6
604756,Woodfield Avenue,2024-03-27T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
604756,Woodfield Avenue,2024-03-27T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
604756,Woodfield Avenue,2024-03-27T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
604756,Woodfield Avenue,2024-03-27T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.19
604756,Woodfield Avenue,2024-03-27T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
604756,Woodfield Avenue,2024-03-27T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.9
604756,Woodfield Avenue,2024-03-27T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.32
604756,Woodfield Avenue,2024-03-27T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
604756,Woodfield Avenue,2024-03-27T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.36
604756,Woodfield Avenue,2024-03-27T09:50:00.000+00:00,busbar,,L3 Active Power,kW,10.89
604756,Woodfield Avenue,2024-03-27T09:50:00.000+00:00,busbar,,L2 Active Power,kW,15.77
604756,Woodfield Avenue,2024-03-27T09:50:00.000+00:00,busbar,,L1 Active Power,kW,7.93
604756,Woodfield Avenue,2024-03-27T09:50:00.000+00:00,busbar,,N Current (RMS),A,40.0
604756,Woodfield Avenue,2024-03-27T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.9
604756,Woodfield Avenue,2024-03-27T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.6
604756,Woodfield Avenue,2024-03-27T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,34.8
604756,Woodfield Avenue,2024-03-27T09:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.22
604756,Woodfield Avenue,2024-03-27T09:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
604756,Woodfield Avenue,2024-03-27T09:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.21
604756,Woodfield Avenue,2024-03-27T09:40:00.000+00:00,feeder,4,L3 Active Power,kW,-1.01
604756,Woodfield Avenue,2024-03-27T09:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.66
604756,Woodfield Avenue,2024-03-27T09:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.15
604756,Woodfield Avenue,2024-03-27T09:40:00.000+00:00,feeder,4,N Current (RMS),A,35.8
604756,Woodfield Avenue,2024-03-27T09:40:00.000+00:00,feeder,4,L3 Current (RMS),A,12.2
604756,Woodfield Avenue,2024-03-27T09:40:00.000+00:00,feeder,4,L2 Current (RMS),A,36.3
604756,Woodfield Avenue,2024-03-27T09:40:00.000+00:00,feeder,4,L1 Current (RMS),A,9.7
604756,Woodfield Avenue,2024-03-27T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.28
604756,Woodfield Avenue,2024-03-27T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.62
604756,Woodfield Avenue,2024-03-27T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.32
604756,Woodfield Avenue,2024-03-27T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.47
604756,Woodfield Avenue,2024-03-27T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.03
604756,Woodfield Avenue,2024-03-27T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.22
604756,Woodfield Avenue,2024-03-27T09:40:00.000+00:00,feeder,3,N Current (RMS),A,30.2
604756,Woodfield Avenue,2024-03-27T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,39.7
604756,Woodfield Avenue,2024-03-27T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,24.7
604756,Woodfield Avenue,2024-03-27T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,18.4
604756,Woodfield Avenue,2024-03-27T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.08
604756,Woodfield Avenue,2024-03-27T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.18
604756,Woodfield Avenue,2024-03-27T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.07
604756,Woodfield Avenue,2024-03-27T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.89
604756,Woodfield Avenue,2024-03-27T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.83
604756,Woodfield Avenue,2024-03-27T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.19
604756,Woodfield Avenue,2024-03-27T09:40:00.000+00:00,feeder,2,N Current (RMS),A,8.0
604756,Woodfield Avenue,2024-03-27T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,4.1
604756,Woodfield Avenue,2024-03-27T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,5.9
604756,Woodfield Avenue,2024-03-27T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,5.4
604756,Woodfield Avenue,2024-03-27T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.79
604756,Woodfield Avenue,2024-03-27T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.42
604756,Woodfield Avenue,2024-03-27T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.05
604756,Woodfield Avenue,2024-03-27T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.95
604756,Woodfield Avenue,2024-03-27T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.24
604756,Woodfield Avenue,2024-03-27T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.15
604756,Woodfield Avenue,2024-03-27T09:40:00.000+00:00,feeder,1,N Current (RMS),A,24.1
604756,Woodfield Avenue,2024-03-27T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,26.2
604756,Woodfield Avenue,2024-03-27T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,18.5
604756,Woodfield Avenue,2024-03-27T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,5.2
604756,Woodfield Avenue,2024-03-27T09:40:00.000+00:00,transformer,,Temperature,C,16.5
604756,Woodfield Avenue,2024-03-27T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
604756,Woodfield Avenue,2024-03-27T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.73
604756,Woodfield Avenue,2024-03-27T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
604756,Woodfield Avenue,2024-03-27T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
604756,Woodfield Avenue,2024-03-27T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
604756,Woodfield Avenue,2024-03-27T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.35
604756,Woodfield Avenue,2024-03-27T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.37
604756,Woodfield Avenue,2024-03-27T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
604756,Woodfield Avenue,2024-03-27T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.52
604756,Woodfield Avenue,2024-03-27T09:40:00.000+00:00,busbar,,L3 Active Power,kW,15.3
604756,Woodfield Avenue,2024-03-27T09:40:00.000+00:00,busbar,,L2 Active Power,kW,17.75
604756,Woodfield Avenue,2024-03-27T09:40:00.000+00:00,busbar,,L1 Active Power,kW,7.72
604756,Woodfield Avenue,2024-03-27T09:40:00.000+00:00,busbar,,N Current (RMS),A,59.9
604756,Woodfield Avenue,2024-03-27T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.8
604756,Woodfield Avenue,2024-03-27T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.4
604756,Woodfield Avenue,2024-03-27T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,33.9
604756,Woodfield Avenue,2024-03-27T09:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.15
604756,Woodfield Avenue,2024-03-27T09:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
604756,Woodfield Avenue,2024-03-27T09:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
604756,Woodfield Avenue,2024-03-27T09:30:00.000+00:00,feeder,4,L3 Active Power,kW,-1.47
604756,Woodfield Avenue,2024-03-27T09:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.83
604756,Woodfield Avenue,2024-03-27T09:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.37
604756,Woodfield Avenue,2024-03-27T09:30:00.000+00:00,feeder,4,N Current (RMS),A,22.2
604756,Woodfield Avenue,2024-03-27T09:30:00.000+00:00,feeder,4,L3 Current (RMS),A,8.2
604756,Woodfield Avenue,2024-03-27T09:30:00.000+00:00,feeder,4,L2 Current (RMS),A,20.8
604756,Woodfield Avenue,2024-03-27T09:30:00.000+00:00,feeder,4,L1 Current (RMS),A,10.9
604756,Woodfield Avenue,2024-03-27T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
604756,Woodfield Avenue,2024-03-27T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.82
604756,Woodfield Avenue,2024-03-27T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.8
604756,Woodfield Avenue,2024-03-27T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,10.83
604756,Woodfield Avenue,2024-03-27T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.91
604756,Woodfield Avenue,2024-03-27T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.44
604756,Woodfield Avenue,2024-03-27T09:30:00.000+00:00,feeder,3,N Current (RMS),A,37.7
604756,Woodfield Avenue,2024-03-27T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,44.8
604756,Woodfield Avenue,2024-03-27T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,35.1
604756,Woodfield Avenue,2024-03-27T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,11.7
604756,Woodfield Avenue,2024-03-27T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.05
604756,Woodfield Avenue,2024-03-27T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.2
604756,Woodfield Avenue,2024-03-27T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
604756,Woodfield Avenue,2024-03-27T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.01
604756,Woodfield Avenue,2024-03-27T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.52
604756,Woodfield Avenue,2024-03-27T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.32
604756,Woodfield Avenue,2024-03-27T09:30:00.000+00:00,feeder,2,N Current (RMS),A,4.9
604756,Woodfield Avenue,2024-03-27T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,4.6
604756,Woodfield Avenue,2024-03-27T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,3.0
604756,Woodfield Avenue,2024-03-27T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,2.9
604756,Woodfield Avenue,2024-03-27T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.2
604756,Woodfield Avenue,2024-03-27T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.44
604756,Woodfield Avenue,2024-03-27T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.03
604756,Woodfield Avenue,2024-03-27T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.9
604756,Woodfield Avenue,2024-03-27T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.92
604756,Woodfield Avenue,2024-03-27T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.01
604756,Woodfield Avenue,2024-03-27T09:30:00.000+00:00,feeder,1,N Current (RMS),A,24.2
604756,Woodfield Avenue,2024-03-27T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,25.8
604756,Woodfield Avenue,2024-03-27T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,16.4
604756,Woodfield Avenue,2024-03-27T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,4.8
604756,Woodfield Avenue,2024-03-27T09:30:00.000+00:00,transformer,,Temperature,C,16.3
604756,Woodfield Avenue,2024-03-27T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
604756,Woodfield Avenue,2024-03-27T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.49
604756,Woodfield Avenue,2024-03-27T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
604756,Woodfield Avenue,2024-03-27T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
604756,Woodfield Avenue,2024-03-27T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
604756,Woodfield Avenue,2024-03-27T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.07
604756,Woodfield Avenue,2024-03-27T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.39
604756,Woodfield Avenue,2024-03-27T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
604756,Woodfield Avenue,2024-03-27T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.78
604756,Woodfield Avenue,2024-03-27T09:30:00.000+00:00,busbar,,L3 Active Power,kW,16.26
604756,Woodfield Avenue,2024-03-27T09:30:00.000+00:00,busbar,,L2 Active Power,kW,16.19
604756,Woodfield Avenue,2024-03-27T09:30:00.000+00:00,busbar,,L1 Active Power,kW,6.14
604756,Woodfield Avenue,2024-03-27T09:30:00.000+00:00,busbar,,N Current (RMS),A,56.4
604756,Woodfield Avenue,2024-03-27T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.4
604756,Woodfield Avenue,2024-03-27T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.4
604756,Woodfield Avenue,2024-03-27T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,27.8
604756,Woodfield Avenue,2024-03-27T09:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.06
604756,Woodfield Avenue,2024-03-27T09:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.24
604756,Woodfield Avenue,2024-03-27T09:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.14
604756,Woodfield Avenue,2024-03-27T09:20:00.000+00:00,feeder,4,L3 Active Power,kW,-2.11
604756,Woodfield Avenue,2024-03-27T09:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.25
604756,Woodfield Avenue,2024-03-27T09:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.85
604756,Woodfield Avenue,2024-03-27T09:20:00.000+00:00,feeder,4,N Current (RMS),A,19.8
604756,Woodfield Avenue,2024-03-27T09:20:00.000+00:00,feeder,4,L3 Current (RMS),A,9.0
604756,Woodfield Avenue,2024-03-27T09:20:00.000+00:00,feeder,4,L2 Current (RMS),A,10.0
604756,Woodfield Avenue,2024-03-27T09:20:00.000+00:00,feeder,4,L1 Current (RMS),A,13.1
604756,Woodfield Avenue,2024-03-27T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.02
604756,Woodfield Avenue,2024-03-27T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.69
604756,Woodfield Avenue,2024-03-27T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.49
604756,Woodfield Avenue,2024-03-27T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.21
604756,Woodfield Avenue,2024-03-27T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.4
604756,Woodfield Avenue,2024-03-27T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.03
604756,Woodfield Avenue,2024-03-27T09:20:00.000+00:00,feeder,3,N Current (RMS),A,28.1
604756,Woodfield Avenue,2024-03-27T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,38.3
604756,Woodfield Avenue,2024-03-27T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,16.0
604756,Woodfield Avenue,2024-03-27T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,16.9
604756,Woodfield Avenue,2024-03-27T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.25
604756,Woodfield Avenue,2024-03-27T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.1
604756,Woodfield Avenue,2024-03-27T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.32
604756,Woodfield Avenue,2024-03-27T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.75
604756,Woodfield Avenue,2024-03-27T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.79
604756,Woodfield Avenue,2024-03-27T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.07
604756,Woodfield Avenue,2024-03-27T09:20:00.000+00:00,feeder,2,N Current (RMS),A,4.0
604756,Woodfield Avenue,2024-03-27T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,3.8
604756,Woodfield Avenue,2024-03-27T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,3.7
604756,Woodfield Avenue,2024-03-27T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,2.5
604756,Woodfield Avenue,2024-03-27T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.82
604756,Woodfield Avenue,2024-03-27T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.41
604756,Woodfield Avenue,2024-03-27T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.21
604756,Woodfield Avenue,2024-03-27T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.12
604756,Woodfield Avenue,2024-03-27T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.63
604756,Woodfield Avenue,2024-03-27T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.95
604756,Woodfield Avenue,2024-03-27T09:20:00.000+00:00,feeder,1,N Current (RMS),A,22.8
604756,Woodfield Avenue,2024-03-27T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,22.7
604756,Woodfield Avenue,2024-03-27T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,20.1
604756,Woodfield Avenue,2024-03-27T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,4.7
604756,Woodfield Avenue,2024-03-27T09:20:00.000+00:00,transformer,,Temperature,C,16.0
604756,Woodfield Avenue,2024-03-27T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
604756,Woodfield Avenue,2024-03-27T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.79
604756,Woodfield Avenue,2024-03-27T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
604756,Woodfield Avenue,2024-03-27T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
604756,Woodfield Avenue,2024-03-27T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
604756,Woodfield Avenue,2024-03-27T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.15
604756,Woodfield Avenue,2024-03-27T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.53
604756,Woodfield Avenue,2024-03-27T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
604756,Woodfield Avenue,2024-03-27T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.11
604756,Woodfield Avenue,2024-03-27T09:20:00.000+00:00,busbar,,L3 Active Power,kW,12.97
604756,Woodfield Avenue,2024-03-27T09:20:00.000+00:00,busbar,,L2 Active Power,kW,11.08
604756,Woodfield Avenue,2024-03-27T09:20:00.000+00:00,busbar,,L1 Active Power,kW,7.9
604756,Woodfield Avenue,2024-03-27T09:20:00.000+00:00,busbar,,N Current (RMS),A,35.5
604756,Woodfield Avenue,2024-03-27T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.3
604756,Woodfield Avenue,2024-03-27T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.6
604756,Woodfield Avenue,2024-03-27T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,34.3
604756,Woodfield Avenue,2024-03-27T09:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.13
604756,Woodfield Avenue,2024-03-27T09:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.82
604756,Woodfield Avenue,2024-03-27T09:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.12
604756,Woodfield Avenue,2024-03-27T09:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.09
604756,Woodfield Avenue,2024-03-27T09:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.62
604756,Woodfield Avenue,2024-03-27T09:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.52
604756,Woodfield Avenue,2024-03-27T09:10:00.000+00:00,feeder,4,N Current (RMS),A,30.7
604756,Woodfield Avenue,2024-03-27T09:10:00.000+00:00,feeder,4,L3 Current (RMS),A,10.2
604756,Woodfield Avenue,2024-03-27T09:10:00.000+00:00,feeder,4,L2 Current (RMS),A,30.0
604756,Woodfield Avenue,2024-03-27T09:10:00.000+00:00,feeder,4,L1 Current (RMS),A,29.5
604756,Woodfield Avenue,2024-03-27T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.14
604756,Woodfield Avenue,2024-03-27T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.83
604756,Woodfield Avenue,2024-03-27T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.64
604756,Woodfield Avenue,2024-03-27T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.1
604756,Woodfield Avenue,2024-03-27T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.33
604756,Woodfield Avenue,2024-03-27T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.21
604756,Woodfield Avenue,2024-03-27T09:10:00.000+00:00,feeder,3,N Current (RMS),A,22.3
604756,Woodfield Avenue,2024-03-27T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,26.0
604756,Woodfield Avenue,2024-03-27T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,28.6
604756,Woodfield Avenue,2024-03-27T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,15.4
604756,Woodfield Avenue,2024-03-27T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.5
604756,Woodfield Avenue,2024-03-27T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.23
604756,Woodfield Avenue,2024-03-27T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.17
604756,Woodfield Avenue,2024-03-27T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.56
604756,Woodfield Avenue,2024-03-27T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.63
604756,Woodfield Avenue,2024-03-27T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.46
604756,Woodfield Avenue,2024-03-27T09:10:00.000+00:00,feeder,2,N Current (RMS),A,5.5
604756,Woodfield Avenue,2024-03-27T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,3.6
604756,Woodfield Avenue,2024-03-27T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,3.4
604756,Woodfield Avenue,2024-03-27T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,4.9
604756,Woodfield Avenue,2024-03-27T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.13
604756,Woodfield Avenue,2024-03-27T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.37
604756,Woodfield Avenue,2024-03-27T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.17
604756,Woodfield Avenue,2024-03-27T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.52
604756,Woodfield Avenue,2024-03-27T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.97
604756,Woodfield Avenue,2024-03-27T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.83
604756,Woodfield Avenue,2024-03-27T09:10:00.000+00:00,feeder,1,N Current (RMS),A,27.3
604756,Woodfield Avenue,2024-03-27T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,31.3
604756,Woodfield Avenue,2024-03-27T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,16.6
604756,Woodfield Avenue,2024-03-27T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,4.0
604756,Woodfield Avenue,2024-03-27T09:10:00.000+00:00,transformer,,Temperature,C,15.9
604756,Woodfield Avenue,2024-03-27T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
604756,Woodfield Avenue,2024-03-27T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.57
604756,Woodfield Avenue,2024-03-27T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
604756,Woodfield Avenue,2024-03-27T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
604756,Woodfield Avenue,2024-03-27T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
604756,Woodfield Avenue,2024-03-27T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
604756,Woodfield Avenue,2024-03-27T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
604756,Woodfield Avenue,2024-03-27T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
604756,Woodfield Avenue,2024-03-27T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.42
604756,Woodfield Avenue,2024-03-27T09:10:00.000+00:00,busbar,,L3 Active Power,kW,13.28
604756,Woodfield Avenue,2024-03-27T09:10:00.000+00:00,busbar,,L2 Active Power,kW,16.55
604756,Woodfield Avenue,2024-03-27T09:10:00.000+00:00,busbar,,L1 Active Power,kW,10.02
604756,Woodfield Avenue,2024-03-27T09:10:00.000+00:00,busbar,,N Current (RMS),A,46.2
604756,Woodfield Avenue,2024-03-27T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.8
604756,Woodfield Avenue,2024-03-27T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.9
604756,Woodfield Avenue,2024-03-27T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.6
604756,Woodfield Avenue,2024-03-27T09:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.09
604756,Woodfield Avenue,2024-03-27T09:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.92
604756,Woodfield Avenue,2024-03-27T09:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.05
604756,Woodfield Avenue,2024-03-27T09:00:00.000+00:00,feeder,4,L3 Active Power,kW,8.5
604756,Woodfield Avenue,2024-03-27T09:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.14
604756,Woodfield Avenue,2024-03-27T09:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.84
604756,Woodfield Avenue,2024-03-27T09:00:00.000+00:00,feeder,4,N Current (RMS),A,26.5
604756,Woodfield Avenue,2024-03-27T09:00:00.000+00:00,feeder,4,L3 Current (RMS),A,38.7
604756,Woodfield Avenue,2024-03-27T09:00:00.000+00:00,feeder,4,L2 Current (RMS),A,19.2
604756,Woodfield Avenue,2024-03-27T09:00:00.000+00:00,feeder,4,L1 Current (RMS),A,16.9
604756,Woodfield Avenue,2024-03-27T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.23
604756,Woodfield Avenue,2024-03-27T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.04
604756,Woodfield Avenue,2024-03-27T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.5
604756,Woodfield Avenue,2024-03-27T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.77
604756,Woodfield Avenue,2024-03-27T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.62
604756,Woodfield Avenue,2024-03-27T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.48
604756,Woodfield Avenue,2024-03-27T09:00:00.000+00:00,feeder,3,N Current (RMS),A,22.1
604756,Woodfield Avenue,2024-03-27T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,21.0
604756,Woodfield Avenue,2024-03-27T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,25.1
604756,Woodfield Avenue,2024-03-27T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,6.7
604756,Woodfield Avenue,2024-03-27T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.58
604756,Woodfield Avenue,2024-03-27T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.32
604756,Woodfield Avenue,2024-03-27T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.34
604756,Woodfield Avenue,2024-03-27T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.49
604756,Woodfield Avenue,2024-03-27T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.08
604756,Woodfield Avenue,2024-03-27T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.69
604756,Woodfield Avenue,2024-03-27T09:00:00.000+00:00,feeder,2,N Current (RMS),A,18.7
604756,Woodfield Avenue,2024-03-27T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,3.6
604756,Woodfield Avenue,2024-03-27T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,6.0
604756,Woodfield Avenue,2024-03-27T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,20.1
604756,Woodfield Avenue,2024-03-27T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.03
604756,Woodfield Avenue,2024-03-27T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.36
604756,Woodfield Avenue,2024-03-27T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.24
604756,Woodfield Avenue,2024-03-27T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.16
604756,Woodfield Avenue,2024-03-27T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.66
