Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604756,Woodfield Avenue,2024-03-27T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.31
604756,Woodfield Avenue,2024-03-27T09:00:00.000+00:00,feeder,1,N Current (RMS),A,18.3
604756,Woodfield Avenue,2024-03-27T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,18.6
604756,Woodfield Avenue,2024-03-27T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,20.0
604756,Woodfield Avenue,2024-03-27T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,7.4
604756,Woodfield Avenue,2024-03-27T09:00:00.000+00:00,transformer,,Temperature,C,15.9
604756,Woodfield Avenue,2024-03-27T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
604756,Woodfield Avenue,2024-03-27T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
604756,Woodfield Avenue,2024-03-27T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
604756,Woodfield Avenue,2024-03-27T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
604756,Woodfield Avenue,2024-03-27T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
604756,Woodfield Avenue,2024-03-27T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
604756,Woodfield Avenue,2024-03-27T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
604756,Woodfield Avenue,2024-03-27T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
604756,Woodfield Avenue,2024-03-27T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.02
604756,Woodfield Avenue,2024-03-27T09:00:00.000+00:00,busbar,,L3 Active Power,kW,17.93
604756,Woodfield Avenue,2024-03-27T09:00:00.000+00:00,busbar,,L2 Active Power,kW,15.5
604756,Woodfield Avenue,2024-03-27T09:00:00.000+00:00,busbar,,L1 Active Power,kW,10.33
604756,Woodfield Avenue,2024-03-27T09:00:00.000+00:00,busbar,,N Current (RMS),A,48.9
604756,Woodfield Avenue,2024-03-27T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.8
604756,Woodfield Avenue,2024-03-27T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.8
604756,Woodfield Avenue,2024-03-27T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,45.6
604756,Woodfield Avenue,2024-03-27T08:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.37
604756,Woodfield Avenue,2024-03-27T08:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.77
604756,Woodfield Avenue,2024-03-27T08:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.05
604756,Woodfield Avenue,2024-03-27T08:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.05
604756,Woodfield Avenue,2024-03-27T08:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.25
604756,Woodfield Avenue,2024-03-27T08:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.66
604756,Woodfield Avenue,2024-03-27T08:50:00.000+00:00,feeder,4,N Current (RMS),A,22.8
604756,Woodfield Avenue,2024-03-27T08:50:00.000+00:00,feeder,4,L3 Current (RMS),A,20.0
604756,Woodfield Avenue,2024-03-27T08:50:00.000+00:00,feeder,4,L2 Current (RMS),A,24.0
604756,Woodfield Avenue,2024-03-27T08:50:00.000+00:00,feeder,4,L1 Current (RMS),A,24.3
604756,Woodfield Avenue,2024-03-27T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.21
604756,Woodfield Avenue,2024-03-27T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.13
604756,Woodfield Avenue,2024-03-27T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.58
604756,Woodfield Avenue,2024-03-27T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.35
604756,Woodfield Avenue,2024-03-27T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.16
604756,Woodfield Avenue,2024-03-27T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.38
604756,Woodfield Avenue,2024-03-27T08:50:00.000+00:00,feeder,3,N Current (RMS),A,23.2
604756,Woodfield Avenue,2024-03-27T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,23.9
604756,Woodfield Avenue,2024-03-27T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,23.1
604756,Woodfield Avenue,2024-03-27T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,6.4
604756,Woodfield Avenue,2024-03-27T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.54
604756,Woodfield Avenue,2024-03-27T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.37
604756,Woodfield Avenue,2024-03-27T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.31
604756,Woodfield Avenue,2024-03-27T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.55
604756,Woodfield Avenue,2024-03-27T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.73
604756,Woodfield Avenue,2024-03-27T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.25
604756,Woodfield Avenue,2024-03-27T08:50:00.000+00:00,feeder,2,N Current (RMS),A,4.0
604756,Woodfield Avenue,2024-03-27T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,3.6
604756,Woodfield Avenue,2024-03-27T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,3.7
604756,Woodfield Avenue,2024-03-27T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,2.8
604756,Woodfield Avenue,2024-03-27T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.29
604756,Woodfield Avenue,2024-03-27T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.3
604756,Woodfield Avenue,2024-03-27T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.05
604756,Woodfield Avenue,2024-03-27T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.15
604756,Woodfield Avenue,2024-03-27T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.29
604756,Woodfield Avenue,2024-03-27T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.7
604756,Woodfield Avenue,2024-03-27T08:50:00.000+00:00,feeder,1,N Current (RMS),A,17.5
604756,Woodfield Avenue,2024-03-27T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,21.9
604756,Woodfield Avenue,2024-03-27T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,18.5
604756,Woodfield Avenue,2024-03-27T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,8.8
604756,Woodfield Avenue,2024-03-27T08:50:00.000+00:00,transformer,,Temperature,C,15.8
604756,Woodfield Avenue,2024-03-27T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
604756,Woodfield Avenue,2024-03-27T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.63
604756,Woodfield Avenue,2024-03-27T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
604756,Woodfield Avenue,2024-03-27T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.76
604756,Woodfield Avenue,2024-03-27T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
604756,Woodfield Avenue,2024-03-27T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
604756,Woodfield Avenue,2024-03-27T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
604756,Woodfield Avenue,2024-03-27T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
604756,Woodfield Avenue,2024-03-27T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.17
604756,Woodfield Avenue,2024-03-27T08:50:00.000+00:00,busbar,,L3 Active Power,kW,14.09
604756,Woodfield Avenue,2024-03-27T08:50:00.000+00:00,busbar,,L2 Active Power,kW,15.43
604756,Woodfield Avenue,2024-03-27T08:50:00.000+00:00,busbar,,L1 Active Power,kW,8.99
604756,Woodfield Avenue,2024-03-27T08:50:00.000+00:00,busbar,,N Current (RMS),A,41.2
604756,Woodfield Avenue,2024-03-27T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.0
604756,Woodfield Avenue,2024-03-27T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.1
604756,Woodfield Avenue,2024-03-27T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,38.8
604756,Woodfield Avenue,2024-03-27T08:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.29
604756,Woodfield Avenue,2024-03-27T08:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.68
604756,Woodfield Avenue,2024-03-27T08:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.06
604756,Woodfield Avenue,2024-03-27T08:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.96
604756,Woodfield Avenue,2024-03-27T08:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.92
604756,Woodfield Avenue,2024-03-27T08:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.17
604756,Woodfield Avenue,2024-03-27T08:40:00.000+00:00,feeder,4,N Current (RMS),A,19.4
604756,Woodfield Avenue,2024-03-27T08:40:00.000+00:00,feeder,4,L3 Current (RMS),A,4.9
604756,Woodfield Avenue,2024-03-27T08:40:00.000+00:00,feeder,4,L2 Current (RMS),A,25.8
604756,Woodfield Avenue,2024-03-27T08:40:00.000+00:00,feeder,4,L1 Current (RMS),A,19.3
604756,Woodfield Avenue,2024-03-27T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.29
604756,Woodfield Avenue,2024-03-27T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.12
604756,Woodfield Avenue,2024-03-27T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.48
604756,Woodfield Avenue,2024-03-27T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.49
604756,Woodfield Avenue,2024-03-27T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.6
604756,Woodfield Avenue,2024-03-27T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.93
604756,Woodfield Avenue,2024-03-27T08:40:00.000+00:00,feeder,3,N Current (RMS),A,22.4
604756,Woodfield Avenue,2024-03-27T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,27.3
604756,Woodfield Avenue,2024-03-27T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,25.1
604756,Woodfield Avenue,2024-03-27T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,14.4
604756,Woodfield Avenue,2024-03-27T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.48
604756,Woodfield Avenue,2024-03-27T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.31
604756,Woodfield Avenue,2024-03-27T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.17
604756,Woodfield Avenue,2024-03-27T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.52
604756,Woodfield Avenue,2024-03-27T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.21
604756,Woodfield Avenue,2024-03-27T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.55
604756,Woodfield Avenue,2024-03-27T08:40:00.000+00:00,feeder,2,N Current (RMS),A,6.3
604756,Woodfield Avenue,2024-03-27T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,3.3
604756,Woodfield Avenue,2024-03-27T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,6.6
604756,Woodfield Avenue,2024-03-27T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,4.4
604756,Woodfield Avenue,2024-03-27T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.26
604756,Woodfield Avenue,2024-03-27T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.29
604756,Woodfield Avenue,2024-03-27T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.12
604756,Woodfield Avenue,2024-03-27T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.85
604756,Woodfield Avenue,2024-03-27T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.8
604756,Woodfield Avenue,2024-03-27T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.71
604756,Woodfield Avenue,2024-03-27T08:40:00.000+00:00,feeder,1,N Current (RMS),A,20.3
604756,Woodfield Avenue,2024-03-27T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,25.2
604756,Woodfield Avenue,2024-03-27T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,20.5
604756,Woodfield Avenue,2024-03-27T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,9.0
604756,Woodfield Avenue,2024-03-27T08:40:00.000+00:00,transformer,,Temperature,C,15.8
604756,Woodfield Avenue,2024-03-27T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
604756,Woodfield Avenue,2024-03-27T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
604756,Woodfield Avenue,2024-03-27T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
604756,Woodfield Avenue,2024-03-27T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
604756,Woodfield Avenue,2024-03-27T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
604756,Woodfield Avenue,2024-03-27T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
604756,Woodfield Avenue,2024-03-27T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
604756,Woodfield Avenue,2024-03-27T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
604756,Woodfield Avenue,2024-03-27T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.49
604756,Woodfield Avenue,2024-03-27T08:40:00.000+00:00,busbar,,L3 Active Power,kW,13.81
604756,Woodfield Avenue,2024-03-27T08:40:00.000+00:00,busbar,,L2 Active Power,kW,17.52
604756,Woodfield Avenue,2024-03-27T08:40:00.000+00:00,busbar,,L1 Active Power,kW,9.35
604756,Woodfield Avenue,2024-03-27T08:40:00.000+00:00,busbar,,N Current (RMS),A,40.4
604756,Woodfield Avenue,2024-03-27T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.3
604756,Woodfield Avenue,2024-03-27T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.2
604756,Woodfield Avenue,2024-03-27T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,40.1
604756,Woodfield Avenue,2024-03-27T08:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.48
604756,Woodfield Avenue,2024-03-27T08:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.44
604756,Woodfield Avenue,2024-03-27T08:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.37
604756,Woodfield Avenue,2024-03-27T08:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.02
604756,Woodfield Avenue,2024-03-27T08:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.1
604756,Woodfield Avenue,2024-03-27T08:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.27
604756,Woodfield Avenue,2024-03-27T08:30:00.000+00:00,feeder,4,N Current (RMS),A,24.9
604756,Woodfield Avenue,2024-03-27T08:30:00.000+00:00,feeder,4,L3 Current (RMS),A,5.7
604756,Woodfield Avenue,2024-03-27T08:30:00.000+00:00,feeder,4,L2 Current (RMS),A,32.8
604756,Woodfield Avenue,2024-03-27T08:30:00.000+00:00,feeder,4,L1 Current (RMS),A,23.7
604756,Woodfield Avenue,2024-03-27T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.48
604756,Woodfield Avenue,2024-03-27T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.05
604756,Woodfield Avenue,2024-03-27T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.48
604756,Woodfield Avenue,2024-03-27T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.83
604756,Woodfield Avenue,2024-03-27T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.4
604756,Woodfield Avenue,2024-03-27T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.4
604756,Woodfield Avenue,2024-03-27T08:30:00.000+00:00,feeder,3,N Current (RMS),A,24.2
604756,Woodfield Avenue,2024-03-27T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,29.4
604756,Woodfield Avenue,2024-03-27T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,19.4
604756,Woodfield Avenue,2024-03-27T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,11.1
604756,Woodfield Avenue,2024-03-27T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.26
604756,Woodfield Avenue,2024-03-27T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.29
604756,Woodfield Avenue,2024-03-27T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.44
604756,Woodfield Avenue,2024-03-27T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.92
604756,Woodfield Avenue,2024-03-27T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.31
604756,Woodfield Avenue,2024-03-27T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.35
604756,Woodfield Avenue,2024-03-27T08:30:00.000+00:00,feeder,2,N Current (RMS),A,10.2
604756,Woodfield Avenue,2024-03-27T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,4.9
604756,Woodfield Avenue,2024-03-27T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,11.6
604756,Woodfield Avenue,2024-03-27T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,3.3
604756,Woodfield Avenue,2024-03-27T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
604756,Woodfield Avenue,2024-03-27T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.38
604756,Woodfield Avenue,2024-03-27T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.07
604756,Woodfield Avenue,2024-03-27T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.65
604756,Woodfield Avenue,2024-03-27T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.93
604756,Woodfield Avenue,2024-03-27T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.32
604756,Woodfield Avenue,2024-03-27T08:30:00.000+00:00,feeder,1,N Current (RMS),A,22.6
604756,Woodfield Avenue,2024-03-27T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,27.7
604756,Woodfield Avenue,2024-03-27T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,21.3
604756,Woodfield Avenue,2024-03-27T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,6.5
604756,Woodfield Avenue,2024-03-27T08:30:00.000+00:00,transformer,,Temperature,C,15.9
604756,Woodfield Avenue,2024-03-27T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
604756,Woodfield Avenue,2024-03-27T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.17
604756,Woodfield Avenue,2024-03-27T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
604756,Woodfield Avenue,2024-03-27T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.21
604756,Woodfield Avenue,2024-03-27T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
604756,Woodfield Avenue,2024-03-27T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
604756,Woodfield Avenue,2024-03-27T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
604756,Woodfield Avenue,2024-03-27T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.29
604756,Woodfield Avenue,2024-03-27T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.48
604756,Woodfield Avenue,2024-03-27T08:30:00.000+00:00,busbar,,L3 Active Power,kW,15.42
604756,Woodfield Avenue,2024-03-27T08:30:00.000+00:00,busbar,,L2 Active Power,kW,18.74
604756,Woodfield Avenue,2024-03-27T08:30:00.000+00:00,busbar,,L1 Active Power,kW,9.35
604756,Woodfield Avenue,2024-03-27T08:30:00.000+00:00,busbar,,N Current (RMS),A,44.8
604756,Woodfield Avenue,2024-03-27T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.7
604756,Woodfield Avenue,2024-03-27T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.2
604756,Woodfield Avenue,2024-03-27T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,41.2
604756,Woodfield Avenue,2024-03-27T08:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.41
604756,Woodfield Avenue,2024-03-27T08:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.87
604756,Woodfield Avenue,2024-03-27T08:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.18
604756,Woodfield Avenue,2024-03-27T08:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.66
604756,Woodfield Avenue,2024-03-27T08:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.26
604756,Woodfield Avenue,2024-03-27T08:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.97
604756,Woodfield Avenue,2024-03-27T08:20:00.000+00:00,feeder,4,N Current (RMS),A,28.8
604756,Woodfield Avenue,2024-03-27T08:20:00.000+00:00,feeder,4,L3 Current (RMS),A,4.1
604756,Woodfield Avenue,2024-03-27T08:20:00.000+00:00,feeder,4,L2 Current (RMS),A,28.0
604756,Woodfield Avenue,2024-03-27T08:20:00.000+00:00,feeder,4,L1 Current (RMS),A,29.6
604756,Woodfield Avenue,2024-03-27T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.75
604756,Woodfield Avenue,2024-03-27T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.11
604756,Woodfield Avenue,2024-03-27T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.4
604756,Woodfield Avenue,2024-03-27T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.32
604756,Woodfield Avenue,2024-03-27T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.83
604756,Woodfield Avenue,2024-03-27T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.36
604756,Woodfield Avenue,2024-03-27T08:20:00.000+00:00,feeder,3,N Current (RMS),A,25.3
604756,Woodfield Avenue,2024-03-27T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,28.5
604756,Woodfield Avenue,2024-03-27T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,25.5
604756,Woodfield Avenue,2024-03-27T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,11.0
604756,Woodfield Avenue,2024-03-27T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.21
604756,Woodfield Avenue,2024-03-27T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.23
604756,Woodfield Avenue,2024-03-27T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.75
604756,Woodfield Avenue,2024-03-27T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.85
604756,Woodfield Avenue,2024-03-27T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.08
604756,Woodfield Avenue,2024-03-27T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.61
604756,Woodfield Avenue,2024-03-27T08:20:00.000+00:00,feeder,2,N Current (RMS),A,21.8
604756,Woodfield Avenue,2024-03-27T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,4.0
604756,Woodfield Avenue,2024-03-27T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,23.3
604756,Woodfield Avenue,2024-03-27T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,6.7
604756,Woodfield Avenue,2024-03-27T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.02
604756,Woodfield Avenue,2024-03-27T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.43
604756,Woodfield Avenue,2024-03-27T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.22
604756,Woodfield Avenue,2024-03-27T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.23
604756,Woodfield Avenue,2024-03-27T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.9
604756,Woodfield Avenue,2024-03-27T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.15
604756,Woodfield Avenue,2024-03-27T08:20:00.000+00:00,feeder,1,N Current (RMS),A,25.1
604756,Woodfield Avenue,2024-03-27T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,30.4
604756,Woodfield Avenue,2024-03-27T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,29.9
604756,Woodfield Avenue,2024-03-27T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,10.7
604756,Woodfield Avenue,2024-03-27T08:20:00.000+00:00,transformer,,Temperature,C,15.9
604756,Woodfield Avenue,2024-03-27T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
604756,Woodfield Avenue,2024-03-27T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.39
604756,Woodfield Avenue,2024-03-27T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
604756,Woodfield Avenue,2024-03-27T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.41
604756,Woodfield Avenue,2024-03-27T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
604756,Woodfield Avenue,2024-03-27T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
604756,Woodfield Avenue,2024-03-27T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.1
604756,Woodfield Avenue,2024-03-27T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.56
604756,Woodfield Avenue,2024-03-27T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.06
604756,Woodfield Avenue,2024-03-27T08:20:00.000+00:00,busbar,,L3 Active Power,kW,15.06
604756,Woodfield Avenue,2024-03-27T08:20:00.000+00:00,busbar,,L2 Active Power,kW,23.08
604756,Woodfield Avenue,2024-03-27T08:20:00.000+00:00,busbar,,L1 Active Power,kW,12.1
604756,Woodfield Avenue,2024-03-27T08:20:00.000+00:00,busbar,,N Current (RMS),A,52.5
604756,Woodfield Avenue,2024-03-27T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.9
604756,Woodfield Avenue,2024-03-27T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,98.2
604756,Woodfield Avenue,2024-03-27T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.6
604756,Woodfield Avenue,2024-03-27T08:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.62
604756,Woodfield Avenue,2024-03-27T08:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.26
604756,Woodfield Avenue,2024-03-27T08:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.19
604756,Woodfield Avenue,2024-03-27T08:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.53
604756,Woodfield Avenue,2024-03-27T08:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.04
604756,Woodfield Avenue,2024-03-27T08:10:00.000+00:00,feeder,4,L1 Active Power,kW,10.04
604756,Woodfield Avenue,2024-03-27T08:10:00.000+00:00,feeder,4,N Current (RMS),A,35.6
604756,Woodfield Avenue,2024-03-27T08:10:00.000+00:00,feeder,4,L3 Current (RMS),A,29.9
604756,Woodfield Avenue,2024-03-27T08:10:00.000+00:00,feeder,4,L2 Current (RMS),A,10.8
604756,Woodfield Avenue,2024-03-27T08:10:00.000+00:00,feeder,4,L1 Current (RMS),A,43.0
604756,Woodfield Avenue,2024-03-27T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.49
604756,Woodfield Avenue,2024-03-27T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.07
604756,Woodfield Avenue,2024-03-27T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.37
604756,Woodfield Avenue,2024-03-27T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.63
604756,Woodfield Avenue,2024-03-27T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.55
604756,Woodfield Avenue,2024-03-27T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.93
604756,Woodfield Avenue,2024-03-27T08:10:00.000+00:00,feeder,3,N Current (RMS),A,22.6
604756,Woodfield Avenue,2024-03-27T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,29.6
604756,Woodfield Avenue,2024-03-27T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,20.9
604756,Woodfield Avenue,2024-03-27T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,12.9
604756,Woodfield Avenue,2024-03-27T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.05
604756,Woodfield Avenue,2024-03-27T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.05
604756,Woodfield Avenue,2024-03-27T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.53
604756,Woodfield Avenue,2024-03-27T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.06
604756,Woodfield Avenue,2024-03-27T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.11
604756,Woodfield Avenue,2024-03-27T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.27
604756,Woodfield Avenue,2024-03-27T08:10:00.000+00:00,feeder,2,N Current (RMS),A,16.6
604756,Woodfield Avenue,2024-03-27T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,5.1
604756,Woodfield Avenue,2024-03-27T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,18.1
604756,Woodfield Avenue,2024-03-27T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,4.6
604756,Woodfield Avenue,2024-03-27T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.17
604756,Woodfield Avenue,2024-03-27T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.39
604756,Woodfield Avenue,2024-03-27T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.01
604756,Woodfield Avenue,2024-03-27T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.03
604756,Woodfield Avenue,2024-03-27T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.66
604756,Woodfield Avenue,2024-03-27T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.15
604756,Woodfield Avenue,2024-03-27T08:10:00.000+00:00,feeder,1,N Current (RMS),A,24.5
604756,Woodfield Avenue,2024-03-27T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,30.5
604756,Woodfield Avenue,2024-03-27T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,28.8
604756,Woodfield Avenue,2024-03-27T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,10.0
604756,Woodfield Avenue,2024-03-27T08:10:00.000+00:00,transformer,,Temperature,C,16.0
604756,Woodfield Avenue,2024-03-27T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
604756,Woodfield Avenue,2024-03-27T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.71
604756,Woodfield Avenue,2024-03-27T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
604756,Woodfield Avenue,2024-03-27T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
604756,Woodfield Avenue,2024-03-27T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
604756,Woodfield Avenue,2024-03-27T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
604756,Woodfield Avenue,2024-03-27T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
604756,Woodfield Avenue,2024-03-27T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
604756,Woodfield Avenue,2024-03-27T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
604756,Woodfield Avenue,2024-03-27T08:10:00.000+00:00,busbar,,L3 Active Power,kW,20.26
604756,Woodfield Avenue,2024-03-27T08:10:00.000+00:00,busbar,,L2 Active Power,kW,17.37
604756,Woodfield Avenue,2024-03-27T08:10:00.000+00:00,busbar,,L1 Active Power,kW,15.4
604756,Woodfield Avenue,2024-03-27T08:10:00.000+00:00,busbar,,N Current (RMS),A,47.6
604756,Woodfield Avenue,2024-03-27T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.1
604756,Woodfield Avenue,2024-03-27T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.5
604756,Woodfield Avenue,2024-03-27T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.4
604756,Woodfield Avenue,2024-03-27T08:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.36
604756,Woodfield Avenue,2024-03-27T08:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.25
604756,Woodfield Avenue,2024-03-27T08:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.11
604756,Woodfield Avenue,2024-03-27T08:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.69
604756,Woodfield Avenue,2024-03-27T08:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.24
604756,Woodfield Avenue,2024-03-27T08:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.68
604756,Woodfield Avenue,2024-03-27T08:00:00.000+00:00,feeder,4,N Current (RMS),A,26.0
604756,Woodfield Avenue,2024-03-27T08:00:00.000+00:00,feeder,4,L3 Current (RMS),A,4.1
604756,Woodfield Avenue,2024-03-27T08:00:00.000+00:00,feeder,4,L2 Current (RMS),A,10.7
604756,Woodfield Avenue,2024-03-27T08:00:00.000+00:00,feeder,4,L1 Current (RMS),A,33.2
604756,Woodfield Avenue,2024-03-27T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.58
604756,Woodfield Avenue,2024-03-27T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.05
604756,Woodfield Avenue,2024-03-27T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.62
604756,Woodfield Avenue,2024-03-27T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.49
604756,Woodfield Avenue,2024-03-27T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.73
604756,Woodfield Avenue,2024-03-27T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.96
604756,Woodfield Avenue,2024-03-27T08:00:00.000+00:00,feeder,3,N Current (RMS),A,23.6
604756,Woodfield Avenue,2024-03-27T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,24.3
604756,Woodfield Avenue,2024-03-27T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,32.6
604756,Woodfield Avenue,2024-03-27T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,26.1
604756,Woodfield Avenue,2024-03-27T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.11
604756,Woodfield Avenue,2024-03-27T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.02
604756,Woodfield Avenue,2024-03-27T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.51
604756,Woodfield Avenue,2024-03-27T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.84
604756,Woodfield Avenue,2024-03-27T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.14
604756,Woodfield Avenue,2024-03-27T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.17
604756,Woodfield Avenue,2024-03-27T08:00:00.000+00:00,feeder,2,N Current (RMS),A,14.3
604756,Woodfield Avenue,2024-03-27T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,11.9
604756,Woodfield Avenue,2024-03-27T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,17.9
604756,Woodfield Avenue,2024-03-27T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,3.0
604756,Woodfield Avenue,2024-03-27T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.08
604756,Woodfield Avenue,2024-03-27T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.33
604756,Woodfield Avenue,2024-03-27T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.16
604756,Woodfield Avenue,2024-03-27T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.32
604756,Woodfield Avenue,2024-03-27T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.88
604756,Woodfield Avenue,2024-03-27T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.14
604756,Woodfield Avenue,2024-03-27T08:00:00.000+00:00,feeder,1,N Current (RMS),A,22.6
604756,Woodfield Avenue,2024-03-27T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,18.4
604756,Woodfield Avenue,2024-03-27T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,29.0
604756,Woodfield Avenue,2024-03-27T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,5.2
604756,Woodfield Avenue,2024-03-27T08:00:00.000+00:00,transformer,,Temperature,C,16.0
604756,Woodfield Avenue,2024-03-27T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
604756,Woodfield Avenue,2024-03-27T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
604756,Woodfield Avenue,2024-03-27T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
604756,Woodfield Avenue,2024-03-27T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.04
604756,Woodfield Avenue,2024-03-27T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
604756,Woodfield Avenue,2024-03-27T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.46
604756,Woodfield Avenue,2024-03-27T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.03
604756,Woodfield Avenue,2024-03-27T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
604756,Woodfield Avenue,2024-03-27T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.16
604756,Woodfield Avenue,2024-03-27T08:00:00.000+00:00,busbar,,L3 Active Power,kW,13.35
604756,Woodfield Avenue,2024-03-27T08:00:00.000+00:00,busbar,,L2 Active Power,kW,19.99
604756,Woodfield Avenue,2024-03-27T08:00:00.000+00:00,busbar,,L1 Active Power,kW,14.96
604756,Woodfield Avenue,2024-03-27T08:00:00.000+00:00,busbar,,N Current (RMS),A,38.2
604756,Woodfield Avenue,2024-03-27T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.6
604756,Woodfield Avenue,2024-03-27T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.6
604756,Woodfield Avenue,2024-03-27T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.2
604756,Woodfield Avenue,2024-03-27T07:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.4
604756,Woodfield Avenue,2024-03-27T07:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.13
604756,Woodfield Avenue,2024-03-27T07:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.12
604756,Woodfield Avenue,2024-03-27T07:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.96
604756,Woodfield Avenue,2024-03-27T07:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.54
604756,Woodfield Avenue,2024-03-27T07:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.87
604756,Woodfield Avenue,2024-03-27T07:50:00.000+00:00,feeder,4,N Current (RMS),A,24.2
604756,Woodfield Avenue,2024-03-27T07:50:00.000+00:00,feeder,4,L3 Current (RMS),A,4.8
604756,Woodfield Avenue,2024-03-27T07:50:00.000+00:00,feeder,4,L2 Current (RMS),A,29.3
604756,Woodfield Avenue,2024-03-27T07:50:00.000+00:00,feeder,4,L1 Current (RMS),A,25.0
604756,Woodfield Avenue,2024-03-27T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.75
604756,Woodfield Avenue,2024-03-27T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.16
604756,Woodfield Avenue,2024-03-27T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.44
604756,Woodfield Avenue,2024-03-27T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.7
604756,Woodfield Avenue,2024-03-27T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.59
604756,Woodfield Avenue,2024-03-27T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.92
604756,Woodfield Avenue,2024-03-27T07:50:00.000+00:00,feeder,3,N Current (RMS),A,31.7
604756,Woodfield Avenue,2024-03-27T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,36.9
604756,Woodfield Avenue,2024-03-27T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,13.3
604756,Woodfield Avenue,2024-03-27T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,13.9
604756,Woodfield Avenue,2024-03-27T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.1
604756,Woodfield Avenue,2024-03-27T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.23
604756,Woodfield Avenue,2024-03-27T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.25
604756,Woodfield Avenue,2024-03-27T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.74
604756,Woodfield Avenue,2024-03-27T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.82
604756,Woodfield Avenue,2024-03-27T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.2
604756,Woodfield Avenue,2024-03-27T07:50:00.000+00:00,feeder,2,N Current (RMS),A,13.4
604756,Woodfield Avenue,2024-03-27T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,8.6
604756,Woodfield Avenue,2024-03-27T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,15.3
604756,Woodfield Avenue,2024-03-27T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,2.6
604756,Woodfield Avenue,2024-03-27T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.07
604756,Woodfield Avenue,2024-03-27T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.22
604756,Woodfield Avenue,2024-03-27T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.08
604756,Woodfield Avenue,2024-03-27T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.03
604756,Woodfield Avenue,2024-03-27T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.55
604756,Woodfield Avenue,2024-03-27T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.32
604756,Woodfield Avenue,2024-03-27T07:50:00.000+00:00,feeder,1,N Current (RMS),A,25.8
604756,Woodfield Avenue,2024-03-27T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,27.0
604756,Woodfield Avenue,2024-03-27T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,27.9
604756,Woodfield Avenue,2024-03-27T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,7.4
604756,Woodfield Avenue,2024-03-27T07:50:00.000+00:00,transformer,,Temperature,C,16.0
604756,Woodfield Avenue,2024-03-27T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
604756,Woodfield Avenue,2024-03-27T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.27
604756,Woodfield Avenue,2024-03-27T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
604756,Woodfield Avenue,2024-03-27T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.25
604756,Woodfield Avenue,2024-03-27T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
604756,Woodfield Avenue,2024-03-27T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
604756,Woodfield Avenue,2024-03-27T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.18
604756,Woodfield Avenue,2024-03-27T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
604756,Woodfield Avenue,2024-03-27T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.24
604756,Woodfield Avenue,2024-03-27T07:50:00.000+00:00,busbar,,L3 Active Power,kW,17.44
604756,Woodfield Avenue,2024-03-27T07:50:00.000+00:00,busbar,,L2 Active Power,kW,17.5
604756,Woodfield Avenue,2024-03-27T07:50:00.000+00:00,busbar,,L1 Active Power,kW,10.31
604756,Woodfield Avenue,2024-03-27T07:50:00.000+00:00,busbar,,N Current (RMS),A,50.7
604756,Woodfield Avenue,2024-03-27T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.7
604756,Woodfield Avenue,2024-03-27T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.0
604756,Woodfield Avenue,2024-03-27T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.7
604756,Woodfield Avenue,2024-03-27T07:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.34
604756,Woodfield Avenue,2024-03-27T07:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.06
604756,Woodfield Avenue,2024-03-27T07:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.24
604756,Woodfield Avenue,2024-03-27T07:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.13
604756,Woodfield Avenue,2024-03-27T07:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.25
604756,Woodfield Avenue,2024-03-27T07:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.57
604756,Woodfield Avenue,2024-03-27T07:40:00.000+00:00,feeder,4,N Current (RMS),A,23.9
604756,Woodfield Avenue,2024-03-27T07:40:00.000+00:00,feeder,4,L3 Current (RMS),A,5.6
604756,Woodfield Avenue,2024-03-27T07:40:00.000+00:00,feeder,4,L2 Current (RMS),A,31.9
604756,Woodfield Avenue,2024-03-27T07:40:00.000+00:00,feeder,4,L1 Current (RMS),A,23.3
604756,Woodfield Avenue,2024-03-27T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.1
604756,Woodfield Avenue,2024-03-27T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.39
604756,Woodfield Avenue,2024-03-27T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.42
604756,Woodfield Avenue,2024-03-27T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.65
604756,Woodfield Avenue,2024-03-27T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.23
604756,Woodfield Avenue,2024-03-27T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.3
604756,Woodfield Avenue,2024-03-27T07:40:00.000+00:00,feeder,3,N Current (RMS),A,32.7
604756,Woodfield Avenue,2024-03-27T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,36.5
604756,Woodfield Avenue,2024-03-27T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,19.6
604756,Woodfield Avenue,2024-03-27T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,10.5
604756,Woodfield Avenue,2024-03-27T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.18
604756,Woodfield Avenue,2024-03-27T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.57
604756,Woodfield Avenue,2024-03-27T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.04
604756,Woodfield Avenue,2024-03-27T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.45
604756,Woodfield Avenue,2024-03-27T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.55
604756,Woodfield Avenue,2024-03-27T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.25
604756,Woodfield Avenue,2024-03-27T07:40:00.000+00:00,feeder,2,N Current (RMS),A,10.6
604756,Woodfield Avenue,2024-03-27T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,10.9
604756,Woodfield Avenue,2024-03-27T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,3.6
604756,Woodfield Avenue,2024-03-27T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,2.2
604756,Woodfield Avenue,2024-03-27T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
604756,Woodfield Avenue,2024-03-27T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.53
604756,Woodfield Avenue,2024-03-27T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.08
604756,Woodfield Avenue,2024-03-27T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.66
604756,Woodfield Avenue,2024-03-27T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.29
604756,Woodfield Avenue,2024-03-27T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.03
604756,Woodfield Avenue,2024-03-27T07:40:00.000+00:00,feeder,1,N Current (RMS),A,34.0
604756,Woodfield Avenue,2024-03-27T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,29.2
604756,Woodfield Avenue,2024-03-27T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,36.5
604756,Woodfield Avenue,2024-03-27T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,4.7
604756,Woodfield Avenue,2024-03-27T07:40:00.000+00:00,transformer,,Temperature,C,16.0
604756,Woodfield Avenue,2024-03-27T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
604756,Woodfield Avenue,2024-03-27T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
604756,Woodfield Avenue,2024-03-27T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
604756,Woodfield Avenue,2024-03-27T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
604756,Woodfield Avenue,2024-03-27T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
604756,Woodfield Avenue,2024-03-27T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
604756,Woodfield Avenue,2024-03-27T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.59
604756,Woodfield Avenue,2024-03-27T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
604756,Woodfield Avenue,2024-03-27T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.7
604756,Woodfield Avenue,2024-03-27T07:40:00.000+00:00,busbar,,L3 Active Power,kW,18.89
604756,Woodfield Avenue,2024-03-27T07:40:00.000+00:00,busbar,,L2 Active Power,kW,19.32
604756,Woodfield Avenue,2024-03-27T07:40:00.000+00:00,busbar,,L1 Active Power,kW,9.15
604756,Woodfield Avenue,2024-03-27T07:40:00.000+00:00,busbar,,N Current (RMS),A,64.7
604756,Woodfield Avenue,2024-03-27T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.6
604756,Woodfield Avenue,2024-03-27T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.2
604756,Woodfield Avenue,2024-03-27T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,38.7
604756,Woodfield Avenue,2024-03-27T07:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.42
604756,Woodfield Avenue,2024-03-27T07:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.33
604756,Woodfield Avenue,2024-03-27T07:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
604756,Woodfield Avenue,2024-03-27T07:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.84
604756,Woodfield Avenue,2024-03-27T07:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.61
604756,Woodfield Avenue,2024-03-27T07:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.35
604756,Woodfield Avenue,2024-03-27T07:30:00.000+00:00,feeder,4,N Current (RMS),A,15.4
604756,Woodfield Avenue,2024-03-27T07:30:00.000+00:00,feeder,4,L3 Current (RMS),A,9.9
604756,Woodfield Avenue,2024-03-27T07:30:00.000+00:00,feeder,4,L2 Current (RMS),A,11.7
604756,Woodfield Avenue,2024-03-27T07:30:00.000+00:00,feeder,4,L1 Current (RMS),A,22.7
604756,Woodfield Avenue,2024-03-27T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.11
604756,Woodfield Avenue,2024-03-27T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.99
604756,Woodfield Avenue,2024-03-27T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.68
604756,Woodfield Avenue,2024-03-27T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,11.58
604756,Woodfield Avenue,2024-03-27T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.71
604756,Woodfield Avenue,2024-03-27T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.33
604756,Woodfield Avenue,2024-03-27T07:30:00.000+00:00,feeder,3,N Current (RMS),A,44.2
604756,Woodfield Avenue,2024-03-27T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,49.6
604756,Woodfield Avenue,2024-03-27T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,17.3
604756,Woodfield Avenue,2024-03-27T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,10.7
604756,Woodfield Avenue,2024-03-27T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.06
604756,Woodfield Avenue,2024-03-27T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.51
604756,Woodfield Avenue,2024-03-27T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
604756,Woodfield Avenue,2024-03-27T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.46
604756,Woodfield Avenue,2024-03-27T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.53
604756,Woodfield Avenue,2024-03-27T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.38
604756,Woodfield Avenue,2024-03-27T07:30:00.000+00:00,feeder,2,N Current (RMS),A,8.0
604756,Woodfield Avenue,2024-03-27T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,7.6
604756,Woodfield Avenue,2024-03-27T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,3.3
604756,Woodfield Avenue,2024-03-27T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,2.5
604756,Woodfield Avenue,2024-03-27T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.13
604756,Woodfield Avenue,2024-03-27T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.48
604756,Woodfield Avenue,2024-03-27T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.04
604756,Woodfield Avenue,2024-03-27T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.49
604756,Woodfield Avenue,2024-03-27T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
604756,Woodfield Avenue,2024-03-27T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.52
604756,Woodfield Avenue,2024-03-27T07:30:00.000+00:00,feeder,1,N Current (RMS),A,25.5
604756,Woodfield Avenue,2024-03-27T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,6.7
604756,Woodfield Avenue,2024-03-27T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,30.1
604756,Woodfield Avenue,2024-03-27T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,7.3
604756,Woodfield Avenue,2024-03-27T07:30:00.000+00:00,transformer,,Temperature,C,16.0
604756,Woodfield Avenue,2024-03-27T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
604756,Woodfield Avenue,2024-03-27T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
604756,Woodfield Avenue,2024-03-27T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
604756,Woodfield Avenue,2024-03-27T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
604756,Woodfield Avenue,2024-03-27T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
604756,Woodfield Avenue,2024-03-27T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.29
604756,Woodfield Avenue,2024-03-27T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.77
604756,Woodfield Avenue,2024-03-27T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
604756,Woodfield Avenue,2024-03-27T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.67
604756,Woodfield Avenue,2024-03-27T07:30:00.000+00:00,busbar,,L3 Active Power,kW,16.37
604756,Woodfield Avenue,2024-03-27T07:30:00.000+00:00,busbar,,L2 Active Power,kW,13.85
604756,Woodfield Avenue,2024-03-27T07:30:00.000+00:00,busbar,,L1 Active Power,kW,9.58
604756,Woodfield Avenue,2024-03-27T07:30:00.000+00:00,busbar,,N Current (RMS),A,44.7
604756,Woodfield Avenue,2024-03-27T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.3
604756,Woodfield Avenue,2024-03-27T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.6
604756,Woodfield Avenue,2024-03-27T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,40.3
604756,Woodfield Avenue,2024-03-27T07:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.17
604756,Woodfield Avenue,2024-03-27T07:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.27
604756,Woodfield Avenue,2024-03-27T07:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.14
604756,Woodfield Avenue,2024-03-27T07:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.84
604756,Woodfield Avenue,2024-03-27T07:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.61
604756,Woodfield Avenue,2024-03-27T07:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.39
604756,Woodfield Avenue,2024-03-27T07:20:00.000+00:00,feeder,4,N Current (RMS),A,16.0
604756,Woodfield Avenue,2024-03-27T07:20:00.000+00:00,feeder,4,L3 Current (RMS),A,4.1
604756,Woodfield Avenue,2024-03-27T07:20:00.000+00:00,feeder,4,L2 Current (RMS),A,11.9
604756,Woodfield Avenue,2024-03-27T07:20:00.000+00:00,feeder,4,L1 Current (RMS),A,22.4
604756,Woodfield Avenue,2024-03-27T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.96
604756,Woodfield Avenue,2024-03-27T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.66
