Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604756,Woodfield Avenue,2024-03-27T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.77
604756,Woodfield Avenue,2024-03-27T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.2
604756,Woodfield Avenue,2024-03-27T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.78
604756,Woodfield Avenue,2024-03-27T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.62
604756,Woodfield Avenue,2024-03-27T07:20:00.000+00:00,feeder,3,N Current (RMS),A,31.8
604756,Woodfield Avenue,2024-03-27T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,27.4
604756,Woodfield Avenue,2024-03-27T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,34.0
604756,Woodfield Avenue,2024-03-27T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,7.5
604756,Woodfield Avenue,2024-03-27T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.07
604756,Woodfield Avenue,2024-03-27T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.39
604756,Woodfield Avenue,2024-03-27T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.12
604756,Woodfield Avenue,2024-03-27T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.94
604756,Woodfield Avenue,2024-03-27T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.48
604756,Woodfield Avenue,2024-03-27T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.43
604756,Woodfield Avenue,2024-03-27T07:20:00.000+00:00,feeder,2,N Current (RMS),A,5.1
604756,Woodfield Avenue,2024-03-27T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,4.3
604756,Woodfield Avenue,2024-03-27T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,2.8
604756,Woodfield Avenue,2024-03-27T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,2.7
604756,Woodfield Avenue,2024-03-27T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.35
604756,Woodfield Avenue,2024-03-27T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.35
604756,Woodfield Avenue,2024-03-27T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.06
604756,Woodfield Avenue,2024-03-27T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.61
604756,Woodfield Avenue,2024-03-27T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.51
604756,Woodfield Avenue,2024-03-27T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.84
604756,Woodfield Avenue,2024-03-27T07:20:00.000+00:00,feeder,1,N Current (RMS),A,30.0
604756,Woodfield Avenue,2024-03-27T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,7.1
604756,Woodfield Avenue,2024-03-27T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,33.9
604756,Woodfield Avenue,2024-03-27T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,9.4
604756,Woodfield Avenue,2024-03-27T07:20:00.000+00:00,transformer,,Temperature,C,16.0
604756,Woodfield Avenue,2024-03-27T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
604756,Woodfield Avenue,2024-03-27T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
604756,Woodfield Avenue,2024-03-27T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
604756,Woodfield Avenue,2024-03-27T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.31
604756,Woodfield Avenue,2024-03-27T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
604756,Woodfield Avenue,2024-03-27T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
604756,Woodfield Avenue,2024-03-27T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.07
604756,Woodfield Avenue,2024-03-27T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
604756,Woodfield Avenue,2024-03-27T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.96
604756,Woodfield Avenue,2024-03-27T07:20:00.000+00:00,busbar,,L3 Active Power,kW,9.59
604756,Woodfield Avenue,2024-03-27T07:20:00.000+00:00,busbar,,L2 Active Power,kW,18.38
604756,Woodfield Avenue,2024-03-27T07:20:00.000+00:00,busbar,,L1 Active Power,kW,9.28
604756,Woodfield Avenue,2024-03-27T07:20:00.000+00:00,busbar,,N Current (RMS),A,49.6
604756,Woodfield Avenue,2024-03-27T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.4
604756,Woodfield Avenue,2024-03-27T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.3
604756,Woodfield Avenue,2024-03-27T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,39.2
604756,Woodfield Avenue,2024-03-27T07:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.16
604756,Woodfield Avenue,2024-03-27T07:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.46
604756,Woodfield Avenue,2024-03-27T07:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.21
604756,Woodfield Avenue,2024-03-27T07:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.88
604756,Woodfield Avenue,2024-03-27T07:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.54
604756,Woodfield Avenue,2024-03-27T07:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.11
604756,Woodfield Avenue,2024-03-27T07:10:00.000+00:00,feeder,4,N Current (RMS),A,19.3
604756,Woodfield Avenue,2024-03-27T07:10:00.000+00:00,feeder,4,L3 Current (RMS),A,4.1
604756,Woodfield Avenue,2024-03-27T07:10:00.000+00:00,feeder,4,L2 Current (RMS),A,11.6
604756,Woodfield Avenue,2024-03-27T07:10:00.000+00:00,feeder,4,L1 Current (RMS),A,25.9
604756,Woodfield Avenue,2024-03-27T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.31
604756,Woodfield Avenue,2024-03-27T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.88
604756,Woodfield Avenue,2024-03-27T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.76
604756,Woodfield Avenue,2024-03-27T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.08
604756,Woodfield Avenue,2024-03-27T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.04
604756,Woodfield Avenue,2024-03-27T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.65
604756,Woodfield Avenue,2024-03-27T07:10:00.000+00:00,feeder,3,N Current (RMS),A,23.4
604756,Woodfield Avenue,2024-03-27T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,14.1
604756,Woodfield Avenue,2024-03-27T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,33.7
604756,Woodfield Avenue,2024-03-27T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,7.7
604756,Woodfield Avenue,2024-03-27T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.39
604756,Woodfield Avenue,2024-03-27T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.5
604756,Woodfield Avenue,2024-03-27T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.1
604756,Woodfield Avenue,2024-03-27T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.86
604756,Woodfield Avenue,2024-03-27T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.4
604756,Woodfield Avenue,2024-03-27T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.47
604756,Woodfield Avenue,2024-03-27T07:10:00.000+00:00,feeder,2,N Current (RMS),A,4.8
604756,Woodfield Avenue,2024-03-27T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,4.6
604756,Woodfield Avenue,2024-03-27T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,2.9
604756,Woodfield Avenue,2024-03-27T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,2.7
604756,Woodfield Avenue,2024-03-27T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
604756,Woodfield Avenue,2024-03-27T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.43
604756,Woodfield Avenue,2024-03-27T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.07
604756,Woodfield Avenue,2024-03-27T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.64
604756,Woodfield Avenue,2024-03-27T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.05
604756,Woodfield Avenue,2024-03-27T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.53
604756,Woodfield Avenue,2024-03-27T07:10:00.000+00:00,feeder,1,N Current (RMS),A,20.6
604756,Woodfield Avenue,2024-03-27T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,7.2
604756,Woodfield Avenue,2024-03-27T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,26.3
604756,Woodfield Avenue,2024-03-27T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,6.5
604756,Woodfield Avenue,2024-03-27T07:10:00.000+00:00,transformer,,Temperature,C,16.0
604756,Woodfield Avenue,2024-03-27T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
604756,Woodfield Avenue,2024-03-27T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
604756,Woodfield Avenue,2024-03-27T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
604756,Woodfield Avenue,2024-03-27T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.9
604756,Woodfield Avenue,2024-03-27T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
604756,Woodfield Avenue,2024-03-27T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
604756,Woodfield Avenue,2024-03-27T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
604756,Woodfield Avenue,2024-03-27T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
604756,Woodfield Avenue,2024-03-27T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.82
604756,Woodfield Avenue,2024-03-27T07:10:00.000+00:00,busbar,,L3 Active Power,kW,6.46
604756,Woodfield Avenue,2024-03-27T07:10:00.000+00:00,busbar,,L2 Active Power,kW,17.04
604756,Woodfield Avenue,2024-03-27T07:10:00.000+00:00,busbar,,L1 Active Power,kW,9.76
604756,Woodfield Avenue,2024-03-27T07:10:00.000+00:00,busbar,,N Current (RMS),A,37.7
604756,Woodfield Avenue,2024-03-27T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,28.5
604756,Woodfield Avenue,2024-03-27T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.4
604756,Woodfield Avenue,2024-03-27T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,41.2
604756,Woodfield Avenue,2024-03-27T07:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.17
604756,Woodfield Avenue,2024-03-27T07:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.04
604756,Woodfield Avenue,2024-03-27T07:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.27
604756,Woodfield Avenue,2024-03-27T07:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.09
604756,Woodfield Avenue,2024-03-27T07:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.26
604756,Woodfield Avenue,2024-03-27T07:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.91
604756,Woodfield Avenue,2024-03-27T07:00:00.000+00:00,feeder,4,N Current (RMS),A,13.6
604756,Woodfield Avenue,2024-03-27T07:00:00.000+00:00,feeder,4,L3 Current (RMS),A,5.0
604756,Woodfield Avenue,2024-03-27T07:00:00.000+00:00,feeder,4,L2 Current (RMS),A,15.2
604756,Woodfield Avenue,2024-03-27T07:00:00.000+00:00,feeder,4,L1 Current (RMS),A,18.3
604756,Woodfield Avenue,2024-03-27T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.32
604756,Woodfield Avenue,2024-03-27T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.9
604756,Woodfield Avenue,2024-03-27T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.44
604756,Woodfield Avenue,2024-03-27T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.06
604756,Woodfield Avenue,2024-03-27T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.11
604756,Woodfield Avenue,2024-03-27T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.35
604756,Woodfield Avenue,2024-03-27T07:00:00.000+00:00,feeder,3,N Current (RMS),A,13.8
604756,Woodfield Avenue,2024-03-27T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,14.4
604756,Woodfield Avenue,2024-03-27T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,15.0
604756,Woodfield Avenue,2024-03-27T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,11.5
604756,Woodfield Avenue,2024-03-27T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.36
604756,Woodfield Avenue,2024-03-27T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.45
604756,Woodfield Avenue,2024-03-27T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.1
604756,Woodfield Avenue,2024-03-27T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.55
604756,Woodfield Avenue,2024-03-27T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.55
604756,Woodfield Avenue,2024-03-27T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.44
604756,Woodfield Avenue,2024-03-27T07:00:00.000+00:00,feeder,2,N Current (RMS),A,8.3
604756,Woodfield Avenue,2024-03-27T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,8.7
604756,Woodfield Avenue,2024-03-27T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,3.2
604756,Woodfield Avenue,2024-03-27T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,2.6
604756,Woodfield Avenue,2024-03-27T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.1
604756,Woodfield Avenue,2024-03-27T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.44
604756,Woodfield Avenue,2024-03-27T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.11
604756,Woodfield Avenue,2024-03-27T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.98
604756,Woodfield Avenue,2024-03-27T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.97
604756,Woodfield Avenue,2024-03-27T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.34
604756,Woodfield Avenue,2024-03-27T07:00:00.000+00:00,feeder,1,N Current (RMS),A,29.8
604756,Woodfield Avenue,2024-03-27T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,33.8
604756,Woodfield Avenue,2024-03-27T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,29.4
604756,Woodfield Avenue,2024-03-27T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,5.9
604756,Woodfield Avenue,2024-03-27T07:00:00.000+00:00,transformer,,Temperature,C,16.0
604756,Woodfield Avenue,2024-03-27T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
604756,Woodfield Avenue,2024-03-27T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
604756,Woodfield Avenue,2024-03-27T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
604756,Woodfield Avenue,2024-03-27T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.15
604756,Woodfield Avenue,2024-03-27T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
604756,Woodfield Avenue,2024-03-27T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
604756,Woodfield Avenue,2024-03-27T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
604756,Woodfield Avenue,2024-03-27T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
604756,Woodfield Avenue,2024-03-27T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.5
604756,Woodfield Avenue,2024-03-27T07:00:00.000+00:00,busbar,,L3 Active Power,kW,12.68
604756,Woodfield Avenue,2024-03-27T07:00:00.000+00:00,busbar,,L2 Active Power,kW,13.88
604756,Woodfield Avenue,2024-03-27T07:00:00.000+00:00,busbar,,L1 Active Power,kW,8.05
604756,Woodfield Avenue,2024-03-27T07:00:00.000+00:00,busbar,,N Current (RMS),A,41.6
604756,Woodfield Avenue,2024-03-27T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.1
604756,Woodfield Avenue,2024-03-27T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.1
604756,Woodfield Avenue,2024-03-27T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,36.1
604756,Woodfield Avenue,2024-03-27T06:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.25
604756,Woodfield Avenue,2024-03-27T06:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.12
604756,Woodfield Avenue,2024-03-27T06:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.24
604756,Woodfield Avenue,2024-03-27T06:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.87
604756,Woodfield Avenue,2024-03-27T06:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.38
604756,Woodfield Avenue,2024-03-27T06:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.67
604756,Woodfield Avenue,2024-03-27T06:50:00.000+00:00,feeder,4,N Current (RMS),A,11.6
604756,Woodfield Avenue,2024-03-27T06:50:00.000+00:00,feeder,4,L3 Current (RMS),A,4.3
604756,Woodfield Avenue,2024-03-27T06:50:00.000+00:00,feeder,4,L2 Current (RMS),A,11.1
604756,Woodfield Avenue,2024-03-27T06:50:00.000+00:00,feeder,4,L1 Current (RMS),A,16.1
604756,Woodfield Avenue,2024-03-27T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.37
604756,Woodfield Avenue,2024-03-27T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.79
604756,Woodfield Avenue,2024-03-27T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.13
604756,Woodfield Avenue,2024-03-27T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.74
604756,Woodfield Avenue,2024-03-27T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.78
604756,Woodfield Avenue,2024-03-27T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.13
604756,Woodfield Avenue,2024-03-27T06:50:00.000+00:00,feeder,3,N Current (RMS),A,15.6
604756,Woodfield Avenue,2024-03-27T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,12.8
604756,Woodfield Avenue,2024-03-27T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,21.0
604756,Woodfield Avenue,2024-03-27T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,4.9
604756,Woodfield Avenue,2024-03-27T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.37
604756,Woodfield Avenue,2024-03-27T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.2
604756,Woodfield Avenue,2024-03-27T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.08
604756,Woodfield Avenue,2024-03-27T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.25
604756,Woodfield Avenue,2024-03-27T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.68
604756,Woodfield Avenue,2024-03-27T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.47
604756,Woodfield Avenue,2024-03-27T06:50:00.000+00:00,feeder,2,N Current (RMS),A,6.9
604756,Woodfield Avenue,2024-03-27T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,7.8
604756,Woodfield Avenue,2024-03-27T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,3.2
604756,Woodfield Avenue,2024-03-27T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,2.5
604756,Woodfield Avenue,2024-03-27T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.04
604756,Woodfield Avenue,2024-03-27T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.26
604756,Woodfield Avenue,2024-03-27T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.17
604756,Woodfield Avenue,2024-03-27T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.74
604756,Woodfield Avenue,2024-03-27T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.08
604756,Woodfield Avenue,2024-03-27T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.46
604756,Woodfield Avenue,2024-03-27T06:50:00.000+00:00,feeder,1,N Current (RMS),A,22.9
604756,Woodfield Avenue,2024-03-27T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,24.0
604756,Woodfield Avenue,2024-03-27T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,25.6
604756,Woodfield Avenue,2024-03-27T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,7.4
604756,Woodfield Avenue,2024-03-27T06:50:00.000+00:00,transformer,,Temperature,C,16.1
604756,Woodfield Avenue,2024-03-27T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
604756,Woodfield Avenue,2024-03-27T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
604756,Woodfield Avenue,2024-03-27T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
604756,Woodfield Avenue,2024-03-27T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
604756,Woodfield Avenue,2024-03-27T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
604756,Woodfield Avenue,2024-03-27T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
604756,Woodfield Avenue,2024-03-27T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
604756,Woodfield Avenue,2024-03-27T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
604756,Woodfield Avenue,2024-03-27T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.12
604756,Woodfield Avenue,2024-03-27T06:50:00.000+00:00,busbar,,L3 Active Power,kW,9.61
604756,Woodfield Avenue,2024-03-27T06:50:00.000+00:00,busbar,,L2 Active Power,kW,13.93
604756,Woodfield Avenue,2024-03-27T06:50:00.000+00:00,busbar,,L1 Active Power,kW,6.74
604756,Woodfield Avenue,2024-03-27T06:50:00.000+00:00,busbar,,N Current (RMS),A,35.3
604756,Woodfield Avenue,2024-03-27T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.9
604756,Woodfield Avenue,2024-03-27T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.8
604756,Woodfield Avenue,2024-03-27T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,29.2
604756,Woodfield Avenue,2024-03-27T06:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.49
604756,Woodfield Avenue,2024-03-27T06:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.05
604756,Woodfield Avenue,2024-03-27T06:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.42
604756,Woodfield Avenue,2024-03-27T06:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.74
604756,Woodfield Avenue,2024-03-27T06:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.43
604756,Woodfield Avenue,2024-03-27T06:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.72
604756,Woodfield Avenue,2024-03-27T06:40:00.000+00:00,feeder,4,N Current (RMS),A,13.8
604756,Woodfield Avenue,2024-03-27T06:40:00.000+00:00,feeder,4,L3 Current (RMS),A,4.2
604756,Woodfield Avenue,2024-03-27T06:40:00.000+00:00,feeder,4,L2 Current (RMS),A,11.5
604756,Woodfield Avenue,2024-03-27T06:40:00.000+00:00,feeder,4,L1 Current (RMS),A,17.2
604756,Woodfield Avenue,2024-03-27T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.29
604756,Woodfield Avenue,2024-03-27T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.02
604756,Woodfield Avenue,2024-03-27T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.37
604756,Woodfield Avenue,2024-03-27T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.94
604756,Woodfield Avenue,2024-03-27T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.18
604756,Woodfield Avenue,2024-03-27T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.19
604756,Woodfield Avenue,2024-03-27T06:40:00.000+00:00,feeder,3,N Current (RMS),A,17.5
604756,Woodfield Avenue,2024-03-27T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,17.8
604756,Woodfield Avenue,2024-03-27T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,18.3
604756,Woodfield Avenue,2024-03-27T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,5.3
604756,Woodfield Avenue,2024-03-27T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.44
604756,Woodfield Avenue,2024-03-27T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.29
604756,Woodfield Avenue,2024-03-27T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.19
604756,Woodfield Avenue,2024-03-27T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.02
604756,Woodfield Avenue,2024-03-27T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.21
604756,Woodfield Avenue,2024-03-27T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.39
604756,Woodfield Avenue,2024-03-27T06:40:00.000+00:00,feeder,2,N Current (RMS),A,7.9
604756,Woodfield Avenue,2024-03-27T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,6.8
604756,Woodfield Avenue,2024-03-27T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,6.9
604756,Woodfield Avenue,2024-03-27T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,2.5
604756,Woodfield Avenue,2024-03-27T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.11
604756,Woodfield Avenue,2024-03-27T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.41
604756,Woodfield Avenue,2024-03-27T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.1
604756,Woodfield Avenue,2024-03-27T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.26
604756,Woodfield Avenue,2024-03-27T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.78
604756,Woodfield Avenue,2024-03-27T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.44
604756,Woodfield Avenue,2024-03-27T06:40:00.000+00:00,feeder,1,N Current (RMS),A,31.5
604756,Woodfield Avenue,2024-03-27T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,35.4
604756,Woodfield Avenue,2024-03-27T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,29.0
604756,Woodfield Avenue,2024-03-27T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,7.2
604756,Woodfield Avenue,2024-03-27T06:40:00.000+00:00,transformer,,Temperature,C,16.2
604756,Woodfield Avenue,2024-03-27T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
604756,Woodfield Avenue,2024-03-27T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
604756,Woodfield Avenue,2024-03-27T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
604756,Woodfield Avenue,2024-03-27T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
604756,Woodfield Avenue,2024-03-27T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
604756,Woodfield Avenue,2024-03-27T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
604756,Woodfield Avenue,2024-03-27T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
604756,Woodfield Avenue,2024-03-27T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
604756,Woodfield Avenue,2024-03-27T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.7
604756,Woodfield Avenue,2024-03-27T06:40:00.000+00:00,busbar,,L3 Active Power,kW,13.97
604756,Woodfield Avenue,2024-03-27T06:40:00.000+00:00,busbar,,L2 Active Power,kW,14.6
604756,Woodfield Avenue,2024-03-27T06:40:00.000+00:00,busbar,,L1 Active Power,kW,6.73
604756,Woodfield Avenue,2024-03-27T06:40:00.000+00:00,busbar,,N Current (RMS),A,41.0
604756,Woodfield Avenue,2024-03-27T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.2
604756,Woodfield Avenue,2024-03-27T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.6
604756,Woodfield Avenue,2024-03-27T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,29.8
604756,Woodfield Avenue,2024-03-27T06:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.46
604756,Woodfield Avenue,2024-03-27T06:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
604756,Woodfield Avenue,2024-03-27T06:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.18
604756,Woodfield Avenue,2024-03-27T06:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.34
604756,Woodfield Avenue,2024-03-27T06:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.56
604756,Woodfield Avenue,2024-03-27T06:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.94
604756,Woodfield Avenue,2024-03-27T06:30:00.000+00:00,feeder,4,N Current (RMS),A,10.9
604756,Woodfield Avenue,2024-03-27T06:30:00.000+00:00,feeder,4,L3 Current (RMS),A,8.0
604756,Woodfield Avenue,2024-03-27T06:30:00.000+00:00,feeder,4,L2 Current (RMS),A,11.6
604756,Woodfield Avenue,2024-03-27T06:30:00.000+00:00,feeder,4,L1 Current (RMS),A,13.5
604756,Woodfield Avenue,2024-03-27T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.55
604756,Woodfield Avenue,2024-03-27T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.43
604756,Woodfield Avenue,2024-03-27T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.3
604756,Woodfield Avenue,2024-03-27T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.63
604756,Woodfield Avenue,2024-03-27T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.13
604756,Woodfield Avenue,2024-03-27T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.3
604756,Woodfield Avenue,2024-03-27T06:30:00.000+00:00,feeder,3,N Current (RMS),A,18.1
604756,Woodfield Avenue,2024-03-27T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,12.6
604756,Woodfield Avenue,2024-03-27T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,23.2
604756,Woodfield Avenue,2024-03-27T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,5.6
604756,Woodfield Avenue,2024-03-27T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.51
604756,Woodfield Avenue,2024-03-27T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.46
604756,Woodfield Avenue,2024-03-27T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.34
604756,Woodfield Avenue,2024-03-27T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.45
604756,Woodfield Avenue,2024-03-27T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.11
604756,Woodfield Avenue,2024-03-27T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.47
604756,Woodfield Avenue,2024-03-27T06:30:00.000+00:00,feeder,2,N Current (RMS),A,9.7
604756,Woodfield Avenue,2024-03-27T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,3.1
604756,Woodfield Avenue,2024-03-27T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,10.4
604756,Woodfield Avenue,2024-03-27T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,2.9
604756,Woodfield Avenue,2024-03-27T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.02
604756,Woodfield Avenue,2024-03-27T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.7
604756,Woodfield Avenue,2024-03-27T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.03
604756,Woodfield Avenue,2024-03-27T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.66
604756,Woodfield Avenue,2024-03-27T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.86
604756,Woodfield Avenue,2024-03-27T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.37
604756,Woodfield Avenue,2024-03-27T06:30:00.000+00:00,feeder,1,N Current (RMS),A,18.4
604756,Woodfield Avenue,2024-03-27T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,20.7
604756,Woodfield Avenue,2024-03-27T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,13.5
604756,Woodfield Avenue,2024-03-27T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,6.1
604756,Woodfield Avenue,2024-03-27T06:30:00.000+00:00,transformer,,Temperature,C,16.4
604756,Woodfield Avenue,2024-03-27T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
604756,Woodfield Avenue,2024-03-27T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
604756,Woodfield Avenue,2024-03-27T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
604756,Woodfield Avenue,2024-03-27T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.53
604756,Woodfield Avenue,2024-03-27T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
604756,Woodfield Avenue,2024-03-27T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.06
604756,Woodfield Avenue,2024-03-27T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
604756,Woodfield Avenue,2024-03-27T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
604756,Woodfield Avenue,2024-03-27T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.17
604756,Woodfield Avenue,2024-03-27T06:30:00.000+00:00,busbar,,L3 Active Power,kW,9.08
604756,Woodfield Avenue,2024-03-27T06:30:00.000+00:00,busbar,,L2 Active Power,kW,12.66
604756,Woodfield Avenue,2024-03-27T06:30:00.000+00:00,busbar,,L1 Active Power,kW,6.09
604756,Woodfield Avenue,2024-03-27T06:30:00.000+00:00,busbar,,N Current (RMS),A,29.4
604756,Woodfield Avenue,2024-03-27T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.4
604756,Woodfield Avenue,2024-03-27T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.9
604756,Woodfield Avenue,2024-03-27T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,26.1
604756,Woodfield Avenue,2024-03-27T06:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.56
604756,Woodfield Avenue,2024-03-27T06:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.19
604756,Woodfield Avenue,2024-03-27T06:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.16
604756,Woodfield Avenue,2024-03-27T06:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.88
604756,Woodfield Avenue,2024-03-27T06:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.01
604756,Woodfield Avenue,2024-03-27T06:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.95
604756,Woodfield Avenue,2024-03-27T06:20:00.000+00:00,feeder,4,N Current (RMS),A,12.3
604756,Woodfield Avenue,2024-03-27T06:20:00.000+00:00,feeder,4,L3 Current (RMS),A,4.6
604756,Woodfield Avenue,2024-03-27T06:20:00.000+00:00,feeder,4,L2 Current (RMS),A,18.3
604756,Woodfield Avenue,2024-03-27T06:20:00.000+00:00,feeder,4,L1 Current (RMS),A,12.9
604756,Woodfield Avenue,2024-03-27T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.71
604756,Woodfield Avenue,2024-03-27T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.63
604756,Woodfield Avenue,2024-03-27T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.17
604756,Woodfield Avenue,2024-03-27T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.87
604756,Woodfield Avenue,2024-03-27T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.13
604756,Woodfield Avenue,2024-03-27T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.26
604756,Woodfield Avenue,2024-03-27T06:20:00.000+00:00,feeder,3,N Current (RMS),A,13.6
604756,Woodfield Avenue,2024-03-27T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,8.6
604756,Woodfield Avenue,2024-03-27T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,19.4
604756,Woodfield Avenue,2024-03-27T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,5.4
604756,Woodfield Avenue,2024-03-27T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.41
604756,Woodfield Avenue,2024-03-27T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.66
604756,Woodfield Avenue,2024-03-27T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.19
604756,Woodfield Avenue,2024-03-27T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.49
604756,Woodfield Avenue,2024-03-27T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.34
604756,Woodfield Avenue,2024-03-27T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.46
604756,Woodfield Avenue,2024-03-27T06:20:00.000+00:00,feeder,2,N Current (RMS),A,7.7
604756,Woodfield Avenue,2024-03-27T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,2.9
604756,Woodfield Avenue,2024-03-27T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,8.1
604756,Woodfield Avenue,2024-03-27T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,2.7
604756,Woodfield Avenue,2024-03-27T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.15
604756,Woodfield Avenue,2024-03-27T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.7
604756,Woodfield Avenue,2024-03-27T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.09
604756,Woodfield Avenue,2024-03-27T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.17
604756,Woodfield Avenue,2024-03-27T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.69
604756,Woodfield Avenue,2024-03-27T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.12
604756,Woodfield Avenue,2024-03-27T06:20:00.000+00:00,feeder,1,N Current (RMS),A,16.5
604756,Woodfield Avenue,2024-03-27T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,18.2
604756,Woodfield Avenue,2024-03-27T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,12.8
604756,Woodfield Avenue,2024-03-27T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,5.0
604756,Woodfield Avenue,2024-03-27T06:20:00.000+00:00,transformer,,Temperature,C,16.6
604756,Woodfield Avenue,2024-03-27T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
604756,Woodfield Avenue,2024-03-27T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
604756,Woodfield Avenue,2024-03-27T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
604756,Woodfield Avenue,2024-03-27T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
604756,Woodfield Avenue,2024-03-27T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
604756,Woodfield Avenue,2024-03-27T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.91
604756,Woodfield Avenue,2024-03-27T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
604756,Woodfield Avenue,2024-03-27T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
604756,Woodfield Avenue,2024-03-27T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.05
604756,Woodfield Avenue,2024-03-27T06:20:00.000+00:00,busbar,,L3 Active Power,kW,7.4
604756,Woodfield Avenue,2024-03-27T06:20:00.000+00:00,busbar,,L2 Active Power,kW,12.17
604756,Woodfield Avenue,2024-03-27T06:20:00.000+00:00,busbar,,L1 Active Power,kW,5.79
604756,Woodfield Avenue,2024-03-27T06:20:00.000+00:00,busbar,,N Current (RMS),A,30.9
604756,Woodfield Avenue,2024-03-27T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,32.4
604756,Woodfield Avenue,2024-03-27T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.9
604756,Woodfield Avenue,2024-03-27T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,24.6
604756,Woodfield Avenue,2024-03-27T06:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.69
604756,Woodfield Avenue,2024-03-27T06:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.18
604756,Woodfield Avenue,2024-03-27T06:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.27
604756,Woodfield Avenue,2024-03-27T06:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.63
604756,Woodfield Avenue,2024-03-27T06:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.57
604756,Woodfield Avenue,2024-03-27T06:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.47
604756,Woodfield Avenue,2024-03-27T06:10:00.000+00:00,feeder,4,N Current (RMS),A,21.2
604756,Woodfield Avenue,2024-03-27T06:10:00.000+00:00,feeder,4,L3 Current (RMS),A,4.2
604756,Woodfield Avenue,2024-03-27T06:10:00.000+00:00,feeder,4,L2 Current (RMS),A,24.5
604756,Woodfield Avenue,2024-03-27T06:10:00.000+00:00,feeder,4,L1 Current (RMS),A,28.4
604756,Woodfield Avenue,2024-03-27T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.78
604756,Woodfield Avenue,2024-03-27T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.51
604756,Woodfield Avenue,2024-03-27T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.16
604756,Woodfield Avenue,2024-03-27T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.98
604756,Woodfield Avenue,2024-03-27T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.4
604756,Woodfield Avenue,2024-03-27T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.32
604756,Woodfield Avenue,2024-03-27T06:10:00.000+00:00,feeder,3,N Current (RMS),A,10.1
604756,Woodfield Avenue,2024-03-27T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,9.7
604756,Woodfield Avenue,2024-03-27T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,15.9
604756,Woodfield Avenue,2024-03-27T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,11.0
604756,Woodfield Avenue,2024-03-27T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.09
604756,Woodfield Avenue,2024-03-27T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
604756,Woodfield Avenue,2024-03-27T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.23
604756,Woodfield Avenue,2024-03-27T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.76
604756,Woodfield Avenue,2024-03-27T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.33
604756,Woodfield Avenue,2024-03-27T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.37
604756,Woodfield Avenue,2024-03-27T06:10:00.000+00:00,feeder,2,N Current (RMS),A,6.0
604756,Woodfield Avenue,2024-03-27T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,3.5
604756,Woodfield Avenue,2024-03-27T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,7.2
604756,Woodfield Avenue,2024-03-27T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,2.3
604756,Woodfield Avenue,2024-03-27T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.03
604756,Woodfield Avenue,2024-03-27T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.72
604756,Woodfield Avenue,2024-03-27T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.04
604756,Woodfield Avenue,2024-03-27T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.31
604756,Woodfield Avenue,2024-03-27T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.74
604756,Woodfield Avenue,2024-03-27T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.03
604756,Woodfield Avenue,2024-03-27T06:10:00.000+00:00,feeder,1,N Current (RMS),A,18.8
604756,Woodfield Avenue,2024-03-27T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,22.7
604756,Woodfield Avenue,2024-03-27T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,8.2
604756,Woodfield Avenue,2024-03-27T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,9.8
604756,Woodfield Avenue,2024-03-27T06:10:00.000+00:00,transformer,,Temperature,C,16.7
604756,Woodfield Avenue,2024-03-27T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
604756,Woodfield Avenue,2024-03-27T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
604756,Woodfield Avenue,2024-03-27T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
604756,Woodfield Avenue,2024-03-27T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
604756,Woodfield Avenue,2024-03-27T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
604756,Woodfield Avenue,2024-03-27T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.76
604756,Woodfield Avenue,2024-03-27T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
604756,Woodfield Avenue,2024-03-27T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
604756,Woodfield Avenue,2024-03-27T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.17
604756,Woodfield Avenue,2024-03-27T06:10:00.000+00:00,busbar,,L3 Active Power,kW,8.68
604756,Woodfield Avenue,2024-03-27T06:10:00.000+00:00,busbar,,L2 Active Power,kW,12.05
604756,Woodfield Avenue,2024-03-27T06:10:00.000+00:00,busbar,,L1 Active Power,kW,11.2
604756,Woodfield Avenue,2024-03-27T06:10:00.000+00:00,busbar,,N Current (RMS),A,25.4
604756,Woodfield Avenue,2024-03-27T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.5
604756,Woodfield Avenue,2024-03-27T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.6
604756,Woodfield Avenue,2024-03-27T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.5
604756,Woodfield Avenue,2024-03-27T06:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.33
604756,Woodfield Avenue,2024-03-27T06:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.47
604756,Woodfield Avenue,2024-03-27T06:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.14
604756,Woodfield Avenue,2024-03-27T06:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.77
604756,Woodfield Avenue,2024-03-27T06:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.65
604756,Woodfield Avenue,2024-03-27T06:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.12
604756,Woodfield Avenue,2024-03-27T06:00:00.000+00:00,feeder,4,N Current (RMS),A,19.4
604756,Woodfield Avenue,2024-03-27T06:00:00.000+00:00,feeder,4,L3 Current (RMS),A,3.8
604756,Woodfield Avenue,2024-03-27T06:00:00.000+00:00,feeder,4,L2 Current (RMS),A,28.3
604756,Woodfield Avenue,2024-03-27T06:00:00.000+00:00,feeder,4,L1 Current (RMS),A,9.7
604756,Woodfield Avenue,2024-03-27T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.76
604756,Woodfield Avenue,2024-03-27T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.63
604756,Woodfield Avenue,2024-03-27T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.36
604756,Woodfield Avenue,2024-03-27T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.67
604756,Woodfield Avenue,2024-03-27T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.22
604756,Woodfield Avenue,2024-03-27T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.39
604756,Woodfield Avenue,2024-03-27T06:00:00.000+00:00,feeder,3,N Current (RMS),A,10.0
604756,Woodfield Avenue,2024-03-27T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,8.0
604756,Woodfield Avenue,2024-03-27T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,15.6
604756,Woodfield Avenue,2024-03-27T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,6.0
604756,Woodfield Avenue,2024-03-27T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.04
604756,Woodfield Avenue,2024-03-27T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.26
604756,Woodfield Avenue,2024-03-27T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.3
604756,Woodfield Avenue,2024-03-27T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.84
604756,Woodfield Avenue,2024-03-27T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.45
604756,Woodfield Avenue,2024-03-27T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.32
604756,Woodfield Avenue,2024-03-27T06:00:00.000+00:00,feeder,2,N Current (RMS),A,3.2
604756,Woodfield Avenue,2024-03-27T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,3.9
604756,Woodfield Avenue,2024-03-27T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,2.4
604756,Woodfield Avenue,2024-03-27T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,2.3
604756,Woodfield Avenue,2024-03-27T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.04
604756,Woodfield Avenue,2024-03-27T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.74
604756,Woodfield Avenue,2024-03-27T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.12
604756,Woodfield Avenue,2024-03-27T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.65
604756,Woodfield Avenue,2024-03-27T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.48
604756,Woodfield Avenue,2024-03-27T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.17
604756,Woodfield Avenue,2024-03-27T06:00:00.000+00:00,feeder,1,N Current (RMS),A,17.4
604756,Woodfield Avenue,2024-03-27T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,19.8
604756,Woodfield Avenue,2024-03-27T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,7.3
604756,Woodfield Avenue,2024-03-27T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,5.3
604756,Woodfield Avenue,2024-03-27T06:00:00.000+00:00,transformer,,Temperature,C,16.9
604756,Woodfield Avenue,2024-03-27T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
604756,Woodfield Avenue,2024-03-27T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
604756,Woodfield Avenue,2024-03-27T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
604756,Woodfield Avenue,2024-03-27T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
604756,Woodfield Avenue,2024-03-27T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
604756,Woodfield Avenue,2024-03-27T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.63
604756,Woodfield Avenue,2024-03-27T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
604756,Woodfield Avenue,2024-03-27T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
604756,Woodfield Avenue,2024-03-27T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.08
604756,Woodfield Avenue,2024-03-27T06:00:00.000+00:00,busbar,,L3 Active Power,kW,7.92
604756,Woodfield Avenue,2024-03-27T06:00:00.000+00:00,busbar,,L2 Active Power,kW,11.8
604756,Woodfield Avenue,2024-03-27T06:00:00.000+00:00,busbar,,L1 Active Power,kW,5.01
604756,Woodfield Avenue,2024-03-27T06:00:00.000+00:00,busbar,,N Current (RMS),A,32.6
604756,Woodfield Avenue,2024-03-27T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,34.2
604756,Woodfield Avenue,2024-03-27T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.4
604756,Woodfield Avenue,2024-03-27T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,21.8
604756,Woodfield Avenue,2024-03-27T05:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.25
604756,Woodfield Avenue,2024-03-27T05:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.4
604756,Woodfield Avenue,2024-03-27T05:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.36
604756,Woodfield Avenue,2024-03-27T05:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.8
604756,Woodfield Avenue,2024-03-27T05:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.55
604756,Woodfield Avenue,2024-03-27T05:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.01
604756,Woodfield Avenue,2024-03-27T05:50:00.000+00:00,feeder,4,N Current (RMS),A,14.4
604756,Woodfield Avenue,2024-03-27T05:50:00.000+00:00,feeder,4,L3 Current (RMS),A,3.8
604756,Woodfield Avenue,2024-03-27T05:50:00.000+00:00,feeder,4,L2 Current (RMS),A,21.6
604756,Woodfield Avenue,2024-03-27T05:50:00.000+00:00,feeder,4,L1 Current (RMS),A,8.7
604756,Woodfield Avenue,2024-03-27T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.69
604756,Woodfield Avenue,2024-03-27T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.54
604756,Woodfield Avenue,2024-03-27T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.51
604756,Woodfield Avenue,2024-03-27T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.36
604756,Woodfield Avenue,2024-03-27T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.22
604756,Woodfield Avenue,2024-03-27T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.43
604756,Woodfield Avenue,2024-03-27T05:50:00.000+00:00,feeder,3,N Current (RMS),A,12.2
604756,Woodfield Avenue,2024-03-27T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,11.5
604756,Woodfield Avenue,2024-03-27T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,15.2
604756,Woodfield Avenue,2024-03-27T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,6.3
604756,Woodfield Avenue,2024-03-27T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.04
604756,Woodfield Avenue,2024-03-27T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.36
604756,Woodfield Avenue,2024-03-27T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.38
604756,Woodfield Avenue,2024-03-27T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.74
604756,Woodfield Avenue,2024-03-27T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.29
604756,Woodfield Avenue,2024-03-27T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.38
604756,Woodfield Avenue,2024-03-27T05:50:00.000+00:00,feeder,2,N Current (RMS),A,2.8
604756,Woodfield Avenue,2024-03-27T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,3.4
604756,Woodfield Avenue,2024-03-27T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,2.1
604756,Woodfield Avenue,2024-03-27T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,2.6
604756,Woodfield Avenue,2024-03-27T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
604756,Woodfield Avenue,2024-03-27T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.77
604756,Woodfield Avenue,2024-03-27T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.09
604756,Woodfield Avenue,2024-03-27T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.35
604756,Woodfield Avenue,2024-03-27T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.54
604756,Woodfield Avenue,2024-03-27T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.21
604756,Woodfield Avenue,2024-03-27T05:50:00.000+00:00,feeder,1,N Current (RMS),A,19.5
604756,Woodfield Avenue,2024-03-27T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,23.0
604756,Woodfield Avenue,2024-03-27T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,7.5
604756,Woodfield Avenue,2024-03-27T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,11.2
604756,Woodfield Avenue,2024-03-27T05:50:00.000+00:00,transformer,,Temperature,C,16.9
604756,Woodfield Avenue,2024-03-27T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
604756,Woodfield Avenue,2024-03-27T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.73
604756,Woodfield Avenue,2024-03-27T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
604756,Woodfield Avenue,2024-03-27T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.77
604756,Woodfield Avenue,2024-03-27T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
