Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604756,Woodfield Avenue,2024-03-27T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.1
604756,Woodfield Avenue,2024-03-27T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
604756,Woodfield Avenue,2024-03-27T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
604756,Woodfield Avenue,2024-03-27T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.4
604756,Woodfield Avenue,2024-03-27T05:50:00.000+00:00,busbar,,L3 Active Power,kW,9.26
604756,Woodfield Avenue,2024-03-27T05:50:00.000+00:00,busbar,,L2 Active Power,kW,9.6
604756,Woodfield Avenue,2024-03-27T05:50:00.000+00:00,busbar,,L1 Active Power,kW,6.03
604756,Woodfield Avenue,2024-03-27T05:50:00.000+00:00,busbar,,N Current (RMS),A,31.7
604756,Woodfield Avenue,2024-03-27T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.0
604756,Woodfield Avenue,2024-03-27T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.6
604756,Woodfield Avenue,2024-03-27T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,26.1
604756,Woodfield Avenue,2024-03-27T05:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.6
604756,Woodfield Avenue,2024-03-27T05:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.27
604756,Woodfield Avenue,2024-03-27T05:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.38
604756,Woodfield Avenue,2024-03-27T05:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.72
604756,Woodfield Avenue,2024-03-27T05:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.23
604756,Woodfield Avenue,2024-03-27T05:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.25
604756,Woodfield Avenue,2024-03-27T05:40:00.000+00:00,feeder,4,N Current (RMS),A,7.2
604756,Woodfield Avenue,2024-03-27T05:40:00.000+00:00,feeder,4,L3 Current (RMS),A,4.2
604756,Woodfield Avenue,2024-03-27T05:40:00.000+00:00,feeder,4,L2 Current (RMS),A,13.6
604756,Woodfield Avenue,2024-03-27T05:40:00.000+00:00,feeder,4,L1 Current (RMS),A,9.7
604756,Woodfield Avenue,2024-03-27T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.6
604756,Woodfield Avenue,2024-03-27T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.46
604756,Woodfield Avenue,2024-03-27T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.5
604756,Woodfield Avenue,2024-03-27T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.11
604756,Woodfield Avenue,2024-03-27T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.98
604756,Woodfield Avenue,2024-03-27T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.34
604756,Woodfield Avenue,2024-03-27T05:40:00.000+00:00,feeder,3,N Current (RMS),A,10.8
604756,Woodfield Avenue,2024-03-27T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,9.7
604756,Woodfield Avenue,2024-03-27T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,14.0
604756,Woodfield Avenue,2024-03-27T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,5.9
604756,Woodfield Avenue,2024-03-27T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.12
604756,Woodfield Avenue,2024-03-27T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.17
604756,Woodfield Avenue,2024-03-27T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.39
604756,Woodfield Avenue,2024-03-27T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.02
604756,Woodfield Avenue,2024-03-27T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.42
604756,Woodfield Avenue,2024-03-27T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.44
604756,Woodfield Avenue,2024-03-27T05:40:00.000+00:00,feeder,2,N Current (RMS),A,3.2
604756,Woodfield Avenue,2024-03-27T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,4.6
604756,Woodfield Avenue,2024-03-27T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,2.2
604756,Woodfield Avenue,2024-03-27T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,2.8
604756,Woodfield Avenue,2024-03-27T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.18
604756,Woodfield Avenue,2024-03-27T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.42
604756,Woodfield Avenue,2024-03-27T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.2
604756,Woodfield Avenue,2024-03-27T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.5
604756,Woodfield Avenue,2024-03-27T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.43
604756,Woodfield Avenue,2024-03-27T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.02
604756,Woodfield Avenue,2024-03-27T05:40:00.000+00:00,feeder,1,N Current (RMS),A,16.0
604756,Woodfield Avenue,2024-03-27T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,19.1
604756,Woodfield Avenue,2024-03-27T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,11.6
604756,Woodfield Avenue,2024-03-27T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,4.6
604756,Woodfield Avenue,2024-03-27T05:40:00.000+00:00,transformer,,Temperature,C,17.0
604756,Woodfield Avenue,2024-03-27T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
604756,Woodfield Avenue,2024-03-27T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.46
604756,Woodfield Avenue,2024-03-27T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
604756,Woodfield Avenue,2024-03-27T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.53
604756,Woodfield Avenue,2024-03-27T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
604756,Woodfield Avenue,2024-03-27T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.96
604756,Woodfield Avenue,2024-03-27T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
604756,Woodfield Avenue,2024-03-27T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
604756,Woodfield Avenue,2024-03-27T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.3
604756,Woodfield Avenue,2024-03-27T05:40:00.000+00:00,busbar,,L3 Active Power,kW,8.35
604756,Woodfield Avenue,2024-03-27T05:40:00.000+00:00,busbar,,L2 Active Power,kW,9.05
604756,Woodfield Avenue,2024-03-27T05:40:00.000+00:00,busbar,,L1 Active Power,kW,5.07
604756,Woodfield Avenue,2024-03-27T05:40:00.000+00:00,busbar,,N Current (RMS),A,25.9
604756,Woodfield Avenue,2024-03-27T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.7
604756,Woodfield Avenue,2024-03-27T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.2
604756,Woodfield Avenue,2024-03-27T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,21.4
604756,Woodfield Avenue,2024-03-27T05:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.63
604756,Woodfield Avenue,2024-03-27T05:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.04
604756,Woodfield Avenue,2024-03-27T05:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.12
604756,Woodfield Avenue,2024-03-27T05:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.77
604756,Woodfield Avenue,2024-03-27T05:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.88
604756,Woodfield Avenue,2024-03-27T05:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.79
604756,Woodfield Avenue,2024-03-27T05:30:00.000+00:00,feeder,4,N Current (RMS),A,11.7
604756,Woodfield Avenue,2024-03-27T05:30:00.000+00:00,feeder,4,L3 Current (RMS),A,4.5
604756,Woodfield Avenue,2024-03-27T05:30:00.000+00:00,feeder,4,L2 Current (RMS),A,16.4
604756,Woodfield Avenue,2024-03-27T05:30:00.000+00:00,feeder,4,L1 Current (RMS),A,12.8
604756,Woodfield Avenue,2024-03-27T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.58
604756,Woodfield Avenue,2024-03-27T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.46
604756,Woodfield Avenue,2024-03-27T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.37
604756,Woodfield Avenue,2024-03-27T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.08
604756,Woodfield Avenue,2024-03-27T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.68
604756,Woodfield Avenue,2024-03-27T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.36
604756,Woodfield Avenue,2024-03-27T05:30:00.000+00:00,feeder,3,N Current (RMS),A,10.8
604756,Woodfield Avenue,2024-03-27T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,10.0
604756,Woodfield Avenue,2024-03-27T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,13.2
604756,Woodfield Avenue,2024-03-27T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,5.8
604756,Woodfield Avenue,2024-03-27T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.16
604756,Woodfield Avenue,2024-03-27T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
604756,Woodfield Avenue,2024-03-27T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.17
604756,Woodfield Avenue,2024-03-27T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.09
604756,Woodfield Avenue,2024-03-27T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.51
604756,Woodfield Avenue,2024-03-27T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.74
604756,Woodfield Avenue,2024-03-27T05:30:00.000+00:00,feeder,2,N Current (RMS),A,3.7
604756,Woodfield Avenue,2024-03-27T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,4.9
604756,Woodfield Avenue,2024-03-27T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,2.3
604756,Woodfield Avenue,2024-03-27T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,3.5
604756,Woodfield Avenue,2024-03-27T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.02
604756,Woodfield Avenue,2024-03-27T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.36
604756,Woodfield Avenue,2024-03-27T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.15
604756,Woodfield Avenue,2024-03-27T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.11
604756,Woodfield Avenue,2024-03-27T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.02
604756,Woodfield Avenue,2024-03-27T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.68
604756,Woodfield Avenue,2024-03-27T05:30:00.000+00:00,feeder,1,N Current (RMS),A,10.1
604756,Woodfield Avenue,2024-03-27T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,13.0
604756,Woodfield Avenue,2024-03-27T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,8.6
604756,Woodfield Avenue,2024-03-27T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,9.1
604756,Woodfield Avenue,2024-03-27T05:30:00.000+00:00,transformer,,Temperature,C,17.2
604756,Woodfield Avenue,2024-03-27T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
604756,Woodfield Avenue,2024-03-27T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.57
604756,Woodfield Avenue,2024-03-27T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
604756,Woodfield Avenue,2024-03-27T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.57
604756,Woodfield Avenue,2024-03-27T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
604756,Woodfield Avenue,2024-03-27T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.04
604756,Woodfield Avenue,2024-03-27T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
604756,Woodfield Avenue,2024-03-27T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
604756,Woodfield Avenue,2024-03-27T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.17
604756,Woodfield Avenue,2024-03-27T05:30:00.000+00:00,busbar,,L3 Active Power,kW,7.05
604756,Woodfield Avenue,2024-03-27T05:30:00.000+00:00,busbar,,L2 Active Power,kW,9.1
604756,Woodfield Avenue,2024-03-27T05:30:00.000+00:00,busbar,,L1 Active Power,kW,6.56
604756,Woodfield Avenue,2024-03-27T05:30:00.000+00:00,busbar,,N Current (RMS),A,22.7
604756,Woodfield Avenue,2024-03-27T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,30.4
604756,Woodfield Avenue,2024-03-27T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.7
604756,Woodfield Avenue,2024-03-27T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,29.4
604756,Woodfield Avenue,2024-03-27T05:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.49
604756,Woodfield Avenue,2024-03-27T05:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.04
604756,Woodfield Avenue,2024-03-27T05:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.1
604756,Woodfield Avenue,2024-03-27T05:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.87
604756,Woodfield Avenue,2024-03-27T05:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.66
604756,Woodfield Avenue,2024-03-27T05:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.83
604756,Woodfield Avenue,2024-03-27T05:20:00.000+00:00,feeder,4,N Current (RMS),A,27.8
604756,Woodfield Avenue,2024-03-27T05:20:00.000+00:00,feeder,4,L3 Current (RMS),A,4.4
604756,Woodfield Avenue,2024-03-27T05:20:00.000+00:00,feeder,4,L2 Current (RMS),A,36.6
604756,Woodfield Avenue,2024-03-27T05:20:00.000+00:00,feeder,4,L1 Current (RMS),A,7.7
604756,Woodfield Avenue,2024-03-27T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.64
604756,Woodfield Avenue,2024-03-27T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.55
604756,Woodfield Avenue,2024-03-27T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.19
604756,Woodfield Avenue,2024-03-27T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.27
604756,Woodfield Avenue,2024-03-27T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.06
604756,Woodfield Avenue,2024-03-27T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.27
604756,Woodfield Avenue,2024-03-27T05:20:00.000+00:00,feeder,3,N Current (RMS),A,11.6
604756,Woodfield Avenue,2024-03-27T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,11.2
604756,Woodfield Avenue,2024-03-27T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,11.2
604756,Woodfield Avenue,2024-03-27T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,5.3
604756,Woodfield Avenue,2024-03-27T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.12
604756,Woodfield Avenue,2024-03-27T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.11
604756,Woodfield Avenue,2024-03-27T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.05
604756,Woodfield Avenue,2024-03-27T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.18
604756,Woodfield Avenue,2024-03-27T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.47
604756,Woodfield Avenue,2024-03-27T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.8
604756,Woodfield Avenue,2024-03-27T05:20:00.000+00:00,feeder,2,N Current (RMS),A,4.4
604756,Woodfield Avenue,2024-03-27T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,5.3
604756,Woodfield Avenue,2024-03-27T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,2.3
604756,Woodfield Avenue,2024-03-27T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,3.7
604756,Woodfield Avenue,2024-03-27T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.04
604756,Woodfield Avenue,2024-03-27T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.45
604756,Woodfield Avenue,2024-03-27T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.11
604756,Woodfield Avenue,2024-03-27T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.87
604756,Woodfield Avenue,2024-03-27T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.81
604756,Woodfield Avenue,2024-03-27T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.01
604756,Woodfield Avenue,2024-03-27T05:20:00.000+00:00,feeder,1,N Current (RMS),A,17.2
604756,Woodfield Avenue,2024-03-27T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,20.6
604756,Woodfield Avenue,2024-03-27T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,7.9
604756,Woodfield Avenue,2024-03-27T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,4.5
604756,Woodfield Avenue,2024-03-27T05:20:00.000+00:00,transformer,,Temperature,C,17.3
604756,Woodfield Avenue,2024-03-27T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
604756,Woodfield Avenue,2024-03-27T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
604756,Woodfield Avenue,2024-03-27T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
604756,Woodfield Avenue,2024-03-27T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.87
604756,Woodfield Avenue,2024-03-27T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
604756,Woodfield Avenue,2024-03-27T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.55
604756,Woodfield Avenue,2024-03-27T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
604756,Woodfield Avenue,2024-03-27T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
604756,Woodfield Avenue,2024-03-27T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.24
604756,Woodfield Avenue,2024-03-27T05:20:00.000+00:00,busbar,,L3 Active Power,kW,9.18
604756,Woodfield Avenue,2024-03-27T05:20:00.000+00:00,busbar,,L2 Active Power,kW,12.0
604756,Woodfield Avenue,2024-03-27T05:20:00.000+00:00,busbar,,L1 Active Power,kW,4.91
604756,Woodfield Avenue,2024-03-27T05:20:00.000+00:00,busbar,,N Current (RMS),A,33.5
604756,Woodfield Avenue,2024-03-27T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.9
604756,Woodfield Avenue,2024-03-27T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.7
604756,Woodfield Avenue,2024-03-27T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,20.7
604756,Woodfield Avenue,2024-03-27T05:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.25
604756,Woodfield Avenue,2024-03-27T05:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.36
604756,Woodfield Avenue,2024-03-27T05:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.18
604756,Woodfield Avenue,2024-03-27T05:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.97
604756,Woodfield Avenue,2024-03-27T05:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.33
604756,Woodfield Avenue,2024-03-27T05:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.65
604756,Woodfield Avenue,2024-03-27T05:10:00.000+00:00,feeder,4,N Current (RMS),A,6.7
604756,Woodfield Avenue,2024-03-27T05:10:00.000+00:00,feeder,4,L3 Current (RMS),A,4.4
604756,Woodfield Avenue,2024-03-27T05:10:00.000+00:00,feeder,4,L2 Current (RMS),A,11.3
604756,Woodfield Avenue,2024-03-27T05:10:00.000+00:00,feeder,4,L1 Current (RMS),A,7.1
604756,Woodfield Avenue,2024-03-27T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.47
604756,Woodfield Avenue,2024-03-27T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.56
604756,Woodfield Avenue,2024-03-27T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.33
604756,Woodfield Avenue,2024-03-27T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.04
604756,Woodfield Avenue,2024-03-27T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.16
604756,Woodfield Avenue,2024-03-27T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.3
604756,Woodfield Avenue,2024-03-27T05:10:00.000+00:00,feeder,3,N Current (RMS),A,14.4
604756,Woodfield Avenue,2024-03-27T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,14.0
604756,Woodfield Avenue,2024-03-27T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,11.5
604756,Woodfield Avenue,2024-03-27T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,5.6
604756,Woodfield Avenue,2024-03-27T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.35
604756,Woodfield Avenue,2024-03-27T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.35
604756,Woodfield Avenue,2024-03-27T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.04
604756,Woodfield Avenue,2024-03-27T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.66
604756,Woodfield Avenue,2024-03-27T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.93
604756,Woodfield Avenue,2024-03-27T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.92
604756,Woodfield Avenue,2024-03-27T05:10:00.000+00:00,feeder,2,N Current (RMS),A,5.5
604756,Woodfield Avenue,2024-03-27T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,7.4
604756,Woodfield Avenue,2024-03-27T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,9.9
604756,Woodfield Avenue,2024-03-27T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,4.2
604756,Woodfield Avenue,2024-03-27T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.22
604756,Woodfield Avenue,2024-03-27T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.63
604756,Woodfield Avenue,2024-03-27T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.14
604756,Woodfield Avenue,2024-03-27T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.7
604756,Woodfield Avenue,2024-03-27T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.55
604756,Woodfield Avenue,2024-03-27T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.84
604756,Woodfield Avenue,2024-03-27T05:10:00.000+00:00,feeder,1,N Current (RMS),A,18.3
604756,Woodfield Avenue,2024-03-27T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,20.2
604756,Woodfield Avenue,2024-03-27T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,7.3
604756,Woodfield Avenue,2024-03-27T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,3.8
604756,Woodfield Avenue,2024-03-27T05:10:00.000+00:00,transformer,,Temperature,C,17.3
604756,Woodfield Avenue,2024-03-27T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
604756,Woodfield Avenue,2024-03-27T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
604756,Woodfield Avenue,2024-03-27T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
604756,Woodfield Avenue,2024-03-27T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.11
604756,Woodfield Avenue,2024-03-27T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
604756,Woodfield Avenue,2024-03-27T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
604756,Woodfield Avenue,2024-03-27T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
604756,Woodfield Avenue,2024-03-27T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
604756,Woodfield Avenue,2024-03-27T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.41
604756,Woodfield Avenue,2024-03-27T05:10:00.000+00:00,busbar,,L3 Active Power,kW,10.37
604756,Woodfield Avenue,2024-03-27T05:10:00.000+00:00,busbar,,L2 Active Power,kW,7.97
604756,Woodfield Avenue,2024-03-27T05:10:00.000+00:00,busbar,,L1 Active Power,kW,4.71
604756,Woodfield Avenue,2024-03-27T05:10:00.000+00:00,busbar,,N Current (RMS),A,31.6
604756,Woodfield Avenue,2024-03-27T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.9
604756,Woodfield Avenue,2024-03-27T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.4
604756,Woodfield Avenue,2024-03-27T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,20.1
604756,Woodfield Avenue,2024-03-27T05:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.28
604756,Woodfield Avenue,2024-03-27T05:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.21
604756,Woodfield Avenue,2024-03-27T05:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.09
604756,Woodfield Avenue,2024-03-27T05:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.81
604756,Woodfield Avenue,2024-03-27T05:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.8
604756,Woodfield Avenue,2024-03-27T05:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.68
604756,Woodfield Avenue,2024-03-27T05:00:00.000+00:00,feeder,4,N Current (RMS),A,4.5
604756,Woodfield Avenue,2024-03-27T05:00:00.000+00:00,feeder,4,L3 Current (RMS),A,3.9
604756,Woodfield Avenue,2024-03-27T05:00:00.000+00:00,feeder,4,L2 Current (RMS),A,7.7
604756,Woodfield Avenue,2024-03-27T05:00:00.000+00:00,feeder,4,L1 Current (RMS),A,7.2
604756,Woodfield Avenue,2024-03-27T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.35
604756,Woodfield Avenue,2024-03-27T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.47
604756,Woodfield Avenue,2024-03-27T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.44
604756,Woodfield Avenue,2024-03-27T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.27
604756,Woodfield Avenue,2024-03-27T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.82
604756,Woodfield Avenue,2024-03-27T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.22
604756,Woodfield Avenue,2024-03-27T05:00:00.000+00:00,feeder,3,N Current (RMS),A,16.8
604756,Woodfield Avenue,2024-03-27T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,10.3
604756,Woodfield Avenue,2024-03-27T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,22.0
604756,Woodfield Avenue,2024-03-27T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,5.4
604756,Woodfield Avenue,2024-03-27T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.41
604756,Woodfield Avenue,2024-03-27T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.07
604756,Woodfield Avenue,2024-03-27T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.12
604756,Woodfield Avenue,2024-03-27T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.89
604756,Woodfield Avenue,2024-03-27T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.62
604756,Woodfield Avenue,2024-03-27T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.94
604756,Woodfield Avenue,2024-03-27T05:00:00.000+00:00,feeder,2,N Current (RMS),A,8.0
604756,Woodfield Avenue,2024-03-27T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,4.5
604756,Woodfield Avenue,2024-03-27T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,9.4
604756,Woodfield Avenue,2024-03-27T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,4.3
604756,Woodfield Avenue,2024-03-27T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.09
604756,Woodfield Avenue,2024-03-27T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.69
604756,Woodfield Avenue,2024-03-27T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.05
604756,Woodfield Avenue,2024-03-27T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.25
604756,Woodfield Avenue,2024-03-27T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.21
604756,Woodfield Avenue,2024-03-27T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.79
604756,Woodfield Avenue,2024-03-27T05:00:00.000+00:00,feeder,1,N Current (RMS),A,13.8
604756,Woodfield Avenue,2024-03-27T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,13.8
604756,Woodfield Avenue,2024-03-27T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,10.9
604756,Woodfield Avenue,2024-03-27T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,3.5
604756,Woodfield Avenue,2024-03-27T05:00:00.000+00:00,transformer,,Temperature,C,17.3
604756,Woodfield Avenue,2024-03-27T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
604756,Woodfield Avenue,2024-03-27T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
604756,Woodfield Avenue,2024-03-27T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
604756,Woodfield Avenue,2024-03-27T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
604756,Woodfield Avenue,2024-03-27T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
604756,Woodfield Avenue,2024-03-27T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.23
604756,Woodfield Avenue,2024-03-27T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
604756,Woodfield Avenue,2024-03-27T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
604756,Woodfield Avenue,2024-03-27T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.6
604756,Woodfield Avenue,2024-03-27T05:00:00.000+00:00,busbar,,L3 Active Power,kW,7.22
604756,Woodfield Avenue,2024-03-27T05:00:00.000+00:00,busbar,,L2 Active Power,kW,10.46
604756,Woodfield Avenue,2024-03-27T05:00:00.000+00:00,busbar,,L1 Active Power,kW,4.63
604756,Woodfield Avenue,2024-03-27T05:00:00.000+00:00,busbar,,N Current (RMS),A,27.2
604756,Woodfield Avenue,2024-03-27T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,31.4
604756,Woodfield Avenue,2024-03-27T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.0
604756,Woodfield Avenue,2024-03-27T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,19.8
604756,Woodfield Avenue,2024-03-27T04:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.25
604756,Woodfield Avenue,2024-03-27T04:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.18
604756,Woodfield Avenue,2024-03-27T04:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.1
604756,Woodfield Avenue,2024-03-27T04:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.81
604756,Woodfield Avenue,2024-03-27T04:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.34
604756,Woodfield Avenue,2024-03-27T04:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.7
604756,Woodfield Avenue,2024-03-27T04:50:00.000+00:00,feeder,4,N Current (RMS),A,9.5
604756,Woodfield Avenue,2024-03-27T04:50:00.000+00:00,feeder,4,L3 Current (RMS),A,3.8
604756,Woodfield Avenue,2024-03-27T04:50:00.000+00:00,feeder,4,L2 Current (RMS),A,15.4
604756,Woodfield Avenue,2024-03-27T04:50:00.000+00:00,feeder,4,L1 Current (RMS),A,7.2
604756,Woodfield Avenue,2024-03-27T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.22
604756,Woodfield Avenue,2024-03-27T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.55
604756,Woodfield Avenue,2024-03-27T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.6
604756,Woodfield Avenue,2024-03-27T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.82
604756,Woodfield Avenue,2024-03-27T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.78
604756,Woodfield Avenue,2024-03-27T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.31
604756,Woodfield Avenue,2024-03-27T04:50:00.000+00:00,feeder,3,N Current (RMS),A,17.2
604756,Woodfield Avenue,2024-03-27T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,7.8
604756,Woodfield Avenue,2024-03-27T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,24.5
604756,Woodfield Avenue,2024-03-27T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,6.0
604756,Woodfield Avenue,2024-03-27T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.33
604756,Woodfield Avenue,2024-03-27T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.38
604756,Woodfield Avenue,2024-03-27T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.29
604756,Woodfield Avenue,2024-03-27T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.82
604756,Woodfield Avenue,2024-03-27T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.26
604756,Woodfield Avenue,2024-03-27T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.86
604756,Woodfield Avenue,2024-03-27T04:50:00.000+00:00,feeder,2,N Current (RMS),A,9.2
604756,Woodfield Avenue,2024-03-27T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,9.2
604756,Woodfield Avenue,2024-03-27T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,2.1
604756,Woodfield Avenue,2024-03-27T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,4.0
604756,Woodfield Avenue,2024-03-27T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.08
604756,Woodfield Avenue,2024-03-27T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.72
604756,Woodfield Avenue,2024-03-27T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.01
604756,Woodfield Avenue,2024-03-27T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.9
604756,Woodfield Avenue,2024-03-27T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.69
604756,Woodfield Avenue,2024-03-27T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.81
604756,Woodfield Avenue,2024-03-27T04:50:00.000+00:00,feeder,1,N Current (RMS),A,19.6
604756,Woodfield Avenue,2024-03-27T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,20.8
604756,Woodfield Avenue,2024-03-27T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,7.9
604756,Woodfield Avenue,2024-03-27T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,3.7
604756,Woodfield Avenue,2024-03-27T04:50:00.000+00:00,transformer,,Temperature,C,17.4
604756,Woodfield Avenue,2024-03-27T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
604756,Woodfield Avenue,2024-03-27T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.38
604756,Woodfield Avenue,2024-03-27T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
604756,Woodfield Avenue,2024-03-27T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.14
604756,Woodfield Avenue,2024-03-27T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
604756,Woodfield Avenue,2024-03-27T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.08
604756,Woodfield Avenue,2024-03-27T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
604756,Woodfield Avenue,2024-03-27T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
604756,Woodfield Avenue,2024-03-27T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.98
604756,Woodfield Avenue,2024-03-27T04:50:00.000+00:00,busbar,,L3 Active Power,kW,9.35
604756,Woodfield Avenue,2024-03-27T04:50:00.000+00:00,busbar,,L2 Active Power,kW,11.08
604756,Woodfield Avenue,2024-03-27T04:50:00.000+00:00,busbar,,L1 Active Power,kW,4.68
604756,Woodfield Avenue,2024-03-27T04:50:00.000+00:00,busbar,,N Current (RMS),A,34.1
604756,Woodfield Avenue,2024-03-27T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.5
604756,Woodfield Avenue,2024-03-27T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.4
604756,Woodfield Avenue,2024-03-27T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,20.1
604756,Woodfield Avenue,2024-03-27T04:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.22
604756,Woodfield Avenue,2024-03-27T04:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.38
604756,Woodfield Avenue,2024-03-27T04:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.08
604756,Woodfield Avenue,2024-03-27T04:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.95
604756,Woodfield Avenue,2024-03-27T04:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.64
604756,Woodfield Avenue,2024-03-27T04:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.66
604756,Woodfield Avenue,2024-03-27T04:40:00.000+00:00,feeder,4,N Current (RMS),A,4.4
604756,Woodfield Avenue,2024-03-27T04:40:00.000+00:00,feeder,4,L3 Current (RMS),A,4.3
604756,Woodfield Avenue,2024-03-27T04:40:00.000+00:00,feeder,4,L2 Current (RMS),A,7.3
604756,Woodfield Avenue,2024-03-27T04:40:00.000+00:00,feeder,4,L1 Current (RMS),A,7.1
604756,Woodfield Avenue,2024-03-27T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.22
604756,Woodfield Avenue,2024-03-27T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.66
604756,Woodfield Avenue,2024-03-27T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.59
604756,Woodfield Avenue,2024-03-27T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.64
604756,Woodfield Avenue,2024-03-27T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.61
604756,Woodfield Avenue,2024-03-27T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.21
604756,Woodfield Avenue,2024-03-27T04:40:00.000+00:00,feeder,3,N Current (RMS),A,17.3
604756,Woodfield Avenue,2024-03-27T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,7.0
604756,Woodfield Avenue,2024-03-27T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,23.9
604756,Woodfield Avenue,2024-03-27T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,5.6
604756,Woodfield Avenue,2024-03-27T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.37
604756,Woodfield Avenue,2024-03-27T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.46
604756,Woodfield Avenue,2024-03-27T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.15
604756,Woodfield Avenue,2024-03-27T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.22
604756,Woodfield Avenue,2024-03-27T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.35
604756,Woodfield Avenue,2024-03-27T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.79
604756,Woodfield Avenue,2024-03-27T04:40:00.000+00:00,feeder,2,N Current (RMS),A,6.5
604756,Woodfield Avenue,2024-03-27T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,6.1
604756,Woodfield Avenue,2024-03-27T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,2.5
604756,Woodfield Avenue,2024-03-27T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,3.8
604756,Woodfield Avenue,2024-03-27T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.26
604756,Woodfield Avenue,2024-03-27T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.74
604756,Woodfield Avenue,2024-03-27T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.2
604756,Woodfield Avenue,2024-03-27T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.33
604756,Woodfield Avenue,2024-03-27T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.51
604756,Woodfield Avenue,2024-03-27T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.8
604756,Woodfield Avenue,2024-03-27T04:40:00.000+00:00,feeder,1,N Current (RMS),A,12.7
604756,Woodfield Avenue,2024-03-27T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,13.7
604756,Woodfield Avenue,2024-03-27T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,7.2
604756,Woodfield Avenue,2024-03-27T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,3.7
604756,Woodfield Avenue,2024-03-27T04:40:00.000+00:00,transformer,,Temperature,C,17.4
604756,Woodfield Avenue,2024-03-27T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
604756,Woodfield Avenue,2024-03-27T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.3
604756,Woodfield Avenue,2024-03-27T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
604756,Woodfield Avenue,2024-03-27T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.1
604756,Woodfield Avenue,2024-03-27T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
604756,Woodfield Avenue,2024-03-27T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.08
604756,Woodfield Avenue,2024-03-27T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
604756,Woodfield Avenue,2024-03-27T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
604756,Woodfield Avenue,2024-03-27T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.46
604756,Woodfield Avenue,2024-03-27T04:40:00.000+00:00,busbar,,L3 Active Power,kW,7.14
604756,Woodfield Avenue,2024-03-27T04:40:00.000+00:00,busbar,,L2 Active Power,kW,9.11
604756,Woodfield Avenue,2024-03-27T04:40:00.000+00:00,busbar,,L1 Active Power,kW,4.47
604756,Woodfield Avenue,2024-03-27T04:40:00.000+00:00,busbar,,N Current (RMS),A,28.4
604756,Woodfield Avenue,2024-03-27T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,29.9
604756,Woodfield Avenue,2024-03-27T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.0
604756,Woodfield Avenue,2024-03-27T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,19.0
604756,Woodfield Avenue,2024-03-27T04:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.25
604756,Woodfield Avenue,2024-03-27T04:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.14
604756,Woodfield Avenue,2024-03-27T04:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
604756,Woodfield Avenue,2024-03-27T04:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.06
604756,Woodfield Avenue,2024-03-27T04:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.47
604756,Woodfield Avenue,2024-03-27T04:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.81
604756,Woodfield Avenue,2024-03-27T04:30:00.000+00:00,feeder,4,N Current (RMS),A,4.9
604756,Woodfield Avenue,2024-03-27T04:30:00.000+00:00,feeder,4,L3 Current (RMS),A,4.7
604756,Woodfield Avenue,2024-03-27T04:30:00.000+00:00,feeder,4,L2 Current (RMS),A,6.4
604756,Woodfield Avenue,2024-03-27T04:30:00.000+00:00,feeder,4,L1 Current (RMS),A,7.6
604756,Woodfield Avenue,2024-03-27T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.29
604756,Woodfield Avenue,2024-03-27T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.65
604756,Woodfield Avenue,2024-03-27T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.31
604756,Woodfield Avenue,2024-03-27T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.65
604756,Woodfield Avenue,2024-03-27T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.56
604756,Woodfield Avenue,2024-03-27T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.9
604756,Woodfield Avenue,2024-03-27T04:30:00.000+00:00,feeder,3,N Current (RMS),A,17.2
604756,Woodfield Avenue,2024-03-27T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,7.2
604756,Woodfield Avenue,2024-03-27T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,21.5
604756,Woodfield Avenue,2024-03-27T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,4.0
604756,Woodfield Avenue,2024-03-27T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.37
604756,Woodfield Avenue,2024-03-27T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.39
604756,Woodfield Avenue,2024-03-27T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.25
604756,Woodfield Avenue,2024-03-27T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.92
604756,Woodfield Avenue,2024-03-27T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.4
604756,Woodfield Avenue,2024-03-27T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.91
604756,Woodfield Avenue,2024-03-27T04:30:00.000+00:00,feeder,2,N Current (RMS),A,5.3
604756,Woodfield Avenue,2024-03-27T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,4.7
604756,Woodfield Avenue,2024-03-27T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,2.5
604756,Woodfield Avenue,2024-03-27T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,4.3
604756,Woodfield Avenue,2024-03-27T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.39
604756,Woodfield Avenue,2024-03-27T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.53
604756,Woodfield Avenue,2024-03-27T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.08
604756,Woodfield Avenue,2024-03-27T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.9
604756,Woodfield Avenue,2024-03-27T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.78
604756,Woodfield Avenue,2024-03-27T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.94
604756,Woodfield Avenue,2024-03-27T04:30:00.000+00:00,feeder,1,N Current (RMS),A,13.5
604756,Woodfield Avenue,2024-03-27T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,16.0
604756,Woodfield Avenue,2024-03-27T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,7.9
604756,Woodfield Avenue,2024-03-27T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,4.1
604756,Woodfield Avenue,2024-03-27T04:30:00.000+00:00,transformer,,Temperature,C,17.4
604756,Woodfield Avenue,2024-03-27T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
604756,Woodfield Avenue,2024-03-27T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.63
604756,Woodfield Avenue,2024-03-27T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
604756,Woodfield Avenue,2024-03-27T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.46
604756,Woodfield Avenue,2024-03-27T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
604756,Woodfield Avenue,2024-03-27T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.38
604756,Woodfield Avenue,2024-03-27T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
604756,Woodfield Avenue,2024-03-27T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
604756,Woodfield Avenue,2024-03-27T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.48
604756,Woodfield Avenue,2024-03-27T04:30:00.000+00:00,busbar,,L3 Active Power,kW,7.53
604756,Woodfield Avenue,2024-03-27T04:30:00.000+00:00,busbar,,L2 Active Power,kW,8.21
604756,Woodfield Avenue,2024-03-27T04:30:00.000+00:00,busbar,,L1 Active Power,kW,4.56
604756,Woodfield Avenue,2024-03-27T04:30:00.000+00:00,busbar,,N Current (RMS),A,27.3
604756,Woodfield Avenue,2024-03-27T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,31.4
604756,Woodfield Avenue,2024-03-27T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.8
604756,Woodfield Avenue,2024-03-27T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,19.3
604756,Woodfield Avenue,2024-03-27T04:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.32
604756,Woodfield Avenue,2024-03-27T04:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.28
604756,Woodfield Avenue,2024-03-27T04:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.16
604756,Woodfield Avenue,2024-03-27T04:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.07
604756,Woodfield Avenue,2024-03-27T04:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.19
604756,Woodfield Avenue,2024-03-27T04:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.9
604756,Woodfield Avenue,2024-03-27T04:20:00.000+00:00,feeder,4,N Current (RMS),A,5.3
604756,Woodfield Avenue,2024-03-27T04:20:00.000+00:00,feeder,4,L3 Current (RMS),A,4.9
604756,Woodfield Avenue,2024-03-27T04:20:00.000+00:00,feeder,4,L2 Current (RMS),A,5.4
604756,Woodfield Avenue,2024-03-27T04:20:00.000+00:00,feeder,4,L1 Current (RMS),A,8.0
604756,Woodfield Avenue,2024-03-27T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.32
604756,Woodfield Avenue,2024-03-27T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.51
604756,Woodfield Avenue,2024-03-27T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.28
604756,Woodfield Avenue,2024-03-27T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.5
604756,Woodfield Avenue,2024-03-27T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.12
604756,Woodfield Avenue,2024-03-27T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.81
604756,Woodfield Avenue,2024-03-27T04:20:00.000+00:00,feeder,3,N Current (RMS),A,10.2
604756,Woodfield Avenue,2024-03-27T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,6.7
604756,Woodfield Avenue,2024-03-27T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,11.3
604756,Woodfield Avenue,2024-03-27T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,3.6
604756,Woodfield Avenue,2024-03-27T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.41
604756,Woodfield Avenue,2024-03-27T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.23
604756,Woodfield Avenue,2024-03-27T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.25
604756,Woodfield Avenue,2024-03-27T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.47
604756,Woodfield Avenue,2024-03-27T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.53
604756,Woodfield Avenue,2024-03-27T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.9
604756,Woodfield Avenue,2024-03-27T04:20:00.000+00:00,feeder,2,N Current (RMS),A,6.6
604756,Woodfield Avenue,2024-03-27T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,6.9
604756,Woodfield Avenue,2024-03-27T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,2.5
604756,Woodfield Avenue,2024-03-27T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,4.1
604756,Woodfield Avenue,2024-03-27T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.17
604756,Woodfield Avenue,2024-03-27T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.54
604756,Woodfield Avenue,2024-03-27T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.1
604756,Woodfield Avenue,2024-03-27T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.94
604756,Woodfield Avenue,2024-03-27T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.41
604756,Woodfield Avenue,2024-03-27T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.91
604756,Woodfield Avenue,2024-03-27T04:20:00.000+00:00,feeder,1,N Current (RMS),A,14.6
604756,Woodfield Avenue,2024-03-27T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,16.0
604756,Woodfield Avenue,2024-03-27T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,11.7
604756,Woodfield Avenue,2024-03-27T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,4.1
604756,Woodfield Avenue,2024-03-27T04:20:00.000+00:00,transformer,,Temperature,C,17.5
604756,Woodfield Avenue,2024-03-27T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
604756,Woodfield Avenue,2024-03-27T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.55
604756,Woodfield Avenue,2024-03-27T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
604756,Woodfield Avenue,2024-03-27T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.35
604756,Woodfield Avenue,2024-03-27T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
604756,Woodfield Avenue,2024-03-27T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.26
604756,Woodfield Avenue,2024-03-27T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
604756,Woodfield Avenue,2024-03-27T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
604756,Woodfield Avenue,2024-03-27T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.6
604756,Woodfield Avenue,2024-03-27T04:20:00.000+00:00,busbar,,L3 Active Power,kW,7.98
604756,Woodfield Avenue,2024-03-27T04:20:00.000+00:00,busbar,,L2 Active Power,kW,6.25
604756,Woodfield Avenue,2024-03-27T04:20:00.000+00:00,busbar,,L1 Active Power,kW,4.52
604756,Woodfield Avenue,2024-03-27T04:20:00.000+00:00,busbar,,N Current (RMS),A,27.7
604756,Woodfield Avenue,2024-03-27T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,33.4
604756,Woodfield Avenue,2024-03-27T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,29.1
604756,Woodfield Avenue,2024-03-27T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,19.2
604756,Woodfield Avenue,2024-03-27T04:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.6
604756,Woodfield Avenue,2024-03-27T04:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.31
604756,Woodfield Avenue,2024-03-27T04:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.09
604756,Woodfield Avenue,2024-03-27T04:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.11
604756,Woodfield Avenue,2024-03-27T04:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.22
604756,Woodfield Avenue,2024-03-27T04:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.66
604756,Woodfield Avenue,2024-03-27T04:10:00.000+00:00,feeder,4,N Current (RMS),A,5.3
604756,Woodfield Avenue,2024-03-27T04:10:00.000+00:00,feeder,4,L3 Current (RMS),A,5.5
604756,Woodfield Avenue,2024-03-27T04:10:00.000+00:00,feeder,4,L2 Current (RMS),A,5.4
604756,Woodfield Avenue,2024-03-27T04:10:00.000+00:00,feeder,4,L1 Current (RMS),A,7.1
604756,Woodfield Avenue,2024-03-27T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.29
604756,Woodfield Avenue,2024-03-27T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.66
604756,Woodfield Avenue,2024-03-27T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.24
604756,Woodfield Avenue,2024-03-27T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.6
604756,Woodfield Avenue,2024-03-27T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.11
604756,Woodfield Avenue,2024-03-27T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.83
604756,Woodfield Avenue,2024-03-27T04:10:00.000+00:00,feeder,3,N Current (RMS),A,10.8
604756,Woodfield Avenue,2024-03-27T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,7.0
604756,Woodfield Avenue,2024-03-27T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,11.6
604756,Woodfield Avenue,2024-03-27T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,3.6
604756,Woodfield Avenue,2024-03-27T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.17
604756,Woodfield Avenue,2024-03-27T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.07
604756,Woodfield Avenue,2024-03-27T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.29
