Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604756,Woodfield Avenue,2024-03-27T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.93
604756,Woodfield Avenue,2024-03-27T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.62
604756,Woodfield Avenue,2024-03-27T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.97
604756,Woodfield Avenue,2024-03-27T04:10:00.000+00:00,feeder,2,N Current (RMS),A,3.9
604756,Woodfield Avenue,2024-03-27T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,4.4
604756,Woodfield Avenue,2024-03-27T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,2.7
604756,Woodfield Avenue,2024-03-27T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,4.4
604756,Woodfield Avenue,2024-03-27T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.36
604756,Woodfield Avenue,2024-03-27T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.72
604756,Woodfield Avenue,2024-03-27T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.09
604756,Woodfield Avenue,2024-03-27T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.17
604756,Woodfield Avenue,2024-03-27T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.69
604756,Woodfield Avenue,2024-03-27T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.88
604756,Woodfield Avenue,2024-03-27T04:10:00.000+00:00,feeder,1,N Current (RMS),A,15.5
604756,Woodfield Avenue,2024-03-27T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,17.1
604756,Woodfield Avenue,2024-03-27T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,7.8
604756,Woodfield Avenue,2024-03-27T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,4.1
604756,Woodfield Avenue,2024-03-27T04:10:00.000+00:00,transformer,,Temperature,C,17.5
604756,Woodfield Avenue,2024-03-27T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
604756,Woodfield Avenue,2024-03-27T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.41
604756,Woodfield Avenue,2024-03-27T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
604756,Woodfield Avenue,2024-03-27T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.06
604756,Woodfield Avenue,2024-03-27T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
604756,Woodfield Avenue,2024-03-27T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.06
604756,Woodfield Avenue,2024-03-27T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
604756,Woodfield Avenue,2024-03-27T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
604756,Woodfield Avenue,2024-03-27T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.35
604756,Woodfield Avenue,2024-03-27T04:10:00.000+00:00,busbar,,L3 Active Power,kW,7.81
604756,Woodfield Avenue,2024-03-27T04:10:00.000+00:00,busbar,,L2 Active Power,kW,5.64
604756,Woodfield Avenue,2024-03-27T04:10:00.000+00:00,busbar,,L1 Active Power,kW,4.33
604756,Woodfield Avenue,2024-03-27T04:10:00.000+00:00,busbar,,N Current (RMS),A,27.4
604756,Woodfield Avenue,2024-03-27T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,32.5
604756,Woodfield Avenue,2024-03-27T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,26.7
604756,Woodfield Avenue,2024-03-27T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,18.4
604756,Woodfield Avenue,2024-03-27T04:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.5
604756,Woodfield Avenue,2024-03-27T04:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.19
604756,Woodfield Avenue,2024-03-27T04:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.1
604756,Woodfield Avenue,2024-03-27T04:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.96
604756,Woodfield Avenue,2024-03-27T04:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.38
604756,Woodfield Avenue,2024-03-27T04:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.59
604756,Woodfield Avenue,2024-03-27T04:00:00.000+00:00,feeder,4,N Current (RMS),A,4.7
604756,Woodfield Avenue,2024-03-27T04:00:00.000+00:00,feeder,4,L3 Current (RMS),A,4.7
604756,Woodfield Avenue,2024-03-27T04:00:00.000+00:00,feeder,4,L2 Current (RMS),A,5.9
604756,Woodfield Avenue,2024-03-27T04:00:00.000+00:00,feeder,4,L1 Current (RMS),A,6.8
604756,Woodfield Avenue,2024-03-27T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.51
604756,Woodfield Avenue,2024-03-27T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.53
604756,Woodfield Avenue,2024-03-27T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.41
604756,Woodfield Avenue,2024-03-27T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.39
604756,Woodfield Avenue,2024-03-27T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.51
604756,Woodfield Avenue,2024-03-27T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.01
604756,Woodfield Avenue,2024-03-27T04:00:00.000+00:00,feeder,3,N Current (RMS),A,9.9
604756,Woodfield Avenue,2024-03-27T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,6.5
604756,Woodfield Avenue,2024-03-27T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,12.8
604756,Woodfield Avenue,2024-03-27T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,4.6
604756,Woodfield Avenue,2024-03-27T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.11
604756,Woodfield Avenue,2024-03-27T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.26
604756,Woodfield Avenue,2024-03-27T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.29
604756,Woodfield Avenue,2024-03-27T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.5
604756,Woodfield Avenue,2024-03-27T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.44
604756,Woodfield Avenue,2024-03-27T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.88
604756,Woodfield Avenue,2024-03-27T04:00:00.000+00:00,feeder,2,N Current (RMS),A,6.4
604756,Woodfield Avenue,2024-03-27T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,6.8
604756,Woodfield Avenue,2024-03-27T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,2.4
604756,Woodfield Avenue,2024-03-27T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,4.1
604756,Woodfield Avenue,2024-03-27T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.21
604756,Woodfield Avenue,2024-03-27T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.62
604756,Woodfield Avenue,2024-03-27T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.03
604756,Woodfield Avenue,2024-03-27T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.28
604756,Woodfield Avenue,2024-03-27T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.69
604756,Woodfield Avenue,2024-03-27T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.86
604756,Woodfield Avenue,2024-03-27T04:00:00.000+00:00,feeder,1,N Current (RMS),A,20.0
604756,Woodfield Avenue,2024-03-27T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,21.9
604756,Woodfield Avenue,2024-03-27T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,7.7
604756,Woodfield Avenue,2024-03-27T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,3.8
604756,Woodfield Avenue,2024-03-27T04:00:00.000+00:00,transformer,,Temperature,C,17.5
604756,Woodfield Avenue,2024-03-27T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
604756,Woodfield Avenue,2024-03-27T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.18
604756,Woodfield Avenue,2024-03-27T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
604756,Woodfield Avenue,2024-03-27T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.86
604756,Woodfield Avenue,2024-03-27T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
604756,Woodfield Avenue,2024-03-27T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.82
604756,Woodfield Avenue,2024-03-27T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
604756,Woodfield Avenue,2024-03-27T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
604756,Woodfield Avenue,2024-03-27T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.63
604756,Woodfield Avenue,2024-03-27T04:00:00.000+00:00,busbar,,L3 Active Power,kW,9.14
604756,Woodfield Avenue,2024-03-27T04:00:00.000+00:00,busbar,,L2 Active Power,kW,6.02
604756,Woodfield Avenue,2024-03-27T04:00:00.000+00:00,busbar,,L1 Active Power,kW,4.34
604756,Woodfield Avenue,2024-03-27T04:00:00.000+00:00,busbar,,N Current (RMS),A,31.9
604756,Woodfield Avenue,2024-03-27T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.0
604756,Woodfield Avenue,2024-03-27T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,28.0
604756,Woodfield Avenue,2024-03-27T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,18.5
604756,Woodfield Avenue,2024-03-27T03:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.43
604756,Woodfield Avenue,2024-03-27T03:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.18
604756,Woodfield Avenue,2024-03-27T03:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.13
604756,Woodfield Avenue,2024-03-27T03:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.85
604756,Woodfield Avenue,2024-03-27T03:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.28
604756,Woodfield Avenue,2024-03-27T03:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.77
604756,Woodfield Avenue,2024-03-27T03:50:00.000+00:00,feeder,4,N Current (RMS),A,5.1
604756,Woodfield Avenue,2024-03-27T03:50:00.000+00:00,feeder,4,L3 Current (RMS),A,4.3
604756,Woodfield Avenue,2024-03-27T03:50:00.000+00:00,feeder,4,L2 Current (RMS),A,5.6
604756,Woodfield Avenue,2024-03-27T03:50:00.000+00:00,feeder,4,L1 Current (RMS),A,7.5
604756,Woodfield Avenue,2024-03-27T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.66
604756,Woodfield Avenue,2024-03-27T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.48
604756,Woodfield Avenue,2024-03-27T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.43
604756,Woodfield Avenue,2024-03-27T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.28
604756,Woodfield Avenue,2024-03-27T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.48
604756,Woodfield Avenue,2024-03-27T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.06
604756,Woodfield Avenue,2024-03-27T03:50:00.000+00:00,feeder,3,N Current (RMS),A,9.1
604756,Woodfield Avenue,2024-03-27T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,6.3
604756,Woodfield Avenue,2024-03-27T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,12.7
604756,Woodfield Avenue,2024-03-27T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,4.8
604756,Woodfield Avenue,2024-03-27T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.1
604756,Woodfield Avenue,2024-03-27T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.19
604756,Woodfield Avenue,2024-03-27T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.42
604756,Woodfield Avenue,2024-03-27T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.97
604756,Woodfield Avenue,2024-03-27T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.46
604756,Woodfield Avenue,2024-03-27T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
604756,Woodfield Avenue,2024-03-27T03:50:00.000+00:00,feeder,2,N Current (RMS),A,4.9
604756,Woodfield Avenue,2024-03-27T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,4.5
604756,Woodfield Avenue,2024-03-27T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,2.2
604756,Woodfield Avenue,2024-03-27T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,4.7
604756,Woodfield Avenue,2024-03-27T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.08
604756,Woodfield Avenue,2024-03-27T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.54
604756,Woodfield Avenue,2024-03-27T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
604756,Woodfield Avenue,2024-03-27T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.49
604756,Woodfield Avenue,2024-03-27T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.84
604756,Woodfield Avenue,2024-03-27T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.93
604756,Woodfield Avenue,2024-03-27T03:50:00.000+00:00,feeder,1,N Current (RMS),A,13.7
604756,Woodfield Avenue,2024-03-27T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,15.7
604756,Woodfield Avenue,2024-03-27T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,8.1
604756,Woodfield Avenue,2024-03-27T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,4.1
604756,Woodfield Avenue,2024-03-27T03:50:00.000+00:00,transformer,,Temperature,C,17.5
604756,Woodfield Avenue,2024-03-27T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
604756,Woodfield Avenue,2024-03-27T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.25
604756,Woodfield Avenue,2024-03-27T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
604756,Woodfield Avenue,2024-03-27T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.89
604756,Woodfield Avenue,2024-03-27T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
604756,Woodfield Avenue,2024-03-27T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.87
604756,Woodfield Avenue,2024-03-27T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
604756,Woodfield Avenue,2024-03-27T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
604756,Woodfield Avenue,2024-03-27T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.98
604756,Woodfield Avenue,2024-03-27T03:50:00.000+00:00,busbar,,L3 Active Power,kW,6.6
604756,Woodfield Avenue,2024-03-27T03:50:00.000+00:00,busbar,,L2 Active Power,kW,6.06
604756,Woodfield Avenue,2024-03-27T03:50:00.000+00:00,busbar,,L1 Active Power,kW,4.76
604756,Woodfield Avenue,2024-03-27T03:50:00.000+00:00,busbar,,N Current (RMS),A,24.1
604756,Woodfield Avenue,2024-03-27T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,28.8
604756,Woodfield Avenue,2024-03-27T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,27.9
604756,Woodfield Avenue,2024-03-27T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,20.3
604756,Woodfield Avenue,2024-03-27T03:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.24
604756,Woodfield Avenue,2024-03-27T03:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.07
604756,Woodfield Avenue,2024-03-27T03:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.09
604756,Woodfield Avenue,2024-03-27T03:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.94
604756,Woodfield Avenue,2024-03-27T03:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.22
604756,Woodfield Avenue,2024-03-27T03:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.6
604756,Woodfield Avenue,2024-03-27T03:40:00.000+00:00,feeder,4,N Current (RMS),A,4.5
604756,Woodfield Avenue,2024-03-27T03:40:00.000+00:00,feeder,4,L3 Current (RMS),A,4.3
604756,Woodfield Avenue,2024-03-27T03:40:00.000+00:00,feeder,4,L2 Current (RMS),A,5.3
604756,Woodfield Avenue,2024-03-27T03:40:00.000+00:00,feeder,4,L1 Current (RMS),A,6.9
604756,Woodfield Avenue,2024-03-27T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.69
604756,Woodfield Avenue,2024-03-27T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.59
604756,Woodfield Avenue,2024-03-27T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.26
604756,Woodfield Avenue,2024-03-27T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.3
604756,Woodfield Avenue,2024-03-27T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.99
604756,Woodfield Avenue,2024-03-27T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.82
604756,Woodfield Avenue,2024-03-27T03:40:00.000+00:00,feeder,3,N Current (RMS),A,9.5
604756,Woodfield Avenue,2024-03-27T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,6.5
604756,Woodfield Avenue,2024-03-27T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,11.2
604756,Woodfield Avenue,2024-03-27T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,3.6
604756,Woodfield Avenue,2024-03-27T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.11
604756,Woodfield Avenue,2024-03-27T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.46
604756,Woodfield Avenue,2024-03-27T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.5
604756,Woodfield Avenue,2024-03-27T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.17
604756,Woodfield Avenue,2024-03-27T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.33
604756,Woodfield Avenue,2024-03-27T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.97
604756,Woodfield Avenue,2024-03-27T03:40:00.000+00:00,feeder,2,N Current (RMS),A,6.5
604756,Woodfield Avenue,2024-03-27T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,5.4
604756,Woodfield Avenue,2024-03-27T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,2.5
604756,Woodfield Avenue,2024-03-27T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,4.7
604756,Woodfield Avenue,2024-03-27T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.19
604756,Woodfield Avenue,2024-03-27T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.48
604756,Woodfield Avenue,2024-03-27T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.09
604756,Woodfield Avenue,2024-03-27T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.98
604756,Woodfield Avenue,2024-03-27T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.75
604756,Woodfield Avenue,2024-03-27T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.15
604756,Woodfield Avenue,2024-03-27T03:40:00.000+00:00,feeder,1,N Current (RMS),A,15.5
604756,Woodfield Avenue,2024-03-27T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,17.5
604756,Woodfield Avenue,2024-03-27T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,12.5
604756,Woodfield Avenue,2024-03-27T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,4.9
604756,Woodfield Avenue,2024-03-27T03:40:00.000+00:00,transformer,,Temperature,C,17.6
604756,Woodfield Avenue,2024-03-27T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
604756,Woodfield Avenue,2024-03-27T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.68
604756,Woodfield Avenue,2024-03-27T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
604756,Woodfield Avenue,2024-03-27T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.45
604756,Woodfield Avenue,2024-03-27T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
604756,Woodfield Avenue,2024-03-27T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.42
604756,Woodfield Avenue,2024-03-27T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
604756,Woodfield Avenue,2024-03-27T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
604756,Woodfield Avenue,2024-03-27T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.94
604756,Woodfield Avenue,2024-03-27T03:40:00.000+00:00,busbar,,L3 Active Power,kW,7.39
604756,Woodfield Avenue,2024-03-27T03:40:00.000+00:00,busbar,,L2 Active Power,kW,6.28
604756,Woodfield Avenue,2024-03-27T03:40:00.000+00:00,busbar,,L1 Active Power,kW,4.53
604756,Woodfield Avenue,2024-03-27T03:40:00.000+00:00,busbar,,N Current (RMS),A,28.4
604756,Woodfield Avenue,2024-03-27T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,32.1
604756,Woodfield Avenue,2024-03-27T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,29.4
604756,Woodfield Avenue,2024-03-27T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,19.4
604756,Woodfield Avenue,2024-03-27T03:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.42
604756,Woodfield Avenue,2024-03-27T03:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.22
604756,Woodfield Avenue,2024-03-27T03:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
604756,Woodfield Avenue,2024-03-27T03:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
604756,Woodfield Avenue,2024-03-27T03:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.02
604756,Woodfield Avenue,2024-03-27T03:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.63
604756,Woodfield Avenue,2024-03-27T03:30:00.000+00:00,feeder,4,N Current (RMS),A,5.2
604756,Woodfield Avenue,2024-03-27T03:30:00.000+00:00,feeder,4,L3 Current (RMS),A,4.8
604756,Woodfield Avenue,2024-03-27T03:30:00.000+00:00,feeder,4,L2 Current (RMS),A,4.8
604756,Woodfield Avenue,2024-03-27T03:30:00.000+00:00,feeder,4,L1 Current (RMS),A,7.0
604756,Woodfield Avenue,2024-03-27T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.69
604756,Woodfield Avenue,2024-03-27T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.66
604756,Woodfield Avenue,2024-03-27T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.17
604756,Woodfield Avenue,2024-03-27T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.56
604756,Woodfield Avenue,2024-03-27T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.99
604756,Woodfield Avenue,2024-03-27T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.72
604756,Woodfield Avenue,2024-03-27T03:30:00.000+00:00,feeder,3,N Current (RMS),A,10.6
604756,Woodfield Avenue,2024-03-27T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,7.4
604756,Woodfield Avenue,2024-03-27T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,11.4
604756,Woodfield Avenue,2024-03-27T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,3.2
604756,Woodfield Avenue,2024-03-27T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.05
604756,Woodfield Avenue,2024-03-27T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.52
604756,Woodfield Avenue,2024-03-27T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.33
604756,Woodfield Avenue,2024-03-27T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.78
604756,Woodfield Avenue,2024-03-27T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.27
604756,Woodfield Avenue,2024-03-27T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.88
604756,Woodfield Avenue,2024-03-27T03:30:00.000+00:00,feeder,2,N Current (RMS),A,8.3
604756,Woodfield Avenue,2024-03-27T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,8.0
604756,Woodfield Avenue,2024-03-27T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,2.5
604756,Woodfield Avenue,2024-03-27T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,4.2
604756,Woodfield Avenue,2024-03-27T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
604756,Woodfield Avenue,2024-03-27T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.52
604756,Woodfield Avenue,2024-03-27T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.1
604756,Woodfield Avenue,2024-03-27T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.5
604756,Woodfield Avenue,2024-03-27T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.99
604756,Woodfield Avenue,2024-03-27T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.13
604756,Woodfield Avenue,2024-03-27T03:30:00.000+00:00,feeder,1,N Current (RMS),A,18.4
604756,Woodfield Avenue,2024-03-27T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,22.4
604756,Woodfield Avenue,2024-03-27T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,8.7
604756,Woodfield Avenue,2024-03-27T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,4.9
604756,Woodfield Avenue,2024-03-27T03:30:00.000+00:00,transformer,,Temperature,C,17.6
604756,Woodfield Avenue,2024-03-27T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
604756,Woodfield Avenue,2024-03-27T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.11
604756,Woodfield Avenue,2024-03-27T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
604756,Woodfield Avenue,2024-03-27T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.8
604756,Woodfield Avenue,2024-03-27T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
604756,Woodfield Avenue,2024-03-27T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.84
604756,Woodfield Avenue,2024-03-27T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
604756,Woodfield Avenue,2024-03-27T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
604756,Woodfield Avenue,2024-03-27T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.4
604756,Woodfield Avenue,2024-03-27T03:30:00.000+00:00,busbar,,L3 Active Power,kW,9.85
604756,Woodfield Avenue,2024-03-27T03:30:00.000+00:00,busbar,,L2 Active Power,kW,5.26
604756,Woodfield Avenue,2024-03-27T03:30:00.000+00:00,busbar,,L1 Active Power,kW,4.36
604756,Woodfield Avenue,2024-03-27T03:30:00.000+00:00,busbar,,N Current (RMS),A,35.6
604756,Woodfield Avenue,2024-03-27T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.0
604756,Woodfield Avenue,2024-03-27T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,26.0
604756,Woodfield Avenue,2024-03-27T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,18.6
604756,Woodfield Avenue,2024-03-27T03:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.63
604756,Woodfield Avenue,2024-03-27T03:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.42
604756,Woodfield Avenue,2024-03-27T03:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.07
604756,Woodfield Avenue,2024-03-27T03:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.68
604756,Woodfield Avenue,2024-03-27T03:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.84
604756,Woodfield Avenue,2024-03-27T03:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.6
604756,Woodfield Avenue,2024-03-27T03:20:00.000+00:00,feeder,4,N Current (RMS),A,5.9
604756,Woodfield Avenue,2024-03-27T03:20:00.000+00:00,feeder,4,L3 Current (RMS),A,4.2
604756,Woodfield Avenue,2024-03-27T03:20:00.000+00:00,feeder,4,L2 Current (RMS),A,4.4
604756,Woodfield Avenue,2024-03-27T03:20:00.000+00:00,feeder,4,L1 Current (RMS),A,6.9
604756,Woodfield Avenue,2024-03-27T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.53
604756,Woodfield Avenue,2024-03-27T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.59
604756,Woodfield Avenue,2024-03-27T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.29
604756,Woodfield Avenue,2024-03-27T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.69
604756,Woodfield Avenue,2024-03-27T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.13
604756,Woodfield Avenue,2024-03-27T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.88
604756,Woodfield Avenue,2024-03-27T03:20:00.000+00:00,feeder,3,N Current (RMS),A,10.4
604756,Woodfield Avenue,2024-03-27T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,7.5
604756,Woodfield Avenue,2024-03-27T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,11.6
604756,Woodfield Avenue,2024-03-27T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,3.9
604756,Woodfield Avenue,2024-03-27T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
604756,Woodfield Avenue,2024-03-27T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.51
604756,Woodfield Avenue,2024-03-27T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.47
604756,Woodfield Avenue,2024-03-27T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.24
604756,Woodfield Avenue,2024-03-27T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.38
604756,Woodfield Avenue,2024-03-27T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.02
604756,Woodfield Avenue,2024-03-27T03:20:00.000+00:00,feeder,2,N Current (RMS),A,6.2
604756,Woodfield Avenue,2024-03-27T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,5.6
604756,Woodfield Avenue,2024-03-27T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,2.8
604756,Woodfield Avenue,2024-03-27T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,4.8
604756,Woodfield Avenue,2024-03-27T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.03
604756,Woodfield Avenue,2024-03-27T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.51
604756,Woodfield Avenue,2024-03-27T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.02
604756,Woodfield Avenue,2024-03-27T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.56
604756,Woodfield Avenue,2024-03-27T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.9
604756,Woodfield Avenue,2024-03-27T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.07
604756,Woodfield Avenue,2024-03-27T03:20:00.000+00:00,feeder,1,N Current (RMS),A,19.0
604756,Woodfield Avenue,2024-03-27T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,22.6
604756,Woodfield Avenue,2024-03-27T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,8.3
604756,Woodfield Avenue,2024-03-27T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,4.7
604756,Woodfield Avenue,2024-03-27T03:20:00.000+00:00,transformer,,Temperature,C,17.6
604756,Woodfield Avenue,2024-03-27T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
604756,Woodfield Avenue,2024-03-27T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.12
604756,Woodfield Avenue,2024-03-27T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
604756,Woodfield Avenue,2024-03-27T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.78
604756,Woodfield Avenue,2024-03-27T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
604756,Woodfield Avenue,2024-03-27T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.86
604756,Woodfield Avenue,2024-03-27T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
604756,Woodfield Avenue,2024-03-27T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
604756,Woodfield Avenue,2024-03-27T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.67
604756,Woodfield Avenue,2024-03-27T03:20:00.000+00:00,busbar,,L3 Active Power,kW,9.17
604756,Woodfield Avenue,2024-03-27T03:20:00.000+00:00,busbar,,L2 Active Power,kW,5.26
604756,Woodfield Avenue,2024-03-27T03:20:00.000+00:00,busbar,,L1 Active Power,kW,4.57
604756,Woodfield Avenue,2024-03-27T03:20:00.000+00:00,busbar,,N Current (RMS),A,33.6
604756,Woodfield Avenue,2024-03-27T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.3
604756,Woodfield Avenue,2024-03-27T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,26.2
604756,Woodfield Avenue,2024-03-27T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,19.5
604756,Woodfield Avenue,2024-03-27T03:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.63
604756,Woodfield Avenue,2024-03-27T03:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.33
604756,Woodfield Avenue,2024-03-27T03:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.04
604756,Woodfield Avenue,2024-03-27T03:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.64
604756,Woodfield Avenue,2024-03-27T03:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.93
604756,Woodfield Avenue,2024-03-27T03:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.53
604756,Woodfield Avenue,2024-03-27T03:10:00.000+00:00,feeder,4,N Current (RMS),A,5.8
604756,Woodfield Avenue,2024-03-27T03:10:00.000+00:00,feeder,4,L3 Current (RMS),A,4.2
604756,Woodfield Avenue,2024-03-27T03:10:00.000+00:00,feeder,4,L2 Current (RMS),A,4.5
604756,Woodfield Avenue,2024-03-27T03:10:00.000+00:00,feeder,4,L1 Current (RMS),A,6.6
604756,Woodfield Avenue,2024-03-27T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.3
604756,Woodfield Avenue,2024-03-27T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.66
604756,Woodfield Avenue,2024-03-27T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.17
604756,Woodfield Avenue,2024-03-27T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.86
604756,Woodfield Avenue,2024-03-27T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.15
604756,Woodfield Avenue,2024-03-27T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.8
604756,Woodfield Avenue,2024-03-27T03:10:00.000+00:00,feeder,3,N Current (RMS),A,12.0
604756,Woodfield Avenue,2024-03-27T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,8.4
604756,Woodfield Avenue,2024-03-27T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,11.9
604756,Woodfield Avenue,2024-03-27T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,3.4
604756,Woodfield Avenue,2024-03-27T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.37
604756,Woodfield Avenue,2024-03-27T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.36
604756,Woodfield Avenue,2024-03-27T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.26
604756,Woodfield Avenue,2024-03-27T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.51
604756,Woodfield Avenue,2024-03-27T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.57
604756,Woodfield Avenue,2024-03-27T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.91
604756,Woodfield Avenue,2024-03-27T03:10:00.000+00:00,feeder,2,N Current (RMS),A,6.3
604756,Woodfield Avenue,2024-03-27T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,6.9
604756,Woodfield Avenue,2024-03-27T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,3.0
604756,Woodfield Avenue,2024-03-27T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,4.2
604756,Woodfield Avenue,2024-03-27T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.29
604756,Woodfield Avenue,2024-03-27T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.56
604756,Woodfield Avenue,2024-03-27T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.07
604756,Woodfield Avenue,2024-03-27T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.25
604756,Woodfield Avenue,2024-03-27T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.26
604756,Woodfield Avenue,2024-03-27T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.93
604756,Woodfield Avenue,2024-03-27T03:10:00.000+00:00,feeder,1,N Current (RMS),A,23.2
604756,Woodfield Avenue,2024-03-27T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,25.9
604756,Woodfield Avenue,2024-03-27T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,10.7
604756,Woodfield Avenue,2024-03-27T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,4.1
604756,Woodfield Avenue,2024-03-27T03:10:00.000+00:00,transformer,,Temperature,C,17.7
604756,Woodfield Avenue,2024-03-27T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
604756,Woodfield Avenue,2024-03-27T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
604756,Woodfield Avenue,2024-03-27T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
604756,Woodfield Avenue,2024-03-27T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.89
604756,Woodfield Avenue,2024-03-27T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
604756,Woodfield Avenue,2024-03-27T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.14
604756,Woodfield Avenue,2024-03-27T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
604756,Woodfield Avenue,2024-03-27T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
604756,Woodfield Avenue,2024-03-27T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.33
604756,Woodfield Avenue,2024-03-27T03:10:00.000+00:00,busbar,,L3 Active Power,kW,10.26
604756,Woodfield Avenue,2024-03-27T03:10:00.000+00:00,busbar,,L2 Active Power,kW,5.92
604756,Woodfield Avenue,2024-03-27T03:10:00.000+00:00,busbar,,L1 Active Power,kW,4.16
604756,Woodfield Avenue,2024-03-27T03:10:00.000+00:00,busbar,,N Current (RMS),A,37.2
604756,Woodfield Avenue,2024-03-27T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.1
604756,Woodfield Avenue,2024-03-27T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,28.6
604756,Woodfield Avenue,2024-03-27T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,17.8
604756,Woodfield Avenue,2024-03-27T03:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.45
604756,Woodfield Avenue,2024-03-27T03:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.32
604756,Woodfield Avenue,2024-03-27T03:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.24
604756,Woodfield Avenue,2024-03-27T03:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.83
604756,Woodfield Avenue,2024-03-27T03:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.97
604756,Woodfield Avenue,2024-03-27T03:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.87
604756,Woodfield Avenue,2024-03-27T03:00:00.000+00:00,feeder,4,N Current (RMS),A,6.0
604756,Woodfield Avenue,2024-03-27T03:00:00.000+00:00,feeder,4,L3 Current (RMS),A,4.3
604756,Woodfield Avenue,2024-03-27T03:00:00.000+00:00,feeder,4,L2 Current (RMS),A,4.6
604756,Woodfield Avenue,2024-03-27T03:00:00.000+00:00,feeder,4,L1 Current (RMS),A,7.9
604756,Woodfield Avenue,2024-03-27T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.13
604756,Woodfield Avenue,2024-03-27T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.52
604756,Woodfield Avenue,2024-03-27T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.44
604756,Woodfield Avenue,2024-03-27T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.84
604756,Woodfield Avenue,2024-03-27T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.25
604756,Woodfield Avenue,2024-03-27T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.98
604756,Woodfield Avenue,2024-03-27T03:00:00.000+00:00,feeder,3,N Current (RMS),A,11.5
604756,Woodfield Avenue,2024-03-27T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,8.2
604756,Woodfield Avenue,2024-03-27T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,11.8
604756,Woodfield Avenue,2024-03-27T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,4.5
604756,Woodfield Avenue,2024-03-27T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.37
604756,Woodfield Avenue,2024-03-27T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.17
604756,Woodfield Avenue,2024-03-27T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.1
604756,Woodfield Avenue,2024-03-27T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.05
604756,Woodfield Avenue,2024-03-27T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.74
604756,Woodfield Avenue,2024-03-27T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.81
604756,Woodfield Avenue,2024-03-27T03:00:00.000+00:00,feeder,2,N Current (RMS),A,4.3
604756,Woodfield Avenue,2024-03-27T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,5.1
604756,Woodfield Avenue,2024-03-27T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,3.3
604756,Woodfield Avenue,2024-03-27T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,3.8
604756,Woodfield Avenue,2024-03-27T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.37
604756,Woodfield Avenue,2024-03-27T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.66
604756,Woodfield Avenue,2024-03-27T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.19
604756,Woodfield Avenue,2024-03-27T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.76
604756,Woodfield Avenue,2024-03-27T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.84
604756,Woodfield Avenue,2024-03-27T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.69
604756,Woodfield Avenue,2024-03-27T03:00:00.000+00:00,feeder,1,N Current (RMS),A,21.6
604756,Woodfield Avenue,2024-03-27T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,23.6
604756,Woodfield Avenue,2024-03-27T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,8.3
604756,Woodfield Avenue,2024-03-27T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,3.5
604756,Woodfield Avenue,2024-03-27T03:00:00.000+00:00,transformer,,Temperature,C,17.7
604756,Woodfield Avenue,2024-03-27T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
604756,Woodfield Avenue,2024-03-27T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.57
604756,Woodfield Avenue,2024-03-27T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
604756,Woodfield Avenue,2024-03-27T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
604756,Woodfield Avenue,2024-03-27T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
604756,Woodfield Avenue,2024-03-27T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.43
604756,Woodfield Avenue,2024-03-27T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
604756,Woodfield Avenue,2024-03-27T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
604756,Woodfield Avenue,2024-03-27T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.6
604756,Woodfield Avenue,2024-03-27T03:00:00.000+00:00,busbar,,L3 Active Power,kW,9.49
604756,Woodfield Avenue,2024-03-27T03:00:00.000+00:00,busbar,,L2 Active Power,kW,5.79
604756,Woodfield Avenue,2024-03-27T03:00:00.000+00:00,busbar,,L1 Active Power,kW,4.35
604756,Woodfield Avenue,2024-03-27T03:00:00.000+00:00,busbar,,N Current (RMS),A,33.7
604756,Woodfield Avenue,2024-03-27T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.4
604756,Woodfield Avenue,2024-03-27T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,27.5
604756,Woodfield Avenue,2024-03-27T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,18.7
604756,Woodfield Avenue,2024-03-27T02:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.32
604756,Woodfield Avenue,2024-03-27T02:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.32
604756,Woodfield Avenue,2024-03-27T02:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.13
604756,Woodfield Avenue,2024-03-27T02:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.01
604756,Woodfield Avenue,2024-03-27T02:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.04
604756,Woodfield Avenue,2024-03-27T02:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.45
604756,Woodfield Avenue,2024-03-27T02:50:00.000+00:00,feeder,4,N Current (RMS),A,4.8
604756,Woodfield Avenue,2024-03-27T02:50:00.000+00:00,feeder,4,L3 Current (RMS),A,4.7
604756,Woodfield Avenue,2024-03-27T02:50:00.000+00:00,feeder,4,L2 Current (RMS),A,4.9
604756,Woodfield Avenue,2024-03-27T02:50:00.000+00:00,feeder,4,L1 Current (RMS),A,6.3
604756,Woodfield Avenue,2024-03-27T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.3
604756,Woodfield Avenue,2024-03-27T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.33
604756,Woodfield Avenue,2024-03-27T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.39
604756,Woodfield Avenue,2024-03-27T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.19
604756,Woodfield Avenue,2024-03-27T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.23
604756,Woodfield Avenue,2024-03-27T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.93
604756,Woodfield Avenue,2024-03-27T02:50:00.000+00:00,feeder,3,N Current (RMS),A,12.0
604756,Woodfield Avenue,2024-03-27T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,10.5
604756,Woodfield Avenue,2024-03-27T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,11.4
604756,Woodfield Avenue,2024-03-27T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,4.3
604756,Woodfield Avenue,2024-03-27T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.43
604756,Woodfield Avenue,2024-03-27T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.72
604756,Woodfield Avenue,2024-03-27T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.09
604756,Woodfield Avenue,2024-03-27T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.35
604756,Woodfield Avenue,2024-03-27T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.43
604756,Woodfield Avenue,2024-03-27T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.59
604756,Woodfield Avenue,2024-03-27T02:50:00.000+00:00,feeder,2,N Current (RMS),A,10.1
604756,Woodfield Avenue,2024-03-27T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,6.2
604756,Woodfield Avenue,2024-03-27T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,12.0
604756,Woodfield Avenue,2024-03-27T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,7.4
604756,Woodfield Avenue,2024-03-27T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.1
604756,Woodfield Avenue,2024-03-27T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.69
604756,Woodfield Avenue,2024-03-27T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.07
604756,Woodfield Avenue,2024-03-27T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.46
604756,Woodfield Avenue,2024-03-27T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.65
604756,Woodfield Avenue,2024-03-27T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.78
604756,Woodfield Avenue,2024-03-27T02:50:00.000+00:00,feeder,1,N Current (RMS),A,20.4
604756,Woodfield Avenue,2024-03-27T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,22.3
604756,Woodfield Avenue,2024-03-27T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,7.7
604756,Woodfield Avenue,2024-03-27T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,3.7
604756,Woodfield Avenue,2024-03-27T02:50:00.000+00:00,transformer,,Temperature,C,17.8
604756,Woodfield Avenue,2024-03-27T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
604756,Woodfield Avenue,2024-03-27T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.01
604756,Woodfield Avenue,2024-03-27T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
604756,Woodfield Avenue,2024-03-27T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.62
604756,Woodfield Avenue,2024-03-27T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
604756,Woodfield Avenue,2024-03-27T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.92
604756,Woodfield Avenue,2024-03-27T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
604756,Woodfield Avenue,2024-03-27T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
604756,Woodfield Avenue,2024-03-27T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.36
604756,Woodfield Avenue,2024-03-27T02:50:00.000+00:00,busbar,,L3 Active Power,kW,10.01
604756,Woodfield Avenue,2024-03-27T02:50:00.000+00:00,busbar,,L2 Active Power,kW,7.35
604756,Woodfield Avenue,2024-03-27T02:50:00.000+00:00,busbar,,L1 Active Power,kW,4.75
604756,Woodfield Avenue,2024-03-27T02:50:00.000+00:00,busbar,,N Current (RMS),A,26.2
604756,Woodfield Avenue,2024-03-27T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.8
604756,Woodfield Avenue,2024-03-27T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,31.3
604756,Woodfield Avenue,2024-03-27T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,20.5
604756,Woodfield Avenue,2024-03-27T02:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.34
604756,Woodfield Avenue,2024-03-27T02:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.15
604756,Woodfield Avenue,2024-03-27T02:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.03
604756,Woodfield Avenue,2024-03-27T02:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.09
604756,Woodfield Avenue,2024-03-27T02:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.29
604756,Woodfield Avenue,2024-03-27T02:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.47
604756,Woodfield Avenue,2024-03-27T02:40:00.000+00:00,feeder,4,N Current (RMS),A,4.6
604756,Woodfield Avenue,2024-03-27T02:40:00.000+00:00,feeder,4,L3 Current (RMS),A,5.0
604756,Woodfield Avenue,2024-03-27T02:40:00.000+00:00,feeder,4,L2 Current (RMS),A,5.8
604756,Woodfield Avenue,2024-03-27T02:40:00.000+00:00,feeder,4,L1 Current (RMS),A,6.4
604756,Woodfield Avenue,2024-03-27T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.22
604756,Woodfield Avenue,2024-03-27T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.47
604756,Woodfield Avenue,2024-03-27T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.44
604756,Woodfield Avenue,2024-03-27T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.67
604756,Woodfield Avenue,2024-03-27T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.26
604756,Woodfield Avenue,2024-03-27T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.05
604756,Woodfield Avenue,2024-03-27T02:40:00.000+00:00,feeder,3,N Current (RMS),A,10.3
604756,Woodfield Avenue,2024-03-27T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,7.3
604756,Woodfield Avenue,2024-03-27T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,11.9
604756,Woodfield Avenue,2024-03-27T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,4.8
604756,Woodfield Avenue,2024-03-27T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.51
604756,Woodfield Avenue,2024-03-27T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.72
604756,Woodfield Avenue,2024-03-27T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.06
604756,Woodfield Avenue,2024-03-27T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.51
604756,Woodfield Avenue,2024-03-27T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.62
604756,Woodfield Avenue,2024-03-27T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.09
604756,Woodfield Avenue,2024-03-27T02:40:00.000+00:00,feeder,2,N Current (RMS),A,11.6
604756,Woodfield Avenue,2024-03-27T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,7.1
604756,Woodfield Avenue,2024-03-27T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,9.1
604756,Woodfield Avenue,2024-03-27T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,12.7
604756,Woodfield Avenue,2024-03-27T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.21
604756,Woodfield Avenue,2024-03-27T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.76
604756,Woodfield Avenue,2024-03-27T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.04
604756,Woodfield Avenue,2024-03-27T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.48
604756,Woodfield Avenue,2024-03-27T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.86
604756,Woodfield Avenue,2024-03-27T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.91
604756,Woodfield Avenue,2024-03-27T02:40:00.000+00:00,feeder,1,N Current (RMS),A,20.4
604756,Woodfield Avenue,2024-03-27T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,22.4
604756,Woodfield Avenue,2024-03-27T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,8.6
604756,Woodfield Avenue,2024-03-27T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,4.0
604756,Woodfield Avenue,2024-03-27T02:40:00.000+00:00,transformer,,Temperature,C,17.8
604756,Woodfield Avenue,2024-03-27T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
604756,Woodfield Avenue,2024-03-27T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
604756,Woodfield Avenue,2024-03-27T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
604756,Woodfield Avenue,2024-03-27T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
604756,Woodfield Avenue,2024-03-27T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
604756,Woodfield Avenue,2024-03-27T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.73
604756,Woodfield Avenue,2024-03-27T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
604756,Woodfield Avenue,2024-03-27T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
604756,Woodfield Avenue,2024-03-27T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.48
604756,Woodfield Avenue,2024-03-27T02:40:00.000+00:00,busbar,,L3 Active Power,kW,9.75
604756,Woodfield Avenue,2024-03-27T02:40:00.000+00:00,busbar,,L2 Active Power,kW,7.03
604756,Woodfield Avenue,2024-03-27T02:40:00.000+00:00,busbar,,L1 Active Power,kW,6.51
604756,Woodfield Avenue,2024-03-27T02:40:00.000+00:00,busbar,,N Current (RMS),A,26.1
604756,Woodfield Avenue,2024-03-27T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.6
604756,Woodfield Avenue,2024-03-27T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,31.6
604756,Woodfield Avenue,2024-03-27T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,27.2
604756,Woodfield Avenue,2024-03-27T02:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.35
