Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604756,Woodfield Avenue,2024-03-27T02:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.14
604756,Woodfield Avenue,2024-03-27T02:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
604756,Woodfield Avenue,2024-03-27T02:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.87
604756,Woodfield Avenue,2024-03-27T02:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.47
604756,Woodfield Avenue,2024-03-27T02:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.29
604756,Woodfield Avenue,2024-03-27T02:30:00.000+00:00,feeder,4,N Current (RMS),A,4.5
604756,Woodfield Avenue,2024-03-27T02:30:00.000+00:00,feeder,4,L3 Current (RMS),A,4.3
604756,Woodfield Avenue,2024-03-27T02:30:00.000+00:00,feeder,4,L2 Current (RMS),A,6.5
604756,Woodfield Avenue,2024-03-27T02:30:00.000+00:00,feeder,4,L1 Current (RMS),A,5.7
604756,Woodfield Avenue,2024-03-27T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.44
604756,Woodfield Avenue,2024-03-27T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.48
604756,Woodfield Avenue,2024-03-27T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.37
604756,Woodfield Avenue,2024-03-27T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.26
604756,Woodfield Avenue,2024-03-27T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.38
604756,Woodfield Avenue,2024-03-27T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.03
604756,Woodfield Avenue,2024-03-27T02:30:00.000+00:00,feeder,3,N Current (RMS),A,9.2
604756,Woodfield Avenue,2024-03-27T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,6.0
604756,Woodfield Avenue,2024-03-27T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,12.4
604756,Woodfield Avenue,2024-03-27T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,4.7
604756,Woodfield Avenue,2024-03-27T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.46
604756,Woodfield Avenue,2024-03-27T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.48
604756,Woodfield Avenue,2024-03-27T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.31
604756,Woodfield Avenue,2024-03-27T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.22
604756,Woodfield Avenue,2024-03-27T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.48
604756,Woodfield Avenue,2024-03-27T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.28
604756,Woodfield Avenue,2024-03-27T02:30:00.000+00:00,feeder,2,N Current (RMS),A,11.9
604756,Woodfield Avenue,2024-03-27T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,6.1
604756,Woodfield Avenue,2024-03-27T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,3.0
604756,Woodfield Avenue,2024-03-27T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,13.5
604756,Woodfield Avenue,2024-03-27T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.28
604756,Woodfield Avenue,2024-03-27T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.71
604756,Woodfield Avenue,2024-03-27T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.05
604756,Woodfield Avenue,2024-03-27T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.57
604756,Woodfield Avenue,2024-03-27T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.59
604756,Woodfield Avenue,2024-03-27T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.97
604756,Woodfield Avenue,2024-03-27T02:30:00.000+00:00,feeder,1,N Current (RMS),A,20.6
604756,Woodfield Avenue,2024-03-27T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,22.8
604756,Woodfield Avenue,2024-03-27T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,12.2
604756,Woodfield Avenue,2024-03-27T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,4.4
604756,Woodfield Avenue,2024-03-27T02:30:00.000+00:00,transformer,,Temperature,C,17.9
604756,Woodfield Avenue,2024-03-27T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
604756,Woodfield Avenue,2024-03-27T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
604756,Woodfield Avenue,2024-03-27T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
604756,Woodfield Avenue,2024-03-27T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.9
604756,Woodfield Avenue,2024-03-27T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
604756,Woodfield Avenue,2024-03-27T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.77
604756,Woodfield Avenue,2024-03-27T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
604756,Woodfield Avenue,2024-03-27T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
604756,Woodfield Avenue,2024-03-27T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.61
604756,Woodfield Avenue,2024-03-27T02:30:00.000+00:00,busbar,,L3 Active Power,kW,8.92
604756,Woodfield Avenue,2024-03-27T02:30:00.000+00:00,busbar,,L2 Active Power,kW,6.92
604756,Woodfield Avenue,2024-03-27T02:30:00.000+00:00,busbar,,L1 Active Power,kW,6.57
604756,Woodfield Avenue,2024-03-27T02:30:00.000+00:00,busbar,,N Current (RMS),A,27.8
604756,Woodfield Avenue,2024-03-27T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.5
604756,Woodfield Avenue,2024-03-27T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,32.6
604756,Woodfield Avenue,2024-03-27T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,27.5
604756,Woodfield Avenue,2024-03-27T02:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.36
604756,Woodfield Avenue,2024-03-27T02:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.08
604756,Woodfield Avenue,2024-03-27T02:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.19
604756,Woodfield Avenue,2024-03-27T02:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.75
604756,Woodfield Avenue,2024-03-27T02:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.34
604756,Woodfield Avenue,2024-03-27T02:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.49
604756,Woodfield Avenue,2024-03-27T02:20:00.000+00:00,feeder,4,N Current (RMS),A,4.9
604756,Woodfield Avenue,2024-03-27T02:20:00.000+00:00,feeder,4,L3 Current (RMS),A,4.0
604756,Woodfield Avenue,2024-03-27T02:20:00.000+00:00,feeder,4,L2 Current (RMS),A,5.9
604756,Woodfield Avenue,2024-03-27T02:20:00.000+00:00,feeder,4,L1 Current (RMS),A,6.6
604756,Woodfield Avenue,2024-03-27T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.4
604756,Woodfield Avenue,2024-03-27T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.54
604756,Woodfield Avenue,2024-03-27T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.54
604756,Woodfield Avenue,2024-03-27T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.26
604756,Woodfield Avenue,2024-03-27T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.27
604756,Woodfield Avenue,2024-03-27T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.23
604756,Woodfield Avenue,2024-03-27T02:20:00.000+00:00,feeder,3,N Current (RMS),A,8.9
604756,Woodfield Avenue,2024-03-27T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,5.9
604756,Woodfield Avenue,2024-03-27T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,12.1
604756,Woodfield Avenue,2024-03-27T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,5.6
604756,Woodfield Avenue,2024-03-27T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.4
604756,Woodfield Avenue,2024-03-27T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.48
604756,Woodfield Avenue,2024-03-27T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.23
604756,Woodfield Avenue,2024-03-27T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.62
604756,Woodfield Avenue,2024-03-27T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.5
604756,Woodfield Avenue,2024-03-27T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.18
604756,Woodfield Avenue,2024-03-27T02:20:00.000+00:00,feeder,2,N Current (RMS),A,11.0
604756,Woodfield Avenue,2024-03-27T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,7.2
604756,Woodfield Avenue,2024-03-27T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,3.0
604756,Woodfield Avenue,2024-03-27T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,13.1
604756,Woodfield Avenue,2024-03-27T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.13
604756,Woodfield Avenue,2024-03-27T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.53
604756,Woodfield Avenue,2024-03-27T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.12
604756,Woodfield Avenue,2024-03-27T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.52
604756,Woodfield Avenue,2024-03-27T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.15
604756,Woodfield Avenue,2024-03-27T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.82
604756,Woodfield Avenue,2024-03-27T02:20:00.000+00:00,feeder,1,N Current (RMS),A,19.6
604756,Woodfield Avenue,2024-03-27T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,22.6
604756,Woodfield Avenue,2024-03-27T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,9.4
604756,Woodfield Avenue,2024-03-27T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,3.9
604756,Woodfield Avenue,2024-03-27T02:20:00.000+00:00,transformer,,Temperature,C,17.9
604756,Woodfield Avenue,2024-03-27T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
604756,Woodfield Avenue,2024-03-27T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.63
604756,Woodfield Avenue,2024-03-27T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
604756,Woodfield Avenue,2024-03-27T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
604756,Woodfield Avenue,2024-03-27T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
604756,Woodfield Avenue,2024-03-27T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.45
604756,Woodfield Avenue,2024-03-27T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
604756,Woodfield Avenue,2024-03-27T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
604756,Woodfield Avenue,2024-03-27T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.84
604756,Woodfield Avenue,2024-03-27T02:20:00.000+00:00,busbar,,L3 Active Power,kW,9.15
604756,Woodfield Avenue,2024-03-27T02:20:00.000+00:00,busbar,,L2 Active Power,kW,6.26
604756,Woodfield Avenue,2024-03-27T02:20:00.000+00:00,busbar,,L1 Active Power,kW,6.73
604756,Woodfield Avenue,2024-03-27T02:20:00.000+00:00,busbar,,N Current (RMS),A,28.6
604756,Woodfield Avenue,2024-03-27T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.4
604756,Woodfield Avenue,2024-03-27T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,29.4
604756,Woodfield Avenue,2024-03-27T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,28.3
604756,Woodfield Avenue,2024-03-27T02:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.41
604756,Woodfield Avenue,2024-03-27T02:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.21
604756,Woodfield Avenue,2024-03-27T02:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.23
604756,Woodfield Avenue,2024-03-27T02:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.96
604756,Woodfield Avenue,2024-03-27T02:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.37
604756,Woodfield Avenue,2024-03-27T02:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.45
604756,Woodfield Avenue,2024-03-27T02:10:00.000+00:00,feeder,4,N Current (RMS),A,8.6
604756,Woodfield Avenue,2024-03-27T02:10:00.000+00:00,feeder,4,L3 Current (RMS),A,4.8
604756,Woodfield Avenue,2024-03-27T02:10:00.000+00:00,feeder,4,L2 Current (RMS),A,6.1
604756,Woodfield Avenue,2024-03-27T02:10:00.000+00:00,feeder,4,L1 Current (RMS),A,11.8
604756,Woodfield Avenue,2024-03-27T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.3
604756,Woodfield Avenue,2024-03-27T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.54
604756,Woodfield Avenue,2024-03-27T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.71
604756,Woodfield Avenue,2024-03-27T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.51
604756,Woodfield Avenue,2024-03-27T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.54
604756,Woodfield Avenue,2024-03-27T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.29
604756,Woodfield Avenue,2024-03-27T02:10:00.000+00:00,feeder,3,N Current (RMS),A,10.0
604756,Woodfield Avenue,2024-03-27T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,6.8
604756,Woodfield Avenue,2024-03-27T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,13.1
604756,Woodfield Avenue,2024-03-27T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,6.2
604756,Woodfield Avenue,2024-03-27T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.16
604756,Woodfield Avenue,2024-03-27T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.33
604756,Woodfield Avenue,2024-03-27T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.08
604756,Woodfield Avenue,2024-03-27T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.06
604756,Woodfield Avenue,2024-03-27T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.64
604756,Woodfield Avenue,2024-03-27T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.13
604756,Woodfield Avenue,2024-03-27T02:10:00.000+00:00,feeder,2,N Current (RMS),A,9.8
604756,Woodfield Avenue,2024-03-27T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,4.9
604756,Woodfield Avenue,2024-03-27T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,3.2
604756,Woodfield Avenue,2024-03-27T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,12.9
604756,Woodfield Avenue,2024-03-27T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.07
604756,Woodfield Avenue,2024-03-27T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.46
604756,Woodfield Avenue,2024-03-27T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.16
604756,Woodfield Avenue,2024-03-27T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.77
604756,Woodfield Avenue,2024-03-27T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.15
604756,Woodfield Avenue,2024-03-27T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.75
604756,Woodfield Avenue,2024-03-27T02:10:00.000+00:00,feeder,1,N Current (RMS),A,20.3
604756,Woodfield Avenue,2024-03-27T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,23.7
604756,Woodfield Avenue,2024-03-27T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,9.5
604756,Woodfield Avenue,2024-03-27T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,3.6
604756,Woodfield Avenue,2024-03-27T02:10:00.000+00:00,transformer,,Temperature,C,18.0
604756,Woodfield Avenue,2024-03-27T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
604756,Woodfield Avenue,2024-03-27T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
604756,Woodfield Avenue,2024-03-27T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
604756,Woodfield Avenue,2024-03-27T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.29
604756,Woodfield Avenue,2024-03-27T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
604756,Woodfield Avenue,2024-03-27T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
604756,Woodfield Avenue,2024-03-27T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
604756,Woodfield Avenue,2024-03-27T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
604756,Woodfield Avenue,2024-03-27T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.86
604756,Woodfield Avenue,2024-03-27T02:10:00.000+00:00,busbar,,L3 Active Power,kW,9.3
604756,Woodfield Avenue,2024-03-27T02:10:00.000+00:00,busbar,,L2 Active Power,kW,6.7
604756,Woodfield Avenue,2024-03-27T02:10:00.000+00:00,busbar,,L1 Active Power,kW,7.63
604756,Woodfield Avenue,2024-03-27T02:10:00.000+00:00,busbar,,N Current (RMS),A,27.9
604756,Woodfield Avenue,2024-03-27T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.0
604756,Woodfield Avenue,2024-03-27T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,31.1
604756,Woodfield Avenue,2024-03-27T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,32.3
604756,Woodfield Avenue,2024-03-27T02:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.5
604756,Woodfield Avenue,2024-03-27T02:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.2
604756,Woodfield Avenue,2024-03-27T02:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.12
604756,Woodfield Avenue,2024-03-27T02:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.99
604756,Woodfield Avenue,2024-03-27T02:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.43
604756,Woodfield Avenue,2024-03-27T02:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.58
604756,Woodfield Avenue,2024-03-27T02:00:00.000+00:00,feeder,4,N Current (RMS),A,4.9
604756,Woodfield Avenue,2024-03-27T02:00:00.000+00:00,feeder,4,L3 Current (RMS),A,4.9
604756,Woodfield Avenue,2024-03-27T02:00:00.000+00:00,feeder,4,L2 Current (RMS),A,6.3
604756,Woodfield Avenue,2024-03-27T02:00:00.000+00:00,feeder,4,L1 Current (RMS),A,6.8
604756,Woodfield Avenue,2024-03-27T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.29
604756,Woodfield Avenue,2024-03-27T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.58
604756,Woodfield Avenue,2024-03-27T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.33
604756,Woodfield Avenue,2024-03-27T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.58
604756,Woodfield Avenue,2024-03-27T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.76
604756,Woodfield Avenue,2024-03-27T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.07
604756,Woodfield Avenue,2024-03-27T02:00:00.000+00:00,feeder,3,N Current (RMS),A,11.0
604756,Woodfield Avenue,2024-03-27T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,7.0
604756,Woodfield Avenue,2024-03-27T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,13.9
604756,Woodfield Avenue,2024-03-27T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,4.8
604756,Woodfield Avenue,2024-03-27T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.08
604756,Woodfield Avenue,2024-03-27T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.2
604756,Woodfield Avenue,2024-03-27T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
604756,Woodfield Avenue,2024-03-27T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.44
604756,Woodfield Avenue,2024-03-27T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.5
604756,Woodfield Avenue,2024-03-27T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.17
604756,Woodfield Avenue,2024-03-27T02:00:00.000+00:00,feeder,2,N Current (RMS),A,10.1
604756,Woodfield Avenue,2024-03-27T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,6.5
604756,Woodfield Avenue,2024-03-27T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,2.6
604756,Woodfield Avenue,2024-03-27T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,13.0
604756,Woodfield Avenue,2024-03-27T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.37
604756,Woodfield Avenue,2024-03-27T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.38
604756,Woodfield Avenue,2024-03-27T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.21
604756,Woodfield Avenue,2024-03-27T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.12
604756,Woodfield Avenue,2024-03-27T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.68
604756,Woodfield Avenue,2024-03-27T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.86
604756,Woodfield Avenue,2024-03-27T02:00:00.000+00:00,feeder,1,N Current (RMS),A,21.4
604756,Woodfield Avenue,2024-03-27T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,25.1
604756,Woodfield Avenue,2024-03-27T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,12.2
604756,Woodfield Avenue,2024-03-27T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,4.0
604756,Woodfield Avenue,2024-03-27T02:00:00.000+00:00,transformer,,Temperature,C,18.1
604756,Woodfield Avenue,2024-03-27T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
604756,Woodfield Avenue,2024-03-27T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
604756,Woodfield Avenue,2024-03-27T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
604756,Woodfield Avenue,2024-03-27T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
604756,Woodfield Avenue,2024-03-27T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
604756,Woodfield Avenue,2024-03-27T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
604756,Woodfield Avenue,2024-03-27T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
604756,Woodfield Avenue,2024-03-27T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
604756,Woodfield Avenue,2024-03-27T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.28
604756,Woodfield Avenue,2024-03-27T02:00:00.000+00:00,busbar,,L3 Active Power,kW,10.13
604756,Woodfield Avenue,2024-03-27T02:00:00.000+00:00,busbar,,L2 Active Power,kW,7.37
604756,Woodfield Avenue,2024-03-27T02:00:00.000+00:00,busbar,,L1 Active Power,kW,6.67
604756,Woodfield Avenue,2024-03-27T02:00:00.000+00:00,busbar,,N Current (RMS),A,28.9
604756,Woodfield Avenue,2024-03-27T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.2
604756,Woodfield Avenue,2024-03-27T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,33.8
604756,Woodfield Avenue,2024-03-27T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,27.9
604756,Woodfield Avenue,2024-03-27T01:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.56
604756,Woodfield Avenue,2024-03-27T01:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.05
604756,Woodfield Avenue,2024-03-27T01:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.14
604756,Woodfield Avenue,2024-03-27T01:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.95
604756,Woodfield Avenue,2024-03-27T01:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.41
604756,Woodfield Avenue,2024-03-27T01:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.12
604756,Woodfield Avenue,2024-03-27T01:50:00.000+00:00,feeder,4,N Current (RMS),A,4.5
604756,Woodfield Avenue,2024-03-27T01:50:00.000+00:00,feeder,4,L3 Current (RMS),A,4.9
604756,Woodfield Avenue,2024-03-27T01:50:00.000+00:00,feeder,4,L2 Current (RMS),A,6.2
604756,Woodfield Avenue,2024-03-27T01:50:00.000+00:00,feeder,4,L1 Current (RMS),A,5.1
604756,Woodfield Avenue,2024-03-27T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.14
604756,Woodfield Avenue,2024-03-27T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.43
604756,Woodfield Avenue,2024-03-27T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.32
604756,Woodfield Avenue,2024-03-27T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.67
604756,Woodfield Avenue,2024-03-27T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.82
604756,Woodfield Avenue,2024-03-27T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.11
604756,Woodfield Avenue,2024-03-27T01:50:00.000+00:00,feeder,3,N Current (RMS),A,10.7
604756,Woodfield Avenue,2024-03-27T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,7.2
604756,Woodfield Avenue,2024-03-27T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,13.8
604756,Woodfield Avenue,2024-03-27T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,4.9
604756,Woodfield Avenue,2024-03-27T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.21
604756,Woodfield Avenue,2024-03-27T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
604756,Woodfield Avenue,2024-03-27T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.05
604756,Woodfield Avenue,2024-03-27T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.14
604756,Woodfield Avenue,2024-03-27T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.62
604756,Woodfield Avenue,2024-03-27T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.35
604756,Woodfield Avenue,2024-03-27T01:50:00.000+00:00,feeder,2,N Current (RMS),A,11.7
604756,Woodfield Avenue,2024-03-27T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,5.7
604756,Woodfield Avenue,2024-03-27T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,2.8
604756,Woodfield Avenue,2024-03-27T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,13.8
604756,Woodfield Avenue,2024-03-27T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.17
604756,Woodfield Avenue,2024-03-27T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.34
604756,Woodfield Avenue,2024-03-27T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.12
604756,Woodfield Avenue,2024-03-27T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.09
604756,Woodfield Avenue,2024-03-27T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.59
604756,Woodfield Avenue,2024-03-27T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.88
604756,Woodfield Avenue,2024-03-27T01:50:00.000+00:00,feeder,1,N Current (RMS),A,20.7
604756,Woodfield Avenue,2024-03-27T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,25.0
604756,Woodfield Avenue,2024-03-27T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,11.3
604756,Woodfield Avenue,2024-03-27T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,4.1
604756,Woodfield Avenue,2024-03-27T01:50:00.000+00:00,transformer,,Temperature,C,18.1
604756,Woodfield Avenue,2024-03-27T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
604756,Woodfield Avenue,2024-03-27T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
604756,Woodfield Avenue,2024-03-27T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
604756,Woodfield Avenue,2024-03-27T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
604756,Woodfield Avenue,2024-03-27T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
604756,Woodfield Avenue,2024-03-27T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.51
604756,Woodfield Avenue,2024-03-27T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
604756,Woodfield Avenue,2024-03-27T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
604756,Woodfield Avenue,2024-03-27T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.12
604756,Woodfield Avenue,2024-03-27T01:50:00.000+00:00,busbar,,L3 Active Power,kW,9.84
604756,Woodfield Avenue,2024-03-27T01:50:00.000+00:00,busbar,,L2 Active Power,kW,7.43
604756,Woodfield Avenue,2024-03-27T01:50:00.000+00:00,busbar,,L1 Active Power,kW,6.46
604756,Woodfield Avenue,2024-03-27T01:50:00.000+00:00,busbar,,N Current (RMS),A,25.9
604756,Woodfield Avenue,2024-03-27T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.1
604756,Woodfield Avenue,2024-03-27T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,33.1
604756,Woodfield Avenue,2024-03-27T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,27.0
604756,Woodfield Avenue,2024-03-27T01:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.4
604756,Woodfield Avenue,2024-03-27T01:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.26
604756,Woodfield Avenue,2024-03-27T01:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.1
604756,Woodfield Avenue,2024-03-27T01:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.04
604756,Woodfield Avenue,2024-03-27T01:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.07
604756,Woodfield Avenue,2024-03-27T01:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.37
604756,Woodfield Avenue,2024-03-27T01:40:00.000+00:00,feeder,4,N Current (RMS),A,5.0
604756,Woodfield Avenue,2024-03-27T01:40:00.000+00:00,feeder,4,L3 Current (RMS),A,5.0
604756,Woodfield Avenue,2024-03-27T01:40:00.000+00:00,feeder,4,L2 Current (RMS),A,5.0
604756,Woodfield Avenue,2024-03-27T01:40:00.000+00:00,feeder,4,L1 Current (RMS),A,6.0
604756,Woodfield Avenue,2024-03-27T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.05
604756,Woodfield Avenue,2024-03-27T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.52
604756,Woodfield Avenue,2024-03-27T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.26
604756,Woodfield Avenue,2024-03-27T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.71
604756,Woodfield Avenue,2024-03-27T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.66
604756,Woodfield Avenue,2024-03-27T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.08
604756,Woodfield Avenue,2024-03-27T01:40:00.000+00:00,feeder,3,N Current (RMS),A,11.1
604756,Woodfield Avenue,2024-03-27T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,7.4
604756,Woodfield Avenue,2024-03-27T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,13.4
604756,Woodfield Avenue,2024-03-27T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,4.7
604756,Woodfield Avenue,2024-03-27T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.19
604756,Woodfield Avenue,2024-03-27T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.12
604756,Woodfield Avenue,2024-03-27T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.03
604756,Woodfield Avenue,2024-03-27T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.14
604756,Woodfield Avenue,2024-03-27T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.66
604756,Woodfield Avenue,2024-03-27T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.28
604756,Woodfield Avenue,2024-03-27T01:40:00.000+00:00,feeder,2,N Current (RMS),A,11.3
604756,Woodfield Avenue,2024-03-27T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,5.2
604756,Woodfield Avenue,2024-03-27T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,3.1
604756,Woodfield Avenue,2024-03-27T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,13.5
604756,Woodfield Avenue,2024-03-27T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.06
604756,Woodfield Avenue,2024-03-27T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.67
604756,Woodfield Avenue,2024-03-27T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
604756,Woodfield Avenue,2024-03-27T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.96
604756,Woodfield Avenue,2024-03-27T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.81
604756,Woodfield Avenue,2024-03-27T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.97
604756,Woodfield Avenue,2024-03-27T01:40:00.000+00:00,feeder,1,N Current (RMS),A,21.8
604756,Woodfield Avenue,2024-03-27T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,24.4
604756,Woodfield Avenue,2024-03-27T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,13.5
604756,Woodfield Avenue,2024-03-27T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,4.4
604756,Woodfield Avenue,2024-03-27T01:40:00.000+00:00,transformer,,Temperature,C,18.1
604756,Woodfield Avenue,2024-03-27T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
604756,Woodfield Avenue,2024-03-27T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.68
604756,Woodfield Avenue,2024-03-27T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
604756,Woodfield Avenue,2024-03-27T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.31
604756,Woodfield Avenue,2024-03-27T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
604756,Woodfield Avenue,2024-03-27T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
604756,Woodfield Avenue,2024-03-27T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
604756,Woodfield Avenue,2024-03-27T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
604756,Woodfield Avenue,2024-03-27T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.32
604756,Woodfield Avenue,2024-03-27T01:40:00.000+00:00,busbar,,L3 Active Power,kW,9.85
604756,Woodfield Avenue,2024-03-27T01:40:00.000+00:00,busbar,,L2 Active Power,kW,7.2
604756,Woodfield Avenue,2024-03-27T01:40:00.000+00:00,busbar,,L1 Active Power,kW,6.71
604756,Woodfield Avenue,2024-03-27T01:40:00.000+00:00,busbar,,N Current (RMS),A,28.5
604756,Woodfield Avenue,2024-03-27T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.0
604756,Woodfield Avenue,2024-03-27T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.4
604756,Woodfield Avenue,2024-03-27T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,28.0
604756,Woodfield Avenue,2024-03-27T01:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.32
604756,Woodfield Avenue,2024-03-27T01:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.05
604756,Woodfield Avenue,2024-03-27T01:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.18
604756,Woodfield Avenue,2024-03-27T01:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.97
604756,Woodfield Avenue,2024-03-27T01:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.18
604756,Woodfield Avenue,2024-03-27T01:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.49
604756,Woodfield Avenue,2024-03-27T01:30:00.000+00:00,feeder,4,N Current (RMS),A,5.1
604756,Woodfield Avenue,2024-03-27T01:30:00.000+00:00,feeder,4,L3 Current (RMS),A,4.6
604756,Woodfield Avenue,2024-03-27T01:30:00.000+00:00,feeder,4,L2 Current (RMS),A,5.4
604756,Woodfield Avenue,2024-03-27T01:30:00.000+00:00,feeder,4,L1 Current (RMS),A,6.5
604756,Woodfield Avenue,2024-03-27T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.39
604756,Woodfield Avenue,2024-03-27T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.58
604756,Woodfield Avenue,2024-03-27T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.65
604756,Woodfield Avenue,2024-03-27T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.54
604756,Woodfield Avenue,2024-03-27T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.58
604756,Woodfield Avenue,2024-03-27T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.35
604756,Woodfield Avenue,2024-03-27T01:30:00.000+00:00,feeder,3,N Current (RMS),A,9.7
604756,Woodfield Avenue,2024-03-27T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,6.9
604756,Woodfield Avenue,2024-03-27T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,13.3
604756,Woodfield Avenue,2024-03-27T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,6.3
604756,Woodfield Avenue,2024-03-27T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.19
604756,Woodfield Avenue,2024-03-27T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.15
604756,Woodfield Avenue,2024-03-27T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.25
604756,Woodfield Avenue,2024-03-27T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.69
604756,Woodfield Avenue,2024-03-27T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.54
604756,Woodfield Avenue,2024-03-27T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.4
604756,Woodfield Avenue,2024-03-27T01:30:00.000+00:00,feeder,2,N Current (RMS),A,11.5
604756,Woodfield Avenue,2024-03-27T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,7.6
604756,Woodfield Avenue,2024-03-27T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,2.8
604756,Woodfield Avenue,2024-03-27T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,14.0
604756,Woodfield Avenue,2024-03-27T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.2
604756,Woodfield Avenue,2024-03-27T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.83
604756,Woodfield Avenue,2024-03-27T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.04
604756,Woodfield Avenue,2024-03-27T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.9
604756,Woodfield Avenue,2024-03-27T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.12
604756,Woodfield Avenue,2024-03-27T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.84
604756,Woodfield Avenue,2024-03-27T01:30:00.000+00:00,feeder,1,N Current (RMS),A,22.4
604756,Woodfield Avenue,2024-03-27T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,24.2
604756,Woodfield Avenue,2024-03-27T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,9.9
604756,Woodfield Avenue,2024-03-27T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,3.8
604756,Woodfield Avenue,2024-03-27T01:30:00.000+00:00,transformer,,Temperature,C,18.2
604756,Woodfield Avenue,2024-03-27T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
604756,Woodfield Avenue,2024-03-27T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
604756,Woodfield Avenue,2024-03-27T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
604756,Woodfield Avenue,2024-03-27T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
604756,Woodfield Avenue,2024-03-27T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
604756,Woodfield Avenue,2024-03-27T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.24
604756,Woodfield Avenue,2024-03-27T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
604756,Woodfield Avenue,2024-03-27T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
604756,Woodfield Avenue,2024-03-27T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.13
604756,Woodfield Avenue,2024-03-27T01:30:00.000+00:00,busbar,,L3 Active Power,kW,10.1
604756,Woodfield Avenue,2024-03-27T01:30:00.000+00:00,busbar,,L2 Active Power,kW,6.43
604756,Woodfield Avenue,2024-03-27T01:30:00.000+00:00,busbar,,L1 Active Power,kW,7.08
604756,Woodfield Avenue,2024-03-27T01:30:00.000+00:00,busbar,,N Current (RMS),A,32.4
604756,Woodfield Avenue,2024-03-27T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.3
604756,Woodfield Avenue,2024-03-27T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,30.6
604756,Woodfield Avenue,2024-03-27T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,29.8
604756,Woodfield Avenue,2024-03-27T01:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.45
604756,Woodfield Avenue,2024-03-27T01:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.19
604756,Woodfield Avenue,2024-03-27T01:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.23
604756,Woodfield Avenue,2024-03-27T01:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.04
604756,Woodfield Avenue,2024-03-27T01:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.16
604756,Woodfield Avenue,2024-03-27T01:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.68
604756,Woodfield Avenue,2024-03-27T01:20:00.000+00:00,feeder,4,N Current (RMS),A,5.6
604756,Woodfield Avenue,2024-03-27T01:20:00.000+00:00,feeder,4,L3 Current (RMS),A,5.1
604756,Woodfield Avenue,2024-03-27T01:20:00.000+00:00,feeder,4,L2 Current (RMS),A,5.3
604756,Woodfield Avenue,2024-03-27T01:20:00.000+00:00,feeder,4,L1 Current (RMS),A,7.3
604756,Woodfield Avenue,2024-03-27T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.41
604756,Woodfield Avenue,2024-03-27T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.72
604756,Woodfield Avenue,2024-03-27T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.63
604756,Woodfield Avenue,2024-03-27T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.43
604756,Woodfield Avenue,2024-03-27T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.35
604756,Woodfield Avenue,2024-03-27T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.37
604756,Woodfield Avenue,2024-03-27T01:20:00.000+00:00,feeder,3,N Current (RMS),A,9.8
604756,Woodfield Avenue,2024-03-27T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,6.6
604756,Woodfield Avenue,2024-03-27T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,13.0
604756,Woodfield Avenue,2024-03-27T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,6.3
604756,Woodfield Avenue,2024-03-27T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.18
604756,Woodfield Avenue,2024-03-27T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.14
604756,Woodfield Avenue,2024-03-27T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.34
604756,Woodfield Avenue,2024-03-27T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.02
604756,Woodfield Avenue,2024-03-27T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.65
604756,Woodfield Avenue,2024-03-27T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.38
604756,Woodfield Avenue,2024-03-27T01:20:00.000+00:00,feeder,2,N Current (RMS),A,11.5
604756,Woodfield Avenue,2024-03-27T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,4.8
604756,Woodfield Avenue,2024-03-27T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,3.1
604756,Woodfield Avenue,2024-03-27T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,14.0
604756,Woodfield Avenue,2024-03-27T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.08
604756,Woodfield Avenue,2024-03-27T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.74
604756,Woodfield Avenue,2024-03-27T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.07
604756,Woodfield Avenue,2024-03-27T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.8
604756,Woodfield Avenue,2024-03-27T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.9
604756,Woodfield Avenue,2024-03-27T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.84
604756,Woodfield Avenue,2024-03-27T01:20:00.000+00:00,feeder,1,N Current (RMS),A,21.6
604756,Woodfield Avenue,2024-03-27T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,23.9
604756,Woodfield Avenue,2024-03-27T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,14.0
604756,Woodfield Avenue,2024-03-27T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,3.9
604756,Woodfield Avenue,2024-03-27T01:20:00.000+00:00,transformer,,Temperature,C,18.3
604756,Woodfield Avenue,2024-03-27T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
604756,Woodfield Avenue,2024-03-27T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.29
604756,Woodfield Avenue,2024-03-27T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
604756,Woodfield Avenue,2024-03-27T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.91
604756,Woodfield Avenue,2024-03-27T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
604756,Woodfield Avenue,2024-03-27T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
604756,Woodfield Avenue,2024-03-27T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
604756,Woodfield Avenue,2024-03-27T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
604756,Woodfield Avenue,2024-03-27T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.13
604756,Woodfield Avenue,2024-03-27T01:20:00.000+00:00,busbar,,L3 Active Power,kW,9.3
604756,Woodfield Avenue,2024-03-27T01:20:00.000+00:00,busbar,,L2 Active Power,kW,7.06
604756,Woodfield Avenue,2024-03-27T01:20:00.000+00:00,busbar,,L1 Active Power,kW,7.27
604756,Woodfield Avenue,2024-03-27T01:20:00.000+00:00,busbar,,N Current (RMS),A,29.4
604756,Woodfield Avenue,2024-03-27T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.2
604756,Woodfield Avenue,2024-03-27T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,33.6
604756,Woodfield Avenue,2024-03-27T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,30.7
604756,Woodfield Avenue,2024-03-27T01:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.44
604756,Woodfield Avenue,2024-03-27T01:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.14
604756,Woodfield Avenue,2024-03-27T01:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.07
604756,Woodfield Avenue,2024-03-27T01:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.08
604756,Woodfield Avenue,2024-03-27T01:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.29
604756,Woodfield Avenue,2024-03-27T01:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.4
604756,Woodfield Avenue,2024-03-27T01:10:00.000+00:00,feeder,4,N Current (RMS),A,4.9
604756,Woodfield Avenue,2024-03-27T01:10:00.000+00:00,feeder,4,L3 Current (RMS),A,5.2
604756,Woodfield Avenue,2024-03-27T01:10:00.000+00:00,feeder,4,L2 Current (RMS),A,5.8
604756,Woodfield Avenue,2024-03-27T01:10:00.000+00:00,feeder,4,L1 Current (RMS),A,6.2
604756,Woodfield Avenue,2024-03-27T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.52
604756,Woodfield Avenue,2024-03-27T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.67
604756,Woodfield Avenue,2024-03-27T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.28
604756,Woodfield Avenue,2024-03-27T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.35
604756,Woodfield Avenue,2024-03-27T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.52
604756,Woodfield Avenue,2024-03-27T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.15
604756,Woodfield Avenue,2024-03-27T01:10:00.000+00:00,feeder,3,N Current (RMS),A,9.8
604756,Woodfield Avenue,2024-03-27T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,6.4
604756,Woodfield Avenue,2024-03-27T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,13.5
604756,Woodfield Avenue,2024-03-27T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,5.0
604756,Woodfield Avenue,2024-03-27T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.4
604756,Woodfield Avenue,2024-03-27T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.24
604756,Woodfield Avenue,2024-03-27T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.55
604756,Woodfield Avenue,2024-03-27T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.45
604756,Woodfield Avenue,2024-03-27T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.57
604756,Woodfield Avenue,2024-03-27T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.51
604756,Woodfield Avenue,2024-03-27T01:10:00.000+00:00,feeder,2,N Current (RMS),A,12.9
604756,Woodfield Avenue,2024-03-27T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,6.9
604756,Woodfield Avenue,2024-03-27T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,2.9
604756,Woodfield Avenue,2024-03-27T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,14.6
604756,Woodfield Avenue,2024-03-27T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.31
604756,Woodfield Avenue,2024-03-27T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.72
604756,Woodfield Avenue,2024-03-27T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.06
604756,Woodfield Avenue,2024-03-27T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.62
604756,Woodfield Avenue,2024-03-27T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.24
604756,Woodfield Avenue,2024-03-27T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.84
604756,Woodfield Avenue,2024-03-27T01:10:00.000+00:00,feeder,1,N Current (RMS),A,20.5
604756,Woodfield Avenue,2024-03-27T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,23.2
604756,Woodfield Avenue,2024-03-27T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,10.2
604756,Woodfield Avenue,2024-03-27T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,3.7
604756,Woodfield Avenue,2024-03-27T01:10:00.000+00:00,transformer,,Temperature,C,18.3
604756,Woodfield Avenue,2024-03-27T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
604756,Woodfield Avenue,2024-03-27T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
604756,Woodfield Avenue,2024-03-27T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
604756,Woodfield Avenue,2024-03-27T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.67
604756,Woodfield Avenue,2024-03-27T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
604756,Woodfield Avenue,2024-03-27T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.89
604756,Woodfield Avenue,2024-03-27T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
604756,Woodfield Avenue,2024-03-27T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
604756,Woodfield Avenue,2024-03-27T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.85
604756,Woodfield Avenue,2024-03-27T01:10:00.000+00:00,busbar,,L3 Active Power,kW,9.51
604756,Woodfield Avenue,2024-03-27T01:10:00.000+00:00,busbar,,L2 Active Power,kW,6.62
604756,Woodfield Avenue,2024-03-27T01:10:00.000+00:00,busbar,,L1 Active Power,kW,6.91
604756,Woodfield Avenue,2024-03-27T01:10:00.000+00:00,busbar,,N Current (RMS),A,30.6
604756,Woodfield Avenue,2024-03-27T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.4
604756,Woodfield Avenue,2024-03-27T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,31.6
604756,Woodfield Avenue,2024-03-27T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,29.1
604756,Woodfield Avenue,2024-03-27T01:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.52
604756,Woodfield Avenue,2024-03-27T01:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.11
604756,Woodfield Avenue,2024-03-27T01:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.17
604756,Woodfield Avenue,2024-03-27T01:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.94
604756,Woodfield Avenue,2024-03-27T01:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.33
604756,Woodfield Avenue,2024-03-27T01:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.56
604756,Woodfield Avenue,2024-03-27T01:00:00.000+00:00,feeder,4,N Current (RMS),A,5.5
604756,Woodfield Avenue,2024-03-27T01:00:00.000+00:00,feeder,4,L3 Current (RMS),A,5.0
604756,Woodfield Avenue,2024-03-27T01:00:00.000+00:00,feeder,4,L2 Current (RMS),A,5.9
604756,Woodfield Avenue,2024-03-27T01:00:00.000+00:00,feeder,4,L1 Current (RMS),A,6.9
604756,Woodfield Avenue,2024-03-27T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.54
604756,Woodfield Avenue,2024-03-27T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.52
604756,Woodfield Avenue,2024-03-27T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.31
604756,Woodfield Avenue,2024-03-27T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.5
604756,Woodfield Avenue,2024-03-27T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.54
604756,Woodfield Avenue,2024-03-27T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.17
604756,Woodfield Avenue,2024-03-27T01:00:00.000+00:00,feeder,3,N Current (RMS),A,9.5
604756,Woodfield Avenue,2024-03-27T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,7.0
604756,Woodfield Avenue,2024-03-27T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,13.2
604756,Woodfield Avenue,2024-03-27T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,5.1
604756,Woodfield Avenue,2024-03-27T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.37
604756,Woodfield Avenue,2024-03-27T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.33
604756,Woodfield Avenue,2024-03-27T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.21
604756,Woodfield Avenue,2024-03-27T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.03
604756,Woodfield Avenue,2024-03-27T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.44
604756,Woodfield Avenue,2024-03-27T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.44
604756,Woodfield Avenue,2024-03-27T01:00:00.000+00:00,feeder,2,N Current (RMS),A,12.4
604756,Woodfield Avenue,2024-03-27T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,5.0
604756,Woodfield Avenue,2024-03-27T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,2.6
604756,Woodfield Avenue,2024-03-27T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,14.2
604756,Woodfield Avenue,2024-03-27T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.04
604756,Woodfield Avenue,2024-03-27T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.64
604756,Woodfield Avenue,2024-03-27T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.21
604756,Woodfield Avenue,2024-03-27T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.43
604756,Woodfield Avenue,2024-03-27T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.42
