Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604756,Woodfield Avenue,2024-03-27T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.93
604756,Woodfield Avenue,2024-03-27T01:00:00.000+00:00,feeder,1,N Current (RMS),A,23.4
604756,Woodfield Avenue,2024-03-27T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,26.9
604756,Woodfield Avenue,2024-03-27T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,10.9
604756,Woodfield Avenue,2024-03-27T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,4.3
604756,Woodfield Avenue,2024-03-27T01:00:00.000+00:00,transformer,,Temperature,C,18.4
604756,Woodfield Avenue,2024-03-27T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
604756,Woodfield Avenue,2024-03-27T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
604756,Woodfield Avenue,2024-03-27T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
604756,Woodfield Avenue,2024-03-27T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
604756,Woodfield Avenue,2024-03-27T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
604756,Woodfield Avenue,2024-03-27T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.81
604756,Woodfield Avenue,2024-03-27T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
604756,Woodfield Avenue,2024-03-27T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
604756,Woodfield Avenue,2024-03-27T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.48
604756,Woodfield Avenue,2024-03-27T01:00:00.000+00:00,busbar,,L3 Active Power,kW,9.9
604756,Woodfield Avenue,2024-03-27T01:00:00.000+00:00,busbar,,L2 Active Power,kW,6.73
604756,Woodfield Avenue,2024-03-27T01:00:00.000+00:00,busbar,,L1 Active Power,kW,7.1
604756,Woodfield Avenue,2024-03-27T01:00:00.000+00:00,busbar,,N Current (RMS),A,30.5
604756,Woodfield Avenue,2024-03-27T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.1
604756,Woodfield Avenue,2024-03-27T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,31.9
604756,Woodfield Avenue,2024-03-27T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,29.8
604756,Woodfield Avenue,2024-03-27T00:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.32
604756,Woodfield Avenue,2024-03-27T00:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.33
604756,Woodfield Avenue,2024-03-27T00:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.21
604756,Woodfield Avenue,2024-03-27T00:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.13
604756,Woodfield Avenue,2024-03-27T00:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.11
604756,Woodfield Avenue,2024-03-27T00:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.56
604756,Woodfield Avenue,2024-03-27T00:50:00.000+00:00,feeder,4,N Current (RMS),A,5.3
604756,Woodfield Avenue,2024-03-27T00:50:00.000+00:00,feeder,4,L3 Current (RMS),A,5.2
604756,Woodfield Avenue,2024-03-27T00:50:00.000+00:00,feeder,4,L2 Current (RMS),A,5.3
604756,Woodfield Avenue,2024-03-27T00:50:00.000+00:00,feeder,4,L1 Current (RMS),A,6.8
604756,Woodfield Avenue,2024-03-27T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.5
604756,Woodfield Avenue,2024-03-27T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.35
604756,Woodfield Avenue,2024-03-27T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.33
604756,Woodfield Avenue,2024-03-27T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.75
604756,Woodfield Avenue,2024-03-27T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.74
604756,Woodfield Avenue,2024-03-27T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.15
604756,Woodfield Avenue,2024-03-27T00:50:00.000+00:00,feeder,3,N Current (RMS),A,9.9
604756,Woodfield Avenue,2024-03-27T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,7.9
604756,Woodfield Avenue,2024-03-27T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,13.6
604756,Woodfield Avenue,2024-03-27T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,5.0
604756,Woodfield Avenue,2024-03-27T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.25
604756,Woodfield Avenue,2024-03-27T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.63
604756,Woodfield Avenue,2024-03-27T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.22
604756,Woodfield Avenue,2024-03-27T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.19
604756,Woodfield Avenue,2024-03-27T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.42
604756,Woodfield Avenue,2024-03-27T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.5
604756,Woodfield Avenue,2024-03-27T00:50:00.000+00:00,feeder,2,N Current (RMS),A,13.2
604756,Woodfield Avenue,2024-03-27T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,5.7
604756,Woodfield Avenue,2024-03-27T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,8.2
604756,Woodfield Avenue,2024-03-27T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,14.5
604756,Woodfield Avenue,2024-03-27T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.16
604756,Woodfield Avenue,2024-03-27T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.57
604756,Woodfield Avenue,2024-03-27T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.17
604756,Woodfield Avenue,2024-03-27T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.51
604756,Woodfield Avenue,2024-03-27T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.79
604756,Woodfield Avenue,2024-03-27T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.8
604756,Woodfield Avenue,2024-03-27T00:50:00.000+00:00,feeder,1,N Current (RMS),A,24.0
604756,Woodfield Avenue,2024-03-27T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,26.9
604756,Woodfield Avenue,2024-03-27T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,13.5
604756,Woodfield Avenue,2024-03-27T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,3.6
604756,Woodfield Avenue,2024-03-27T00:50:00.000+00:00,transformer,,Temperature,C,18.6
604756,Woodfield Avenue,2024-03-27T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
604756,Woodfield Avenue,2024-03-27T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
604756,Woodfield Avenue,2024-03-27T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
604756,Woodfield Avenue,2024-03-27T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
604756,Woodfield Avenue,2024-03-27T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
604756,Woodfield Avenue,2024-03-27T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.46
604756,Woodfield Avenue,2024-03-27T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
604756,Woodfield Avenue,2024-03-27T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
604756,Woodfield Avenue,2024-03-27T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.58
604756,Woodfield Avenue,2024-03-27T00:50:00.000+00:00,busbar,,L3 Active Power,kW,10.57
604756,Woodfield Avenue,2024-03-27T00:50:00.000+00:00,busbar,,L2 Active Power,kW,8.06
604756,Woodfield Avenue,2024-03-27T00:50:00.000+00:00,busbar,,L1 Active Power,kW,7.02
604756,Woodfield Avenue,2024-03-27T00:50:00.000+00:00,busbar,,N Current (RMS),A,29.0
604756,Woodfield Avenue,2024-03-27T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.4
604756,Woodfield Avenue,2024-03-27T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,36.7
604756,Woodfield Avenue,2024-03-27T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,29.5
604756,Woodfield Avenue,2024-03-27T00:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.43
604756,Woodfield Avenue,2024-03-27T00:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.42
604756,Woodfield Avenue,2024-03-27T00:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.27
604756,Woodfield Avenue,2024-03-27T00:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.09
604756,Woodfield Avenue,2024-03-27T00:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.93
604756,Woodfield Avenue,2024-03-27T00:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.07
604756,Woodfield Avenue,2024-03-27T00:40:00.000+00:00,feeder,4,N Current (RMS),A,7.1
604756,Woodfield Avenue,2024-03-27T00:40:00.000+00:00,feeder,4,L3 Current (RMS),A,5.3
604756,Woodfield Avenue,2024-03-27T00:40:00.000+00:00,feeder,4,L2 Current (RMS),A,4.9
604756,Woodfield Avenue,2024-03-27T00:40:00.000+00:00,feeder,4,L1 Current (RMS),A,8.9
604756,Woodfield Avenue,2024-03-27T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.49
604756,Woodfield Avenue,2024-03-27T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.48
604756,Woodfield Avenue,2024-03-27T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.53
604756,Woodfield Avenue,2024-03-27T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.54
604756,Woodfield Avenue,2024-03-27T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.12
604756,Woodfield Avenue,2024-03-27T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.3
604756,Woodfield Avenue,2024-03-27T00:40:00.000+00:00,feeder,3,N Current (RMS),A,10.6
604756,Woodfield Avenue,2024-03-27T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,7.1
604756,Woodfield Avenue,2024-03-27T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,15.7
604756,Woodfield Avenue,2024-03-27T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,5.9
604756,Woodfield Avenue,2024-03-27T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.35
604756,Woodfield Avenue,2024-03-27T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.7
604756,Woodfield Avenue,2024-03-27T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
604756,Woodfield Avenue,2024-03-27T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.55
604756,Woodfield Avenue,2024-03-27T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.49
604756,Woodfield Avenue,2024-03-27T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.48
604756,Woodfield Avenue,2024-03-27T00:40:00.000+00:00,feeder,2,N Current (RMS),A,14.9
604756,Woodfield Avenue,2024-03-27T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,6.9
604756,Woodfield Avenue,2024-03-27T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,12.4
604756,Woodfield Avenue,2024-03-27T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,14.4
604756,Woodfield Avenue,2024-03-27T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.09
604756,Woodfield Avenue,2024-03-27T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.47
604756,Woodfield Avenue,2024-03-27T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.02
604756,Woodfield Avenue,2024-03-27T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.67
604756,Woodfield Avenue,2024-03-27T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.22
604756,Woodfield Avenue,2024-03-27T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.01
604756,Woodfield Avenue,2024-03-27T00:40:00.000+00:00,feeder,1,N Current (RMS),A,23.6
604756,Woodfield Avenue,2024-03-27T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,28.0
604756,Woodfield Avenue,2024-03-27T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,14.4
604756,Woodfield Avenue,2024-03-27T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,4.4
604756,Woodfield Avenue,2024-03-27T00:40:00.000+00:00,transformer,,Temperature,C,18.6
604756,Woodfield Avenue,2024-03-27T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
604756,Woodfield Avenue,2024-03-27T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.39
604756,Woodfield Avenue,2024-03-27T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
604756,Woodfield Avenue,2024-03-27T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
604756,Woodfield Avenue,2024-03-27T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
604756,Woodfield Avenue,2024-03-27T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.91
604756,Woodfield Avenue,2024-03-27T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
604756,Woodfield Avenue,2024-03-27T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
604756,Woodfield Avenue,2024-03-27T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.85
604756,Woodfield Avenue,2024-03-27T00:40:00.000+00:00,busbar,,L3 Active Power,kW,10.85
604756,Woodfield Avenue,2024-03-27T00:40:00.000+00:00,busbar,,L2 Active Power,kW,9.75
604756,Woodfield Avenue,2024-03-27T00:40:00.000+00:00,busbar,,L1 Active Power,kW,7.86
604756,Woodfield Avenue,2024-03-27T00:40:00.000+00:00,busbar,,N Current (RMS),A,26.0
604756,Woodfield Avenue,2024-03-27T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.1
604756,Woodfield Avenue,2024-03-27T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.5
604756,Woodfield Avenue,2024-03-27T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,33.0
604756,Woodfield Avenue,2024-03-27T00:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.23
604756,Woodfield Avenue,2024-03-27T00:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.5
604756,Woodfield Avenue,2024-03-27T00:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.08
604756,Woodfield Avenue,2024-03-27T00:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.23
604756,Woodfield Avenue,2024-03-27T00:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.86
604756,Woodfield Avenue,2024-03-27T00:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.91
604756,Woodfield Avenue,2024-03-27T00:30:00.000+00:00,feeder,4,N Current (RMS),A,6.4
604756,Woodfield Avenue,2024-03-27T00:30:00.000+00:00,feeder,4,L3 Current (RMS),A,5.5
604756,Woodfield Avenue,2024-03-27T00:30:00.000+00:00,feeder,4,L2 Current (RMS),A,4.8
604756,Woodfield Avenue,2024-03-27T00:30:00.000+00:00,feeder,4,L1 Current (RMS),A,8.1
604756,Woodfield Avenue,2024-03-27T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.57
604756,Woodfield Avenue,2024-03-27T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.43
604756,Woodfield Avenue,2024-03-27T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.42
604756,Woodfield Avenue,2024-03-27T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.45
604756,Woodfield Avenue,2024-03-27T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.14
604756,Woodfield Avenue,2024-03-27T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.27
604756,Woodfield Avenue,2024-03-27T00:30:00.000+00:00,feeder,3,N Current (RMS),A,12.8
604756,Woodfield Avenue,2024-03-27T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,6.8
604756,Woodfield Avenue,2024-03-27T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,19.4
604756,Woodfield Avenue,2024-03-27T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,5.6
604756,Woodfield Avenue,2024-03-27T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.51
604756,Woodfield Avenue,2024-03-27T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.14
604756,Woodfield Avenue,2024-03-27T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.05
604756,Woodfield Avenue,2024-03-27T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.47
604756,Woodfield Avenue,2024-03-27T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.12
604756,Woodfield Avenue,2024-03-27T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.49
604756,Woodfield Avenue,2024-03-27T00:30:00.000+00:00,feeder,2,N Current (RMS),A,13.7
604756,Woodfield Avenue,2024-03-27T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,8.2
604756,Woodfield Avenue,2024-03-27T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,5.9
604756,Woodfield Avenue,2024-03-27T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,14.5
604756,Woodfield Avenue,2024-03-27T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.14
604756,Woodfield Avenue,2024-03-27T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.46
604756,Woodfield Avenue,2024-03-27T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.08
604756,Woodfield Avenue,2024-03-27T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.74
604756,Woodfield Avenue,2024-03-27T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.41
604756,Woodfield Avenue,2024-03-27T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.02
604756,Woodfield Avenue,2024-03-27T00:30:00.000+00:00,feeder,1,N Current (RMS),A,23.2
604756,Woodfield Avenue,2024-03-27T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,28.2
604756,Woodfield Avenue,2024-03-27T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,18.6
604756,Woodfield Avenue,2024-03-27T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,4.4
604756,Woodfield Avenue,2024-03-27T00:30:00.000+00:00,transformer,,Temperature,C,18.7
604756,Woodfield Avenue,2024-03-27T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.71
604756,Woodfield Avenue,2024-03-27T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
604756,Woodfield Avenue,2024-03-27T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
604756,Woodfield Avenue,2024-03-27T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.93
604756,Woodfield Avenue,2024-03-27T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
604756,Woodfield Avenue,2024-03-27T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.96
604756,Woodfield Avenue,2024-03-27T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
604756,Woodfield Avenue,2024-03-27T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
604756,Woodfield Avenue,2024-03-27T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.62
604756,Woodfield Avenue,2024-03-27T00:30:00.000+00:00,busbar,,L3 Active Power,kW,10.9
604756,Woodfield Avenue,2024-03-27T00:30:00.000+00:00,busbar,,L2 Active Power,kW,10.53
604756,Woodfield Avenue,2024-03-27T00:30:00.000+00:00,busbar,,L1 Active Power,kW,7.69
604756,Woodfield Avenue,2024-03-27T00:30:00.000+00:00,busbar,,N Current (RMS),A,28.9
604756,Woodfield Avenue,2024-03-27T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.2
604756,Woodfield Avenue,2024-03-27T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.3
604756,Woodfield Avenue,2024-03-27T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,32.2
604756,Woodfield Avenue,2024-03-27T00:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.22
604756,Woodfield Avenue,2024-03-27T00:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.49
604756,Woodfield Avenue,2024-03-27T00:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.32
604756,Woodfield Avenue,2024-03-27T00:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.16
604756,Woodfield Avenue,2024-03-27T00:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.94
604756,Woodfield Avenue,2024-03-27T00:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.09
604756,Woodfield Avenue,2024-03-27T00:20:00.000+00:00,feeder,4,N Current (RMS),A,7.3
604756,Woodfield Avenue,2024-03-27T00:20:00.000+00:00,feeder,4,L3 Current (RMS),A,5.4
604756,Woodfield Avenue,2024-03-27T00:20:00.000+00:00,feeder,4,L2 Current (RMS),A,5.0
604756,Woodfield Avenue,2024-03-27T00:20:00.000+00:00,feeder,4,L1 Current (RMS),A,8.9
604756,Woodfield Avenue,2024-03-27T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.25
604756,Woodfield Avenue,2024-03-27T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.46
604756,Woodfield Avenue,2024-03-27T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.17
604756,Woodfield Avenue,2024-03-27T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.63
604756,Woodfield Avenue,2024-03-27T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.49
604756,Woodfield Avenue,2024-03-27T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.1
604756,Woodfield Avenue,2024-03-27T00:20:00.000+00:00,feeder,3,N Current (RMS),A,21.4
604756,Woodfield Avenue,2024-03-27T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,7.1
604756,Woodfield Avenue,2024-03-27T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,27.7
604756,Woodfield Avenue,2024-03-27T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,4.7
604756,Woodfield Avenue,2024-03-27T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.43
604756,Woodfield Avenue,2024-03-27T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.23
604756,Woodfield Avenue,2024-03-27T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.31
604756,Woodfield Avenue,2024-03-27T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.6
604756,Woodfield Avenue,2024-03-27T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.84
604756,Woodfield Avenue,2024-03-27T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.61
604756,Woodfield Avenue,2024-03-27T00:20:00.000+00:00,feeder,2,N Current (RMS),A,12.3
604756,Woodfield Avenue,2024-03-27T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,7.4
604756,Woodfield Avenue,2024-03-27T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,3.9
604756,Woodfield Avenue,2024-03-27T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,15.0
604756,Woodfield Avenue,2024-03-27T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.24
604756,Woodfield Avenue,2024-03-27T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.38
604756,Woodfield Avenue,2024-03-27T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.07
604756,Woodfield Avenue,2024-03-27T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.04
604756,Woodfield Avenue,2024-03-27T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.96
604756,Woodfield Avenue,2024-03-27T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.16
604756,Woodfield Avenue,2024-03-27T00:20:00.000+00:00,feeder,1,N Current (RMS),A,24.8
604756,Woodfield Avenue,2024-03-27T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,29.2
604756,Woodfield Avenue,2024-03-27T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,13.4
604756,Woodfield Avenue,2024-03-27T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,5.1
604756,Woodfield Avenue,2024-03-27T00:20:00.000+00:00,transformer,,Temperature,C,18.7
604756,Woodfield Avenue,2024-03-27T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
604756,Woodfield Avenue,2024-03-27T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
604756,Woodfield Avenue,2024-03-27T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
604756,Woodfield Avenue,2024-03-27T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
604756,Woodfield Avenue,2024-03-27T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
604756,Woodfield Avenue,2024-03-27T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.07
604756,Woodfield Avenue,2024-03-27T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
604756,Woodfield Avenue,2024-03-27T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
604756,Woodfield Avenue,2024-03-27T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.88
604756,Woodfield Avenue,2024-03-27T00:20:00.000+00:00,busbar,,L3 Active Power,kW,11.44
604756,Woodfield Avenue,2024-03-27T00:20:00.000+00:00,busbar,,L2 Active Power,kW,11.22
604756,Woodfield Avenue,2024-03-27T00:20:00.000+00:00,busbar,,L1 Active Power,kW,7.95
604756,Woodfield Avenue,2024-03-27T00:20:00.000+00:00,busbar,,N Current (RMS),A,30.6
604756,Woodfield Avenue,2024-03-27T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.9
604756,Woodfield Avenue,2024-03-27T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.8
604756,Woodfield Avenue,2024-03-27T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,33.3
604756,Woodfield Avenue,2024-03-27T00:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.33
604756,Woodfield Avenue,2024-03-27T00:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.32
604756,Woodfield Avenue,2024-03-27T00:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.22
604756,Woodfield Avenue,2024-03-27T00:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.92
604756,Woodfield Avenue,2024-03-27T00:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.1
604756,Woodfield Avenue,2024-03-27T00:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.83
604756,Woodfield Avenue,2024-03-27T00:10:00.000+00:00,feeder,4,N Current (RMS),A,6.2
604756,Woodfield Avenue,2024-03-27T00:10:00.000+00:00,feeder,4,L3 Current (RMS),A,4.5
604756,Woodfield Avenue,2024-03-27T00:10:00.000+00:00,feeder,4,L2 Current (RMS),A,5.2
604756,Woodfield Avenue,2024-03-27T00:10:00.000+00:00,feeder,4,L1 Current (RMS),A,7.9
604756,Woodfield Avenue,2024-03-27T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.38
604756,Woodfield Avenue,2024-03-27T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.3
604756,Woodfield Avenue,2024-03-27T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.36
604756,Woodfield Avenue,2024-03-27T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.65
604756,Woodfield Avenue,2024-03-27T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.92
604756,Woodfield Avenue,2024-03-27T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.28
604756,Woodfield Avenue,2024-03-27T00:10:00.000+00:00,feeder,3,N Current (RMS),A,15.6
604756,Woodfield Avenue,2024-03-27T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,7.4
604756,Woodfield Avenue,2024-03-27T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,22.4
604756,Woodfield Avenue,2024-03-27T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,5.6
604756,Woodfield Avenue,2024-03-27T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.32
604756,Woodfield Avenue,2024-03-27T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.46
604756,Woodfield Avenue,2024-03-27T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.28
604756,Woodfield Avenue,2024-03-27T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.93
604756,Woodfield Avenue,2024-03-27T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.58
604756,Woodfield Avenue,2024-03-27T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.85
604756,Woodfield Avenue,2024-03-27T00:10:00.000+00:00,feeder,2,N Current (RMS),A,12.9
604756,Woodfield Avenue,2024-03-27T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,4.6
604756,Woodfield Avenue,2024-03-27T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,3.4
604756,Woodfield Avenue,2024-03-27T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,15.9
604756,Woodfield Avenue,2024-03-27T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.18
604756,Woodfield Avenue,2024-03-27T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.52
604756,Woodfield Avenue,2024-03-27T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.05
604756,Woodfield Avenue,2024-03-27T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.88
604756,Woodfield Avenue,2024-03-27T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.51
604756,Woodfield Avenue,2024-03-27T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.03
604756,Woodfield Avenue,2024-03-27T00:10:00.000+00:00,feeder,1,N Current (RMS),A,15.4
604756,Woodfield Avenue,2024-03-27T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,17.9
604756,Woodfield Avenue,2024-03-27T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,10.9
604756,Woodfield Avenue,2024-03-27T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,4.5
604756,Woodfield Avenue,2024-03-27T00:10:00.000+00:00,transformer,,Temperature,C,18.8
604756,Woodfield Avenue,2024-03-27T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
604756,Woodfield Avenue,2024-03-27T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
604756,Woodfield Avenue,2024-03-27T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
604756,Woodfield Avenue,2024-03-27T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.32
604756,Woodfield Avenue,2024-03-27T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
604756,Woodfield Avenue,2024-03-27T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.18
604756,Woodfield Avenue,2024-03-27T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
604756,Woodfield Avenue,2024-03-27T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
604756,Woodfield Avenue,2024-03-27T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.91
604756,Woodfield Avenue,2024-03-27T00:10:00.000+00:00,busbar,,L3 Active Power,kW,7.38
604756,Woodfield Avenue,2024-03-27T00:10:00.000+00:00,busbar,,L2 Active Power,kW,9.11
604756,Woodfield Avenue,2024-03-27T00:10:00.000+00:00,busbar,,L1 Active Power,kW,8.01
604756,Woodfield Avenue,2024-03-27T00:10:00.000+00:00,busbar,,N Current (RMS),A,22.7
604756,Woodfield Avenue,2024-03-27T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.0
604756,Woodfield Avenue,2024-03-27T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.9
604756,Woodfield Avenue,2024-03-27T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,33.5
604756,Woodfield Avenue,2024-03-27T00:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.28
604756,Woodfield Avenue,2024-03-27T00:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.37
604756,Woodfield Avenue,2024-03-27T00:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.18
604756,Woodfield Avenue,2024-03-27T00:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.21
604756,Woodfield Avenue,2024-03-27T00:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.08
604756,Woodfield Avenue,2024-03-27T00:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.87
604756,Woodfield Avenue,2024-03-27T00:00:00.000+00:00,feeder,4,N Current (RMS),A,5.9
604756,Woodfield Avenue,2024-03-27T00:00:00.000+00:00,feeder,4,L3 Current (RMS),A,5.5
604756,Woodfield Avenue,2024-03-27T00:00:00.000+00:00,feeder,4,L2 Current (RMS),A,5.3
604756,Woodfield Avenue,2024-03-27T00:00:00.000+00:00,feeder,4,L1 Current (RMS),A,8.1
604756,Woodfield Avenue,2024-03-27T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.15
604756,Woodfield Avenue,2024-03-27T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.77
604756,Woodfield Avenue,2024-03-27T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.41
604756,Woodfield Avenue,2024-03-27T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.51
604756,Woodfield Avenue,2024-03-27T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.26
604756,Woodfield Avenue,2024-03-27T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.31
604756,Woodfield Avenue,2024-03-27T00:00:00.000+00:00,feeder,3,N Current (RMS),A,14.5
604756,Woodfield Avenue,2024-03-27T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,11.5
604756,Woodfield Avenue,2024-03-27T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,16.1
604756,Woodfield Avenue,2024-03-27T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,5.7
604756,Woodfield Avenue,2024-03-27T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.21
604756,Woodfield Avenue,2024-03-27T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.44
604756,Woodfield Avenue,2024-03-27T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.32
604756,Woodfield Avenue,2024-03-27T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.22
604756,Woodfield Avenue,2024-03-27T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.56
604756,Woodfield Avenue,2024-03-27T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.15
604756,Woodfield Avenue,2024-03-27T00:00:00.000+00:00,feeder,2,N Current (RMS),A,20.9
604756,Woodfield Avenue,2024-03-27T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,5.6
604756,Woodfield Avenue,2024-03-27T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,3.3
604756,Woodfield Avenue,2024-03-27T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,25.2
604756,Woodfield Avenue,2024-03-27T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.2
604756,Woodfield Avenue,2024-03-27T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.68
604756,Woodfield Avenue,2024-03-27T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.06
604756,Woodfield Avenue,2024-03-27T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.73
604756,Woodfield Avenue,2024-03-27T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.11
604756,Woodfield Avenue,2024-03-27T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.01
604756,Woodfield Avenue,2024-03-27T00:00:00.000+00:00,feeder,1,N Current (RMS),A,12.4
604756,Woodfield Avenue,2024-03-27T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,12.2
604756,Woodfield Avenue,2024-03-27T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,14.3
604756,Woodfield Avenue,2024-03-27T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,4.4
604756,Woodfield Avenue,2024-03-27T00:00:00.000+00:00,transformer,,Temperature,C,18.8
604756,Woodfield Avenue,2024-03-27T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.77
604756,Woodfield Avenue,2024-03-27T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
604756,Woodfield Avenue,2024-03-27T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
604756,Woodfield Avenue,2024-03-27T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.99
604756,Woodfield Avenue,2024-03-27T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
604756,Woodfield Avenue,2024-03-27T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
604756,Woodfield Avenue,2024-03-27T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
604756,Woodfield Avenue,2024-03-27T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
604756,Woodfield Avenue,2024-03-27T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.83
604756,Woodfield Avenue,2024-03-27T00:00:00.000+00:00,busbar,,L3 Active Power,kW,7.68
604756,Woodfield Avenue,2024-03-27T00:00:00.000+00:00,busbar,,L2 Active Power,kW,8.01
604756,Woodfield Avenue,2024-03-27T00:00:00.000+00:00,busbar,,L1 Active Power,kW,10.35
604756,Woodfield Avenue,2024-03-27T00:00:00.000+00:00,busbar,,N Current (RMS),A,23.7
604756,Woodfield Avenue,2024-03-27T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,33.2
604756,Woodfield Avenue,2024-03-27T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.6
604756,Woodfield Avenue,2024-03-27T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,42.8
604756,Woodfield Avenue,2024-03-28T23:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.73
604756,Woodfield Avenue,2024-03-28T23:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.47
604756,Woodfield Avenue,2024-03-28T23:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.42
604756,Woodfield Avenue,2024-03-28T23:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.81
604756,Woodfield Avenue,2024-03-28T23:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.58
604756,Woodfield Avenue,2024-03-28T23:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.17
604756,Woodfield Avenue,2024-03-28T23:50:00.000+00:00,feeder,4,N Current (RMS),A,20.6
604756,Woodfield Avenue,2024-03-28T23:50:00.000+00:00,feeder,4,L3 Current (RMS),A,5.0
604756,Woodfield Avenue,2024-03-28T23:50:00.000+00:00,feeder,4,L2 Current (RMS),A,7.3
604756,Woodfield Avenue,2024-03-28T23:50:00.000+00:00,feeder,4,L1 Current (RMS),A,25.2
604756,Woodfield Avenue,2024-03-28T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.07
604756,Woodfield Avenue,2024-03-28T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.6
604756,Woodfield Avenue,2024-03-28T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.23
604756,Woodfield Avenue,2024-03-28T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.16
604756,Woodfield Avenue,2024-03-28T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.59
604756,Woodfield Avenue,2024-03-28T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.34
604756,Woodfield Avenue,2024-03-28T23:50:00.000+00:00,feeder,3,N Current (RMS),A,13.0
604756,Woodfield Avenue,2024-03-28T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,9.2
604756,Woodfield Avenue,2024-03-28T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,19.5
604756,Woodfield Avenue,2024-03-28T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,5.7
604756,Woodfield Avenue,2024-03-28T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.48
604756,Woodfield Avenue,2024-03-28T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.02
604756,Woodfield Avenue,2024-03-28T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.27
604756,Woodfield Avenue,2024-03-28T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.55
604756,Woodfield Avenue,2024-03-28T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.82
604756,Woodfield Avenue,2024-03-28T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.79
604756,Woodfield Avenue,2024-03-28T23:50:00.000+00:00,feeder,2,N Current (RMS),A,43.1
604756,Woodfield Avenue,2024-03-28T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,7.4
604756,Woodfield Avenue,2024-03-28T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,4.1
604756,Woodfield Avenue,2024-03-28T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,47.9
604756,Woodfield Avenue,2024-03-28T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.18
604756,Woodfield Avenue,2024-03-28T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.51
604756,Woodfield Avenue,2024-03-28T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.04
604756,Woodfield Avenue,2024-03-28T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.99
604756,Woodfield Avenue,2024-03-28T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.86
604756,Woodfield Avenue,2024-03-28T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.27
604756,Woodfield Avenue,2024-03-28T23:50:00.000+00:00,feeder,1,N Current (RMS),A,10.0
604756,Woodfield Avenue,2024-03-28T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,8.5
604756,Woodfield Avenue,2024-03-28T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,12.9
604756,Woodfield Avenue,2024-03-28T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,5.3
604756,Woodfield Avenue,2024-03-28T23:50:00.000+00:00,transformer,,Temperature,C,16.3
604756,Woodfield Avenue,2024-03-28T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
604756,Woodfield Avenue,2024-03-28T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.25
604756,Woodfield Avenue,2024-03-28T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
604756,Woodfield Avenue,2024-03-28T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
604756,Woodfield Avenue,2024-03-28T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
604756,Woodfield Avenue,2024-03-28T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.87
604756,Woodfield Avenue,2024-03-28T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
604756,Woodfield Avenue,2024-03-28T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
604756,Woodfield Avenue,2024-03-28T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.42
604756,Woodfield Avenue,2024-03-28T23:50:00.000+00:00,busbar,,L3 Active Power,kW,6.51
604756,Woodfield Avenue,2024-03-28T23:50:00.000+00:00,busbar,,L2 Active Power,kW,9.84
604756,Woodfield Avenue,2024-03-28T23:50:00.000+00:00,busbar,,L1 Active Power,kW,20.58
604756,Woodfield Avenue,2024-03-28T23:50:00.000+00:00,busbar,,N Current (RMS),A,52.3
604756,Woodfield Avenue,2024-03-28T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,28.3
604756,Woodfield Avenue,2024-03-28T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.9
604756,Woodfield Avenue,2024-03-28T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.8
604756,Woodfield Avenue,2024-03-28T23:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.69
604756,Woodfield Avenue,2024-03-28T23:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.12
604756,Woodfield Avenue,2024-03-28T23:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.39
604756,Woodfield Avenue,2024-03-28T23:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.84
604756,Woodfield Avenue,2024-03-28T23:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.5
604756,Woodfield Avenue,2024-03-28T23:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.16
604756,Woodfield Avenue,2024-03-28T23:40:00.000+00:00,feeder,4,N Current (RMS),A,17.3
604756,Woodfield Avenue,2024-03-28T23:40:00.000+00:00,feeder,4,L3 Current (RMS),A,5.0
604756,Woodfield Avenue,2024-03-28T23:40:00.000+00:00,feeder,4,L2 Current (RMS),A,6.7
604756,Woodfield Avenue,2024-03-28T23:40:00.000+00:00,feeder,4,L1 Current (RMS),A,21.8
604756,Woodfield Avenue,2024-03-28T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.13
604756,Woodfield Avenue,2024-03-28T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.16
604756,Woodfield Avenue,2024-03-28T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.11
604756,Woodfield Avenue,2024-03-28T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.25
604756,Woodfield Avenue,2024-03-28T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.68
604756,Woodfield Avenue,2024-03-28T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.37
604756,Woodfield Avenue,2024-03-28T23:40:00.000+00:00,feeder,3,N Current (RMS),A,15.6
604756,Woodfield Avenue,2024-03-28T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,9.6
604756,Woodfield Avenue,2024-03-28T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,20.8
604756,Woodfield Avenue,2024-03-28T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,5.8
604756,Woodfield Avenue,2024-03-28T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.51
604756,Woodfield Avenue,2024-03-28T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
604756,Woodfield Avenue,2024-03-28T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.21
604756,Woodfield Avenue,2024-03-28T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.11
604756,Woodfield Avenue,2024-03-28T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.79
604756,Woodfield Avenue,2024-03-28T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,12.04
604756,Woodfield Avenue,2024-03-28T23:40:00.000+00:00,feeder,2,N Current (RMS),A,45.1
604756,Woodfield Avenue,2024-03-28T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,5.5
604756,Woodfield Avenue,2024-03-28T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,3.6
604756,Woodfield Avenue,2024-03-28T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,49.0
604756,Woodfield Avenue,2024-03-28T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.32
604756,Woodfield Avenue,2024-03-28T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.54
604756,Woodfield Avenue,2024-03-28T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.09
604756,Woodfield Avenue,2024-03-28T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.17
604756,Woodfield Avenue,2024-03-28T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.36
604756,Woodfield Avenue,2024-03-28T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.47
604756,Woodfield Avenue,2024-03-28T23:40:00.000+00:00,feeder,1,N Current (RMS),A,15.5
604756,Woodfield Avenue,2024-03-28T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,9.3
604756,Woodfield Avenue,2024-03-28T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,19.1
604756,Woodfield Avenue,2024-03-28T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,7.1
604756,Woodfield Avenue,2024-03-28T23:40:00.000+00:00,transformer,,Temperature,C,16.3
604756,Woodfield Avenue,2024-03-28T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
604756,Woodfield Avenue,2024-03-28T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.97
604756,Woodfield Avenue,2024-03-28T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
604756,Woodfield Avenue,2024-03-28T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.57
604756,Woodfield Avenue,2024-03-28T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
604756,Woodfield Avenue,2024-03-28T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.65
604756,Woodfield Avenue,2024-03-28T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
604756,Woodfield Avenue,2024-03-28T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
604756,Woodfield Avenue,2024-03-28T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.2
604756,Woodfield Avenue,2024-03-28T23:40:00.000+00:00,busbar,,L3 Active Power,kW,6.37
604756,Woodfield Avenue,2024-03-28T23:40:00.000+00:00,busbar,,L2 Active Power,kW,11.34
604756,Woodfield Avenue,2024-03-28T23:40:00.000+00:00,busbar,,L1 Active Power,kW,20.05
604756,Woodfield Avenue,2024-03-28T23:40:00.000+00:00,busbar,,N Current (RMS),A,47.7
604756,Woodfield Avenue,2024-03-28T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,27.7
604756,Woodfield Avenue,2024-03-28T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.0
604756,Woodfield Avenue,2024-03-28T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.9
604756,Woodfield Avenue,2024-03-28T23:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.56
604756,Woodfield Avenue,2024-03-28T23:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.22
604756,Woodfield Avenue,2024-03-28T23:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.13
604756,Woodfield Avenue,2024-03-28T23:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.86
604756,Woodfield Avenue,2024-03-28T23:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.59
604756,Woodfield Avenue,2024-03-28T23:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.84
604756,Woodfield Avenue,2024-03-28T23:30:00.000+00:00,feeder,4,N Current (RMS),A,18.1
604756,Woodfield Avenue,2024-03-28T23:30:00.000+00:00,feeder,4,L3 Current (RMS),A,4.6
604756,Woodfield Avenue,2024-03-28T23:30:00.000+00:00,feeder,4,L2 Current (RMS),A,7.1
604756,Woodfield Avenue,2024-03-28T23:30:00.000+00:00,feeder,4,L1 Current (RMS),A,24.0
604756,Woodfield Avenue,2024-03-28T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.22
604756,Woodfield Avenue,2024-03-28T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.04
604756,Woodfield Avenue,2024-03-28T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.43
604756,Woodfield Avenue,2024-03-28T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.32
604756,Woodfield Avenue,2024-03-28T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.1
604756,Woodfield Avenue,2024-03-28T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.95
604756,Woodfield Avenue,2024-03-28T23:30:00.000+00:00,feeder,3,N Current (RMS),A,11.6
604756,Woodfield Avenue,2024-03-28T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,9.9
604756,Woodfield Avenue,2024-03-28T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,18.1
604756,Woodfield Avenue,2024-03-28T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,8.3
604756,Woodfield Avenue,2024-03-28T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.5
604756,Woodfield Avenue,2024-03-28T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.26
604756,Woodfield Avenue,2024-03-28T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.34
604756,Woodfield Avenue,2024-03-28T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.31
604756,Woodfield Avenue,2024-03-28T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.66
604756,Woodfield Avenue,2024-03-28T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,13.21
604756,Woodfield Avenue,2024-03-28T23:30:00.000+00:00,feeder,2,N Current (RMS),A,49.2
604756,Woodfield Avenue,2024-03-28T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,6.7
604756,Woodfield Avenue,2024-03-28T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,3.2
604756,Woodfield Avenue,2024-03-28T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,54.1
604756,Woodfield Avenue,2024-03-28T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.21
604756,Woodfield Avenue,2024-03-28T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.79
604756,Woodfield Avenue,2024-03-28T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.17
604756,Woodfield Avenue,2024-03-28T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.27
604756,Woodfield Avenue,2024-03-28T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.68
604756,Woodfield Avenue,2024-03-28T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.27
604756,Woodfield Avenue,2024-03-28T23:30:00.000+00:00,feeder,1,N Current (RMS),A,16.6
604756,Woodfield Avenue,2024-03-28T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,9.7
604756,Woodfield Avenue,2024-03-28T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,20.4
604756,Woodfield Avenue,2024-03-28T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,5.4
604756,Woodfield Avenue,2024-03-28T23:30:00.000+00:00,transformer,,Temperature,C,16.3
604756,Woodfield Avenue,2024-03-28T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
604756,Woodfield Avenue,2024-03-28T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
604756,Woodfield Avenue,2024-03-28T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
604756,Woodfield Avenue,2024-03-28T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.07
604756,Woodfield Avenue,2024-03-28T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
604756,Woodfield Avenue,2024-03-28T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.05
604756,Woodfield Avenue,2024-03-28T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
604756,Woodfield Avenue,2024-03-28T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
604756,Woodfield Avenue,2024-03-28T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.05
604756,Woodfield Avenue,2024-03-28T23:30:00.000+00:00,busbar,,L3 Active Power,kW,6.76
604756,Woodfield Avenue,2024-03-28T23:30:00.000+00:00,busbar,,L2 Active Power,kW,11.02
604756,Woodfield Avenue,2024-03-28T23:30:00.000+00:00,busbar,,L1 Active Power,kW,22.27
604756,Woodfield Avenue,2024-03-28T23:30:00.000+00:00,busbar,,N Current (RMS),A,52.8
604756,Woodfield Avenue,2024-03-28T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,29.3
604756,Woodfield Avenue,2024-03-28T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.4
604756,Woodfield Avenue,2024-03-28T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,91.0
604756,Woodfield Avenue,2024-03-28T23:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.62
604756,Woodfield Avenue,2024-03-28T23:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.07
604756,Woodfield Avenue,2024-03-28T23:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.05
604756,Woodfield Avenue,2024-03-28T23:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.29
604756,Woodfield Avenue,2024-03-28T23:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.1
604756,Woodfield Avenue,2024-03-28T23:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.77
604756,Woodfield Avenue,2024-03-28T23:20:00.000+00:00,feeder,4,N Current (RMS),A,14.0
604756,Woodfield Avenue,2024-03-28T23:20:00.000+00:00,feeder,4,L3 Current (RMS),A,6.3
604756,Woodfield Avenue,2024-03-28T23:20:00.000+00:00,feeder,4,L2 Current (RMS),A,9.5
604756,Woodfield Avenue,2024-03-28T23:20:00.000+00:00,feeder,4,L1 Current (RMS),A,20.4
604756,Woodfield Avenue,2024-03-28T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
604756,Woodfield Avenue,2024-03-28T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.82
