Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604756,Woodfield Avenue,2024-03-28T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.28
604756,Woodfield Avenue,2024-03-28T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.36
604756,Woodfield Avenue,2024-03-28T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.3
604756,Woodfield Avenue,2024-03-28T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.02
604756,Woodfield Avenue,2024-03-28T23:20:00.000+00:00,feeder,3,N Current (RMS),A,11.6
604756,Woodfield Avenue,2024-03-28T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,10.0
604756,Woodfield Avenue,2024-03-28T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,18.7
604756,Woodfield Avenue,2024-03-28T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,8.4
604756,Woodfield Avenue,2024-03-28T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.45
604756,Woodfield Avenue,2024-03-28T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.32
604756,Woodfield Avenue,2024-03-28T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.58
604756,Woodfield Avenue,2024-03-28T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.29
604756,Woodfield Avenue,2024-03-28T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.65
604756,Woodfield Avenue,2024-03-28T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.79
604756,Woodfield Avenue,2024-03-28T23:20:00.000+00:00,feeder,2,N Current (RMS),A,35.8
604756,Woodfield Avenue,2024-03-28T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,6.4
604756,Woodfield Avenue,2024-03-28T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,3.3
604756,Woodfield Avenue,2024-03-28T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,40.2
604756,Woodfield Avenue,2024-03-28T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.33
604756,Woodfield Avenue,2024-03-28T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.74
604756,Woodfield Avenue,2024-03-28T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.16
604756,Woodfield Avenue,2024-03-28T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.37
604756,Woodfield Avenue,2024-03-28T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.14
604756,Woodfield Avenue,2024-03-28T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.23
604756,Woodfield Avenue,2024-03-28T23:20:00.000+00:00,feeder,1,N Current (RMS),A,18.4
604756,Woodfield Avenue,2024-03-28T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,10.2
604756,Woodfield Avenue,2024-03-28T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,21.8
604756,Woodfield Avenue,2024-03-28T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,5.2
604756,Woodfield Avenue,2024-03-28T23:20:00.000+00:00,transformer,,Temperature,C,16.3
604756,Woodfield Avenue,2024-03-28T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
604756,Woodfield Avenue,2024-03-28T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
604756,Woodfield Avenue,2024-03-28T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
604756,Woodfield Avenue,2024-03-28T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.71
604756,Woodfield Avenue,2024-03-28T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
604756,Woodfield Avenue,2024-03-28T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.92
604756,Woodfield Avenue,2024-03-28T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
604756,Woodfield Avenue,2024-03-28T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
604756,Woodfield Avenue,2024-03-28T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
604756,Woodfield Avenue,2024-03-28T23:20:00.000+00:00,busbar,,L3 Active Power,kW,7.32
604756,Woodfield Avenue,2024-03-28T23:20:00.000+00:00,busbar,,L2 Active Power,kW,12.19
604756,Woodfield Avenue,2024-03-28T23:20:00.000+00:00,busbar,,L1 Active Power,kW,17.81
604756,Woodfield Avenue,2024-03-28T23:20:00.000+00:00,busbar,,N Current (RMS),A,37.8
604756,Woodfield Avenue,2024-03-28T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,31.5
604756,Woodfield Avenue,2024-03-28T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.9
604756,Woodfield Avenue,2024-03-28T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.9
604756,Woodfield Avenue,2024-03-28T23:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.61
604756,Woodfield Avenue,2024-03-28T23:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.09
604756,Woodfield Avenue,2024-03-28T23:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.14
604756,Woodfield Avenue,2024-03-28T23:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.34
604756,Woodfield Avenue,2024-03-28T23:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.48
604756,Woodfield Avenue,2024-03-28T23:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.74
604756,Woodfield Avenue,2024-03-28T23:10:00.000+00:00,feeder,4,N Current (RMS),A,9.1
604756,Woodfield Avenue,2024-03-28T23:10:00.000+00:00,feeder,4,L3 Current (RMS),A,6.5
604756,Woodfield Avenue,2024-03-28T23:10:00.000+00:00,feeder,4,L2 Current (RMS),A,11.2
604756,Woodfield Avenue,2024-03-28T23:10:00.000+00:00,feeder,4,L1 Current (RMS),A,12.2
604756,Woodfield Avenue,2024-03-28T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.31
604756,Woodfield Avenue,2024-03-28T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.05
604756,Woodfield Avenue,2024-03-28T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.22
604756,Woodfield Avenue,2024-03-28T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.24
604756,Woodfield Avenue,2024-03-28T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.44
604756,Woodfield Avenue,2024-03-28T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.09
604756,Woodfield Avenue,2024-03-28T23:10:00.000+00:00,feeder,3,N Current (RMS),A,11.5
604756,Woodfield Avenue,2024-03-28T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,9.8
604756,Woodfield Avenue,2024-03-28T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,19.5
604756,Woodfield Avenue,2024-03-28T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,8.7
604756,Woodfield Avenue,2024-03-28T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.5
604756,Woodfield Avenue,2024-03-28T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.34
604756,Woodfield Avenue,2024-03-28T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.51
604756,Woodfield Avenue,2024-03-28T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.09
604756,Woodfield Avenue,2024-03-28T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.65
604756,Woodfield Avenue,2024-03-28T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.37
604756,Woodfield Avenue,2024-03-28T23:10:00.000+00:00,feeder,2,N Current (RMS),A,38.4
604756,Woodfield Avenue,2024-03-28T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,5.5
604756,Woodfield Avenue,2024-03-28T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,3.3
604756,Woodfield Avenue,2024-03-28T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,42.6
604756,Woodfield Avenue,2024-03-28T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.46
604756,Woodfield Avenue,2024-03-28T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.66
604756,Woodfield Avenue,2024-03-28T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.1
604756,Woodfield Avenue,2024-03-28T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.51
604756,Woodfield Avenue,2024-03-28T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.03
604756,Woodfield Avenue,2024-03-28T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.33
604756,Woodfield Avenue,2024-03-28T23:10:00.000+00:00,feeder,1,N Current (RMS),A,21.7
604756,Woodfield Avenue,2024-03-28T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,10.8
604756,Woodfield Avenue,2024-03-28T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,25.7
604756,Woodfield Avenue,2024-03-28T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,5.6
604756,Woodfield Avenue,2024-03-28T23:10:00.000+00:00,transformer,,Temperature,C,16.4
604756,Woodfield Avenue,2024-03-28T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
604756,Woodfield Avenue,2024-03-28T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.76
604756,Woodfield Avenue,2024-03-28T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
604756,Woodfield Avenue,2024-03-28T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.32
604756,Woodfield Avenue,2024-03-28T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
604756,Woodfield Avenue,2024-03-28T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.42
604756,Woodfield Avenue,2024-03-28T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
604756,Woodfield Avenue,2024-03-28T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
604756,Woodfield Avenue,2024-03-28T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
604756,Woodfield Avenue,2024-03-28T23:10:00.000+00:00,busbar,,L3 Active Power,kW,7.18
604756,Woodfield Avenue,2024-03-28T23:10:00.000+00:00,busbar,,L2 Active Power,kW,13.61
604756,Woodfield Avenue,2024-03-28T23:10:00.000+00:00,busbar,,L1 Active Power,kW,16.52
604756,Woodfield Avenue,2024-03-28T23:10:00.000+00:00,busbar,,N Current (RMS),A,36.2
604756,Woodfield Avenue,2024-03-28T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.2
604756,Woodfield Avenue,2024-03-28T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.8
604756,Woodfield Avenue,2024-03-28T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.8
604756,Woodfield Avenue,2024-03-28T23:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.49
604756,Woodfield Avenue,2024-03-28T23:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.34
604756,Woodfield Avenue,2024-03-28T23:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.13
604756,Woodfield Avenue,2024-03-28T23:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.5
604756,Woodfield Avenue,2024-03-28T23:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.31
604756,Woodfield Avenue,2024-03-28T23:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.29
604756,Woodfield Avenue,2024-03-28T23:00:00.000+00:00,feeder,4,N Current (RMS),A,7.6
604756,Woodfield Avenue,2024-03-28T23:00:00.000+00:00,feeder,4,L3 Current (RMS),A,6.9
604756,Woodfield Avenue,2024-03-28T23:00:00.000+00:00,feeder,4,L2 Current (RMS),A,10.8
604756,Woodfield Avenue,2024-03-28T23:00:00.000+00:00,feeder,4,L1 Current (RMS),A,9.8
604756,Woodfield Avenue,2024-03-28T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.13
604756,Woodfield Avenue,2024-03-28T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.75
604756,Woodfield Avenue,2024-03-28T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.32
604756,Woodfield Avenue,2024-03-28T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.8
604756,Woodfield Avenue,2024-03-28T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.71
604756,Woodfield Avenue,2024-03-28T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.83
604756,Woodfield Avenue,2024-03-28T23:00:00.000+00:00,feeder,3,N Current (RMS),A,14.7
604756,Woodfield Avenue,2024-03-28T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,12.2
604756,Woodfield Avenue,2024-03-28T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,24.6
604756,Woodfield Avenue,2024-03-28T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,12.5
604756,Woodfield Avenue,2024-03-28T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.61
604756,Woodfield Avenue,2024-03-28T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.4
604756,Woodfield Avenue,2024-03-28T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.59
604756,Woodfield Avenue,2024-03-28T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.51
604756,Woodfield Avenue,2024-03-28T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.69
604756,Woodfield Avenue,2024-03-28T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.23
604756,Woodfield Avenue,2024-03-28T23:00:00.000+00:00,feeder,2,N Current (RMS),A,34.9
604756,Woodfield Avenue,2024-03-28T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,7.3
604756,Woodfield Avenue,2024-03-28T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,3.5
604756,Woodfield Avenue,2024-03-28T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,39.6
604756,Woodfield Avenue,2024-03-28T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.1
604756,Woodfield Avenue,2024-03-28T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.66
604756,Woodfield Avenue,2024-03-28T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.05
604756,Woodfield Avenue,2024-03-28T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.37
604756,Woodfield Avenue,2024-03-28T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.8
604756,Woodfield Avenue,2024-03-28T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.34
604756,Woodfield Avenue,2024-03-28T23:00:00.000+00:00,feeder,1,N Current (RMS),A,15.1
604756,Woodfield Avenue,2024-03-28T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,10.2
604756,Woodfield Avenue,2024-03-28T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,20.4
604756,Woodfield Avenue,2024-03-28T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,5.7
604756,Woodfield Avenue,2024-03-28T23:00:00.000+00:00,transformer,,Temperature,C,16.4
604756,Woodfield Avenue,2024-03-28T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
604756,Woodfield Avenue,2024-03-28T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
604756,Woodfield Avenue,2024-03-28T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
604756,Woodfield Avenue,2024-03-28T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.67
604756,Woodfield Avenue,2024-03-28T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
604756,Woodfield Avenue,2024-03-28T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.94
604756,Woodfield Avenue,2024-03-28T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
604756,Woodfield Avenue,2024-03-28T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
604756,Woodfield Avenue,2024-03-28T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
604756,Woodfield Avenue,2024-03-28T23:00:00.000+00:00,busbar,,L3 Active Power,kW,8.17
604756,Woodfield Avenue,2024-03-28T23:00:00.000+00:00,busbar,,L2 Active Power,kW,13.51
604756,Woodfield Avenue,2024-03-28T23:00:00.000+00:00,busbar,,L1 Active Power,kW,15.69
604756,Woodfield Avenue,2024-03-28T23:00:00.000+00:00,busbar,,N Current (RMS),A,35.2
604756,Woodfield Avenue,2024-03-28T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.6
604756,Woodfield Avenue,2024-03-28T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.0
604756,Woodfield Avenue,2024-03-28T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.6
604756,Woodfield Avenue,2024-03-28T22:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.29
604756,Woodfield Avenue,2024-03-28T22:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.13
604756,Woodfield Avenue,2024-03-28T22:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
604756,Woodfield Avenue,2024-03-28T22:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.58
604756,Woodfield Avenue,2024-03-28T22:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.02
604756,Woodfield Avenue,2024-03-28T22:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.12
604756,Woodfield Avenue,2024-03-28T22:50:00.000+00:00,feeder,4,N Current (RMS),A,10.4
604756,Woodfield Avenue,2024-03-28T22:50:00.000+00:00,feeder,4,L3 Current (RMS),A,7.1
604756,Woodfield Avenue,2024-03-28T22:50:00.000+00:00,feeder,4,L2 Current (RMS),A,13.4
604756,Woodfield Avenue,2024-03-28T22:50:00.000+00:00,feeder,4,L1 Current (RMS),A,14.0
604756,Woodfield Avenue,2024-03-28T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.57
604756,Woodfield Avenue,2024-03-28T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.01
604756,Woodfield Avenue,2024-03-28T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.43
604756,Woodfield Avenue,2024-03-28T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.46
604756,Woodfield Avenue,2024-03-28T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.86
604756,Woodfield Avenue,2024-03-28T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.08
604756,Woodfield Avenue,2024-03-28T22:50:00.000+00:00,feeder,3,N Current (RMS),A,15.7
604756,Woodfield Avenue,2024-03-28T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,11.2
604756,Woodfield Avenue,2024-03-28T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,25.1
604756,Woodfield Avenue,2024-03-28T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,8.8
604756,Woodfield Avenue,2024-03-28T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.37
604756,Woodfield Avenue,2024-03-28T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.37
604756,Woodfield Avenue,2024-03-28T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.52
604756,Woodfield Avenue,2024-03-28T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.35
604756,Woodfield Avenue,2024-03-28T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.86
604756,Woodfield Avenue,2024-03-28T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.93
604756,Woodfield Avenue,2024-03-28T22:50:00.000+00:00,feeder,2,N Current (RMS),A,8.5
604756,Woodfield Avenue,2024-03-28T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,7.1
604756,Woodfield Avenue,2024-03-28T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,4.1
604756,Woodfield Avenue,2024-03-28T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,9.8
604756,Woodfield Avenue,2024-03-28T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.18
604756,Woodfield Avenue,2024-03-28T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.43
604756,Woodfield Avenue,2024-03-28T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
604756,Woodfield Avenue,2024-03-28T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.66
604756,Woodfield Avenue,2024-03-28T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.96
604756,Woodfield Avenue,2024-03-28T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.59
604756,Woodfield Avenue,2024-03-28T22:50:00.000+00:00,feeder,1,N Current (RMS),A,22.7
604756,Woodfield Avenue,2024-03-28T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,11.7
604756,Woodfield Avenue,2024-03-28T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,29.9
604756,Woodfield Avenue,2024-03-28T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,7.0
604756,Woodfield Avenue,2024-03-28T22:50:00.000+00:00,transformer,,Temperature,C,16.4
604756,Woodfield Avenue,2024-03-28T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
604756,Woodfield Avenue,2024-03-28T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
604756,Woodfield Avenue,2024-03-28T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
604756,Woodfield Avenue,2024-03-28T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
604756,Woodfield Avenue,2024-03-28T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
604756,Woodfield Avenue,2024-03-28T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.12
604756,Woodfield Avenue,2024-03-28T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
604756,Woodfield Avenue,2024-03-28T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
604756,Woodfield Avenue,2024-03-28T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.08
604756,Woodfield Avenue,2024-03-28T22:50:00.000+00:00,busbar,,L3 Active Power,kW,8.05
604756,Woodfield Avenue,2024-03-28T22:50:00.000+00:00,busbar,,L2 Active Power,kW,16.71
604756,Woodfield Avenue,2024-03-28T22:50:00.000+00:00,busbar,,L1 Active Power,kW,8.71
604756,Woodfield Avenue,2024-03-28T22:50:00.000+00:00,busbar,,N Current (RMS),A,40.6
604756,Woodfield Avenue,2024-03-28T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.8
604756,Woodfield Avenue,2024-03-28T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.6
604756,Woodfield Avenue,2024-03-28T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,37.1
604756,Woodfield Avenue,2024-03-28T22:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.27
604756,Woodfield Avenue,2024-03-28T22:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.19
604756,Woodfield Avenue,2024-03-28T22:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
604756,Woodfield Avenue,2024-03-28T22:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.68
604756,Woodfield Avenue,2024-03-28T22:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.62
604756,Woodfield Avenue,2024-03-28T22:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.58
604756,Woodfield Avenue,2024-03-28T22:40:00.000+00:00,feeder,4,N Current (RMS),A,7.7
604756,Woodfield Avenue,2024-03-28T22:40:00.000+00:00,feeder,4,L3 Current (RMS),A,7.4
604756,Woodfield Avenue,2024-03-28T22:40:00.000+00:00,feeder,4,L2 Current (RMS),A,11.7
604756,Woodfield Avenue,2024-03-28T22:40:00.000+00:00,feeder,4,L1 Current (RMS),A,11.0
604756,Woodfield Avenue,2024-03-28T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.26
604756,Woodfield Avenue,2024-03-28T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.07
604756,Woodfield Avenue,2024-03-28T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.62
604756,Woodfield Avenue,2024-03-28T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.71
604756,Woodfield Avenue,2024-03-28T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.83
604756,Woodfield Avenue,2024-03-28T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.34
604756,Woodfield Avenue,2024-03-28T22:40:00.000+00:00,feeder,3,N Current (RMS),A,16.5
604756,Woodfield Avenue,2024-03-28T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,16.1
604756,Woodfield Avenue,2024-03-28T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,24.8
604756,Woodfield Avenue,2024-03-28T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,9.9
604756,Woodfield Avenue,2024-03-28T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.25
604756,Woodfield Avenue,2024-03-28T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.12
604756,Woodfield Avenue,2024-03-28T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.24
604756,Woodfield Avenue,2024-03-28T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.62
604756,Woodfield Avenue,2024-03-28T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.2
604756,Woodfield Avenue,2024-03-28T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.94
604756,Woodfield Avenue,2024-03-28T22:40:00.000+00:00,feeder,2,N Current (RMS),A,10.8
604756,Woodfield Avenue,2024-03-28T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,11.7
604756,Woodfield Avenue,2024-03-28T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,12.0
604756,Woodfield Avenue,2024-03-28T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,9.4
604756,Woodfield Avenue,2024-03-28T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.13
604756,Woodfield Avenue,2024-03-28T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.4
604756,Woodfield Avenue,2024-03-28T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.07
604756,Woodfield Avenue,2024-03-28T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.62
604756,Woodfield Avenue,2024-03-28T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.16
604756,Woodfield Avenue,2024-03-28T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.48
604756,Woodfield Avenue,2024-03-28T22:40:00.000+00:00,feeder,1,N Current (RMS),A,19.8
604756,Woodfield Avenue,2024-03-28T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,19.2
604756,Woodfield Avenue,2024-03-28T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,25.7
604756,Woodfield Avenue,2024-03-28T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,11.4
604756,Woodfield Avenue,2024-03-28T22:40:00.000+00:00,transformer,,Temperature,C,16.4
604756,Woodfield Avenue,2024-03-28T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
604756,Woodfield Avenue,2024-03-28T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.31
604756,Woodfield Avenue,2024-03-28T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
604756,Woodfield Avenue,2024-03-28T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.72
604756,Woodfield Avenue,2024-03-28T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
604756,Woodfield Avenue,2024-03-28T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.1
604756,Woodfield Avenue,2024-03-28T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
604756,Woodfield Avenue,2024-03-28T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
604756,Woodfield Avenue,2024-03-28T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.44
604756,Woodfield Avenue,2024-03-28T22:40:00.000+00:00,busbar,,L3 Active Power,kW,11.63
604756,Woodfield Avenue,2024-03-28T22:40:00.000+00:00,busbar,,L2 Active Power,kW,16.82
604756,Woodfield Avenue,2024-03-28T22:40:00.000+00:00,busbar,,L1 Active Power,kW,9.34
604756,Woodfield Avenue,2024-03-28T22:40:00.000+00:00,busbar,,N Current (RMS),A,39.7
604756,Woodfield Avenue,2024-03-28T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.3
604756,Woodfield Avenue,2024-03-28T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.8
604756,Woodfield Avenue,2024-03-28T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,39.2
604756,Woodfield Avenue,2024-03-28T22:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.32
604756,Woodfield Avenue,2024-03-28T22:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.11
604756,Woodfield Avenue,2024-03-28T22:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.22
604756,Woodfield Avenue,2024-03-28T22:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.56
604756,Woodfield Avenue,2024-03-28T22:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.73
604756,Woodfield Avenue,2024-03-28T22:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.62
604756,Woodfield Avenue,2024-03-28T22:30:00.000+00:00,feeder,4,N Current (RMS),A,8.3
604756,Woodfield Avenue,2024-03-28T22:30:00.000+00:00,feeder,4,L3 Current (RMS),A,7.1
604756,Woodfield Avenue,2024-03-28T22:30:00.000+00:00,feeder,4,L2 Current (RMS),A,12.1
604756,Woodfield Avenue,2024-03-28T22:30:00.000+00:00,feeder,4,L1 Current (RMS),A,11.2
604756,Woodfield Avenue,2024-03-28T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.26
604756,Woodfield Avenue,2024-03-28T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.05
604756,Woodfield Avenue,2024-03-28T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.03
604756,Woodfield Avenue,2024-03-28T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.39
604756,Woodfield Avenue,2024-03-28T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.63
604756,Woodfield Avenue,2024-03-28T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.96
604756,Woodfield Avenue,2024-03-28T22:30:00.000+00:00,feeder,3,N Current (RMS),A,18.9
604756,Woodfield Avenue,2024-03-28T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,19.3
604756,Woodfield Avenue,2024-03-28T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,24.1
604756,Woodfield Avenue,2024-03-28T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,8.1
604756,Woodfield Avenue,2024-03-28T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.21
604756,Woodfield Avenue,2024-03-28T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.75
604756,Woodfield Avenue,2024-03-28T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.45
604756,Woodfield Avenue,2024-03-28T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.43
604756,Woodfield Avenue,2024-03-28T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.68
604756,Woodfield Avenue,2024-03-28T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.07
604756,Woodfield Avenue,2024-03-28T22:30:00.000+00:00,feeder,2,N Current (RMS),A,12.5
604756,Woodfield Avenue,2024-03-28T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,6.4
604756,Woodfield Avenue,2024-03-28T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,13.0
604756,Woodfield Avenue,2024-03-28T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,10.1
604756,Woodfield Avenue,2024-03-28T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
604756,Woodfield Avenue,2024-03-28T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.5
604756,Woodfield Avenue,2024-03-28T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.07
604756,Woodfield Avenue,2024-03-28T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.95
604756,Woodfield Avenue,2024-03-28T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.43
604756,Woodfield Avenue,2024-03-28T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.56
604756,Woodfield Avenue,2024-03-28T22:30:00.000+00:00,feeder,1,N Current (RMS),A,21.1
604756,Woodfield Avenue,2024-03-28T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,12.5
604756,Woodfield Avenue,2024-03-28T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,31.0
604756,Woodfield Avenue,2024-03-28T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,16.9
604756,Woodfield Avenue,2024-03-28T22:30:00.000+00:00,transformer,,Temperature,C,16.4
604756,Woodfield Avenue,2024-03-28T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
604756,Woodfield Avenue,2024-03-28T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.27
604756,Woodfield Avenue,2024-03-28T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
604756,Woodfield Avenue,2024-03-28T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.68
604756,Woodfield Avenue,2024-03-28T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
604756,Woodfield Avenue,2024-03-28T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.02
604756,Woodfield Avenue,2024-03-28T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
604756,Woodfield Avenue,2024-03-28T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.09
604756,Woodfield Avenue,2024-03-28T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
604756,Woodfield Avenue,2024-03-28T22:30:00.000+00:00,busbar,,L3 Active Power,kW,10.33
604756,Woodfield Avenue,2024-03-28T22:30:00.000+00:00,busbar,,L2 Active Power,kW,18.47
604756,Woodfield Avenue,2024-03-28T22:30:00.000+00:00,busbar,,L1 Active Power,kW,10.21
604756,Woodfield Avenue,2024-03-28T22:30:00.000+00:00,busbar,,N Current (RMS),A,42.6
604756,Woodfield Avenue,2024-03-28T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.1
604756,Woodfield Avenue,2024-03-28T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.3
604756,Woodfield Avenue,2024-03-28T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,43.1
604756,Woodfield Avenue,2024-03-28T22:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.35
604756,Woodfield Avenue,2024-03-28T22:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.22
604756,Woodfield Avenue,2024-03-28T22:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.29
604756,Woodfield Avenue,2024-03-28T22:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.25
604756,Woodfield Avenue,2024-03-28T22:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.87
604756,Woodfield Avenue,2024-03-28T22:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.36
604756,Woodfield Avenue,2024-03-28T22:20:00.000+00:00,feeder,4,N Current (RMS),A,11.2
604756,Woodfield Avenue,2024-03-28T22:20:00.000+00:00,feeder,4,L3 Current (RMS),A,10.8
604756,Woodfield Avenue,2024-03-28T22:20:00.000+00:00,feeder,4,L2 Current (RMS),A,12.9
604756,Woodfield Avenue,2024-03-28T22:20:00.000+00:00,feeder,4,L1 Current (RMS),A,14.6
604756,Woodfield Avenue,2024-03-28T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.75
604756,Woodfield Avenue,2024-03-28T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.46
604756,Woodfield Avenue,2024-03-28T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.13
604756,Woodfield Avenue,2024-03-28T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.19
604756,Woodfield Avenue,2024-03-28T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.19
604756,Woodfield Avenue,2024-03-28T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.06
604756,Woodfield Avenue,2024-03-28T22:20:00.000+00:00,feeder,3,N Current (RMS),A,19.0
604756,Woodfield Avenue,2024-03-28T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,18.4
604756,Woodfield Avenue,2024-03-28T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,26.6
604756,Woodfield Avenue,2024-03-28T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,8.6
604756,Woodfield Avenue,2024-03-28T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.25
604756,Woodfield Avenue,2024-03-28T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.2
604756,Woodfield Avenue,2024-03-28T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.18
604756,Woodfield Avenue,2024-03-28T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.45
604756,Woodfield Avenue,2024-03-28T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.24
604756,Woodfield Avenue,2024-03-28T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.78
604756,Woodfield Avenue,2024-03-28T22:20:00.000+00:00,feeder,2,N Current (RMS),A,8.4
604756,Woodfield Avenue,2024-03-28T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,6.8
604756,Woodfield Avenue,2024-03-28T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,6.4
604756,Woodfield Avenue,2024-03-28T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,8.8
604756,Woodfield Avenue,2024-03-28T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.08
604756,Woodfield Avenue,2024-03-28T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.67
604756,Woodfield Avenue,2024-03-28T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.14
604756,Woodfield Avenue,2024-03-28T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.99
604756,Woodfield Avenue,2024-03-28T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.35
604756,Woodfield Avenue,2024-03-28T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.43
604756,Woodfield Avenue,2024-03-28T22:20:00.000+00:00,feeder,1,N Current (RMS),A,20.1
604756,Woodfield Avenue,2024-03-28T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,17.8
604756,Woodfield Avenue,2024-03-28T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,31.4
604756,Woodfield Avenue,2024-03-28T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,14.2
604756,Woodfield Avenue,2024-03-28T22:20:00.000+00:00,transformer,,Temperature,C,16.4
604756,Woodfield Avenue,2024-03-28T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
604756,Woodfield Avenue,2024-03-28T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.62
604756,Woodfield Avenue,2024-03-28T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
604756,Woodfield Avenue,2024-03-28T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.12
604756,Woodfield Avenue,2024-03-28T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
604756,Woodfield Avenue,2024-03-28T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.26
604756,Woodfield Avenue,2024-03-28T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
604756,Woodfield Avenue,2024-03-28T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
604756,Woodfield Avenue,2024-03-28T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.1
604756,Woodfield Avenue,2024-03-28T22:20:00.000+00:00,busbar,,L3 Active Power,kW,11.89
604756,Woodfield Avenue,2024-03-28T22:20:00.000+00:00,busbar,,L2 Active Power,kW,17.65
604756,Woodfield Avenue,2024-03-28T22:20:00.000+00:00,busbar,,L1 Active Power,kW,10.64
604756,Woodfield Avenue,2024-03-28T22:20:00.000+00:00,busbar,,N Current (RMS),A,40.2
604756,Woodfield Avenue,2024-03-28T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.7
604756,Woodfield Avenue,2024-03-28T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.5
604756,Woodfield Avenue,2024-03-28T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,44.6
604756,Woodfield Avenue,2024-03-28T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.31
604756,Woodfield Avenue,2024-03-28T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
604756,Woodfield Avenue,2024-03-28T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.12
604756,Woodfield Avenue,2024-03-28T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.61
604756,Woodfield Avenue,2024-03-28T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.95
604756,Woodfield Avenue,2024-03-28T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.95
604756,Woodfield Avenue,2024-03-28T22:10:00.000+00:00,feeder,4,N Current (RMS),A,9.4
604756,Woodfield Avenue,2024-03-28T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,7.4
604756,Woodfield Avenue,2024-03-28T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,13.2
604756,Woodfield Avenue,2024-03-28T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,12.8
604756,Woodfield Avenue,2024-03-28T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.56
604756,Woodfield Avenue,2024-03-28T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.24
604756,Woodfield Avenue,2024-03-28T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.21
604756,Woodfield Avenue,2024-03-28T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.96
604756,Woodfield Avenue,2024-03-28T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.22
604756,Woodfield Avenue,2024-03-28T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.81
604756,Woodfield Avenue,2024-03-28T22:10:00.000+00:00,feeder,3,N Current (RMS),A,21.4
604756,Woodfield Avenue,2024-03-28T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,26.1
604756,Woodfield Avenue,2024-03-28T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,26.6
604756,Woodfield Avenue,2024-03-28T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,12.4
604756,Woodfield Avenue,2024-03-28T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.15
604756,Woodfield Avenue,2024-03-28T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.5
604756,Woodfield Avenue,2024-03-28T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.03
604756,Woodfield Avenue,2024-03-28T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.63
604756,Woodfield Avenue,2024-03-28T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.96
604756,Woodfield Avenue,2024-03-28T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.77
604756,Woodfield Avenue,2024-03-28T22:10:00.000+00:00,feeder,2,N Current (RMS),A,7.8
604756,Woodfield Avenue,2024-03-28T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,7.3
604756,Woodfield Avenue,2024-03-28T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,4.7
604756,Woodfield Avenue,2024-03-28T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,8.7
604756,Woodfield Avenue,2024-03-28T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.15
604756,Woodfield Avenue,2024-03-28T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.71
604756,Woodfield Avenue,2024-03-28T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.02
604756,Woodfield Avenue,2024-03-28T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.85
604756,Woodfield Avenue,2024-03-28T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.67
604756,Woodfield Avenue,2024-03-28T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.53
604756,Woodfield Avenue,2024-03-28T22:10:00.000+00:00,feeder,1,N Current (RMS),A,24.4
604756,Woodfield Avenue,2024-03-28T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,16.8
604756,Woodfield Avenue,2024-03-28T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,31.9
604756,Woodfield Avenue,2024-03-28T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,6.5
604756,Woodfield Avenue,2024-03-28T22:10:00.000+00:00,transformer,,Temperature,C,16.4
604756,Woodfield Avenue,2024-03-28T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
604756,Woodfield Avenue,2024-03-28T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.1
604756,Woodfield Avenue,2024-03-28T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
604756,Woodfield Avenue,2024-03-28T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.72
604756,Woodfield Avenue,2024-03-28T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
604756,Woodfield Avenue,2024-03-28T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.01
604756,Woodfield Avenue,2024-03-28T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
604756,Woodfield Avenue,2024-03-28T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
604756,Woodfield Avenue,2024-03-28T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.28
604756,Woodfield Avenue,2024-03-28T22:10:00.000+00:00,busbar,,L3 Active Power,kW,13.05
604756,Woodfield Avenue,2024-03-28T22:10:00.000+00:00,busbar,,L2 Active Power,kW,17.8
604756,Woodfield Avenue,2024-03-28T22:10:00.000+00:00,busbar,,L1 Active Power,kW,9.06
604756,Woodfield Avenue,2024-03-28T22:10:00.000+00:00,busbar,,N Current (RMS),A,45.2
604756,Woodfield Avenue,2024-03-28T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.6
604756,Woodfield Avenue,2024-03-28T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.9
604756,Woodfield Avenue,2024-03-28T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,38.5
604756,Woodfield Avenue,2024-03-28T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.4
604756,Woodfield Avenue,2024-03-28T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.09
604756,Woodfield Avenue,2024-03-28T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.03
604756,Woodfield Avenue,2024-03-28T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.72
604756,Woodfield Avenue,2024-03-28T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.62
604756,Woodfield Avenue,2024-03-28T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.4
604756,Woodfield Avenue,2024-03-28T22:00:00.000+00:00,feeder,4,N Current (RMS),A,15.4
604756,Woodfield Avenue,2024-03-28T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,7.9
604756,Woodfield Avenue,2024-03-28T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,16.2
604756,Woodfield Avenue,2024-03-28T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,23.3
604756,Woodfield Avenue,2024-03-28T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.63
604756,Woodfield Avenue,2024-03-28T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.07
604756,Woodfield Avenue,2024-03-28T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.3
604756,Woodfield Avenue,2024-03-28T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.93
604756,Woodfield Avenue,2024-03-28T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.13
604756,Woodfield Avenue,2024-03-28T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.28
604756,Woodfield Avenue,2024-03-28T22:00:00.000+00:00,feeder,3,N Current (RMS),A,21.2
604756,Woodfield Avenue,2024-03-28T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,21.9
604756,Woodfield Avenue,2024-03-28T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,30.3
604756,Woodfield Avenue,2024-03-28T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,10.4
604756,Woodfield Avenue,2024-03-28T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.03
604756,Woodfield Avenue,2024-03-28T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.38
604756,Woodfield Avenue,2024-03-28T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.34
604756,Woodfield Avenue,2024-03-28T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.46
604756,Woodfield Avenue,2024-03-28T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.08
604756,Woodfield Avenue,2024-03-28T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.05
604756,Woodfield Avenue,2024-03-28T22:00:00.000+00:00,feeder,2,N Current (RMS),A,9.1
604756,Woodfield Avenue,2024-03-28T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,6.7
604756,Woodfield Avenue,2024-03-28T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,5.2
604756,Woodfield Avenue,2024-03-28T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,11.0
604756,Woodfield Avenue,2024-03-28T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.21
604756,Woodfield Avenue,2024-03-28T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.66
604756,Woodfield Avenue,2024-03-28T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.12
604756,Woodfield Avenue,2024-03-28T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.31
604756,Woodfield Avenue,2024-03-28T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.27
604756,Woodfield Avenue,2024-03-28T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.89
604756,Woodfield Avenue,2024-03-28T22:00:00.000+00:00,feeder,1,N Current (RMS),A,28.0
604756,Woodfield Avenue,2024-03-28T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,22.5
604756,Woodfield Avenue,2024-03-28T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,38.4
604756,Woodfield Avenue,2024-03-28T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,8.3
604756,Woodfield Avenue,2024-03-28T22:00:00.000+00:00,transformer,,Temperature,C,16.4
604756,Woodfield Avenue,2024-03-28T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
604756,Woodfield Avenue,2024-03-28T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
604756,Woodfield Avenue,2024-03-28T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
604756,Woodfield Avenue,2024-03-28T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.24
604756,Woodfield Avenue,2024-03-28T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
604756,Woodfield Avenue,2024-03-28T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.3
604756,Woodfield Avenue,2024-03-28T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
604756,Woodfield Avenue,2024-03-28T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
604756,Woodfield Avenue,2024-03-28T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.12
604756,Woodfield Avenue,2024-03-28T22:00:00.000+00:00,busbar,,L3 Active Power,kW,13.41
604756,Woodfield Avenue,2024-03-28T22:00:00.000+00:00,busbar,,L2 Active Power,kW,21.1
604756,Woodfield Avenue,2024-03-28T22:00:00.000+00:00,busbar,,L1 Active Power,kW,11.62
604756,Woodfield Avenue,2024-03-28T22:00:00.000+00:00,busbar,,N Current (RMS),A,46.7
604756,Woodfield Avenue,2024-03-28T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.8
604756,Woodfield Avenue,2024-03-28T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.3
604756,Woodfield Avenue,2024-03-28T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.8
604756,Woodfield Avenue,2024-03-28T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.42
604756,Woodfield Avenue,2024-03-28T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
604756,Woodfield Avenue,2024-03-28T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.09
604756,Woodfield Avenue,2024-03-28T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.63
604756,Woodfield Avenue,2024-03-28T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.81
604756,Woodfield Avenue,2024-03-28T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.22
604756,Woodfield Avenue,2024-03-28T21:50:00.000+00:00,feeder,4,N Current (RMS),A,14.7
604756,Woodfield Avenue,2024-03-28T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,7.7
604756,Woodfield Avenue,2024-03-28T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,17.2
604756,Woodfield Avenue,2024-03-28T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,18.8
604756,Woodfield Avenue,2024-03-28T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.62
604756,Woodfield Avenue,2024-03-28T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.14
604756,Woodfield Avenue,2024-03-28T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.59
604756,Woodfield Avenue,2024-03-28T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.84
604756,Woodfield Avenue,2024-03-28T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.13
604756,Woodfield Avenue,2024-03-28T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.97
604756,Woodfield Avenue,2024-03-28T21:50:00.000+00:00,feeder,3,N Current (RMS),A,20.1
604756,Woodfield Avenue,2024-03-28T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,21.7
604756,Woodfield Avenue,2024-03-28T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,30.3
604756,Woodfield Avenue,2024-03-28T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,13.5
604756,Woodfield Avenue,2024-03-28T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.26
604756,Woodfield Avenue,2024-03-28T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.35
604756,Woodfield Avenue,2024-03-28T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.14
604756,Woodfield Avenue,2024-03-28T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.88
604756,Woodfield Avenue,2024-03-28T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.05
604756,Woodfield Avenue,2024-03-28T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.97
604756,Woodfield Avenue,2024-03-28T21:50:00.000+00:00,feeder,2,N Current (RMS),A,8.5
604756,Woodfield Avenue,2024-03-28T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,8.5
604756,Woodfield Avenue,2024-03-28T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,4.9
604756,Woodfield Avenue,2024-03-28T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,9.4
604756,Woodfield Avenue,2024-03-28T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.06
604756,Woodfield Avenue,2024-03-28T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.77
604756,Woodfield Avenue,2024-03-28T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.25
604756,Woodfield Avenue,2024-03-28T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.63
604756,Woodfield Avenue,2024-03-28T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.37
604756,Woodfield Avenue,2024-03-28T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.38
604756,Woodfield Avenue,2024-03-28T21:50:00.000+00:00,feeder,1,N Current (RMS),A,30.9
604756,Woodfield Avenue,2024-03-28T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,23.7
604756,Woodfield Avenue,2024-03-28T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,42.8
604756,Woodfield Avenue,2024-03-28T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,10.3
604756,Woodfield Avenue,2024-03-28T21:50:00.000+00:00,transformer,,Temperature,C,16.4
604756,Woodfield Avenue,2024-03-28T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
604756,Woodfield Avenue,2024-03-28T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
604756,Woodfield Avenue,2024-03-28T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
604756,Woodfield Avenue,2024-03-28T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.27
604756,Woodfield Avenue,2024-03-28T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
