Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604756,Woodfield Avenue,2024-03-28T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.66
604756,Woodfield Avenue,2024-03-28T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
604756,Woodfield Avenue,2024-03-28T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
604756,Woodfield Avenue,2024-03-28T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.61
604756,Woodfield Avenue,2024-03-28T21:50:00.000+00:00,busbar,,L3 Active Power,kW,13.98
604756,Woodfield Avenue,2024-03-28T21:50:00.000+00:00,busbar,,L2 Active Power,kW,22.36
604756,Woodfield Avenue,2024-03-28T21:50:00.000+00:00,busbar,,L1 Active Power,kW,11.54
604756,Woodfield Avenue,2024-03-28T21:50:00.000+00:00,busbar,,N Current (RMS),A,49.0
604756,Woodfield Avenue,2024-03-28T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.5
604756,Woodfield Avenue,2024-03-28T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,92.6
604756,Woodfield Avenue,2024-03-28T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.3
604756,Woodfield Avenue,2024-03-28T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.33
604756,Woodfield Avenue,2024-03-28T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
604756,Woodfield Avenue,2024-03-28T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.03
604756,Woodfield Avenue,2024-03-28T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.7
604756,Woodfield Avenue,2024-03-28T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.15
604756,Woodfield Avenue,2024-03-28T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.55
604756,Woodfield Avenue,2024-03-28T21:40:00.000+00:00,feeder,4,N Current (RMS),A,10.8
604756,Woodfield Avenue,2024-03-28T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,7.9
604756,Woodfield Avenue,2024-03-28T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,13.8
604756,Woodfield Avenue,2024-03-28T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,15.9
604756,Woodfield Avenue,2024-03-28T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.26
604756,Woodfield Avenue,2024-03-28T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.75
604756,Woodfield Avenue,2024-03-28T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.39
604756,Woodfield Avenue,2024-03-28T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.74
604756,Woodfield Avenue,2024-03-28T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.72
604756,Woodfield Avenue,2024-03-28T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.24
604756,Woodfield Avenue,2024-03-28T21:40:00.000+00:00,feeder,3,N Current (RMS),A,20.3
604756,Woodfield Avenue,2024-03-28T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,21.0
604756,Woodfield Avenue,2024-03-28T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,28.2
604756,Woodfield Avenue,2024-03-28T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,9.4
604756,Woodfield Avenue,2024-03-28T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.54
604756,Woodfield Avenue,2024-03-28T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.25
604756,Woodfield Avenue,2024-03-28T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.35
604756,Woodfield Avenue,2024-03-28T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.09
604756,Woodfield Avenue,2024-03-28T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.97
604756,Woodfield Avenue,2024-03-28T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.34
604756,Woodfield Avenue,2024-03-28T21:40:00.000+00:00,feeder,2,N Current (RMS),A,10.3
604756,Woodfield Avenue,2024-03-28T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,5.6
604756,Woodfield Avenue,2024-03-28T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,4.5
604756,Woodfield Avenue,2024-03-28T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,10.9
604756,Woodfield Avenue,2024-03-28T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.29
604756,Woodfield Avenue,2024-03-28T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.82
604756,Woodfield Avenue,2024-03-28T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.23
604756,Woodfield Avenue,2024-03-28T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.62
604756,Woodfield Avenue,2024-03-28T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.95
604756,Woodfield Avenue,2024-03-28T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.34
604756,Woodfield Avenue,2024-03-28T21:40:00.000+00:00,feeder,1,N Current (RMS),A,24.2
604756,Woodfield Avenue,2024-03-28T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,25.2
604756,Woodfield Avenue,2024-03-28T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,29.2
604756,Woodfield Avenue,2024-03-28T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,9.9
604756,Woodfield Avenue,2024-03-28T21:40:00.000+00:00,transformer,,Temperature,C,16.4
604756,Woodfield Avenue,2024-03-28T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
604756,Woodfield Avenue,2024-03-28T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.99
604756,Woodfield Avenue,2024-03-28T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
604756,Woodfield Avenue,2024-03-28T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.85
604756,Woodfield Avenue,2024-03-28T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
604756,Woodfield Avenue,2024-03-28T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.91
604756,Woodfield Avenue,2024-03-28T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
604756,Woodfield Avenue,2024-03-28T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
604756,Woodfield Avenue,2024-03-28T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.01
604756,Woodfield Avenue,2024-03-28T21:40:00.000+00:00,busbar,,L3 Active Power,kW,13.14
604756,Woodfield Avenue,2024-03-28T21:40:00.000+00:00,busbar,,L2 Active Power,kW,17.79
604756,Woodfield Avenue,2024-03-28T21:40:00.000+00:00,busbar,,L1 Active Power,kW,10.47
604756,Woodfield Avenue,2024-03-28T21:40:00.000+00:00,busbar,,N Current (RMS),A,43.8
604756,Woodfield Avenue,2024-03-28T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.1
604756,Woodfield Avenue,2024-03-28T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.4
604756,Woodfield Avenue,2024-03-28T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,44.1
604756,Woodfield Avenue,2024-03-28T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.32
604756,Woodfield Avenue,2024-03-28T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.36
604756,Woodfield Avenue,2024-03-28T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
604756,Woodfield Avenue,2024-03-28T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.72
604756,Woodfield Avenue,2024-03-28T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.41
604756,Woodfield Avenue,2024-03-28T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.71
604756,Woodfield Avenue,2024-03-28T21:30:00.000+00:00,feeder,4,N Current (RMS),A,8.8
604756,Woodfield Avenue,2024-03-28T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,7.8
604756,Woodfield Avenue,2024-03-28T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,10.5
604756,Woodfield Avenue,2024-03-28T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,11.7
604756,Woodfield Avenue,2024-03-28T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.22
604756,Woodfield Avenue,2024-03-28T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.87
604756,Woodfield Avenue,2024-03-28T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.39
604756,Woodfield Avenue,2024-03-28T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.98
604756,Woodfield Avenue,2024-03-28T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.06
604756,Woodfield Avenue,2024-03-28T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.77
604756,Woodfield Avenue,2024-03-28T21:30:00.000+00:00,feeder,3,N Current (RMS),A,22.3
604756,Woodfield Avenue,2024-03-28T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,25.8
604756,Woodfield Avenue,2024-03-28T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,29.7
604756,Woodfield Avenue,2024-03-28T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,11.6
604756,Woodfield Avenue,2024-03-28T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.53
604756,Woodfield Avenue,2024-03-28T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.16
604756,Woodfield Avenue,2024-03-28T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.04
604756,Woodfield Avenue,2024-03-28T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.76
604756,Woodfield Avenue,2024-03-28T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.95
604756,Woodfield Avenue,2024-03-28T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.95
604756,Woodfield Avenue,2024-03-28T21:30:00.000+00:00,feeder,2,N Current (RMS),A,8.9
604756,Woodfield Avenue,2024-03-28T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,8.3
604756,Woodfield Avenue,2024-03-28T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,9.8
604756,Woodfield Avenue,2024-03-28T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,9.5
604756,Woodfield Avenue,2024-03-28T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.21
604756,Woodfield Avenue,2024-03-28T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.82
604756,Woodfield Avenue,2024-03-28T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.17
604756,Woodfield Avenue,2024-03-28T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.3
604756,Woodfield Avenue,2024-03-28T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.82
604756,Woodfield Avenue,2024-03-28T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.25
604756,Woodfield Avenue,2024-03-28T21:30:00.000+00:00,feeder,1,N Current (RMS),A,30.0
604756,Woodfield Avenue,2024-03-28T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,34.7
604756,Woodfield Avenue,2024-03-28T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,32.6
604756,Woodfield Avenue,2024-03-28T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,9.5
604756,Woodfield Avenue,2024-03-28T21:30:00.000+00:00,transformer,,Temperature,C,16.4
604756,Woodfield Avenue,2024-03-28T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
604756,Woodfield Avenue,2024-03-28T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.06
604756,Woodfield Avenue,2024-03-28T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
604756,Woodfield Avenue,2024-03-28T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.92
604756,Woodfield Avenue,2024-03-28T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
604756,Woodfield Avenue,2024-03-28T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.13
604756,Woodfield Avenue,2024-03-28T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
604756,Woodfield Avenue,2024-03-28T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
604756,Woodfield Avenue,2024-03-28T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.51
604756,Woodfield Avenue,2024-03-28T21:30:00.000+00:00,busbar,,L3 Active Power,kW,17.76
604756,Woodfield Avenue,2024-03-28T21:30:00.000+00:00,busbar,,L2 Active Power,kW,19.24
604756,Woodfield Avenue,2024-03-28T21:30:00.000+00:00,busbar,,L1 Active Power,kW,9.69
604756,Woodfield Avenue,2024-03-28T21:30:00.000+00:00,busbar,,N Current (RMS),A,53.6
604756,Woodfield Avenue,2024-03-28T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.3
604756,Woodfield Avenue,2024-03-28T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.4
604756,Woodfield Avenue,2024-03-28T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,40.7
604756,Woodfield Avenue,2024-03-28T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.15
604756,Woodfield Avenue,2024-03-28T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.07
604756,Woodfield Avenue,2024-03-28T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.07
604756,Woodfield Avenue,2024-03-28T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.84
604756,Woodfield Avenue,2024-03-28T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.9
604756,Woodfield Avenue,2024-03-28T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.35
604756,Woodfield Avenue,2024-03-28T21:20:00.000+00:00,feeder,4,N Current (RMS),A,11.5
604756,Woodfield Avenue,2024-03-28T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,8.2
604756,Woodfield Avenue,2024-03-28T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,16.8
604756,Woodfield Avenue,2024-03-28T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,15.0
604756,Woodfield Avenue,2024-03-28T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.25
604756,Woodfield Avenue,2024-03-28T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.74
604756,Woodfield Avenue,2024-03-28T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.49
604756,Woodfield Avenue,2024-03-28T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.17
604756,Woodfield Avenue,2024-03-28T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.03
604756,Woodfield Avenue,2024-03-28T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.87
604756,Woodfield Avenue,2024-03-28T21:20:00.000+00:00,feeder,3,N Current (RMS),A,17.1
604756,Woodfield Avenue,2024-03-28T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,22.1
604756,Woodfield Avenue,2024-03-28T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,25.4
604756,Woodfield Avenue,2024-03-28T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,12.0
604756,Woodfield Avenue,2024-03-28T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.45
604756,Woodfield Avenue,2024-03-28T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
604756,Woodfield Avenue,2024-03-28T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.28
604756,Woodfield Avenue,2024-03-28T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.19
604756,Woodfield Avenue,2024-03-28T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.47
604756,Woodfield Avenue,2024-03-28T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.32
604756,Woodfield Avenue,2024-03-28T21:20:00.000+00:00,feeder,2,N Current (RMS),A,18.9
604756,Woodfield Avenue,2024-03-28T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,11.1
604756,Woodfield Avenue,2024-03-28T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,14.3
604756,Woodfield Avenue,2024-03-28T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,25.0
604756,Woodfield Avenue,2024-03-28T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.07
604756,Woodfield Avenue,2024-03-28T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.38
604756,Woodfield Avenue,2024-03-28T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.07
604756,Woodfield Avenue,2024-03-28T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.22
604756,Woodfield Avenue,2024-03-28T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.71
604756,Woodfield Avenue,2024-03-28T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.17
604756,Woodfield Avenue,2024-03-28T21:20:00.000+00:00,feeder,1,N Current (RMS),A,31.0
604756,Woodfield Avenue,2024-03-28T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,34.8
604756,Woodfield Avenue,2024-03-28T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,44.0
604756,Woodfield Avenue,2024-03-28T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,13.9
604756,Woodfield Avenue,2024-03-28T21:20:00.000+00:00,transformer,,Temperature,C,16.4
604756,Woodfield Avenue,2024-03-28T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
604756,Woodfield Avenue,2024-03-28T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.71
604756,Woodfield Avenue,2024-03-28T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
604756,Woodfield Avenue,2024-03-28T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.25
604756,Woodfield Avenue,2024-03-28T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
604756,Woodfield Avenue,2024-03-28T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.37
604756,Woodfield Avenue,2024-03-28T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
604756,Woodfield Avenue,2024-03-28T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
604756,Woodfield Avenue,2024-03-28T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.77
604756,Woodfield Avenue,2024-03-28T21:20:00.000+00:00,busbar,,L3 Active Power,kW,17.42
604756,Woodfield Avenue,2024-03-28T21:20:00.000+00:00,busbar,,L2 Active Power,kW,24.11
604756,Woodfield Avenue,2024-03-28T21:20:00.000+00:00,busbar,,L1 Active Power,kW,14.71
604756,Woodfield Avenue,2024-03-28T21:20:00.000+00:00,busbar,,N Current (RMS),A,48.2
604756,Woodfield Avenue,2024-03-28T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.6
604756,Woodfield Avenue,2024-03-28T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,99.5
604756,Woodfield Avenue,2024-03-28T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.6
604756,Woodfield Avenue,2024-03-28T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.24
604756,Woodfield Avenue,2024-03-28T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.18
604756,Woodfield Avenue,2024-03-28T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.23
604756,Woodfield Avenue,2024-03-28T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.98
604756,Woodfield Avenue,2024-03-28T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.6
604756,Woodfield Avenue,2024-03-28T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.66
604756,Woodfield Avenue,2024-03-28T21:10:00.000+00:00,feeder,4,N Current (RMS),A,13.0
604756,Woodfield Avenue,2024-03-28T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,8.8
604756,Woodfield Avenue,2024-03-28T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,11.2
604756,Woodfield Avenue,2024-03-28T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,20.0
604756,Woodfield Avenue,2024-03-28T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.55
604756,Woodfield Avenue,2024-03-28T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.46
604756,Woodfield Avenue,2024-03-28T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.27
604756,Woodfield Avenue,2024-03-28T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.48
604756,Woodfield Avenue,2024-03-28T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.31
604756,Woodfield Avenue,2024-03-28T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.89
604756,Woodfield Avenue,2024-03-28T21:10:00.000+00:00,feeder,3,N Current (RMS),A,16.1
604756,Woodfield Avenue,2024-03-28T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,23.9
604756,Woodfield Avenue,2024-03-28T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,26.4
604756,Woodfield Avenue,2024-03-28T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,16.9
604756,Woodfield Avenue,2024-03-28T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.41
604756,Woodfield Avenue,2024-03-28T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.1
604756,Woodfield Avenue,2024-03-28T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.53
604756,Woodfield Avenue,2024-03-28T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.65
604756,Woodfield Avenue,2024-03-28T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.73
604756,Woodfield Avenue,2024-03-28T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.23
604756,Woodfield Avenue,2024-03-28T21:10:00.000+00:00,feeder,2,N Current (RMS),A,15.0
604756,Woodfield Avenue,2024-03-28T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,20.9
604756,Woodfield Avenue,2024-03-28T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,16.8
604756,Woodfield Avenue,2024-03-28T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,10.8
604756,Woodfield Avenue,2024-03-28T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.06
604756,Woodfield Avenue,2024-03-28T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.38
604756,Woodfield Avenue,2024-03-28T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.12
604756,Woodfield Avenue,2024-03-28T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,11.9
604756,Woodfield Avenue,2024-03-28T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.66
604756,Woodfield Avenue,2024-03-28T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.53
604756,Woodfield Avenue,2024-03-28T21:10:00.000+00:00,feeder,1,N Current (RMS),A,35.2
604756,Woodfield Avenue,2024-03-28T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,49.2
604756,Woodfield Avenue,2024-03-28T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,31.7
604756,Woodfield Avenue,2024-03-28T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,17.0
604756,Woodfield Avenue,2024-03-28T21:10:00.000+00:00,transformer,,Temperature,C,16.4
604756,Woodfield Avenue,2024-03-28T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
604756,Woodfield Avenue,2024-03-28T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
604756,Woodfield Avenue,2024-03-28T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
604756,Woodfield Avenue,2024-03-28T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.61
604756,Woodfield Avenue,2024-03-28T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
604756,Woodfield Avenue,2024-03-28T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.76
604756,Woodfield Avenue,2024-03-28T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
604756,Woodfield Avenue,2024-03-28T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
604756,Woodfield Avenue,2024-03-28T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.69
604756,Woodfield Avenue,2024-03-28T21:10:00.000+00:00,busbar,,L3 Active Power,kW,24.01
604756,Woodfield Avenue,2024-03-28T21:10:00.000+00:00,busbar,,L2 Active Power,kW,20.3
604756,Woodfield Avenue,2024-03-28T21:10:00.000+00:00,busbar,,L1 Active Power,kW,14.31
604756,Woodfield Avenue,2024-03-28T21:10:00.000+00:00,busbar,,N Current (RMS),A,53.0
604756,Woodfield Avenue,2024-03-28T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,99.7
604756,Woodfield Avenue,2024-03-28T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.2
604756,Woodfield Avenue,2024-03-28T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.3
604756,Woodfield Avenue,2024-03-28T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.47
604756,Woodfield Avenue,2024-03-28T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.35
604756,Woodfield Avenue,2024-03-28T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
604756,Woodfield Avenue,2024-03-28T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.66
604756,Woodfield Avenue,2024-03-28T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.42
604756,Woodfield Avenue,2024-03-28T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.55
604756,Woodfield Avenue,2024-03-28T21:00:00.000+00:00,feeder,4,N Current (RMS),A,16.4
604756,Woodfield Avenue,2024-03-28T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,12.8
604756,Woodfield Avenue,2024-03-28T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,10.7
604756,Woodfield Avenue,2024-03-28T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,23.4
604756,Woodfield Avenue,2024-03-28T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.59
604756,Woodfield Avenue,2024-03-28T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.44
604756,Woodfield Avenue,2024-03-28T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.29
604756,Woodfield Avenue,2024-03-28T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.91
604756,Woodfield Avenue,2024-03-28T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.5
604756,Woodfield Avenue,2024-03-28T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.69
604756,Woodfield Avenue,2024-03-28T21:00:00.000+00:00,feeder,3,N Current (RMS),A,15.9
604756,Woodfield Avenue,2024-03-28T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,21.2
604756,Woodfield Avenue,2024-03-28T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,27.2
604756,Woodfield Avenue,2024-03-28T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,25.4
604756,Woodfield Avenue,2024-03-28T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.39
604756,Woodfield Avenue,2024-03-28T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.06
604756,Woodfield Avenue,2024-03-28T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.32
604756,Woodfield Avenue,2024-03-28T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.63
604756,Woodfield Avenue,2024-03-28T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.88
604756,Woodfield Avenue,2024-03-28T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.34
604756,Woodfield Avenue,2024-03-28T21:00:00.000+00:00,feeder,2,N Current (RMS),A,19.8
604756,Woodfield Avenue,2024-03-28T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,16.0
604756,Woodfield Avenue,2024-03-28T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,26.5
604756,Woodfield Avenue,2024-03-28T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,11.4
604756,Woodfield Avenue,2024-03-28T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.15
604756,Woodfield Avenue,2024-03-28T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.43
604756,Woodfield Avenue,2024-03-28T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.06
604756,Woodfield Avenue,2024-03-28T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,11.44
604756,Woodfield Avenue,2024-03-28T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.76
604756,Woodfield Avenue,2024-03-28T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.85
604756,Woodfield Avenue,2024-03-28T21:00:00.000+00:00,feeder,1,N Current (RMS),A,39.4
604756,Woodfield Avenue,2024-03-28T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,48.4
604756,Woodfield Avenue,2024-03-28T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,29.0
604756,Woodfield Avenue,2024-03-28T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,7.9
604756,Woodfield Avenue,2024-03-28T21:00:00.000+00:00,transformer,,Temperature,C,16.5
604756,Woodfield Avenue,2024-03-28T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
604756,Woodfield Avenue,2024-03-28T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.53
604756,Woodfield Avenue,2024-03-28T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
604756,Woodfield Avenue,2024-03-28T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.71
604756,Woodfield Avenue,2024-03-28T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
604756,Woodfield Avenue,2024-03-28T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.55
604756,Woodfield Avenue,2024-03-28T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
604756,Woodfield Avenue,2024-03-28T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
604756,Woodfield Avenue,2024-03-28T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.69
604756,Woodfield Avenue,2024-03-28T21:00:00.000+00:00,busbar,,L3 Active Power,kW,22.64
604756,Woodfield Avenue,2024-03-28T21:00:00.000+00:00,busbar,,L2 Active Power,kW,20.57
604756,Woodfield Avenue,2024-03-28T21:00:00.000+00:00,busbar,,L1 Active Power,kW,15.44
604756,Woodfield Avenue,2024-03-28T21:00:00.000+00:00,busbar,,N Current (RMS),A,51.1
604756,Woodfield Avenue,2024-03-28T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,95.0
604756,Woodfield Avenue,2024-03-28T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.5
604756,Woodfield Avenue,2024-03-28T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.6
604756,Woodfield Avenue,2024-03-28T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.62
604756,Woodfield Avenue,2024-03-28T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.43
604756,Woodfield Avenue,2024-03-28T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.08
604756,Woodfield Avenue,2024-03-28T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.69
604756,Woodfield Avenue,2024-03-28T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.42
604756,Woodfield Avenue,2024-03-28T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.71
604756,Woodfield Avenue,2024-03-28T20:50:00.000+00:00,feeder,4,N Current (RMS),A,20.7
604756,Woodfield Avenue,2024-03-28T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,8.2
604756,Woodfield Avenue,2024-03-28T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,10.6
604756,Woodfield Avenue,2024-03-28T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,28.1
604756,Woodfield Avenue,2024-03-28T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.18
604756,Woodfield Avenue,2024-03-28T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.16
604756,Woodfield Avenue,2024-03-28T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.18
604756,Woodfield Avenue,2024-03-28T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.66
604756,Woodfield Avenue,2024-03-28T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.22
604756,Woodfield Avenue,2024-03-28T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.67
604756,Woodfield Avenue,2024-03-28T20:50:00.000+00:00,feeder,3,N Current (RMS),A,13.2
604756,Woodfield Avenue,2024-03-28T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,20.0
604756,Woodfield Avenue,2024-03-28T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,26.0
604756,Woodfield Avenue,2024-03-28T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,23.9
604756,Woodfield Avenue,2024-03-28T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.2
604756,Woodfield Avenue,2024-03-28T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
604756,Woodfield Avenue,2024-03-28T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.54
604756,Woodfield Avenue,2024-03-28T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.48
604756,Woodfield Avenue,2024-03-28T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
604756,Woodfield Avenue,2024-03-28T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.13
604756,Woodfield Avenue,2024-03-28T20:50:00.000+00:00,feeder,2,N Current (RMS),A,15.5
604756,Woodfield Avenue,2024-03-28T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,15.7
604756,Woodfield Avenue,2024-03-28T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,12.7
604756,Woodfield Avenue,2024-03-28T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,22.5
604756,Woodfield Avenue,2024-03-28T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.15
604756,Woodfield Avenue,2024-03-28T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.43
604756,Woodfield Avenue,2024-03-28T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.06
604756,Woodfield Avenue,2024-03-28T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.76
604756,Woodfield Avenue,2024-03-28T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.28
604756,Woodfield Avenue,2024-03-28T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.02
604756,Woodfield Avenue,2024-03-28T20:50:00.000+00:00,feeder,1,N Current (RMS),A,33.1
604756,Woodfield Avenue,2024-03-28T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,37.2
604756,Woodfield Avenue,2024-03-28T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,43.3
604756,Woodfield Avenue,2024-03-28T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,13.9
604756,Woodfield Avenue,2024-03-28T20:50:00.000+00:00,transformer,,Temperature,C,16.5
604756,Woodfield Avenue,2024-03-28T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
604756,Woodfield Avenue,2024-03-28T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.49
604756,Woodfield Avenue,2024-03-28T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
604756,Woodfield Avenue,2024-03-28T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.53
604756,Woodfield Avenue,2024-03-28T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
604756,Woodfield Avenue,2024-03-28T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.11
604756,Woodfield Avenue,2024-03-28T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
604756,Woodfield Avenue,2024-03-28T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
604756,Woodfield Avenue,2024-03-28T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.86
604756,Woodfield Avenue,2024-03-28T20:50:00.000+00:00,busbar,,L3 Active Power,kW,18.59
604756,Woodfield Avenue,2024-03-28T20:50:00.000+00:00,busbar,,L2 Active Power,kW,21.91
604756,Woodfield Avenue,2024-03-28T20:50:00.000+00:00,busbar,,L1 Active Power,kW,20.53
604756,Woodfield Avenue,2024-03-28T20:50:00.000+00:00,busbar,,N Current (RMS),A,39.1
604756,Woodfield Avenue,2024-03-28T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.9
604756,Woodfield Avenue,2024-03-28T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.1
604756,Woodfield Avenue,2024-03-28T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.0
604756,Woodfield Avenue,2024-03-28T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.64
604756,Woodfield Avenue,2024-03-28T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.77
604756,Woodfield Avenue,2024-03-28T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.28
604756,Woodfield Avenue,2024-03-28T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.58
604756,Woodfield Avenue,2024-03-28T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.74
604756,Woodfield Avenue,2024-03-28T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.45
604756,Woodfield Avenue,2024-03-28T20:40:00.000+00:00,feeder,4,N Current (RMS),A,23.7
604756,Woodfield Avenue,2024-03-28T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,7.9
604756,Woodfield Avenue,2024-03-28T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,12.2
604756,Woodfield Avenue,2024-03-28T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,31.3
604756,Woodfield Avenue,2024-03-28T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.12
604756,Woodfield Avenue,2024-03-28T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.23
604756,Woodfield Avenue,2024-03-28T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.55
604756,Woodfield Avenue,2024-03-28T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.64
604756,Woodfield Avenue,2024-03-28T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.54
604756,Woodfield Avenue,2024-03-28T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.36
604756,Woodfield Avenue,2024-03-28T20:40:00.000+00:00,feeder,3,N Current (RMS),A,21.0
604756,Woodfield Avenue,2024-03-28T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,24.6
604756,Woodfield Avenue,2024-03-28T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,27.9
604756,Woodfield Avenue,2024-03-28T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,39.9
604756,Woodfield Avenue,2024-03-28T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.04
604756,Woodfield Avenue,2024-03-28T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.13
604756,Woodfield Avenue,2024-03-28T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.49
604756,Woodfield Avenue,2024-03-28T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.17
604756,Woodfield Avenue,2024-03-28T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.58
604756,Woodfield Avenue,2024-03-28T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.81
604756,Woodfield Avenue,2024-03-28T20:40:00.000+00:00,feeder,2,N Current (RMS),A,23.0
604756,Woodfield Avenue,2024-03-28T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,26.0
604756,Woodfield Avenue,2024-03-28T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,8.0
604756,Woodfield Avenue,2024-03-28T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,25.3
604756,Woodfield Avenue,2024-03-28T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.08
604756,Woodfield Avenue,2024-03-28T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.42
604756,Woodfield Avenue,2024-03-28T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.26
604756,Woodfield Avenue,2024-03-28T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,11.97
604756,Woodfield Avenue,2024-03-28T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.66
604756,Woodfield Avenue,2024-03-28T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.21
604756,Woodfield Avenue,2024-03-28T20:40:00.000+00:00,feeder,1,N Current (RMS),A,37.6
604756,Woodfield Avenue,2024-03-28T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,50.0
604756,Woodfield Avenue,2024-03-28T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,40.6
604756,Woodfield Avenue,2024-03-28T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,14.1
604756,Woodfield Avenue,2024-03-28T20:40:00.000+00:00,transformer,,Temperature,C,16.5
604756,Woodfield Avenue,2024-03-28T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
604756,Woodfield Avenue,2024-03-28T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
604756,Woodfield Avenue,2024-03-28T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
604756,Woodfield Avenue,2024-03-28T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
604756,Woodfield Avenue,2024-03-28T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
604756,Woodfield Avenue,2024-03-28T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.83
604756,Woodfield Avenue,2024-03-28T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
604756,Woodfield Avenue,2024-03-28T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.25
604756,Woodfield Avenue,2024-03-28T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.58
604756,Woodfield Avenue,2024-03-28T20:40:00.000+00:00,busbar,,L3 Active Power,kW,25.37
604756,Woodfield Avenue,2024-03-28T20:40:00.000+00:00,busbar,,L2 Active Power,kW,20.52
604756,Woodfield Avenue,2024-03-28T20:40:00.000+00:00,busbar,,L1 Active Power,kW,25.83
604756,Woodfield Avenue,2024-03-28T20:40:00.000+00:00,busbar,,N Current (RMS),A,51.6
604756,Woodfield Avenue,2024-03-28T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,105.8
604756,Woodfield Avenue,2024-03-28T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.9
604756,Woodfield Avenue,2024-03-28T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,107.9
604756,Woodfield Avenue,2024-03-28T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.41
604756,Woodfield Avenue,2024-03-28T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
604756,Woodfield Avenue,2024-03-28T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.15
604756,Woodfield Avenue,2024-03-28T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.63
604756,Woodfield Avenue,2024-03-28T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.39
604756,Woodfield Avenue,2024-03-28T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.36
604756,Woodfield Avenue,2024-03-28T20:30:00.000+00:00,feeder,4,N Current (RMS),A,15.6
604756,Woodfield Avenue,2024-03-28T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,8.0
604756,Woodfield Avenue,2024-03-28T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,10.5
604756,Woodfield Avenue,2024-03-28T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,22.6
604756,Woodfield Avenue,2024-03-28T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.67
604756,Woodfield Avenue,2024-03-28T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.27
604756,Woodfield Avenue,2024-03-28T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.31
604756,Woodfield Avenue,2024-03-28T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.1
604756,Woodfield Avenue,2024-03-28T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.42
604756,Woodfield Avenue,2024-03-28T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.03
604756,Woodfield Avenue,2024-03-28T20:30:00.000+00:00,feeder,3,N Current (RMS),A,17.4
604756,Woodfield Avenue,2024-03-28T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,27.0
604756,Woodfield Avenue,2024-03-28T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,31.7
604756,Woodfield Avenue,2024-03-28T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,22.7
604756,Woodfield Avenue,2024-03-28T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.26
604756,Woodfield Avenue,2024-03-28T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.76
604756,Woodfield Avenue,2024-03-28T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.27
604756,Woodfield Avenue,2024-03-28T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.56
604756,Woodfield Avenue,2024-03-28T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.11
604756,Woodfield Avenue,2024-03-28T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
604756,Woodfield Avenue,2024-03-28T20:30:00.000+00:00,feeder,2,N Current (RMS),A,28.8
604756,Woodfield Avenue,2024-03-28T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,15.4
604756,Woodfield Avenue,2024-03-28T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,38.8
604756,Woodfield Avenue,2024-03-28T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,22.6
604756,Woodfield Avenue,2024-03-28T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.04
604756,Woodfield Avenue,2024-03-28T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.56
604756,Woodfield Avenue,2024-03-28T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.21
604756,Woodfield Avenue,2024-03-28T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,12.31
604756,Woodfield Avenue,2024-03-28T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.34
604756,Woodfield Avenue,2024-03-28T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.3
604756,Woodfield Avenue,2024-03-28T20:30:00.000+00:00,feeder,1,N Current (RMS),A,39.4
604756,Woodfield Avenue,2024-03-28T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,51.9
604756,Woodfield Avenue,2024-03-28T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,51.6
604756,Woodfield Avenue,2024-03-28T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,19.0
604756,Woodfield Avenue,2024-03-28T20:30:00.000+00:00,transformer,,Temperature,C,16.5
604756,Woodfield Avenue,2024-03-28T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
604756,Woodfield Avenue,2024-03-28T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
604756,Woodfield Avenue,2024-03-28T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
604756,Woodfield Avenue,2024-03-28T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.04
604756,Woodfield Avenue,2024-03-28T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
604756,Woodfield Avenue,2024-03-28T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.09
604756,Woodfield Avenue,2024-03-28T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
604756,Woodfield Avenue,2024-03-28T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.92
604756,Woodfield Avenue,2024-03-28T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.11
604756,Woodfield Avenue,2024-03-28T20:30:00.000+00:00,busbar,,L3 Active Power,kW,23.61
604756,Woodfield Avenue,2024-03-28T20:30:00.000+00:00,busbar,,L2 Active Power,kW,30.25
604756,Woodfield Avenue,2024-03-28T20:30:00.000+00:00,busbar,,L1 Active Power,kW,19.69
604756,Woodfield Avenue,2024-03-28T20:30:00.000+00:00,busbar,,N Current (RMS),A,55.6
604756,Woodfield Avenue,2024-03-28T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,99.5
604756,Woodfield Avenue,2024-03-28T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,127.1
604756,Woodfield Avenue,2024-03-28T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.8
604756,Woodfield Avenue,2024-03-28T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.46
604756,Woodfield Avenue,2024-03-28T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.28
604756,Woodfield Avenue,2024-03-28T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.09
604756,Woodfield Avenue,2024-03-28T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.9
604756,Woodfield Avenue,2024-03-28T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.33
604756,Woodfield Avenue,2024-03-28T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.62
604756,Woodfield Avenue,2024-03-28T20:20:00.000+00:00,feeder,4,N Current (RMS),A,16.3
604756,Woodfield Avenue,2024-03-28T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,9.5
604756,Woodfield Avenue,2024-03-28T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,15.2
604756,Woodfield Avenue,2024-03-28T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,23.6
604756,Woodfield Avenue,2024-03-28T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.6
604756,Woodfield Avenue,2024-03-28T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.24
604756,Woodfield Avenue,2024-03-28T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.11
604756,Woodfield Avenue,2024-03-28T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.47
604756,Woodfield Avenue,2024-03-28T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.84
604756,Woodfield Avenue,2024-03-28T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.02
604756,Woodfield Avenue,2024-03-28T20:20:00.000+00:00,feeder,3,N Current (RMS),A,19.4
604756,Woodfield Avenue,2024-03-28T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,29.1
604756,Woodfield Avenue,2024-03-28T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,33.4
604756,Woodfield Avenue,2024-03-28T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,16.9
604756,Woodfield Avenue,2024-03-28T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.26
604756,Woodfield Avenue,2024-03-28T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.09
604756,Woodfield Avenue,2024-03-28T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.06
604756,Woodfield Avenue,2024-03-28T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.66
604756,Woodfield Avenue,2024-03-28T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.66
604756,Woodfield Avenue,2024-03-28T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.5
604756,Woodfield Avenue,2024-03-28T20:20:00.000+00:00,feeder,2,N Current (RMS),A,26.9
604756,Woodfield Avenue,2024-03-28T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,12.4
604756,Woodfield Avenue,2024-03-28T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,31.6
604756,Woodfield Avenue,2024-03-28T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,17.0
604756,Woodfield Avenue,2024-03-28T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.17
604756,Woodfield Avenue,2024-03-28T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.14
604756,Woodfield Avenue,2024-03-28T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.25
604756,Woodfield Avenue,2024-03-28T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.56
604756,Woodfield Avenue,2024-03-28T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,13.68
604756,Woodfield Avenue,2024-03-28T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.41
604756,Woodfield Avenue,2024-03-28T20:20:00.000+00:00,feeder,1,N Current (RMS),A,38.3
604756,Woodfield Avenue,2024-03-28T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,44.3
604756,Woodfield Avenue,2024-03-28T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,59.8
604756,Woodfield Avenue,2024-03-28T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,22.8
604756,Woodfield Avenue,2024-03-28T20:20:00.000+00:00,transformer,,Temperature,C,16.5
604756,Woodfield Avenue,2024-03-28T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
604756,Woodfield Avenue,2024-03-28T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
604756,Woodfield Avenue,2024-03-28T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
604756,Woodfield Avenue,2024-03-28T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.57
604756,Woodfield Avenue,2024-03-28T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
604756,Woodfield Avenue,2024-03-28T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
604756,Woodfield Avenue,2024-03-28T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
604756,Woodfield Avenue,2024-03-28T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
604756,Woodfield Avenue,2024-03-28T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.21
604756,Woodfield Avenue,2024-03-28T20:20:00.000+00:00,busbar,,L3 Active Power,kW,21.59
604756,Woodfield Avenue,2024-03-28T20:20:00.000+00:00,busbar,,L2 Active Power,kW,30.52
604756,Woodfield Avenue,2024-03-28T20:20:00.000+00:00,busbar,,L1 Active Power,kW,18.55
604756,Woodfield Avenue,2024-03-28T20:20:00.000+00:00,busbar,,N Current (RMS),A,61.3
604756,Woodfield Avenue,2024-03-28T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.5
604756,Woodfield Avenue,2024-03-28T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,128.4
604756,Woodfield Avenue,2024-03-28T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.3
604756,Woodfield Avenue,2024-03-28T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.48
604756,Woodfield Avenue,2024-03-28T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.21
604756,Woodfield Avenue,2024-03-28T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
604756,Woodfield Avenue,2024-03-28T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.51
604756,Woodfield Avenue,2024-03-28T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.85
604756,Woodfield Avenue,2024-03-28T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.86
604756,Woodfield Avenue,2024-03-28T20:10:00.000+00:00,feeder,4,N Current (RMS),A,25.3
604756,Woodfield Avenue,2024-03-28T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,7.3
604756,Woodfield Avenue,2024-03-28T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,12.5
604756,Woodfield Avenue,2024-03-28T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,34.2
604756,Woodfield Avenue,2024-03-28T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.5
604756,Woodfield Avenue,2024-03-28T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.15
604756,Woodfield Avenue,2024-03-28T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.41
604756,Woodfield Avenue,2024-03-28T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.95
604756,Woodfield Avenue,2024-03-28T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,10.55
604756,Woodfield Avenue,2024-03-28T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.82
604756,Woodfield Avenue,2024-03-28T20:10:00.000+00:00,feeder,3,N Current (RMS),A,24.2
604756,Woodfield Avenue,2024-03-28T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,21.7
604756,Woodfield Avenue,2024-03-28T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,44.2
604756,Woodfield Avenue,2024-03-28T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,19.9
604756,Woodfield Avenue,2024-03-28T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.24
604756,Woodfield Avenue,2024-03-28T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.29
