Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604756,Woodfield Avenue,2024-03-28T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.1
604756,Woodfield Avenue,2024-03-28T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.29
604756,Woodfield Avenue,2024-03-28T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.06
604756,Woodfield Avenue,2024-03-28T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.53
604756,Woodfield Avenue,2024-03-28T20:10:00.000+00:00,feeder,2,N Current (RMS),A,11.6
604756,Woodfield Avenue,2024-03-28T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,14.5
604756,Woodfield Avenue,2024-03-28T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,9.9
604756,Woodfield Avenue,2024-03-28T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,12.2
604756,Woodfield Avenue,2024-03-28T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.06
604756,Woodfield Avenue,2024-03-28T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.11
604756,Woodfield Avenue,2024-03-28T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.34
604756,Woodfield Avenue,2024-03-28T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.79
604756,Woodfield Avenue,2024-03-28T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.49
604756,Woodfield Avenue,2024-03-28T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.65
604756,Woodfield Avenue,2024-03-28T20:10:00.000+00:00,feeder,1,N Current (RMS),A,30.6
604756,Woodfield Avenue,2024-03-28T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,45.4
604756,Woodfield Avenue,2024-03-28T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,48.3
604756,Woodfield Avenue,2024-03-28T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,20.1
604756,Woodfield Avenue,2024-03-28T20:10:00.000+00:00,transformer,,Temperature,C,16.5
604756,Woodfield Avenue,2024-03-28T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
604756,Woodfield Avenue,2024-03-28T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
604756,Woodfield Avenue,2024-03-28T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
604756,Woodfield Avenue,2024-03-28T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
604756,Woodfield Avenue,2024-03-28T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
604756,Woodfield Avenue,2024-03-28T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.03
604756,Woodfield Avenue,2024-03-28T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
604756,Woodfield Avenue,2024-03-28T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
604756,Woodfield Avenue,2024-03-28T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.82
604756,Woodfield Avenue,2024-03-28T20:10:00.000+00:00,busbar,,L3 Active Power,kW,20.54
604756,Woodfield Avenue,2024-03-28T20:10:00.000+00:00,busbar,,L2 Active Power,kW,26.95
604756,Woodfield Avenue,2024-03-28T20:10:00.000+00:00,busbar,,L1 Active Power,kW,19.85
604756,Woodfield Avenue,2024-03-28T20:10:00.000+00:00,busbar,,N Current (RMS),A,45.0
604756,Woodfield Avenue,2024-03-28T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.5
604756,Woodfield Avenue,2024-03-28T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,112.1
604756,Woodfield Avenue,2024-03-28T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.7
604756,Woodfield Avenue,2024-03-28T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.08
604756,Woodfield Avenue,2024-03-28T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.14
604756,Woodfield Avenue,2024-03-28T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.14
604756,Woodfield Avenue,2024-03-28T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.04
604756,Woodfield Avenue,2024-03-28T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.87
604756,Woodfield Avenue,2024-03-28T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.91
604756,Woodfield Avenue,2024-03-28T20:00:00.000+00:00,feeder,4,N Current (RMS),A,11.9
604756,Woodfield Avenue,2024-03-28T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,9.5
604756,Woodfield Avenue,2024-03-28T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,12.6
604756,Woodfield Avenue,2024-03-28T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,17.2
604756,Woodfield Avenue,2024-03-28T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.19
604756,Woodfield Avenue,2024-03-28T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
604756,Woodfield Avenue,2024-03-28T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.11
604756,Woodfield Avenue,2024-03-28T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.67
604756,Woodfield Avenue,2024-03-28T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.62
604756,Woodfield Avenue,2024-03-28T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.12
604756,Woodfield Avenue,2024-03-28T20:00:00.000+00:00,feeder,3,N Current (RMS),A,26.6
604756,Woodfield Avenue,2024-03-28T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,29.0
604756,Woodfield Avenue,2024-03-28T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,40.4
604756,Woodfield Avenue,2024-03-28T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,13.7
604756,Woodfield Avenue,2024-03-28T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.2
604756,Woodfield Avenue,2024-03-28T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.05
604756,Woodfield Avenue,2024-03-28T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
604756,Woodfield Avenue,2024-03-28T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.69
604756,Woodfield Avenue,2024-03-28T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.42
604756,Woodfield Avenue,2024-03-28T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.84
604756,Woodfield Avenue,2024-03-28T20:00:00.000+00:00,feeder,2,N Current (RMS),A,12.0
604756,Woodfield Avenue,2024-03-28T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,13.0
604756,Woodfield Avenue,2024-03-28T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,19.1
604756,Woodfield Avenue,2024-03-28T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,14.0
604756,Woodfield Avenue,2024-03-28T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.29
604756,Woodfield Avenue,2024-03-28T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.38
604756,Woodfield Avenue,2024-03-28T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.16
604756,Woodfield Avenue,2024-03-28T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,11.39
604756,Woodfield Avenue,2024-03-28T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.38
604756,Woodfield Avenue,2024-03-28T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.12
604756,Woodfield Avenue,2024-03-28T20:00:00.000+00:00,feeder,1,N Current (RMS),A,37.7
604756,Woodfield Avenue,2024-03-28T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,48.4
604756,Woodfield Avenue,2024-03-28T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,47.5
604756,Woodfield Avenue,2024-03-28T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,14.0
604756,Woodfield Avenue,2024-03-28T20:00:00.000+00:00,transformer,,Temperature,C,16.6
604756,Woodfield Avenue,2024-03-28T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
604756,Woodfield Avenue,2024-03-28T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.51
604756,Woodfield Avenue,2024-03-28T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
604756,Woodfield Avenue,2024-03-28T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.03
604756,Woodfield Avenue,2024-03-28T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
604756,Woodfield Avenue,2024-03-28T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
604756,Woodfield Avenue,2024-03-28T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
604756,Woodfield Avenue,2024-03-28T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.23
604756,Woodfield Avenue,2024-03-28T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.11
604756,Woodfield Avenue,2024-03-28T20:00:00.000+00:00,busbar,,L3 Active Power,kW,22.78
604756,Woodfield Avenue,2024-03-28T20:00:00.000+00:00,busbar,,L2 Active Power,kW,28.29
604756,Woodfield Avenue,2024-03-28T20:00:00.000+00:00,busbar,,L1 Active Power,kW,12.98
604756,Woodfield Avenue,2024-03-28T20:00:00.000+00:00,busbar,,N Current (RMS),A,66.8
604756,Woodfield Avenue,2024-03-28T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,96.7
604756,Woodfield Avenue,2024-03-28T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,117.7
604756,Woodfield Avenue,2024-03-28T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.6
604756,Woodfield Avenue,2024-03-28T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.18
604756,Woodfield Avenue,2024-03-28T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.12
604756,Woodfield Avenue,2024-03-28T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.23
604756,Woodfield Avenue,2024-03-28T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.74
604756,Woodfield Avenue,2024-03-28T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.28
604756,Woodfield Avenue,2024-03-28T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.84
604756,Woodfield Avenue,2024-03-28T19:50:00.000+00:00,feeder,4,N Current (RMS),A,15.2
604756,Woodfield Avenue,2024-03-28T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,8.0
604756,Woodfield Avenue,2024-03-28T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,19.9
604756,Woodfield Avenue,2024-03-28T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,21.3
604756,Woodfield Avenue,2024-03-28T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.38
604756,Woodfield Avenue,2024-03-28T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.06
604756,Woodfield Avenue,2024-03-28T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.31
604756,Woodfield Avenue,2024-03-28T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,9.94
604756,Woodfield Avenue,2024-03-28T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,10.6
604756,Woodfield Avenue,2024-03-28T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.86
604756,Woodfield Avenue,2024-03-28T19:50:00.000+00:00,feeder,3,N Current (RMS),A,34.9
604756,Woodfield Avenue,2024-03-28T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,42.4
604756,Woodfield Avenue,2024-03-28T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,44.8
604756,Woodfield Avenue,2024-03-28T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,12.5
604756,Woodfield Avenue,2024-03-28T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.36
604756,Woodfield Avenue,2024-03-28T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
604756,Woodfield Avenue,2024-03-28T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.07
604756,Woodfield Avenue,2024-03-28T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.33
604756,Woodfield Avenue,2024-03-28T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.21
604756,Woodfield Avenue,2024-03-28T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.34
604756,Woodfield Avenue,2024-03-28T19:50:00.000+00:00,feeder,2,N Current (RMS),A,16.7
604756,Woodfield Avenue,2024-03-28T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,10.6
604756,Woodfield Avenue,2024-03-28T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,13.8
604756,Woodfield Avenue,2024-03-28T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,23.6
604756,Woodfield Avenue,2024-03-28T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.35
604756,Woodfield Avenue,2024-03-28T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.05
604756,Woodfield Avenue,2024-03-28T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.07
604756,Woodfield Avenue,2024-03-28T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.35
604756,Woodfield Avenue,2024-03-28T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.94
604756,Woodfield Avenue,2024-03-28T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.59
604756,Woodfield Avenue,2024-03-28T19:50:00.000+00:00,feeder,1,N Current (RMS),A,34.1
604756,Woodfield Avenue,2024-03-28T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,43.5
604756,Woodfield Avenue,2024-03-28T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,45.8
604756,Woodfield Avenue,2024-03-28T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,15.9
604756,Woodfield Avenue,2024-03-28T19:50:00.000+00:00,transformer,,Temperature,C,16.6
604756,Woodfield Avenue,2024-03-28T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
604756,Woodfield Avenue,2024-03-28T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
604756,Woodfield Avenue,2024-03-28T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
604756,Woodfield Avenue,2024-03-28T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.75
604756,Woodfield Avenue,2024-03-28T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
604756,Woodfield Avenue,2024-03-28T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.96
604756,Woodfield Avenue,2024-03-28T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.18
604756,Woodfield Avenue,2024-03-28T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
604756,Woodfield Avenue,2024-03-28T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.22
604756,Woodfield Avenue,2024-03-28T19:50:00.000+00:00,busbar,,L3 Active Power,kW,24.37
604756,Woodfield Avenue,2024-03-28T19:50:00.000+00:00,busbar,,L2 Active Power,kW,29.03
604756,Woodfield Avenue,2024-03-28T19:50:00.000+00:00,busbar,,L1 Active Power,kW,16.63
604756,Woodfield Avenue,2024-03-28T19:50:00.000+00:00,busbar,,N Current (RMS),A,59.7
604756,Woodfield Avenue,2024-03-28T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,102.0
604756,Woodfield Avenue,2024-03-28T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,121.5
604756,Woodfield Avenue,2024-03-28T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.1
604756,Woodfield Avenue,2024-03-28T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.39
604756,Woodfield Avenue,2024-03-28T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.19
604756,Woodfield Avenue,2024-03-28T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.12
604756,Woodfield Avenue,2024-03-28T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.9
604756,Woodfield Avenue,2024-03-28T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.54
604756,Woodfield Avenue,2024-03-28T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.4
604756,Woodfield Avenue,2024-03-28T19:40:00.000+00:00,feeder,4,N Current (RMS),A,17.2
604756,Woodfield Avenue,2024-03-28T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,8.8
604756,Woodfield Avenue,2024-03-28T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,19.6
604756,Woodfield Avenue,2024-03-28T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,27.0
604756,Woodfield Avenue,2024-03-28T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.23
604756,Woodfield Avenue,2024-03-28T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.34
604756,Woodfield Avenue,2024-03-28T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.18
604756,Woodfield Avenue,2024-03-28T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,13.78
604756,Woodfield Avenue,2024-03-28T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
604756,Woodfield Avenue,2024-03-28T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.21
604756,Woodfield Avenue,2024-03-28T19:40:00.000+00:00,feeder,3,N Current (RMS),A,48.6
604756,Woodfield Avenue,2024-03-28T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,59.0
604756,Woodfield Avenue,2024-03-28T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,47.4
604756,Woodfield Avenue,2024-03-28T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,9.4
604756,Woodfield Avenue,2024-03-28T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.18
604756,Woodfield Avenue,2024-03-28T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.11
604756,Woodfield Avenue,2024-03-28T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.07
604756,Woodfield Avenue,2024-03-28T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.23
604756,Woodfield Avenue,2024-03-28T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.55
604756,Woodfield Avenue,2024-03-28T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.21
604756,Woodfield Avenue,2024-03-28T19:40:00.000+00:00,feeder,2,N Current (RMS),A,15.1
604756,Woodfield Avenue,2024-03-28T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,15.5
604756,Woodfield Avenue,2024-03-28T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,11.9
604756,Woodfield Avenue,2024-03-28T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,19.2
604756,Woodfield Avenue,2024-03-28T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.37
604756,Woodfield Avenue,2024-03-28T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.08
604756,Woodfield Avenue,2024-03-28T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.11
604756,Woodfield Avenue,2024-03-28T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.03
604756,Woodfield Avenue,2024-03-28T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.07
604756,Woodfield Avenue,2024-03-28T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.94
604756,Woodfield Avenue,2024-03-28T19:40:00.000+00:00,feeder,1,N Current (RMS),A,35.3
604756,Woodfield Avenue,2024-03-28T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,35.4
604756,Woodfield Avenue,2024-03-28T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,50.5
604756,Woodfield Avenue,2024-03-28T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,17.5
604756,Woodfield Avenue,2024-03-28T19:40:00.000+00:00,transformer,,Temperature,C,16.6
604756,Woodfield Avenue,2024-03-28T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
604756,Woodfield Avenue,2024-03-28T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.71
604756,Woodfield Avenue,2024-03-28T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
604756,Woodfield Avenue,2024-03-28T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.05
604756,Woodfield Avenue,2024-03-28T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
604756,Woodfield Avenue,2024-03-28T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
604756,Woodfield Avenue,2024-03-28T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.03
604756,Woodfield Avenue,2024-03-28T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
604756,Woodfield Avenue,2024-03-28T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.24
604756,Woodfield Avenue,2024-03-28T19:40:00.000+00:00,busbar,,L3 Active Power,kW,26.94
604756,Woodfield Avenue,2024-03-28T19:40:00.000+00:00,busbar,,L2 Active Power,kW,30.16
604756,Woodfield Avenue,2024-03-28T19:40:00.000+00:00,busbar,,L1 Active Power,kW,16.76
604756,Woodfield Avenue,2024-03-28T19:40:00.000+00:00,busbar,,N Current (RMS),A,71.1
604756,Woodfield Avenue,2024-03-28T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,114.8
604756,Woodfield Avenue,2024-03-28T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,126.8
604756,Woodfield Avenue,2024-03-28T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.7
604756,Woodfield Avenue,2024-03-28T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.33
604756,Woodfield Avenue,2024-03-28T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.24
604756,Woodfield Avenue,2024-03-28T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.08
604756,Woodfield Avenue,2024-03-28T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.41
604756,Woodfield Avenue,2024-03-28T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.3
604756,Woodfield Avenue,2024-03-28T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.66
604756,Woodfield Avenue,2024-03-28T19:30:00.000+00:00,feeder,4,N Current (RMS),A,15.8
604756,Woodfield Avenue,2024-03-28T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,15.2
604756,Woodfield Avenue,2024-03-28T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,22.6
604756,Woodfield Avenue,2024-03-28T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,28.7
604756,Woodfield Avenue,2024-03-28T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.11
604756,Woodfield Avenue,2024-03-28T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.4
604756,Woodfield Avenue,2024-03-28T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.35
604756,Woodfield Avenue,2024-03-28T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,10.74
604756,Woodfield Avenue,2024-03-28T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,12.54
604756,Woodfield Avenue,2024-03-28T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.3
604756,Woodfield Avenue,2024-03-28T19:30:00.000+00:00,feeder,3,N Current (RMS),A,42.9
604756,Woodfield Avenue,2024-03-28T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,45.7
604756,Woodfield Avenue,2024-03-28T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,52.7
604756,Woodfield Avenue,2024-03-28T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,9.9
604756,Woodfield Avenue,2024-03-28T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.21
604756,Woodfield Avenue,2024-03-28T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.1
604756,Woodfield Avenue,2024-03-28T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.32
604756,Woodfield Avenue,2024-03-28T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.44
604756,Woodfield Avenue,2024-03-28T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.25
604756,Woodfield Avenue,2024-03-28T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.38
604756,Woodfield Avenue,2024-03-28T19:30:00.000+00:00,feeder,2,N Current (RMS),A,17.2
604756,Woodfield Avenue,2024-03-28T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,27.2
604756,Woodfield Avenue,2024-03-28T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,15.7
604756,Woodfield Avenue,2024-03-28T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,19.1
604756,Woodfield Avenue,2024-03-28T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.31
604756,Woodfield Avenue,2024-03-28T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.06
604756,Woodfield Avenue,2024-03-28T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.15
604756,Woodfield Avenue,2024-03-28T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.81
604756,Woodfield Avenue,2024-03-28T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.72
604756,Woodfield Avenue,2024-03-28T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.27
604756,Woodfield Avenue,2024-03-28T19:30:00.000+00:00,feeder,1,N Current (RMS),A,28.5
604756,Woodfield Avenue,2024-03-28T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,34.6
604756,Woodfield Avenue,2024-03-28T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,41.1
604756,Woodfield Avenue,2024-03-28T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,19.0
604756,Woodfield Avenue,2024-03-28T19:30:00.000+00:00,transformer,,Temperature,C,16.6
604756,Woodfield Avenue,2024-03-28T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
604756,Woodfield Avenue,2024-03-28T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.13
604756,Woodfield Avenue,2024-03-28T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
604756,Woodfield Avenue,2024-03-28T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.46
604756,Woodfield Avenue,2024-03-28T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
604756,Woodfield Avenue,2024-03-28T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.03
604756,Woodfield Avenue,2024-03-28T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
604756,Woodfield Avenue,2024-03-28T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
604756,Woodfield Avenue,2024-03-28T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.75
604756,Woodfield Avenue,2024-03-28T19:30:00.000+00:00,busbar,,L3 Active Power,kW,28.4
604756,Woodfield Avenue,2024-03-28T19:30:00.000+00:00,busbar,,L2 Active Power,kW,30.8
604756,Woodfield Avenue,2024-03-28T19:30:00.000+00:00,busbar,,L1 Active Power,kW,17.61
604756,Woodfield Avenue,2024-03-28T19:30:00.000+00:00,busbar,,N Current (RMS),A,69.6
604756,Woodfield Avenue,2024-03-28T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,120.1
604756,Woodfield Avenue,2024-03-28T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,129.5
604756,Woodfield Avenue,2024-03-28T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.0
604756,Woodfield Avenue,2024-03-28T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.21
604756,Woodfield Avenue,2024-03-28T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.14
604756,Woodfield Avenue,2024-03-28T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.13
604756,Woodfield Avenue,2024-03-28T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.47
604756,Woodfield Avenue,2024-03-28T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.03
604756,Woodfield Avenue,2024-03-28T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.23
604756,Woodfield Avenue,2024-03-28T19:20:00.000+00:00,feeder,4,N Current (RMS),A,13.2
604756,Woodfield Avenue,2024-03-28T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,15.3
604756,Woodfield Avenue,2024-03-28T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,17.1
604756,Woodfield Avenue,2024-03-28T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,23.2
604756,Woodfield Avenue,2024-03-28T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.24
604756,Woodfield Avenue,2024-03-28T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.4
604756,Woodfield Avenue,2024-03-28T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.4
604756,Woodfield Avenue,2024-03-28T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.2
604756,Woodfield Avenue,2024-03-28T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,11.84
604756,Woodfield Avenue,2024-03-28T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.84
604756,Woodfield Avenue,2024-03-28T19:20:00.000+00:00,feeder,3,N Current (RMS),A,37.8
604756,Woodfield Avenue,2024-03-28T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,39.1
604756,Woodfield Avenue,2024-03-28T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,49.7
604756,Woodfield Avenue,2024-03-28T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,12.4
604756,Woodfield Avenue,2024-03-28T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.31
604756,Woodfield Avenue,2024-03-28T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.16
604756,Woodfield Avenue,2024-03-28T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.26
604756,Woodfield Avenue,2024-03-28T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.82
604756,Woodfield Avenue,2024-03-28T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.69
604756,Woodfield Avenue,2024-03-28T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.7
604756,Woodfield Avenue,2024-03-28T19:20:00.000+00:00,feeder,2,N Current (RMS),A,21.4
604756,Woodfield Avenue,2024-03-28T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,28.6
604756,Woodfield Avenue,2024-03-28T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,7.3
604756,Woodfield Avenue,2024-03-28T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,12.9
604756,Woodfield Avenue,2024-03-28T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.3
604756,Woodfield Avenue,2024-03-28T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.21
604756,Woodfield Avenue,2024-03-28T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.21
604756,Woodfield Avenue,2024-03-28T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.18
604756,Woodfield Avenue,2024-03-28T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.65
604756,Woodfield Avenue,2024-03-28T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.9
604756,Woodfield Avenue,2024-03-28T19:20:00.000+00:00,feeder,1,N Current (RMS),A,35.1
604756,Woodfield Avenue,2024-03-28T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,40.0
604756,Woodfield Avenue,2024-03-28T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,36.4
604756,Woodfield Avenue,2024-03-28T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,8.2
604756,Woodfield Avenue,2024-03-28T19:20:00.000+00:00,transformer,,Temperature,C,16.6
604756,Woodfield Avenue,2024-03-28T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
604756,Woodfield Avenue,2024-03-28T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.8
604756,Woodfield Avenue,2024-03-28T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
604756,Woodfield Avenue,2024-03-28T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
604756,Woodfield Avenue,2024-03-28T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
604756,Woodfield Avenue,2024-03-28T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.99
604756,Woodfield Avenue,2024-03-28T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.02
604756,Woodfield Avenue,2024-03-28T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
604756,Woodfield Avenue,2024-03-28T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.74
604756,Woodfield Avenue,2024-03-28T19:20:00.000+00:00,busbar,,L3 Active Power,kW,28.67
604756,Woodfield Avenue,2024-03-28T19:20:00.000+00:00,busbar,,L2 Active Power,kW,26.21
604756,Woodfield Avenue,2024-03-28T19:20:00.000+00:00,busbar,,L1 Active Power,kW,12.67
604756,Woodfield Avenue,2024-03-28T19:20:00.000+00:00,busbar,,N Current (RMS),A,79.3
604756,Woodfield Avenue,2024-03-28T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,120.9
604756,Woodfield Avenue,2024-03-28T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,109.7
604756,Woodfield Avenue,2024-03-28T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.7
604756,Woodfield Avenue,2024-03-28T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.05
604756,Woodfield Avenue,2024-03-28T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.31
604756,Woodfield Avenue,2024-03-28T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.25
604756,Woodfield Avenue,2024-03-28T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.52
604756,Woodfield Avenue,2024-03-28T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.91
604756,Woodfield Avenue,2024-03-28T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.74
604756,Woodfield Avenue,2024-03-28T19:10:00.000+00:00,feeder,4,N Current (RMS),A,13.0
604756,Woodfield Avenue,2024-03-28T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,15.4
604756,Woodfield Avenue,2024-03-28T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,18.0
604756,Woodfield Avenue,2024-03-28T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,17.2
604756,Woodfield Avenue,2024-03-28T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.07
604756,Woodfield Avenue,2024-03-28T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.24
604756,Woodfield Avenue,2024-03-28T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.29
604756,Woodfield Avenue,2024-03-28T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.61
604756,Woodfield Avenue,2024-03-28T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.73
604756,Woodfield Avenue,2024-03-28T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.29
604756,Woodfield Avenue,2024-03-28T19:10:00.000+00:00,feeder,3,N Current (RMS),A,31.1
604756,Woodfield Avenue,2024-03-28T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,41.6
604756,Woodfield Avenue,2024-03-28T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,37.1
604756,Woodfield Avenue,2024-03-28T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,14.7
604756,Woodfield Avenue,2024-03-28T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.59
604756,Woodfield Avenue,2024-03-28T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.29
604756,Woodfield Avenue,2024-03-28T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.1
604756,Woodfield Avenue,2024-03-28T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.37
604756,Woodfield Avenue,2024-03-28T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.12
604756,Woodfield Avenue,2024-03-28T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.67
604756,Woodfield Avenue,2024-03-28T19:10:00.000+00:00,feeder,2,N Current (RMS),A,13.0
604756,Woodfield Avenue,2024-03-28T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,11.1
604756,Woodfield Avenue,2024-03-28T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,13.5
604756,Woodfield Avenue,2024-03-28T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,8.7
604756,Woodfield Avenue,2024-03-28T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.11
604756,Woodfield Avenue,2024-03-28T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.53
604756,Woodfield Avenue,2024-03-28T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.23
604756,Woodfield Avenue,2024-03-28T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,16.45
604756,Woodfield Avenue,2024-03-28T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.44
604756,Woodfield Avenue,2024-03-28T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
604756,Woodfield Avenue,2024-03-28T19:10:00.000+00:00,feeder,1,N Current (RMS),A,57.0
604756,Woodfield Avenue,2024-03-28T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,69.1
604756,Woodfield Avenue,2024-03-28T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,36.1
604756,Woodfield Avenue,2024-03-28T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,8.7
604756,Woodfield Avenue,2024-03-28T19:10:00.000+00:00,transformer,,Temperature,C,16.6
604756,Woodfield Avenue,2024-03-28T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
604756,Woodfield Avenue,2024-03-28T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.11
604756,Woodfield Avenue,2024-03-28T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
604756,Woodfield Avenue,2024-03-28T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.46
604756,Woodfield Avenue,2024-03-28T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
604756,Woodfield Avenue,2024-03-28T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.09
604756,Woodfield Avenue,2024-03-28T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
604756,Woodfield Avenue,2024-03-28T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
604756,Woodfield Avenue,2024-03-28T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.37
604756,Woodfield Avenue,2024-03-28T19:10:00.000+00:00,busbar,,L3 Active Power,kW,31.95
604756,Woodfield Avenue,2024-03-28T19:10:00.000+00:00,busbar,,L2 Active Power,kW,23.2
604756,Woodfield Avenue,2024-03-28T19:10:00.000+00:00,busbar,,L1 Active Power,kW,10.7
604756,Woodfield Avenue,2024-03-28T19:10:00.000+00:00,busbar,,N Current (RMS),A,92.1
604756,Woodfield Avenue,2024-03-28T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,134.2
604756,Woodfield Avenue,2024-03-28T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,98.8
604756,Woodfield Avenue,2024-03-28T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.5
604756,Woodfield Avenue,2024-03-28T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
604756,Woodfield Avenue,2024-03-28T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.18
604756,Woodfield Avenue,2024-03-28T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.37
604756,Woodfield Avenue,2024-03-28T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.66
604756,Woodfield Avenue,2024-03-28T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.66
604756,Woodfield Avenue,2024-03-28T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.79
604756,Woodfield Avenue,2024-03-28T19:00:00.000+00:00,feeder,4,N Current (RMS),A,11.2
604756,Woodfield Avenue,2024-03-28T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,15.9
604756,Woodfield Avenue,2024-03-28T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,11.5
604756,Woodfield Avenue,2024-03-28T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,12.5
604756,Woodfield Avenue,2024-03-28T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.06
604756,Woodfield Avenue,2024-03-28T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.31
604756,Woodfield Avenue,2024-03-28T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.44
604756,Woodfield Avenue,2024-03-28T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.59
604756,Woodfield Avenue,2024-03-28T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.79
604756,Woodfield Avenue,2024-03-28T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.4
604756,Woodfield Avenue,2024-03-28T19:00:00.000+00:00,feeder,3,N Current (RMS),A,30.1
604756,Woodfield Avenue,2024-03-28T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,36.8
604756,Woodfield Avenue,2024-03-28T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,42.1
604756,Woodfield Avenue,2024-03-28T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,15.3
604756,Woodfield Avenue,2024-03-28T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.61
604756,Woodfield Avenue,2024-03-28T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.36
604756,Woodfield Avenue,2024-03-28T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.24
604756,Woodfield Avenue,2024-03-28T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.72
604756,Woodfield Avenue,2024-03-28T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.99
604756,Woodfield Avenue,2024-03-28T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.41
604756,Woodfield Avenue,2024-03-28T19:00:00.000+00:00,feeder,2,N Current (RMS),A,19.0
604756,Woodfield Avenue,2024-03-28T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,8.0
604756,Woodfield Avenue,2024-03-28T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,19.9
604756,Woodfield Avenue,2024-03-28T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,16.1
604756,Woodfield Avenue,2024-03-28T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.06
604756,Woodfield Avenue,2024-03-28T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.4
604756,Woodfield Avenue,2024-03-28T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.03
604756,Woodfield Avenue,2024-03-28T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.93
604756,Woodfield Avenue,2024-03-28T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.35
604756,Woodfield Avenue,2024-03-28T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.59
604756,Woodfield Avenue,2024-03-28T19:00:00.000+00:00,feeder,1,N Current (RMS),A,33.2
604756,Woodfield Avenue,2024-03-28T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,42.6
604756,Woodfield Avenue,2024-03-28T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,35.6
604756,Woodfield Avenue,2024-03-28T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,11.7
604756,Woodfield Avenue,2024-03-28T19:00:00.000+00:00,transformer,,Temperature,C,16.6
604756,Woodfield Avenue,2024-03-28T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
604756,Woodfield Avenue,2024-03-28T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.74
604756,Woodfield Avenue,2024-03-28T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
604756,Woodfield Avenue,2024-03-28T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.62
604756,Woodfield Avenue,2024-03-28T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
604756,Woodfield Avenue,2024-03-28T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.21
604756,Woodfield Avenue,2024-03-28T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
604756,Woodfield Avenue,2024-03-28T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
604756,Woodfield Avenue,2024-03-28T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.28
604756,Woodfield Avenue,2024-03-28T19:00:00.000+00:00,busbar,,L3 Active Power,kW,23.91
604756,Woodfield Avenue,2024-03-28T19:00:00.000+00:00,busbar,,L2 Active Power,kW,23.79
604756,Woodfield Avenue,2024-03-28T19:00:00.000+00:00,busbar,,L1 Active Power,kW,12.19
604756,Woodfield Avenue,2024-03-28T19:00:00.000+00:00,busbar,,N Current (RMS),A,63.8
604756,Woodfield Avenue,2024-03-28T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,101.4
604756,Woodfield Avenue,2024-03-28T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,100.8
604756,Woodfield Avenue,2024-03-28T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.1
604756,Woodfield Avenue,2024-03-28T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.05
604756,Woodfield Avenue,2024-03-28T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.09
604756,Woodfield Avenue,2024-03-28T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.2
604756,Woodfield Avenue,2024-03-28T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.71
604756,Woodfield Avenue,2024-03-28T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.03
604756,Woodfield Avenue,2024-03-28T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.81
604756,Woodfield Avenue,2024-03-28T18:50:00.000+00:00,feeder,4,N Current (RMS),A,11.1
604756,Woodfield Avenue,2024-03-28T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,16.0
604756,Woodfield Avenue,2024-03-28T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,13.1
604756,Woodfield Avenue,2024-03-28T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,12.5
604756,Woodfield Avenue,2024-03-28T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.04
604756,Woodfield Avenue,2024-03-28T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.66
604756,Woodfield Avenue,2024-03-28T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.48
604756,Woodfield Avenue,2024-03-28T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,9.38
604756,Woodfield Avenue,2024-03-28T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,13.31
604756,Woodfield Avenue,2024-03-28T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.19
604756,Woodfield Avenue,2024-03-28T18:50:00.000+00:00,feeder,3,N Current (RMS),A,40.4
604756,Woodfield Avenue,2024-03-28T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,39.8
604756,Woodfield Avenue,2024-03-28T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,55.9
604756,Woodfield Avenue,2024-03-28T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,15.3
604756,Woodfield Avenue,2024-03-28T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.46
604756,Woodfield Avenue,2024-03-28T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.21
604756,Woodfield Avenue,2024-03-28T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.45
604756,Woodfield Avenue,2024-03-28T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.07
604756,Woodfield Avenue,2024-03-28T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.66
604756,Woodfield Avenue,2024-03-28T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.91
604756,Woodfield Avenue,2024-03-28T18:50:00.000+00:00,feeder,2,N Current (RMS),A,14.2
604756,Woodfield Avenue,2024-03-28T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,9.8
604756,Woodfield Avenue,2024-03-28T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,8.4
604756,Woodfield Avenue,2024-03-28T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,17.3
604756,Woodfield Avenue,2024-03-28T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.21
604756,Woodfield Avenue,2024-03-28T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
604756,Woodfield Avenue,2024-03-28T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.13
604756,Woodfield Avenue,2024-03-28T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.9
604756,Woodfield Avenue,2024-03-28T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.21
604756,Woodfield Avenue,2024-03-28T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.03
604756,Woodfield Avenue,2024-03-28T18:50:00.000+00:00,feeder,1,N Current (RMS),A,31.1
604756,Woodfield Avenue,2024-03-28T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,38.1
604756,Woodfield Avenue,2024-03-28T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,34.6
604756,Woodfield Avenue,2024-03-28T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,9.0
604756,Woodfield Avenue,2024-03-28T18:50:00.000+00:00,transformer,,Temperature,C,16.6
604756,Woodfield Avenue,2024-03-28T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
604756,Woodfield Avenue,2024-03-28T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.21
604756,Woodfield Avenue,2024-03-28T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
604756,Woodfield Avenue,2024-03-28T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.37
604756,Woodfield Avenue,2024-03-28T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
604756,Woodfield Avenue,2024-03-28T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.79
604756,Woodfield Avenue,2024-03-28T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
604756,Woodfield Avenue,2024-03-28T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
604756,Woodfield Avenue,2024-03-28T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.6
604756,Woodfield Avenue,2024-03-28T18:50:00.000+00:00,busbar,,L3 Active Power,kW,24.06
604756,Woodfield Avenue,2024-03-28T18:50:00.000+00:00,busbar,,L2 Active Power,kW,26.22
604756,Woodfield Avenue,2024-03-28T18:50:00.000+00:00,busbar,,L1 Active Power,kW,11.95
604756,Woodfield Avenue,2024-03-28T18:50:00.000+00:00,busbar,,N Current (RMS),A,67.0
604756,Woodfield Avenue,2024-03-28T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,101.5
604756,Woodfield Avenue,2024-03-28T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,109.9
604756,Woodfield Avenue,2024-03-28T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.3
604756,Woodfield Avenue,2024-03-28T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.27
604756,Woodfield Avenue,2024-03-28T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.26
604756,Woodfield Avenue,2024-03-28T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.11
604756,Woodfield Avenue,2024-03-28T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.3
604756,Woodfield Avenue,2024-03-28T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.37
604756,Woodfield Avenue,2024-03-28T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.33
604756,Woodfield Avenue,2024-03-28T18:40:00.000+00:00,feeder,4,N Current (RMS),A,11.5
604756,Woodfield Avenue,2024-03-28T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,14.6
604756,Woodfield Avenue,2024-03-28T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,19.5
604756,Woodfield Avenue,2024-03-28T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,14.8
604756,Woodfield Avenue,2024-03-28T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.24
604756,Woodfield Avenue,2024-03-28T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.44
604756,Woodfield Avenue,2024-03-28T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.58
604756,Woodfield Avenue,2024-03-28T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.85
604756,Woodfield Avenue,2024-03-28T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.29
604756,Woodfield Avenue,2024-03-28T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.47
604756,Woodfield Avenue,2024-03-28T18:40:00.000+00:00,feeder,3,N Current (RMS),A,24.8
604756,Woodfield Avenue,2024-03-28T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,34.5
604756,Woodfield Avenue,2024-03-28T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,40.6
604756,Woodfield Avenue,2024-03-28T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,18.7
604756,Woodfield Avenue,2024-03-28T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.2
604756,Woodfield Avenue,2024-03-28T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.06
604756,Woodfield Avenue,2024-03-28T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.64
604756,Woodfield Avenue,2024-03-28T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.18
604756,Woodfield Avenue,2024-03-28T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.62
604756,Woodfield Avenue,2024-03-28T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.09
604756,Woodfield Avenue,2024-03-28T18:40:00.000+00:00,feeder,2,N Current (RMS),A,15.1
604756,Woodfield Avenue,2024-03-28T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,13.5
604756,Woodfield Avenue,2024-03-28T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,11.8
604756,Woodfield Avenue,2024-03-28T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,20.5
604756,Woodfield Avenue,2024-03-28T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.1
604756,Woodfield Avenue,2024-03-28T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.06
604756,Woodfield Avenue,2024-03-28T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.02
604756,Woodfield Avenue,2024-03-28T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.22
604756,Woodfield Avenue,2024-03-28T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.76
604756,Woodfield Avenue,2024-03-28T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.88
604756,Woodfield Avenue,2024-03-28T18:40:00.000+00:00,feeder,1,N Current (RMS),A,28.8
604756,Woodfield Avenue,2024-03-28T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,43.5
604756,Woodfield Avenue,2024-03-28T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,37.3
604756,Woodfield Avenue,2024-03-28T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,18.3
604756,Woodfield Avenue,2024-03-28T18:40:00.000+00:00,transformer,,Temperature,C,16.6
604756,Woodfield Avenue,2024-03-28T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
604756,Woodfield Avenue,2024-03-28T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.16
604756,Woodfield Avenue,2024-03-28T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
604756,Woodfield Avenue,2024-03-28T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.38
604756,Woodfield Avenue,2024-03-28T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
604756,Woodfield Avenue,2024-03-28T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.67
604756,Woodfield Avenue,2024-03-28T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
604756,Woodfield Avenue,2024-03-28T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
604756,Woodfield Avenue,2024-03-28T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.3
604756,Woodfield Avenue,2024-03-28T18:40:00.000+00:00,busbar,,L3 Active Power,kW,24.56
604756,Woodfield Avenue,2024-03-28T18:40:00.000+00:00,busbar,,L2 Active Power,kW,25.04
604756,Woodfield Avenue,2024-03-28T18:40:00.000+00:00,busbar,,L1 Active Power,kW,15.77
604756,Woodfield Avenue,2024-03-28T18:40:00.000+00:00,busbar,,N Current (RMS),A,57.1
604756,Woodfield Avenue,2024-03-28T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,103.9
