Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604756,Woodfield Avenue,2024-03-28T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,105.9
604756,Woodfield Avenue,2024-03-28T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.5
604756,Woodfield Avenue,2024-03-28T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.51
604756,Woodfield Avenue,2024-03-28T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.83
604756,Woodfield Avenue,2024-03-28T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.18
604756,Woodfield Avenue,2024-03-28T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.85
604756,Woodfield Avenue,2024-03-28T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.44
604756,Woodfield Avenue,2024-03-28T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,8.22
604756,Woodfield Avenue,2024-03-28T18:30:00.000+00:00,feeder,4,N Current (RMS),A,23.7
604756,Woodfield Avenue,2024-03-28T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,12.9
604756,Woodfield Avenue,2024-03-28T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,15.5
604756,Woodfield Avenue,2024-03-28T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,35.1
604756,Woodfield Avenue,2024-03-28T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.16
604756,Woodfield Avenue,2024-03-28T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.72
604756,Woodfield Avenue,2024-03-28T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.74
604756,Woodfield Avenue,2024-03-28T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.56
604756,Woodfield Avenue,2024-03-28T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.52
604756,Woodfield Avenue,2024-03-28T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.47
604756,Woodfield Avenue,2024-03-28T18:30:00.000+00:00,feeder,3,N Current (RMS),A,20.1
604756,Woodfield Avenue,2024-03-28T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,28.8
604756,Woodfield Avenue,2024-03-28T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,32.7
604756,Woodfield Avenue,2024-03-28T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,19.8
604756,Woodfield Avenue,2024-03-28T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.19
604756,Woodfield Avenue,2024-03-28T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.37
604756,Woodfield Avenue,2024-03-28T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.38
604756,Woodfield Avenue,2024-03-28T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.58
604756,Woodfield Avenue,2024-03-28T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.37
604756,Woodfield Avenue,2024-03-28T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.75
604756,Woodfield Avenue,2024-03-28T18:30:00.000+00:00,feeder,2,N Current (RMS),A,23.2
604756,Woodfield Avenue,2024-03-28T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,7.5
604756,Woodfield Avenue,2024-03-28T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,19.9
604756,Woodfield Avenue,2024-03-28T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,25.5
604756,Woodfield Avenue,2024-03-28T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.12
604756,Woodfield Avenue,2024-03-28T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.32
604756,Woodfield Avenue,2024-03-28T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.22
604756,Woodfield Avenue,2024-03-28T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.51
604756,Woodfield Avenue,2024-03-28T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.58
604756,Woodfield Avenue,2024-03-28T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.73
604756,Woodfield Avenue,2024-03-28T18:30:00.000+00:00,feeder,1,N Current (RMS),A,26.1
604756,Woodfield Avenue,2024-03-28T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,37.0
604756,Woodfield Avenue,2024-03-28T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,40.6
604756,Woodfield Avenue,2024-03-28T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,16.8
604756,Woodfield Avenue,2024-03-28T18:30:00.000+00:00,transformer,,Temperature,C,16.7
604756,Woodfield Avenue,2024-03-28T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
604756,Woodfield Avenue,2024-03-28T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.15
604756,Woodfield Avenue,2024-03-28T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
604756,Woodfield Avenue,2024-03-28T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.07
604756,Woodfield Avenue,2024-03-28T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
604756,Woodfield Avenue,2024-03-28T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
604756,Woodfield Avenue,2024-03-28T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
604756,Woodfield Avenue,2024-03-28T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.8
604756,Woodfield Avenue,2024-03-28T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.53
604756,Woodfield Avenue,2024-03-28T18:30:00.000+00:00,busbar,,L3 Active Power,kW,19.5
604756,Woodfield Avenue,2024-03-28T18:30:00.000+00:00,busbar,,L2 Active Power,kW,24.91
604756,Woodfield Avenue,2024-03-28T18:30:00.000+00:00,busbar,,L1 Active Power,kW,22.18
604756,Woodfield Avenue,2024-03-28T18:30:00.000+00:00,busbar,,N Current (RMS),A,40.3
604756,Woodfield Avenue,2024-03-28T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.8
604756,Woodfield Avenue,2024-03-28T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,105.1
604756,Woodfield Avenue,2024-03-28T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,93.8
604756,Woodfield Avenue,2024-03-28T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.37
604756,Woodfield Avenue,2024-03-28T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.54
604756,Woodfield Avenue,2024-03-28T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
604756,Woodfield Avenue,2024-03-28T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.21
604756,Woodfield Avenue,2024-03-28T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.42
604756,Woodfield Avenue,2024-03-28T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,9.34
604756,Woodfield Avenue,2024-03-28T18:20:00.000+00:00,feeder,4,N Current (RMS),A,27.0
604756,Woodfield Avenue,2024-03-28T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,14.5
604756,Woodfield Avenue,2024-03-28T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,15.7
604756,Woodfield Avenue,2024-03-28T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,40.5
604756,Woodfield Avenue,2024-03-28T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.35
604756,Woodfield Avenue,2024-03-28T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.14
604756,Woodfield Avenue,2024-03-28T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.43
604756,Woodfield Avenue,2024-03-28T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.5
604756,Woodfield Avenue,2024-03-28T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.07
604756,Woodfield Avenue,2024-03-28T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.08
604756,Woodfield Avenue,2024-03-28T18:20:00.000+00:00,feeder,3,N Current (RMS),A,30.7
604756,Woodfield Avenue,2024-03-28T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,37.0
604756,Woodfield Avenue,2024-03-28T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,32.3
604756,Woodfield Avenue,2024-03-28T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,13.6
604756,Woodfield Avenue,2024-03-28T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.17
604756,Woodfield Avenue,2024-03-28T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.88
604756,Woodfield Avenue,2024-03-28T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.06
604756,Woodfield Avenue,2024-03-28T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.12
604756,Woodfield Avenue,2024-03-28T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.37
604756,Woodfield Avenue,2024-03-28T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.24
604756,Woodfield Avenue,2024-03-28T18:20:00.000+00:00,feeder,2,N Current (RMS),A,15.4
604756,Woodfield Avenue,2024-03-28T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,9.2
604756,Woodfield Avenue,2024-03-28T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,16.1
604756,Woodfield Avenue,2024-03-28T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,16.2
604756,Woodfield Avenue,2024-03-28T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.24
604756,Woodfield Avenue,2024-03-28T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.06
604756,Woodfield Avenue,2024-03-28T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.2
604756,Woodfield Avenue,2024-03-28T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.25
604756,Woodfield Avenue,2024-03-28T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.6
604756,Woodfield Avenue,2024-03-28T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.49
604756,Woodfield Avenue,2024-03-28T18:20:00.000+00:00,feeder,1,N Current (RMS),A,30.4
604756,Woodfield Avenue,2024-03-28T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,35.4
604756,Woodfield Avenue,2024-03-28T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,40.6
604756,Woodfield Avenue,2024-03-28T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,11.9
604756,Woodfield Avenue,2024-03-28T18:20:00.000+00:00,transformer,,Temperature,C,16.8
604756,Woodfield Avenue,2024-03-28T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
604756,Woodfield Avenue,2024-03-28T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.8
604756,Woodfield Avenue,2024-03-28T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
604756,Woodfield Avenue,2024-03-28T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.11
604756,Woodfield Avenue,2024-03-28T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
604756,Woodfield Avenue,2024-03-28T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.73
604756,Woodfield Avenue,2024-03-28T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
604756,Woodfield Avenue,2024-03-28T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.22
604756,Woodfield Avenue,2024-03-28T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.69
604756,Woodfield Avenue,2024-03-28T18:20:00.000+00:00,busbar,,L3 Active Power,kW,22.08
604756,Woodfield Avenue,2024-03-28T18:20:00.000+00:00,busbar,,L2 Active Power,kW,23.46
604756,Woodfield Avenue,2024-03-28T18:20:00.000+00:00,busbar,,L1 Active Power,kW,18.15
604756,Woodfield Avenue,2024-03-28T18:20:00.000+00:00,busbar,,N Current (RMS),A,47.2
604756,Woodfield Avenue,2024-03-28T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.6
604756,Woodfield Avenue,2024-03-28T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,99.4
604756,Woodfield Avenue,2024-03-28T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.0
604756,Woodfield Avenue,2024-03-28T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.23
604756,Woodfield Avenue,2024-03-28T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.5
604756,Woodfield Avenue,2024-03-28T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.12
604756,Woodfield Avenue,2024-03-28T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.78
604756,Woodfield Avenue,2024-03-28T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.99
604756,Woodfield Avenue,2024-03-28T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,8.51
604756,Woodfield Avenue,2024-03-28T18:10:00.000+00:00,feeder,4,N Current (RMS),A,23.4
604756,Woodfield Avenue,2024-03-28T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,16.3
604756,Woodfield Avenue,2024-03-28T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,23.0
604756,Woodfield Avenue,2024-03-28T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,37.7
604756,Woodfield Avenue,2024-03-28T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.43
604756,Woodfield Avenue,2024-03-28T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.04
604756,Woodfield Avenue,2024-03-28T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.56
604756,Woodfield Avenue,2024-03-28T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.78
604756,Woodfield Avenue,2024-03-28T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
604756,Woodfield Avenue,2024-03-28T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.13
604756,Woodfield Avenue,2024-03-28T18:10:00.000+00:00,feeder,3,N Current (RMS),A,22.0
604756,Woodfield Avenue,2024-03-28T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,29.9
604756,Woodfield Avenue,2024-03-28T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,35.2
604756,Woodfield Avenue,2024-03-28T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,17.4
604756,Woodfield Avenue,2024-03-28T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.15
604756,Woodfield Avenue,2024-03-28T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.32
604756,Woodfield Avenue,2024-03-28T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.27
604756,Woodfield Avenue,2024-03-28T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.72
604756,Woodfield Avenue,2024-03-28T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.08
604756,Woodfield Avenue,2024-03-28T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.12
604756,Woodfield Avenue,2024-03-28T18:10:00.000+00:00,feeder,2,N Current (RMS),A,8.8
604756,Woodfield Avenue,2024-03-28T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,8.0
604756,Woodfield Avenue,2024-03-28T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,10.1
604756,Woodfield Avenue,2024-03-28T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,10.2
604756,Woodfield Avenue,2024-03-28T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.17
604756,Woodfield Avenue,2024-03-28T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.43
604756,Woodfield Avenue,2024-03-28T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.29
604756,Woodfield Avenue,2024-03-28T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,17.4
604756,Woodfield Avenue,2024-03-28T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.94
604756,Woodfield Avenue,2024-03-28T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.33
604756,Woodfield Avenue,2024-03-28T18:10:00.000+00:00,feeder,1,N Current (RMS),A,62.4
604756,Woodfield Avenue,2024-03-28T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,76.1
604756,Woodfield Avenue,2024-03-28T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,42.4
604756,Woodfield Avenue,2024-03-28T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,10.5
604756,Woodfield Avenue,2024-03-28T18:10:00.000+00:00,transformer,,Temperature,C,16.8
604756,Woodfield Avenue,2024-03-28T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
604756,Woodfield Avenue,2024-03-28T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.83
604756,Woodfield Avenue,2024-03-28T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
604756,Woodfield Avenue,2024-03-28T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.47
604756,Woodfield Avenue,2024-03-28T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
604756,Woodfield Avenue,2024-03-28T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.83
604756,Woodfield Avenue,2024-03-28T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
604756,Woodfield Avenue,2024-03-28T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
604756,Woodfield Avenue,2024-03-28T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.24
604756,Woodfield Avenue,2024-03-28T18:10:00.000+00:00,busbar,,L3 Active Power,kW,29.68
604756,Woodfield Avenue,2024-03-28T18:10:00.000+00:00,busbar,,L2 Active Power,kW,25.01
604756,Woodfield Avenue,2024-03-28T18:10:00.000+00:00,busbar,,L1 Active Power,kW,17.09
604756,Woodfield Avenue,2024-03-28T18:10:00.000+00:00,busbar,,N Current (RMS),A,72.6
604756,Woodfield Avenue,2024-03-28T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,127.2
604756,Woodfield Avenue,2024-03-28T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,106.1
604756,Woodfield Avenue,2024-03-28T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.8
604756,Woodfield Avenue,2024-03-28T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.13
604756,Woodfield Avenue,2024-03-28T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.88
604756,Woodfield Avenue,2024-03-28T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
604756,Woodfield Avenue,2024-03-28T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.32
604756,Woodfield Avenue,2024-03-28T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.44
604756,Woodfield Avenue,2024-03-28T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,11.19
604756,Woodfield Avenue,2024-03-28T18:00:00.000+00:00,feeder,4,N Current (RMS),A,32.1
604756,Woodfield Avenue,2024-03-28T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,23.4
604756,Woodfield Avenue,2024-03-28T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,15.7
604756,Woodfield Avenue,2024-03-28T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,48.9
604756,Woodfield Avenue,2024-03-28T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.4
604756,Woodfield Avenue,2024-03-28T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.31
604756,Woodfield Avenue,2024-03-28T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.56
604756,Woodfield Avenue,2024-03-28T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.18
604756,Woodfield Avenue,2024-03-28T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.76
604756,Woodfield Avenue,2024-03-28T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.87
604756,Woodfield Avenue,2024-03-28T18:00:00.000+00:00,feeder,3,N Current (RMS),A,25.7
604756,Woodfield Avenue,2024-03-28T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,23.3
604756,Woodfield Avenue,2024-03-28T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,41.9
604756,Woodfield Avenue,2024-03-28T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,23.0
604756,Woodfield Avenue,2024-03-28T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.14
604756,Woodfield Avenue,2024-03-28T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.09
604756,Woodfield Avenue,2024-03-28T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.37
604756,Woodfield Avenue,2024-03-28T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.44
604756,Woodfield Avenue,2024-03-28T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.6
604756,Woodfield Avenue,2024-03-28T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.42
604756,Woodfield Avenue,2024-03-28T18:00:00.000+00:00,feeder,2,N Current (RMS),A,27.7
604756,Woodfield Avenue,2024-03-28T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,33.7
604756,Woodfield Avenue,2024-03-28T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,7.1
604756,Woodfield Avenue,2024-03-28T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,8.0
604756,Woodfield Avenue,2024-03-28T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.07
604756,Woodfield Avenue,2024-03-28T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.41
604756,Woodfield Avenue,2024-03-28T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.12
604756,Woodfield Avenue,2024-03-28T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.04
604756,Woodfield Avenue,2024-03-28T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.03
604756,Woodfield Avenue,2024-03-28T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.56
604756,Woodfield Avenue,2024-03-28T18:00:00.000+00:00,feeder,1,N Current (RMS),A,37.7
604756,Woodfield Avenue,2024-03-28T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,35.2
604756,Woodfield Avenue,2024-03-28T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,43.0
604756,Woodfield Avenue,2024-03-28T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,6.9
604756,Woodfield Avenue,2024-03-28T18:00:00.000+00:00,transformer,,Temperature,C,16.9
604756,Woodfield Avenue,2024-03-28T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
604756,Woodfield Avenue,2024-03-28T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.35
604756,Woodfield Avenue,2024-03-28T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
604756,Woodfield Avenue,2024-03-28T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
604756,Woodfield Avenue,2024-03-28T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
604756,Woodfield Avenue,2024-03-28T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.12
604756,Woodfield Avenue,2024-03-28T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
604756,Woodfield Avenue,2024-03-28T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.26
604756,Woodfield Avenue,2024-03-28T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.33
604756,Woodfield Avenue,2024-03-28T18:00:00.000+00:00,busbar,,L3 Active Power,kW,24.98
604756,Woodfield Avenue,2024-03-28T18:00:00.000+00:00,busbar,,L2 Active Power,kW,24.84
604756,Woodfield Avenue,2024-03-28T18:00:00.000+00:00,busbar,,L1 Active Power,kW,19.02
604756,Woodfield Avenue,2024-03-28T18:00:00.000+00:00,busbar,,N Current (RMS),A,54.2
604756,Woodfield Avenue,2024-03-28T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,107.2
604756,Woodfield Avenue,2024-03-28T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,104.4
604756,Woodfield Avenue,2024-03-28T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.2
604756,Woodfield Avenue,2024-03-28T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.34
604756,Woodfield Avenue,2024-03-28T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.78
604756,Woodfield Avenue,2024-03-28T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.06
604756,Woodfield Avenue,2024-03-28T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.76
604756,Woodfield Avenue,2024-03-28T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.91
604756,Woodfield Avenue,2024-03-28T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,12.44
604756,Woodfield Avenue,2024-03-28T17:50:00.000+00:00,feeder,4,N Current (RMS),A,31.4
604756,Woodfield Avenue,2024-03-28T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,25.8
604756,Woodfield Avenue,2024-03-28T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,21.3
604756,Woodfield Avenue,2024-03-28T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,53.9
604756,Woodfield Avenue,2024-03-28T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.45
604756,Woodfield Avenue,2024-03-28T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.12
604756,Woodfield Avenue,2024-03-28T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.85
604756,Woodfield Avenue,2024-03-28T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.65
604756,Woodfield Avenue,2024-03-28T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.73
604756,Woodfield Avenue,2024-03-28T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.21
604756,Woodfield Avenue,2024-03-28T17:50:00.000+00:00,feeder,3,N Current (RMS),A,23.7
604756,Woodfield Avenue,2024-03-28T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,21.0
604756,Woodfield Avenue,2024-03-28T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,42.2
604756,Woodfield Avenue,2024-03-28T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,18.3
604756,Woodfield Avenue,2024-03-28T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.22
604756,Woodfield Avenue,2024-03-28T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.19
604756,Woodfield Avenue,2024-03-28T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.34
604756,Woodfield Avenue,2024-03-28T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.62
604756,Woodfield Avenue,2024-03-28T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.22
604756,Woodfield Avenue,2024-03-28T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.3
604756,Woodfield Avenue,2024-03-28T17:50:00.000+00:00,feeder,2,N Current (RMS),A,32.4
604756,Woodfield Avenue,2024-03-28T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,39.0
604756,Woodfield Avenue,2024-03-28T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,5.6
604756,Woodfield Avenue,2024-03-28T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,7.5
604756,Woodfield Avenue,2024-03-28T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.06
604756,Woodfield Avenue,2024-03-28T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.56
604756,Woodfield Avenue,2024-03-28T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.03
604756,Woodfield Avenue,2024-03-28T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.6
604756,Woodfield Avenue,2024-03-28T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.13
604756,Woodfield Avenue,2024-03-28T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.63
604756,Woodfield Avenue,2024-03-28T17:50:00.000+00:00,feeder,1,N Current (RMS),A,34.7
604756,Woodfield Avenue,2024-03-28T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,24.3
604756,Woodfield Avenue,2024-03-28T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,43.6
604756,Woodfield Avenue,2024-03-28T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,7.1
604756,Woodfield Avenue,2024-03-28T17:50:00.000+00:00,transformer,,Temperature,C,16.9
604756,Woodfield Avenue,2024-03-28T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
604756,Woodfield Avenue,2024-03-28T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.9
604756,Woodfield Avenue,2024-03-28T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
604756,Woodfield Avenue,2024-03-28T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.1
604756,Woodfield Avenue,2024-03-28T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
604756,Woodfield Avenue,2024-03-28T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.61
604756,Woodfield Avenue,2024-03-28T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
604756,Woodfield Avenue,2024-03-28T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
604756,Woodfield Avenue,2024-03-28T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.54
604756,Woodfield Avenue,2024-03-28T17:50:00.000+00:00,busbar,,L3 Active Power,kW,24.63
604756,Woodfield Avenue,2024-03-28T17:50:00.000+00:00,busbar,,L2 Active Power,kW,26.0
604756,Woodfield Avenue,2024-03-28T17:50:00.000+00:00,busbar,,L1 Active Power,kW,19.58
604756,Woodfield Avenue,2024-03-28T17:50:00.000+00:00,busbar,,N Current (RMS),A,52.4
604756,Woodfield Avenue,2024-03-28T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,105.1
604756,Woodfield Avenue,2024-03-28T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,110.3
604756,Woodfield Avenue,2024-03-28T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,82.9
604756,Woodfield Avenue,2024-03-28T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.13
604756,Woodfield Avenue,2024-03-28T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.6
604756,Woodfield Avenue,2024-03-28T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.15
604756,Woodfield Avenue,2024-03-28T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.98
604756,Woodfield Avenue,2024-03-28T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.18
604756,Woodfield Avenue,2024-03-28T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.5
604756,Woodfield Avenue,2024-03-28T17:40:00.000+00:00,feeder,4,N Current (RMS),A,21.6
604756,Woodfield Avenue,2024-03-28T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,29.5
604756,Woodfield Avenue,2024-03-28T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,14.5
604756,Woodfield Avenue,2024-03-28T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,31.9
604756,Woodfield Avenue,2024-03-28T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.71
604756,Woodfield Avenue,2024-03-28T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.07
604756,Woodfield Avenue,2024-03-28T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.71
604756,Woodfield Avenue,2024-03-28T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.1
604756,Woodfield Avenue,2024-03-28T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,11.91
604756,Woodfield Avenue,2024-03-28T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.1
604756,Woodfield Avenue,2024-03-28T17:40:00.000+00:00,feeder,3,N Current (RMS),A,30.6
604756,Woodfield Avenue,2024-03-28T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,31.1
604756,Woodfield Avenue,2024-03-28T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,50.7
604756,Woodfield Avenue,2024-03-28T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,17.7
604756,Woodfield Avenue,2024-03-28T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.51
604756,Woodfield Avenue,2024-03-28T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
604756,Woodfield Avenue,2024-03-28T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.02
604756,Woodfield Avenue,2024-03-28T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.58
604756,Woodfield Avenue,2024-03-28T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.82
604756,Woodfield Avenue,2024-03-28T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.36
604756,Woodfield Avenue,2024-03-28T17:40:00.000+00:00,feeder,2,N Current (RMS),A,34.7
604756,Woodfield Avenue,2024-03-28T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,8.2
604756,Woodfield Avenue,2024-03-28T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,39.2
604756,Woodfield Avenue,2024-03-28T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,8.8
604756,Woodfield Avenue,2024-03-28T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.1
604756,Woodfield Avenue,2024-03-28T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.32
604756,Woodfield Avenue,2024-03-28T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.02
604756,Woodfield Avenue,2024-03-28T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.65
604756,Woodfield Avenue,2024-03-28T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.61
604756,Woodfield Avenue,2024-03-28T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.77
604756,Woodfield Avenue,2024-03-28T17:40:00.000+00:00,feeder,1,N Current (RMS),A,35.3
604756,Woodfield Avenue,2024-03-28T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,24.2
604756,Woodfield Avenue,2024-03-28T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,45.2
604756,Woodfield Avenue,2024-03-28T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,8.0
604756,Woodfield Avenue,2024-03-28T17:40:00.000+00:00,transformer,,Temperature,C,16.9
604756,Woodfield Avenue,2024-03-28T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
604756,Woodfield Avenue,2024-03-28T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.51
604756,Woodfield Avenue,2024-03-28T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
604756,Woodfield Avenue,2024-03-28T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.42
604756,Woodfield Avenue,2024-03-28T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
604756,Woodfield Avenue,2024-03-28T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.31
604756,Woodfield Avenue,2024-03-28T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
604756,Woodfield Avenue,2024-03-28T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.23
604756,Woodfield Avenue,2024-03-28T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
604756,Woodfield Avenue,2024-03-28T17:40:00.000+00:00,busbar,,L3 Active Power,kW,21.3
604756,Woodfield Avenue,2024-03-28T17:40:00.000+00:00,busbar,,L2 Active Power,kW,33.52
604756,Woodfield Avenue,2024-03-28T17:40:00.000+00:00,busbar,,L1 Active Power,kW,14.72
604756,Woodfield Avenue,2024-03-28T17:40:00.000+00:00,busbar,,N Current (RMS),A,77.4
604756,Woodfield Avenue,2024-03-28T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.1
604756,Woodfield Avenue,2024-03-28T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,141.6
604756,Woodfield Avenue,2024-03-28T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.8
604756,Woodfield Avenue,2024-03-28T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.06
604756,Woodfield Avenue,2024-03-28T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.55
604756,Woodfield Avenue,2024-03-28T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.15
604756,Woodfield Avenue,2024-03-28T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.09
604756,Woodfield Avenue,2024-03-28T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.33
604756,Woodfield Avenue,2024-03-28T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.66
604756,Woodfield Avenue,2024-03-28T17:30:00.000+00:00,feeder,4,N Current (RMS),A,19.3
604756,Woodfield Avenue,2024-03-28T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,26.7
604756,Woodfield Avenue,2024-03-28T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,19.7
604756,Woodfield Avenue,2024-03-28T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,28.8
604756,Woodfield Avenue,2024-03-28T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.63
604756,Woodfield Avenue,2024-03-28T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.18
604756,Woodfield Avenue,2024-03-28T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.66
604756,Woodfield Avenue,2024-03-28T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.63
604756,Woodfield Avenue,2024-03-28T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,12.15
604756,Woodfield Avenue,2024-03-28T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.96
604756,Woodfield Avenue,2024-03-28T17:30:00.000+00:00,feeder,3,N Current (RMS),A,35.7
604756,Woodfield Avenue,2024-03-28T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,31.4
604756,Woodfield Avenue,2024-03-28T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,52.0
604756,Woodfield Avenue,2024-03-28T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,13.5
604756,Woodfield Avenue,2024-03-28T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.48
604756,Woodfield Avenue,2024-03-28T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
604756,Woodfield Avenue,2024-03-28T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.5
604756,Woodfield Avenue,2024-03-28T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.81
604756,Woodfield Avenue,2024-03-28T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.17
604756,Woodfield Avenue,2024-03-28T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.84
604756,Woodfield Avenue,2024-03-28T17:30:00.000+00:00,feeder,2,N Current (RMS),A,9.5
604756,Woodfield Avenue,2024-03-28T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,8.4
604756,Woodfield Avenue,2024-03-28T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,13.3
604756,Woodfield Avenue,2024-03-28T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,10.4
604756,Woodfield Avenue,2024-03-28T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.34
604756,Woodfield Avenue,2024-03-28T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.44
604756,Woodfield Avenue,2024-03-28T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.16
604756,Woodfield Avenue,2024-03-28T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,12.1
604756,Woodfield Avenue,2024-03-28T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.06
604756,Woodfield Avenue,2024-03-28T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.32
604756,Woodfield Avenue,2024-03-28T17:30:00.000+00:00,feeder,1,N Current (RMS),A,45.8
604756,Woodfield Avenue,2024-03-28T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,55.0
604756,Woodfield Avenue,2024-03-28T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,34.2
604756,Woodfield Avenue,2024-03-28T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,11.2
604756,Woodfield Avenue,2024-03-28T17:30:00.000+00:00,transformer,,Temperature,C,16.9
604756,Woodfield Avenue,2024-03-28T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
604756,Woodfield Avenue,2024-03-28T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.12
604756,Woodfield Avenue,2024-03-28T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
604756,Woodfield Avenue,2024-03-28T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.19
604756,Woodfield Avenue,2024-03-28T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
604756,Woodfield Avenue,2024-03-28T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
604756,Woodfield Avenue,2024-03-28T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
604756,Woodfield Avenue,2024-03-28T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
604756,Woodfield Avenue,2024-03-28T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.17
604756,Woodfield Avenue,2024-03-28T17:30:00.000+00:00,busbar,,L3 Active Power,kW,26.63
604756,Woodfield Avenue,2024-03-28T17:30:00.000+00:00,busbar,,L2 Active Power,kW,27.72
604756,Woodfield Avenue,2024-03-28T17:30:00.000+00:00,busbar,,L1 Active Power,kW,13.78
604756,Woodfield Avenue,2024-03-28T17:30:00.000+00:00,busbar,,N Current (RMS),A,70.6
604756,Woodfield Avenue,2024-03-28T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,113.8
604756,Woodfield Avenue,2024-03-28T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,116.5
604756,Woodfield Avenue,2024-03-28T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.3
604756,Woodfield Avenue,2024-03-28T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.19
604756,Woodfield Avenue,2024-03-28T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.25
604756,Woodfield Avenue,2024-03-28T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
604756,Woodfield Avenue,2024-03-28T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.64
604756,Woodfield Avenue,2024-03-28T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.45
604756,Woodfield Avenue,2024-03-28T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.37
604756,Woodfield Avenue,2024-03-28T17:20:00.000+00:00,feeder,4,N Current (RMS),A,19.8
604756,Woodfield Avenue,2024-03-28T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,8.5
604756,Woodfield Avenue,2024-03-28T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,24.4
604756,Woodfield Avenue,2024-03-28T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,27.0
604756,Woodfield Avenue,2024-03-28T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.46
604756,Woodfield Avenue,2024-03-28T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.24
604756,Woodfield Avenue,2024-03-28T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.55
604756,Woodfield Avenue,2024-03-28T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.77
604756,Woodfield Avenue,2024-03-28T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,13.11
604756,Woodfield Avenue,2024-03-28T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.75
604756,Woodfield Avenue,2024-03-28T17:20:00.000+00:00,feeder,3,N Current (RMS),A,45.1
604756,Woodfield Avenue,2024-03-28T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,39.9
604756,Woodfield Avenue,2024-03-28T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,55.9
604756,Woodfield Avenue,2024-03-28T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,7.8
604756,Woodfield Avenue,2024-03-28T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.34
604756,Woodfield Avenue,2024-03-28T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.16
604756,Woodfield Avenue,2024-03-28T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.26
604756,Woodfield Avenue,2024-03-28T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.13
604756,Woodfield Avenue,2024-03-28T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.06
604756,Woodfield Avenue,2024-03-28T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.64
604756,Woodfield Avenue,2024-03-28T17:20:00.000+00:00,feeder,2,N Current (RMS),A,10.8
604756,Woodfield Avenue,2024-03-28T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,5.6
604756,Woodfield Avenue,2024-03-28T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,13.2
604756,Woodfield Avenue,2024-03-28T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,9.0
604756,Woodfield Avenue,2024-03-28T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.44
604756,Woodfield Avenue,2024-03-28T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.51
604756,Woodfield Avenue,2024-03-28T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
604756,Woodfield Avenue,2024-03-28T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.03
604756,Woodfield Avenue,2024-03-28T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.72
604756,Woodfield Avenue,2024-03-28T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.69
604756,Woodfield Avenue,2024-03-28T17:20:00.000+00:00,feeder,1,N Current (RMS),A,40.3
604756,Woodfield Avenue,2024-03-28T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,45.7
604756,Woodfield Avenue,2024-03-28T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,32.9
604756,Woodfield Avenue,2024-03-28T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,8.0
604756,Woodfield Avenue,2024-03-28T17:20:00.000+00:00,transformer,,Temperature,C,16.9
604756,Woodfield Avenue,2024-03-28T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
604756,Woodfield Avenue,2024-03-28T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.43
604756,Woodfield Avenue,2024-03-28T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
604756,Woodfield Avenue,2024-03-28T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.57
604756,Woodfield Avenue,2024-03-28T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
604756,Woodfield Avenue,2024-03-28T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.3
604756,Woodfield Avenue,2024-03-28T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
604756,Woodfield Avenue,2024-03-28T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
604756,Woodfield Avenue,2024-03-28T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.26
604756,Woodfield Avenue,2024-03-28T17:20:00.000+00:00,busbar,,L3 Active Power,kW,21.58
604756,Woodfield Avenue,2024-03-28T17:20:00.000+00:00,busbar,,L2 Active Power,kW,29.35
604756,Woodfield Avenue,2024-03-28T17:20:00.000+00:00,busbar,,L1 Active Power,kW,11.45
604756,Woodfield Avenue,2024-03-28T17:20:00.000+00:00,busbar,,N Current (RMS),A,79.8
604756,Woodfield Avenue,2024-03-28T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,97.3
604756,Woodfield Avenue,2024-03-28T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,123.4
604756,Woodfield Avenue,2024-03-28T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.1
604756,Woodfield Avenue,2024-03-28T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.17
604756,Woodfield Avenue,2024-03-28T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.45
604756,Woodfield Avenue,2024-03-28T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.09
604756,Woodfield Avenue,2024-03-28T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.34
604756,Woodfield Avenue,2024-03-28T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.8
604756,Woodfield Avenue,2024-03-28T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.65
604756,Woodfield Avenue,2024-03-28T17:10:00.000+00:00,feeder,4,N Current (RMS),A,24.9
604756,Woodfield Avenue,2024-03-28T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,7.9
604756,Woodfield Avenue,2024-03-28T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,32.6
604756,Woodfield Avenue,2024-03-28T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,24.1
604756,Woodfield Avenue,2024-03-28T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.49
604756,Woodfield Avenue,2024-03-28T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.04
604756,Woodfield Avenue,2024-03-28T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.35
604756,Woodfield Avenue,2024-03-28T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.91
604756,Woodfield Avenue,2024-03-28T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,16.1
604756,Woodfield Avenue,2024-03-28T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.65
604756,Woodfield Avenue,2024-03-28T17:10:00.000+00:00,feeder,3,N Current (RMS),A,51.2
604756,Woodfield Avenue,2024-03-28T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,30.0
604756,Woodfield Avenue,2024-03-28T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,67.4
604756,Woodfield Avenue,2024-03-28T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,7.3
604756,Woodfield Avenue,2024-03-28T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.22
604756,Woodfield Avenue,2024-03-28T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.25
604756,Woodfield Avenue,2024-03-28T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.04
604756,Woodfield Avenue,2024-03-28T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.93
604756,Woodfield Avenue,2024-03-28T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.75
604756,Woodfield Avenue,2024-03-28T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.58
604756,Woodfield Avenue,2024-03-28T17:10:00.000+00:00,feeder,2,N Current (RMS),A,8.8
604756,Woodfield Avenue,2024-03-28T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,8.4
604756,Woodfield Avenue,2024-03-28T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,8.9
604756,Woodfield Avenue,2024-03-28T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,9.1
604756,Woodfield Avenue,2024-03-28T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.47
604756,Woodfield Avenue,2024-03-28T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.55
604756,Woodfield Avenue,2024-03-28T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.24
604756,Woodfield Avenue,2024-03-28T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.11
604756,Woodfield Avenue,2024-03-28T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.76
604756,Woodfield Avenue,2024-03-28T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.34
604756,Woodfield Avenue,2024-03-28T17:10:00.000+00:00,feeder,1,N Current (RMS),A,25.1
604756,Woodfield Avenue,2024-03-28T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,39.1
604756,Woodfield Avenue,2024-03-28T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,33.1
604756,Woodfield Avenue,2024-03-28T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,36.6
604756,Woodfield Avenue,2024-03-28T17:10:00.000+00:00,transformer,,Temperature,C,16.9
604756,Woodfield Avenue,2024-03-28T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
604756,Woodfield Avenue,2024-03-28T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.91
604756,Woodfield Avenue,2024-03-28T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
604756,Woodfield Avenue,2024-03-28T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.03
604756,Woodfield Avenue,2024-03-28T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
604756,Woodfield Avenue,2024-03-28T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
604756,Woodfield Avenue,2024-03-28T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
604756,Woodfield Avenue,2024-03-28T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.11
604756,Woodfield Avenue,2024-03-28T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.46
604756,Woodfield Avenue,2024-03-28T17:10:00.000+00:00,busbar,,L3 Active Power,kW,19.3
604756,Woodfield Avenue,2024-03-28T17:10:00.000+00:00,busbar,,L2 Active Power,kW,32.42
604756,Woodfield Avenue,2024-03-28T17:10:00.000+00:00,busbar,,L1 Active Power,kW,16.23
604756,Woodfield Avenue,2024-03-28T17:10:00.000+00:00,busbar,,N Current (RMS),A,68.6
604756,Woodfield Avenue,2024-03-28T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.8
604756,Woodfield Avenue,2024-03-28T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,136.9
604756,Woodfield Avenue,2024-03-28T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.0
604756,Woodfield Avenue,2024-03-28T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.16
604756,Woodfield Avenue,2024-03-28T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.06
604756,Woodfield Avenue,2024-03-28T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.04
604756,Woodfield Avenue,2024-03-28T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.3
604756,Woodfield Avenue,2024-03-28T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.91
604756,Woodfield Avenue,2024-03-28T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.57
604756,Woodfield Avenue,2024-03-28T17:00:00.000+00:00,feeder,4,N Current (RMS),A,23.4
604756,Woodfield Avenue,2024-03-28T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,11.6
604756,Woodfield Avenue,2024-03-28T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,33.0
604756,Woodfield Avenue,2024-03-28T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,23.8
604756,Woodfield Avenue,2024-03-28T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.4
604756,Woodfield Avenue,2024-03-28T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.29
604756,Woodfield Avenue,2024-03-28T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.65
604756,Woodfield Avenue,2024-03-28T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.56
604756,Woodfield Avenue,2024-03-28T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,12.29
604756,Woodfield Avenue,2024-03-28T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.7
604756,Woodfield Avenue,2024-03-28T17:00:00.000+00:00,feeder,3,N Current (RMS),A,36.9
604756,Woodfield Avenue,2024-03-28T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,36.8
604756,Woodfield Avenue,2024-03-28T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,54.0
604756,Woodfield Avenue,2024-03-28T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,16.7
604756,Woodfield Avenue,2024-03-28T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.16
604756,Woodfield Avenue,2024-03-28T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.2
604756,Woodfield Avenue,2024-03-28T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.33
604756,Woodfield Avenue,2024-03-28T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.31
604756,Woodfield Avenue,2024-03-28T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.3
604756,Woodfield Avenue,2024-03-28T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.37
604756,Woodfield Avenue,2024-03-28T17:00:00.000+00:00,feeder,2,N Current (RMS),A,9.8
604756,Woodfield Avenue,2024-03-28T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,6.3
604756,Woodfield Avenue,2024-03-28T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,11.2
604756,Woodfield Avenue,2024-03-28T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,8.0
604756,Woodfield Avenue,2024-03-28T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.56
