Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604756,Woodfield Avenue,2024-03-28T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,15.6
604756,Woodfield Avenue,2024-03-28T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,18.8
604756,Woodfield Avenue,2024-03-28T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.37
604756,Woodfield Avenue,2024-03-28T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.92
604756,Woodfield Avenue,2024-03-28T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.47
604756,Woodfield Avenue,2024-03-28T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
604756,Woodfield Avenue,2024-03-28T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.46
604756,Woodfield Avenue,2024-03-28T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.77
604756,Woodfield Avenue,2024-03-28T15:20:00.000+00:00,feeder,3,N Current (RMS),A,41.6
604756,Woodfield Avenue,2024-03-28T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,42.8
604756,Woodfield Avenue,2024-03-28T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,11.3
604756,Woodfield Avenue,2024-03-28T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,7.9
604756,Woodfield Avenue,2024-03-28T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.38
604756,Woodfield Avenue,2024-03-28T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.4
604756,Woodfield Avenue,2024-03-28T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.13
604756,Woodfield Avenue,2024-03-28T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.3
604756,Woodfield Avenue,2024-03-28T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.74
604756,Woodfield Avenue,2024-03-28T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,-0.61
604756,Woodfield Avenue,2024-03-28T15:20:00.000+00:00,feeder,2,N Current (RMS),A,11.2
604756,Woodfield Avenue,2024-03-28T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,7.1
604756,Woodfield Avenue,2024-03-28T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,9.8
604756,Woodfield Avenue,2024-03-28T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,3.6
604756,Woodfield Avenue,2024-03-28T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.59
604756,Woodfield Avenue,2024-03-28T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.41
604756,Woodfield Avenue,2024-03-28T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.03
604756,Woodfield Avenue,2024-03-28T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.07
604756,Woodfield Avenue,2024-03-28T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.16
604756,Woodfield Avenue,2024-03-28T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.76
604756,Woodfield Avenue,2024-03-28T15:20:00.000+00:00,feeder,1,N Current (RMS),A,44.2
604756,Woodfield Avenue,2024-03-28T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,44.3
604756,Woodfield Avenue,2024-03-28T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,35.0
604756,Woodfield Avenue,2024-03-28T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,3.6
604756,Woodfield Avenue,2024-03-28T15:20:00.000+00:00,transformer,,Temperature,C,16.9
604756,Woodfield Avenue,2024-03-28T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
604756,Woodfield Avenue,2024-03-28T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
604756,Woodfield Avenue,2024-03-28T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
604756,Woodfield Avenue,2024-03-28T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.45
604756,Woodfield Avenue,2024-03-28T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
604756,Woodfield Avenue,2024-03-28T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.81
604756,Woodfield Avenue,2024-03-28T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
604756,Woodfield Avenue,2024-03-28T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
604756,Woodfield Avenue,2024-03-28T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.68
604756,Woodfield Avenue,2024-03-28T15:20:00.000+00:00,busbar,,L3 Active Power,kW,21.47
604756,Woodfield Avenue,2024-03-28T15:20:00.000+00:00,busbar,,L2 Active Power,kW,15.1
604756,Woodfield Avenue,2024-03-28T15:20:00.000+00:00,busbar,,L1 Active Power,kW,6.23
604756,Woodfield Avenue,2024-03-28T15:20:00.000+00:00,busbar,,N Current (RMS),A,74.3
604756,Woodfield Avenue,2024-03-28T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,92.2
604756,Woodfield Avenue,2024-03-28T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.0
604756,Woodfield Avenue,2024-03-28T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,27.2
604756,Woodfield Avenue,2024-03-28T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.44
604756,Woodfield Avenue,2024-03-28T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.17
604756,Woodfield Avenue,2024-03-28T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.7
604756,Woodfield Avenue,2024-03-28T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.32
604756,Woodfield Avenue,2024-03-28T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.43
604756,Woodfield Avenue,2024-03-28T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.55
604756,Woodfield Avenue,2024-03-28T15:10:00.000+00:00,feeder,4,N Current (RMS),A,16.7
604756,Woodfield Avenue,2024-03-28T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,4.8
604756,Woodfield Avenue,2024-03-28T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,19.1
604756,Woodfield Avenue,2024-03-28T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,15.6
604756,Woodfield Avenue,2024-03-28T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.25
604756,Woodfield Avenue,2024-03-28T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.12
604756,Woodfield Avenue,2024-03-28T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.32
604756,Woodfield Avenue,2024-03-28T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,10.88
604756,Woodfield Avenue,2024-03-28T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,-0.09
604756,Woodfield Avenue,2024-03-28T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.21
604756,Woodfield Avenue,2024-03-28T15:10:00.000+00:00,feeder,3,N Current (RMS),A,49.0
604756,Woodfield Avenue,2024-03-28T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,45.7
604756,Woodfield Avenue,2024-03-28T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,10.2
604756,Woodfield Avenue,2024-03-28T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,5.4
604756,Woodfield Avenue,2024-03-28T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.35
604756,Woodfield Avenue,2024-03-28T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.35
604756,Woodfield Avenue,2024-03-28T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.36
604756,Woodfield Avenue,2024-03-28T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.92
604756,Woodfield Avenue,2024-03-28T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.56
604756,Woodfield Avenue,2024-03-28T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,-0.71
604756,Woodfield Avenue,2024-03-28T15:10:00.000+00:00,feeder,2,N Current (RMS),A,8.2
604756,Woodfield Avenue,2024-03-28T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,4.6
604756,Woodfield Avenue,2024-03-28T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,3.6
604756,Woodfield Avenue,2024-03-28T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,5.0
604756,Woodfield Avenue,2024-03-28T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.09
604756,Woodfield Avenue,2024-03-28T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.42
604756,Woodfield Avenue,2024-03-28T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.04
604756,Woodfield Avenue,2024-03-28T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.19
604756,Woodfield Avenue,2024-03-28T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.54
604756,Woodfield Avenue,2024-03-28T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.94
604756,Woodfield Avenue,2024-03-28T15:10:00.000+00:00,feeder,1,N Current (RMS),A,25.7
604756,Woodfield Avenue,2024-03-28T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,22.4
604756,Woodfield Avenue,2024-03-28T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,24.0
604756,Woodfield Avenue,2024-03-28T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,4.2
604756,Woodfield Avenue,2024-03-28T15:10:00.000+00:00,transformer,,Temperature,C,16.8
604756,Woodfield Avenue,2024-03-28T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
604756,Woodfield Avenue,2024-03-28T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
604756,Woodfield Avenue,2024-03-28T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
604756,Woodfield Avenue,2024-03-28T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
604756,Woodfield Avenue,2024-03-28T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
604756,Woodfield Avenue,2024-03-28T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.82
604756,Woodfield Avenue,2024-03-28T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.05
604756,Woodfield Avenue,2024-03-28T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
604756,Woodfield Avenue,2024-03-28T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.34
604756,Woodfield Avenue,2024-03-28T15:10:00.000+00:00,busbar,,L3 Active Power,kW,16.67
604756,Woodfield Avenue,2024-03-28T15:10:00.000+00:00,busbar,,L2 Active Power,kW,10.44
604756,Woodfield Avenue,2024-03-28T15:10:00.000+00:00,busbar,,L1 Active Power,kW,4.99
604756,Woodfield Avenue,2024-03-28T15:10:00.000+00:00,busbar,,N Current (RMS),A,62.6
604756,Woodfield Avenue,2024-03-28T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.0
604756,Woodfield Avenue,2024-03-28T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.5
604756,Woodfield Avenue,2024-03-28T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,23.0
604756,Woodfield Avenue,2024-03-28T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.26
604756,Woodfield Avenue,2024-03-28T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.13
604756,Woodfield Avenue,2024-03-28T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.59
604756,Woodfield Avenue,2024-03-28T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.15
604756,Woodfield Avenue,2024-03-28T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.2
604756,Woodfield Avenue,2024-03-28T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.21
604756,Woodfield Avenue,2024-03-28T15:00:00.000+00:00,feeder,4,N Current (RMS),A,17.7
604756,Woodfield Avenue,2024-03-28T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,5.7
604756,Woodfield Avenue,2024-03-28T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,22.2
604756,Woodfield Avenue,2024-03-28T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,14.5
604756,Woodfield Avenue,2024-03-28T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.33
604756,Woodfield Avenue,2024-03-28T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.05
604756,Woodfield Avenue,2024-03-28T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.28
604756,Woodfield Avenue,2024-03-28T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.57
604756,Woodfield Avenue,2024-03-28T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.33
604756,Woodfield Avenue,2024-03-28T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.15
604756,Woodfield Avenue,2024-03-28T15:00:00.000+00:00,feeder,3,N Current (RMS),A,34.8
604756,Woodfield Avenue,2024-03-28T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,32.9
604756,Woodfield Avenue,2024-03-28T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,9.7
604756,Woodfield Avenue,2024-03-28T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,5.2
604756,Woodfield Avenue,2024-03-28T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.22
604756,Woodfield Avenue,2024-03-28T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.06
604756,Woodfield Avenue,2024-03-28T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.21
604756,Woodfield Avenue,2024-03-28T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.24
604756,Woodfield Avenue,2024-03-28T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.77
604756,Woodfield Avenue,2024-03-28T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,-0.84
604756,Woodfield Avenue,2024-03-28T15:00:00.000+00:00,feeder,2,N Current (RMS),A,10.0
604756,Woodfield Avenue,2024-03-28T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,6.2
604756,Woodfield Avenue,2024-03-28T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,8.0
604756,Woodfield Avenue,2024-03-28T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,5.5
604756,Woodfield Avenue,2024-03-28T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.82
604756,Woodfield Avenue,2024-03-28T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.53
604756,Woodfield Avenue,2024-03-28T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.04
604756,Woodfield Avenue,2024-03-28T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.67
604756,Woodfield Avenue,2024-03-28T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.06
604756,Woodfield Avenue,2024-03-28T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.01
604756,Woodfield Avenue,2024-03-28T15:00:00.000+00:00,feeder,1,N Current (RMS),A,29.2
604756,Woodfield Avenue,2024-03-28T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,29.0
604756,Woodfield Avenue,2024-03-28T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,25.5
604756,Woodfield Avenue,2024-03-28T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,4.5
604756,Woodfield Avenue,2024-03-28T15:00:00.000+00:00,transformer,,Temperature,C,16.7
604756,Woodfield Avenue,2024-03-28T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
604756,Woodfield Avenue,2024-03-28T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.51
604756,Woodfield Avenue,2024-03-28T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
604756,Woodfield Avenue,2024-03-28T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.55
604756,Woodfield Avenue,2024-03-28T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
604756,Woodfield Avenue,2024-03-28T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.32
604756,Woodfield Avenue,2024-03-28T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
604756,Woodfield Avenue,2024-03-28T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
604756,Woodfield Avenue,2024-03-28T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.03
604756,Woodfield Avenue,2024-03-28T15:00:00.000+00:00,busbar,,L3 Active Power,kW,15.63
604756,Woodfield Avenue,2024-03-28T15:00:00.000+00:00,busbar,,L2 Active Power,kW,13.37
604756,Woodfield Avenue,2024-03-28T15:00:00.000+00:00,busbar,,L1 Active Power,kW,4.53
604756,Woodfield Avenue,2024-03-28T15:00:00.000+00:00,busbar,,N Current (RMS),A,57.2
604756,Woodfield Avenue,2024-03-28T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.8
604756,Woodfield Avenue,2024-03-28T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.4
604756,Woodfield Avenue,2024-03-28T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,21.5
604756,Woodfield Avenue,2024-03-28T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.23
604756,Woodfield Avenue,2024-03-28T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.25
604756,Woodfield Avenue,2024-03-28T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.42
604756,Woodfield Avenue,2024-03-28T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.78
604756,Woodfield Avenue,2024-03-28T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.22
604756,Woodfield Avenue,2024-03-28T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.22
604756,Woodfield Avenue,2024-03-28T14:50:00.000+00:00,feeder,4,N Current (RMS),A,17.7
604756,Woodfield Avenue,2024-03-28T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,5.2
604756,Woodfield Avenue,2024-03-28T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,17.8
604756,Woodfield Avenue,2024-03-28T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,14.4
604756,Woodfield Avenue,2024-03-28T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.56
604756,Woodfield Avenue,2024-03-28T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.82
604756,Woodfield Avenue,2024-03-28T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.28
604756,Woodfield Avenue,2024-03-28T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.59
604756,Woodfield Avenue,2024-03-28T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,-0.8
604756,Woodfield Avenue,2024-03-28T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.18
604756,Woodfield Avenue,2024-03-28T14:50:00.000+00:00,feeder,3,N Current (RMS),A,32.2
604756,Woodfield Avenue,2024-03-28T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,27.9
604756,Woodfield Avenue,2024-03-28T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,9.6
604756,Woodfield Avenue,2024-03-28T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,5.2
604756,Woodfield Avenue,2024-03-28T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.2
604756,Woodfield Avenue,2024-03-28T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.05
604756,Woodfield Avenue,2024-03-28T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.02
604756,Woodfield Avenue,2024-03-28T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.05
604756,Woodfield Avenue,2024-03-28T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.53
604756,Woodfield Avenue,2024-03-28T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,-1.26
604756,Woodfield Avenue,2024-03-28T14:50:00.000+00:00,feeder,2,N Current (RMS),A,13.0
604756,Woodfield Avenue,2024-03-28T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,5.6
604756,Woodfield Avenue,2024-03-28T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,11.2
604756,Woodfield Avenue,2024-03-28T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,6.5
604756,Woodfield Avenue,2024-03-28T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.17
604756,Woodfield Avenue,2024-03-28T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.52
604756,Woodfield Avenue,2024-03-28T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.1
604756,Woodfield Avenue,2024-03-28T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.2
604756,Woodfield Avenue,2024-03-28T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.12
604756,Woodfield Avenue,2024-03-28T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.97
604756,Woodfield Avenue,2024-03-28T14:50:00.000+00:00,feeder,1,N Current (RMS),A,26.1
604756,Woodfield Avenue,2024-03-28T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,23.0
604756,Woodfield Avenue,2024-03-28T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,22.2
604756,Woodfield Avenue,2024-03-28T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,4.4
604756,Woodfield Avenue,2024-03-28T14:50:00.000+00:00,transformer,,Temperature,C,16.5
604756,Woodfield Avenue,2024-03-28T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
604756,Woodfield Avenue,2024-03-28T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
604756,Woodfield Avenue,2024-03-28T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
604756,Woodfield Avenue,2024-03-28T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
604756,Woodfield Avenue,2024-03-28T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
604756,Woodfield Avenue,2024-03-28T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.74
604756,Woodfield Avenue,2024-03-28T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.19
604756,Woodfield Avenue,2024-03-28T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
604756,Woodfield Avenue,2024-03-28T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.58
604756,Woodfield Avenue,2024-03-28T14:50:00.000+00:00,busbar,,L3 Active Power,kW,12.07
604756,Woodfield Avenue,2024-03-28T14:50:00.000+00:00,busbar,,L2 Active Power,kW,11.07
604756,Woodfield Avenue,2024-03-28T14:50:00.000+00:00,busbar,,L1 Active Power,kW,4.11
604756,Woodfield Avenue,2024-03-28T14:50:00.000+00:00,busbar,,N Current (RMS),A,47.0
604756,Woodfield Avenue,2024-03-28T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.2
604756,Woodfield Avenue,2024-03-28T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.5
604756,Woodfield Avenue,2024-03-28T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,19.9
604756,Woodfield Avenue,2024-03-28T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.23
604756,Woodfield Avenue,2024-03-28T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
604756,Woodfield Avenue,2024-03-28T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.54
604756,Woodfield Avenue,2024-03-28T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.49
604756,Woodfield Avenue,2024-03-28T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.15
604756,Woodfield Avenue,2024-03-28T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.25
604756,Woodfield Avenue,2024-03-28T14:40:00.000+00:00,feeder,4,N Current (RMS),A,17.0
604756,Woodfield Avenue,2024-03-28T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,4.3
604756,Woodfield Avenue,2024-03-28T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,13.7
604756,Woodfield Avenue,2024-03-28T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,18.7
604756,Woodfield Avenue,2024-03-28T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.41
604756,Woodfield Avenue,2024-03-28T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.33
604756,Woodfield Avenue,2024-03-28T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.31
604756,Woodfield Avenue,2024-03-28T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.78
604756,Woodfield Avenue,2024-03-28T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.19
604756,Woodfield Avenue,2024-03-28T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.56
604756,Woodfield Avenue,2024-03-28T14:40:00.000+00:00,feeder,3,N Current (RMS),A,22.1
604756,Woodfield Avenue,2024-03-28T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,20.5
604756,Woodfield Avenue,2024-03-28T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,7.7
604756,Woodfield Avenue,2024-03-28T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,7.8
604756,Woodfield Avenue,2024-03-28T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.1
604756,Woodfield Avenue,2024-03-28T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.03
604756,Woodfield Avenue,2024-03-28T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
604756,Woodfield Avenue,2024-03-28T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.12
604756,Woodfield Avenue,2024-03-28T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.35
604756,Woodfield Avenue,2024-03-28T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,-0.71
604756,Woodfield Avenue,2024-03-28T14:40:00.000+00:00,feeder,2,N Current (RMS),A,13.2
604756,Woodfield Avenue,2024-03-28T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,5.8
604756,Woodfield Avenue,2024-03-28T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,15.1
604756,Woodfield Avenue,2024-03-28T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,4.2
604756,Woodfield Avenue,2024-03-28T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.59
604756,Woodfield Avenue,2024-03-28T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.39
604756,Woodfield Avenue,2024-03-28T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.06
604756,Woodfield Avenue,2024-03-28T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.84
604756,Woodfield Avenue,2024-03-28T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.2
604756,Woodfield Avenue,2024-03-28T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.09
604756,Woodfield Avenue,2024-03-28T14:40:00.000+00:00,feeder,1,N Current (RMS),A,21.9
604756,Woodfield Avenue,2024-03-28T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,21.0
604756,Woodfield Avenue,2024-03-28T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,22.2
604756,Woodfield Avenue,2024-03-28T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,4.9
604756,Woodfield Avenue,2024-03-28T14:40:00.000+00:00,transformer,,Temperature,C,16.3
604756,Woodfield Avenue,2024-03-28T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
604756,Woodfield Avenue,2024-03-28T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
604756,Woodfield Avenue,2024-03-28T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
604756,Woodfield Avenue,2024-03-28T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.67
604756,Woodfield Avenue,2024-03-28T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
604756,Woodfield Avenue,2024-03-28T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
604756,Woodfield Avenue,2024-03-28T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.04
604756,Woodfield Avenue,2024-03-28T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.33
604756,Woodfield Avenue,2024-03-28T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.81
604756,Woodfield Avenue,2024-03-28T14:40:00.000+00:00,busbar,,L3 Active Power,kW,10.26
604756,Woodfield Avenue,2024-03-28T14:40:00.000+00:00,busbar,,L2 Active Power,kW,11.89
604756,Woodfield Avenue,2024-03-28T14:40:00.000+00:00,busbar,,L1 Active Power,kW,6.19
604756,Woodfield Avenue,2024-03-28T14:40:00.000+00:00,busbar,,N Current (RMS),A,33.4
604756,Woodfield Avenue,2024-03-28T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.1
604756,Woodfield Avenue,2024-03-28T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.8
604756,Woodfield Avenue,2024-03-28T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,27.8
604756,Woodfield Avenue,2024-03-28T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.31
604756,Woodfield Avenue,2024-03-28T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.04
604756,Woodfield Avenue,2024-03-28T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.46
604756,Woodfield Avenue,2024-03-28T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.76
604756,Woodfield Avenue,2024-03-28T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.9
604756,Woodfield Avenue,2024-03-28T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.78
604756,Woodfield Avenue,2024-03-28T14:30:00.000+00:00,feeder,4,N Current (RMS),A,13.6
604756,Woodfield Avenue,2024-03-28T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,5.7
604756,Woodfield Avenue,2024-03-28T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,8.3
604756,Woodfield Avenue,2024-03-28T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,12.6
604756,Woodfield Avenue,2024-03-28T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.1
604756,Woodfield Avenue,2024-03-28T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.39
604756,Woodfield Avenue,2024-03-28T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.48
604756,Woodfield Avenue,2024-03-28T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.15
604756,Woodfield Avenue,2024-03-28T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.81
604756,Woodfield Avenue,2024-03-28T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.45
604756,Woodfield Avenue,2024-03-28T14:30:00.000+00:00,feeder,3,N Current (RMS),A,27.0
604756,Woodfield Avenue,2024-03-28T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,26.6
604756,Woodfield Avenue,2024-03-28T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,9.9
604756,Woodfield Avenue,2024-03-28T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,6.5
604756,Woodfield Avenue,2024-03-28T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
604756,Woodfield Avenue,2024-03-28T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.52
604756,Woodfield Avenue,2024-03-28T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.11
604756,Woodfield Avenue,2024-03-28T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.21
604756,Woodfield Avenue,2024-03-28T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.02
604756,Woodfield Avenue,2024-03-28T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,-0.32
604756,Woodfield Avenue,2024-03-28T14:30:00.000+00:00,feeder,2,N Current (RMS),A,14.0
604756,Woodfield Avenue,2024-03-28T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,6.2
604756,Woodfield Avenue,2024-03-28T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,17.4
604756,Woodfield Avenue,2024-03-28T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,3.0
604756,Woodfield Avenue,2024-03-28T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.86
604756,Woodfield Avenue,2024-03-28T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.38
604756,Woodfield Avenue,2024-03-28T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.09
604756,Woodfield Avenue,2024-03-28T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.79
604756,Woodfield Avenue,2024-03-28T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.52
604756,Woodfield Avenue,2024-03-28T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.63
604756,Woodfield Avenue,2024-03-28T14:30:00.000+00:00,feeder,1,N Current (RMS),A,20.8
604756,Woodfield Avenue,2024-03-28T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,16.5
604756,Woodfield Avenue,2024-03-28T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,24.2
604756,Woodfield Avenue,2024-03-28T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,6.9
604756,Woodfield Avenue,2024-03-28T14:30:00.000+00:00,transformer,,Temperature,C,16.1
604756,Woodfield Avenue,2024-03-28T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
604756,Woodfield Avenue,2024-03-28T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
604756,Woodfield Avenue,2024-03-28T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
604756,Woodfield Avenue,2024-03-28T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.43
604756,Woodfield Avenue,2024-03-28T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
604756,Woodfield Avenue,2024-03-28T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.62
604756,Woodfield Avenue,2024-03-28T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.45
604756,Woodfield Avenue,2024-03-28T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.7
604756,Woodfield Avenue,2024-03-28T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.74
604756,Woodfield Avenue,2024-03-28T14:30:00.000+00:00,busbar,,L3 Active Power,kW,10.39
604756,Woodfield Avenue,2024-03-28T14:30:00.000+00:00,busbar,,L2 Active Power,kW,12.25
604756,Woodfield Avenue,2024-03-28T14:30:00.000+00:00,busbar,,L1 Active Power,kW,5.54
604756,Woodfield Avenue,2024-03-28T14:30:00.000+00:00,busbar,,N Current (RMS),A,36.6
604756,Woodfield Avenue,2024-03-28T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.7
604756,Woodfield Avenue,2024-03-28T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.0
604756,Woodfield Avenue,2024-03-28T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,24.5
604756,Woodfield Avenue,2024-03-28T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.69
604756,Woodfield Avenue,2024-03-28T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.19
604756,Woodfield Avenue,2024-03-28T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.28
604756,Woodfield Avenue,2024-03-28T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,-1.95
604756,Woodfield Avenue,2024-03-28T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.86
604756,Woodfield Avenue,2024-03-28T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.87
604756,Woodfield Avenue,2024-03-28T14:20:00.000+00:00,feeder,4,N Current (RMS),A,27.7
604756,Woodfield Avenue,2024-03-28T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,9.3
604756,Woodfield Avenue,2024-03-28T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,8.4
604756,Woodfield Avenue,2024-03-28T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,25.6
604756,Woodfield Avenue,2024-03-28T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.13
604756,Woodfield Avenue,2024-03-28T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.39
604756,Woodfield Avenue,2024-03-28T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.68
604756,Woodfield Avenue,2024-03-28T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.57
604756,Woodfield Avenue,2024-03-28T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,-0.44
604756,Woodfield Avenue,2024-03-28T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.81
604756,Woodfield Avenue,2024-03-28T14:20:00.000+00:00,feeder,3,N Current (RMS),A,23.6
604756,Woodfield Avenue,2024-03-28T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,19.7
604756,Woodfield Avenue,2024-03-28T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,8.2
604756,Woodfield Avenue,2024-03-28T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,8.1
604756,Woodfield Avenue,2024-03-28T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.09
604756,Woodfield Avenue,2024-03-28T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.25
604756,Woodfield Avenue,2024-03-28T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.12
604756,Woodfield Avenue,2024-03-28T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.76
604756,Woodfield Avenue,2024-03-28T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.92
604756,Woodfield Avenue,2024-03-28T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.57
604756,Woodfield Avenue,2024-03-28T14:20:00.000+00:00,feeder,2,N Current (RMS),A,9.7
604756,Woodfield Avenue,2024-03-28T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,3.5
604756,Woodfield Avenue,2024-03-28T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,13.1
604756,Woodfield Avenue,2024-03-28T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,3.6
604756,Woodfield Avenue,2024-03-28T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.9
604756,Woodfield Avenue,2024-03-28T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.55
604756,Woodfield Avenue,2024-03-28T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
604756,Woodfield Avenue,2024-03-28T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.23
604756,Woodfield Avenue,2024-03-28T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.12
604756,Woodfield Avenue,2024-03-28T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.71
604756,Woodfield Avenue,2024-03-28T14:20:00.000+00:00,feeder,1,N Current (RMS),A,17.7
604756,Woodfield Avenue,2024-03-28T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,18.2
604756,Woodfield Avenue,2024-03-28T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,18.2
604756,Woodfield Avenue,2024-03-28T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,7.2
604756,Woodfield Avenue,2024-03-28T14:20:00.000+00:00,transformer,,Temperature,C,15.9
604756,Woodfield Avenue,2024-03-28T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
604756,Woodfield Avenue,2024-03-28T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.66
604756,Woodfield Avenue,2024-03-28T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
604756,Woodfield Avenue,2024-03-28T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.76
604756,Woodfield Avenue,2024-03-28T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
604756,Woodfield Avenue,2024-03-28T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.66
604756,Woodfield Avenue,2024-03-28T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
604756,Woodfield Avenue,2024-03-28T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
604756,Woodfield Avenue,2024-03-28T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.07
604756,Woodfield Avenue,2024-03-28T14:20:00.000+00:00,busbar,,L3 Active Power,kW,7.61
604756,Woodfield Avenue,2024-03-28T14:20:00.000+00:00,busbar,,L2 Active Power,kW,8.46
604756,Woodfield Avenue,2024-03-28T14:20:00.000+00:00,busbar,,L1 Active Power,kW,9.96
604756,Woodfield Avenue,2024-03-28T14:20:00.000+00:00,busbar,,N Current (RMS),A,28.7
604756,Woodfield Avenue,2024-03-28T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,33.7
604756,Woodfield Avenue,2024-03-28T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.3
604756,Woodfield Avenue,2024-03-28T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,42.2
604756,Woodfield Avenue,2024-03-28T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.82
604756,Woodfield Avenue,2024-03-28T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.44
604756,Woodfield Avenue,2024-03-28T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.31
604756,Woodfield Avenue,2024-03-28T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,-1.33
604756,Woodfield Avenue,2024-03-28T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.67
604756,Woodfield Avenue,2024-03-28T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,9.38
604756,Woodfield Avenue,2024-03-28T14:10:00.000+00:00,feeder,4,N Current (RMS),A,37.0
604756,Woodfield Avenue,2024-03-28T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,8.0
604756,Woodfield Avenue,2024-03-28T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,7.7
604756,Woodfield Avenue,2024-03-28T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,38.8
604756,Woodfield Avenue,2024-03-28T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
604756,Woodfield Avenue,2024-03-28T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.42
604756,Woodfield Avenue,2024-03-28T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.36
604756,Woodfield Avenue,2024-03-28T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.98
604756,Woodfield Avenue,2024-03-28T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.18
604756,Woodfield Avenue,2024-03-28T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.59
604756,Woodfield Avenue,2024-03-28T14:10:00.000+00:00,feeder,3,N Current (RMS),A,23.4
604756,Woodfield Avenue,2024-03-28T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,21.2
604756,Woodfield Avenue,2024-03-28T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,10.5
604756,Woodfield Avenue,2024-03-28T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,6.9
604756,Woodfield Avenue,2024-03-28T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.08
604756,Woodfield Avenue,2024-03-28T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.6
604756,Woodfield Avenue,2024-03-28T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.36
604756,Woodfield Avenue,2024-03-28T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.81
604756,Woodfield Avenue,2024-03-28T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.81
604756,Woodfield Avenue,2024-03-28T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.81
604756,Woodfield Avenue,2024-03-28T14:10:00.000+00:00,feeder,2,N Current (RMS),A,4.9
604756,Woodfield Avenue,2024-03-28T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,4.0
604756,Woodfield Avenue,2024-03-28T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,4.5
604756,Woodfield Avenue,2024-03-28T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,4.3
604756,Woodfield Avenue,2024-03-28T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.78
604756,Woodfield Avenue,2024-03-28T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.68
604756,Woodfield Avenue,2024-03-28T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.06
604756,Woodfield Avenue,2024-03-28T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.21
604756,Woodfield Avenue,2024-03-28T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.56
604756,Woodfield Avenue,2024-03-28T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.6
604756,Woodfield Avenue,2024-03-28T14:10:00.000+00:00,feeder,1,N Current (RMS),A,22.8
604756,Woodfield Avenue,2024-03-28T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,26.3
604756,Woodfield Avenue,2024-03-28T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,15.8
604756,Woodfield Avenue,2024-03-28T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,6.8
604756,Woodfield Avenue,2024-03-28T14:10:00.000+00:00,transformer,,Temperature,C,15.8
604756,Woodfield Avenue,2024-03-28T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
604756,Woodfield Avenue,2024-03-28T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.36
604756,Woodfield Avenue,2024-03-28T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
604756,Woodfield Avenue,2024-03-28T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.7
604756,Woodfield Avenue,2024-03-28T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
604756,Woodfield Avenue,2024-03-28T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.14
604756,Woodfield Avenue,2024-03-28T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
604756,Woodfield Avenue,2024-03-28T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
604756,Woodfield Avenue,2024-03-28T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.97
604756,Woodfield Avenue,2024-03-28T14:10:00.000+00:00,busbar,,L3 Active Power,kW,10.67
604756,Woodfield Avenue,2024-03-28T14:10:00.000+00:00,busbar,,L2 Active Power,kW,6.23
604756,Woodfield Avenue,2024-03-28T14:10:00.000+00:00,busbar,,L1 Active Power,kW,13.39
604756,Woodfield Avenue,2024-03-28T14:10:00.000+00:00,busbar,,N Current (RMS),A,38.8
604756,Woodfield Avenue,2024-03-28T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.5
604756,Woodfield Avenue,2024-03-28T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,31.1
604756,Woodfield Avenue,2024-03-28T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.4
604756,Woodfield Avenue,2024-03-28T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.37
604756,Woodfield Avenue,2024-03-28T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.24
604756,Woodfield Avenue,2024-03-28T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.42
604756,Woodfield Avenue,2024-03-28T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,-1.06
604756,Woodfield Avenue,2024-03-28T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.32
604756,Woodfield Avenue,2024-03-28T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.82
604756,Woodfield Avenue,2024-03-28T14:00:00.000+00:00,feeder,4,N Current (RMS),A,31.0
604756,Woodfield Avenue,2024-03-28T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,6.9
604756,Woodfield Avenue,2024-03-28T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,11.3
604756,Woodfield Avenue,2024-03-28T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,33.8
604756,Woodfield Avenue,2024-03-28T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.14
604756,Woodfield Avenue,2024-03-28T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.54
604756,Woodfield Avenue,2024-03-28T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.4
604756,Woodfield Avenue,2024-03-28T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.45
604756,Woodfield Avenue,2024-03-28T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.38
604756,Woodfield Avenue,2024-03-28T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.79
604756,Woodfield Avenue,2024-03-28T14:00:00.000+00:00,feeder,3,N Current (RMS),A,21.9
604756,Woodfield Avenue,2024-03-28T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,23.2
604756,Woodfield Avenue,2024-03-28T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,15.6
604756,Woodfield Avenue,2024-03-28T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,7.7
604756,Woodfield Avenue,2024-03-28T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.12
604756,Woodfield Avenue,2024-03-28T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.19
604756,Woodfield Avenue,2024-03-28T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.5
604756,Woodfield Avenue,2024-03-28T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.17
604756,Woodfield Avenue,2024-03-28T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.94
604756,Woodfield Avenue,2024-03-28T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.75
604756,Woodfield Avenue,2024-03-28T14:00:00.000+00:00,feeder,2,N Current (RMS),A,7.3
604756,Woodfield Avenue,2024-03-28T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,6.7
604756,Woodfield Avenue,2024-03-28T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,4.3
604756,Woodfield Avenue,2024-03-28T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,4.5
604756,Woodfield Avenue,2024-03-28T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.44
604756,Woodfield Avenue,2024-03-28T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.74
604756,Woodfield Avenue,2024-03-28T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.11
604756,Woodfield Avenue,2024-03-28T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.32
604756,Woodfield Avenue,2024-03-28T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.87
604756,Woodfield Avenue,2024-03-28T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.41
604756,Woodfield Avenue,2024-03-28T14:00:00.000+00:00,feeder,1,N Current (RMS),A,27.5
604756,Woodfield Avenue,2024-03-28T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,30.6
604756,Woodfield Avenue,2024-03-28T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,22.0
604756,Woodfield Avenue,2024-03-28T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,6.0
604756,Woodfield Avenue,2024-03-28T14:00:00.000+00:00,transformer,,Temperature,C,15.6
604756,Woodfield Avenue,2024-03-28T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
604756,Woodfield Avenue,2024-03-28T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.53
604756,Woodfield Avenue,2024-03-28T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
604756,Woodfield Avenue,2024-03-28T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.38
604756,Woodfield Avenue,2024-03-28T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
604756,Woodfield Avenue,2024-03-28T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.07
604756,Woodfield Avenue,2024-03-28T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.09
604756,Woodfield Avenue,2024-03-28T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
604756,Woodfield Avenue,2024-03-28T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.21
604756,Woodfield Avenue,2024-03-28T14:00:00.000+00:00,busbar,,L3 Active Power,kW,12.88
604756,Woodfield Avenue,2024-03-28T14:00:00.000+00:00,busbar,,L2 Active Power,kW,10.51
604756,Woodfield Avenue,2024-03-28T14:00:00.000+00:00,busbar,,L1 Active Power,kW,11.78
604756,Woodfield Avenue,2024-03-28T14:00:00.000+00:00,busbar,,N Current (RMS),A,39.4
604756,Woodfield Avenue,2024-03-28T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.5
604756,Woodfield Avenue,2024-03-28T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.1
604756,Woodfield Avenue,2024-03-28T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,49.9
604756,Woodfield Avenue,2024-03-28T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.03
604756,Woodfield Avenue,2024-03-28T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.28
604756,Woodfield Avenue,2024-03-28T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.23
604756,Woodfield Avenue,2024-03-28T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.85
604756,Woodfield Avenue,2024-03-28T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.6
604756,Woodfield Avenue,2024-03-28T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.67
604756,Woodfield Avenue,2024-03-28T13:50:00.000+00:00,feeder,4,N Current (RMS),A,17.7
604756,Woodfield Avenue,2024-03-28T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,4.3
604756,Woodfield Avenue,2024-03-28T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,12.5
604756,Woodfield Avenue,2024-03-28T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,24.0
604756,Woodfield Avenue,2024-03-28T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.02
604756,Woodfield Avenue,2024-03-28T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.6
604756,Woodfield Avenue,2024-03-28T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.66
604756,Woodfield Avenue,2024-03-28T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.34
604756,Woodfield Avenue,2024-03-28T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.46
604756,Woodfield Avenue,2024-03-28T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.53
604756,Woodfield Avenue,2024-03-28T13:50:00.000+00:00,feeder,3,N Current (RMS),A,22.7
604756,Woodfield Avenue,2024-03-28T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,22.8
604756,Woodfield Avenue,2024-03-28T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,31.6
604756,Woodfield Avenue,2024-03-28T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,11.7
604756,Woodfield Avenue,2024-03-28T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.04
604756,Woodfield Avenue,2024-03-28T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.19
604756,Woodfield Avenue,2024-03-28T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.13
604756,Woodfield Avenue,2024-03-28T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.95
604756,Woodfield Avenue,2024-03-28T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
604756,Woodfield Avenue,2024-03-28T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.88
604756,Woodfield Avenue,2024-03-28T13:50:00.000+00:00,feeder,2,N Current (RMS),A,5.1
604756,Woodfield Avenue,2024-03-28T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,4.8
604756,Woodfield Avenue,2024-03-28T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,4.6
604756,Woodfield Avenue,2024-03-28T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,4.3
604756,Woodfield Avenue,2024-03-28T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.76
604756,Woodfield Avenue,2024-03-28T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.34
604756,Woodfield Avenue,2024-03-28T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.04
604756,Woodfield Avenue,2024-03-28T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.29
604756,Woodfield Avenue,2024-03-28T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.39
604756,Woodfield Avenue,2024-03-28T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.62
604756,Woodfield Avenue,2024-03-28T13:50:00.000+00:00,feeder,1,N Current (RMS),A,36.0
604756,Woodfield Avenue,2024-03-28T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,42.7
604756,Woodfield Avenue,2024-03-28T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,23.8
604756,Woodfield Avenue,2024-03-28T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,6.9
604756,Woodfield Avenue,2024-03-28T13:50:00.000+00:00,transformer,,Temperature,C,15.7
604756,Woodfield Avenue,2024-03-28T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
