Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604756,Woodfield Avenue,2024-03-28T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.77
604756,Woodfield Avenue,2024-03-28T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
604756,Woodfield Avenue,2024-03-28T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.63
604756,Woodfield Avenue,2024-03-28T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
604756,Woodfield Avenue,2024-03-28T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.31
604756,Woodfield Avenue,2024-03-28T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.71
604756,Woodfield Avenue,2024-03-28T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
604756,Woodfield Avenue,2024-03-28T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.08
604756,Woodfield Avenue,2024-03-28T13:50:00.000+00:00,busbar,,L3 Active Power,kW,17.43
604756,Woodfield Avenue,2024-03-28T13:50:00.000+00:00,busbar,,L2 Active Power,kW,16.46
604756,Woodfield Avenue,2024-03-28T13:50:00.000+00:00,busbar,,L1 Active Power,kW,10.71
604756,Woodfield Avenue,2024-03-28T13:50:00.000+00:00,busbar,,N Current (RMS),A,45.7
604756,Woodfield Avenue,2024-03-28T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.2
604756,Woodfield Avenue,2024-03-28T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.8
604756,Woodfield Avenue,2024-03-28T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.1
604756,Woodfield Avenue,2024-03-28T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.08
604756,Woodfield Avenue,2024-03-28T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.31
604756,Woodfield Avenue,2024-03-28T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
604756,Woodfield Avenue,2024-03-28T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.1
604756,Woodfield Avenue,2024-03-28T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.75
604756,Woodfield Avenue,2024-03-28T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.53
604756,Woodfield Avenue,2024-03-28T13:40:00.000+00:00,feeder,4,N Current (RMS),A,19.7
604756,Woodfield Avenue,2024-03-28T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,5.8
604756,Woodfield Avenue,2024-03-28T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,12.4
604756,Woodfield Avenue,2024-03-28T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,27.6
604756,Woodfield Avenue,2024-03-28T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.28
604756,Woodfield Avenue,2024-03-28T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.39
604756,Woodfield Avenue,2024-03-28T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.65
604756,Woodfield Avenue,2024-03-28T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.46
604756,Woodfield Avenue,2024-03-28T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.32
604756,Woodfield Avenue,2024-03-28T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.07
604756,Woodfield Avenue,2024-03-28T13:40:00.000+00:00,feeder,3,N Current (RMS),A,22.6
604756,Woodfield Avenue,2024-03-28T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,27.4
604756,Woodfield Avenue,2024-03-28T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,28.1
604756,Woodfield Avenue,2024-03-28T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,9.2
604756,Woodfield Avenue,2024-03-28T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.35
604756,Woodfield Avenue,2024-03-28T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.12
604756,Woodfield Avenue,2024-03-28T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
604756,Woodfield Avenue,2024-03-28T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.64
604756,Woodfield Avenue,2024-03-28T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.16
604756,Woodfield Avenue,2024-03-28T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.03
604756,Woodfield Avenue,2024-03-28T13:40:00.000+00:00,feeder,2,N Current (RMS),A,5.4
604756,Woodfield Avenue,2024-03-28T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,3.4
604756,Woodfield Avenue,2024-03-28T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,5.2
604756,Woodfield Avenue,2024-03-28T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,4.9
604756,Woodfield Avenue,2024-03-28T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.06
604756,Woodfield Avenue,2024-03-28T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.32
604756,Woodfield Avenue,2024-03-28T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.3
604756,Woodfield Avenue,2024-03-28T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.9
604756,Woodfield Avenue,2024-03-28T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.47
604756,Woodfield Avenue,2024-03-28T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
604756,Woodfield Avenue,2024-03-28T13:40:00.000+00:00,feeder,1,N Current (RMS),A,25.4
604756,Woodfield Avenue,2024-03-28T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,25.5
604756,Woodfield Avenue,2024-03-28T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,27.8
604756,Woodfield Avenue,2024-03-28T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,8.6
604756,Woodfield Avenue,2024-03-28T13:40:00.000+00:00,transformer,,Temperature,C,15.6
604756,Woodfield Avenue,2024-03-28T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
604756,Woodfield Avenue,2024-03-28T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.29
604756,Woodfield Avenue,2024-03-28T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
604756,Woodfield Avenue,2024-03-28T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
604756,Woodfield Avenue,2024-03-28T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
604756,Woodfield Avenue,2024-03-28T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.81
604756,Woodfield Avenue,2024-03-28T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.36
604756,Woodfield Avenue,2024-03-28T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
604756,Woodfield Avenue,2024-03-28T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.98
604756,Woodfield Avenue,2024-03-28T13:40:00.000+00:00,busbar,,L3 Active Power,kW,14.09
604756,Woodfield Avenue,2024-03-28T13:40:00.000+00:00,busbar,,L2 Active Power,kW,16.7
604756,Woodfield Avenue,2024-03-28T13:40:00.000+00:00,busbar,,L1 Active Power,kW,11.62
604756,Woodfield Avenue,2024-03-28T13:40:00.000+00:00,busbar,,N Current (RMS),A,38.8
604756,Woodfield Avenue,2024-03-28T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.6
604756,Woodfield Avenue,2024-03-28T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.9
604756,Woodfield Avenue,2024-03-28T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.1
604756,Woodfield Avenue,2024-03-28T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.29
604756,Woodfield Avenue,2024-03-28T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.45
604756,Woodfield Avenue,2024-03-28T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.18
604756,Woodfield Avenue,2024-03-28T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.51
604756,Woodfield Avenue,2024-03-28T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.36
604756,Woodfield Avenue,2024-03-28T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.05
604756,Woodfield Avenue,2024-03-28T13:30:00.000+00:00,feeder,4,N Current (RMS),A,19.0
604756,Woodfield Avenue,2024-03-28T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,8.3
604756,Woodfield Avenue,2024-03-28T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,10.7
604756,Woodfield Avenue,2024-03-28T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,25.8
604756,Woodfield Avenue,2024-03-28T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.62
604756,Woodfield Avenue,2024-03-28T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.16
604756,Woodfield Avenue,2024-03-28T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.48
604756,Woodfield Avenue,2024-03-28T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.61
604756,Woodfield Avenue,2024-03-28T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.48
604756,Woodfield Avenue,2024-03-28T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.01
604756,Woodfield Avenue,2024-03-28T13:30:00.000+00:00,feeder,3,N Current (RMS),A,15.1
604756,Woodfield Avenue,2024-03-28T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,20.1
604756,Woodfield Avenue,2024-03-28T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,23.9
604756,Woodfield Avenue,2024-03-28T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,14.0
604756,Woodfield Avenue,2024-03-28T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.28
604756,Woodfield Avenue,2024-03-28T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.1
604756,Woodfield Avenue,2024-03-28T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.14
604756,Woodfield Avenue,2024-03-28T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.74
604756,Woodfield Avenue,2024-03-28T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.28
604756,Woodfield Avenue,2024-03-28T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.01
604756,Woodfield Avenue,2024-03-28T13:30:00.000+00:00,feeder,2,N Current (RMS),A,9.5
604756,Woodfield Avenue,2024-03-28T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,3.7
604756,Woodfield Avenue,2024-03-28T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,11.4
604756,Woodfield Avenue,2024-03-28T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,4.9
604756,Woodfield Avenue,2024-03-28T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.08
604756,Woodfield Avenue,2024-03-28T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.34
604756,Woodfield Avenue,2024-03-28T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.55
604756,Woodfield Avenue,2024-03-28T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.74
604756,Woodfield Avenue,2024-03-28T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.66
604756,Woodfield Avenue,2024-03-28T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.03
604756,Woodfield Avenue,2024-03-28T13:30:00.000+00:00,feeder,1,N Current (RMS),A,25.8
604756,Woodfield Avenue,2024-03-28T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,32.9
604756,Woodfield Avenue,2024-03-28T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,28.4
604756,Woodfield Avenue,2024-03-28T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,13.3
604756,Woodfield Avenue,2024-03-28T13:30:00.000+00:00,transformer,,Temperature,C,15.6
604756,Woodfield Avenue,2024-03-28T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
604756,Woodfield Avenue,2024-03-28T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.15
604756,Woodfield Avenue,2024-03-28T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
604756,Woodfield Avenue,2024-03-28T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.75
604756,Woodfield Avenue,2024-03-28T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
604756,Woodfield Avenue,2024-03-28T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.76
604756,Woodfield Avenue,2024-03-28T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
604756,Woodfield Avenue,2024-03-28T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.05
604756,Woodfield Avenue,2024-03-28T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.36
604756,Woodfield Avenue,2024-03-28T13:30:00.000+00:00,busbar,,L3 Active Power,kW,14.6
604756,Woodfield Avenue,2024-03-28T13:30:00.000+00:00,busbar,,L2 Active Power,kW,16.77
604756,Woodfield Avenue,2024-03-28T13:30:00.000+00:00,busbar,,L1 Active Power,kW,13.09
604756,Woodfield Avenue,2024-03-28T13:30:00.000+00:00,busbar,,N Current (RMS),A,37.9
604756,Woodfield Avenue,2024-03-28T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.0
604756,Woodfield Avenue,2024-03-28T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.2
604756,Woodfield Avenue,2024-03-28T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.9
604756,Woodfield Avenue,2024-03-28T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.43
604756,Woodfield Avenue,2024-03-28T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.18
604756,Woodfield Avenue,2024-03-28T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.63
604756,Woodfield Avenue,2024-03-28T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.17
604756,Woodfield Avenue,2024-03-28T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.42
604756,Woodfield Avenue,2024-03-28T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.39
604756,Woodfield Avenue,2024-03-28T13:20:00.000+00:00,feeder,4,N Current (RMS),A,16.4
604756,Woodfield Avenue,2024-03-28T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,6.2
604756,Woodfield Avenue,2024-03-28T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,15.3
604756,Woodfield Avenue,2024-03-28T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,23.6
604756,Woodfield Avenue,2024-03-28T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.42
604756,Woodfield Avenue,2024-03-28T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.19
604756,Woodfield Avenue,2024-03-28T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.4
604756,Woodfield Avenue,2024-03-28T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.93
604756,Woodfield Avenue,2024-03-28T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.59
604756,Woodfield Avenue,2024-03-28T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.62
604756,Woodfield Avenue,2024-03-28T13:20:00.000+00:00,feeder,3,N Current (RMS),A,15.0
604756,Woodfield Avenue,2024-03-28T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,21.2
604756,Woodfield Avenue,2024-03-28T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,20.3
604756,Woodfield Avenue,2024-03-28T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,12.3
604756,Woodfield Avenue,2024-03-28T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.29
604756,Woodfield Avenue,2024-03-28T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.74
604756,Woodfield Avenue,2024-03-28T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.3
604756,Woodfield Avenue,2024-03-28T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.97
604756,Woodfield Avenue,2024-03-28T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.84
604756,Woodfield Avenue,2024-03-28T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.53
604756,Woodfield Avenue,2024-03-28T13:20:00.000+00:00,feeder,2,N Current (RMS),A,15.9
604756,Woodfield Avenue,2024-03-28T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,5.5
604756,Woodfield Avenue,2024-03-28T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,13.7
604756,Woodfield Avenue,2024-03-28T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,13.7
604756,Woodfield Avenue,2024-03-28T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.14
604756,Woodfield Avenue,2024-03-28T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.16
604756,Woodfield Avenue,2024-03-28T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.42
604756,Woodfield Avenue,2024-03-28T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.65
604756,Woodfield Avenue,2024-03-28T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.94
604756,Woodfield Avenue,2024-03-28T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.02
604756,Woodfield Avenue,2024-03-28T13:20:00.000+00:00,feeder,1,N Current (RMS),A,39.8
604756,Woodfield Avenue,2024-03-28T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,32.6
604756,Woodfield Avenue,2024-03-28T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,44.7
604756,Woodfield Avenue,2024-03-28T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,9.3
604756,Woodfield Avenue,2024-03-28T13:20:00.000+00:00,transformer,,Temperature,C,15.5
604756,Woodfield Avenue,2024-03-28T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
604756,Woodfield Avenue,2024-03-28T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
604756,Woodfield Avenue,2024-03-28T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
604756,Woodfield Avenue,2024-03-28T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
604756,Woodfield Avenue,2024-03-28T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
604756,Woodfield Avenue,2024-03-28T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.08
604756,Woodfield Avenue,2024-03-28T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
604756,Woodfield Avenue,2024-03-28T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.57
604756,Woodfield Avenue,2024-03-28T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.76
604756,Woodfield Avenue,2024-03-28T13:20:00.000+00:00,busbar,,L3 Active Power,kW,14.71
604756,Woodfield Avenue,2024-03-28T13:20:00.000+00:00,busbar,,L2 Active Power,kW,20.8
604756,Woodfield Avenue,2024-03-28T13:20:00.000+00:00,busbar,,L1 Active Power,kW,12.55
604756,Woodfield Avenue,2024-03-28T13:20:00.000+00:00,busbar,,N Current (RMS),A,45.2
604756,Woodfield Avenue,2024-03-28T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.0
604756,Woodfield Avenue,2024-03-28T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.3
604756,Woodfield Avenue,2024-03-28T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.9
604756,Woodfield Avenue,2024-03-28T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.46
604756,Woodfield Avenue,2024-03-28T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.44
604756,Woodfield Avenue,2024-03-28T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.06
604756,Woodfield Avenue,2024-03-28T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.35
604756,Woodfield Avenue,2024-03-28T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.48
604756,Woodfield Avenue,2024-03-28T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.53
604756,Woodfield Avenue,2024-03-28T13:10:00.000+00:00,feeder,4,N Current (RMS),A,14.6
604756,Woodfield Avenue,2024-03-28T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,6.8
604756,Woodfield Avenue,2024-03-28T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,15.6
604756,Woodfield Avenue,2024-03-28T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,20.4
604756,Woodfield Avenue,2024-03-28T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.25
604756,Woodfield Avenue,2024-03-28T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.78
604756,Woodfield Avenue,2024-03-28T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.68
604756,Woodfield Avenue,2024-03-28T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.18
604756,Woodfield Avenue,2024-03-28T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.64
604756,Woodfield Avenue,2024-03-28T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.07
604756,Woodfield Avenue,2024-03-28T13:10:00.000+00:00,feeder,3,N Current (RMS),A,23.1
604756,Woodfield Avenue,2024-03-28T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,27.2
604756,Woodfield Avenue,2024-03-28T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,20.9
604756,Woodfield Avenue,2024-03-28T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,9.2
604756,Woodfield Avenue,2024-03-28T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.43
604756,Woodfield Avenue,2024-03-28T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.44
604756,Woodfield Avenue,2024-03-28T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.31
604756,Woodfield Avenue,2024-03-28T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.34
604756,Woodfield Avenue,2024-03-28T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.07
604756,Woodfield Avenue,2024-03-28T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.92
604756,Woodfield Avenue,2024-03-28T13:10:00.000+00:00,feeder,2,N Current (RMS),A,11.9
604756,Woodfield Avenue,2024-03-28T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,7.8
604756,Woodfield Avenue,2024-03-28T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,10.3
604756,Woodfield Avenue,2024-03-28T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,9.6
604756,Woodfield Avenue,2024-03-28T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.81
604756,Woodfield Avenue,2024-03-28T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.23
604756,Woodfield Avenue,2024-03-28T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.29
604756,Woodfield Avenue,2024-03-28T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.99
604756,Woodfield Avenue,2024-03-28T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.87
604756,Woodfield Avenue,2024-03-28T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.91
604756,Woodfield Avenue,2024-03-28T13:10:00.000+00:00,feeder,1,N Current (RMS),A,29.9
604756,Woodfield Avenue,2024-03-28T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,22.7
604756,Woodfield Avenue,2024-03-28T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,37.3
604756,Woodfield Avenue,2024-03-28T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,8.4
604756,Woodfield Avenue,2024-03-28T13:10:00.000+00:00,transformer,,Temperature,C,15.5
604756,Woodfield Avenue,2024-03-28T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
604756,Woodfield Avenue,2024-03-28T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
604756,Woodfield Avenue,2024-03-28T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
604756,Woodfield Avenue,2024-03-28T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
604756,Woodfield Avenue,2024-03-28T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
604756,Woodfield Avenue,2024-03-28T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.39
604756,Woodfield Avenue,2024-03-28T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
604756,Woodfield Avenue,2024-03-28T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
604756,Woodfield Avenue,2024-03-28T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.35
604756,Woodfield Avenue,2024-03-28T13:10:00.000+00:00,busbar,,L3 Active Power,kW,13.85
604756,Woodfield Avenue,2024-03-28T13:10:00.000+00:00,busbar,,L2 Active Power,kW,19.06
604756,Woodfield Avenue,2024-03-28T13:10:00.000+00:00,busbar,,L1 Active Power,kW,10.42
604756,Woodfield Avenue,2024-03-28T13:10:00.000+00:00,busbar,,N Current (RMS),A,44.2
604756,Woodfield Avenue,2024-03-28T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.9
604756,Woodfield Avenue,2024-03-28T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.0
604756,Woodfield Avenue,2024-03-28T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,45.2
604756,Woodfield Avenue,2024-03-28T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.47
604756,Woodfield Avenue,2024-03-28T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.46
604756,Woodfield Avenue,2024-03-28T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.65
604756,Woodfield Avenue,2024-03-28T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.4
604756,Woodfield Avenue,2024-03-28T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.6
604756,Woodfield Avenue,2024-03-28T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.5
604756,Woodfield Avenue,2024-03-28T13:00:00.000+00:00,feeder,4,N Current (RMS),A,19.6
604756,Woodfield Avenue,2024-03-28T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,11.0
604756,Woodfield Avenue,2024-03-28T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,22.0
604756,Woodfield Avenue,2024-03-28T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,28.0
604756,Woodfield Avenue,2024-03-28T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.11
604756,Woodfield Avenue,2024-03-28T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.57
604756,Woodfield Avenue,2024-03-28T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.5
604756,Woodfield Avenue,2024-03-28T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,9.1
604756,Woodfield Avenue,2024-03-28T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.84
604756,Woodfield Avenue,2024-03-28T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.08
604756,Woodfield Avenue,2024-03-28T13:00:00.000+00:00,feeder,3,N Current (RMS),A,32.3
604756,Woodfield Avenue,2024-03-28T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,39.0
604756,Woodfield Avenue,2024-03-28T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,30.0
604756,Woodfield Avenue,2024-03-28T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,9.1
604756,Woodfield Avenue,2024-03-28T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.48
604756,Woodfield Avenue,2024-03-28T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.05
604756,Woodfield Avenue,2024-03-28T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.09
604756,Woodfield Avenue,2024-03-28T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.56
604756,Woodfield Avenue,2024-03-28T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.31
604756,Woodfield Avenue,2024-03-28T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.66
604756,Woodfield Avenue,2024-03-28T13:00:00.000+00:00,feeder,2,N Current (RMS),A,10.3
604756,Woodfield Avenue,2024-03-28T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,3.4
604756,Woodfield Avenue,2024-03-28T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,14.0
604756,Woodfield Avenue,2024-03-28T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,8.6
604756,Woodfield Avenue,2024-03-28T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.79
604756,Woodfield Avenue,2024-03-28T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.42
604756,Woodfield Avenue,2024-03-28T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.18
604756,Woodfield Avenue,2024-03-28T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.99
604756,Woodfield Avenue,2024-03-28T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.17
604756,Woodfield Avenue,2024-03-28T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.4
604756,Woodfield Avenue,2024-03-28T13:00:00.000+00:00,feeder,1,N Current (RMS),A,33.7
604756,Woodfield Avenue,2024-03-28T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,17.3
604756,Woodfield Avenue,2024-03-28T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,39.0
604756,Woodfield Avenue,2024-03-28T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,6.5
604756,Woodfield Avenue,2024-03-28T13:00:00.000+00:00,transformer,,Temperature,C,15.4
604756,Woodfield Avenue,2024-03-28T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
604756,Woodfield Avenue,2024-03-28T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.47
604756,Woodfield Avenue,2024-03-28T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
604756,Woodfield Avenue,2024-03-28T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
604756,Woodfield Avenue,2024-03-28T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
604756,Woodfield Avenue,2024-03-28T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.21
604756,Woodfield Avenue,2024-03-28T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
604756,Woodfield Avenue,2024-03-28T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
604756,Woodfield Avenue,2024-03-28T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.42
604756,Woodfield Avenue,2024-03-28T13:00:00.000+00:00,busbar,,L3 Active Power,kW,16.05
604756,Woodfield Avenue,2024-03-28T13:00:00.000+00:00,busbar,,L2 Active Power,kW,23.92
604756,Woodfield Avenue,2024-03-28T13:00:00.000+00:00,busbar,,L1 Active Power,kW,11.63
604756,Woodfield Avenue,2024-03-28T13:00:00.000+00:00,busbar,,N Current (RMS),A,53.2
604756,Woodfield Avenue,2024-03-28T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.8
604756,Woodfield Avenue,2024-03-28T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,99.7
604756,Woodfield Avenue,2024-03-28T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,49.8
604756,Woodfield Avenue,2024-03-28T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.44
604756,Woodfield Avenue,2024-03-28T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.39
604756,Woodfield Avenue,2024-03-28T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.93
604756,Woodfield Avenue,2024-03-28T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.43
604756,Woodfield Avenue,2024-03-28T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.85
604756,Woodfield Avenue,2024-03-28T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.83
604756,Woodfield Avenue,2024-03-28T12:50:00.000+00:00,feeder,4,N Current (RMS),A,18.2
604756,Woodfield Avenue,2024-03-28T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,16.5
604756,Woodfield Avenue,2024-03-28T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,17.2
604756,Woodfield Avenue,2024-03-28T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,29.3
604756,Woodfield Avenue,2024-03-28T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.33
604756,Woodfield Avenue,2024-03-28T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.47
604756,Woodfield Avenue,2024-03-28T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.56
604756,Woodfield Avenue,2024-03-28T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.55
604756,Woodfield Avenue,2024-03-28T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.87
604756,Woodfield Avenue,2024-03-28T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.03
604756,Woodfield Avenue,2024-03-28T12:50:00.000+00:00,feeder,3,N Current (RMS),A,22.9
604756,Woodfield Avenue,2024-03-28T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,29.1
604756,Woodfield Avenue,2024-03-28T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,25.3
604756,Woodfield Avenue,2024-03-28T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,9.0
604756,Woodfield Avenue,2024-03-28T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.38
604756,Woodfield Avenue,2024-03-28T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.37
604756,Woodfield Avenue,2024-03-28T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.33
604756,Woodfield Avenue,2024-03-28T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.61
604756,Woodfield Avenue,2024-03-28T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.81
604756,Woodfield Avenue,2024-03-28T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.72
604756,Woodfield Avenue,2024-03-28T12:50:00.000+00:00,feeder,2,N Current (RMS),A,11.7
604756,Woodfield Avenue,2024-03-28T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,3.4
604756,Woodfield Avenue,2024-03-28T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,16.3
604756,Woodfield Avenue,2024-03-28T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,8.8
604756,Woodfield Avenue,2024-03-28T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.64
604756,Woodfield Avenue,2024-03-28T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.57
604756,Woodfield Avenue,2024-03-28T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.19
604756,Woodfield Avenue,2024-03-28T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.51
604756,Woodfield Avenue,2024-03-28T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.23
604756,Woodfield Avenue,2024-03-28T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.99
604756,Woodfield Avenue,2024-03-28T12:50:00.000+00:00,feeder,1,N Current (RMS),A,34.9
604756,Woodfield Avenue,2024-03-28T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,19.7
604756,Woodfield Avenue,2024-03-28T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,42.8
604756,Woodfield Avenue,2024-03-28T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,9.8
604756,Woodfield Avenue,2024-03-28T12:50:00.000+00:00,transformer,,Temperature,C,15.4
604756,Woodfield Avenue,2024-03-28T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
604756,Woodfield Avenue,2024-03-28T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.31
604756,Woodfield Avenue,2024-03-28T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
604756,Woodfield Avenue,2024-03-28T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
604756,Woodfield Avenue,2024-03-28T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
604756,Woodfield Avenue,2024-03-28T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
604756,Woodfield Avenue,2024-03-28T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
604756,Woodfield Avenue,2024-03-28T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
604756,Woodfield Avenue,2024-03-28T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
604756,Woodfield Avenue,2024-03-28T12:50:00.000+00:00,busbar,,L3 Active Power,kW,15.1
604756,Woodfield Avenue,2024-03-28T12:50:00.000+00:00,busbar,,L2 Active Power,kW,23.76
604756,Woodfield Avenue,2024-03-28T12:50:00.000+00:00,busbar,,L1 Active Power,kW,12.57
604756,Woodfield Avenue,2024-03-28T12:50:00.000+00:00,busbar,,N Current (RMS),A,47.0
604756,Woodfield Avenue,2024-03-28T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.2
604756,Woodfield Avenue,2024-03-28T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,99.1
604756,Woodfield Avenue,2024-03-28T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.9
604756,Woodfield Avenue,2024-03-28T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.35
604756,Woodfield Avenue,2024-03-28T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.43
604756,Woodfield Avenue,2024-03-28T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.81
604756,Woodfield Avenue,2024-03-28T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.35
604756,Woodfield Avenue,2024-03-28T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.44
604756,Woodfield Avenue,2024-03-28T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.03
604756,Woodfield Avenue,2024-03-28T12:40:00.000+00:00,feeder,4,N Current (RMS),A,21.3
604756,Woodfield Avenue,2024-03-28T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,7.5
604756,Woodfield Avenue,2024-03-28T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,19.6
604756,Woodfield Avenue,2024-03-28T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,30.7
604756,Woodfield Avenue,2024-03-28T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.16
604756,Woodfield Avenue,2024-03-28T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.61
604756,Woodfield Avenue,2024-03-28T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.4
604756,Woodfield Avenue,2024-03-28T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
604756,Woodfield Avenue,2024-03-28T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.91
604756,Woodfield Avenue,2024-03-28T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.12
604756,Woodfield Avenue,2024-03-28T12:40:00.000+00:00,feeder,3,N Current (RMS),A,28.2
604756,Woodfield Avenue,2024-03-28T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,21.6
604756,Woodfield Avenue,2024-03-28T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,38.9
604756,Woodfield Avenue,2024-03-28T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,9.2
604756,Woodfield Avenue,2024-03-28T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.04
604756,Woodfield Avenue,2024-03-28T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.51
604756,Woodfield Avenue,2024-03-28T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.42
604756,Woodfield Avenue,2024-03-28T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.44
604756,Woodfield Avenue,2024-03-28T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.51
604756,Woodfield Avenue,2024-03-28T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.77
604756,Woodfield Avenue,2024-03-28T12:40:00.000+00:00,feeder,2,N Current (RMS),A,12.0
604756,Woodfield Avenue,2024-03-28T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,7.8
604756,Woodfield Avenue,2024-03-28T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,14.8
604756,Woodfield Avenue,2024-03-28T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,13.3
604756,Woodfield Avenue,2024-03-28T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.81
604756,Woodfield Avenue,2024-03-28T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.49
604756,Woodfield Avenue,2024-03-28T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.19
604756,Woodfield Avenue,2024-03-28T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.07
604756,Woodfield Avenue,2024-03-28T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.69
604756,Woodfield Avenue,2024-03-28T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.03
604756,Woodfield Avenue,2024-03-28T12:40:00.000+00:00,feeder,1,N Current (RMS),A,27.4
604756,Woodfield Avenue,2024-03-28T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,17.8
604756,Woodfield Avenue,2024-03-28T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,37.3
604756,Woodfield Avenue,2024-03-28T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,14.3
604756,Woodfield Avenue,2024-03-28T12:40:00.000+00:00,transformer,,Temperature,C,15.4
604756,Woodfield Avenue,2024-03-28T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
604756,Woodfield Avenue,2024-03-28T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.43
604756,Woodfield Avenue,2024-03-28T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
604756,Woodfield Avenue,2024-03-28T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
604756,Woodfield Avenue,2024-03-28T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
604756,Woodfield Avenue,2024-03-28T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
604756,Woodfield Avenue,2024-03-28T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.27
604756,Woodfield Avenue,2024-03-28T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
604756,Woodfield Avenue,2024-03-28T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.81
604756,Woodfield Avenue,2024-03-28T12:40:00.000+00:00,busbar,,L3 Active Power,kW,11.86
604756,Woodfield Avenue,2024-03-28T12:40:00.000+00:00,busbar,,L2 Active Power,kW,25.55
604756,Woodfield Avenue,2024-03-28T12:40:00.000+00:00,busbar,,L1 Active Power,kW,14.94
604756,Woodfield Avenue,2024-03-28T12:40:00.000+00:00,busbar,,N Current (RMS),A,54.0
604756,Woodfield Avenue,2024-03-28T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.7
604756,Woodfield Avenue,2024-03-28T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,107.0
604756,Woodfield Avenue,2024-03-28T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.7
604756,Woodfield Avenue,2024-03-28T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.14
604756,Woodfield Avenue,2024-03-28T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.29
604756,Woodfield Avenue,2024-03-28T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.91
604756,Woodfield Avenue,2024-03-28T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.01
604756,Woodfield Avenue,2024-03-28T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.59
604756,Woodfield Avenue,2024-03-28T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.23
604756,Woodfield Avenue,2024-03-28T12:30:00.000+00:00,feeder,4,N Current (RMS),A,18.9
604756,Woodfield Avenue,2024-03-28T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,4.9
604756,Woodfield Avenue,2024-03-28T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,27.6
604756,Woodfield Avenue,2024-03-28T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,27.7
604756,Woodfield Avenue,2024-03-28T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.16
604756,Woodfield Avenue,2024-03-28T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.39
604756,Woodfield Avenue,2024-03-28T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.5
604756,Woodfield Avenue,2024-03-28T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.9
604756,Woodfield Avenue,2024-03-28T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,12.14
604756,Woodfield Avenue,2024-03-28T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.58
604756,Woodfield Avenue,2024-03-28T12:30:00.000+00:00,feeder,3,N Current (RMS),A,35.9
604756,Woodfield Avenue,2024-03-28T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,21.8
604756,Woodfield Avenue,2024-03-28T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,50.6
604756,Woodfield Avenue,2024-03-28T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,11.0
604756,Woodfield Avenue,2024-03-28T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.09
604756,Woodfield Avenue,2024-03-28T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.57
604756,Woodfield Avenue,2024-03-28T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.1
604756,Woodfield Avenue,2024-03-28T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.65
604756,Woodfield Avenue,2024-03-28T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.67
604756,Woodfield Avenue,2024-03-28T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.74
604756,Woodfield Avenue,2024-03-28T12:30:00.000+00:00,feeder,2,N Current (RMS),A,14.5
604756,Woodfield Avenue,2024-03-28T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,3.1
604756,Woodfield Avenue,2024-03-28T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,15.7
604756,Woodfield Avenue,2024-03-28T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,13.8
604756,Woodfield Avenue,2024-03-28T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.61
604756,Woodfield Avenue,2024-03-28T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.3
604756,Woodfield Avenue,2024-03-28T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.06
604756,Woodfield Avenue,2024-03-28T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.16
604756,Woodfield Avenue,2024-03-28T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.98
604756,Woodfield Avenue,2024-03-28T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.98
604756,Woodfield Avenue,2024-03-28T12:30:00.000+00:00,feeder,1,N Current (RMS),A,23.8
604756,Woodfield Avenue,2024-03-28T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,14.0
604756,Woodfield Avenue,2024-03-28T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,29.3
604756,Woodfield Avenue,2024-03-28T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,9.8
604756,Woodfield Avenue,2024-03-28T12:30:00.000+00:00,transformer,,Temperature,C,15.3
604756,Woodfield Avenue,2024-03-28T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
604756,Woodfield Avenue,2024-03-28T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
604756,Woodfield Avenue,2024-03-28T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
604756,Woodfield Avenue,2024-03-28T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.01
604756,Woodfield Avenue,2024-03-28T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
604756,Woodfield Avenue,2024-03-28T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.26
604756,Woodfield Avenue,2024-03-28T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.23
604756,Woodfield Avenue,2024-03-28T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.17
604756,Woodfield Avenue,2024-03-28T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.45
604756,Woodfield Avenue,2024-03-28T12:30:00.000+00:00,busbar,,L3 Active Power,kW,9.72
604756,Woodfield Avenue,2024-03-28T12:30:00.000+00:00,busbar,,L2 Active Power,kW,29.38
604756,Woodfield Avenue,2024-03-28T12:30:00.000+00:00,busbar,,L1 Active Power,kW,13.53
604756,Woodfield Avenue,2024-03-28T12:30:00.000+00:00,busbar,,N Current (RMS),A,71.5
604756,Woodfield Avenue,2024-03-28T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.1
604756,Woodfield Avenue,2024-03-28T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,122.0
604756,Woodfield Avenue,2024-03-28T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.6
604756,Woodfield Avenue,2024-03-28T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.21
604756,Woodfield Avenue,2024-03-28T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.56
604756,Woodfield Avenue,2024-03-28T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.89
604756,Woodfield Avenue,2024-03-28T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.62
604756,Woodfield Avenue,2024-03-28T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.99
604756,Woodfield Avenue,2024-03-28T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.53
604756,Woodfield Avenue,2024-03-28T12:20:00.000+00:00,feeder,4,N Current (RMS),A,18.5
604756,Woodfield Avenue,2024-03-28T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,9.0
604756,Woodfield Avenue,2024-03-28T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,29.7
604756,Woodfield Avenue,2024-03-28T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,25.0
604756,Woodfield Avenue,2024-03-28T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.15
604756,Woodfield Avenue,2024-03-28T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.56
604756,Woodfield Avenue,2024-03-28T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.38
604756,Woodfield Avenue,2024-03-28T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.5
604756,Woodfield Avenue,2024-03-28T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,10.25
604756,Woodfield Avenue,2024-03-28T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.5
604756,Woodfield Avenue,2024-03-28T12:20:00.000+00:00,feeder,3,N Current (RMS),A,30.0
604756,Woodfield Avenue,2024-03-28T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,24.0
604756,Woodfield Avenue,2024-03-28T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,43.1
604756,Woodfield Avenue,2024-03-28T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,11.3
604756,Woodfield Avenue,2024-03-28T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
604756,Woodfield Avenue,2024-03-28T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.98
604756,Woodfield Avenue,2024-03-28T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.03
604756,Woodfield Avenue,2024-03-28T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.89
604756,Woodfield Avenue,2024-03-28T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.2
604756,Woodfield Avenue,2024-03-28T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.02
604756,Woodfield Avenue,2024-03-28T12:20:00.000+00:00,feeder,2,N Current (RMS),A,20.7
604756,Woodfield Avenue,2024-03-28T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,4.4
604756,Woodfield Avenue,2024-03-28T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,23.0
604756,Woodfield Avenue,2024-03-28T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,14.3
604756,Woodfield Avenue,2024-03-28T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.61
604756,Woodfield Avenue,2024-03-28T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.16
604756,Woodfield Avenue,2024-03-28T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.15
604756,Woodfield Avenue,2024-03-28T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.33
604756,Woodfield Avenue,2024-03-28T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.09
604756,Woodfield Avenue,2024-03-28T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.94
604756,Woodfield Avenue,2024-03-28T12:20:00.000+00:00,feeder,1,N Current (RMS),A,21.6
604756,Woodfield Avenue,2024-03-28T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,14.7
604756,Woodfield Avenue,2024-03-28T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,26.6
604756,Woodfield Avenue,2024-03-28T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,9.5
604756,Woodfield Avenue,2024-03-28T12:20:00.000+00:00,transformer,,Temperature,C,15.3
604756,Woodfield Avenue,2024-03-28T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
604756,Woodfield Avenue,2024-03-28T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.1
604756,Woodfield Avenue,2024-03-28T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
604756,Woodfield Avenue,2024-03-28T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
604756,Woodfield Avenue,2024-03-28T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
604756,Woodfield Avenue,2024-03-28T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.1
604756,Woodfield Avenue,2024-03-28T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.23
604756,Woodfield Avenue,2024-03-28T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.82
604756,Woodfield Avenue,2024-03-28T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.08
604756,Woodfield Avenue,2024-03-28T12:20:00.000+00:00,busbar,,L3 Active Power,kW,11.34
604756,Woodfield Avenue,2024-03-28T12:20:00.000+00:00,busbar,,L2 Active Power,kW,28.54
604756,Woodfield Avenue,2024-03-28T12:20:00.000+00:00,busbar,,L1 Active Power,kW,12.99
604756,Woodfield Avenue,2024-03-28T12:20:00.000+00:00,busbar,,N Current (RMS),A,68.3
604756,Woodfield Avenue,2024-03-28T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.7
604756,Woodfield Avenue,2024-03-28T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,119.3
604756,Woodfield Avenue,2024-03-28T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.0
604756,Woodfield Avenue,2024-03-28T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.26
604756,Woodfield Avenue,2024-03-28T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.58
604756,Woodfield Avenue,2024-03-28T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.79
604756,Woodfield Avenue,2024-03-28T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.95
604756,Woodfield Avenue,2024-03-28T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.37
604756,Woodfield Avenue,2024-03-28T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.77
604756,Woodfield Avenue,2024-03-28T12:10:00.000+00:00,feeder,4,N Current (RMS),A,19.1
604756,Woodfield Avenue,2024-03-28T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,5.0
604756,Woodfield Avenue,2024-03-28T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,19.9
604756,Woodfield Avenue,2024-03-28T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,25.8
604756,Woodfield Avenue,2024-03-28T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.65
604756,Woodfield Avenue,2024-03-28T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.27
604756,Woodfield Avenue,2024-03-28T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.33
604756,Woodfield Avenue,2024-03-28T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.98
604756,Woodfield Avenue,2024-03-28T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,11.28
604756,Woodfield Avenue,2024-03-28T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.16
604756,Woodfield Avenue,2024-03-28T12:10:00.000+00:00,feeder,3,N Current (RMS),A,37.2
604756,Woodfield Avenue,2024-03-28T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,29.6
604756,Woodfield Avenue,2024-03-28T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,47.4
