Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604756,Woodfield Avenue,2024-03-28T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,10.4
604756,Woodfield Avenue,2024-03-28T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
604756,Woodfield Avenue,2024-03-28T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.84
604756,Woodfield Avenue,2024-03-28T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.15
604756,Woodfield Avenue,2024-03-28T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.25
604756,Woodfield Avenue,2024-03-28T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.81
604756,Woodfield Avenue,2024-03-28T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.58
604756,Woodfield Avenue,2024-03-28T12:10:00.000+00:00,feeder,2,N Current (RMS),A,20.5
604756,Woodfield Avenue,2024-03-28T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,7.2
604756,Woodfield Avenue,2024-03-28T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,19.0
604756,Woodfield Avenue,2024-03-28T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,16.8
604756,Woodfield Avenue,2024-03-28T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.18
604756,Woodfield Avenue,2024-03-28T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.13
604756,Woodfield Avenue,2024-03-28T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.11
604756,Woodfield Avenue,2024-03-28T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.9
604756,Woodfield Avenue,2024-03-28T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.99
604756,Woodfield Avenue,2024-03-28T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.18
604756,Woodfield Avenue,2024-03-28T12:10:00.000+00:00,feeder,1,N Current (RMS),A,25.7
604756,Woodfield Avenue,2024-03-28T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,18.8
604756,Woodfield Avenue,2024-03-28T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,30.2
604756,Woodfield Avenue,2024-03-28T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,5.3
604756,Woodfield Avenue,2024-03-28T12:10:00.000+00:00,transformer,,Temperature,C,15.3
604756,Woodfield Avenue,2024-03-28T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
604756,Woodfield Avenue,2024-03-28T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.46
604756,Woodfield Avenue,2024-03-28T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
604756,Woodfield Avenue,2024-03-28T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.43
604756,Woodfield Avenue,2024-03-28T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
604756,Woodfield Avenue,2024-03-28T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.45
604756,Woodfield Avenue,2024-03-28T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.57
604756,Woodfield Avenue,2024-03-28T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.02
604756,Woodfield Avenue,2024-03-28T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.86
604756,Woodfield Avenue,2024-03-28T12:10:00.000+00:00,busbar,,L3 Active Power,kW,13.09
604756,Woodfield Avenue,2024-03-28T12:10:00.000+00:00,busbar,,L2 Active Power,kW,25.45
604756,Woodfield Avenue,2024-03-28T12:10:00.000+00:00,busbar,,L1 Active Power,kW,12.69
604756,Woodfield Avenue,2024-03-28T12:10:00.000+00:00,busbar,,N Current (RMS),A,59.2
604756,Woodfield Avenue,2024-03-28T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.2
604756,Woodfield Avenue,2024-03-28T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,107.7
604756,Woodfield Avenue,2024-03-28T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.9
604756,Woodfield Avenue,2024-03-28T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
604756,Woodfield Avenue,2024-03-28T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.6
604756,Woodfield Avenue,2024-03-28T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.81
604756,Woodfield Avenue,2024-03-28T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.19
604756,Woodfield Avenue,2024-03-28T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
604756,Woodfield Avenue,2024-03-28T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.26
604756,Woodfield Avenue,2024-03-28T12:00:00.000+00:00,feeder,4,N Current (RMS),A,22.4
604756,Woodfield Avenue,2024-03-28T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,5.9
604756,Woodfield Avenue,2024-03-28T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,17.8
604756,Woodfield Avenue,2024-03-28T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,32.1
604756,Woodfield Avenue,2024-03-28T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.76
604756,Woodfield Avenue,2024-03-28T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.42
604756,Woodfield Avenue,2024-03-28T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.57
604756,Woodfield Avenue,2024-03-28T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.2
604756,Woodfield Avenue,2024-03-28T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,12.08
604756,Woodfield Avenue,2024-03-28T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.71
604756,Woodfield Avenue,2024-03-28T12:00:00.000+00:00,feeder,3,N Current (RMS),A,35.6
604756,Woodfield Avenue,2024-03-28T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,31.2
604756,Woodfield Avenue,2024-03-28T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,50.6
604756,Woodfield Avenue,2024-03-28T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,17.0
604756,Woodfield Avenue,2024-03-28T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.1
604756,Woodfield Avenue,2024-03-28T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.12
604756,Woodfield Avenue,2024-03-28T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.14
604756,Woodfield Avenue,2024-03-28T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.77
604756,Woodfield Avenue,2024-03-28T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.84
604756,Woodfield Avenue,2024-03-28T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.89
604756,Woodfield Avenue,2024-03-28T12:00:00.000+00:00,feeder,2,N Current (RMS),A,12.4
604756,Woodfield Avenue,2024-03-28T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,3.8
604756,Woodfield Avenue,2024-03-28T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,4.1
604756,Woodfield Avenue,2024-03-28T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,13.8
604756,Woodfield Avenue,2024-03-28T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.11
604756,Woodfield Avenue,2024-03-28T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.14
604756,Woodfield Avenue,2024-03-28T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.09
604756,Woodfield Avenue,2024-03-28T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.93
604756,Woodfield Avenue,2024-03-28T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.81
604756,Woodfield Avenue,2024-03-28T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.89
604756,Woodfield Avenue,2024-03-28T12:00:00.000+00:00,feeder,1,N Current (RMS),A,24.6
604756,Woodfield Avenue,2024-03-28T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,22.6
604756,Woodfield Avenue,2024-03-28T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,27.9
604756,Woodfield Avenue,2024-03-28T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,9.5
604756,Woodfield Avenue,2024-03-28T12:00:00.000+00:00,transformer,,Temperature,C,15.3
604756,Woodfield Avenue,2024-03-28T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
604756,Woodfield Avenue,2024-03-28T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.58
604756,Woodfield Avenue,2024-03-28T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
604756,Woodfield Avenue,2024-03-28T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.62
604756,Woodfield Avenue,2024-03-28T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
604756,Woodfield Avenue,2024-03-28T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.45
604756,Woodfield Avenue,2024-03-28T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.75
604756,Woodfield Avenue,2024-03-28T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.15
604756,Woodfield Avenue,2024-03-28T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.43
604756,Woodfield Avenue,2024-03-28T12:00:00.000+00:00,busbar,,L3 Active Power,kW,14.09
604756,Woodfield Avenue,2024-03-28T12:00:00.000+00:00,busbar,,L2 Active Power,kW,22.73
604756,Woodfield Avenue,2024-03-28T12:00:00.000+00:00,busbar,,L1 Active Power,kW,15.76
604756,Woodfield Avenue,2024-03-28T12:00:00.000+00:00,busbar,,N Current (RMS),A,50.3
604756,Woodfield Avenue,2024-03-28T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.6
604756,Woodfield Avenue,2024-03-28T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.7
604756,Woodfield Avenue,2024-03-28T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.5
604756,Woodfield Avenue,2024-03-28T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.07
604756,Woodfield Avenue,2024-03-28T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.37
604756,Woodfield Avenue,2024-03-28T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.7
604756,Woodfield Avenue,2024-03-28T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.9
604756,Woodfield Avenue,2024-03-28T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.58
604756,Woodfield Avenue,2024-03-28T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.45
604756,Woodfield Avenue,2024-03-28T11:50:00.000+00:00,feeder,4,N Current (RMS),A,21.6
604756,Woodfield Avenue,2024-03-28T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,5.0
604756,Woodfield Avenue,2024-03-28T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,19.6
604756,Woodfield Avenue,2024-03-28T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,32.0
604756,Woodfield Avenue,2024-03-28T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.07
604756,Woodfield Avenue,2024-03-28T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.06
604756,Woodfield Avenue,2024-03-28T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.38
604756,Woodfield Avenue,2024-03-28T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.21
604756,Woodfield Avenue,2024-03-28T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.87
604756,Woodfield Avenue,2024-03-28T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.97
604756,Woodfield Avenue,2024-03-28T11:50:00.000+00:00,feeder,3,N Current (RMS),A,27.1
604756,Woodfield Avenue,2024-03-28T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,36.0
604756,Woodfield Avenue,2024-03-28T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,41.5
604756,Woodfield Avenue,2024-03-28T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,21.4
604756,Woodfield Avenue,2024-03-28T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.16
604756,Woodfield Avenue,2024-03-28T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.1
604756,Woodfield Avenue,2024-03-28T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.32
604756,Woodfield Avenue,2024-03-28T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.72
604756,Woodfield Avenue,2024-03-28T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.84
604756,Woodfield Avenue,2024-03-28T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.45
604756,Woodfield Avenue,2024-03-28T11:50:00.000+00:00,feeder,2,N Current (RMS),A,6.4
604756,Woodfield Avenue,2024-03-28T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,3.5
604756,Woodfield Avenue,2024-03-28T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,4.0
604756,Woodfield Avenue,2024-03-28T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,6.9
604756,Woodfield Avenue,2024-03-28T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.45
604756,Woodfield Avenue,2024-03-28T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.24
604756,Woodfield Avenue,2024-03-28T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.03
604756,Woodfield Avenue,2024-03-28T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.83
604756,Woodfield Avenue,2024-03-28T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.96
604756,Woodfield Avenue,2024-03-28T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.85
604756,Woodfield Avenue,2024-03-28T11:50:00.000+00:00,feeder,1,N Current (RMS),A,22.9
604756,Woodfield Avenue,2024-03-28T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,21.5
604756,Woodfield Avenue,2024-03-28T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,26.4
604756,Woodfield Avenue,2024-03-28T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,9.1
604756,Woodfield Avenue,2024-03-28T11:50:00.000+00:00,transformer,,Temperature,C,15.2
604756,Woodfield Avenue,2024-03-28T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
604756,Woodfield Avenue,2024-03-28T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
604756,Woodfield Avenue,2024-03-28T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
604756,Woodfield Avenue,2024-03-28T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.93
604756,Woodfield Avenue,2024-03-28T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
604756,Woodfield Avenue,2024-03-28T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.81
604756,Woodfield Avenue,2024-03-28T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.29
604756,Woodfield Avenue,2024-03-28T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.09
604756,Woodfield Avenue,2024-03-28T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.37
604756,Woodfield Avenue,2024-03-28T11:50:00.000+00:00,busbar,,L3 Active Power,kW,14.68
604756,Woodfield Avenue,2024-03-28T11:50:00.000+00:00,busbar,,L2 Active Power,kW,21.24
604756,Woodfield Avenue,2024-03-28T11:50:00.000+00:00,busbar,,L1 Active Power,kW,15.73
604756,Woodfield Avenue,2024-03-28T11:50:00.000+00:00,busbar,,N Current (RMS),A,41.9
604756,Woodfield Avenue,2024-03-28T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.2
604756,Woodfield Avenue,2024-03-28T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.5
604756,Woodfield Avenue,2024-03-28T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.4
604756,Woodfield Avenue,2024-03-28T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.12
604756,Woodfield Avenue,2024-03-28T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.06
604756,Woodfield Avenue,2024-03-28T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.07
604756,Woodfield Avenue,2024-03-28T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.55
604756,Woodfield Avenue,2024-03-28T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.3
604756,Woodfield Avenue,2024-03-28T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.5
604756,Woodfield Avenue,2024-03-28T11:40:00.000+00:00,feeder,4,N Current (RMS),A,16.2
604756,Woodfield Avenue,2024-03-28T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,7.9
604756,Woodfield Avenue,2024-03-28T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,19.8
604756,Woodfield Avenue,2024-03-28T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,23.8
604756,Woodfield Avenue,2024-03-28T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.97
604756,Woodfield Avenue,2024-03-28T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.55
604756,Woodfield Avenue,2024-03-28T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.58
604756,Woodfield Avenue,2024-03-28T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.95
604756,Woodfield Avenue,2024-03-28T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.65
604756,Woodfield Avenue,2024-03-28T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.21
604756,Woodfield Avenue,2024-03-28T11:40:00.000+00:00,feeder,3,N Current (RMS),A,31.4
604756,Woodfield Avenue,2024-03-28T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,30.8
604756,Woodfield Avenue,2024-03-28T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,40.8
604756,Woodfield Avenue,2024-03-28T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,11.0
604756,Woodfield Avenue,2024-03-28T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.39
604756,Woodfield Avenue,2024-03-28T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.06
604756,Woodfield Avenue,2024-03-28T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.21
604756,Woodfield Avenue,2024-03-28T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.63
604756,Woodfield Avenue,2024-03-28T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.09
604756,Woodfield Avenue,2024-03-28T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.31
604756,Woodfield Avenue,2024-03-28T11:40:00.000+00:00,feeder,2,N Current (RMS),A,7.3
604756,Woodfield Avenue,2024-03-28T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,3.5
604756,Woodfield Avenue,2024-03-28T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,5.3
604756,Woodfield Avenue,2024-03-28T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,7.0
604756,Woodfield Avenue,2024-03-28T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.42
604756,Woodfield Avenue,2024-03-28T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.35
604756,Woodfield Avenue,2024-03-28T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
604756,Woodfield Avenue,2024-03-28T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.55
604756,Woodfield Avenue,2024-03-28T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.24
604756,Woodfield Avenue,2024-03-28T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.49
604756,Woodfield Avenue,2024-03-28T11:40:00.000+00:00,feeder,1,N Current (RMS),A,31.2
604756,Woodfield Avenue,2024-03-28T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,36.5
604756,Woodfield Avenue,2024-03-28T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,19.9
604756,Woodfield Avenue,2024-03-28T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,7.1
604756,Woodfield Avenue,2024-03-28T11:40:00.000+00:00,transformer,,Temperature,C,15.1
604756,Woodfield Avenue,2024-03-28T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
604756,Woodfield Avenue,2024-03-28T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.48
604756,Woodfield Avenue,2024-03-28T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
604756,Woodfield Avenue,2024-03-28T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.69
604756,Woodfield Avenue,2024-03-28T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
604756,Woodfield Avenue,2024-03-28T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.6
604756,Woodfield Avenue,2024-03-28T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.12
604756,Woodfield Avenue,2024-03-28T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.32
604756,Woodfield Avenue,2024-03-28T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.87
604756,Woodfield Avenue,2024-03-28T11:40:00.000+00:00,busbar,,L3 Active Power,kW,17.68
604756,Woodfield Avenue,2024-03-28T11:40:00.000+00:00,busbar,,L2 Active Power,kW,19.28
604756,Woodfield Avenue,2024-03-28T11:40:00.000+00:00,busbar,,L1 Active Power,kW,10.5
604756,Woodfield Avenue,2024-03-28T11:40:00.000+00:00,busbar,,N Current (RMS),A,49.3
604756,Woodfield Avenue,2024-03-28T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.2
604756,Woodfield Avenue,2024-03-28T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.9
604756,Woodfield Avenue,2024-03-28T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,45.8
604756,Woodfield Avenue,2024-03-28T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.13
604756,Woodfield Avenue,2024-03-28T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.45
604756,Woodfield Avenue,2024-03-28T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.07
604756,Woodfield Avenue,2024-03-28T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
604756,Woodfield Avenue,2024-03-28T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.88
604756,Woodfield Avenue,2024-03-28T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.19
604756,Woodfield Avenue,2024-03-28T11:30:00.000+00:00,feeder,4,N Current (RMS),A,20.4
604756,Woodfield Avenue,2024-03-28T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,10.0
604756,Woodfield Avenue,2024-03-28T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,13.5
604756,Woodfield Avenue,2024-03-28T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,30.5
604756,Woodfield Avenue,2024-03-28T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.13
604756,Woodfield Avenue,2024-03-28T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.43
604756,Woodfield Avenue,2024-03-28T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.41
604756,Woodfield Avenue,2024-03-28T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.43
604756,Woodfield Avenue,2024-03-28T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.26
604756,Woodfield Avenue,2024-03-28T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.53
604756,Woodfield Avenue,2024-03-28T11:30:00.000+00:00,feeder,3,N Current (RMS),A,30.6
604756,Woodfield Avenue,2024-03-28T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,32.0
604756,Woodfield Avenue,2024-03-28T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,39.9
604756,Woodfield Avenue,2024-03-28T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,6.9
604756,Woodfield Avenue,2024-03-28T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.47
604756,Woodfield Avenue,2024-03-28T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.15
604756,Woodfield Avenue,2024-03-28T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.33
604756,Woodfield Avenue,2024-03-28T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.49
604756,Woodfield Avenue,2024-03-28T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.99
604756,Woodfield Avenue,2024-03-28T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.28
604756,Woodfield Avenue,2024-03-28T11:30:00.000+00:00,feeder,2,N Current (RMS),A,7.1
604756,Woodfield Avenue,2024-03-28T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,3.3
604756,Woodfield Avenue,2024-03-28T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,4.5
604756,Woodfield Avenue,2024-03-28T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,6.6
604756,Woodfield Avenue,2024-03-28T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.36
604756,Woodfield Avenue,2024-03-28T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.63
604756,Woodfield Avenue,2024-03-28T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.25
604756,Woodfield Avenue,2024-03-28T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.06
604756,Woodfield Avenue,2024-03-28T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.09
604756,Woodfield Avenue,2024-03-28T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
604756,Woodfield Avenue,2024-03-28T11:30:00.000+00:00,feeder,1,N Current (RMS),A,24.7
604756,Woodfield Avenue,2024-03-28T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,25.9
604756,Woodfield Avenue,2024-03-28T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,17.8
604756,Woodfield Avenue,2024-03-28T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,4.7
604756,Woodfield Avenue,2024-03-28T11:30:00.000+00:00,transformer,,Temperature,C,15.1
604756,Woodfield Avenue,2024-03-28T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
604756,Woodfield Avenue,2024-03-28T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.2
604756,Woodfield Avenue,2024-03-28T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
604756,Woodfield Avenue,2024-03-28T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.47
604756,Woodfield Avenue,2024-03-28T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
604756,Woodfield Avenue,2024-03-28T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.55
604756,Woodfield Avenue,2024-03-28T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
604756,Woodfield Avenue,2024-03-28T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.4
604756,Woodfield Avenue,2024-03-28T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.43
604756,Woodfield Avenue,2024-03-28T11:30:00.000+00:00,busbar,,L3 Active Power,kW,14.98
604756,Woodfield Avenue,2024-03-28T11:30:00.000+00:00,busbar,,L2 Active Power,kW,17.23
604756,Woodfield Avenue,2024-03-28T11:30:00.000+00:00,busbar,,L1 Active Power,kW,10.99
604756,Woodfield Avenue,2024-03-28T11:30:00.000+00:00,busbar,,N Current (RMS),A,36.3
604756,Woodfield Avenue,2024-03-28T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.8
604756,Woodfield Avenue,2024-03-28T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.1
604756,Woodfield Avenue,2024-03-28T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.8
604756,Woodfield Avenue,2024-03-28T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.38
604756,Woodfield Avenue,2024-03-28T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.96
604756,Woodfield Avenue,2024-03-28T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.22
604756,Woodfield Avenue,2024-03-28T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.94
604756,Woodfield Avenue,2024-03-28T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.23
604756,Woodfield Avenue,2024-03-28T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,9.8
604756,Woodfield Avenue,2024-03-28T11:20:00.000+00:00,feeder,4,N Current (RMS),A,31.7
604756,Woodfield Avenue,2024-03-28T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,17.6
604756,Woodfield Avenue,2024-03-28T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,16.0
604756,Woodfield Avenue,2024-03-28T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,44.6
604756,Woodfield Avenue,2024-03-28T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.36
604756,Woodfield Avenue,2024-03-28T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.27
604756,Woodfield Avenue,2024-03-28T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.61
604756,Woodfield Avenue,2024-03-28T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.64
604756,Woodfield Avenue,2024-03-28T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.42
604756,Woodfield Avenue,2024-03-28T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.82
604756,Woodfield Avenue,2024-03-28T11:20:00.000+00:00,feeder,3,N Current (RMS),A,22.0
604756,Woodfield Avenue,2024-03-28T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,28.5
604756,Woodfield Avenue,2024-03-28T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,31.6
604756,Woodfield Avenue,2024-03-28T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,8.3
604756,Woodfield Avenue,2024-03-28T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.43
604756,Woodfield Avenue,2024-03-28T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.07
604756,Woodfield Avenue,2024-03-28T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.07
604756,Woodfield Avenue,2024-03-28T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.6
604756,Woodfield Avenue,2024-03-28T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.57
604756,Woodfield Avenue,2024-03-28T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.95
604756,Woodfield Avenue,2024-03-28T11:20:00.000+00:00,feeder,2,N Current (RMS),A,7.1
604756,Woodfield Avenue,2024-03-28T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,3.6
604756,Woodfield Avenue,2024-03-28T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,8.5
604756,Woodfield Avenue,2024-03-28T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,4.8
604756,Woodfield Avenue,2024-03-28T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.25
604756,Woodfield Avenue,2024-03-28T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.7
604756,Woodfield Avenue,2024-03-28T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.22
604756,Woodfield Avenue,2024-03-28T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.25
604756,Woodfield Avenue,2024-03-28T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.39
604756,Woodfield Avenue,2024-03-28T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.71
604756,Woodfield Avenue,2024-03-28T11:20:00.000+00:00,feeder,1,N Current (RMS),A,11.8
604756,Woodfield Avenue,2024-03-28T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,9.8
604756,Woodfield Avenue,2024-03-28T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,15.3
604756,Woodfield Avenue,2024-03-28T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,13.7
604756,Woodfield Avenue,2024-03-28T11:20:00.000+00:00,transformer,,Temperature,C,15.1
604756,Woodfield Avenue,2024-03-28T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
604756,Woodfield Avenue,2024-03-28T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.51
604756,Woodfield Avenue,2024-03-28T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
604756,Woodfield Avenue,2024-03-28T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.45
604756,Woodfield Avenue,2024-03-28T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
604756,Woodfield Avenue,2024-03-28T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.47
604756,Woodfield Avenue,2024-03-28T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
604756,Woodfield Avenue,2024-03-28T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.45
604756,Woodfield Avenue,2024-03-28T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.53
604756,Woodfield Avenue,2024-03-28T11:20:00.000+00:00,busbar,,L3 Active Power,kW,13.44
604756,Woodfield Avenue,2024-03-28T11:20:00.000+00:00,busbar,,L2 Active Power,kW,15.61
604756,Woodfield Avenue,2024-03-28T11:20:00.000+00:00,busbar,,L1 Active Power,kW,15.28
604756,Woodfield Avenue,2024-03-28T11:20:00.000+00:00,busbar,,N Current (RMS),A,32.2
604756,Woodfield Avenue,2024-03-28T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.6
604756,Woodfield Avenue,2024-03-28T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.9
604756,Woodfield Avenue,2024-03-28T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.7
604756,Woodfield Avenue,2024-03-28T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.45
604756,Woodfield Avenue,2024-03-28T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.02
604756,Woodfield Avenue,2024-03-28T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.18
604756,Woodfield Avenue,2024-03-28T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.37
604756,Woodfield Avenue,2024-03-28T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.87
604756,Woodfield Avenue,2024-03-28T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,10.31
604756,Woodfield Avenue,2024-03-28T11:10:00.000+00:00,feeder,4,N Current (RMS),A,33.3
604756,Woodfield Avenue,2024-03-28T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,14.9
604756,Woodfield Avenue,2024-03-28T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,13.9
604756,Woodfield Avenue,2024-03-28T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,45.9
604756,Woodfield Avenue,2024-03-28T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.52
604756,Woodfield Avenue,2024-03-28T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.54
604756,Woodfield Avenue,2024-03-28T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.2
604756,Woodfield Avenue,2024-03-28T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.87
604756,Woodfield Avenue,2024-03-28T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.66
604756,Woodfield Avenue,2024-03-28T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.6
604756,Woodfield Avenue,2024-03-28T11:10:00.000+00:00,feeder,3,N Current (RMS),A,28.3
604756,Woodfield Avenue,2024-03-28T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,38.9
604756,Woodfield Avenue,2024-03-28T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,32.7
604756,Woodfield Avenue,2024-03-28T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,7.3
604756,Woodfield Avenue,2024-03-28T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.34
604756,Woodfield Avenue,2024-03-28T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.32
604756,Woodfield Avenue,2024-03-28T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
604756,Woodfield Avenue,2024-03-28T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.73
604756,Woodfield Avenue,2024-03-28T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.33
604756,Woodfield Avenue,2024-03-28T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.81
604756,Woodfield Avenue,2024-03-28T11:10:00.000+00:00,feeder,2,N Current (RMS),A,5.3
604756,Woodfield Avenue,2024-03-28T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,3.8
604756,Woodfield Avenue,2024-03-28T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,6.4
604756,Woodfield Avenue,2024-03-28T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,4.2
604756,Woodfield Avenue,2024-03-28T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.36
604756,Woodfield Avenue,2024-03-28T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.74
604756,Woodfield Avenue,2024-03-28T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.18
604756,Woodfield Avenue,2024-03-28T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.3
604756,Woodfield Avenue,2024-03-28T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.66
604756,Woodfield Avenue,2024-03-28T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.51
604756,Woodfield Avenue,2024-03-28T11:10:00.000+00:00,feeder,1,N Current (RMS),A,13.7
604756,Woodfield Avenue,2024-03-28T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,10.0
604756,Woodfield Avenue,2024-03-28T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,16.7
604756,Woodfield Avenue,2024-03-28T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,6.7
604756,Woodfield Avenue,2024-03-28T11:10:00.000+00:00,transformer,,Temperature,C,15.1
604756,Woodfield Avenue,2024-03-28T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
604756,Woodfield Avenue,2024-03-28T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.16
604756,Woodfield Avenue,2024-03-28T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
604756,Woodfield Avenue,2024-03-28T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.15
604756,Woodfield Avenue,2024-03-28T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
604756,Woodfield Avenue,2024-03-28T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.1
604756,Woodfield Avenue,2024-03-28T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
604756,Woodfield Avenue,2024-03-28T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.49
604756,Woodfield Avenue,2024-03-28T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.19
604756,Woodfield Avenue,2024-03-28T11:10:00.000+00:00,busbar,,L3 Active Power,kW,15.27
604756,Woodfield Avenue,2024-03-28T11:10:00.000+00:00,busbar,,L2 Active Power,kW,15.51
604756,Woodfield Avenue,2024-03-28T11:10:00.000+00:00,busbar,,L1 Active Power,kW,14.24
604756,Woodfield Avenue,2024-03-28T11:10:00.000+00:00,busbar,,N Current (RMS),A,35.2
604756,Woodfield Avenue,2024-03-28T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.2
604756,Woodfield Avenue,2024-03-28T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.3
604756,Woodfield Avenue,2024-03-28T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.8
604756,Woodfield Avenue,2024-03-28T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.37
604756,Woodfield Avenue,2024-03-28T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.63
604756,Woodfield Avenue,2024-03-28T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
604756,Woodfield Avenue,2024-03-28T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.32
604756,Woodfield Avenue,2024-03-28T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.98
604756,Woodfield Avenue,2024-03-28T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.52
604756,Woodfield Avenue,2024-03-28T11:00:00.000+00:00,feeder,4,N Current (RMS),A,26.5
604756,Woodfield Avenue,2024-03-28T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,3.1
604756,Woodfield Avenue,2024-03-28T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,13.8
604756,Woodfield Avenue,2024-03-28T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,32.0
604756,Woodfield Avenue,2024-03-28T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.56
604756,Woodfield Avenue,2024-03-28T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
604756,Woodfield Avenue,2024-03-28T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.13
604756,Woodfield Avenue,2024-03-28T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.74
604756,Woodfield Avenue,2024-03-28T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.7
604756,Woodfield Avenue,2024-03-28T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.82
604756,Woodfield Avenue,2024-03-28T11:00:00.000+00:00,feeder,3,N Current (RMS),A,28.4
604756,Woodfield Avenue,2024-03-28T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,20.7
604756,Woodfield Avenue,2024-03-28T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,41.2
604756,Woodfield Avenue,2024-03-28T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,8.9
604756,Woodfield Avenue,2024-03-28T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.27
604756,Woodfield Avenue,2024-03-28T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.05
604756,Woodfield Avenue,2024-03-28T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
604756,Woodfield Avenue,2024-03-28T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.83
604756,Woodfield Avenue,2024-03-28T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.31
604756,Woodfield Avenue,2024-03-28T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.84
604756,Woodfield Avenue,2024-03-28T11:00:00.000+00:00,feeder,2,N Current (RMS),A,4.4
604756,Woodfield Avenue,2024-03-28T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,4.0
604756,Woodfield Avenue,2024-03-28T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,5.8
604756,Woodfield Avenue,2024-03-28T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,4.1
604756,Woodfield Avenue,2024-03-28T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.43
604756,Woodfield Avenue,2024-03-28T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.36
604756,Woodfield Avenue,2024-03-28T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
604756,Woodfield Avenue,2024-03-28T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.64
604756,Woodfield Avenue,2024-03-28T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.76
604756,Woodfield Avenue,2024-03-28T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.8
604756,Woodfield Avenue,2024-03-28T11:00:00.000+00:00,feeder,1,N Current (RMS),A,17.8
604756,Woodfield Avenue,2024-03-28T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,16.4
604756,Woodfield Avenue,2024-03-28T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,21.1
604756,Woodfield Avenue,2024-03-28T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,9.1
604756,Woodfield Avenue,2024-03-28T11:00:00.000+00:00,transformer,,Temperature,C,15.1
604756,Woodfield Avenue,2024-03-28T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
604756,Woodfield Avenue,2024-03-28T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.93
604756,Woodfield Avenue,2024-03-28T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
604756,Woodfield Avenue,2024-03-28T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
604756,Woodfield Avenue,2024-03-28T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
604756,Woodfield Avenue,2024-03-28T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.63
604756,Woodfield Avenue,2024-03-28T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
604756,Woodfield Avenue,2024-03-28T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.35
604756,Woodfield Avenue,2024-03-28T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.11
604756,Woodfield Avenue,2024-03-28T11:00:00.000+00:00,busbar,,L3 Active Power,kW,9.54
604756,Woodfield Avenue,2024-03-28T11:00:00.000+00:00,busbar,,L2 Active Power,kW,18.75
604756,Woodfield Avenue,2024-03-28T11:00:00.000+00:00,busbar,,L1 Active Power,kW,11.97
604756,Woodfield Avenue,2024-03-28T11:00:00.000+00:00,busbar,,N Current (RMS),A,40.2
604756,Woodfield Avenue,2024-03-28T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.7
604756,Woodfield Avenue,2024-03-28T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.1
604756,Woodfield Avenue,2024-03-28T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.0
604756,Woodfield Avenue,2024-03-28T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.49
604756,Woodfield Avenue,2024-03-28T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.24
604756,Woodfield Avenue,2024-03-28T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.2
604756,Woodfield Avenue,2024-03-28T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.06
604756,Woodfield Avenue,2024-03-28T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.88
604756,Woodfield Avenue,2024-03-28T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.7
604756,Woodfield Avenue,2024-03-28T10:50:00.000+00:00,feeder,4,N Current (RMS),A,27.1
604756,Woodfield Avenue,2024-03-28T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,3.0
604756,Woodfield Avenue,2024-03-28T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,13.2
604756,Woodfield Avenue,2024-03-28T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,33.0
604756,Woodfield Avenue,2024-03-28T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.9
604756,Woodfield Avenue,2024-03-28T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.2
604756,Woodfield Avenue,2024-03-28T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.33
604756,Woodfield Avenue,2024-03-28T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.87
604756,Woodfield Avenue,2024-03-28T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,10.87
604756,Woodfield Avenue,2024-03-28T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.78
604756,Woodfield Avenue,2024-03-28T10:50:00.000+00:00,feeder,3,N Current (RMS),A,31.8
604756,Woodfield Avenue,2024-03-28T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,21.8
604756,Woodfield Avenue,2024-03-28T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,46.2
604756,Woodfield Avenue,2024-03-28T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,8.7
604756,Woodfield Avenue,2024-03-28T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.34
604756,Woodfield Avenue,2024-03-28T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.23
604756,Woodfield Avenue,2024-03-28T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.34
604756,Woodfield Avenue,2024-03-28T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.76
604756,Woodfield Avenue,2024-03-28T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.9
604756,Woodfield Avenue,2024-03-28T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.87
604756,Woodfield Avenue,2024-03-28T10:50:00.000+00:00,feeder,2,N Current (RMS),A,9.9
604756,Woodfield Avenue,2024-03-28T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,3.9
604756,Woodfield Avenue,2024-03-28T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,12.4
604756,Woodfield Avenue,2024-03-28T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,5.4
604756,Woodfield Avenue,2024-03-28T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.19
604756,Woodfield Avenue,2024-03-28T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.37
604756,Woodfield Avenue,2024-03-28T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.04
604756,Woodfield Avenue,2024-03-28T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.4
604756,Woodfield Avenue,2024-03-28T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.1
604756,Woodfield Avenue,2024-03-28T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.58
604756,Woodfield Avenue,2024-03-28T10:50:00.000+00:00,feeder,1,N Current (RMS),A,16.4
604756,Woodfield Avenue,2024-03-28T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,15.4
604756,Woodfield Avenue,2024-03-28T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,22.1
604756,Woodfield Avenue,2024-03-28T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,12.8
604756,Woodfield Avenue,2024-03-28T10:50:00.000+00:00,transformer,,Temperature,C,15.1
604756,Woodfield Avenue,2024-03-28T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
604756,Woodfield Avenue,2024-03-28T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.27
604756,Woodfield Avenue,2024-03-28T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
604756,Woodfield Avenue,2024-03-28T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.01
604756,Woodfield Avenue,2024-03-28T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
604756,Woodfield Avenue,2024-03-28T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.87
604756,Woodfield Avenue,2024-03-28T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
604756,Woodfield Avenue,2024-03-28T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.3
604756,Woodfield Avenue,2024-03-28T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
604756,Woodfield Avenue,2024-03-28T10:50:00.000+00:00,busbar,,L3 Active Power,kW,9.09
604756,Woodfield Avenue,2024-03-28T10:50:00.000+00:00,busbar,,L2 Active Power,kW,21.76
604756,Woodfield Avenue,2024-03-28T10:50:00.000+00:00,busbar,,L1 Active Power,kW,12.94
604756,Woodfield Avenue,2024-03-28T10:50:00.000+00:00,busbar,,N Current (RMS),A,50.8
604756,Woodfield Avenue,2024-03-28T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.4
604756,Woodfield Avenue,2024-03-28T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.6
604756,Woodfield Avenue,2024-03-28T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.9
604756,Woodfield Avenue,2024-03-28T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.39
604756,Woodfield Avenue,2024-03-28T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.22
604756,Woodfield Avenue,2024-03-28T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.03
604756,Woodfield Avenue,2024-03-28T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.5
604756,Woodfield Avenue,2024-03-28T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.01
604756,Woodfield Avenue,2024-03-28T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.24
604756,Woodfield Avenue,2024-03-28T10:40:00.000+00:00,feeder,4,N Current (RMS),A,21.0
604756,Woodfield Avenue,2024-03-28T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,3.4
604756,Woodfield Avenue,2024-03-28T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,9.1
604756,Woodfield Avenue,2024-03-28T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,26.7
604756,Woodfield Avenue,2024-03-28T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.95
604756,Woodfield Avenue,2024-03-28T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.02
604756,Woodfield Avenue,2024-03-28T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.35
604756,Woodfield Avenue,2024-03-28T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.59
604756,Woodfield Avenue,2024-03-28T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.63
604756,Woodfield Avenue,2024-03-28T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.32
604756,Woodfield Avenue,2024-03-28T10:40:00.000+00:00,feeder,3,N Current (RMS),A,15.8
604756,Woodfield Avenue,2024-03-28T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,20.4
604756,Woodfield Avenue,2024-03-28T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,32.8
604756,Woodfield Avenue,2024-03-28T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,18.9
604756,Woodfield Avenue,2024-03-28T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.22
604756,Woodfield Avenue,2024-03-28T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.33
604756,Woodfield Avenue,2024-03-28T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.19
604756,Woodfield Avenue,2024-03-28T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.54
604756,Woodfield Avenue,2024-03-28T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.87
604756,Woodfield Avenue,2024-03-28T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.67
604756,Woodfield Avenue,2024-03-28T10:40:00.000+00:00,feeder,2,N Current (RMS),A,14.6
604756,Woodfield Avenue,2024-03-28T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,9.5
604756,Woodfield Avenue,2024-03-28T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,17.1
604756,Woodfield Avenue,2024-03-28T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,4.5
604756,Woodfield Avenue,2024-03-28T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.5
604756,Woodfield Avenue,2024-03-28T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.48
604756,Woodfield Avenue,2024-03-28T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.07
604756,Woodfield Avenue,2024-03-28T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.79
604756,Woodfield Avenue,2024-03-28T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.7
604756,Woodfield Avenue,2024-03-28T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
604756,Woodfield Avenue,2024-03-28T10:40:00.000+00:00,feeder,1,N Current (RMS),A,16.7
604756,Woodfield Avenue,2024-03-28T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,25.0
604756,Woodfield Avenue,2024-03-28T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,25.2
604756,Woodfield Avenue,2024-03-28T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,22.2
604756,Woodfield Avenue,2024-03-28T10:40:00.000+00:00,transformer,,Temperature,C,15.1
604756,Woodfield Avenue,2024-03-28T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
604756,Woodfield Avenue,2024-03-28T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.67
604756,Woodfield Avenue,2024-03-28T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
604756,Woodfield Avenue,2024-03-28T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.85
604756,Woodfield Avenue,2024-03-28T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
604756,Woodfield Avenue,2024-03-28T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.76
604756,Woodfield Avenue,2024-03-28T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
604756,Woodfield Avenue,2024-03-28T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.09
604756,Woodfield Avenue,2024-03-28T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.12
604756,Woodfield Avenue,2024-03-28T10:40:00.000+00:00,busbar,,L3 Active Power,kW,12.43
604756,Woodfield Avenue,2024-03-28T10:40:00.000+00:00,busbar,,L2 Active Power,kW,19.2
604756,Woodfield Avenue,2024-03-28T10:40:00.000+00:00,busbar,,L1 Active Power,kW,16.23
